Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-31 15:00:00,48.6605,-11.6225,50.029259104,47.4105,-21.1625,51.9192345523,1.25,9.54,9.6215435352,133.31,48.0705,9.0475,48.9145195877,47.4105,-21.1625,51.9192345523,0.66,30.21,30.2172086732,133.68
2021-10-31 15:30:00,47.928,-11.553,49.3007605722,49.598,-21.453,54.0388083973,-1.67,9.9,10.0398655369,133.02,47.228,9.117,48.0999342307,49.598,-21.453,54.0388083973,-2.37,30.57,30.6617318493,133.4
2021-10-31 16:00:00,48.353,-11.241,49.642448469,49.563,-21.731,54.1177173391,-1.21,10.49,10.5595549149,132.92,47.663,9.379,48.5770234782,49.563,-21.731,54.1177173391,-1.9,31.11,31.1679659266,133.31
2021-10-31 16:30:00,48.5965,-11.3465,49.9035356914,48.4265,-21.5465,53.0035618096,0.17,10.2,10.2014165683,132.27,47.9665,9.2235,48.8452461812,48.4265,-21.5465,53.0035618096,-0.46,30.77,30.7734382219,132.64
2021-10-31 17:00:00,48.6275,-11.4625,49.9602107932,46.4375,-21.1525,51.0281261904,2.19,9.69,9.9343947979,132.43,48.0875,8.9175,48.907355914,46.4375,-21.1525,51.0281261904,1.65,30.07,30.1152353469,132.81
2021-10-31 17:30:00,49.3135,-11.486,50.6334817907,45.2835,-21.136,49.9732515277,4.03,9.65,10.4576957309,133.03,48.8235,8.944,49.6359676873,45.2835,-21.136,49.9732515277,3.54,30.08,30.287588217,133.41
2021-10-31 18:00:00,49.9595,-11.345,51.2314421547,44.9795,-20.955,49.6212398601,4.98,9.61,10.8237008458,133.11,49.5095,9.285,50.3726296241,44.9795,-20.955,49.6212398601,4.53,30.24,30.5774181382,133.5
2021-10-31 18:30:00,51.2075,-11.2065,52.4194019281,45.1975,-21.1465,49.899784253,6.01,9.94,11.6156661453,133.78,50.7775,9.4635,51.6518377069,45.1975,-21.1465,49.899784253,5.58,30.61,31.1144419844,134.17
2021-10-31 19:00:00,51.12,-11.7475,52.4524370859,44.2,-20.6775,48.7975307393,6.92,8.93,11.2974023563,132.41,50.75,9.0925,51.5580842958,44.2,-20.6775,48.7975307393,6.55,29.77,30.482050456,132.77
2021-10-31 19:30:00,33.294,-7.9695,34.2345347018,12.784,-6.7695,14.4657107067,20.51,-1.2,20.5450748356,130.72,33.124,-0.34950000000000003,33.1258437817,12.784,-6.7695,14.4657107067,20.34,6.42,21.3291350036,131.14
2021-10-31 20:00:00,25.2,-5.123,25.7154647829,4.08,-2.063,4.5719108696,21.12,-3.06,21.3405248295,129.9,24.97,-4.093,25.3032319872,4.08,-2.063,4.5719108696,20.89,-2.03,20.988401559,130.24
2021-10-31 20:30:00,24.414,-5.101,24.9412027978,7.054,-2.951,7.6463924173,17.36,-2.15,17.4926298766,130.95,24.074,-4.101,24.4208041841,7.054,-2.951,7.6463924173,17.02,-1.15,17.0588071095,131.32
2021-10-31 21:00:00,24.1785,-14.676,28.2840032218,13.0685,-4.816,13.9276540828,11.11,-9.86,14.8543495314,131.47,24.1385,5.494,24.7558320048,13.0685,-4.816,13.9276540828,11.07,10.31,15.1274915303,131.83
2021-10-31 21:30:00,31.0765,-14.9245,34.4744768271,19.0065,-5.4145,19.7626883925,12.07,-9.51,15.3663593606,131.96,31.0565,5.4655000000000005,31.533757824,19.0065,-5.4145,19.7626883925,12.05,10.88,16.235051586,132.33
2021-10-31 22:00:00,31.5465,-15.311,35.0657722466,20.8465,-6.551,21.8515940666,10.7,-8.76,13.8285067885,132.46,31.4665,5.229,31.8980103337,20.8465,-6.551,21.8515940666,10.62,11.78,15.8604161358,132.84
2021-10-31 22:30:00,30.206,-15.6685,34.0279933033,23.346,-7.3885,24.4872548125,6.86,-8.28,10.7525810855,132.01,29.956,4.9815000000000005,30.3673719352,23.346,-7.3885,24.4872548125,6.61,12.37,14.0252985708,132.37
2021-10-31 23:00:00,29.724,-15.787,33.6562853714,25.344,-8.067,26.5968950255,4.38,-7.72,8.8759675529,131.7,29.374,4.703,29.7481106123,25.344,-8.067,26.5968950255,4.03,12.77,13.3908102817,132.08
2021-10-31 23:30:00,28.8375,-15.7685,32.867111198,27.7875,-8.9785,29.2020310681,1.05,-6.79,6.8707059317,132.63,28.3575,4.6415,28.7348451971,27.7875,-8.9785,29.2020310681,0.5700000000000001,13.62,13.6319220948,133.08
2021-11-01 00:00:00,28.38,-16.043,32.6006479844,28.82,-9.903,30.4739529599,-0.44,-6.14,6.1557452839,133.37,27.83,4.727,28.228592402,28.82,-9.903,30.4739529599,-0.99,14.63,14.6634579823,133.76
2021-11-01 00:30:00,28.4905,-6.236,29.1649839062,25.1805,-9.975999999999999,27.0846479809,3.31,3.74,4.9943668267,133.37,27.6405,-5.546,28.1914057161,25.1805,-9.975999999999999,27.0846479809,2.46,4.43,5.067198437,133.8
2021-11-01 01:00:00,29.282,-5.983,29.8869840064,26.712,-11.173,28.9545656676,2.5700000000000003,5.19,5.7914592289,130.47,28.382,-5.6530000000000005,28.939494346,26.712,-11.173,28.9545656676,1.67,5.52,5.7670876532,130.84
2021-11-01 01:30:00,29.097,-6.131,29.7359138081,28.957,-12.491,31.5362161649,0.14,6.36,6.3615406939,132.13,28.107,-5.7010000000000005,28.6793453552,28.957,-12.491,31.5362161649,-0.85,6.79,6.8429964197,131.66
2021-11-01 02:00:00,27.933,-6.243,28.622151177,28.173,-11.793,30.5416564384,-0.24,5.55,5.5551867655,132.13,26.943,-5.843,27.5692926641,28.173,-11.793,30.5416564384,-1.23,5.95,6.0758044735,132.48
2021-11-01 02:30:00,28.0915,-6.3555,28.80147136,27.8715,-12.2855,30.4590548524,0.22,5.93,5.9340795411,133.02,27.1115,-5.9355,27.753623051799998,27.8715,-12.2855,30.4590548524,-0.76,6.35,6.3953186003999996,133.39
2021-11-01 03:00:00,29.266,-6.4015,29.9579364818,28.806,-13.4215,31.7792746653,0.46,7.02,7.0350550815,132.47,28.276,-5.9515,28.8955451281,28.806,-13.4215,31.7792746653,-0.53,7.47,7.4887782715,132.84
2021-11-01 03:30:00,29.5445,-6.4265,30.2353664191,27.8645,-13.6365,31.0223224872,1.6800000000000002,7.21,7.4031412252,133.03,28.6145,-5.9565,29.2278891215,27.8645,-13.6365,31.0223224872,0.75,7.68,7.7165341961,133.41
2021-11-01 04:00:00,30.6725,-6.48,31.3495240195,28.4725,-14.01,31.7326859287,2.2,7.53,7.844800826,132.13,29.7325,-6.0,30.3318571184,28.4725,-14.01,31.7326859287,1.26,8.01,8.1084955448,132.49
2021-11-01 04:30:00,30.635,-6.41,31.2984236824,28.405,-13.84,31.597304078,2.23,7.43,7.7574351431,132.38,29.715,-5.93,30.300926141,28.405,-13.84,31.597304078,1.31,7.91,8.0177428245,132.75
2021-11-01 05:00:00,31.935,-6.378,32.5656737839,28.645,-14.048,31.9042681941,3.29,7.67,8.3458372857,131.77,31.045,-5.878,31.5965648291,28.645,-14.048,31.9042681941,2.4,8.17,8.5152157929,132.13
2021-11-01 05:30:00,32.6365,-6.3415,33.2468908998,28.4565,-14.3115,31.8526517656,4.18,7.97,8.9996277701,131.6,31.7565,-5.8315,32.2874849516,28.4565,-14.3115,31.8526517656,3.3,8.48,9.0994725122,131.96
2021-11-01 06:00:00,33.124,-6.084,33.6781001839,28.484,-13.784,31.6439079761,4.64,7.7,8.9899721913,132.04,32.274,-5.574,32.751802271,28.484,-13.784,31.6439079761,3.79,8.21,9.0425770663,132.4
2021-11-01 06:30:00,35.843,-5.6475,36.2851885106,27.713,-14.0375,31.0654434259,8.13,8.39,11.6828506795,131.06,35.103,-5.0875,35.4697514123,27.713,-14.0375,31.0654434259,7.39,8.95,11.6066618801,131.42
2021-11-01 07:00:00,37.8755,-4.9595,38.1988238104,28.4155,-14.3095,31.8151289562,9.46,9.35,13.3009059842,130.62,37.1655,-4.3495,37.4191467099,28.4155,-14.3095,31.8151289562,8.75,9.96,13.2576053645,130.97
2021-11-01 07:30:00,40.538,-3.885,40.7237359411,27.048,-14.225,30.5605125775,13.49,10.34,16.9969320761,130.77,39.928,-3.635,40.0931217168,27.048,-14.225,30.5605125775,12.88,10.59,16.6746064421,131.12
2021-11-01 08:00:00,42.281,-3.4915000000000003,42.4249164201,26.181,-13.8215,29.6053816603,16.1,10.33,19.1290067698,131.07,41.751,-3.0915,41.8653003483,26.181,-13.8215,29.6053816603,15.57,10.73,18.9091988196,131.41
2021-11-01 08:30:00,44.24,-2.9475,44.3380802048,26.54,-14.0175,30.0143616665,17.7,11.07,20.8766592155,131.13,43.75,-2.5175,43.8223722116,26.54,-14.0175,30.0143616665,17.21,11.5,20.6986497144,131.48
2021-11-01 09:00:00,45.096,-2.5145,45.1660483798,26.536,-13.8745,29.9442990609,18.56,11.36,21.7605882273,131.29,44.646,-2.0745,44.6941703833,26.536,-13.8745,29.9442990609,18.11,11.8,21.6150896366,131.64
2021-11-01 09:30:00,46.144,-1.9500000000000002,46.1851841612,31.624,-15.79,35.3468736383,14.52,13.84,20.059312052,131.37,45.554,-1.47,45.5777118337,31.624,-15.79,35.3468736383,13.93,14.32,19.9776700343,131.73
2021-11-01 10:00:00,46.673,-1.917,46.7123518783,32.383,-15.837,36.048151936,14.29,13.92,19.9491979789,131.26,46.073,-1.457,46.0960321286,32.383,-15.837,36.048151936,13.69,14.38,19.8544831209,131.61
2021-11-01 10:30:00,46.3175,-2.274,46.3732884563,36.6775,-17.184,40.5034425975,9.64,14.91,17.7549345254,131.31,45.5575,-1.824,45.5939994106,36.6775,-17.184,40.5034425975,8.88,15.36,17.7421531951,131.68
2021-11-01 11:00:00,46.6155,-1.884,46.6535560944,37.1555,-17.274,40.9746538271,9.46,15.39,18.0649854691,132.69,45.8355,-1.424,45.857614812,37.1555,-17.274,40.9746538271,8.68,15.85,18.071106773,133.07
2021-11-01 11:30:00,45.823,-1.9325,45.8637316978,38.843,-17.2725,42.5102094237,6.98,15.34,16.853367616,132.84,44.973,-1.4825,44.9974280959,38.843,-17.2725,42.5102094237,6.13,15.79,16.9381522015,133.21
2021-11-01 12:00:00,44.7155,-2.1195,44.765703619,41.9655,-17.5495,45.4872305213,2.75,15.43,15.6731426332,132.54,43.7355,-1.7195,43.7692887822,41.9655,-17.5495,45.4872305213,1.77,15.83,15.9286471491,132.9
2021-11-01 12:30:00,45.2535,-1.8715000000000002,45.2921822669,39.3135,-16.8715,42.7808227422,5.94,15.0,16.1333071625,132.54,44.3735,-1.4515,44.3972336357,39.3135,-16.8715,42.7808227422,5.06,15.42,16.2289864132,132.9
2021-11-01 13:00:00,44.6055,-2.152,44.6573816323,40.9355,-17.112,44.368183468,3.67,14.96,15.4035872445,133.53,43.6255,-1.762,43.6610684048,40.9355,-17.112,44.368183468,2.69,15.35,15.583921201,133.88
2021-11-01 13:30:00,44.5775,-2.462,44.6454359397,38.7575,-16.602,42.1636123956,5.82,14.14,15.2909123338,134.15,43.6975,-2.072,43.7465963276,38.7575,-16.602,42.1636123956,4.94,14.53,15.3468074856,134.51
2021-11-01 14:00:00,44.3455,-2.5195,44.4170153263,35.5755,-15.5595,38.8292961628,8.77,13.04,15.714786031,133.72,43.5455,-2.1195,43.5970509381,35.5755,-15.5595,38.8292961628,7.97,13.44,15.6254439937,134.07
2021-11-01 14:30:00,43.4545,-2.5535,43.5294605124,36.6645,-15.9835,39.9969727917,6.79,13.43,15.048887002,133.31,42.5945,-2.1735,42.6499183176,36.6645,-15.9835,39.9969727917,5.93,13.81,15.0293379761,133.67
2021-11-01 15:00:00,46.5055,-2.591,46.5776213567,35.2655,-15.231,38.4140449738,11.24,12.64,16.9147036628,133.81,45.7855,-2.181,45.8374167166,35.2655,-15.231,38.4140449738,10.52,13.05,16.7622462695,134.18
2021-11-01 15:30:00,47.3905,-2.7515,47.4703090626,36.7205,-13.9515,39.2815411167,10.67,11.2,15.4689657056,133.49,46.6905,-1.9815,46.7325275638,36.7205,-13.9515,39.2815411167,9.97,11.97,15.578247655,133.85
2021-11-01 16:00:00,48.3275,-2.4785,48.3910138197,34.2775,-13.0185,36.6664471759,14.05,10.54,17.5640001139,132.8,47.7575,-1.7985,47.7913528633,34.2775,-13.0185,36.6664471759,13.48,11.22,17.5384948043,133.16
2021-11-01 16:30:00,48.9495,-2.773,49.0279826145,32.2695,-12.553,34.625112841,16.68,9.78,19.3357389308,131.37,48.4595,-2.063,48.5033927602,32.2695,-12.553,34.625112841,16.19,10.49,19.2913503934,131.73
2021-11-01 17:00:00,49.891,-2.936,49.9773146237,30.761,-12.036,33.031869717,19.13,9.1,21.1841190518,131.57,49.481,-2.236,49.5314956063,30.761,-12.036,33.031869717,18.72,9.8,21.1300354945,131.93
2021-11-01 17:30:00,51.462,-2.8435,51.540498021,29.672,-11.4235,31.7950300558,21.79,8.58,23.418379534,131.03,51.162,-2.1335,51.2064650825,29.672,-11.4235,31.7950300558,21.49,9.29,23.4120524517,131.39
2021-11-01 18:00:00,51.626,-2.9,51.7073870545,29.266,-10.87,31.2194755882,22.36,7.97,23.7379548403,129.82,51.336,-2.2,51.3831187843,29.266,-10.87,31.2194755882,22.07,8.67,23.7118915315,130.18
2021-11-01 18:30:00,51.487,-3.101,51.5803002124,29.167,-11.041,31.186817247,22.32,7.94,23.690208948,130.13,51.187,-2.391,51.2428126668,29.167,-11.041,31.186817247,22.02,8.65,23.6580409164,130.49
2021-11-01 19:00:00,50.7465,-3.257,50.8509125901,28.7065,-11.167,30.8020296612,22.04,7.91,23.4164408056,130.24,50.4465,-2.567,50.511769433,28.7065,-11.167,30.8020296612,21.74,8.6,23.3792129893,130.6
2021-11-01 19:30:00,49.6135,-3.5515,49.7404516918,27.5635,-11.4315,29.8400020861,22.05,7.88,23.4157404325,130.6,49.3035,-2.8515,49.3858903382,27.5635,-11.4315,29.8400020861,21.74,8.58,23.3718634259,130.96
2021-11-01 20:00:00,48.483,-3.876,48.637687702,24.703,-12.026,27.4747681519,23.78,8.15,25.1378380136,130.66,48.223,-3.146,48.3255113268,24.703,-12.026,27.4747681519,23.52,8.88,25.1405011883,131.02
2021-11-01 20:30:00,46.302,-4.296,46.5008690241,24.072,-12.236,27.0033494219,22.23,7.94,23.6054336965,131.41,45.972,-3.586,46.1116490705,24.072,-12.236,27.0033494219,21.9,8.65,23.5463903815,131.79
2021-11-01 21:00:00,44.794,-4.661,45.0358452458,24.074,-12.141,26.9622209211,20.72,7.48,22.0288174898,132.02,44.434,-3.981,44.6119795234,24.074,-12.141,26.9622209211,20.36,8.16,21.9343383762,132.4
2021-11-01 21:30:00,43.4935,-4.977,43.7773351319,23.9835,-12.187,26.9022534604,19.51,7.21,20.7996201888,131.45,43.1035,-4.317,43.3191435886,23.9835,-12.187,26.9022534604,19.12,7.87,20.6763463891,131.82
2021-11-01 22:00:00,41.906,-5.274,42.2365707888,23.076,-11.784,25.9107011098,18.83,6.51,19.9235789958,131.22,41.526,-4.654,41.7859832001,23.076,-11.784,25.9107011098,18.45,7.13,19.7797724962,131.6
2021-11-01 22:30:00,40.5225,-5.416,40.8828333442,23.7525,-11.936,26.5828770499,16.77,6.52,17.9928680315,130.08,40.0625,-4.806,40.3497402997,23.7525,-11.936,26.5828770499,16.31,7.13,17.8003651648,130.44
2021-11-01 23:00:00,38.978,-5.627,39.3820722284,23.808,-11.817,26.5793595295,15.17,6.19,16.3842912572,130.45,38.468,-5.057,38.7989725766,23.808,-11.817,26.5793595295,14.66,6.76,16.1435188234,130.81
2021-11-01 23:30:00,37.6615,-5.788,38.1036681469,23.5815,-11.898,26.4130563595,14.08,6.11,15.3485667083,130.89,37.1215,-5.228,37.4878346434,23.5815,-11.898,26.4130563595,13.54,6.67,15.0937238613,131.26
2021-11-02 00:00:00,36.349,-5.857,36.8178523274,23.319,-11.627,26.0569163563,13.03,5.77,14.2503964857,130.09,35.789,-5.327,36.1832758329,23.319,-11.627,26.0569163563,12.47,6.3,13.9710736882,130.45
2021-11-02 00:30:00,26.4695,-5.83,27.1039356967,24.5995,-10.19,26.6265187407,1.87,4.36,4.7441016009,130.31,25.5995,-5.44,26.1711291359,24.5995,-10.19,26.6265187407,1.0,4.75,4.8541219597000005,130.66
2021-11-02 01:00:00,22.5795,-5.6805,23.2830818514,23.6895,-8.1005,25.0361840243,-1.11,2.42,2.6624237078,130.44,21.6095,-5.3905,22.2716856232,23.6895,-8.1005,25.0361840243,-2.08,2.71,3.4162113518,130.79
2021-11-02 01:30:00,22.768,-5.755,23.4840764988,23.298,-8.295,24.7306253257,-0.53,2.54,2.5947061491,130.63,21.798000000000002,-5.465,22.4726284399,23.298,-8.295,24.7306253257,-1.5,2.83,3.2029517636,130.99
2021-11-02 02:00:00,23.44,-5.8045,24.1479982659,23.02,-8.7245,24.6178248481,0.42,2.92,2.950050847,130.67,22.48,-5.4745,23.1369952727,23.02,-8.7245,24.6178248481,-0.54,3.25,3.2945561158,131.03
2021-11-02 02:30:00,24.0525,-5.788,24.739112762,23.3825,-9.258,25.1485957908,0.67,3.47,3.5340911137,131.3,23.1125,-5.448,23.7459124956,23.3825,-9.258,25.1485957908,-0.27,3.81,3.8195549479,131.67
2021-11-02 03:00:00,24.231,-5.981,24.9582395613,23.431,-9.661,25.3445592189,0.8,3.68,3.7659527347,130.99,23.311,-5.631,23.9814695546,23.431,-9.661,25.3445592189,-0.12,4.03,4.0317862046,131.35
2021-11-02 03:30:00,24.1805,-5.9815000000000005,24.9093340437,22.9305,-9.6715,24.8866579215,1.25,3.69,3.8959722792,131.9,23.2305,-5.6215,23.9009914543,22.9305,-9.6715,24.8866579215,0.30000000000000004,4.05,4.0610959112,132.27
2021-11-02 04:00:00,24.1415,-6.002,24.8764150603,23.5115,-9.882,25.5038145431,0.63,3.88,3.930814165,131.9,23.2115,-5.652,23.8897223979,23.5115,-9.882,25.5038145431,-0.30000000000000004,4.23,4.2406249539,132.27
2021-11-02 04:30:00,24.351,-6.1015,25.1037746813,23.551,-10.1015,25.6259615088,0.8,4.0,4.0792156109,132.0,23.401,-5.7315000000000005,24.09267302,23.551,-10.1015,25.6259615088,-0.15,4.37,4.3725736129,132.37
2021-11-02 05:00:00,24.5045,-6.046,25.2393469854,22.9545,-9.906,25.0007581135,1.55,3.86,4.1595793057,132.41,23.5745,-5.686,24.2505184738,22.9545,-9.906,25.0007581135,0.62,4.22,4.2653018651,132.79
2021-11-02 05:30:00,25.0525,-5.969,25.7537709326,22.4125,-9.809,24.4650084253,2.64,3.84,4.6599570813,131.55,24.1725,-5.589,24.8102131641,22.4125,-9.809,24.4650084253,1.76,4.22,4.5723079511,131.92
2021-11-02 06:00:00,26.2495,-5.726,26.8667699259,22.1995,-9.786,24.2607418734,4.05,4.06,5.7346403549,131.08,25.4095,-5.336,25.9637359841,22.1995,-9.786,24.2607418734,3.21,4.45,5.4869481499,131.43
2021-11-02 06:30:00,28.38,-5.0945,28.8336319296,21.61,-9.6345,23.6604245577,6.77,4.54,8.1513495815,131.05,27.62,-4.6545000000000005,28.0094407343,21.61,-9.6345,23.6604245577,6.01,4.98,7.8051585506,131.39
2021-11-02 07:00:00,30.569,-4.3095,30.8712738845,21.269,-9.5295,23.3062594865,9.3,5.22,10.6648206736,130.68,29.869,-4.0895,30.1476561485,21.269,-9.5295,23.3062594865,8.6,5.44,10.17612893,131.02
2021-11-02 07:30:00,33.7545,-3.4635,33.9317270781,21.5045,-10.2735,23.8325055859,12.25,6.8100000000000005,14.0156555323,130.27,33.1145,-3.2135,33.2700569957,21.5045,-10.2735,23.8325055859,11.61,7.06,13.5880719751,130.6
2021-11-02 08:00:00,35.3125,-2.9615,35.4364662248,22.0425,-10.3415,24.3478629144,13.27,7.38,15.1841134084,132.26,34.6925,-2.6915,34.7967488208,22.0425,-10.3415,24.3478629144,12.65,7.65,14.7832675684,132.61
2021-11-02 08:30:00,37.4495,-2.262,37.5177517217,22.0795,-10.332,24.3773366931,15.37,8.07,17.3597753442,133.02,36.8795,-1.952,36.931122705,22.0795,-10.332,24.3773366931,14.8,8.38,17.0077746928,133.37
2021-11-02 09:00:00,38.615,-1.87,38.6602525212,22.125,-10.43,24.46018244,16.49,8.56,18.5793891181,133.08,38.075,-1.53,38.1057282439,22.125,-10.43,24.46018244,15.95,8.9,18.2650622775,133.44
2021-11-02 09:30:00,39.585,-1.7275,39.6226763514,22.735,-10.7275,25.1388042924,16.85,9.0,19.1029447992,133.26,39.065,-1.3675,39.0889278601,22.735,-10.7275,25.1388042924,16.33,9.36,18.8222873212,133.62
2021-11-02 10:00:00,40.099,-1.7355,40.1365389795,21.949,-10.6155,24.3812928544,18.15,8.88,20.2058630105,132.97,39.609,-1.3655,39.6325304674,21.949,-10.6155,24.3812928544,17.66,9.25,19.9358496182,133.32
2021-11-02 10:30:00,41.971,-1.6735,42.0043502896,22.491,-10.8635,24.9772038717,19.48,9.19,21.5389530851,133.11,41.521,-1.2835,41.5408330832,22.491,-10.8635,24.9772038717,19.03,9.58,21.3053350126,133.47
2021-11-02 11:00:00,44.863,-1.5545,44.8899235826,24.153,-11.3345,26.6802979603,20.71,9.78,22.9031111424,133.35,44.443,-1.1245,44.457223814,24.153,-11.3345,26.6802979603,20.29,10.21,22.7140529188,133.7
2021-11-02 11:30:00,45.1215,-1.548,45.1480460956,23.4615,-11.158,25.9796640904,21.66,9.61,23.6961536963,133.61,44.7315,-1.1280000000000001,44.7457202004,23.4615,-11.158,25.9796640904,21.27,10.03,23.5162454486,133.98
2021-11-02 12:00:00,45.3305,-1.51,45.3556427609,22.9705,-10.95,25.446932433,22.36,9.44,24.2710362366,133.61,44.9705,-1.07,44.9832276549,22.9705,-10.95,25.446932433,22.0,9.88,24.1166830223,133.98
2021-11-02 12:30:00,45.327,-1.6355,45.3564966598,24.197,-11.3555,26.7290514095,21.13,9.72,23.2584457778,133.75,44.917,-1.2055,44.9331739281,24.197,-11.3555,26.7290514095,20.72,10.15,23.0725139506,134.11
2021-11-02 13:00:00,43.963,-2.145,44.0152972727,28.573,-12.365,31.1337365891,15.39,10.22,18.4743200145,133.7,43.383,-1.775,43.4192965627,28.573,-12.365,31.1337365891,14.81,10.59,18.2067075552,134.07
2021-11-02 13:30:00,43.3955,-2.3485,43.4590022032,25.6555,-11.8385,28.2551723141,17.74,9.49,20.1188394297,134.08,42.8755,-1.9685000000000001,42.9206650985,25.6555,-11.8385,28.2551723141,17.22,9.87,19.8480553204,134.46
2021-11-02 14:00:00,42.73,-2.6310000000000002,42.8109222162,28.6,-12.821,31.3422724288,14.13,10.19,17.421050485,134.08,42.1,-2.261,42.1606703101,28.6,-12.821,31.3422724288,13.5,10.56,17.1395332492,134.46
2021-11-02 14:30:00,42.5305,-2.7995,42.6225366502,26.2105,-12.1295,28.8810505436,16.32,9.33,18.798704742600002,134.01,41.9905,-2.0695,42.0414666787,26.2105,-12.1295,28.8810505436,15.78,10.06,18.7139520145,134.37
2021-11-02 15:00:00,41.5775,-2.752,41.668477417,27.0875,-12.142,29.6843531216,14.49,9.39,17.2665051472,133.11,40.9875,-2.082,41.0403445435,27.0875,-12.142,29.6843531216,13.9,10.06,17.1584847816,133.48
2021-11-02 15:30:00,41.772,-2.8205,41.8671136365,24.522,-11.5505,27.1061346239,17.25,8.73,19.333271839,131.78,41.282,-2.1405,41.337455948,24.522,-11.5505,27.1061346239,16.76,9.41,19.2209703189,132.13
2021-11-02 16:00:00,42.1525,-2.682,42.237736448,26.2025,-10.662,28.2886770679,15.95,7.98,17.8348787492,131.61,41.6225,-2.042,41.6725601595,26.2025,-10.662,28.2886770679,15.42,8.62,17.6658087842,131.97
2021-11-02 16:30:00,44.1905,-2.6710000000000003,44.271147842,25.4405,-11.191,27.7931200345,18.75,8.52,20.5949726875,131.32,43.7505,-1.9809999999999999,43.7953263631,25.4405,-11.191,27.7931200345,18.31,9.21,20.4958581182,131.68
2021-11-02 17:00:00,45.3695,-2.6955,45.449502203,25.0695,-11.0855,27.411095208,20.3,8.39,21.9654751827,131.57,44.9795,-2.0055,45.0241873941,25.0695,-11.0855,27.411095208,19.91,9.08,21.8827443434,131.94
2021-11-02 17:30:00,47.0275,-3.006,47.1234738984,24.8275,-10.896,27.113236108,22.2,7.89,23.5603926113,131.24,46.7175,-2.296,46.7738861145,24.8275,-10.896,27.113236108,21.89,8.6,23.5187605966,131.61
2021-11-02 18:00:00,47.492,-3.1145,47.594014059,25.222,-11.0845,27.5502345589,22.27,7.97,23.6531985152,130.89,47.172,-2.4145,47.2337527013,25.222,-11.0845,27.5502345589,21.95,8.67,23.6002415242,131.27
2021-11-02 18:30:00,46.2815,-3.3275,46.4009644135,25.8315,-10.7375,27.9742792311,20.45,7.41,21.751105719,130.89,45.9215,-2.6575,45.9983311491,25.8315,-10.7375,27.9742792311,20.09,8.08,21.653971922,131.27
2021-11-02 19:00:00,44.058,-3.4985,44.196683883,26.038,-9.9685,27.8809690694,18.02,6.47,19.146312961,131.08,43.618,-2.8685,43.7122204452,26.038,-9.9685,27.8809690694,17.58,7.1,18.9595991519,131.46
2021-11-02 19:30:00,43.6985,-3.8455,43.8673770871,26.2785,-10.4055,28.2636514361,17.42,6.5600000000000005,18.6142418594,131.47,43.2385,-3.2455,43.3601332159,26.2785,-10.4055,28.2636514361,16.96,7.16,18.409432365,131.85
2021-11-02 20:00:00,43.9215,-4.143,44.1164664411,26.3315,-11.133,28.5883119692,17.59,6.99,18.9279740067,132.0,43.4615,-3.513,43.6032470265,26.3315,-11.133,28.5883119692,17.13,7.62,18.748367929,132.38
2021-11-02 20:30:00,42.722,-4.515,42.9599174697,23.632,-12.355,26.6667855018,19.09,7.84,20.637192154,130.93,42.312,-3.8449999999999998,42.4863433235,23.632,-12.355,26.6667855018,18.68,8.51,20.5271162125,131.3
2021-11-02 21:00:00,41.682,-4.9335,41.9729501733,22.652,-12.7635,26.0003853096,19.03,7.83,20.577895908,130.93,41.262,-4.2735,41.4827126192,22.652,-12.7635,26.0003853096,18.61,8.49,20.4551264968,131.3
2021-11-02 21:30:00,40.3695,-3.42,40.5141077928,22.4295,-12.81,25.8298000428,17.94,9.39,20.2488444115,131.48,39.8195,-6.42,40.333720139,22.4295,-12.81,25.8298000428,17.39,6.39,18.5268507847,131.85
2021-11-02 22:00:00,39.2315,4.813,39.5256316996,22.3015,-12.797,25.7122560513,16.93,17.61,24.4282009162,131.24,38.2015,-15.147,41.0948440957,22.3015,-12.797,25.7122560513,15.9,-2.35,16.0727253445,131.6
2021-11-02 22:30:00,37.313,4.5765,37.5926099287,22.193,-12.5835,25.5122268971,15.12,17.16,22.8709422631,132.86,36.233,-15.6535,39.4697650265,22.193,-12.5835,25.5122268971,14.04,-3.07,14.3717257141,133.24
2021-11-02 23:00:00,35.272,-14.898,38.2892202584,22.452,-12.428,25.66218011,12.82,-2.47,13.0557764993,133.66,35.122,3.502,35.2961596778,22.452,-12.428,25.66218011,12.67,15.93,20.3542084101,134.04
2021-11-02 23:30:00,34.0165,-16.2415,37.6949412322,24.0665,-12.8315,27.2735002246,9.95,-3.41,10.5181081949,132.78,33.8165,4.6485,34.1345019665,24.0665,-12.8315,27.2735002246,9.75,17.48,20.015316635,133.15
2021-11-03 00:00:00,33.206,-16.39,37.0306702073,24.596,-13.02,27.8295457383,8.61,-3.37,9.2460261734,132.46,32.966,4.67,33.2951356207,24.596,-13.02,27.8295457383,8.37,17.69,19.5702069483,132.83
2021-11-03 00:30:00,32.738,-16.259,36.5531356384,25.858,-13.489,29.1648638776,6.88,-2.77,7.4166906367,133.02,32.418,4.651,32.7499393129,25.858,-13.489,29.1648638776,6.5600000000000005,18.14,19.2897174681,133.4
2021-11-03 01:00:00,32.854,-16.307,36.678380076,26.164,-13.797,29.5789131815,6.69,-2.51,7.1453621322,132.58,32.524,4.573,32.8439173212,26.164,-13.797,29.5789131815,6.36,18.37,19.439817386,132.95
2021-11-03 01:30:00,32.2165,-16.4325,36.1653138864,24.8265,-13.1025,28.0718828813,7.39,-3.33,8.1056153375,132.51,31.9165,4.4375,32.223506614,24.8265,-13.1025,28.0718828813,7.09,17.54,18.918765816,132.89
2021-11-03 02:00:00,31.893,-16.4,35.8625633356,25.703,-13.34,28.9585878281,6.19,-3.06,6.9050488775000005,132.57,31.553,4.51,31.8736867808,25.703,-13.34,28.9585878281,5.85,17.85,18.7841688664,132.93
2021-11-03 02:30:00,32.2445,-16.383,36.1678098487,26.6745,-14.143,30.1919426213,5.57,-2.24,6.003540622,132.66,31.8645,4.537,32.1858777921,26.6745,-14.143,30.1919426213,5.19,18.68,19.3875862345,133.02
2021-11-03 03:00:00,32.971,-16.3625,36.8078557817,27.691,-15.2125,31.5944874503,5.28,-1.15,5.40378571,132.72,32.581,4.6375,32.9093902595,27.691,-15.2125,31.5944874503,4.89,19.85,20.4434488284,133.08
2021-11-03 03:30:00,32.7765,-16.127,36.5291538535,28.9665,-15.417,32.8137472906,3.81,-0.71,3.8755902776,132.82,32.3265,4.883,32.6932147586,28.9665,-15.417,32.8137472906,3.36,20.3,20.576190123499998,133.18
2021-11-03 04:00:00,32.847,-16.1185,36.5886792772,29.287,-15.4685,33.1210335172,3.56,-0.65,3.6188534096,132.79,32.377,4.8615,32.7399497747,29.287,-15.4685,33.1210335172,3.09,20.33,20.5634870584,133.18
2021-11-03 04:30:00,32.8205,-16.1625,36.5843084737,28.7905,-15.2625,32.5858373607,4.03,-0.9,4.1292735439,132.79,32.3805,4.8275,32.7383801753,28.7905,-15.2625,32.5858373607,3.59,20.09,20.4082385325,133.15
2021-11-03 05:00:00,33.1825,-16.0725,36.8700903511,29.1625,-15.5725,33.0598572668,4.02,-0.5,4.0509751912,132.79,32.7325,4.9775,33.1087913174,29.1625,-15.5725,33.0598572668,3.5700000000000003,20.55,20.8577899117,133.15
2021-11-03 05:30:00,33.943,-16.0065,37.5277935836,26.793,-15.2865,30.8470733012,7.15,-0.72,7.1861603099,132.87,33.613,4.8235,33.9573250014,26.793,-15.2865,30.8470733012,6.82,20.11,21.2349829291,133.23
2021-11-03 06:00:00,34.923,-15.746,38.3086471309,26.333,-14.866,30.2394584112,8.59,-0.88,8.634958019599999,132.02,34.643,5.064,35.0111631483,26.333,-14.866,30.2394584112,8.31,19.93,21.5930775945,132.37
2021-11-03 06:30:00,37.278,-15.028,40.1931594678,26.138,-14.978,30.1253303384,11.14,-0.05,11.1401122077,131.93,37.108,5.672,37.5389830443,26.138,-14.978,30.1253303384,10.97,20.65,23.3829724372,132.27
2021-11-03 07:00:00,39.6385,-14.274000000000001,42.1302475456,27.1785,-15.284,31.1812687082,12.46,1.01,12.5008679699,131.24,39.5285,6.406,40.0442149161,27.1785,-15.284,31.1812687082,12.35,21.69,24.9595392586,131.58
2021-11-03 07:30:00,42.224,-13.2735,44.2611791331,28.284,-15.9035,32.4485125738,13.94,2.63,14.1859261242,131.14,42.144,7.4065,42.7898700425,28.284,-15.9035,32.4485125738,13.86,23.31,27.119286495,131.47
2021-11-03 08:00:00,44.2885,-12.686,46.0695759504,31.4685,-15.746,35.1881089041,12.82,3.06,13.1801365699,130.94,44.1685,7.984,44.8843029159,31.4685,-15.746,35.1881089041,12.7,23.73,26.9147338831,131.28
2021-11-03 08:30:00,46.027,-12.1675,47.6081168001,33.177,-15.8575,36.771913674,12.85,3.69,13.3693156145,130.94,45.897,8.7125,46.7166165861,33.177,-15.8575,36.771913674,12.72,24.57,27.6673688666,131.28
2021-11-03 09:00:00,47.5375,-11.99,49.0262583342,30.7875,-15.53,34.4826196257,16.75,3.54,17.1199912383,131.53,47.5775,8.8,48.3844862146,30.7875,-15.53,34.4826196257,16.79,24.33,29.5610047191,131.87
2021-11-03 09:30:00,48.726,-11.861,50.1488424293,31.306,-15.911,35.1173113578,17.42,4.05,17.8845995203,131.12,48.776,8.989,49.5973819571,31.306,-15.911,35.1173113578,17.47,24.9,30.4172796285,131.45
2021-11-03 10:00:00,48.8555,-12.0175,50.3118294887,30.5955,-15.7375,34.4057193865,18.26,3.7199999999999998,18.6350744565,131.25,48.9355,8.7525,49.7120650999,30.5955,-15.7375,34.4057193865,18.34,24.49,30.5960079095,131.58
2021-11-03 10:30:00,48.4905,-12.04,49.9628881296,29.4105,-15.25,33.1291414053,19.08,3.21,19.3481394454,131.13,48.6205,8.79,49.4086745446,29.4105,-15.25,33.1291414053,19.21,24.04,30.7724828378,131.46
2021-11-03 11:00:00,48.4095,-12.1205,49.9037695019,33.3995,-16.4105,37.2133189933,15.01,4.29,15.6110281532,131.18,48.3595,8.8695,49.1661394712,33.3995,-16.4105,37.2133189933,14.96,25.28,29.3748191484,131.51
2021-11-03 11:30:00,47.736,-12.3545,49.3088163136,35.946,-17.1445,39.8252281381,11.79,4.79,12.7258870025,131.75,47.546,8.5155,48.3025450287,35.946,-17.1445,39.8252281381,11.6,25.66,28.1601775563,132.1
2021-11-03 12:00:00,47.6755,-12.1785,49.2063935124,36.0355,-16.8585,39.7839953059,11.64,4.68,12.5455968371,131.47,47.4755,8.5815,48.2448467974,36.0355,-16.8585,39.7839953059,11.44,25.44,27.8938559543,131.82
2021-11-03 12:30:00,48.2885,-11.8945,49.7318646594,32.6085,-16.1745,36.3995703615,15.68,4.28,16.2536395924,130.99,48.2685,8.8855,49.0795293631,32.6085,-16.1745,36.3995703615,15.66,25.06,29.5506209749,131.33
2021-11-03 13:00:00,48.7385,-11.864,50.1616973223,32.0385,-16.394,35.9892861592,16.7,4.53,17.3034938668,130.99,48.7585,8.946,49.5723939128,32.0385,-16.394,35.9892861592,16.72,25.34,30.3590843077,131.33
2021-11-03 13:30:00,48.582,-12.4005,50.1396362596,31.802,-16.2905,35.7316049772,16.78,3.89,17.2249963716,131.08,48.612,8.3195,49.3187654372,31.802,-16.2905,35.7316049772,16.81,24.61,29.8031575508,131.42
2021-11-03 14:00:00,48.129,-12.4655,49.7170929485,33.089,-16.1755,36.8310836285,15.04,3.71,15.4908263175,130.87,48.079,8.3145,48.7926341905,33.089,-16.1755,36.8310836285,14.99,24.49,28.7134149832,131.21
2021-11-03 14:30:00,48.4665,-12.175,49.9723148078,31.1365,-15.545,34.8012737878,17.33,3.37,17.6546254562,131.1,48.5365,8.565,49.2864185882,31.1365,-15.545,34.8012737878,17.4,24.11,29.733013638,131.44
2021-11-03 15:00:00,48.4405,-12.1875,49.9501471119,32.1905,-15.7275,35.8271202652,16.25,3.54,16.631118423,130.96,48.4705,8.5825,49.2244723334,32.1905,-15.7275,35.8271202652,16.28,24.31,29.2577254755,131.31
2021-11-03 15:30:00,48.1825,-12.442,49.7630050364,33.0625,-16.332,36.8763220814,15.12,3.89,15.6123829059,131.05,48.1425,8.358,48.8626285647,33.0625,-16.332,36.8763220814,15.08,24.69,28.9309954893,131.4
2021-11-03 16:00:00,48.657,-12.522,50.242453493,27.697,-14.912,31.4561846542,20.96,2.39,21.0958218612,131.13,48.857,8.238,49.5466557196,27.697,-14.912,31.4561846542,21.16,23.15,31.3634835438,131.49
2021-11-03 16:30:00,49.5205,-12.531,51.0813653033,24.8005,-15.761,29.3849267695,24.72,3.23,24.9301283591,130.9,49.8805,8.229,50.5547299592,24.8005,-15.761,29.3849267695,25.08,23.99,34.7062890554,131.25
2021-11-03 17:00:00,50.59,-12.4655,52.1031360884,26.57,-15.7055,30.8646663719,24.02,3.24,24.2375328777,130.75,50.94,8.2145,51.5980775829,26.57,-15.7055,30.8646663719,24.37,23.92,34.1476690273,131.11
2021-11-03 17:30:00,52.637,-12.526,54.1068798306,32.187,-16.766,36.291896134,20.45,4.24,20.8849251854,130.41,52.827,8.134,53.4495452273,32.187,-16.766,36.291896134,20.64,24.9,32.3422262685,130.77
2021-11-03 18:00:00,52.9025,-12.415,54.3397343686,34.4625,-17.165,38.5006640365,18.44,4.75,19.0419563071,130.46,53.0225,8.195,53.6520598975,34.4625,-17.165,38.5006640365,18.56,25.36,31.4261547123,130.83
2021-11-03 18:30:00,52.58,-12.5895,54.0661808365,30.05,-17.4695,34.758969062,22.53,4.88,23.0524467248,130.22,52.86,8.1105,53.4785920743,30.05,-17.4695,34.758969062,22.81,25.58,34.2729120444,130.6
2021-11-03 19:00:00,51.868,-12.713,53.4032751149,30.018,-17.743,34.8696769845,21.85,5.03,22.4214941518,130.4,52.118,7.937,52.7188950283,30.018,-17.743,34.8696769845,22.1,25.68,33.8802656424,130.79
2021-11-03 19:30:00,51.0945,-12.734,52.6574086549,32.8245,-18.524,37.6906669648,18.27,5.79,19.1655159075,130.24,51.2045,8.026,51.8296970496,32.8245,-18.524,37.6906669648,18.38,26.55,32.2912821052,130.62
2021-11-03 20:00:00,50.0295,-12.5245,51.5733843227,35.6795,-19.2545,40.5433408897,14.35,6.73,15.8497760237,130.62,49.9795,8.0655,50.6261070052,35.6795,-19.2545,40.5433408897,14.3,27.32,30.8362189641,130.99
2021-11-03 20:30:00,48.613,-11.924,50.0540262616,39.303,-20.554,44.3530464004,9.31,8.63,12.6946051534,130.24,48.353,8.616,49.1146420632,39.303,-20.554,44.3530464004,9.05,29.17,30.541633879,130.61
2021-11-03 21:00:00,47.175,-13.005,48.9347591186,36.515,-19.465,41.3791185261,10.66,6.46,12.4646379811,129.92,46.975,7.625,47.5898229667,36.515,-19.465,41.3791185261,10.46,27.09,29.0392785723,130.29
2021-11-03 21:30:00,45.818,-13.5225,47.7718236019,35.528,-19.2025,40.3853288986,10.29,5.68,11.7535739246,130.44,45.598,7.1875,46.1609982588,35.528,-19.2025,40.3853288986,10.07,26.39,28.2460085676,130.8
2021-11-03 22:00:00,44.4645,-13.718,46.5325185677,35.0045,-18.678,39.6759713712,9.46,4.96,10.6814418502,130.77,44.2245,6.922,44.7629365016,35.0045,-18.678,39.6759713712,9.22,25.6,27.2097115016,131.14
2021-11-03 22:30:00,42.933,-14.18,45.214100555,34.693,-18.8,39.4594000081,8.24,4.62,9.4467983995,130.66,42.643,6.47,43.1310369572,34.693,-18.8,39.4594000081,7.95,25.27,26.4910437695,131.02
2021-11-03 23:00:00,41.49,-14.452,43.9349565153,34.11,-18.642,38.8717926523,7.38,4.19,8.4864892624,130.79,41.16,6.398,41.6542915436,34.11,-18.642,38.8717926523,7.05,25.04,26.0135368606,131.16
2021-11-03 23:30:00,40.3205,-14.569,42.8718845078,35.2205,-19.169,40.0990546179,5.1,4.6,6.8680419335,131.44,39.9105,6.411,40.4221341749,35.2205,-19.169,40.0990546179,4.69,25.58,26.0063934447,131.79
2021-11-04 00:00:00,39.257,-14.886,41.9845810388,34.607,-19.076,39.5163032811,4.65,4.19,6.2592811089,131.97,38.807,5.964,39.2626100126,34.607,-19.076,39.5163032811,4.2,25.04,25.389793224800002,132.34
2021-11-04 00:30:00,38.617,-15.3625,41.5605473406,32.627,-18.6525,37.5824012704,5.99,3.29,6.8340471172,131.58,38.237,5.4675,38.6259203806,32.627,-18.6525,37.5824012704,5.61,24.12,24.7638143266,131.95
2021-11-04 01:00:00,38.311,-15.835,41.4545527777,28.761,-17.565,33.7005095807,9.55,1.73,9.705431469,131.63,38.071,4.9350000000000005,38.3895202627,28.761,-17.565,33.7005095807,9.31,22.5,24.3500739219,132.0
2021-11-04 01:30:00,38.2195,-16.1175,41.4789583584,26.2095,-17.0775,31.2822457074,12.01,0.96,12.048306935,131.37,38.0895,4.5925,38.3653628485,26.2095,-17.0775,31.2822457074,11.88,21.67,24.7128165129,131.72
2021-11-04 02:00:00,37.82,-16.4655,41.2488192589,25.21,-16.7855,30.2869131846,12.61,0.32,12.6140596162,131.31,37.7,4.4745,37.9646039127,25.21,-16.7855,30.2869131846,12.49,21.26,24.6574065952,131.66
2021-11-04 02:30:00,37.481,-16.3695,40.8997052709,25.761,-16.8095,30.760175735,11.72,0.44,11.7282564774,131.96,37.331,4.5305,37.6049064784,25.761,-16.8095,30.760175735,11.57,21.34,24.2746884635,132.33
2021-11-04 03:00:00,37.0855,-16.4175,40.556979874,24.8055,-16.5375,29.8127780742,12.28,0.12,12.2805863052,131.83,36.9655,4.5025,37.2386989099,24.8055,-16.5375,29.8127780742,12.16,21.04,24.3011769262,132.18
2021-11-04 03:30:00,36.99,-16.3265,40.432841877,26.16,-17.1665,31.2895241615,10.83,0.84,10.8625273302,131.98,36.8,4.5435,37.0794200636,26.16,-17.1665,31.2895241615,10.64,21.71,24.1771317571,132.34
2021-11-04 04:00:00,36.975,-16.5405,40.5060336894,26.865,-16.9605,31.7708480411,10.11,0.42,10.1187202748,131.79,36.765,4.5895,37.0503540503,26.865,-16.9605,31.7708480411,9.9,21.55,23.7152377176,132.15
2021-11-04 04:30:00,36.7945,-15.658,39.9876005063,32.8845,-17.898,37.4396680574,3.91,2.24,4.5061846389,132.12,36.3345,5.272,36.7149816049,32.8845,-17.898,37.4396680574,3.45,23.17,23.4254434323,132.47
2021-11-04 05:00:00,37.0215,-16.185,40.4047730751,29.4215,-17.225,34.0928920341,7.6,1.04,7.6708278562,132.12,36.7015,4.845,37.0199152788,29.4215,-17.225,34.0928920341,7.28,22.07,23.2396923388,132.47
2021-11-04 05:30:00,37.4535,-15.8195,40.6573639394,29.6435,-17.2495,34.2969727892,7.8100000000000005,1.43,7.9398362704,132.45,37.1535,4.9905,37.487166504,29.6435,-17.2495,34.2969727892,7.51,22.24,23.4737662083,132.81
2021-11-04 06:00:00,38.4615,-15.475,41.4579619283,30.5415,-17.235,35.0689099809,7.92,1.76,8.1131991224,131.63,38.1515,5.485,38.5437696295,30.5415,-17.235,35.0689099809,7.61,22.72,23.9606030809,131.97
2021-11-04 06:30:00,40.9545,-14.4685,43.4351074881,34.5745,-17.0985,38.5714240403,6.38,2.63,6.900818792,132.04,40.5945,6.1815,41.0624447945,34.5745,-17.0985,38.5714240403,6.02,23.28,24.0457646998,132.4
2021-11-04 07:00:00,43.323,-13.079,45.2541994736,36.973,-18.469,41.3292473921,6.35,5.39,8.3291416124,131.1,42.943,7.461,43.5863254932,36.973,-18.469,41.3292473921,5.97,25.93,26.6083783798,131.44
2021-11-04 07:30:00,46.2085,-11.5655,47.6338772566,36.5085,-19.5955,41.4349392723,9.7,8.03,12.5924937959,130.38,45.9585,8.9745,46.8265455965,36.5085,-19.5955,41.4349392723,9.45,28.57,30.0923146335,130.72
2021-11-04 08:00:00,48.178,-10.8645,49.3878228337,37.258,-19.7945,42.1898186089,10.92,8.93,14.106427613,129.95,47.958,9.7455,48.9381705241,37.258,-19.7945,42.1898186089,10.7,29.54,31.418173085,130.28
2021-11-04 08:30:00,49.735,-11.1015,50.9589396205,37.655,-19.6115,42.4559766965,12.08,8.51,14.7765523719,130.82,49.565,9.7185,50.5087959394,37.655,-19.6115,42.4559766965,11.91,29.33,31.6559157189,131.17
2021-11-04 09:00:00,48.9515,-10.7635,50.1208767332,42.2715,-19.9135,46.7271569272,6.68,9.15,11.3289408155,130.82,51.4115,9.9365,52.3629292964,42.2715,-19.9135,46.7271569272,9.14,29.85,31.2179771926,131.17
2021-11-04 09:30:00,44.6545,-10.435,45.8575358611,44.6145,-19.955,48.8738747722,0.04,9.52,9.5200840332,131.0,55.5845,9.865,56.4531209523,44.6145,-19.955,48.8738747722,10.97,29.82,31.7737832182,131.34
2021-11-04 10:00:00,44.252,-10.27,45.4281014792,45.892,-20.36,50.2056298038,-1.6400000000000001,10.09,10.2224116528,131.04,54.572,9.91,55.4645047215,45.892,-20.36,50.2056298038,8.68,30.27,31.4899237852,131.39
2021-11-04 10:30:00,44.646,-10.3135,45.8217590043,44.956,-21.5735,49.864394494,-0.31,11.26,11.2642665096,130.91,55.546,10.0265,56.4436782842,44.956,-21.5735,49.864394494,10.59,31.6,33.3272876184,131.25
2021-11-04 11:00:00,45.124,-10.5605,46.3432792997,45.854,-21.4805,50.6359674169,-0.73,10.92,10.944372983400001,130.97,54.574,10.0495,55.4915662624,45.854,-21.4805,50.6359674169,8.72,31.53,32.7135950333,131.31
2021-11-04 11:30:00,43.726,-11.579,45.2331329558,44.446,-21.089,49.1954554507,-0.72,9.51,9.5372165751,130.79,55.586,9.781,56.4399801293,44.446,-21.089,49.1954554507,11.14,30.87,32.8185389681,131.14
2021-11-04 12:00:00,46.6395,-11.336500000000001,47.997491523,45.5295,-21.3965,50.3065163026,1.11,10.06,10.1210523168,131.42,52.5795,9.8335,53.4911351768,45.5295,-21.3965,50.3065163026,7.05,31.23,32.0158616939,131.78
2021-11-04 12:30:00,49.7425,-11.606,51.0785232975,43.3525,-21.056,48.1953772913,6.39,9.45,11.4076553244,131.23,49.3225,9.354,50.2016565688,43.3525,-21.056,48.1953772913,5.97,30.41,30.9904662759,131.57
2021-11-04 13:00:00,49.4835,-12.245,50.9760414043,39.8835,-20.145,44.6823745704,9.6,7.9,12.4326183887,131.34,49.1835,8.805,49.9654350251,39.8835,-20.145,44.6823745704,9.3,28.95,30.4071126548,131.68
2021-11-04 13:30:00,48.9015,-12.77,50.5413652591,37.9915,-19.74,42.8138023568,10.91,6.97,12.9463894581,131.68,48.6615,8.35,49.3727058429,37.9915,-19.74,42.8138023568,10.67,28.09,30.0482445411,132.02
2021-11-04 14:00:00,48.359,-12.9115,50.0529690753,35.169,-18.8115,39.8839703797,13.19,5.9,14.4494325148,132.0,48.219,8.2085,48.9126919444,35.169,-18.8115,39.8839703797,13.05,27.02,30.006380988,132.34
2021-11-04 14:30:00,48.176,-12.592,49.7944318172,33.796,-18.412,38.4859891389,14.38,5.82,15.5131170304,132.08,48.076,8.538,48.8282625126,33.796,-18.412,38.4859891389,14.28,26.95,30.4995229471,132.43
2021-11-04 15:00:00,48.0575,-12.593,49.6800458459,32.5375,-18.113,37.2393565365,15.52,5.52,16.4724254438,132.02,48.0275,8.537,48.780335436,32.5375,-18.113,37.2393565365,15.49,26.65,30.8247076223,132.37
2021-11-04 15:30:00,48.314,-12.6275,49.9369237363,29.354,-17.4375,34.1426964701,18.96,4.8100000000000005,19.5606160435,131.97,48.404,8.5225,49.1485525957,29.354,-17.4375,34.1426964701,19.05,25.96,32.1997531046,132.32
2021-11-04 16:00:00,49.247,-12.4695,50.8011362004,28.407,-17.2595,33.2392537409,20.84,4.79,21.3833977656,131.97,49.437,8.5905,50.1778203916,28.407,-17.2595,33.2392537409,21.03,25.85,33.3239163365,132.32
2021-11-04 16:30:00,50.146,-12.205,51.6099151423,29.386,-17.505,34.2047075854,20.76,5.3,21.4258628764,131.56,50.346,8.705,51.0930204725,29.386,-17.505,34.2047075854,20.96,26.21,33.5601802737,131.92
2021-11-04 17:00:00,51.286,-11.9025,52.6490579427,31.976,-18.1025,36.744592558,19.31,6.2,20.2809294659,131.02,51.416,8.9175,52.1835880546,31.976,-18.1025,36.744592558,19.44,27.02,33.2865438278,131.38
2021-11-04 17:30:00,53.002,-11.7575,54.2904301903,33.472,-18.4375,38.2140836636,19.53,6.68,20.6408163598,130.71,53.152,8.9925,53.9073293741,33.472,-18.4375,38.2140836636,19.68,27.43,33.7595512411,131.07
2021-11-04 18:00:00,53.232,-11.8225,54.5290503333,33.352,-18.2625,38.024660554,19.88,6.44,20.8970811359,130.47,53.392,8.9075,54.1299290619,33.352,-18.2625,38.024660554,20.04,27.17,33.7610796628,130.83
2021-11-04 18:30:00,52.5515,-12.354,53.9840853238,31.7615,-17.764,36.3916553381,20.79,5.41,21.4823695155,130.47,52.7615,8.466,53.4364018086,31.7615,-17.764,36.3916553381,21.0,26.23,33.6007871932,130.83
2021-11-04 19:00:00,51.499,-13.0195,53.1192468061,29.889,-17.2695,34.5193851517,21.61,4.25,22.0239551398,130.79,51.739,7.8705,52.334203837,29.889,-17.2695,34.5193851517,21.85,25.14,33.3082887582,131.17
2021-11-04 19:30:00,50.428,-13.4675,52.1953708699,27.328,-16.3975,31.8700108291,23.1,2.93,23.2850789133,131.14,50.738,7.4825,51.2867668142,27.328,-16.3975,31.8700108291,23.41,23.88,33.4407311523,131.53
2021-11-04 20:00:00,49.5675,-13.6785,51.420214104,27.4675,-16.5985,32.0932042417,22.1,2.92,22.292070339,131.45,49.8175,7.4015,50.364327738,27.4675,-16.5985,32.0932042417,22.35,24.0,32.7951597038,131.84
2021-11-04 20:30:00,48.028,-14.2165,50.0878992996,25.818,-16.3565,30.5631185622,22.21,2.14,22.3128595209,131.89,48.288,6.7335,48.7552147596,25.818,-16.3565,30.5631185622,22.47,23.09,32.2187678225,132.28
2021-11-04 21:00:00,46.7945,-14.5595,49.0071859068,24.2645,-15.8995,29.0096546084,22.53,1.34,22.5698139115,131.53,47.0845,6.3405000000000005,47.5094946353,24.2645,-15.8995,29.0096546084,22.82,22.24,31.8648709396,131.9
2021-11-04 21:30:00,45.6745,-15.0055,48.0762413308,26.0945,-16.6755,30.9676481267,19.58,1.67,19.6510890283,131.47,45.8345,6.1445,46.2445269248,26.0945,-16.6755,30.9676481267,19.74,22.82,30.1731668872,131.83
2021-11-04 22:00:00,44.6085,-14.962,47.0508205694,27.7785,-17.362,32.7579624862,16.83,2.4,17.0002617627,132.37,44.6685,5.928,45.0601384402,27.7785,-17.362,32.7579624862,16.89,23.29,28.7697097657,132.75
2021-11-04 22:30:00,42.1825,-15.3065,44.8737367343,28.4425,-16.8765,33.0725272469,13.74,1.57,13.8294070733,131.6,42.1225,5.4135,42.4689414573,28.4425,-16.8765,33.0725272469,13.68,22.29,26.1531355673,131.96
2021-11-04 23:00:00,40.5315,-15.657,43.4504791832,27.8015,-16.517,32.3378213745,12.73,0.86,12.7590164198,131.3,40.4215,5.233,40.7588266667,27.8015,-16.517,32.3378213745,12.62,21.75,25.1461110313,131.66
2021-11-04 23:30:00,39.202,-15.8395,42.2810426107,27.822,-16.4795,32.3363202027,11.38,0.64,11.3979822776,131.86,39.042,5.1605,39.3815759493,27.822,-16.4795,32.3363202027,11.22,21.64,24.3757666546,132.21
2021-11-05 00:00:00,38.6445,-15.8235,41.7585983062,29.3945,-17.0535,33.9832089788,9.25,1.23,9.331420042,132.3,38.3945,5.2565,38.7526569734,29.3945,-17.0535,33.9832089788,9.0,22.31,24.0569345512,132.65
2021-11-05 00:30:00,38.6925,-15.8735,41.8219745887,29.2925,-17.4935,34.1185154791,9.4,1.62,9.538574317,132.64,38.4325,5.0965,38.7689485091,29.2925,-17.4935,34.1185154791,9.14,22.59,24.3689905413,133.0
2021-11-05 01:00:00,38.54,-15.6265,41.5874873279,30.47,-17.6965,35.2361605776,8.07,2.07,8.3312544074,132.18,38.25,5.2335,38.6063728191,30.47,-17.6965,35.2361605776,7.78,22.93,24.213907161,132.54
2021-11-05 01:30:00,38.146,-15.921,41.3351612674,29.956,-17.591,34.7391021329,8.19,1.67,8.3585285786,131.82,37.846,5.019,38.177350314,29.956,-17.591,34.7391021329,7.89,22.61,23.9471125608,132.17
2021-11-05 02:00:00,37.919,-15.8775,41.1089475327,31.299,-17.8475,36.0299966313,6.62,1.97,6.9069023448,132.27,37.559,5.2525,37.9244938958,31.299,-17.8475,36.0299966313,6.26,23.1,23.9331903431,132.63
2021-11-05 02:30:00,37.661,-15.994,40.9164875936,30.071,-17.424,34.7542920659,7.59,1.43,7.7235354599,132.85,37.331,5.156,37.6853804147,30.071,-17.424,34.7542920659,7.26,22.58,23.7184316514,133.2
2021-11-05 03:00:00,37.3355,-16.1805,40.6908852263,29.2455,-17.0605,33.8579374815,8.09,0.88,8.1377208111,132.85,37.0355,5.0295,37.3754482314,29.2455,-17.0605,33.8579374815,7.79,22.09,23.4233259807,133.2
2021-11-05 03:30:00,37.0705,-16.035,40.3898897653,31.8005,-17.105,36.1089022992,5.27,1.07,5.3775273128,133.06,36.6605,5.185,37.0253492252,31.8005,-17.105,36.1089022992,4.86,22.29,22.8136735315,133.42
2021-11-05 04:00:00,36.967,-16.015,40.2869620845,34.137,-17.125,38.1916272761,2.83,1.11,3.0399013142,133.14,36.457,5.215,36.8281016888,34.137,-17.125,38.1916272761,2.32,22.34,22.4601424751,133.5
2021-11-05 04:30:00,36.838,-16.372,40.3122887963,32.298,-16.642,36.3334139326,4.54,0.27,4.5480215479,133.25,36.388,4.918,36.7188407769,32.298,-16.642,36.3334139326,4.09,21.56,21.9445141208,133.61
2021-11-05 05:00:00,36.9775,-16.435,40.4653522319,31.9475,-16.485,35.9499371522,5.03,0.05,5.0302485028,133.41,36.5575,4.815,36.8732291948,31.9475,-16.485,35.9499371522,4.61,21.3,21.7931663601,133.77
2021-11-05 05:30:00,37.5075,-16.6155,41.0230105733,30.1075,-16.1555,34.1681392016,7.4,-0.46,7.4142835122,133.36,37.1775,4.5945,37.4603248317,30.1075,-16.1555,34.1681392016,7.07,20.75,21.9213913792,133.72
2021-11-05 06:00:00,38.324,-16.354,41.6675208286,26.624,-16.184,31.1570093558,11.7,-0.17,11.7012349776,133.25,38.164,4.8260000000000005,38.4679239367,26.624,-16.184,31.1570093558,11.54,21.01,23.9706424611,133.61
2021-11-05 06:30:00,40.4255,-15.3915,43.2564367754,27.1455,-16.4515,31.7416134199,13.28,1.06,13.3222370494,132.88,40.3355,5.4785,40.7058536638,27.1455,-16.4515,31.7416134199,13.19,21.93,25.591033586,133.24
2021-11-05 07:00:00,43.16,-14.042,45.3868192761,28.14,-16.712,32.7284363207,15.02,2.67,15.2554678722,131.66,43.12,6.678,43.6340473025,28.14,-16.712,32.7284363207,14.98,23.39,27.7757538152,132.01
2021-11-05 07:30:00,45.9155,-13.244,47.7874112738,25.5955,-16.534,30.4713435255,20.32,3.29,20.5846180436,130.95,46.0955,7.346,46.6771768239,25.5955,-16.534,30.4713435255,20.5,23.88,31.4722798666,131.29
2021-11-05 08:00:00,47.8635,-12.885,49.5675080799,24.3935,-16.065,29.2083390019,23.47,3.18,23.6844527064,130.29,48.1535,7.925,48.8012826394,24.3935,-16.065,29.2083390019,23.76,23.99,33.7647404847,130.63
2021-11-05 08:30:00,49.3735,-12.2405,50.8681859565,24.4635,-16.0805,29.2753362491,24.91,3.84,25.2042397227,130.93,49.7335,8.3895,50.4361450995,24.4635,-16.0805,29.2753362491,25.27,24.47,35.176040141,131.27
2021-11-05 09:00:00,50.293,-11.819,51.6630874997,22.503,-15.689,27.432275334,27.79,3.87,28.0581717152,130.27,50.693,8.361,51.3778801626,22.503,-15.689,27.432275334,28.19,24.05,37.0550752259,130.59
2021-11-05 09:30:00,50.845,-11.9915,52.2399281896,23.705,-16.0815,28.6450984856,27.14,4.09,27.4464515011,132.08,51.215,8.5485,51.9235310553,23.705,-16.0815,28.6450984856,27.51,24.63,36.9247477987,132.43
2021-11-05 10:00:00,50.9875,-11.9435,52.3676651045,24.2275,-16.1135,29.0966774478,26.76,4.17,27.0829558948,132.58,51.3475,8.5465,52.0538991671,24.2275,-16.1135,29.0966774478,27.12,24.66,36.6552861126,132.92
2021-11-05 10:30:00,50.8615,-12.283,52.3236492539,26.7015,-16.843,31.5698709413,24.16,4.5600000000000005,24.5865654372,132.52,51.1415,8.257,51.8037746815,26.7015,-16.843,31.5698709413,24.44,25.1,35.0331785598,132.86
2021-11-05 11:00:00,50.0735,-12.2265,51.5445700777,30.3335,-17.7665,35.1535168155,19.74,5.54,20.5026632416,132.83,50.1535,8.2135,50.8216011603,30.3335,-17.7665,35.1535168155,19.82,25.98,32.6770990144,133.19
2021-11-05 11:30:00,50.061,-12.2345,51.5343255632,29.001,-17.6045,33.9260434069,21.06,5.37,21.7338560776,132.37,50.191,8.3355,50.8784536051,29.001,-17.6045,33.9260434069,21.19,25.94,33.4947712337,132.72
2021-11-05 12:00:00,50.3055,-12.197,51.7630190314,29.9655,-17.897,34.9032061457,20.34,5.7,21.1235792422,132.77,50.4055,8.393,51.0994802249,29.9655,-17.897,34.9032061457,20.44,26.29,33.301016501,133.12
2021-11-05 12:30:00,50.225,-12.372,51.7263666712,31.525,-18.282,36.4425184229,18.7,5.91,19.6116827427,132.87,50.265,8.228,50.9339789237,31.525,-18.282,36.4425184229,18.74,26.51,32.4648687045,133.23
