Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-05 13:00:00,50.149,-12.3985,51.6589295597,31.199,-18.2585,36.1490030741,18.95,5.86,19.8353749649,132.87,50.189,8.2315,50.8595449572,31.199,-18.2585,36.1490030741,18.99,26.49,32.5935607137,133.23
2021-11-05 13:30:00,50.167,-12.47,51.693604914,28.367,-17.48,33.3202204224,21.8,5.01,22.3682833494,133.04,50.337,8.19,50.9989183121,28.367,-17.48,33.3202204224,21.97,25.67,33.7880126672,133.4
2021-11-05 14:00:00,49.306,-12.7975,50.939745211900004,29.186,-17.3175,33.9369769168,20.12,4.52,20.6214645455,133.19,49.416,7.9825,50.0565816077,29.186,-17.3175,33.9369769168,20.23,25.3,32.3935626321,133.56
2021-11-05 14:30:00,48.33,-13.273,50.1194715555,29.0,-17.493,33.8674629844,19.33,4.22,19.7852798818,133.58,48.4,7.427,48.9665225333,29.0,-17.493,33.8674629844,19.4,24.92,31.5811082769,133.95
2021-11-05 15:00:00,47.9115,-13.283,49.7187079604,27.3115,-16.933,32.1347867777,20.6,3.65,20.9208627929,133.39,48.0315,7.497,48.6130641006,27.3115,-16.933,32.1347867777,20.72,24.43,32.0334715571,133.76
2021-11-05 15:30:00,48.4635,-13.055,50.1910734817,26.2935,-16.775,31.1889205849,22.17,3.7199999999999998,22.4799310497,133.65,48.6635,7.705,49.2696991796,26.2935,-16.775,31.1889205849,22.37,24.48,33.1615334386,134.02
2021-11-05 16:00:00,48.4325,-12.9795,50.1415444168,28.6625,-16.6395,33.1422972423,19.77,3.66,20.1059319605,133.45,48.5325,7.6105,49.1255866784,28.6625,-16.6395,33.1422972423,19.87,24.25,31.3509074829,133.82
2021-11-05 16:30:00,48.88,-12.87,50.5459325762,30.41,-16.8,34.7420221058,18.47,3.93,18.8834795522,133.0,48.95,7.58,49.533411956,30.41,-16.8,34.7420221058,18.54,24.38,30.6286793708,133.37
2021-11-05 17:00:00,51.854,-13.0205,53.4637329061,33.484,-16.5405,37.3465714122,18.37,3.52,18.7042054095,132.61,51.904,7.5095,52.4444258835,33.484,-16.5405,37.3465714122,18.42,24.05,30.2935455172,132.98
2021-11-05 17:30:00,55.2315,-13.269,56.8030364791,33.7115,-16.019,37.323901099,21.52,2.75,21.6949971192,132.83,55.4315,7.151,55.8908578683,33.7115,-16.019,37.323901099,21.72,23.17,31.7585783687,133.2
2021-11-05 18:00:00,53.647,-13.389,55.2925485938,35.037,-16.379,38.676388275,18.61,2.99,18.8486657353,132.46,53.727,7.141,54.1994871747,35.037,-16.379,38.676388275,18.69,23.52,30.0417459546,132.84
2021-11-05 18:30:00,52.264,-13.566,53.9959447737,34.094,-17.496,38.3211541058,18.17,3.93,18.5901533076,132.93,52.324,7.024,52.7933476112,34.094,-17.496,38.3211541058,18.23,24.52,30.5542681143,133.32
2021-11-05 19:00:00,50.4245,-13.8115,52.2818107232,35.1245,-18.0015,39.4687788321,15.3,4.19,15.8633571478,133.05,50.3645,6.8885000000000005,50.8333974125,35.1245,-18.0015,39.4687788321,15.24,24.89,29.185093798,133.43
2021-11-05 19:30:00,46.6205,-14.241,48.7470727454,34.7905,-17.741,39.0528100301,11.83,3.5,12.336891829,133.47,46.4405,6.459,46.887511357,34.7905,-17.741,39.0528100301,11.65,24.2,26.8581924187,133.85
2021-11-05 20:00:00,46.4785,-14.518,48.6931544085,34.5785,-18.158,39.0561855056,11.9,3.64,12.4442597209,133.56,46.2885,6.102,46.6889669649,34.5785,-18.158,39.0561855056,11.71,24.26,26.9382943038,133.94
2021-11-05 20:30:00,48.801,-14.8715,51.0166552535,33.131,-17.5315,37.4835517694,15.67,2.66,15.8941655962,133.42,48.761,5.8585,49.1116803139,33.131,-17.5315,37.4835517694,15.63,23.39,28.1316369947,133.8
2021-11-05 21:00:00,48.7445,-14.781,50.9362762798,31.9345,-16.501,35.9457270235,16.81,1.72,16.8977661246,133.61,48.7645,5.739,49.1010446045,31.9345,-16.501,35.9457270235,16.83,22.24,27.8902581559,133.99
2021-11-05 21:30:00,47.9285,-14.8665,50.1812109708,32.7485,-16.6665,36.7455640112,15.18,1.8,15.2863468494,133.06,47.8785,5.6335,48.2087863828,32.7485,-16.6665,36.7455640112,15.13,22.3,26.9482262867,133.43
2021-11-05 22:00:00,46.9225,-15.0885,49.2887800468,33.4625,-16.9285,37.5008402373,13.46,1.8399999999999999,13.5851831051,133.0,46.8225,5.5115,47.1457647992,33.4625,-16.9285,37.5008402373,13.36,22.44,26.1159568081,133.37
2021-11-05 22:30:00,45.881,-15.3245,48.3725796423,33.631,-16.8045,37.5956830135,12.25,1.48,12.3390801926,133.47,45.721,5.1955,46.0152481385,33.631,-16.8045,37.5956830135,12.09,22.0,25.1031492048,133.85
2021-11-05 23:00:00,45.212,-15.4095,47.7658626453,36.162,-17.6295,40.2304550589,9.05,2.22,9.3183099326,133.26,44.942,5.2905,45.2523231917,36.162,-17.6295,40.2304550589,8.78,22.92,24.5441398301,133.64
2021-11-05 23:30:00,44.415,-8.121,45.1513329371,37.195,-18.151,41.3875201721,7.22,10.03,12.3583696336,133.85,43.725,-2.121,43.7764122102,37.195,-18.151,41.3875201721,6.53,16.03,17.3090092149,134.23
2021-11-06 00:00:00,43.4995,-5.3475,43.8269581023,37.9695,-18.6775,42.314677554,5.53,13.33,14.4315557027,132.21,42.6595,-4.6675,42.9140827293,37.9695,-18.6775,42.314677554,4.69,14.01,14.7741734117,132.57
2021-11-06 00:30:00,43.188,-5.457,43.5313931893,38.268,-19.117,42.7773247527,4.92,13.66,14.5190220056,130.68,42.338,-4.777,42.6066423577,38.268,-19.117,42.7773247527,4.07,14.34,14.9063912467,131.03
2021-11-06 01:00:00,42.9165,-5.429,43.2585253245,39.0865,-19.349,43.6135103294,3.83,13.92,14.4372885266,130.12,42.0265,-4.739,42.2928460056,39.0865,-19.349,43.6135103294,2.94,14.61,14.9028755614,130.47
2021-11-06 01:30:00,42.3235,-5.3605,42.6616175561,40.0635,-19.5505,44.5792113266,2.26,14.19,14.3688447692,130.19,41.3835,-4.6305,41.6417531151,40.0635,-19.5505,44.5792113266,1.32,14.92,14.9782776046,130.53
2021-11-06 02:00:00,42.133,-5.0645,42.4362916529,41.813,-20.2145,46.4430078618,0.32,15.15,15.1533791611,129.86,41.113,-4.3645,41.3440156401,41.813,-20.2145,46.4430078618,-0.7000000000000001,15.85,15.8654498833,130.2
2021-11-06 02:30:00,41.837,-4.848,42.1169523233,44.817,-20.738,49.3824678707,-2.98,15.89,16.1670188965,130.35,40.737,-4.188,40.9517095248,44.817,-20.738,49.3824678707,-4.08,16.55,17.045495006,130.7
2021-11-06 03:00:00,41.522,-4.871,41.8067354023,44.552,-20.941,49.2281036096,-3.03,16.07,16.3531587163,131.18,40.382,-4.511,40.6331766541,44.552,-20.941,49.2281036096,-4.17,16.43,16.9509232787,131.53
2021-11-06 03:30:00,41.524,-4.6165,41.7798354263,45.834,-21.4665,50.611917354,-4.31,16.85,17.3924868837,132.57,40.354,-4.2665,40.5789149467,45.834,-21.4665,50.611917354,-5.48,17.2,18.0518807884,132.93
2021-11-06 04:00:00,41.328,-4.4225,41.5639518122,46.718,-21.1625,51.2876489055,-5.39,16.74,17.5863498202,132.57,40.108,-4.0725,40.3142272684,46.718,-21.1625,51.2876489055,-6.61,17.09,18.3237605311,132.93
2021-11-06 04:30:00,40.9945,-3.7605,41.1666174284,48.6745,-21.7905,53.3294744067,-7.68,18.03,19.597533008,133.26,39.7145,-3.3805,39.8581144875,48.6745,-21.7905,53.3294744067,-8.96,18.41,20.4746111074,133.65
2021-11-06 05:00:00,41.1755,-3.7735000000000003,41.3480483518,50.6855,-22.9235,55.6282910262,-9.51,19.15,21.3813610418,132.67,39.8355,-3.4035,39.9806312169,50.6855,-22.9235,55.6282910262,-10.85,19.52,22.3327763612,133.05
2021-11-06 05:30:00,41.44,-3.349,41.5751055441,51.97,-22.919,56.7993086314,-10.53,19.57,22.2230915941,132.63,40.07,-2.969,40.1798439644,51.97,-22.919,56.7993086314,-11.9,19.95,23.2295609085,132.98
2021-11-06 06:00:00,41.861,-3.011,41.9691486928,52.361,-22.681,57.0622649568,-10.5,19.67,22.2970603444,131.94,40.511,-2.6310000000000002,40.596345673,52.361,-22.681,57.0622649568,-11.85,20.05,23.2900193216,132.29
2021-11-06 06:30:00,43.0065,-2.7715,43.0957103956,51.8965,-22.9215,56.7330756658,-8.89,20.15,22.0239551398,131.44,41.7065,-2.3615,41.7733027722,51.8965,-22.9215,56.7330756658,-10.19,20.56,22.9466707825,131.8
2021-11-06 07:00:00,43.7865,-2.5225,43.8590992669,52.2265,-22.6325,56.9195692052,-8.44,20.11,21.8093030608,131.04,42.4765,-2.1025,42.5285028951,52.2265,-22.6325,56.9195692052,-9.75,20.53,22.7275911614,131.39
2021-11-06 07:30:00,45.1805,-2.005,45.2249666141,52.1205,-22.685,56.8432559346,-6.94,20.68,21.8134362263,132.03,43.9205,-1.5550000000000002,43.9480186726,52.1205,-22.685,56.8432559346,-8.2,21.13,22.6653237347,132.39
2021-11-06 08:00:00,46.436,-1.384,46.4566201095,53.146,-22.654,57.7728399163,-6.71,21.27,22.3032957206,132.34,45.186,-0.914,45.195243024,53.146,-22.654,57.7728399163,-7.96,21.74,23.1514405599,132.7
2021-11-06 08:30:00,48.469,-1.2755,48.4857799901,52.189,-22.1755,56.7048897473,-3.7199999999999998,20.9,21.2284808689,131.33,47.319,-0.7755000000000001,47.3253543172,52.189,-22.1755,56.7048897473,-4.87,21.4,21.9471387657,131.67
2021-11-06 09:00:00,49.967,-0.876,49.9746782381,53.007,-22.566,57.6104713138,-3.04,21.69,21.9020021916,130.89,48.827,-0.34600000000000003,48.8282259047,53.007,-22.566,57.6104713138,-4.18,22.22,22.6097501092,131.24
2021-11-06 09:30:00,51.319,-0.389,51.3204742963,54.319,-22.819,58.9174042368,-3.0,22.43,22.6297348637,129.98,50.179,0.151,50.1792271961,54.319,-22.819,58.9174042368,-4.14,22.97,23.3401049698,130.31
2021-11-06 10:00:00,52.107,-0.12,52.107138177,55.087,-23.04,59.711131031,-2.98,22.92,23.1129141391,131.23,50.947,0.43,50.9488145986,55.087,-23.04,59.711131031,-4.14,23.47,23.8323414712,131.57
2021-11-06 10:30:00,52.375,0.007500000000000001,52.375000537,55.325,-22.9225,59.8856963828,-2.95,22.93,23.1189835417,131.57,51.225,0.5775,51.228255204,55.325,-22.9225,59.8856963828,-4.1,23.5,23.854978516,131.92
2021-11-06 11:00:00,52.9725,0.3195,52.9734635124,55.7725,-23.0605,60.3519545375,-2.8,23.38,23.547067758,130.97,51.8325,0.8895000000000001,51.8401318141,55.7725,-23.0605,60.3519545375,-3.94,23.95,24.27191999,131.31
2021-11-06 11:30:00,52.7325,0.052000000000000005,52.7325256388,55.6425,-23.588,60.4357638344,-2.91,23.64,23.8184319383,131.2,51.5825,0.632,51.5863715554,55.6425,-23.588,60.4357638344,-4.06,24.22,24.557931509,131.55
2021-11-06 12:00:00,52.7625,-0.0815,52.7625629448,56.3025,-23.8115,61.1306718309,-3.54,23.73,23.9925926069,130.28,51.5825,0.4985,51.5849087282,56.3025,-23.8115,61.1306718309,-4.72,24.31,24.763975852,130.61
2021-11-06 12:30:00,52.2395,-0.07050000000000001,52.2395475717,58.9295,-24.2205,63.7127820025,-6.69,24.15,25.0595011922,130.41,50.9695,0.48950000000000005,50.9718504716,58.9295,-24.2205,63.7127820025,-7.96,24.71,25.9604641715,130.73
2021-11-06 13:00:00,52.046,-0.028,52.0460075318,60.116,-24.448,64.8971352218,-8.07,24.42,25.7188899449,130.13,50.726,0.522,50.7286857705,60.116,-24.448,64.8971352218,-9.39,24.97,26.677200003,130.45
2021-11-06 13:30:00,51.8465,-0.222,51.8469752854,58.2465,-24.542,63.2057317516,-6.4,24.32,25.1480098616,130.13,50.6065,0.338,50.6076287357,58.2465,-24.542,63.2057317516,-7.64,24.88,26.0266017759,130.45
2021-11-06 14:00:00,50.53,-0.388,50.5314896278,56.68,-24.098,61.5900641662,-6.15,23.71,24.4946238999,130.42,49.28,0.162,49.2802662736,56.68,-24.098,61.5900641662,-7.4,24.26,25.3635092209,130.74
2021-11-06 14:30:00,46.996,-0.501,46.9986703748,56.056,-23.641,60.8372584606,-9.06,23.14,24.8504164955,130.54,45.656,-0.011,45.6560013251,56.056,-23.641,60.8372584606,-10.4,23.63,25.8173759317,130.87
2021-11-06 15:00:00,47.1615,-0.382,47.1630470416,55.7115,-24.002,60.6619092697,-8.55,23.62,25.1198507161,130.9,45.8515,0.148,45.8517388574,55.7115,-24.002,60.6619092697,-9.86,24.15,26.085285124,131.24
2021-11-06 15:30:00,47.5495,-0.41350000000000003,47.5512979055,55.1195,-24.1135,60.1632791867,-7.57,23.7,24.879608115899998,130.44,46.2595,0.1265,46.2596729614,55.1195,-24.1135,60.1632791867,-8.86,24.24,25.8084714774,130.76
2021-11-06 16:00:00,49.6955,-0.363,49.6968257462,55.2255,-24.153,60.2762246599,-5.53,23.79,24.4242707158,130.33,48.4855,0.187,48.4858606116,55.2255,-24.153,60.2762246599,-6.74,24.34,25.2559537535,130.7
2021-11-06 16:30:00,52.7785,-0.3015,52.7793611604,55.1485,-23.7615,60.0496955404,-2.37,23.46,23.5794083895,130.33,51.6685,0.3085,51.6694209809,55.1485,-23.7615,60.0496955404,-3.48,24.07,24.3202652124,130.74
2021-11-06 17:00:00,54.328,-0.198,54.3283608072,55.028,-23.738,59.9297374264,-0.7000000000000001,23.54,23.5504055167,129.94,53.248,0.262,53.2486445649,55.028,-23.738,59.9297374264,-1.78,24.0,24.0659178092,130.35
2021-11-06 17:30:00,55.161,0.1135,55.1611167694,55.021,-23.3265,59.7614929804,0.14,23.44,23.440418085,131.89,54.111,0.4035,54.1125044075,55.021,-23.3265,59.7614929804,-0.91,23.73,23.7474419675,132.32
2021-11-06 18:00:00,54.6905,0.02,54.6905036569,54.6605,-23.04,59.3178881978,0.03,23.06,23.0600195143,131.7,53.6105,0.30000000000000004,53.6113393812,54.6605,-23.04,59.3178881978,-1.05,23.34,23.3636063141,132.14
2021-11-06 18:30:00,54.1385,-0.48350000000000004,54.1406589773,53.7785,-22.8335,58.4251297346,0.36,22.35,22.3528991408,131.7,53.1085,-0.2335,53.1090133075,53.7785,-22.8335,58.4251297346,-0.67,22.6,22.6099292347,132.18
2021-11-06 19:00:00,53.271,-0.536,53.2736964833,53.981,-22.776,58.5892015392,-0.71,22.24,22.2513302973,131.7,52.191,-0.296,52.1918393717,53.981,-22.776,58.5892015392,-1.79,22.48,22.5511529639,132.18
2021-11-06 19:30:00,51.993,-0.796,51.9990929248,54.013,-23.016,58.7123532572,-2.02,22.22,22.3116292547,131.46,50.893,-0.5660000000000001,50.896147251,54.013,-23.016,58.7123532572,-3.12,22.45,22.665764933,131.87
2021-11-06 20:00:00,51.4115,-0.766,51.4172061498,55.0615,-23.336,59.8024888968,-3.65,22.57,22.8632324924,131.69,50.2415,-0.536,50.244359069,55.0615,-23.336,59.8024888968,-4.82,22.8,23.3039138344,131.97
2021-11-06 20:30:00,50.3395,-1.1115,50.3517695071,54.1195,-23.4015,58.9622801671,-3.7800000000000002,22.29,22.6082396484,131.79,49.1695,-0.9115000000000001,49.1779479289,54.1195,-23.4015,58.9622801671,-4.95,22.49,23.0282999807,132.11
2021-11-06 21:00:00,49.2915,-1.6175000000000002,49.3180319812,52.5015,-22.6175,57.1660634336,-3.21,21.0,21.24391913,132.25,48.1615,-1.4275,48.182650804,52.5015,-22.6175,57.1660634336,-4.34,21.19,21.6298797962,132.56
2021-11-06 21:30:00,48.343,-2.002,48.3844360616,52.143,-22.792,56.9066578969,-3.8,20.79,21.1344292565,131.51,47.173,-1.842,47.2089492893,52.143,-22.792,56.9066578969,-4.97,20.95,21.5314514142,131.85
2021-11-06 22:00:00,47.1125,-2.308,47.168999568,52.2125,-22.528,56.8652436929,-5.1,20.22,20.8532587381,132.51,45.9325,-2.168,45.9836360051,52.2125,-22.528,56.8652436929,-6.28,20.36,21.3065248222,132.87
2021-11-06 22:30:00,46.154,-2.7215,46.2341678659,50.364,-22.2315,55.0524485218,-4.21,19.51,19.9590631043,132.18,44.974,-2.5915,45.0486020677,50.364,-22.2315,55.0524485218,-5.39,19.64,20.3661901199,132.54
2021-11-06 23:00:00,45.217,-2.411,45.2812324258,51.837,-22.691,56.5858290564,-6.62,20.28,21.3331385408,132.3,43.967,-2.301,44.0271699068,51.837,-22.691,56.5858290564,-7.87,20.39,21.8560975474,132.66
2021-11-06 23:30:00,44.011,-3.2795,44.133017586,49.481,-21.4195,53.9181262773,-5.47,18.14,18.9467807292,132.72,42.811,-3.2295,42.9326378324,49.481,-21.4195,53.9181262773,-6.67,18.19,19.3743386984,133.09
2021-11-07 00:00:00,42.9165,-3.9935,43.1019026784,47.7465,-20.7635,52.0658351945,-4.83,16.77,17.4516990577,133.87,41.7165,-3.9535,41.9034191266,47.7465,-20.7635,52.0658351945,-6.03,16.81,17.858807351,134.27
2021-11-07 00:30:00,42.4735,-4.163,42.6770286132,46.4035,-20.823,50.8614012907,-3.93,16.66,17.1172573738,133.83,41.3135,-4.123,41.5187236226,46.4035,-20.823,50.8614012907,-5.09,16.7,17.4584678595,134.24
2021-11-07 01:00:00,39.9495,-4.6645,40.2208914682,43.6295,-19.9845,47.9886810665,-3.68,15.32,15.7557862387,134.13,38.7895,-4.6645,39.0689502099,43.6295,-19.9845,47.9886810665,-4.84,15.32,16.0663623761,134.53
2021-11-07 01:30:00,36.888,-5.2375,37.2579649236,41.348,-19.2775,45.6210380225,-4.46,14.04,14.731367893,134.34,35.728,-4.8775,36.0593953118,41.348,-19.2775,45.6210380225,-5.62,14.4,15.4578264966,134.75
2021-11-07 02:00:00,36.9825,-5.2045,37.3469158901,41.4925,-19.3545,45.7845413486,-4.51,14.15,14.851350107,133.6,35.7825,-4.9145,36.1184110462,41.4925,-19.3545,45.7845413486,-5.71,14.44,15.5279650953,133.99
2021-11-07 02:30:00,36.793,-4.55,37.0732700068,45.673,-20.29,49.9770650299,-8.88,15.74,18.0721332443,133.27,35.503,-4.28,35.7600532578,45.673,-20.29,49.9770650299,-10.17,16.01,18.9670503769,133.66
2021-11-07 03:00:00,36.0335,-5.2005,36.4068444458,43.8835,-19.8905,48.1808422768,-7.85,14.69,16.6558878478,133.08,34.7635,-4.9305,35.1114050203,43.8835,-19.8905,48.1808422768,-9.12,14.96,17.5207305784,133.47
2021-11-07 03:30:00,39.0935,-5.792,39.5202354023,39.1535,-18.122,43.143985053,-0.06,12.33,12.3301459845,133.53,38.0835,-5.532,38.4831910871,39.1535,-18.122,43.143985053,-1.07,12.59,12.6353868164,133.92
2021-11-07 04:00:00,38.1595,-6.138,38.6499997962,36.9895,-17.928,41.1051857343,1.17,11.79,11.8479112083,133.19,37.1295,-5.858,37.5887740456,36.9895,-17.928,41.1051857343,0.14,12.07,12.0708119031,133.57
2021-11-07 04:30:00,35.7705,-6.0555,36.2794397765,38.0005,-18.1555,42.1148451321,-2.23,12.1,12.3037758432,133.73,34.6805,-5.8055,35.1630617339,38.0005,-18.1555,42.1148451321,-3.32,12.35,12.788467461,134.13
2021-11-07 05:00:00,39.2935,-6.011,39.7506133695,38.1235,-17.711,42.0366598727,1.17,11.7,11.7583544767,133.32,38.3035,-5.741,38.7313463909,38.1235,-17.711,42.0366598727,0.18,11.97,11.971353307,133.71
2021-11-07 05:30:00,40.1165,-5.6815,40.5168238452,41.1665,-18.5215,45.141186122,-1.05,12.84,12.8828607072,132.94,39.0565,-5.4015,39.4282436142,41.1665,-18.5215,45.141186122,-2.11,13.12,13.2885853273,133.33
2021-11-07 06:00:00,40.668,-5.179,40.9964421017,43.878,-19.369,47.9628715258,-3.21,14.19,14.5485463191,133.06,39.538,-4.869,39.8366741207,43.878,-19.369,47.9628715258,-4.34,14.5,15.1355739898,133.45
2021-11-07 06:30:00,41.273,-5.1115,41.5883152009,42.983,-19.5715,47.2290366327,-1.71,14.46,14.5607589088,132.7,40.203,-4.7915,40.4875250077,42.983,-19.5715,47.2290366327,-2.7800000000000002,14.78,15.0391755093,133.09
2021-11-07 07:00:00,41.893,-4.515,42.1355986548,45.453,-19.845,49.5963631126,-3.56,15.33,15.7379318845,132.33,40.763,-4.185,40.9772667951,45.453,-19.845,49.5963631126,-4.69,15.66,16.3472230058,132.71
2021-11-07 07:30:00,42.7185,-4.179,42.9224216844,46.3385,-20.389,50.6257632362,-3.62,16.21,16.6092895694,131.8,41.5785,-3.829,41.7544357314,46.3385,-20.389,50.6257632362,-4.76,16.56,17.2305310423,132.18
2021-11-07 08:00:00,44.2695,-3.8705,44.4383775638,46.0195,-19.8005,50.098444891,-1.75,15.93,16.0258353916,132.34,43.2095,-3.5105,43.3518684776,46.0195,-19.8005,50.098444891,-2.81,16.29,16.5305837767,132.73
2021-11-07 08:30:00,46.019,-4.1455,46.2053409386,43.369,-18.8755,47.2985693362,2.65,14.73,14.9664758711,131.53,45.079,-3.7755,45.236828373,43.369,-18.8755,47.2985693362,1.71,15.1,15.1965160481,131.91
2021-11-07 09:00:00,47.2745,-3.849,47.4309303224,44.3645,-18.889,48.218286793,2.91,15.04,15.3189327304,131.2,46.3545,-3.459,46.4833771498,44.3645,-18.889,48.218286793,1.99,15.43,15.5577954737,131.56
2021-11-07 09:30:00,48.755,-3.9895,48.9179530975,40.745,-18.3695,44.6944465818,8.01,14.38,16.4603918544,131.04,47.975,-3.5595,48.1068671319,40.745,-18.3695,44.6944465818,7.23,14.81,16.4805643107,131.41
2021-11-07 10:00:00,49.3205,-3.972,49.4801829448,41.4505,-18.602,45.433229626,7.87,14.63,16.6124591798,131.5,48.5005,-3.542,48.6296644472,41.4505,-18.602,45.433229626,7.05,15.06,16.6284725697,131.87
2021-11-07 10:30:00,49.8725,-3.7455,50.0129485883,45.0225,-19.3855,49.0185996995,4.85,15.64,16.3747396926,131.92,48.9925,-3.3155,49.1045577976,45.0225,-19.3855,49.0185996995,3.9699999999999998,16.07,16.5531205517,132.29
2021-11-07 11:00:00,49.9675,-3.326,50.0780723696,49.2775,-20.146,53.2365787993,0.6900000000000001,16.82,16.834146845,131.53,48.9475,-2.906,49.0336883403,49.2775,-20.146,53.2365787993,-0.33,17.24,17.2431580634,131.9
2021-11-07 11:30:00,50.122,-3.5125,50.2449255174,48.902,-20.1025,52.8726404698,1.22,16.59,16.6347978647,131.13,49.122,-3.1025,49.2198779991,48.902,-20.1025,52.8726404698,0.22,17.0,17.0014234698,131.49
2021-11-07 12:00:00,50.166,-3.874,50.315359802,47.216,-19.544,51.101062533,2.95,15.67,15.9452626193,130.89,49.236,-3.464,49.3577044847,47.216,-19.544,51.101062533,2.02,16.08,16.2063814592,131.22
2021-11-07 12:30:00,50.7315,-3.7675,50.8712015634,46.9815,-20.1275,51.111423366,3.75,16.36,16.784281337,130.6,49.8015,-3.3175,49.9118744238,46.9815,-20.1275,51.111423366,2.8200000000000003,16.81,17.0448965969,131.41
2021-11-07 13:00:00,50.519,-3.7185,50.6556670398,47.309,-20.5685,51.5868653172,3.21,16.85,17.1530347169,130.6,49.589,-3.2885,49.6979190032,47.309,-20.5685,51.5868653172,2.2800000000000002,17.28,17.4297676404,130.92
2021-11-07 13:30:00,50.282,-4.0575,50.4454440981,43.482,-19.8175,47.7851193391,6.8,15.76,17.164428333,130.79,49.452,-3.6175,49.5841366795,43.482,-19.8175,47.7851193391,5.97,16.2,17.2650195482,131.11
2021-11-07 14:00:00,47.931,-4.321,48.1253758635,40.491,-18.291,44.4306399009,7.44,13.97,15.8276498571,130.98,47.131,-3.911,47.292991891,40.491,-18.291,44.4306399009,6.64,14.38,15.8390024938,131.31
2021-11-07 14:30:00,45.1755,-4.3145,45.3810611434,42.0355,-19.2045,46.2146738656,3.14,14.89,15.2174800805,131.37,44.2155,-3.9245,44.3893246232,42.0355,-19.2045,46.2146738656,2.18,15.28,15.4347270789,131.71
2021-11-07 15:00:00,45.315,-4.0515,45.495756695,42.665,-19.2115,46.7908533503,2.65,15.16,15.3898700449,131.73,44.385,-3.6615,44.5357699748,42.665,-19.2115,46.7908533503,1.72,15.55,15.6448362088,132.07
2021-11-07 15:30:00,45.76,-4.0815,45.9416612918,39.65,-18.4915,43.7499493971,6.11,14.41,15.6518433419,131.43,44.92,-3.6814999999999998,45.0706095172,39.65,-18.4915,43.7499493971,5.27,14.81,15.719701015,131.77
2021-11-07 16:00:00,46.0645,-3.7835,46.2196173989,39.0145,-18.8835,43.3441781846,7.05,15.1,16.6647082183,131.04,45.2645,-3.3435,45.3878172256,39.0145,-18.8835,43.3441781846,6.25,15.54,16.7497492519,131.39
2021-11-07 16:30:00,46.795,-8.421,47.5466640891,36.975,-18.361,41.2828892642,9.82,9.94,13.9726876441,130.23,46.295,1.239,46.3115768032,36.975,-18.361,41.2828892642,9.32,19.6,21.7030504768,130.58
2021-11-07 17:00:00,48.2605,-13.574,50.1331161634,32.8905,-17.814,37.4048604629,15.37,4.24,15.9441054939,131.37,48.2005,6.406,48.6243255609,32.8905,-17.814,37.4048604629,15.31,24.22,28.6531760892,131.73
2021-11-07 17:30:00,50.0635,-13.4885,51.8487575984,35.4035,-16.9585,39.2555541866,14.66,3.47,15.065075506,133.54,49.9535,6.5415,50.3799899216,35.4035,-16.9585,39.2555541866,14.55,23.5,27.639690664,133.93
2021-11-07 18:00:00,50.04,-9.0515,50.8520525864,38.47,-16.5115,41.8637137895,11.57,7.46,13.7664991919,133.91,49.61,2.2585,49.6613826051,38.47,-16.5115,41.8637137895,11.14,18.77,21.8268756353,134.31
2021-11-07 18:30:00,49.4695,-3.3305,49.5814850574,41.4995,-17.0905,44.8808833525,7.97,13.76,15.9015250841,132.95,48.6895,-2.9305,48.7776100327,41.4995,-17.0905,44.8808833525,7.19,14.16,15.8808595485,133.35
2021-11-07 19:00:00,51.085,-3.157,51.1824567015,43.765,-17.437,47.1107651604,7.32,14.28,16.0468314629,131.48,50.305,-2.737,50.3794024776,43.765,-17.437,47.1107651604,6.54,14.7,16.0891764861,131.86
2021-11-07 19:30:00,50.8575,-3.3135,50.9653273167,43.3875,-17.9635,46.9591576639,7.47,14.65,16.44455533,131.22,50.0675,-2.8935,50.1510408516,43.3875,-17.9635,46.9591576639,6.68,15.07,16.4841529961,131.6
2021-11-07 20:00:00,50.8405,-3.2515,50.9443686044,42.8205,-18.9615,46.8309054205,8.02,15.71,17.638721609,130.56,50.0905,-2.7915,50.1682236331,42.8205,-18.9615,46.8309054205,7.27,16.17,17.7291229337,130.93
2021-11-07 20:30:00,50.6495,-3.2765,50.7553672285,42.4295,-19.2065,46.5741571314,8.22,15.93,17.9257719499,130.56,49.8595,-3.3064999999999998,49.9690172257,42.4295,-19.2065,46.5741571314,7.43,15.9,17.5503532728,130.93
2021-11-07 21:00:00,49.469,-4.0115,49.6313821412,40.419,-18.4615,44.4355999538,9.05,14.45,17.0500733136,131.78,48.729,-3.8815,48.8833456634,40.419,-18.4615,44.4355999538,8.31,14.58,16.7819099032,132.16
2021-11-07 21:30:00,48.4505,-4.7165,48.6795267284,36.6105,-18.2665,40.9144684983,11.84,13.55,17.9941129262,132.44,47.7805,-4.5965,48.001083243,36.6105,-18.2665,40.9144684983,11.17,13.67,17.6532659868,132.82
2021-11-07 22:00:00,47.042,-5.4045,47.35143487,33.332,-17.0545,37.441663882,13.71,11.65,17.9912923382,133.77,46.422,-4.8845,46.678265009,33.332,-17.0545,37.441663882,13.09,12.17,17.8733600646,134.17
2021-11-07 22:30:00,45.74,-5.351,46.0519359094,34.24,-17.261,38.3447482845,11.5,11.91,16.5559083109,132.77,45.07,-4.971,45.3433097711,34.24,-17.261,38.3447482845,10.83,12.29,16.3808729926,133.16
2021-11-07 23:00:00,44.349,-5.6845,44.7118255191,32.229,-16.4045,36.1637395916,12.12,10.72,16.1806303956,132.68,43.699,-5.3245000000000005,44.022186466,32.229,-16.4045,36.1637395916,11.47,11.08,15.947642459,133.07
2021-11-07 23:30:00,43.2085,-5.923,43.6125715964,31.1285,-16.203,35.0930295251,12.08,10.28,15.8620553523,132.23,42.5285,-5.583,42.8933934453,31.1285,-16.203,35.0930295251,11.4,10.62,15.580256737300001,132.62
2021-11-08 00:00:00,42.366,-5.953,42.7821944856,31.166,-16.313,35.1771733515,11.2,10.36,15.2567886529,132.53,41.686,-5.6129999999999995,42.0621963882,31.166,-16.313,35.1771733515,10.52,10.7,15.0053457141,132.92
2021-11-08 00:30:00,42.166,-5.9125,42.5785064587,32.536,-16.8025,36.6185103773,9.63,10.89,14.5371592823,132.87,41.406,-5.5925,41.7819685062,32.536,-16.8025,36.6185103773,8.87,11.21,14.2947892604,133.27
2021-11-08 01:00:00,41.957,-5.882,42.3672960313,32.497,-16.362,36.3836509026,9.46,10.48,14.118144354,132.87,41.227,-5.562,41.6004972687,32.497,-16.362,36.3836509026,8.73,10.8,13.8871487354,133.27
2021-11-08 01:30:00,41.6615,-6.082,42.1031032853,31.8515,-16.682,35.9556278801,9.81,10.6,14.4428563657,132.19,40.9415,-5.752,41.3435838583,31.8515,-16.682,35.9556278801,9.09,10.93,14.2159417556,132.57
2021-11-08 02:00:00,41.174,-6.3,41.653190466,31.214,-16.63,35.3676504167,9.96,10.33,14.3495818754,132.83,40.434,-5.99,40.8752792773,31.214,-16.63,35.3676504167,9.22,10.64,14.0789914412,133.23
2021-11-08 02:30:00,40.958,-6.4195,41.4580238826,30.188,-16.2095,34.2646061447,10.77,9.79,14.5546212592,133.35,40.248,-6.1095,40.7090591177,30.188,-16.2095,34.2646061447,10.06,10.1,14.2553007685,133.75
2021-11-08 03:00:00,40.5855,-6.5120000000000005,41.1046098905,30.5655,-16.172,34.5801008421,10.02,9.66,13.9181895374,133.66,39.8355,-6.212,40.3169443814,30.5655,-16.172,34.5801008421,9.27,9.96,13.6064139287,134.07
2021-11-08 03:30:00,40.6475,-6.487,41.1618807302,31.0575,-16.576999999999998,35.2046195158,9.59,10.09,13.920352007,134.44,39.8975,-6.177,40.372835363,31.0575,-16.576999999999998,35.2046195158,8.84,10.4,13.6493809383,134.84
2021-11-08 04:00:00,40.534,-6.562,41.0617218343,29.624,-16.092,33.7125175565,10.91,9.53,14.4861658143,134.44,39.824,-6.252,40.3117660243,29.624,-16.092,33.7125175565,10.2,9.84,14.172706163600001,134.84
2021-11-08 04:30:00,40.548,-6.6135,41.0838007766,29.768,-16.3535,33.9642574812,10.78,9.74,14.5284548387,134.28,39.818,-6.3035,40.3138591089,29.768,-16.3535,33.9642574812,10.05,10.05,14.2128463018,134.68
2021-11-08 05:00:00,40.4055,-16.3455,43.5864635007,29.2955,-15.7355,33.2540566022,11.11,-0.61,11.1267335728,134.53,40.2355,3.8345000000000002,40.4178036328,29.2955,-15.7355,33.2540566022,10.94,19.57,22.4202698467,134.93
2021-11-08 05:30:00,40.9255,-16.717,44.2080834153,29.0355,-15.297,32.8185689702,11.89,-1.42,11.9744937262,131.88,40.8255,4.673,41.0920719756,29.0355,-15.297,32.8185689702,11.79,19.97,23.190623105,132.26
2021-11-08 06:00:00,41.9445,-16.325,45.0094068529,28.3745,-14.905,32.0510729189,13.57,-1.42,13.6440939604,131.2,41.9245,4.975,42.2186490221,28.3745,-14.905,32.0510729189,13.55,19.88,24.058613842,131.56
2021-11-08 06:30:00,44.2325,-15.26,46.7908287622,28.8025,-15.67,32.7892193602,15.43,0.41000000000000003,15.4354462197,130.88,44.2625,5.58,44.6128379085,28.8025,-15.67,32.7892193602,15.46,21.25,26.2787766077,131.24
2021-11-08 07:00:00,46.8885,-4.515,47.10537822,29.6185,-15.615,33.4825890165,17.27,11.1,20.5295616125,129.82,46.3685,-4.065,46.5463426839,29.6185,-15.615,33.4825890165,16.75,11.55,20.3461298531,130.16
2021-11-08 07:30:00,49.6145,-3.5535,49.7415919779,33.3345,-15.1535,36.6171742834,16.28,11.6,19.9899574787,132.03,49.0845,-3.1135,49.183147749,33.3345,-15.1535,36.6171742834,15.75,12.04,19.8248354344,132.39
2021-11-08 08:00:00,51.613,-2.8995,51.6943794745,32.933,-15.5895,36.4364515184,18.68,12.69,22.5827035583,131.82,51.143,-2.3995,51.1992582881,32.933,-15.5895,36.4364515184,18.21,13.19,22.485110629,132.18
2021-11-08 08:30:00,53.6765,-2.3905,53.7297044706,32.9565,-15.9705,36.6222304414,20.72,13.58,24.7736715083,132.59,53.2365,-1.8405,53.2683055156,32.9565,-15.9705,36.6222304414,20.28,14.13,24.7171054131,132.95
2021-11-08 09:00:00,54.046,-2.105,54.0869775547,31.386,-15.815,35.1453442294,22.66,13.71,26.4847069079,132.93,53.696,-1.5350000000000001,53.7179359339,31.386,-15.815,35.1453442294,22.31,14.28,26.488761768,133.3
2021-11-08 09:30:00,55.1025,-1.854,55.1336813776,30.4425,-16.134,34.4536175495,24.66,14.28,28.4962102744,132.5,54.7825,-1.244,54.7966225442,30.4425,-16.134,34.4536175495,24.34,14.89,28.5332735591,132.86
2021-11-08 10:00:00,55.517,-1.8185,55.5467751652,31.907,-15.8185,35.6129413451,23.61,14.0,27.4487176385,132.27,55.167,-1.2185,55.1804551562,31.907,-15.8185,35.6129413451,23.26,14.6,27.4624762176,132.63
2021-11-08 10:30:00,55.674,-1.8235000000000001,55.7038546983,33.224,-15.6035,36.7056315604,22.45,13.78,26.3418089736,132.12,55.314,-1.2535,55.3282012924,33.224,-15.6035,36.7056315604,22.09,14.35,26.3418032792,132.48
2021-11-08 11:00:00,56.278,-1.5175,56.2984554873,32.668,-15.5175,36.1661586328,23.61,14.0,27.4487176385,132.15,55.938,-0.9175000000000001,55.9455239519,32.668,-15.5175,36.1661586328,23.27,14.6,27.4709464708,132.51
2021-11-08 11:30:00,56.6755,-1.609,56.6983349072,33.0655,-16.099,36.7764203159,23.61,14.49,27.7018447039,132.09,56.3455,-0.999,56.3543553885,33.0655,-16.099,36.7764203159,23.28,15.1,27.7483044527,132.46
2021-11-08 12:00:00,56.63,-1.4785,56.6492971029,32.52,-16.1685,36.3176374817,24.11,14.69,28.2327504859,132.16,56.31,-0.8685,56.3166972775,32.52,-16.1685,36.3176374817,23.79,15.3,28.2852275932,132.53
2021-11-08 12:30:00,56.8145,-1.2785,56.8288832593,33.3145,-17.1585,37.4735911343,23.5,15.88,28.3623764872,131.83,56.4545,-0.6285000000000001,56.4579983926,33.3145,-17.1585,37.4735911343,23.14,16.53,28.4376598897,132.19
2021-11-08 13:00:00,56.4635,-1.3094999999999999,56.4786829034,35.2935,-17.4395,39.3670839979,21.17,16.13,26.614766578,131.69,56.0435,-0.6895,56.0477412792,35.2935,-17.4395,39.3670839979,20.75,16.75,26.6669270821,132.05
2021-11-08 13:30:00,55.8465,-1.5135,55.8670049716,37.7065,-18.1235,41.8358864433,18.14,16.61,24.5957658958,131.64,55.3365,-0.9135000000000001,55.3440395571,37.7065,-18.1235,41.8358864433,17.63,17.21,24.6373902839,131.99
2021-11-08 14:00:00,55.3315,-1.566,55.3536561417,36.1915,-17.606,40.246688165,19.14,16.04,24.9724087745,131.95,54.8715,-0.9560000000000001,54.8798273344,36.1915,-17.606,40.246688165,18.68,16.65,25.0232871542,132.3
2021-11-08 14:30:00,54.7115,-1.6840000000000002,54.7374103174,36.1515,-17.574,40.1967216107,18.56,15.89,24.4328815329,132.13,54.2015,-1.084,54.2123386163,36.1515,-17.574,40.1967216107,18.05,16.49,24.4483659986,132.49
2021-11-08 15:00:00,54.5975,-1.6245,54.6216624289,38.1175,-18.1445,42.2157161079,16.48,16.52,23.3345409211,132.02,54.0575,-1.0545,54.0677840909,38.1175,-18.1445,42.2157161079,15.94,17.09,23.369888746,132.36
2021-11-08 15:30:00,54.087,-2.2560000000000002,54.1340290852,36.407,-17.346,40.3280716747,17.68,15.09,23.2441498016,131.82,53.567,-1.706,53.5941594299,36.407,-17.346,40.3280716747,17.16,15.64,23.2179930227,132.17
2021-11-08 16:00:00,54.812,-1.7695,54.8405550141,36.742,-16.9395,40.4588831315,18.07,15.17,23.59351182,132.11,54.332,-1.2095,54.3454608431,36.742,-16.9395,40.4588831315,17.59,15.73,23.5974786789,132.47
2021-11-08 16:30:00,55.526,-1.7645,55.5540289831,37.586,-16.8445,41.1879178431,17.94,15.08,23.4360832905,131.63,55.036,-1.2145000000000001,55.0493987819,37.586,-16.8445,41.1879178431,17.45,15.63,23.4264679369,131.92
2021-11-08 17:00:00,56.411,-2.027,56.447406052,39.791,-17.437,43.4439023339,16.62,15.41,22.6647854612,131.63,55.871,-1.487,55.8907846608,39.791,-17.437,43.4439023339,16.08,15.95,22.6488167461,131.97
2021-11-08 17:30:00,57.118,-2.2265,57.1613787994,42.598,-16.1665,45.5625430178,14.52,13.94,20.1284375946,130.99,56.548,-1.7365,56.574656307,42.598,-16.1665,45.5625430178,13.95,14.43,20.0705605303,131.35
2021-11-08 18:00:00,56.292,-2.4455,56.3450950328,41.692,-15.8155,44.5909509234,14.6,13.37,19.7968911701,131.32,55.732,-1.9855,55.7673563498,41.692,-15.8155,44.5909509234,14.04,13.83,19.707625427700002,131.68
2021-11-08 18:30:00,54.876,-2.669,54.9408676397,38.056,-16.969,41.6678064817,16.82,14.3,22.0771918504,130.98,54.376,-2.149,54.4184488662,38.056,-16.969,41.6678064817,16.32,14.82,22.04483613,131.34
2021-11-08 19:00:00,53.961,-2.849,54.0361575429,39.471,-17.969,43.3687076358,14.49,15.12,20.9421703746,130.8,53.351,-2.329,53.401811224,39.471,-17.969,43.3687076358,13.88,15.64,20.9108584233,131.16
2021-11-08 19:30:00,52.6925,-2.9435000000000002,52.7746506241,41.2425,-17.7635,44.9052974436,11.45,14.82,18.7279176632,131.69,52.0125,-2.4735,52.0712815139,41.2425,-17.7635,44.9052974436,10.77,15.29,18.7023260585,132.05
2021-11-08 20:00:00,51.129,-3.1485,51.2258498539,40.799,-17.1785,44.2680388458,10.33,14.03,17.4226806204,131.37,50.419,-2.7285,50.4927744658,40.799,-17.1785,44.2680388458,9.62,14.45,17.3593461858,131.72
2021-11-08 20:30:00,49.246,-3.669,49.3824875538,39.246,-16.589,42.6080208059,10.0,12.92,16.3378823597,132.25,48.516,-3.269,48.6260076194,39.246,-16.589,42.6080208059,9.27,13.32,16.2282254113,132.61
2021-11-08 21:00:00,48.0775,-4.0295,48.2460659173,38.2075,-16.5995,41.657609827,9.87,12.57,15.981921036,132.25,47.3475,-3.6395,47.4871742316,38.2075,-16.5995,41.657609827,9.14,12.96,15.8587893611,132.61
2021-11-08 21:30:00,46.779,-4.064,46.9552013839,40.269,-17.314,43.8334000164,6.51,13.25,14.762879123,132.57,45.919,-3.694,46.0673441496,40.269,-17.314,43.8334000164,5.65,13.62,14.7454026734,132.95
2021-11-08 22:00:00,45.2255,-4.3545,45.4346510991,39.5555,-16.5845,42.89152854,5.67,12.23,13.480422842,132.69,44.3955,-4.0345,44.5784433387,39.5555,-16.5845,42.89152854,4.84,12.55,13.4509516392,133.07
2021-11-08 22:30:00,43.895,-4.4735,44.1223665191,39.885,-16.9435,43.3346906906,4.01,12.47,13.098893083,131.76,42.995,-4.1435,43.1941965691,39.885,-16.9435,43.3346906906,3.11,12.8,13.172399174,132.12
2021-11-08 23:00:00,42.288,-4.467,42.5232763672,40.768,-17.077,44.2001555766,1.52,12.61,12.7012794631,132.38,41.308,-4.177,41.5186487376,40.768,-17.077,44.2001555766,0.54,12.9,12.9112973787,132.75
2021-11-08 23:30:00,41.2645,-4.678,41.5288170341,40.8945,-17.508,44.4847186599,0.37,12.83,12.8353340432,132.45,40.2345,-4.378,40.4719887607,40.8945,-17.508,44.4847186599,-0.66,13.13,13.1465775014,132.81
2021-11-09 00:00:00,40.3695,-4.901,40.6659111696,39.6895,-17.321,43.3044276172,0.68,12.42,12.4386012075,132.64,39.3795,-4.621,39.6496993841,39.6895,-17.321,43.3044276172,-0.31,12.7,12.7037829012,133.01
2021-11-09 00:30:00,40.0845,-4.8485,40.3766651979,40.4745,-17.7985,44.215062507,-0.39,12.95,12.9558712559,132.93,39.0445,-4.5585,39.3097049404,40.4745,-17.7985,44.215062507,-1.43,13.24,13.317000413,133.3
2021-11-09 01:00:00,39.9965,-4.787,40.2819485781,41.1765,-17.477,44.731976049,-1.18,12.69,12.7447440147,132.93,38.9465,-4.517,39.2075649748,41.1765,-17.477,44.731976049,-2.23,12.96,13.1504562658,133.3
2021-11-09 01:30:00,39.7185,-4.7505,40.001581125,41.6685,-17.860500000000002,45.3349903772,-1.9500000000000002,13.11,13.2542295136,132.15,38.6385,-4.4805,38.8974107429,41.6685,-17.860500000000002,45.3349903772,-3.03,13.38,13.718793678699999,132.5
2021-11-09 02:00:00,39.465,-4.901,39.7681534145,42.535,-18.251,46.2852592733,-3.07,13.35,13.6984451672,132.48,38.355,-4.621,38.6323655243,42.535,-18.251,46.2852592733,-4.18,13.63,14.2565528793,132.85
2021-11-09 02:30:00,39.3455,-5.03,39.6657190815,41.4355,-18.21,45.2604105179,-2.09,13.18,13.3446805882,132.91,38.2255,-4.76,38.5207275405,41.4355,-18.21,45.2604105179,-3.21,13.45,13.8277474666,133.27
2021-11-09 03:00:00,39.055,-5.365,39.4217738059,41.215,-17.755,44.8766782416,-2.16,12.39,12.5768716301,133.78,37.965,-4.795,38.2666075058,41.215,-17.755,44.8766782416,-3.25,12.96,13.3612911053,134.15
2021-11-09 03:30:00,38.804,-5.147,39.1438631844,41.254,-17.707,44.8935448032,-2.45,12.56,12.7967222366,133.99,37.704,-4.557,37.9783868141,41.254,-17.707,44.8935448032,-3.55,13.15,13.6207562198,134.37
2021-11-09 04:00:00,38.5035,-5.231,38.8572113417,41.4935,-17.801,45.1507047924,-2.99,12.57,12.9207197942,132.28,37.3835,-4.651,37.6717118439,41.4935,-17.801,45.1507047924,-4.11,13.15,13.7773219459,132.65
2021-11-09 04:30:00,38.311,-5.4505,38.6967785642,40.881,-17.6305,44.5206771203,-2.5700000000000003,12.18,12.4481846066,132.58,37.211,-4.8705,37.5283931344,40.881,-17.6305,44.5206771203,-3.67,12.76,13.2772926457,132.95
2021-11-09 05:00:00,38.328,-5.419,38.7091868295,41.138,-17.649,44.7640731502,-2.81,12.23,12.5486652677,132.69,37.228,-4.849,37.5424664214,41.138,-17.649,44.7640731502,-3.91,12.8,13.3838746258,133.07
2021-11-09 05:30:00,38.6775,-5.012,39.0008865316,42.0375,-17.382,45.4893979983,-3.36,12.37,12.8182097034,132.6,37.5675,-4.452,37.8303761579,42.0375,-17.382,45.4893979983,-4.47,12.93,13.6808552364,132.97
2021-11-09 06:00:00,39.653,-5.044,39.972519873,40.323,-16.894,43.7190069078,-0.67,11.85,11.8689258149,131.61,38.643,-4.464,38.8999838689,40.323,-16.894,43.7190069078,-1.6800000000000002,12.43,12.5430179781,131.97
2021-11-09 06:30:00,41.6135,-4.352,41.8404503591,39.6535,-16.912,43.1093470868,1.96,12.56,12.7120100692,131.48,40.6835,-3.732,40.8543142918,39.6535,-16.912,43.1093470868,1.03,13.18,13.220185324,131.85
2021-11-09 07:00:00,44.1705,-3.4265,44.3032049913,40.7805,-17.3765,44.3282295214,3.39,13.95,14.3559952633,129.97,43.2505,-2.7365,43.3369840033,40.7805,-17.3765,44.3282295214,2.47,14.64,14.8469020338,130.31
2021-11-09 07:30:00,46.476,-3.9965,46.6475142773,39.666,-17.0565,43.1777228238,6.8100000000000005,13.06,14.7288730051,130.21,45.746,-1.2565,45.7632528154,39.666,-17.0565,43.1777228238,6.08,15.8,16.9294536238,130.56
2021-11-09 08:00:00,47.991,-7.53,48.5781533305,34.481,-17.31,38.5820613887,13.51,9.78,16.6783842143,129.88,47.621,3.05,47.7185722859,34.481,-17.31,38.5820613887,13.14,20.36,24.2319871245,130.21
2021-11-09 08:30:00,50.1175,-1.8010000000000002,50.1498495237,34.6275,-17.391,38.7493307974,15.49,15.59,21.9769925149,132.56,49.5475,-0.9510000000000001,49.5566257654,34.6275,-17.391,38.7493307974,14.92,16.44,22.2009008826,132.92
2021-11-09 09:00:00,50.7475,-1.4135,50.7671817073,34.7375,-17.1835,38.7552135654,16.01,15.77,22.4724942986,131.66,50.1875,-0.5535,50.190552084,34.7375,-17.1835,38.7552135654,15.45,16.63,22.6993259812,132.01
2021-11-09 09:30:00,51.553,-0.9445,51.5616513433,35.393,-17.2145,39.357381255,16.16,16.27,22.9316048283,131.62,51.003,-0.0745,51.003054411,35.393,-17.2145,39.357381255,15.61,17.14,23.1830045507,131.97
2021-11-09 10:00:00,51.892,-1.2025000000000001,51.9059309737,34.082,-16.6025,37.9107600854,17.81,15.4,23.5447679963,131.7,51.392,-0.3425,51.3931412763,34.082,-16.6025,37.9107600854,17.31,16.26,23.7491831438,132.06
2021-11-09 10:30:00,51.854,-1.4825,51.875187925,31.644,-16.0825,35.4963313914,20.21,14.6,24.9319894914,131.89,51.434,-0.6025,51.4375287339,31.644,-16.0825,35.4963313914,19.79,15.48,25.1251766163,132.26
2021-11-09 11:00:00,52.126,-1.251,52.141009551,32.026,-16.121,35.8545857179,20.1,14.87,25.0025378712,132.01,51.706,-0.361,51.7072601962,32.026,-16.121,35.8545857179,19.68,15.76,25.2126952149,132.37
2021-11-09 11:30:00,52.244,-1.328,52.2608756146,29.984,-15.558,33.7800476613,22.26,14.23,26.4196990899,131.96,51.874,-0.458,51.8760218213,29.984,-15.558,33.7800476613,21.89,15.1,26.5928956678,132.32
2021-11-09 12:00:00,52.296,-1.4615,52.3164180564,30.326,-15.461500000000001,34.040039046,21.97,14.0,26.051504755,131.9,51.926,-0.5815,51.9292558993,30.326,-15.461500000000001,34.040039046,21.6,14.88,26.2292660972,132.26
2021-11-09 12:30:00,52.376,-1.5905,52.4001437617,29.456,-15.2605,33.1743695682,22.92,13.67,26.6869874658,131.8,52.036,-0.7105,52.0408503606,29.456,-15.2605,33.1743695682,22.58,14.55,26.86184841,132.17
2021-11-09 13:00:00,52.493,-1.738,52.5217639936,27.923000000000002,-14.888,31.6440590475,24.57,13.15,27.8676766165,131.8,52.213,-0.858,52.2200491478,27.923000000000002,-14.888,31.6440590475,24.29,14.03,28.0507575655,132.17
2021-11-09 13:30:00,52.0545,-2.1215,52.0977133135,27.1645,-14.8315,30.9496922844,24.89,12.71,27.9473827039,131.8,51.7745,-1.2315,51.7891440603,27.1645,-14.8315,30.9496922844,24.61,13.6,28.1178253071,132.17
2021-11-09 14:00:00,51.6025,-1.995,51.6410498659,29.6025,-14.785,33.0893371232,22.0,12.79,25.447673764,132.17,51.2125,-1.135,51.2250757076,29.6025,-14.785,33.0893371232,21.61,13.65,25.5600195618,132.54
2021-11-09 14:30:00,51.377,-2.043,51.4176037754,31.427,-14.933,34.7944078553,19.95,12.89,23.7519388682,132.48,50.927,-1.203,50.9412066799,31.427,-14.933,34.7944078553,19.5,13.73,23.8487504914,132.85
2021-11-09 15:00:00,51.369,-2.229,51.4173375623,31.679,-15.059,35.0760961625,19.69,12.83,23.5011701836,132.38,50.929,-1.399,50.9482113719,31.679,-15.059,35.0760961625,19.25,13.66,23.6041966608,132.74
2021-11-09 15:30:00,51.327,-2.259,51.3766874175,32.037,-15.459,35.5717591637,19.29,13.2,23.3740047916,132.54,50.857,-1.409,50.8765145229,32.037,-15.459,35.5717591637,18.82,14.05,23.4860575661,132.92
2021-11-09 16:00:00,51.945,-2.0695,51.9862083177,33.485,-15.3695,36.8438156988,18.46,13.3,22.7521779177,132.85,51.465,-1.2295,51.4796842963,33.485,-15.3695,36.8438156988,17.98,14.14,22.8740027105,133.22
2021-11-09 16:30:00,52.825,-2.058,52.8650734323,33.575,-15.058,36.7970649509,19.25,13.0,23.2284846686,132.31,52.375,-1.218,52.389160606,33.575,-15.058,36.7970649509,18.8,13.84,23.3449266437,132.67
2021-11-09 17:00:00,53.4785,-2.3615,53.5306140867,34.8685,-15.1615,38.0221432129,18.61,12.8,22.5869896179,132.05,53.0285,-1.5615,53.0514853185,34.8685,-15.1615,38.0221432129,18.16,13.6,22.6880056417,132.41
2021-11-09 17:30:00,54.0065,-2.6814999999999998,54.0730291781,34.5665,-15.5515,37.9037211168,19.44,12.87,23.3141695113,131.46,53.5765,-1.8515000000000001,53.6084825797,34.5665,-15.5515,37.9037211168,19.01,13.7,23.4322448775,131.81
2021-11-09 18:00:00,53.7635,-2.926,53.8430627681,32.9135,-15.096,36.2103258512,20.85,12.17,24.1419013336,131.61,53.3735,-2.106,53.4150328864,32.9135,-15.096,36.2103258512,20.46,12.99,24.2353398986,131.97
2021-11-09 18:30:00,53.3355,-3.2375,53.4336688475,31.5355,-14.2175,34.5922688834,21.8,10.98,24.4090229219,131.82,52.9855,-2.4475,53.0419971956,31.5355,-14.2175,34.5922688834,21.45,11.77,24.4670267912,132.18
2021-11-09 19:00:00,52.547,-3.4005,52.6569141638,31.477,-14.2805,34.5649274446,21.07,10.88,23.7132726548,131.66,52.167,-2.6005000000000003,52.2317766235,31.477,-14.2805,34.5649274446,20.69,11.68,23.7591771743,132.03
2021-11-09 19:30:00,51.7055,-3.6470000000000002,51.8339593245,32.7455,-14.757,35.9170825548,18.96,11.11,21.9752974951,131.73,51.2555,-2.877,51.3361803142,32.7455,-14.757,35.9170825548,18.51,11.88,21.9944197468,132.09
2021-11-09 20:00:00,50.5655,-3.7745,50.70617951,33.0555,-14.7645,36.2029907673,17.51,10.99,20.6731758567,131.89,50.0855,-3.0245,50.1767367462,33.0555,-14.7645,36.2029907673,17.03,11.74,20.684499027,132.24
2021-11-09 20:30:00,48.992,-4.107,49.163843554,32.952,-14.797,36.1218149184,16.04,10.69,19.2758320184,131.81,48.462,-3.377,48.57951804,32.952,-14.797,36.1218149184,15.51,11.42,19.260750245,132.17
2021-11-09 21:00:00,47.7735,-4.476,47.9827247898,33.1435,-14.936,36.3534824776,14.63,10.46,17.984674031,132.0,47.1835,-3.776,47.3343516724,33.1435,-14.936,36.3534824776,14.04,11.16,17.9350829382,132.36
2021-11-09 21:30:00,46.275,-4.84,46.5274244398,33.695,-15.35,37.0266866598,12.58,10.51,16.3925745385,132.26,45.625,-4.14,45.8124461801,33.695,-15.35,37.0266866598,11.93,11.21,16.3703695743,132.62
2021-11-09 22:00:00,44.82,-5.0505,45.1036578367,34.3,-14.9405,37.4126788703,10.52,9.89,14.43892309,132.67,44.14,-4.4205,44.3607982373,34.3,-14.9405,37.4126788703,9.84,10.52,14.4047214482,133.04
2021-11-09 22:30:00,43.7195,3.766,43.8814019403,33.1995,-15.124,36.4820802073,10.52,18.89,21.6218061225,131.56,42.5895,-13.714,44.7430363995,33.1995,-15.124,36.4820802073,9.39,1.4100000000000001,9.4952725079,131.92
2021-11-09 23:00:00,42.3895,4.959,42.6785823482,32.8695,-15.141,36.1891407918,9.52,20.1,22.240512584,132.1,41.1795,-15.211,43.8990403227,32.8695,-15.141,36.1891407918,8.31,-0.07,8.3102948203,132.45
2021-11-09 23:30:00,41.049,4.883,41.3384093792,33.139,-14.847,36.3129003248,7.91,19.73,21.2565519311,133.84,39.779,-15.427,42.6656907831,33.139,-14.847,36.3129003248,6.64,-0.58,6.6652831898,134.22
2021-11-10 00:00:00,39.9445,-3.8465,40.1292741337,34.5245,-14.9265,37.6130496304,5.42,11.08,12.3346179511,133.84,39.0245,-6.8265,39.6170758954,34.5245,-14.9265,37.6130496304,4.5,8.1,9.2660671269,134.22
2021-11-10 00:30:00,39.3005,-5.8285,39.7303500173,33.8005,-15.1385,37.0357662605,5.5,9.31,10.8132372581,131.77,38.4705,-5.2585,38.8282267494,33.8005,-15.1385,37.0357662605,4.67,9.88,10.9280968151,132.13
2021-11-10 01:00:00,39.268,-5.768,39.6893644192,33.948,-15.348,37.2562452214,5.32,9.58,10.9580472713,130.48,38.438,-5.188,38.7865335909,33.948,-15.348,37.2562452214,4.49,10.16,11.1079115949,130.82
2021-11-10 01:30:00,39.093,-5.6915,39.5051366439,35.173,-15.8815,38.5922527361,3.92,10.19,10.9179897417,130.4,38.213,-5.1215,38.5546771644,35.173,-15.8815,38.5922527361,3.04,10.76,11.1811985046,130.74
2021-11-10 02:00:00,39.1965,-5.666,39.6039034471,35.7565,-16.356,39.3197918134,3.44,10.69,11.2298575236,130.4,38.2965,-5.076,38.6314339399,35.7565,-16.356,39.3197918134,2.54,11.28,11.562439189,130.74
2021-11-10 02:30:00,39.0635,-5.6525,39.470340618,36.0835,-16.0625,39.4971249397,2.98,10.41,10.8281346501,131.13,38.1535,-5.0825,38.4905360901,36.0835,-16.0625,39.4971249397,2.07,10.98,11.1734193513,131.49
2021-11-10 03:00:00,38.889,-5.642,39.2961382963,36.599,-16.092,39.9804860526,2.29,10.45,10.6979717704,131.13,37.959,-5.072,38.2963557666,36.599,-16.092,39.9804860526,1.3599999999999999,11.02,11.1036030188,131.49
2021-11-10 03:30:00,39.0185,-5.7815,39.4445063919,36.0685,-16.7215,39.7560719199,2.95,10.94,11.3307590214,131.17,38.1085,-5.1815,38.4591434447,36.0685,-16.7215,39.7560719199,2.04,11.54,11.7189248654,131.52
2021-11-10 04:00:00,39.117,-6.0075,39.5756205921,32.437,-16.1175,36.2206125742,6.68,10.11,12.1175286259,131.78,38.307,-5.3975,38.6853881362,32.437,-16.1175,36.2206125742,5.87,10.72,12.2219188346,132.14
2021-11-10 04:30:00,39.2135,-6.122,39.6885054676,28.9435,-15.442,32.805206237,10.27,9.32,13.8685002794,131.78,38.5135,-5.492,38.9031071542,28.9435,-15.442,32.805206237,9.57,9.95,13.8053395467,132.14
2021-11-10 05:00:00,39.41,-6.2125,39.8966572065,28.22,-15.2425,32.07338782,11.19,9.03,14.3790472563,131.97,38.73,-5.5825,39.1302594708,28.22,-15.2425,32.07338782,10.51,9.66,14.275002627,132.33
2021-11-10 05:30:00,39.825,-6.163,40.2990470607,28.105,-14.433,31.5943430696,11.72,8.27,14.3440336029,132.15,39.165,-5.553,39.5567065616,28.105,-14.433,31.5943430696,11.06,8.88,14.1837230655,132.51
2021-11-10 06:00:00,40.557,-5.8805,40.9810996589,28.387,-14.2705,31.7721409296,12.17,8.39,14.7817793246,131.76,39.927,-5.2505,40.2707471901,28.387,-14.2705,31.7721409296,11.54,9.02,14.6469109371,132.11
2021-11-10 06:30:00,42.645,-5.172,42.9574860647,27.925,-14.302,31.3743976675,14.72,9.13,17.3215270689,131.44,42.095,-4.5120000000000005,42.3361213268,27.925,-14.302,31.3743976675,14.17,9.79,17.2230368983,131.79
2021-11-10 07:00:00,44.8235,-4.609,45.0598383624,28.4435,-14.579,31.962164089,16.38,9.97,19.1756434051,131.1,44.3135,-3.8890000000000002,44.4838240628,28.4435,-14.579,31.962164089,15.87,10.69,19.1346021647,131.45
2021-11-10 07:30:00,47.2125,-3.7515,47.3613123604,28.2725,-14.8815,31.9498560012,18.94,11.13,21.9681701559,131.07,46.7825,-2.9815,46.8774108553,28.2725,-14.8815,31.9498560012,18.51,11.9,22.0052289241,131.42
2021-11-10 08:00:00,48.86,-3.176,48.9631144434,28.0,-14.646,31.599134735,20.86,11.47,23.80547206,130.19,48.49,-2.376,48.5481768556,28.0,-14.646,31.599134735,20.49,12.27,23.8829018337,130.53
2021-11-10 08:30:00,50.4065,-7.3855,50.9446842418,29.6665,-15.7055,33.5673048144,20.74,8.32,22.3465881065,129.95,50.2565,3.1845,50.357291751,29.6665,-15.7055,33.5673048144,20.59,18.89,27.9424444171,130.29
