Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-10 09:00:00,50.9155,-12.2995,52.3800137505,32.8255,-15.3595,36.2412429492,18.09,3.06,18.346980678,131.19,50.9655,8.1805,51.6178532148,32.8255,-15.3595,36.2412429492,18.14,23.54,29.7185329382,131.54
2021-11-10 09:30:00,51.773,-12.1425,53.1778509838,32.503,-15.4125,35.9720747977,19.27,3.27,19.545480296,132.78,51.873,8.3575,52.5419445324,32.503,-15.4125,35.9720747977,19.37,23.77,30.6628407034,133.15
2021-11-10 10:00:00,52.6525,-12.3995,54.0928216726,31.3025,-15.4895,34.9252217817,21.35,3.09,21.5724500231,132.81,52.8225,8.0705,53.4354702094,31.3025,-15.4895,34.9252217817,21.52,23.56,31.9089955969,133.18
2021-11-10 10:30:00,52.0025,-12.184,53.4107654153,32.9325,-15.384,36.3485489704,19.07,3.2,19.3366206975,132.65,52.0925,8.326,52.753680746,32.9325,-15.384,36.3485489704,19.16,23.71,30.4839252722,133.01
2021-11-10 11:00:00,51.923,-12.087,53.3112886545,33.823,-15.467,37.1917116842,18.1,3.38,18.4128867916,132.85,51.963,8.413,52.639642267,33.823,-15.467,37.1917116842,18.14,23.88,29.9885644872,133.21
2021-11-10 11:30:00,52.0495,-12.1625,53.4516309994,29.8695,-15.6125,33.703667256,22.18,3.45,22.4467124542,132.76,52.2595,8.4175,52.933067609,29.8695,-15.6125,33.703667256,22.39,24.03,32.8443754698,133.12
2021-11-10 12:00:00,51.409,-12.0725,52.8074856176,30.109,-14.8825,33.5863169647,21.3,2.81,21.4845549174,132.93,51.579,8.4275,52.2629505219,30.109,-14.8825,33.5863169647,21.47,23.31,31.6909608564,133.29
2021-11-10 12:30:00,51.706,-12.0765,53.0975732802,29.486,-14.9665,33.0669066931,22.22,2.89,22.4071528758,132.78,51.926,8.6235,52.6371943425,29.486,-14.9665,33.0669066931,22.44,23.59,32.5582815886,133.15
2021-11-10 13:00:00,51.478,-12.088,52.8782018227,28.728,-14.638,32.2423483636,22.75,2.55,22.8924660096,133.35,51.708,8.572,52.4137047727,28.728,-14.638,32.2423483636,22.98,23.21,32.6616671344,133.72
2021-11-10 13:30:00,50.5975,-12.3885,52.0920525464,29.0975,-14.3785,32.4562130955,21.5,1.99,21.5918989438,133.29,50.7675,8.1615,51.4193459556,29.0975,-14.3785,32.4562130955,21.67,22.54,31.2672432427,133.66
2021-11-10 14:00:00,50.6105,-12.324,52.0893817035,29.3905,-15.034,33.0124619841,21.22,2.71,21.3923467623,133.05,50.8005,8.396,51.4896457188,29.3905,-15.034,33.0124619841,21.41,23.43,31.738824805,133.42
2021-11-10 14:30:00,54.682,-12.2885,56.0457701905,29.582,-14.1985,32.8129871583,25.1,1.9100000000000001,25.1725664166,133.43,55.012,8.3315,55.6393209542,29.582,-14.1985,32.8129871583,25.43,22.53,33.9747818242,133.79
2021-11-10 15:00:00,56.408,-12.297,57.7328214537,32.278,-14.217,35.2702760551,24.13,1.92,24.2062657178,133.12,56.718,8.383,57.3341627043,32.278,-14.217,35.2702760551,24.44,22.6,33.2877394847,133.49
2021-11-10 15:30:00,57.8805,-12.331,59.1794376557,31.7005,-14.850999999999999,35.0067693632,26.18,2.52,26.3010037831,133.36,58.2605,8.409,58.8642263285,31.7005,-14.850999999999999,35.0067693632,26.56,23.26,35.3052573989,133.73
2021-11-10 16:00:00,59.2705,-12.3245,60.538297552,31.7105,-15.2245,35.1758611906,27.56,2.9,27.7121561774,133.36,59.7005,8.3855,60.286535068,31.7105,-15.2245,35.1758611906,27.99,23.61,36.6179218416,133.73
2021-11-10 16:30:00,60.589,-12.3465,61.8341570918,31.419,-15.3765,34.9798558209,29.17,3.03,29.3269466532,133.16,61.079,8.3135,61.6421813635,31.419,-15.3765,34.9798558209,29.66,23.69,37.9596061623,133.53
2021-11-10 17:00:00,62.679,-12.7105,63.9547797373,31.909,-15.900500000000001,35.6512297298,30.77,3.19,30.9349155486,132.96,63.249,7.9995,63.752866612,31.909,-15.900500000000001,35.6512297298,31.34,23.9,39.4132668019,133.34
2021-11-10 17:30:00,64.459,-13.0395,65.7646655983,31.639,-15.9395,35.4273055883,32.82,2.9,32.947873983,133.05,65.079,7.7705,65.5412611356,31.639,-15.9395,35.4273055883,33.44,23.71,40.99265422,133.43
2021-11-10 18:00:00,63.454,-13.247,64.8220111151,32.344,-15.307,35.7832165267,31.11,2.06,31.1781285519,133.29,64.034,7.4030000000000005,64.4605116719,32.344,-15.307,35.7832165267,31.69,22.71,38.9871799442,133.67
2021-11-10 18:30:00,63.26,-13.5555,64.6960522772,32.18,-15.9555,35.9183849894,31.08,2.4,31.1725263654,132.91,63.82,7.1945,64.2242417647,32.18,-15.9555,35.9183849894,31.64,23.15,39.2047458862,133.28
2021-11-10 19:00:00,62.4765,-13.722,63.965665292,31.9565,-16.022,35.7480401736,30.52,2.3,30.6065417844,133.26,63.0365,6.968,63.4204490385,31.9565,-16.022,35.7480401736,31.08,22.99,38.658847629,133.64
2021-11-10 19:30:00,61.643,-14.021,63.217465071,29.503,-16.351,33.731027408,32.14,2.33,32.2243463859,133.01,62.253,6.659,62.6081327784,29.503,-16.351,33.731027408,32.75,23.01,40.025274515,133.39
2021-11-10 20:00:00,60.534,-14.2145,62.1805207943,27.934,-16.7245,32.5579062019,32.6,2.51,32.6964845205,132.98,61.164,6.5255,61.5111131931,27.934,-16.7245,32.5579062019,33.23,23.25,40.5560772265,133.35
2021-11-10 20:30:00,59.0215,-14.6465,60.8116553343,27.7715,-17.1265,32.6277981865,31.25,2.48,31.3482519449,133.08,59.5815,6.2735,59.9108666646,27.7715,-17.1265,32.6277981865,31.81,23.4,39.4896961244,133.45
2021-11-10 21:00:00,58.0675,-14.757,59.9133007374,27.5075,-16.827,32.2460925579,30.56,2.07,30.6300261182,133.65,58.6075,5.943,58.9080495794,27.5075,-16.827,32.2460925579,31.1,22.77,38.544557333,134.03
2021-11-10 21:30:00,57.0575,-14.8435,58.9566603405,27.7275,-16.7235,32.3803908022,29.33,1.88,29.3901905404,133.08,57.5675,5.7165,57.8506303207,27.7275,-16.7235,32.3803908022,29.84,22.44,37.3360308549,133.45
2021-11-10 22:00:00,56.0365,-15.2065,58.0631292173,28.3265,-17.2465,33.163720607,27.71,2.04,27.7849905525,132.66,56.4665,5.4535,56.7292365937,28.3265,-17.2465,33.163720607,28.14,22.7,36.1545239216,133.03
2021-11-10 22:30:00,54.7275,-15.4075,56.8549937341,27.9075,-17.2175,32.7913229758,26.82,1.81,26.8810063056,133.0,55.1275,5.2625,55.3781108607,27.9075,-17.2175,32.7913229758,27.22,22.48,35.3026741197,133.37
2021-11-10 23:00:00,53.271,-15.6085,55.5105819934,27.911,-17.4685,32.926773502,25.36,1.8599999999999999,25.4281182945,133.1,53.611,5.1915,53.8617767368,27.911,-17.4685,32.926773502,25.7,22.66,34.2631814051,133.47
2021-11-10 23:30:00,51.8425,-15.725999999999999,54.1751961902,29.0925,-17.666,34.0361735841,22.75,1.94,22.8325666538,133.6,52.0625,5.004,52.3024274986,29.0925,-17.666,34.0361735841,22.97,22.67,32.273050677,133.98
2021-11-11 00:00:00,51.0275,-15.941,53.4595289658,28.9575,-17.361,33.7630141908,22.07,1.42,22.1156347411,133.4,51.2375,4.959,51.4769180046,28.9575,-17.361,33.7630141908,22.28,22.32,31.5369751244,133.78
2021-11-11 00:30:00,50.8775,-7.0925,51.3694808471,28.7675,-16.7725,33.2999371246,22.11,9.68,24.1361658098,134.09,50.5975,-3.9525,50.7516429537,28.7675,-16.7725,33.2999371246,21.83,12.82,25.3160285195,134.47
2021-11-11 01:00:00,50.6795,-5.8205,51.0126449079,29.6895,-16.9105,34.1676955691,20.99,11.09,23.7395914034,131.61,50.2995,-5.0205,50.5494324449,29.6895,-16.9105,34.1676955691,20.61,11.89,23.7937849028,131.96
2021-11-11 01:30:00,49.42,-5.8595,49.7661545656,29.94,-16.8795,34.370352344,19.48,11.02,22.3810366158,131.21,49.01,-5.0795,49.2725219595,29.94,-16.8795,34.370352344,19.07,11.8,22.4255412421,131.55
2021-11-11 02:00:00,48.4645,-5.8585,48.8173102751,29.4345,-16.2585,33.6263083389,19.03,10.4,21.6864220193,130.39,48.0345,-5.1085,48.3053823347,29.4345,-16.2585,33.6263083389,18.6,11.15,21.6859977866,130.73
2021-11-11 02:30:00,48.7015,-5.894,49.0568582183,31.2215,-17.124,35.6091763209,17.48,11.23,20.776508368800002,130.52,48.2315,-5.134,48.5039745614,31.2215,-17.124,35.6091763209,17.01,11.99,20.8110595598,130.87
2021-11-11 03:00:00,48.7855,-5.9315,49.1447627169,30.2955,-16.8815,34.6814411826,18.49,10.95,21.4891274835,130.72,48.3455,-5.1715,48.6213099628,30.2955,-16.8815,34.6814411826,18.05,11.71,21.5157291301,131.07
2021-11-11 03:30:00,48.762,-6.072,49.1385981485,30.022,-17.172,34.5860964551,18.74,11.1,21.7806703294,130.72,48.322,-5.302,48.6120035382,30.022,-17.172,34.5860964551,18.3,11.87,21.8125399713,131.07
2021-11-11 04:00:00,48.907,-5.9935,49.2728798757,29.867,-17.1335,34.4324630436,19.04,11.14,22.0594922879,130.87,48.477,-5.2135,48.756539164,29.867,-17.1335,34.4324630436,18.61,11.92,22.1001923069,131.21
2021-11-11 04:30:00,48.694,-6.167,49.0829657315,30.624,-17.576999999999998,35.3097763374,18.07,11.41,21.3708446253,130.94,48.224,-5.397,48.5250634724,30.624,-17.576999999999998,35.3097763374,17.6,12.18,21.4035604515,131.28
2021-11-11 05:00:00,48.3245,-6.0835,48.7059161961,30.6145,-17.4235,35.2253596504,17.71,11.34,21.0294959521,130.88,47.8345,-5.3235,48.1298144864,30.6145,-17.4235,35.2253596504,17.22,12.1,21.0461017768,131.22
2021-11-11 05:30:00,47.9495,-5.891,48.310024128,32.8495,-17.741,37.3340693101,15.1,11.85,19.1945955936,130.92,47.4095,-5.131,47.6863486886,32.8495,-17.741,37.3340693101,14.56,12.61,19.2615082483,131.27
2021-11-11 06:00:00,48.4895,-5.629,48.8151334245,33.7295,-17.419,37.9618325592,14.76,11.79,18.8907834671,130.59,47.9395,-4.889,48.1881518763,33.7295,-17.419,37.9618325592,14.21,12.53,18.9453160438,130.92
2021-11-11 06:30:00,49.9365,-4.8045,50.1670933232,32.2965,-16.2845,36.1697228701,17.64,11.48,21.0466149297,130.45,49.4565,-4.0345,49.6207878061,32.2965,-16.2845,36.1697228701,17.16,12.25,21.0838350401,130.79
2021-11-11 07:00:00,51.5405,-4.4255,51.7301477912,32.0305,-15.9655,35.7889664631,19.51,11.54,22.6674149386,131.34,51.1305,-3.6355,51.2595834015,32.0305,-15.9655,35.7889664631,19.1,12.33,22.7340911408,131.68
2021-11-11 07:30:00,53.9095,-3.711,54.0370771901,32.2295,-15.721,35.8593155435,21.68,12.01,24.7843196396,131.25,53.5695,-2.8810000000000002,53.6469150208,32.2295,-15.721,35.8593155435,21.34,12.84,24.9050436659,131.59
2021-11-11 08:00:00,55.2895,-3.456,55.3974073965,31.8195,-15.836,35.5423617146,23.47,12.38,26.5349825702,131.46,54.9795,-2.586,55.0402835771,31.8195,-15.836,35.5423617146,23.16,13.25,26.6823555932,131.79
2021-11-11 08:30:00,56.381,-3.0265,56.4621719672,30.761,-15.6965,34.5343196437,25.62,12.67,28.5816951912,131.18,56.161,-2.1365,56.2016241158,30.761,-15.6965,34.5343196437,25.4,13.56,28.79294358,131.52
2021-11-11 09:00:00,56.9615,-2.7255000000000003,57.026667731,29.4015,-15.3355,33.160605581,27.56,12.61,30.3078488184,130.75,56.7815,-1.8155000000000001,56.810516478,29.4015,-15.3355,33.160605581,27.38,13.52,30.5361228711,131.08
2021-11-11 09:30:00,57.7045,-2.45,57.7564872568,29.8045,-15.32,33.5113506181,27.9,12.87,30.7253462145,130.79,57.5445,-1.51,57.5643082148,29.8045,-15.32,33.5113506181,27.74,13.81,30.9874765026,131.12
2021-11-11 10:00:00,58.2185,-2.5855,58.2758831121,30.8285,-15.2455,34.3921747277,27.39,12.66,30.174288724,130.61,58.0285,-1.6755,58.0526839388,30.8285,-15.2455,34.3921747277,27.2,13.57,30.3971199294,130.95
2021-11-11 10:30:00,58.3695,-2.6275,58.4286084594,33.4895,-15.4475,36.880507948,24.88,12.82,27.9886905732,130.68,58.1095,-1.7275,58.1351721981,33.4895,-15.4475,36.880507948,24.62,13.72,28.1847973205,131.03
2021-11-11 11:00:00,58.3425,-2.459,58.3942975576,31.4125,-15.699,35.1170009718,26.93,13.24,30.0087070698,130.89,58.1525,-1.5190000000000001,58.1723354976,31.4125,-15.699,35.1170009718,26.74,14.18,30.2671439023,131.23
2021-11-11 11:30:00,58.7525,-2.1295,58.7910794806,33.3225,-15.4595,36.7339780925,25.43,13.33,28.7119104206,130.55,58.5025,-1.2095,58.5150014654,33.3225,-15.4595,36.7339780925,25.18,14.25,28.9325923484,130.89
2021-11-11 12:00:00,59.2095,-1.775,59.236099764,34.9095,-15.175,38.0651259718,24.3,13.4,27.7497747739,130.64,58.9395,-0.875,58.9459946498,34.9095,-15.175,38.0651259718,24.03,14.3,27.9630273754,130.98
2021-11-11 12:30:00,60.007,-1.651,60.0297080619,31.837,-15.361,35.3490436929,28.17,13.71,31.3291078711,130.7,59.867,-0.6910000000000001,59.870987715300004,31.837,-15.361,35.3490436929,28.03,14.67,31.6368424467,131.04
2021-11-11 13:00:00,60.4815,-1.675,60.5046896302,32.1615,-15.325,35.6260818397,28.32,13.65,31.4379531776,130.09,60.3415,-0.725,60.3458552616,32.1615,-15.325,35.6260818397,28.18,14.6,31.7375550413,130.43
2021-11-11 13:30:00,60.51,-2.062,60.5451232058,30.59,-15.092,34.1103586026,29.92,13.03,32.6341431633,130.0,60.41,-1.112,60.4202337301,30.59,-15.092,34.1103586026,29.82,13.98,32.9343711038,130.34
2021-11-11 14:00:00,60.642,-1.8479999999999999,60.6701513761,32.082,-15.268,35.5297980293,28.56,13.42,31.5558235513,130.22,60.492,-0.898,60.4986650101,32.082,-15.268,35.5297980293,28.41,14.37,31.8374779152,130.56
2021-11-11 14:30:00,60.465,-1.838,60.4929290827,37.735,-15.648,40.850827764,22.73,13.81,26.5964095321,130.09,60.155,-0.9480000000000001,60.162469439,37.735,-15.648,40.850827764,22.42,14.7,26.8094460965,130.43
2021-11-11 15:00:00,60.1665,-1.8825,60.195942791,36.0665,-15.4625,39.2413216967,24.1,13.58,27.6627258238,130.09,59.9065,-0.9725,59.914393083,36.0665,-15.4625,39.2413216967,23.84,14.49,27.8981307618,130.43
2021-11-11 15:30:00,60.178,-2.0215,60.2119435515,32.888,-15.7015,36.4438972429,27.29,13.68,30.5268160803,130.16,60.008,-1.0815,60.0177449281,32.888,-15.7015,36.4438972429,27.12,14.62,30.8097192457,130.51
2021-11-11 16:00:00,61.21,-1.7445,61.2348542927,36.61,-16.1245,40.0036448371,24.6,14.38,28.4946380921,130.07,60.94,-0.8145,60.9454428998,36.61,-16.1245,40.0036448371,24.33,15.31,28.7462171424,130.42
2021-11-11 16:30:00,62.396,-1.8725,62.42409048,39.386,-15.9325,42.4864867017,23.01,14.06,26.9656021628,129.96,62.096,-0.9725,62.1036148082,39.386,-15.9325,42.4864867017,22.71,14.96,27.1945895354,130.31
2021-11-11 17:00:00,63.2945,1.8639999999999999,63.3219411125,40.4645,-16.306,43.6263841757,22.83,18.17,29.1780362602,129.71,62.7545,-5.316,62.9792594927,40.4645,-16.306,43.6263841757,22.29,10.99,24.8520461934,130.05
2021-11-11 17:30:00,64.042,7.855,64.5219248705,40.942,-17.205,44.4101270996,23.1,25.06,34.0824529634,130.82,63.092,-11.995,64.2221183783,40.942,-17.205,44.4101270996,22.15,5.21,22.7544852721,131.18
2021-11-11 18:00:00,63.368,7.781,63.8439298994,40.948,-16.929,44.3094769209,22.42,24.71,33.3652588781,133.25,62.408,-12.249,63.5987143345,40.948,-16.929,44.3094769209,21.46,4.68,21.9643802553,133.63
2021-11-11 18:30:00,62.499,7.4565,62.9422306028,40.799,-15.5035,43.6453538564,21.7,22.96,31.591954672,133.76,61.559,-12.3535,62.7862998054,40.799,-15.5035,43.6453538564,20.76,3.15,20.9976212939,134.14
2021-11-11 19:00:00,61.553,6.9615,61.9454138032,35.863,-16.0185,39.2778195837,25.69,22.98,34.4681954851,132.88,60.693,-12.7885,62.0256880756,35.863,-16.0185,39.2778195837,24.83,3.23,25.039205259,133.25
2021-11-11 19:30:00,60.5055,6.8765,60.8950062197,36.3655,-16.4235,39.9021420791,24.14,23.3,33.5504038724,132.88,59.5955,-12.9835,60.9934004012,36.3655,-16.4235,39.9021420791,23.23,3.44,23.4833238704,133.25
2021-11-11 20:00:00,59.5805,6.6185,59.946980929,36.8805,-16.8415,40.5438947623,22.7,23.46,32.6444727328,133.04,58.6305,-13.3315,60.1270689665,36.8805,-16.8415,40.5438947623,21.75,3.51,22.0314003186,133.41
2021-11-11 20:30:00,57.9975,6.2465,58.3329132523,35.9375,-16.5935,39.5834327529,22.06,22.84,31.7538848017,133.38,57.0375,-13.6935,58.6582334246,35.9375,-16.5935,39.5834327529,21.1,2.9,21.2983567441,133.76
2021-11-11 21:00:00,56.723,5.8865,57.0276214764,36.253,-16.4535,39.812029228,20.47,22.34,30.3001072605,133.35,55.753,-13.743500000000001,57.4219540006,36.253,-16.4535,39.812029228,19.5,2.71,19.6874096823,133.73
2021-11-11 21:30:00,55.5415,5.8575,55.8495168153,38.3115,-17.2125,42.0004903364,17.23,23.07,28.7940584149,132.25,54.4715,-13.9225,56.2225961558,38.3115,-17.2125,42.0004903364,16.16,3.29,16.4915038732,132.62
2021-11-11 22:00:00,54.247,5.8565000000000005,54.5622177083,39.957,-17.6235,43.6709239798,14.29,23.48,27.4866240197,132.64,53.127,-13.993500000000001,54.9390222997,39.957,-17.6235,43.6709239798,13.17,3.63,13.6611053726,133.01
2021-11-11 22:30:00,52.769,5.968,53.1054082462,41.419,-18.172,45.2300248176,11.35,24.14,26.675121368,132.78,51.569,-14.012,53.4387303835,41.419,-18.172,45.2300248176,10.15,4.16,10.9694165752,133.15
2021-11-11 23:00:00,51.4365,5.469,51.7264293495,38.4665,-17.681,42.3354388574,12.97,23.15,26.5357004807,133.08,50.2865,-14.631,52.3717313371,38.4665,-17.681,42.3354388574,11.82,3.05,12.2071659283,133.45
2021-11-11 23:30:00,50.116,5.2195,50.387068145,38.506,-17.6605,42.3627819701,11.61,22.88,25.6570945354,133.37,48.926,-14.7905,51.1127417211,38.506,-17.6605,42.3627819701,10.42,2.87,10.8080201702,133.74
2021-11-12 00:00:00,49.1225,5.1505,49.3917772154,39.2525,-17.6395,43.0338322312,9.87,22.79,24.8354786545,133.04,47.9225,-14.7795,50.1497719486,39.2525,-17.6395,43.0338322312,8.67,2.86,9.1295399665,133.4
2021-11-12 00:30:00,48.5665,4.8335,48.8064303601,37.3665,-17.3565,41.2007695863,11.2,22.19,24.8563090583,132.76,47.3865,-15.1865,49.7605281775,37.3665,-17.3565,41.2007695863,10.02,2.17,10.2522826727,133.13
2021-11-12 01:00:00,48.5915,4.8375,48.8317036207,38.2615,-17.2325,41.9630961501,10.33,22.07,24.3678846025,133.01,47.3915,-15.0925,49.7366849368,38.2615,-17.2325,41.9630961501,9.13,2.14,9.3774463475,133.38
2021-11-12 01:30:00,48.3325,5.1255,48.6035112569,43.2625,-18.2545,46.9560504781,5.07,23.38,23.923404858,132.68,47.0025,-14.6445,49.23105104,43.2625,-18.2545,46.9560504781,3.74,3.61,5.1980477104,133.05
2021-11-12 02:00:00,48.1835,6.196,48.580243806,47.9135,-19.954,51.9024623525,0.27,26.15,26.1513938443,132.18,46.7535,-13.734,48.7289700101,47.9135,-19.954,51.9024623525,-1.16,6.22,6.3272426854,132.55
2021-11-12 02:30:00,47.8895,6.8325,48.3744484878,49.5695,-20.3775,53.5945690952,-1.6800000000000002,27.21,27.2618139529,132.74,46.4095,-13.0275,48.203292901,49.5695,-20.3775,53.5945690952,-3.16,7.35,8.000506234,133.11
2021-11-12 03:00:00,47.7155,6.7685,48.1931689402,48.8655,-20.0915,52.8346994171,-1.15,26.86,26.8846071201,132.39,46.2555,-13.0915,48.0724313146,48.8655,-20.0915,52.8346994171,-2.61,7.0,7.4707496277,132.76
2021-11-12 03:30:00,47.7055,6.6115,48.161464497,49.2355,-20.2185,53.2252027004,-1.53,26.83,26.8735892653,132.39,46.2255,-13.2485,48.0865844337,49.2355,-20.2185,53.2252027004,-3.01,6.97,7.5921670161,132.76
2021-11-12 04:00:00,47.4665,7.2735,48.0205416931,51.7265,-21.1265,55.8745004855,-4.26,28.4,28.7177227509,132.39,45.9065,-12.6365,47.6139462185,51.7265,-21.1265,55.8745004855,-5.82,8.49,10.2933230786,132.73
2021-11-12 04:30:00,47.2545,7.2445,47.8065952615,52.9645,-21.3055,57.0890759296,-5.71,28.55,29.1154014226,132.63,45.6945,-12.5055,47.3748336198,52.9645,-21.3055,57.0890759296,-7.27,8.8,11.4145915389,133.03
2021-11-12 05:00:00,47.562,7.379,48.1310033658,54.132,-21.221,58.1429640197,-6.57,28.6,29.3449297154,132.0,45.982,-12.191,47.5706296469,54.132,-21.221,58.1429640197,-8.15,9.03,12.1640207169,132.42
2021-11-12 05:30:00,48.067,7.684,48.6773083171,54.267,-21.666,58.4322072576,-6.2,29.35,29.9977082458,131.33,46.467,-12.336,48.0765949813,54.267,-21.666,58.4322072576,-7.8,9.33,12.1609580215,131.72
2021-11-12 06:00:00,48.7155,7.647,49.3120324997,52.6255,-20.693,56.5477099382,-3.91,28.34,28.6084550439,132.88,47.1655,-12.493,48.7920017959,52.6255,-20.693,56.5477099382,-5.46,8.2,9.8514770466,133.18
2021-11-12 06:30:00,51.063,8.6705,51.7938948067,54.373,-21.5395,58.4839566826,-3.31,30.21,30.3907913684,133.26,49.533,-11.2795,50.8010355136,54.373,-21.5395,58.4839566826,-4.84,10.26,11.3443025348,133.6
2021-11-12 07:00:00,53.074,8.747,53.7899571017,52.004,-20.323,55.834042886,1.07,29.07,29.0896854572,132.79,51.644,-11.233,52.8515186631,52.004,-20.323,55.834042886,-0.36,9.09,9.0971259198,133.11
2021-11-12 07:30:00,55.5505,9.461500000000001,56.3504927441,52.5805,-20.4685,56.424006172,2.9699999999999998,29.93,30.0769978555,133.07,54.1805,-9.9485,55.0862889701,52.5805,-20.4685,56.424006172,1.6,10.52,10.6409773987,133.42
2021-11-12 08:00:00,57.6505,10.052,58.5202772913,52.1805,-20.748,56.1541101278,5.47,30.8,31.2819580589,131.34,56.3205,-9.448,57.107472578,52.1805,-20.748,56.1541101278,4.14,11.3,12.034517024,131.67
2021-11-12 08:30:00,58.6825,3.8325,58.8075153573,51.1125,-20.5275,55.0805402343,7.57,24.36,25.5091062172,131.86,57.6825,-2.6175,57.7418575429,51.1125,-20.5275,55.0805402343,6.57,17.91,19.0770280704,132.2
2021-11-12 09:00:00,59.051,0.668,59.0547781725,50.341,-19.662,54.0445235431,8.71,20.33,22.1172557068,132.29,58.271,1.288,58.2852329926,50.341,-19.662,54.0445235431,7.93,20.95,22.4006115988,132.64
2021-11-12 09:30:00,59.837,0.46900000000000003,59.8388379733,48.447,-19.871,52.3638085895,11.39,20.34,23.3119647392,131.36,59.137,1.079,59.1468427729,48.447,-19.871,52.3638085895,10.69,20.95,23.5197491483,131.69
2021-11-12 10:00:00,60.006,0.7285,60.0104219969,49.876,-20.0715,53.7631889702,10.13,20.8,23.1356197237,131.95,59.246,1.3585,59.2615730322,49.876,-20.0715,53.7631889702,9.37,21.43,23.3889247295,132.27
2021-11-12 10:30:00,59.872,1.0845,59.8818213171,51.952,-20.4055,55.8157212105,7.92,21.49,22.9029801554,131.52,59.032,1.7045,59.0566028844,51.952,-20.4055,55.8157212105,7.08,22.11,23.2159104926,131.85
2021-11-12 11:00:00,59.6995,1.1865,59.7112894058,52.6995,-20.4435,56.5258701171,7.0,21.63,22.7344870186,131.69,58.8695,1.7965,58.8969052031,52.6995,-20.4435,56.5258701171,6.17,22.24,23.0800021664,132.04
2021-11-12 11:30:00,59.622,1.149,59.6330703972,54.472,-20.881,58.3370803606,5.15,22.03,22.6239563295,131.5,58.702,1.749,58.728049559,54.472,-20.881,58.3370803606,4.23,22.63,23.0219417079,131.84
2021-11-12 12:00:00,59.8905,1.258,59.9037106885,53.7405,-20.282,57.4404114213,6.15,21.54,22.4007611478,131.5,59.0205,1.8679999999999999,59.0500537193,53.7405,-20.282,57.4404114213,5.28,22.15,22.7706148358,131.84
2021-11-12 12:30:00,60.2725,1.1295,60.2830824237,53.9825,-20.1805,57.6312665703,6.29,21.31,22.2189153651,131.92,59.4025,1.7195,59.4273816224,53.9825,-20.1805,57.6312665703,5.42,21.9,22.5607269386,132.26
2021-11-12 13:00:00,59.8895,1.125,59.9000654027,58.3895,-21.695,62.2897000735,1.5,22.82,22.8692457243,132.08,58.8395,1.725,58.8647805165,58.3895,-21.695,62.2897000735,0.45,23.42,23.4243228291,132.42
2021-11-12 13:30:00,59.1825,1.2095,59.1948578552,56.1025,-20.7905,59.8308899859,3.08,22.0,22.214553788,132.82,58.2125,1.7795,58.2396924485,56.1025,-20.7905,59.8308899859,2.11,22.57,22.6684141483,133.18
2021-11-12 14:00:00,58.6925,1.097,58.7027509172,55.0225,-20.343,58.6627066819,3.67,21.44,21.7518390027,132.91,57.7525,1.667,57.7765535944,55.0225,-20.343,58.6627066819,2.73,22.01,22.1786609154,133.26
2021-11-12 14:30:00,58.309,0.9165000000000001,58.3162023219,54.109,-20.2335,57.7683166039,4.2,21.15,21.5629891249,132.09,57.379,1.4865,57.3982519181,54.109,-20.2335,57.7683166039,3.27,21.72,21.9647740712,132.43
2021-11-12 15:00:00,57.9115,0.7745000000000001,57.9166787938,53.8915,-19.985500000000002,57.4779434436,4.02,20.76,21.145637848,132.5,56.9815,1.3245,56.9968915161,53.8915,-19.985500000000002,57.4779434436,3.09,21.31,21.532863256,132.85
2021-11-12 15:30:00,57.806,0.6665,57.8098422265,53.566,-20.2335,57.260028626,4.24,20.9,21.3257496937,132.41,56.866,1.2165,56.8790104366,53.566,-20.2335,57.260028626,3.3,21.45,21.7023616226,132.77
2021-11-12 16:00:00,57.8685,0.6265000000000001,57.8718912297,53.8485,-20.0935,57.4752963846,4.02,20.72,21.1063687071,132.84,56.9585,1.1865,56.9708566242,53.8485,-20.0935,57.4752963846,3.11,21.28,21.5060572863,133.19
2021-11-12 16:30:00,58.801,0.5615,58.8036808648,53.231,-19.9185,56.8356050663,5.57,20.48,21.2239322464,132.17,57.921,1.1215,57.9318565493,53.231,-19.9185,56.8356050663,4.69,21.04,21.5563842051,132.52
2021-11-12 17:00:00,59.767,0.8085,59.7724682546,54.367,-19.4015,57.7251149089,5.4,20.21,20.9189889813,132.23,58.907,1.3585,58.9226626287,54.367,-19.4015,57.7251149089,4.54,20.76,21.250628226,132.57
2021-11-12 17:30:00,60.1035,0.452,60.1051995775,53.1035,-19.288,56.4978641742,7.0,19.74,20.9443930444,131.25,59.2835,1.012,59.2921370525,53.1035,-19.288,56.4978641742,6.18,20.3,21.2198586235,131.59
2021-11-12 18:00:00,59.8865,0.3865,59.8877471984,53.4165,-19.5935,56.8966406258,6.47,19.98,21.0014594731,131.44,59.0465,0.9365,59.0539261565,53.4165,-19.5935,56.8966406258,5.63,20.53,21.2879731304,131.78
2021-11-12 18:30:00,59.6475,0.046,59.6475177375,52.7475,-19.334,56.1791982165,6.9,19.38,20.5716892841,131.87,58.8275,0.586,58.8304185966,52.7475,-19.334,56.1791982165,6.08,19.92,20.8272129677,132.22
2021-11-12 19:00:00,59.0255,-0.1365,59.025657832,52.7855,-19.6465,56.3231211182,6.24,19.51,20.4835958757,131.75,58.1655,0.4035,58.1668995435,52.7855,-19.6465,56.3231211182,5.38,20.05,20.7592605841,132.1
2021-11-12 19:30:00,57.658500000000004,-0.41350000000000003,57.659982696,52.908500000000004,-19.3435,56.3336521495,4.75,18.93,19.5168491309,132.38,56.7785,0.0965,56.778582005,52.908500000000004,-19.3435,56.3336521495,3.87,19.44,19.821465637,132.73
2021-11-12 20:00:00,56.668,-0.4445,56.6697432873,54.628,-19.7045,58.073106549,2.04,19.26,19.3677360577,131.84,55.698,0.0555,55.6980276513,54.628,-19.7045,58.073106549,1.07,19.76,19.7889489362,132.18
2021-11-12 20:30:00,55.2175,-0.5515,55.2202540604,54.7275,-19.2815,58.0247834852,0.49,18.73,18.7364084072,131.94,54.2375,-0.1115,54.2376146092,54.7275,-19.2815,58.0247834852,-0.49,19.17,19.1762613666,132.29
2021-11-12 21:00:00,53.9325,-1.172,53.9452327852,53.7225,-18.932,56.9607551763,0.21,17.76,17.7612415107,131.15,52.9225,-0.742,52.9277013505,53.7225,-18.932,56.9607551763,-0.8,18.19,18.2075835849,131.49
2021-11-12 21:30:00,52.831,-1.7635,52.8604246412,52.881,-19.0635,56.2122512736,-0.05,17.3,17.3000722542,131.34,51.811,-1.3535,51.8286762637,52.881,-19.0635,56.2122512736,-1.07,17.71,17.7422941019,131.68
2021-11-12 22:00:00,51.5865,-2.3755,51.6411655804,51.4565,-18.8355,54.7955057692,0.13,16.46,16.460513357700002,131.97,50.5865,-1.9855,50.6254500474,51.4565,-18.8355,54.7955057692,-0.87,16.85,16.8724449918,132.32
2021-11-12 22:30:00,50.3385,-2.95,50.4248657138,49.4485,-18.31,52.729595601,0.89,15.36,15.3857628995,132.36,49.3385,-2.6,49.4069588444,49.4485,-18.31,52.729595601,-0.11,15.71,15.7103851003,132.71
2021-11-12 23:00:00,48.9995,-3.7055,49.1394111737,48.5195,-17.6055,51.6148768331,0.48,13.9,13.9082853005,133.49,47.9995,-2.8655,48.0849570084,48.5195,-17.6055,51.6148768331,-0.52,14.74,14.7491694681,133.85
2021-11-12 23:30:00,47.7775,-4.314,47.9718678212,46.5675,-17.344,49.6925184736,1.21,13.03,13.0860612867,132.24,46.8075,-3.684,46.9522514077,46.5675,-17.344,49.6925184736,0.24,13.66,13.6621081829,132.59
2021-11-13 00:00:00,46.71,-4.537,46.9298249411,45.81,-16.957,48.8476811016,0.9,12.42,12.4525660006,132.29,45.74,-3.927,45.9082664561,45.81,-16.957,48.8476811016,-0.07,13.03,13.0301880263,132.65
2021-11-13 00:30:00,46.222,-4.809,46.471494112,44.322,-17.529,47.662412077,1.9,12.72,12.8611197024,132.06,45.262,-4.179,45.4545122623,44.322,-17.529,47.662412077,0.9400000000000001,13.35,13.383052716,132.42
2021-11-13 01:00:00,46.156,-4.53,46.3777666129,46.486,-17.72,49.748835122,-0.33,13.19,13.1941274816,132.93,45.126,-3.9,45.2942145975,46.486,-17.72,49.748835122,-1.3599999999999999,13.82,13.8867562807,133.29
2021-11-13 01:30:00,45.777,-4.3125,45.979684484,46.207,-17.4025,49.3754377727,-0.43,13.09,13.097060739,132.41,44.777,-3.7025,44.9298145472,46.207,-17.4025,49.3754377727,-1.43,13.7,13.7744292078,132.77
2021-11-13 02:00:00,45.3465,-5.022,45.6237388456,43.1965,-16.642,46.2914006728,2.15,11.62,11.8172289476,130.77,44.4365,-4.432,44.65697209,43.1965,-16.642,46.2914006728,1.24,12.21,12.2728032658,131.11
2021-11-13 02:30:00,45.074,-5.4595,45.4034317673,39.264,-15.5195,42.2198599743,5.8100000000000005,10.06,11.6172156733,131.54,44.274,-4.8695,44.5409823225,39.264,-15.5195,42.2198599743,5.01,10.65,11.7695624388,131.43
2021-11-13 03:00:00,44.915,-5.476,45.2475833719,39.245,-16.086,42.4137881001,5.67,10.61,12.0300041563,131.54,44.085,-4.856,44.3516398908,39.245,-16.086,42.4137881001,4.84,11.23,12.2285935414,131.89
2021-11-13 03:30:00,44.773,-5.1805,45.0717107424,40.683,-17.0105,44.096072379,4.09,11.83,12.5170683469,132.26,43.883,-4.5504999999999995,44.1183039027,40.683,-17.0105,44.096072379,3.2,12.46,12.8643538509,132.61
2021-11-13 04:00:00,44.534,-4.5,44.7607769816,43.944,-17.72,47.3822069558,0.59,13.22,13.2331591088,132.26,43.534,-3.86,43.704790996,43.944,-17.72,47.3822069558,-0.41000000000000003,13.86,13.8660628875,132.61
2021-11-13 04:30:00,44.5675,-4.0845,44.7542757343,46.5475,-18.1745,49.9698129524,-1.98,14.09,14.2284398301,132.26,43.4975,-3.4545,43.6344597365,46.5475,-18.1745,49.9698129524,-3.05,14.72,15.0326611084,132.58
2021-11-13 05:00:00,44.4225,-4.3545,44.6354139277,46.7125,-18.1145,50.1018239838,-2.29,13.76,13.9492544604,131.78,43.3625,-3.7445,43.5238749022,46.7125,-18.1145,50.1018239838,-3.35,14.37,14.7553176855,132.12
2021-11-13 05:30:00,44.8965,-4.5555,45.1270239712,45.4965,-17.7155,48.8238717484,-0.6000000000000001,13.16,13.1736707109,131.83,43.8765,-3.9455,44.0535381383,45.4965,-17.7155,48.8238717484,-1.62,13.77,13.8649666426,132.17
2021-11-13 06:00:00,45.5145,-4.392,45.7259157836,45.6645,-17.532,48.9143903596,-0.15,13.14,13.1408561365,131.95,44.4945,-3.762,44.6532549122,45.6645,-17.532,48.9143903596,-1.17,13.77,13.8196164925,132.31
2021-11-13 06:30:00,46.633,-4.9985,46.90012464,42.183,-16.7185,45.3752546136,4.45,11.72,12.5363830509,131.99,45.803,-4.3685,46.0108530811,42.183,-16.7185,45.3752546136,3.62,12.35,12.8696114937,132.34
2021-11-13 07:00:00,47.749,-4.5725,47.9674343409,42.829,-17.0925,46.1137376196,4.92,12.52,13.4520184359,131.65,46.909,-3.9225000000000003,47.0727127671,42.829,-17.0925,46.1137376196,4.08,13.17,13.7875052131,131.99
2021-11-13 07:30:00,49.1645,-4.83,49.401183794,38.3045,-15.86,41.4581031917,10.86,11.03,15.4790342076,131.68,48.5045,-4.14,48.6808598964,38.3045,-15.86,41.4581031917,10.2,11.72,15.5370009976,132.03
2021-11-13 08:00:00,50.4035,-4.6915,50.6213688525,36.6035,-15.5415,39.7662474279,13.8,10.85,17.5545578127,131.39,49.8535,-4.0015,50.0138327316,36.6035,-15.5415,39.7662474279,13.25,11.54,17.5708309422,131.73
2021-11-13 08:30:00,51.9975,-4.5975,52.2003545247,33.7575,-15.1175,36.9879387436,18.24,10.52,21.0563054689,131.45,51.5675,-3.8475,51.7108336086,33.7575,-15.1175,36.9879387436,17.81,11.27,21.0762662728,131.79
2021-11-13 09:00:00,53.395,-4.1995000000000005,53.5598900788,34.775,-15.2295,37.9636443884,18.62,11.03,21.6417490051,130.57,52.975,-3.4495,53.0871893704,34.775,-15.2295,37.9636443884,18.2,11.78,21.6796771194,130.9
2021-11-13 09:30:00,54.4895,-3.754,54.6186609709,36.0195,-15.694,39.290024386,18.47,11.94,21.993283065500002,130.04,54.0595,-2.964,54.1406948261,36.0195,-15.694,39.290024386,18.04,12.73,22.079277615,130.37
2021-11-13 10:00:00,55.1545,-3.6215,55.2732677928,34.9145,-14.9515,37.9811751069,20.24,11.33,23.1953982505,130.14,54.8045,-2.8415,54.8781135108,34.9145,-14.9515,37.9811751069,19.89,12.11,23.2865669432,130.47
2021-11-13 10:30:00,56.1945,-3.629,56.311557173,33.5845,-15.739,37.0895505668,22.61,12.11,25.6488635226,129.77,55.8845,-2.839,55.9565658458,33.5845,-15.739,37.0895505668,22.3,12.9,25.7623756669,130.1
2021-11-13 11:00:00,56.1005,-3.7605,56.2263946959,32.3105,-15.2805,35.7416016779,23.79,11.52,26.4324516457,131.75,55.8105,-3.2405,55.904496693,32.3105,-15.2805,35.7416016779,23.5,12.04,26.4047647215,132.09
2021-11-13 11:30:00,56.0215,-3.9775,56.162522811,30.5715,-15.2275,34.1539656336,25.45,11.25,27.8256176931,131.75,55.7815,-3.4475,55.8879324944,30.5715,-15.2275,34.1539656336,25.21,11.78,27.82647121,132.09
2021-11-13 12:00:00,56.163,-3.947,56.3015219865,31.703,-14.997,35.0712163747,24.46,11.05,26.8401583453,132.23,55.873,-3.437,55.9786128624,31.703,-14.997,35.0712163747,24.17,11.56,26.7922096886,132.58
2021-11-13 12:30:00,56.1135,-4.0695,56.2608719493,31.8335,-14.6595,35.0467211376,24.28,10.59,26.4889882782,132.23,55.8535,-3.5795,55.9680827124,31.8335,-14.6595,35.0467211376,24.02,11.08,26.4523496121,132.58
2021-11-13 13:00:00,56.0865,-4.111,56.2369611843,31.9765,-14.501,35.1109036234,24.11,10.39,26.253460724299998,132.43,55.7965,-3.621,55.9138717426,31.9765,-14.501,35.1109036234,23.82,10.88,26.1871495203,132.77
2021-11-13 13:30:00,55.589,-4.2825,55.7537149188,31.489,-14.5925,34.7058810182,24.1,10.31,26.2127087498,132.26,55.299,-3.7925,55.4288955081,31.489,-14.5925,34.7058810182,23.81,10.8,26.1449058136,132.6
2021-11-13 14:00:00,55.057,-4.4105,55.2333754106,31.287,-14.6405,34.5430254791,23.77,10.23,25.8779017697,132.62,54.767,-3.9305,54.9078602684,31.287,-14.6405,34.5430254791,23.48,10.71,25.8072567314,132.97
2021-11-13 14:30:00,54.597,-4.4815000000000005,54.7806193033,31.347,-14.8615,34.6914772134,23.25,10.38,25.4618714945,132.76,54.277,-4.0115,54.4250389182,31.347,-14.8615,34.6914772134,22.93,10.85,25.3674476446,133.11
2021-11-13 15:00:00,54.5865,-4.5775,54.7780931441,29.7465,-14.3175,33.0128015851,24.84,9.74,26.6813268036,133.0,54.3265,-4.0875,54.4800537674,29.7465,-14.3175,33.0128015851,24.58,10.23,26.6238483319,133.36
2021-11-13 15:30:00,54.6165,-4.589,54.8089499375,30.5265,-14.539,33.8119760329,24.09,9.95,26.0639713014,132.89,54.3265,-4.119,54.4824261873,30.5265,-14.539,33.8119760329,23.8,10.42,25.9810777298,133.24
2021-11-13 16:00:00,54.6185,-4.5355,54.8064896021,30.0485,-14.1755,33.2243457799,24.57,9.64,26.3934556282,133.11,54.3585,-4.0555,54.509573494,30.0485,-14.1755,33.2243457799,24.31,10.12,26.3323090518,133.48
2021-11-13 16:30:00,55.517,-4.484,55.6977876132,28.957,-14.104,32.2091705109,26.56,9.62,28.2485043852,132.65,55.317,-3.984,55.4602807872,28.957,-14.104,32.2091705109,26.36,10.12,28.2358637197,133.01
2021-11-13 17:00:00,56.842,-4.3175,57.0057345383,28.752,-13.4475,31.7413415005,28.09,9.13,29.5365028397,132.74,56.682,-3.8275,56.8110806115,28.752,-13.4475,31.7413415005,27.93,9.62,29.5402995923,133.11
2021-11-13 17:30:00,58.377,-4.1295,58.5228750084,32.367,-12.8095,34.8095673522,26.01,8.68,27.4201112325,132.16,58.187,-3.6695,58.3025917027,32.367,-12.8095,34.8095673522,25.82,9.14,27.3899981745,132.52
2021-11-13 18:00:00,58.422,-4.186,58.5717737481,32.142,-12.746,34.5769963993,26.28,8.56,27.6389580122,131.6,58.242,-3.716,58.3604251184,32.142,-12.746,34.5769963993,26.1,9.03,27.617945253,131.96
2021-11-13 18:30:00,58.158,-4.3055,58.317152659,32.398,-12.9855,34.903490001,25.76,8.68,27.1830829745,131.71,57.948,-3.8455,58.0754558678,32.398,-12.9855,34.903490001,25.55,9.14,27.1356241867,132.06
2021-11-13 19:00:00,57.512,-4.5725,57.693482303,28.932,-13.5225,31.9361649271,28.58,8.95,29.948604308,131.84,57.392,-4.0725,57.5363095814,28.932,-13.5225,31.9361649271,28.46,9.45,29.9878992262,132.19
2021-11-13 19:30:00,56.294,-4.899,56.506766294,28.394,-14.029,31.670681663,27.9,9.13,29.3558665346,132.07,56.124,-4.399,56.2961328778,28.394,-14.029,31.670681663,27.73,9.63,29.3545533095,132.43
2021-11-13 20:00:00,55.3925,-5.0185,55.6193707129,28.4325,-13.9785,31.682889996,26.96,8.96,28.4099137626,132.73,55.2125,-4.5285,55.3979013005,28.4325,-13.9785,31.682889996,26.78,9.45,28.3984312947,133.09
2021-11-13 20:30:00,54.514,-5.303,54.7713246599,28.444,-14.273,31.8241993615,26.07,8.97,27.5700163221,132.44,54.294,-4.833,54.5086811893,28.444,-14.273,31.8241993615,25.85,9.44,27.5197401877,132.81
2021-11-13 21:00:00,53.437,-5.465,53.7157257607,28.777,-14.225,32.1008777762,24.66,8.76,26.1697000365,132.78,53.177,-5.025,53.4138928931,28.777,-14.225,32.1008777762,24.4,9.2,26.0768096208,133.15
2021-11-13 21:30:00,52.402,-5.7175,52.7129909059,28.082,-14.2275,31.480477764,24.32,8.51,25.7659174104,132.7,52.132,-5.2775,52.398448739,28.082,-14.2275,31.480477764,24.05,8.95,25.6613522637,133.07
2021-11-13 22:00:00,51.461,-5.9235,51.8007951025,28.091,-14.0535,31.4102713018,23.37,8.13,24.7437628505,132.88,51.161,-5.5035,51.4561603042,28.091,-14.0535,31.4102713018,23.07,8.55,24.6034022038,133.25
2021-11-13 22:30:00,50.6195,-6.087,50.9841676332,27.4995,-14.487,31.0820795516,23.12,8.4,24.5986666305,132.8,50.2895,-5.677,50.6089136344,27.4995,-14.487,31.0820795516,22.79,8.81,24.4335875385,133.17
2021-11-13 23:00:00,49.465,-6.2135,49.8537241061,27.825,-14.4035,31.3319555287,21.64,8.19,23.1379709568,133.78,49.095,-5.8135,49.4379996283,27.825,-14.4035,31.3319555287,21.27,8.59,22.9390714721,134.15
2021-11-13 23:30:00,48.0955,-13.944,50.0760647041,28.1655,-13.664,31.304956257,19.93,-0.28,19.931966787,133.78,48.1555,1.776,48.1882387751,28.1655,-13.664,31.304956257,19.99,15.44,25.2585371706,134.12
2021-11-14 00:00:00,47.4395,-16.826,50.3350815659,28.1395,-13.426,31.1783408194,19.3,-3.4,19.5971936766,132.46,47.6795,4.584,47.8993504784,28.1395,-13.426,31.1783408194,19.54,18.01,26.5738913221,132.82
2021-11-14 00:30:00,47.1425,-17.0125,50.1182647595,27.8925,-13.7325,31.089758965,19.25,-3.2800000000000002,19.5274396683,131.26,47.3725,4.5175,47.5874097057,27.8925,-13.7325,31.089758965,19.48,18.25,26.6933118964,131.62
2021-11-14 01:00:00,47.0265,-17.105,50.0407106989,28.4265,-13.915,31.6495359721,18.6,-3.19,18.8715685623,131.52,47.2265,4.495,47.4399338875,28.4265,-13.915,31.6495359721,18.8,18.41,26.3128884769,131.88
2021-11-14 01:30:00,46.4795,-17.227,49.5692792892,28.5795,-14.197,31.911481151,17.9,-3.03,18.1546385257,131.81,46.6495,4.463,46.8625033396,28.5795,-14.197,31.911481151,18.07,18.66,25.9753825766,132.18
2021-11-14 02:00:00,46.3265,-17.131,49.392466665,28.7265,-14.061,31.983175628,17.6,-3.07,17.8657465559,132.05,46.4865,4.399,46.6941739755,28.7265,-14.061,31.983175628,17.76,18.46,25.6161901929,132.43
2021-11-14 02:30:00,46.128,-17.1815,49.2239405803,28.698,-14.2915,32.0596658786,17.43,-2.89,17.6679653611,131.65,46.268,4.3985,46.4766029982,28.698,-14.2915,32.0596658786,17.57,18.69,25.6519200061,132.03
2021-11-14 03:00:00,45.5565,-17.216,48.700978925,28.6765,-14.076,31.9448810962,16.88,-3.14,17.1695660982,131.65,45.6865,4.324,45.8906663522,28.6765,-14.076,31.9448810962,17.01,18.4,25.057934871,132.03
2021-11-14 03:30:00,45.251,-17.3435,48.4608088382,28.361,-14.2935,31.759257914,16.89,-3.05,17.1631756968,131.65,45.361,4.3765,45.571636719,28.361,-14.2935,31.759257914,17.0,18.67,25.2501267324,132.03
2021-11-14 04:00:00,44.9505,-17.298,48.1639725755,28.8905,-14.258,32.2172555357,16.06,-3.04,16.3451888946,132.16,45.0305,4.342,45.2393511696,28.8905,-14.258,32.2172555357,16.14,18.6,24.6264004678,132.54
2021-11-14 04:30:00,44.911,-17.3085,48.1308850246,29.111,-14.3685,32.4638893734,15.8,-2.94,16.0712040619,131.98,44.991,4.3715,45.2028770462,29.111,-14.3685,32.4638893734,15.88,18.74,24.5634280995,132.35
2021-11-14 05:00:00,44.8225,-17.2565,48.0296085608,28.9525,-14.3265,32.3031865069,15.87,-2.93,16.1382093183,131.98,44.9025,4.4735,45.1247903984,28.9525,-14.3265,32.3031865069,15.95,18.8,24.6544620708,132.35
2021-11-14 05:30:00,44.9975,-17.352,48.2272424077,28.4575,-14.432,31.9078662754,16.54,-2.92,16.7957732778,132.29,45.1075,4.428,45.324317317,28.4575,-14.432,31.9078662754,16.65,18.86,25.1579430797,132.64
2021-11-14 06:00:00,45.499,-17.426,48.7219096198,28.609,-14.776,32.1994574023,16.89,-2.65,17.096625398,132.29,45.599,4.484,45.818937755,28.609,-14.776,32.1994574023,16.99,19.26,25.682828894,132.64
2021-11-14 06:30:00,46.2,-17.264,49.3202361714,28.57,-14.644,32.1043865539,17.63,-2.62,17.8236163558,132.78,46.35,4.616,46.57928677,28.57,-14.644,32.1043865539,17.78,19.26,26.2121345945,133.15
2021-11-14 07:00:00,46.4785,-16.8625,49.4428444621,29.6385,-14.2225,32.8743089433,16.84,-2.64,17.0456798046,132.65,46.5885,4.8675,46.8420845875,29.6385,-14.2225,32.8743089433,16.95,19.09,25.5290148654,133.02
2021-11-14 07:30:00,47.2365,-16.6285,50.0778787939,30.1865,-14.0985,33.3165497088,17.05,-2.5300000000000002,17.2366876168,132.13,47.3765,5.0415,47.6439867612,30.1865,-14.0985,33.3165497088,17.19,19.14,25.726167612,132.49
2021-11-14 08:00:00,48.1265,-16.344,50.8260399623,30.7565,-13.964,33.7780341087,17.37,-2.38,17.5322930617,131.88,48.2665,5.266,48.5529172991,30.7565,-13.964,33.7780341087,17.51,19.23,26.0075565942,132.24
2021-11-14 08:30:00,49.915,-15.9975,52.4159062809,30.615,-13.7375,33.5558807253,19.3,-2.26,19.4318707283,131.68,50.145,5.5625,50.4525760616,30.615,-13.7375,33.5558807253,19.53,19.3,27.4574379723,132.04
2021-11-14 09:00:00,51.271,-15.533,53.5722832256,30.091,-13.783,33.0974224072,21.18,-1.75,21.2521740064,131.49,51.581,5.8870000000000005,51.9158581746,30.091,-13.783,33.0974224072,21.49,19.67,29.1329538495,131.85
2021-11-14 09:30:00,52.3935,-15.3,54.581762909,29.9835,-13.86,33.0319522924,22.41,-1.44,22.4562174019,130.84,52.7535,6.03,53.0970118015,29.9835,-13.86,33.0319522924,22.77,19.89,30.233838658,131.18
2021-11-14 10:00:00,53.1925,-14.8185,55.2180224066,31.3725,-13.7485,34.2528102278,21.82,-1.07,21.8462193526,130.51,53.5125,6.3415,53.8869397767,31.3725,-13.7485,34.2528102278,22.14,20.09,29.8962823776,130.86
2021-11-14 10:30:00,53.98,-13.3415,55.604280610800004,33.52,-14.2315,36.4160128549,20.46,0.89,20.4793481342,130.01,54.15,4.9085,54.3720136858,33.52,-14.2315,36.4160128549,20.63,19.14,28.1413663492,130.34
2021-11-14 11:00:00,53.973,-4.5955,54.1682873022,34.833,-14.6655,37.7943749684,19.14,10.07,21.6274016007,130.08,53.513,-4.1855,53.6764341145,34.833,-14.6655,37.7943749684,18.68,10.48,21.4189822354,130.42
2021-11-14 11:30:00,54.055,-4.5335,54.2447752991,36.425,-15.0535,39.4130497076,17.63,10.52,20.5301558689,132.92,53.555,-4.1035,53.7119794576,36.425,-15.0535,39.4130497076,17.13,10.95,20.3307501091,133.27
2021-11-14 12:00:00,54.2245,-4.541,54.4143095265,36.5745,-14.891,39.4896939878,17.65,10.35,20.4608162105,132.89,53.7245,-4.141,53.8838545508,36.5745,-14.891,39.4896939878,17.15,10.75,20.2406768662,133.24
2021-11-14 12:30:00,54.6595,-4.6605,54.857827158,36.7395,-14.7605,39.5937270347,17.92,10.1,20.5702795314,132.65,54.1695,-4.2405,54.335224031,36.7395,-14.7605,39.5937270347,17.43,10.52,20.3586664593,132.99
2021-11-14 13:00:00,54.649,-4.672,54.8483435028,38.699,-14.262,41.2433903189,15.95,9.59,18.6110343614,132.37,54.119,-4.292,54.288925436,38.699,-14.262,41.2433903189,15.42,9.97,18.3623881889,132.72
2021-11-14 13:30:00,54.6335,-4.754,54.8399474676,35.4035,-13.964,38.0578652613,19.23,9.21,21.3217494592,132.64,54.2135,-4.354,54.3880584159,35.4035,-13.964,38.0578652613,18.81,9.61,21.122693957,132.98
2021-11-14 14:00:00,54.0205,-4.856,54.2383181547,32.9705,-14.276,35.928512998,21.05,9.42,23.0616326395,132.56,53.6305,-4.446,53.8144724609,32.9705,-14.276,35.928512998,20.66,9.83,22.8793465816,132.92
2021-11-14 14:30:00,54.2435,-4.835,54.4585577963,31.7835,-14.065,34.7565115806,22.46,9.23,24.2825966486,132.78,53.9135,-4.385,54.0915308274,31.7835,-14.065,34.7565115806,22.13,9.68,24.1544881958,133.15
2021-11-14 15:00:00,54.5135,-4.7145,54.7169826699,29.6535,-13.5545,32.6045170567,24.86,8.84,26.3849426757,132.58,54.2635,-4.2645,54.4308128958,29.6535,-13.5545,32.6045170567,24.61,9.29,26.3050603497,132.95
2021-11-14 15:30:00,55.284,-4.7105,55.4843173,28.664,-13.2605,31.5826812708,26.62,8.55,27.9593794638,132.72,55.094,-4.2505,55.2577196982,28.664,-13.2605,31.5826812708,26.43,9.01,27.9235563638,133.09
2021-11-14 16:00:00,55.7405,-4.545,55.9254894055,27.9505,-13.055,30.8490433442,27.79,8.51,29.0637953475,132.44,55.5805,-4.065,55.7289530249,27.9505,-13.055,30.8490433442,27.63,8.99,29.0557567446,132.83
2021-11-14 16:30:00,56.8555,-4.324,57.0196883212,30.6355,-12.494,33.0852519448,26.22,8.17,27.4633810737,132.27,56.6655,-3.884,56.7984537312,30.6355,-12.494,33.0852519448,26.03,8.61,27.4170202611,132.65
2021-11-14 17:00:00,58.5015,-4.182,58.6507853848,31.6715,-12.172,33.9299498415,26.83,7.99,27.9944458777,131.85,58.3315,-3.722,58.4501255452,31.6715,-12.172,33.9299498415,26.66,8.45,27.9670895876,132.23
2021-11-14 17:30:00,59.022,-4.2745,59.1765818061,31.002,-12.2245,33.325101714,28.02,7.95,29.1259832452,131.53,58.902,-3.8045,59.0247390867,31.002,-12.2245,33.325101714,27.9,8.42,29.1428619048,131.92
2021-11-14 18:00:00,59.2775,-4.2585,59.4302686221,31.1175,-12.1685,33.4121414833,28.16,7.91,29.2498495723,132.09,59.1375,-3.7885,59.2587262646,31.1175,-12.1685,33.4121414833,28.02,8.38,29.2462783957,132.48
2021-11-14 18:30:00,58.7445,-4.417,58.9103231128,28.2645,-12.847,31.047179731,30.48,8.43,31.6242833911,131.99,58.6845,-3.917,58.8150782474,28.2645,-12.847,31.047179731,30.42,8.93,31.7036480551,132.37
2021-11-14 19:00:00,58.022,-4.664,58.2091520296,28.402,-13.154,31.3001808301,29.62,8.49,30.8127327577,132.16,57.922,-4.154,58.0707654504,28.402,-13.154,31.3001808301,29.52,9.0,30.861471125,132.55
2021-11-14 19:30:00,57.229,-4.931,57.4410410943,28.399,-14.091,31.702673105,28.83,9.16,30.2501983465,132.54,57.089,-4.431,57.2606992797,28.399,-14.091,31.702673105,28.69,9.66,30.2726229455,132.93
2021-11-14 20:00:00,56.0655,-4.9645,56.284869641,28.5455,-14.0945,31.8355226202,27.52,9.13,28.9949530091,133.3,55.8755,-4.4745,56.0543722693,28.5455,-14.0945,31.8355226202,27.33,9.62,28.9736656293,133.68
2021-11-14 20:30:00,55.227,-5.2955,55.4803014524,28.427,-14.3655,31.8506188205,26.8,9.07,28.293195295,133.45,55.017,-4.5855,55.2077630343,28.427,-14.3655,31.8506188205,26.59,9.78,28.3315460221,133.83
2021-11-14 21:00:00,53.8105,-15.5835,56.0215617642,28.4905,-13.2535,31.4223463876,25.32,-2.33,25.4269797656,133.85,54.3005,5.6165,54.5901948385,28.4905,-13.2535,31.4223463876,25.81,18.87,31.9723787041,134.24
2021-11-14 21:30:00,52.848,-15.703,55.131618088,28.018,-13.103,30.9305178263,24.83,-2.6,24.965754545,130.09,53.328,5.397,53.6004029183,28.018,-13.103,30.9305178263,25.31,18.5,31.3503763933,130.45
2021-11-14 22:00:00,51.495,-16.0305,53.9324758865,28.535,-13.3105,31.4867533298,22.96,-2.7199999999999998,23.1205536266,129.87,51.885,5.1595,52.1409020372,28.535,-13.3105,31.4867533298,23.35,18.47,29.7718558374,130.21
2021-11-14 22:30:00,50.402,-16.175,52.9338476686,28.322,-13.425,31.342723382,22.08,-2.75,22.2505932505,130.28,50.752,5.055,51.0031227377,28.322,-13.425,31.342723382,22.43,18.48,29.062265913,130.64
2021-11-14 23:00:00,49.2595,-16.4985,51.9490023244,27.9995,-13.7485,31.1928397633,21.26,-2.75,21.4371196759,130.46,49.5695,4.9915,49.8201806751,27.9995,-13.7485,31.1928397633,21.57,18.74,28.5736329507,130.82
2021-11-14 23:30:00,47.8955,-16.6495,50.7068513172,27.9355,-13.5595,31.0524105425,19.96,-3.09,20.1977647278,131.3,48.1555,4.7305,48.3872897619,27.9355,-13.5595,31.0524105425,20.22,18.29,27.2648583345,131.67
2021-11-15 00:00:00,46.787,-16.763,49.6993112427,28.927,-12.853,31.6539245276,17.86,-3.91,18.2829893617,131.08,46.967,4.717,47.2032750771,28.927,-12.853,31.6539245276,18.04,17.57,25.1822655851,131.44
2021-11-15 00:30:00,46.473,-16.8525,49.4342642835,28.293,-12.7925,31.0506345386,18.18,-4.06,18.6278286443,131.52,46.653,4.7175,46.8909075968,28.293,-12.7925,31.0506345386,18.36,17.51,25.3710405778,131.89
2021-11-15 01:00:00,46.577,-16.76,49.5006518038,28.367,-12.39,30.954786205,18.21,-4.37,18.7270125754,131.75,46.777,4.68,47.0105321072,28.367,-12.39,30.954786205,18.41,17.07,25.106035131,132.11
2021-11-15 01:30:00,46.2085,-16.8695,49.1915186033,28.2085,-12.4795,30.8457029827,18.0,-4.39,18.5276037307,131.4,46.3885,4.6005,46.6160651761,28.2085,-12.4795,30.8457029827,18.18,17.08,24.9447148711,131.76
2021-11-15 02:00:00,45.7345,-16.9905,48.7885394381,28.6845,-12.9105,31.4560256628,17.05,-4.08,17.5313690281,131.54,45.8745,4.5395,46.0985554058,28.6845,-12.9105,31.4560256628,17.19,17.45,24.4948688504,131.9
2021-11-15 02:30:00,45.1835,-17.314,48.3872221589,28.7835,-13.264,31.6926421784,16.4,-4.05,16.8926759278,131.69,45.2835,4.426,45.4992840411,28.7835,-13.264,31.6926421784,16.5,17.69,24.190620083,132.05
2021-11-15 03:00:00,44.867,-17.2405,48.0653984614,28.667,-12.8505,31.4154777021,16.2,-4.39,16.784281337,132.34,44.977,4.3995,45.1916599524,28.667,-12.8505,31.4154777021,16.31,17.25,23.7398104457,132.71
2021-11-15 03:30:00,44.6665,-17.3745,47.9267093853,28.1265,-12.8845,30.9371999783,16.54,-4.49,17.1386026268,132.15,44.7765,4.4055,44.9927036585,28.1265,-12.8845,30.9371999783,16.65,17.29,24.0034705824,132.52
2021-11-15 04:00:00,44.3165,-17.2965,47.5722722234,28.1265,-12.4765,30.7695150189,16.19,-4.82,16.8922615419,132.57,44.4365,4.3435,44.648275717,28.1265,-12.4765,30.7695150189,16.31,16.82,23.4292232052,132.95
2021-11-15 04:30:00,44.17,-17.3205,47.4445847305,28.1,-12.3905,30.7104947901,16.07,-4.93,16.8092177093,132.2,44.27,4.2895,44.4773280476,28.1,-12.3905,30.7104947901,16.17,16.68,23.2312569613,132.57
2021-11-15 05:00:00,44.4605,-17.1755,47.6627093282,28.3805,-12.4255,30.9813787702,16.08,-4.75,16.7668989381,132.12,44.5705,4.3945,44.7866174264,28.3805,-12.4255,30.9813787702,16.19,16.82,23.3458454548,132.49
