Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-15 05:30:00,45.459,-16.934,48.5106280829,28.299,-12.444,30.9141801929,17.16,-4.49,17.7376915071,131.92,45.609,4.486,45.8290854916,28.299,-12.444,30.9141801929,17.31,16.93,24.212827179,132.28
2021-11-15 06:00:00,46.858,-16.63,49.7215151016,28.248,-12.52,30.89821846,18.61,-4.11,19.0584416992,131.39,47.078,4.76,47.318027051,28.248,-12.52,30.89821846,18.83,17.28,25.5571379462,131.75
2021-11-15 06:30:00,49.3265,-15.88,51.8196681025,28.6665,-13.36,31.6268528667,20.66,-2.52,20.8131208616,131.26,49.6265,5.38,49.9172705809,28.6665,-13.36,31.6268528667,20.96,18.74,28.1159954474,131.62
2021-11-15 07:00:00,51.687,-15.233,53.8849724691,28.437,-13.743,31.5837461046,23.25,-1.49,23.297695165,130.58,52.077,6.057,52.4280571641,28.437,-13.743,31.5837461046,23.64,19.8,30.8364978556,130.93
2021-11-15 07:30:00,54.9285,-14.0845,56.7054957874,28.1685,-14.2745,31.5788812737,26.76,0.19,26.7606745057,130.61,55.4185,6.7655,55.8299393919,28.1685,-14.2745,31.5788812737,27.25,21.04,34.4273742827,130.96
2021-11-15 08:00:00,56.554,-13.481,58.1385610159,28.324,-13.831,31.5205573713,28.23,0.35000000000000003,28.2321695943,131.23,57.104,7.249,57.5622690397,28.324,-13.831,31.5205573713,28.78,21.08,35.6742876593,131.58
2021-11-15 08:30:00,57.8545,-12.778,59.2488012896,28.9045,-13.608,31.9475786915,28.95,0.8300000000000001,28.9618956562,130.65,58.4045,7.862,58.9312876514,28.9045,-13.608,31.9475786915,29.5,21.47,36.4857629768,131.0
2021-11-15 09:00:00,58.6315,-12.248,59.8971309517,32.3515,-13.448,35.0352430597,26.28,1.2,26.3073829941,130.49,59.1015,8.562,59.7184657058,32.3515,-13.448,35.0352430597,26.75,22.01,34.6410536791,130.85
2021-11-15 09:30:00,58.2105,-12.074,59.4495061901,32.3405,-13.104,34.8944516542,25.87,1.03,25.8904963259,130.9,58.6605,8.786,59.3148215563,32.3405,-13.104,34.8944516542,26.32,21.89,34.2332367736,131.25
2021-11-15 10:00:00,58.3145,-12.1255,59.5618053831,29.1145,-13.2755,31.9983282454,29.2,1.15,29.2226367736,131.22,58.8945,8.8045,59.5489827831,29.1145,-13.2755,31.9983282454,29.78,22.08,37.0725612819,131.58
2021-11-15 10:30:00,58.406,-12.204,59.6673985691,29.286,-13.334,32.1786474545,29.12,1.13,29.1419165464,131.34,58.986,8.796,59.6382244202,29.286,-13.334,32.1786474545,29.7,22.13,37.0381816508,131.69
2021-11-15 11:00:00,58.8155,-12.079,60.0430285816,32.1655,-12.379,34.4653308594,26.65,0.30000000000000004,26.6516885019,131.56,59.2755,9.051,59.9625341463,32.1655,-12.379,34.4653308594,27.11,21.43,34.5571555542,131.92
2021-11-15 11:30:00,59.203,-12.1885,60.4446419565,31.873,-12.1785,34.1204336322,27.33,-0.01,27.3300018295,132.14,59.713,8.9115,60.3743091161,31.873,-12.1785,34.1204336322,27.84,21.09,34.9264040519,132.49
2021-11-15 12:00:00,59.274,-12.189,60.5142858918,31.604,-12.219,33.8838719305,27.67,0.03,27.6700162631,132.14,59.804,8.931000000000001,60.4671909138,31.604,-12.219,33.8838719305,28.2,21.15,35.25,132.49
2021-11-15 12:30:00,59.5195,-11.9355,60.7044235662,30.9195,-11.7555,33.0788037949,28.6,-0.18,28.600566428,132.1,60.0895,8.9445,60.7515603956,30.9195,-11.7555,33.0788037949,29.17,20.7,35.7684064504,132.45
2021-11-15 13:00:00,59.3745,-11.948,60.5647253296,31.3945,-11.708,33.5065947874,27.98,-0.24,27.9810292877,131.57,59.9145,8.972,60.5825395163,31.3945,-11.708,33.5065947874,28.52,20.68,35.2285793071,131.92
2021-11-15 13:30:00,58.9295,-12.246,60.1884580817,31.6595,-11.996,33.8559884843,27.27,-0.25,27.2711459239,131.69,59.4395,8.764,60.0821259298,31.6595,-11.996,33.8559884843,27.78,20.76,34.6800519031,132.03
2021-11-15 14:00:00,58.4315,-12.1715,59.6857236238,31.7915,-11.9315,33.9567396035,26.64,-0.24,26.6410810591,132.01,58.9115,8.7185,59.5531449589,31.7915,-11.9315,33.9567396035,27.12,20.65,34.0869021766,132.36
2021-11-15 14:30:00,58.0755,-12.08,59.3185476917,31.6655,-11.89,33.8241923813,26.41,-0.19,26.4106834444,131.66,58.5455,8.67,59.1839882929,31.6655,-11.89,33.8241923813,26.88,20.56,33.8415129685,132.01
2021-11-15 15:00:00,58.485,-12.0285,59.7091285923,31.235,-11.8785,33.4174204159,27.25,-0.15,27.2504128409,131.22,59.005,8.8115,59.6593040292,31.235,-11.8785,33.4174204159,27.77,20.69,34.6301747036,131.56
2021-11-15 15:30:00,58.5315,-12.1075,59.770628644,30.0115,-11.6675,32.1997001306,28.52,-0.44,28.5233939075,131.42,59.1115,8.7425,59.7545039181,30.0115,-11.6675,32.1997001306,29.1,20.41,35.5440304411,131.77
2021-11-15 16:00:00,59.1195,-12.307,60.3868986557,30.5595,-11.497,32.6506362763,28.56,-0.81,28.5714840357,131.49,59.6795,8.703,60.3107364343,30.5595,-11.497,32.6506362763,29.12,20.2,35.4402934525,131.84
2021-11-15 16:30:00,59.8635,-12.2625,61.1065261531,30.5735,-11.5125,32.6691989265,29.29,-0.75,29.2996006799,131.9,60.4635,8.6175,61.0745130026,30.5735,-11.5125,32.6691989265,29.89,20.13,36.0364953901,132.25
2021-11-15 17:00:00,61.232,-12.396,62.4741437716,30.342,-11.186,32.3382677334,30.89,-1.21,30.9136895242,131.52,61.912,8.504,62.4933097219,30.342,-11.186,32.3382677334,31.57,19.69,37.2070020292,131.87
2021-11-15 17:30:00,61.693,-12.765,62.9997736028,31.983,-11.355,33.9388908776,29.71,-1.4100000000000001,29.7434396128,131.52,62.323,8.115,62.8491014574,31.983,-11.355,33.9388908776,30.34,19.47,36.0499167822,131.87
2021-11-15 18:00:00,61.3735,-12.8865,62.7117882419,31.8635,-11.2365,33.78670692,29.51,-1.65,29.5560924346,131.52,62.0035,8.0035,62.5179176277,31.8635,-11.2365,33.78670692,30.14,19.24,35.7574775397,131.87
2021-11-15 18:30:00,60.756,-13.199,62.1731866402,32.056,-11.389,34.0190602016,28.7,-1.81,28.7570182738,131.46,61.336,7.711,61.8188031023,32.056,-11.389,34.0190602016,29.28,19.1,34.9589530736,131.8
2021-11-15 19:00:00,60.094,-13.419,61.5740074788,32.274,-11.529,34.2714008614,27.82,-1.8900000000000001,27.8841263087,131.63,60.644,7.481,61.1036831705,32.274,-11.529,34.2714008614,28.37,19.01,34.150212298,131.98
2021-11-15 19:30:00,59.1725,-13.785,60.7569829834,31.8425,-11.705,33.9256809991,27.33,-2.08,27.4090368309,132.19,59.7025,7.235,60.1392860886,31.8425,-11.705,33.9256809991,27.86,18.94,33.6883243869,132.56
2021-11-15 20:00:00,57.471,-13.9775,59.1463130487,28.481,-11.7975,30.8277207599,28.99,-2.18,29.0718506463,132.19,58.071,7.0825,58.5013063722,28.481,-11.7975,30.8277207599,29.59,18.88,35.1001780622,132.56
2021-11-15 20:30:00,55.6985,-14.447,57.5416259003,27.8785,-11.837,30.2873790753,27.82,-2.61,27.942163481,132.08,56.2485,6.523,56.6254649539,27.8785,-11.837,30.2873790753,28.37,18.36,33.7926989156,132.43
2021-11-15 21:00:00,54.6315,-14.9075,56.6289179528,28.2415,-12.1375,30.7392457373,26.39,-2.77,26.5349769173,131.87,55.1215,6.0925,55.4571755366,28.2415,-12.1375,30.7392457373,26.88,18.23,32.478720726,132.22
2021-11-15 21:30:00,53.392,-15.1995,55.5133359135,28.372,-12.3095,30.9272400038,25.02,-2.89,25.1863554331,132.11,53.832,5.7805,54.1414665875,28.372,-12.3095,30.9272400038,25.46,18.09,31.2323502158,132.46
2021-11-15 22:00:00,52.2785,-15.29,54.4685749974,28.2385,-12.34,30.8170161153,24.04,-2.95,24.2203241101,132.11,52.6685,5.72,52.9781963854,28.2385,-12.34,30.8170161153,24.43,18.06,30.3807257978,132.46
2021-11-15 22:30:00,50.932,-15.521,53.2444369395,28.252,-12.221,30.7819483626,22.68,-3.3,22.9188219593,132.24,51.272,5.409,51.5565249508,28.252,-12.221,30.7819483626,23.02,17.63,28.9954703359,132.59
2021-11-15 23:00:00,49.646,-15.743500000000001,52.0824644986,27.436,-12.2135,30.0317112108,22.21,-3.5300000000000002,22.4887749778,132.05,49.966,5.3265,50.2491070393,27.436,-12.2135,30.0317112108,22.53,17.54,28.5526268494,132.39
2021-11-15 23:30:00,48.557,-16.0095,51.1281364735,27.707,-12.8495,30.5415700194,20.85,-3.16,21.0881032812,132.42,48.807,5.2405,49.0875349682,27.707,-12.8495,30.5415700194,21.1,18.09,27.7931304462,132.76
2021-11-16 00:00:00,47.842,-16.0475,50.4616608947,28.312,-12.8075,31.0741275059,19.53,-3.24,19.7969315804,133.11,48.032,5.2425,48.3172518905,28.312,-12.8075,31.0741275059,19.72,18.05,26.7335164167,133.47
2021-11-16 00:30:00,47.4805,-16.2935,50.1983667314,28.0305,-12.4835,30.6846330025,19.45,-3.81,19.8196518637,133.34,47.6805,5.1165,47.9542349798,28.0305,-12.4835,30.6846330025,19.65,17.6,26.3795849095,133.7
2021-11-16 01:00:00,47.297,-16.298,50.0263032114,28.047,-12.118,30.5529071121,19.25,-4.18,19.6986014732,133.79,47.497,4.992,47.7586125531,28.047,-12.118,30.5529071121,19.45,17.11,25.9047215773,134.15
2021-11-16 01:30:00,46.88,-16.459,49.6853407053,27.96,-12.659,30.6922120578,18.92,-3.8,19.2978340754,133.42,47.04,4.931,47.2977416057,27.96,-12.659,30.6922120578,19.08,17.59,25.9510019074,133.78
2021-11-16 02:00:00,46.24,-16.544,49.1105033165,27.99,-12.724,30.7463863893,18.25,-3.8200000000000003,18.645506161,133.8,46.39,4.936,46.6518616563,27.99,-12.724,30.7463863893,18.4,17.66,25.503638956,134.16
2021-11-16 02:30:00,45.978,-15.1515,48.4101687278,28.688,-12.6415,31.3497825551,17.29,-2.51,17.4712392234,134.09,46.008,3.3385,46.1289675394,28.688,-12.6415,31.3497825551,17.32,15.98,23.5657123805,134.46
2021-11-16 03:00:00,45.8945,-6.188,46.3097881041,28.5045,-12.878,31.2785774013,17.39,6.69,18.6324501878,133.6,45.4345,-5.228,45.7342953838,28.5045,-12.878,31.2785774013,16.93,7.65,18.5781430719,133.96
2021-11-16 03:30:00,45.6255,-6.2365,46.0497576812,27.9055,-12.9565,30.7666673935,17.72,6.72,18.9514326635,130.88,45.1955,-5.3065,45.5059574397,27.9055,-12.9565,30.7666673935,17.29,7.65,18.9067871411,131.22
2021-11-16 04:00:00,45.543,-6.2395,45.9684262212,28.163,-13.0595,31.0436001335,17.38,6.82,18.6702115682,130.68,45.093,-5.2795,45.4010106633,28.163,-13.0595,31.0436001335,16.93,7.78,18.6320503434,131.01
2021-11-16 04:30:00,45.579,-6.178,45.9957924706,28.549,-12.968,31.3562501744,17.03,6.79,18.3337121173,130.79,45.119,-5.248,45.4231842235,28.549,-12.968,31.3562501744,16.57,7.72,18.2801340258,131.12
2021-11-16 05:00:00,45.624,-6.261,46.051596031,28.964,-13.331,31.8846178745,16.66,7.07,18.0980800087,130.27,45.154,-5.311,45.46526627,28.964,-13.331,31.8846178745,16.19,8.02,18.0675537913,130.6
2021-11-16 05:30:00,46.1255,-6.1125,46.5287481725,28.5955,-12.9725,31.4004518518,17.53,6.86,18.8244654639,130.8,45.6955,-5.1725,45.9873186487,28.5955,-12.9725,31.4004518518,17.1,7.8,18.7949461292,131.14
2021-11-16 06:00:00,47.2265,-9.0095,48.0782008035,28.6565,-12.9795,31.4589003702,18.57,3.9699999999999998,18.9896234823,130.24,46.9865,-1.7195,47.0179525554,28.6565,-12.9795,31.4589003702,18.33,11.26,21.5122407015,130.57
2021-11-16 06:30:00,48.998,-15.376,51.3539227323,28.638,-13.026,31.4612733372,20.36,-2.35,20.4951726023,130.91,49.238,5.734,49.5707514569,28.638,-13.026,31.4612733372,20.6,18.76,27.862117651,131.25
2021-11-16 07:00:00,51.243,-14.7535,53.3245798038,28.743,-12.8935,31.5024188159,22.5,-1.8599999999999999,22.5767491017,132.53,51.563,6.3165,51.9484469571,28.743,-12.8935,31.5024188159,22.82,19.21,29.8291216766,132.88
2021-11-16 07:30:00,54.0325,-13.59,55.7153404032,28.6825,-13.01,31.4951727452,25.35,-0.58,25.3566342404,132.26,54.4725,7.08,54.9306804641,28.6825,-13.01,31.4951727452,25.79,20.09,32.6914698354,132.62
2021-11-16 08:00:00,55.79,-12.5945,57.1939291381,29.3,-13.7245,32.3550907934,26.49,1.13,26.5140905935,130.92,56.21,7.4455,56.7009662197,29.3,-13.7245,32.3550907934,26.91,21.17,34.2391150587,131.25
2021-11-16 08:30:00,57.244,-12.3605,58.563277711,32.714,-13.5105,35.3940589118,24.53,1.15,24.556941992,130.8,57.574,8.0995,58.1409268609,32.714,-13.5105,35.3940589118,24.86,21.61,32.9395157827,131.14
2021-11-16 09:00:00,57.8,-12.0515,59.043023739,31.27,-13.9815,34.2533975286,26.53,1.9300000000000002,26.6001090223,132.67,58.19,8.7985,58.8514205627,31.27,-13.9815,34.2533975286,26.92,22.78,35.2649230823,133.02
2021-11-16 09:30:00,58.6685,-11.8405,59.851402093,32.3385,-14.0405,35.2549886186,26.33,2.2,26.4217505098,133.72,59.0585,8.8395,59.7163560719,32.3385,-14.0405,35.2549886186,26.72,22.88,35.1774473207,134.08
2021-11-16 10:00:00,58.752,-11.8,59.9252659902,32.932,-14.09,35.8196136774,25.82,2.29,25.9213522024,133.21,59.122,8.86,59.7821920307,32.932,-14.09,35.8196136774,26.19,22.95,34.8226736481,133.56
2021-11-16 10:30:00,58.968,-12.0135,60.1793087884,31.348,-13.9535,34.3132229068,27.62,1.94,27.688047963,133.14,59.398,8.7765,60.0428959682,31.348,-13.9535,34.3132229068,28.05,22.73,36.103398732,133.49
2021-11-16 11:00:00,58.823,-11.8535,60.0054230153,32.113,-14.0735,35.0614912867,26.71,2.22,26.8020987984,133.6,59.223,8.9465,59.8949379435,32.113,-14.0735,35.0614912867,27.11,23.02,35.5650460424,133.96
2021-11-16 11:30:00,58.981,-11.799,60.1496031741,31.091,-13.709,33.9792136754,27.89,1.9100000000000001,27.9553250741,133.6,59.441,8.921,60.1067111228,31.091,-13.709,33.9792136754,28.35,22.63,36.2745006857,133.96
2021-11-16 12:00:00,59.538,-11.4635,60.6315534705,31.948,-13.8135,34.8064288063,27.59,2.35,27.689900686,133.3,59.968,9.1165,60.6569995652,31.948,-13.8135,34.8064288063,28.02,22.93,36.2064262252,133.65
2021-11-16 12:30:00,59.857,-11.3125,60.916607795,34.087,-14.3425,36.981493686,25.77,3.03,25.9475201127,132.75,60.217,9.1075,60.9018361402,34.087,-14.3425,36.981493686,26.13,23.45,35.1095343176,133.09
2021-11-16 13:00:00,59.6435,-11.352,60.7142075321,34.5535,-14.442,37.450176585,25.09,3.09,25.2795609139,132.29,60.0035,9.108,60.6908203623,34.5535,-14.442,37.450176585,25.45,23.55,34.6742699995,132.63
2021-11-16 13:30:00,59.2725,-11.6855,60.4134104856,34.3125,-14.2955,37.1713461755,24.96,2.61,25.0960893368,132.29,59.6225,8.6845,60.2516642633,34.3125,-14.2955,37.1713461755,25.31,22.98,34.1859108406,132.63
2021-11-16 14:00:00,59.153,-11.7575,60.3101667652,32.943,-14.0375,35.8091141366,26.21,2.2800000000000002,26.3089813562,132.09,59.543,8.7225,60.1784916332,32.943,-14.0375,35.8091141366,26.6,22.76,35.0082504561,132.43
2021-11-16 14:30:00,58.866,-12.1015,60.0970237054,32.596,-13.9215,35.4444266176,26.27,1.82,26.3329698287,132.41,59.266,8.3185,59.8469397568,32.596,-13.9215,35.4444266176,26.67,22.24,34.7261644873,132.74
2021-11-16 15:00:00,58.9755,-12.1855,60.2212255812,35.0555,-14.7455,38.0304858042,23.92,2.56,24.056599926,132.28,59.2955,8.2745,59.8700565433,35.0555,-14.7455,38.0304858042,24.24,23.02,33.4289993868,132.62
2021-11-16 15:30:00,58.404,-12.282,59.6814438498,30.714,-13.602,33.5911327585,27.69,1.32,27.7214447675,132.5,58.864,8.188,59.4307482706,30.714,-13.602,33.5911327585,28.15,21.79,35.5981263552,132.85
2021-11-16 16:00:00,59.0065,-12.03,60.220328314,31.8965,-13.73,34.7260653148,27.11,1.7000000000000002,27.1632490693,132.42,59.4365,8.39,60.0257414136,31.8965,-13.73,34.7260653148,27.54,22.12,35.3234483028,132.77
2021-11-16 16:30:00,60.2385,-11.7035,61.3648824206,34.9785,-14.7935,37.978192486,25.26,3.09,25.4482946383,132.18,60.5885,8.7765,61.2208566136,34.9785,-14.7935,37.978192486,25.61,23.57,34.8054162452,132.53
2021-11-16 17:00:00,60.824,-12.078,62.0115881106,32.914,-14.148,35.8259305532,27.91,2.07,27.9866575353,132.44,61.294,8.472,61.8767259961,32.914,-14.148,35.8259305532,28.38,22.62,36.2917180635,132.8
2021-11-16 17:30:00,61.2815,-12.0195,62.449104257,40.4615,-14.6495,43.0318583436,20.82,2.63,20.9854544864,132.17,61.4615,8.3505,62.0261786063,40.4615,-14.6495,43.0318583436,21.0,23.0,31.1448230048,132.52
2021-11-16 18:00:00,61.221,-12.212,62.4271077738,41.271,-14.562,43.764680794,19.95,2.35,20.0879317004,132.17,61.391,8.088,61.9214875871,41.271,-14.562,43.764680794,20.12,22.65,30.2958231445,132.52
2021-11-16 18:30:00,60.938,-12.0295,62.113997732,40.008,-15.4895,42.9018026923,20.93,3.46,21.2140637314,132.17,61.138,8.2805,61.6962051041,40.008,-15.4895,42.9018026923,21.13,23.77,31.8039274304,132.55
2021-11-16 19:00:00,60.0405,-11.5795,61.1469251925,43.1905,-16.4595,46.2204979473,16.85,4.88,17.5424314164,132.01,60.0605,8.7305,60.6917234102,43.1905,-16.4595,46.2204979473,16.87,25.19,30.3172063357,132.37
2021-11-16 19:30:00,58.8605,-12.028,60.0768777838,42.7305,-16.778,45.9063929562,16.13,4.75,16.8148565263,131.96,58.8905,8.342,59.4783990559,42.7305,-16.778,45.9063929562,16.16,25.12,29.8690475242,132.31
2021-11-16 20:00:00,57.9605,-13.232,59.4517063191,37.4205,-15.612,40.5466196402,20.54,2.38,20.6774273061,132.15,58.1405,7.328,58.600489112700004,37.4205,-15.612,40.5466196402,20.72,22.94,30.9121658898,132.49
2021-11-16 20:30:00,56.282,-14.053,58.0099158162,35.722,-15.843,39.0776398085,20.56,1.79,20.6377736202,132.99,56.452,7.017,56.8864359316,35.722,-15.843,39.0776398085,20.73,22.86,30.8595609172,133.35
2021-11-16 21:00:00,55.2275,-4.6405,55.4221164924,34.5775,-14.2205,37.3875129756,20.65,9.58,22.7639825162,134.4,54.8875,-3.3205,54.9878475347,34.5775,-14.2205,37.3875129756,20.31,10.9,23.050078091,134.77
2021-11-16 21:30:00,53.9035,-4.411,54.083678067,35.2535,-14.621,38.1652054003,18.65,10.21,21.261857868,130.92,53.4935,-3.6710000000000003,53.6193135283,35.2535,-14.621,38.1652054003,18.24,10.95,21.2744001091,131.26
2021-11-16 22:00:00,52.7935,-4.595,52.9930907501,35.9435,-14.635,38.8087415056,16.85,10.04,19.6143850273,130.59,52.3135,-3.885,52.457559105,35.9435,-14.635,38.8087415056,16.37,10.75,19.5841619683,130.92
2021-11-16 22:30:00,51.7715,-4.55,51.9710564858,39.1415,-16.24,42.3768170377,12.63,11.69,17.2096775101,129.99,51.1715,-3.66,51.3022222935,39.1415,-16.24,42.3768170377,12.03,12.58,17.4062431329,130.31
2021-11-16 23:00:00,50.45,-4.4,50.6415096536,39.74,-15.98,42.8325577102,10.71,11.58,15.773411172,130.83,49.78,-4.04,49.9436682674,39.74,-15.98,42.8325577102,10.04,11.94,15.6001666658,131.16
2021-11-16 23:30:00,49.23,-4.8115,49.4645674423,39.88,-15.9715,42.9593204352,9.35,11.16,14.5591242869,131.77,48.51,-4.4615,48.7147316758,39.88,-15.9715,42.9593204352,8.63,11.51,14.386000139,132.11
2021-11-17 00:00:00,48.0145,-5.194,48.2946150854,37.8145,-15.664,40.9303958721,10.2,10.47,14.6171440439,132.16,47.3245,-4.874,47.5748271279,37.8145,-15.664,40.9303958721,9.51,10.79,14.3827744194,132.5
2021-11-17 00:30:00,47.343,-5.35,47.6443296626,37.143,-15.55,40.2666729318,10.2,10.2,14.4249783362,132.66,46.643,-5.02,46.9123634983,37.143,-15.55,40.2666729318,9.5,10.53,14.1820626144,133.0
2021-11-17 01:00:00,47.268,-5.307,47.5649878903,36.508,-15.427,39.6336522793,10.76,10.12,14.7713235697,132.66,46.598,-4.977,46.8630358918,36.508,-15.427,39.6336522793,10.09,10.45,14.5262039088,133.0
2021-11-17 01:30:00,46.9205,-5.4375,47.234518379,35.3505,-14.7575,38.307201105,11.57,9.32,14.8568940226,132.87,46.2105,-5.1775,46.4996431868,35.3505,-14.7575,38.307201105,10.86,9.58,14.4815745,133.22
2021-11-17 02:00:00,46.343,-12.3665,47.9646116554,36.893,-14.7765,39.7421489259,9.45,2.41,9.7524663547,133.25,45.983,1.8935,46.0219690067,36.893,-14.7765,39.7421489259,9.09,16.67,18.9872852193,133.6
2021-11-17 02:30:00,45.9195,-15.651,48.5134443351,37.8595,-15.611,40.9517406376,8.06,-0.04,8.060099255,132.11,45.6895,5.639,46.036167643,37.8595,-15.611,40.9517406376,7.83,21.25,22.6466642135,132.46
2021-11-17 03:00:00,45.684,-15.684,48.3013013489,38.304,-15.244,41.2259135981,7.38,-0.44,7.3931048958,130.59,45.414,5.616,45.7599262674,38.304,-15.244,41.2259135981,7.11,20.86,22.0384141898,130.92
2021-11-17 03:30:00,45.5415,-15.9145,48.2420929531,35.8415,-14.9745,38.8439026425,9.7,-0.9400000000000001,9.7454399593,130.82,45.3715,5.3355,45.6841391787,35.8415,-14.9745,38.8439026425,9.53,20.31,22.4347275446,131.15
2021-11-17 04:00:00,45.4005,-15.774000000000001,48.0627139917,36.5305,-15.004,39.4917389621,8.87,-0.77,8.9033589167,130.63,45.2105,5.446,45.5373278339,36.5305,-15.004,39.4917389621,8.68,20.45,22.2158704533,130.97
2021-11-17 04:30:00,45.308,-15.723,47.9586029092,36.948,-15.053,39.8967105536,8.36,-0.67,8.3868051128,130.47,45.088,5.417,45.4122410039,36.948,-15.053,39.8967105536,8.14,20.47,22.0290830495,130.81
2021-11-17 05:00:00,45.352,-15.774000000000001,48.0169030655,37.172,-15.134,40.1347173903,8.18,-0.64,8.2049984765,130.26,45.122,5.306,45.4329012941,37.172,-15.134,40.1347173903,7.95,20.44,21.9316232869,130.59
2021-11-17 05:30:00,46.2935,-5.707,46.6439491387,37.5235,-15.367,40.5482150193,8.77,9.66,13.0471644429,130.2,45.5735,-4.537,45.7987802376,37.5235,-15.367,40.5482150193,8.05,10.83,13.4941246474,130.53
2021-11-17 06:00:00,47.258,-5.2620000000000005,47.5500495058,35.408,-15.412,38.6167866089,11.85,10.15,15.6027241211,132.97,46.608,-4.932,46.868222582,35.408,-15.412,38.6167866089,11.2,10.48,15.3385266568,133.33
2021-11-17 06:30:00,49.228,-4.5165,49.4347525153,36.598,-15.4365,39.7202610295,12.63,10.92,16.6962061559,133.28,48.598,-4.1465,48.774573973,36.598,-15.4365,39.7202610295,12.0,11.29,16.4761676369,133.64
2021-11-17 07:00:00,51.399,-4.053,51.5585493396,35.869,-15.143,38.9345041063,15.53,11.09,19.0832125178,132.65,50.849,-3.643,50.9793315962,35.869,-15.143,38.9345041063,14.98,11.5,18.8851899646,133.0
2021-11-17 07:30:00,54.175,-3.2295,54.2711737044,34.665,-14.5195,37.5829496614,19.51,11.29,22.5411667844,132.65,53.745,-2.7795,53.8168249272,34.665,-14.5195,37.5829496614,19.08,11.74,22.4025444983,133.0
2021-11-17 08:00:00,56.0395,-2.7439999999999998,56.1066403935,32.4995,-14.384,35.5403567265,23.54,11.64,26.2606397485,132.21,55.7295,-2.214,55.7734611285,32.4995,-14.384,35.5403567265,23.23,12.17,26.224831744,132.57
2021-11-17 08:30:00,57.614,-2.5025,57.6683232134,31.744,-13.7025,34.5751361856,25.87,11.2,28.1903689227,132.57,57.374,-1.9725000000000001,57.4078969502,31.744,-13.7025,34.5751361856,25.63,11.73,28.1866954431,132.93
2021-11-17 09:00:00,57.971,-2.578,58.0282941762,33.601,-13.928,36.3732921936,24.37,11.35,26.883441,132.23,57.721,-2.058,57.7576765894,33.601,-13.928,36.3732921936,24.12,11.87,26.8825463824,132.59
2021-11-17 09:30:00,58.6415,-2.328,58.687691267,35.2315,-14.248,38.0034747918,23.41,11.92,26.270030453,131.94,58.3315,-1.798,58.3592040406,35.2315,-14.248,38.0034747918,23.1,12.45,26.2414271716,132.3
2021-11-17 10:00:00,58.93,-2.271,58.9737428098,35.9,-14.391,38.677007136,23.03,12.12,26.0245134441,132.01,58.6,-1.741,58.6258567613,35.9,-14.391,38.677007136,22.7,12.65,25.9867754829,132.36
2021-11-17 10:30:00,58.9925,-2.3095,59.0376900505,35.0925,-14.2795,37.886510482,23.9,11.97,26.7299625888,132.13,58.7025,-1.7795,58.7294655731,35.0925,-14.2795,37.886510482,23.61,12.5,26.7148292153,132.48
2021-11-17 11:00:00,58.7275,-2.1775,58.76785484,36.1475,-14.4675,38.9352065938,22.58,12.29,25.7079851408,132.38,58.3875,-1.6375000000000002,58.4104576467,36.1475,-14.4675,38.9352065938,22.24,12.83,25.6754065206,132.74
2021-11-17 11:30:00,58.204,-2.453,58.25566775,37.894,-15.083,40.7854401104,20.31,12.63,23.9167932633,132.38,57.784,-1.933,57.816322479,37.894,-15.083,40.7854401104,19.89,13.15,23.8439635967,132.74
2021-11-17 12:00:00,58.431,-2.459,58.4827191741,38.611,-15.359,41.5536785616,19.82,12.9,23.6483064933,132.69,57.981,-1.959,58.0140848588,38.611,-15.359,41.5536785616,19.37,13.4,23.5532779035,133.05
2021-11-17 12:30:00,58.5625,-2.3725,58.6105379817,39.5425,-15.5225,42.4800813617,19.02,13.15,23.1232112822,132.82,58.1025,-1.8525,58.1320244143,39.5425,-15.5225,42.4800813617,18.56,13.67,23.0508676626,133.18
2021-11-17 13:00:00,58.384,-2.552,58.4397481172,40.594,-15.942,43.6121565621,17.79,13.39,22.2660324261,132.53,57.884,-2.042,57.9200070787,40.594,-15.942,43.6121565621,17.29,13.9,22.1845464231,132.87
2021-11-17 13:30:00,57.861,-2.5975,57.9192742293,43.471,-16.5775,46.5246316186,14.39,13.98,20.0627141733,132.67,57.271,-2.1075,57.3097635421,43.471,-16.5775,46.5246316186,13.8,14.47,19.9955219987,133.02
2021-11-17 14:00:00,57.934,-1.8635000000000002,57.9639628411,42.854,-15.4035,45.5382600486,15.08,13.54,20.2666721491,132.58,57.384,-1.3835,57.4006753292,42.854,-15.4035,45.5382600486,14.53,14.02,20.191119335,132.94
2021-11-17 14:30:00,58.2885,-1.4075,58.3054910665,41.1785,-14.4175,43.6294988339,17.11,13.01,21.494469056,132.47,57.8185,-0.9075000000000001,57.8256214709,41.1785,-14.4175,43.6294988339,16.64,13.51,21.4338447321,132.82
2021-11-17 15:00:00,58.961,-0.8485,58.9671050099,39.901,-14.0985,42.318524351,19.06,13.25,23.2130588247,132.21,58.551,-0.3385,58.5519784743,39.901,-14.0985,42.318524351,18.65,13.76,23.1767146076,132.57
2021-11-17 15:30:00,58.783,-1.25,58.796288905,38.973,-13.75,41.3274391779,19.81,12.5,23.4240496072,132.26,58.413,-0.74,58.4176871247,38.973,-13.75,41.3274391779,19.44,13.01,23.3917442701,132.63
2021-11-17 16:00:00,59.5405,-1.4215,59.5574663875,35.8705,-13.0615,38.1745406325,23.67,11.64,26.3772345025,132.18,59.2705,-0.8915000000000001,59.2772042399,35.8705,-13.0615,38.1745406325,23.4,12.17,26.3755360135,132.55
2021-11-17 16:30:00,60.5175,-1.417,60.5340870523,35.7275,-13.247,38.1042945775,24.79,11.83,27.4680359691,132.18,60.3075,-0.867,60.3137318133,35.7275,-13.247,38.1042945775,24.58,12.38,27.5216423929,132.55
2021-11-17 17:00:00,62.152,-1.097,62.1616804229,37.752,-13.987,40.259777359,24.4,12.89,27.5955086925,131.86,61.942,-0.547,61.9444151881,37.752,-13.987,40.259777359,24.19,13.44,27.6729055215,132.24
2021-11-17 17:30:00,62.666,-1.6995,62.6890409581,36.426,-14.5095,39.2094257322,26.24,12.81,29.1998921231,131.58,62.506,-1.0995,62.5156695257,36.426,-14.5095,39.2094257322,26.08,13.41,29.3256628229,131.95
2021-11-17 18:00:00,62.221,-2.379,62.2664635418,33.761,-13.499,36.3597046468,28.46,11.12,30.5552941403,131.49,62.131,-1.8090000000000002,62.1573297528,33.761,-13.499,36.3597046468,28.37,11.69,30.6840838221,131.86
2021-11-17 18:30:00,61.72,-2.65,61.7768637922,31.25,-12.28,33.5761954366,30.47,9.63,31.9555597667,131.95,61.7,-2.1,61.7357270954,31.25,-12.28,33.5761954366,30.45,10.18,32.1066176979,132.33
2021-11-17 19:00:00,61.1335,-2.645,61.1906924887,33.5635,-13.015,35.9985938232,27.57,10.37,29.4557600479,132.06,61.0335,-2.105,61.0697891535,33.5635,-13.015,35.9985938232,27.47,10.91,29.5572157011,132.44
2021-11-17 19:30:00,60.0615,-2.8825000000000003,60.1306293706,33.5315,-13.4325,36.121926146,26.53,10.55,28.5507162782,132.53,59.9215,-2.3525,59.9676614393,33.5315,-13.4325,36.121926146,26.39,11.08,28.6216439081,132.9
2021-11-17 20:00:00,58.937,-3.0705,59.0169292597,34.387,-13.7505,37.0343356799,24.55,10.68,26.7724653329,132.73,58.727,-2.5605,58.7827924588,34.387,-13.7505,37.0343356799,24.34,11.19,26.7890220053,133.1
2021-11-17 20:30:00,57.4045,-3.4395,57.5074497826,34.6745,-13.8995,37.356619902,22.73,10.46,25.0212809424,133.16,57.1345,-2.9395,57.2100668633,34.6745,-13.8995,37.356619902,22.46,10.96,24.9914625422,133.54
2021-11-17 21:00:00,55.932,-3.839,56.0635937574,31.552,-12.739,34.026619359,24.38,8.9,25.9536972318,133.16,55.722,-3.379,55.8243578109,31.552,-12.739,34.026619359,24.17,9.36,25.9190759866,133.54
2021-11-17 21:30:00,54.5275,-4.399,54.7046566322,30.6475,-12.559,33.1209561645,23.88,8.16,25.2356890138,132.48,54.3275,-3.969,54.4722885259,30.6475,-12.559,33.1209561645,23.68,8.59,25.1898888445,132.84
2021-11-17 22:00:00,53.1565,-4.4085,53.3389947834,32.4865,-12.9885,34.9867662767,20.67,8.58,22.3800201072,132.58,52.8365,-4.0085,52.9883364949,32.4865,-12.9885,34.9867662767,20.35,8.98,22.2432663968,132.94
2021-11-17 22:30:00,51.9645,-4.3245000000000005,52.1441325606,34.8645,-13.8845,37.5274925954,17.1,9.56,19.5909060536,132.81,51.5345,-3.9345,51.6844752368,34.8645,-13.8845,37.5274925954,16.67,9.95,19.4136910452,133.18
2021-11-17 23:00:00,50.4575,-7.3015,50.9830482465,34.6375,-14.0315,37.3716389592,15.82,6.73,17.1920126803,132.89,50.1275,-1.7315,50.1573957508,34.6375,-14.0315,37.3716389592,15.49,12.3,19.7795374061,133.25
2021-11-17 23:30:00,48.94,-14.835,51.1390342596,37.48,-14.185,40.0744884559,11.46,-0.65,11.4784188807,133.43,48.91,6.455,49.3341172517,37.48,-14.185,40.0744884559,11.43,20.64,23.5935266546,133.8
2021-11-18 00:00:00,47.9815,-15.3255,50.3695869796,36.1615,-13.7055,38.6716280043,11.82,-1.62,11.9304987322,130.57,47.9515,5.9545,48.3197932787,36.1615,-13.7055,38.6716280043,11.79,19.66,22.9242164533,130.92
2021-11-18 00:30:00,47.491,-15.36,49.913171418,37.031,-13.77,39.5083264768,10.46,-1.5899999999999999,10.5801559535,130.73,47.421,5.92,47.7890954194,37.031,-13.77,39.5083264768,10.39,19.69,22.2631579072,131.09
2021-11-18 01:00:00,47.216,-14.957,49.5284009938,39.006,-13.977,41.4345817524,8.21,-0.98,8.2682827721,130.62,47.046,6.133,47.4440702828,39.006,-13.977,41.4345817524,8.04,20.11,21.65764761,130.97
2021-11-18 01:30:00,46.886,-15.226,49.296329194,39.346,-14.006,41.7645274366,7.54,-1.22,7.6380625816,130.08,46.696,6.134,47.0971588527,39.346,-14.006,41.7645274366,7.35,20.14,21.4392653792,130.42
2021-11-18 02:00:00,46.4285,-14.956,48.7779412055,40.8185,-14.386,43.2794054748,5.61,-0.5700000000000001,5.6388828681,131.02,46.1385,6.234,46.5577484233,40.8185,-14.386,43.2794054748,5.32,20.62,21.2952295127,131.36
2021-11-18 02:30:00,46.0975,-14.901,48.4460453211,41.5875,-15.001,44.2102946976,4.51,0.1,4.5111085112,130.55,45.7775,6.339,46.2143097671,41.5875,-15.001,44.2102946976,4.19,21.34,21.7474527244,130.89
2021-11-18 03:00:00,45.7855,-14.8755,48.1413804382,43.0555,-15.5155,45.7657822013,2.73,0.64,2.8040149786,130.51,45.3755,6.4245,45.8280503677,43.0555,-15.5155,45.7657822013,2.32,21.94,22.0623208208,130.85
2021-11-18 03:30:00,45.4815,-14.7555,47.8151819248,42.9415,-15.4155,45.6246650673,2.54,0.66,2.6243475380000003,130.76,45.0715,6.5645,45.5470391189,42.9415,-15.4155,45.6246650673,2.13,21.98,22.0829640221,131.1
2021-11-18 04:00:00,45.1925,-14.185,47.3664045633,45.4425,-15.805,48.1125641725,-0.25,1.62,1.6391766226,130.76,44.6825,6.955,45.2205465607,45.4425,-15.805,48.1125641725,-0.76,22.76,22.7726853928,131.1
2021-11-18 04:30:00,44.9975,-14.7375,47.3494341307,41.8775,-14.9675,44.4719131869,3.12,0.23,3.1284660778,130.19,44.6075,6.5025,45.0789481077,41.8775,-14.9675,44.4719131869,2.73,21.47,21.6428694955,130.52
2021-11-18 05:00:00,44.998,-15.1025,47.4647817887,40.468,-14.4925,42.9847831244,4.53,-0.61,4.5708861285,130.53,44.668,6.1275,45.0863225408,40.468,-14.4925,42.9847831244,4.2,20.62,21.0433932625,130.87
2021-11-18 05:30:00,45.393,-9.0855,46.2933122519,36.803,-13.7455,39.286124513,8.59,4.66,9.7725994495,130.6,44.883,-0.9855,44.8938180516,36.803,-13.7455,39.286124513,8.08,12.76,15.103112262,130.94
2021-11-18 06:00:00,46.062,-15.2515,48.5212952862,37.542,-13.2715,39.818770401,8.52,-1.98,8.7470452154,132.49,45.902,5.9085,46.2807084675,37.542,-13.2715,39.818770401,8.36,19.18,20.9227627239,132.84
2021-11-18 06:30:00,48.11,-11.625,49.4945726823,39.4,-14.485,41.9782708672,8.71,2.86,9.1675351104,131.27,47.81,3.645,47.9487447698,39.4,-14.485,41.9782708672,8.41,18.13,19.9856198303,131.61
2021-11-18 07:00:00,50.1025,-3.9555,50.258397174,37.9425,-13.5855,40.30135378,12.16,9.63,15.5113667999,130.82,49.5025,-3.6155,49.6343565134,37.9425,-13.5855,40.30135378,11.56,9.97,15.2654675657,131.15
2021-11-18 07:30:00,52.893,-3.289,52.9951598733,37.643,-13.499,39.9902294317,15.25,10.21,18.3522914101,133.21,52.413,-2.909,52.4936648559,37.643,-13.499,39.9902294317,14.77,10.59,18.1741849886,133.56
2021-11-18 08:00:00,55.0,-2.6035,55.0615856315,37.64,-13.5335,39.9990652672,17.36,10.93,20.514251144,131.81,54.57,-2.1835,54.6136665337,37.64,-13.5335,39.9990652672,16.93,11.35,20.3825268306,132.15
2021-11-18 08:30:00,56.743,-2.079,56.7810733431,36.253,-13.619,38.7266984134,20.49,11.54,23.5162007986,131.98,56.403,-1.589,56.4253784214,36.253,-13.619,38.7266984134,20.15,12.03,23.4679227884,132.32
2021-11-18 09:00:00,57.128,-1.81,57.1566661379,36.848,-13.64,39.2915347626,20.28,11.83,23.4782303422,132.36,56.768,-1.33,56.7835779429,36.848,-13.64,39.2915347626,19.92,12.31,23.4167141162,132.7
2021-11-18 09:30:00,57.679,-1.756,57.7057239535,36.219,-13.656,38.7079100056,21.46,11.9,24.5385737157,132.51,57.339,-1.256,57.352754572,36.219,-13.656,38.7079100056,21.12,12.4,24.4911085907,132.84
2021-11-18 10:00:00,58.075,-1.728,58.1007023107,35.795,-13.618,38.2979366154,22.28,11.89,25.254118476,132.96,57.775,-1.208,57.7876274734,35.795,-13.618,38.2979366154,21.98,12.41,25.2414044776,133.29
2021-11-18 10:30:00,58.5465,-1.4375,58.5641449054,37.4465,-14.1175,40.0192974514,21.1,12.68,24.6169128853,132.92,58.2065,-0.9175000000000001,58.2137307557,37.4465,-14.1175,40.0192974514,20.76,13.2,24.6011707039,133.25
2021-11-18 11:00:00,58.457,-1.3005,58.4714644014,38.107,-13.6705,40.4848863065,20.35,12.37,23.8146887446,133.23,58.107,-0.7905000000000001,58.1123768164,38.107,-13.6705,40.4848863065,20.0,12.88,23.7885350537,133.55
2021-11-18 11:30:00,58.635,-1.3715,58.651037819,38.745,-13.6015,41.0630713324,19.89,12.23,23.3491969883,132.16,58.275,-0.8815000000000001,58.2816666478,38.745,-13.6015,41.0630713324,19.53,12.72,23.3070654523,132.48
2021-11-18 12:00:00,58.7165,-1.3940000000000001,58.7330452833,38.6765,-13.574,40.9893294438,20.04,12.18,23.4510980553,131.6,58.3565,-0.894,58.363347473,38.6765,-13.574,40.9893294438,19.68,12.68,23.4112109896,131.93
2021-11-18 12:30:00,59.111,-1.315,59.1256251214,37.901,-13.585,40.2621165117,21.21,12.27,24.5034079262,131.83,58.781,-0.805,58.7865119394,37.901,-13.585,40.2621165117,20.88,12.78,24.4806617558,132.15
2021-11-18 13:00:00,59.2125,-1.335,59.2275474864,37.3025,-13.395,39.634612793,21.91,12.06,25.0098320666,132.14,58.9125,-0.8150000000000001,58.9181371163,37.3025,-13.395,39.634612793,21.61,12.58,25.0049695061,132.46
2021-11-18 13:30:00,59.161,-1.661,59.1843124654,39.761,-14.401,42.2886027435,19.4,12.74,23.2092136877,132.06,58.791,-1.151,58.8022659597,39.761,-14.401,42.2886027435,19.03,13.25,23.188432461,132.39
2021-11-18 14:00:00,58.2445,-1.6019999999999999,58.2665271339,38.6345,-13.672,40.9822909834,19.61,12.07,23.0268756022,132.06,57.8645,-1.102,57.8749925637,38.6345,-13.672,40.9822909834,19.23,12.57,22.9738503521,132.39
2021-11-18 14:30:00,58.026,-1.619,58.0485816967,37.476,-13.589,39.863661359700004,20.55,11.97,23.781997393,132.02,57.686,-1.129,57.6970470388,37.476,-13.589,39.863661359700004,20.21,12.46,23.7422766389,132.35
2021-11-18 15:00:00,57.907,-1.509,57.9266581981,36.267,-13.439,38.6768924553,21.64,11.93,24.7106151279,131.99,57.597,-0.989,57.6054904501,36.267,-13.439,38.6768924553,21.33,12.45,24.6975990736,132.31
2021-11-18 15:30:00,57.76,-1.6925,57.7847917384,35.59,-13.2925,37.991297112,22.17,11.6,25.0213688674,132.46,57.47,-1.1825,57.4821642447,35.59,-13.2925,37.991297112,21.88,12.11,25.0077288053,132.78
2021-11-18 16:00:00,58.486,-1.4805000000000001,58.5047355028,37.876,-13.4005,40.1766695515,20.61,11.92,23.8087903935,132.5,58.166,-0.9905,58.1744329259,37.876,-13.4005,40.1766695515,20.29,12.41,23.7842847275,132.83
2021-11-18 16:30:00,59.6955,-1.1495,59.7065663935,42.9655,-13.1695,44.9385126645,16.73,12.02,20.600322813,131.9,59.2555,-0.6895,59.2595113927,42.9655,-13.1695,44.9385126645,16.29,12.48,20.5210745333,132.23
2021-11-18 17:00:00,60.8635,-1.473,60.8813219407,42.9635,-12.943,44.8707430432,17.9,11.47,21.25960724,131.45,60.4635,-1.033,60.4723235972,42.9635,-12.943,44.8707430432,17.5,11.91,21.1683277563,131.78
2021-11-18 17:30:00,61.4735,-1.4945,61.4916639269,43.9535,-13.0845,45.8597241869,17.52,11.59,21.0066299058,131.12,61.0735,-1.0445,61.0824310461,43.9535,-13.0845,45.8597241869,17.12,12.04,20.9297873854,131.44
2021-11-18 18:00:00,61.398,-1.526,61.4169608496,43.728,-12.946,45.6041324882,17.67,11.42,21.0391373397,130.91,61.018,-1.076,61.0274864303,43.728,-12.946,45.6041324882,17.29,11.87,20.9723866072,131.23
2021-11-18 18:30:00,61.158,-1.8439999999999999,61.1857932857,41.788,-13.514,43.9188472071,19.37,11.67,22.6138408945,130.59,60.798,-1.374,60.8135238249,41.788,-13.514,43.9188472071,19.01,12.14,22.5557021615,130.9
2021-11-18 19:00:00,60.5385,-2.1435,60.5764358022,41.2385,-13.7735,43.4778470546,19.3,11.63,22.5332398913,130.4,60.1685,-1.6735,60.1917684945,41.2385,-13.7735,43.4778470546,18.93,12.1,22.466750989,130.71
2021-11-18 19:30:00,59.4175,-2.2145,59.4587530688,40.4375,-14.5545,42.9770273111,18.98,12.34,22.6388162235,130.95,59.0575,-1.7445,59.0832597823,40.4375,-14.5545,42.9770273111,18.62,12.81,22.6008959999,131.27
2021-11-18 20:00:00,58.4285,-2.213,58.4703940576,42.5085,-15.013,45.0817340089,15.92,12.8,20.4275891872,131.36,57.9485,-1.7429999999999999,57.974707427,42.5085,-15.013,45.0817340089,15.44,13.27,20.3589415245,131.68
2021-11-18 20:30:00,56.9645,-2.7345,57.0300951297,42.2445,-15.2245,44.9041554926,14.72,12.49,19.304882802,132.08,56.4445,-2.2845,56.4907118073,42.2445,-15.2245,44.9041554926,14.2,12.94,19.2115486101,132.4
2021-11-18 21:00:00,55.8135,-3.266,55.9089754713,39.5835,-14.876,42.2865090573,16.23,11.61,19.9550745426,132.65,55.3335,-2.836,55.4061288871,39.5835,-14.876,42.2865090573,15.75,12.04,19.8248354344,132.98
2021-11-18 21:30:00,54.414,-3.781,54.5452047113,37.934,-14.701,40.6830155839,16.48,10.92,19.7695928132,133.19,53.924,-3.3609999999999998,54.0286414506,37.934,-14.701,40.6830155839,15.99,11.34,19.6029513084,133.53
2021-11-18 22:00:00,52.906,-6.68,53.3260465064,37.386,-13.92,39.8933502729,15.52,7.24,17.1256532722,134.1,52.566,-1.22,52.5801555342,37.386,-13.92,39.8933502729,15.18,12.7,19.791978173,134.45
2021-11-18 22:30:00,51.411,-4.2905,51.5897209844,38.821,-14.6305,41.4864022452,12.59,10.34,16.2918292405,132.54,50.831,-3.9405,50.9835081301,38.821,-14.6305,41.4864022452,12.01,10.69,16.078438979,132.87
2021-11-18 23:00:00,49.686,-4.5515,49.8940351971,36.276,-14.0815,38.9131959398,13.41,9.53,16.4514133131,132.89,49.126,-4.2115,49.3061923925,36.276,-14.0815,38.9131959398,12.85,9.87,16.2030676108,133.22
2021-11-18 23:30:00,48.073,-5.016,48.3339796106,34.193,-13.146,36.6330256053,13.88,8.13,16.0857483506,133.41,47.543,-4.7059999999999995,47.7753418093,34.193,-13.146,36.6330256053,13.35,8.44,15.7941793076,133.74
2021-11-19 00:00:00,47.047,-5.081,47.3205744893,34.637,-12.891,36.9580796308,12.41,7.8100000000000005,14.6630215167,133.7,46.447,-4.811,46.6954979629,34.637,-12.891,36.9580796308,11.81,8.08,14.3095247999,134.05
2021-11-19 00:30:00,46.253,-5.293,46.5548693264,33.193,-12.493,35.4661852756,13.06,7.2,14.9132022048,133.89,45.693,-5.023,45.9682583747,33.193,-12.493,35.4661852756,12.5,7.47,14.5619675868,134.23
2021-11-19 01:00:00,46.224,-5.339,46.5313130805,32.604,-12.909,35.0665523968,13.62,7.57,15.5823393622,132.9,45.684,-5.049,45.9621611437,32.604,-12.909,35.0665523968,13.08,7.86,15.2599475753,133.23
2021-11-19 01:30:00,46.001,-5.3085,46.3062865414,34.281,-13.6485,36.8980827856,11.72,8.34,14.3845055529,133.12,45.391,-5.0385,45.6697861091,34.281,-13.6485,36.8980827856,11.11,8.61,14.0557532705,133.46
2021-11-19 02:00:00,45.3655,-5.283,45.6720776761,34.6855,-12.843,36.986843056,10.68,7.5600000000000005,13.0849531906,133.61,44.7255,-5.023,45.0066759409,34.6855,-12.843,36.986843056,10.04,7.82,12.7261148824,133.96
2021-11-19 02:30:00,45.1225,-5.364,45.4402079908,33.8525,-12.594,36.1192551453,11.27,7.23,13.3897647477,133.57,44.5025,-5.114,44.7953736702,33.8525,-12.594,36.1192551453,10.65,7.48,13.0143344048,133.92
2021-11-19 03:00:00,44.5045,-10.6355,45.7576701822,32.4745,-12.2155,34.6959881038,12.03,1.58,12.1333136447,133.68,44.1745,-0.0655,44.1745485602,32.4745,-12.2155,34.6959881038,11.7,12.15,16.8674983326,134.03
2021-11-19 03:30:00,43.9735,-16.0785,46.8207952143,30.5935,-11.538499999999999,32.6970828133,13.38,-4.54,14.1292604194,132.99,44.0235,5.2715,44.3379889542,30.5935,-11.538499999999999,32.6970828133,13.43,16.81,21.5160637664,133.33
2021-11-19 04:00:00,43.856,-16.1385,46.7311450561,30.946,-11.7285,33.0939968612,12.91,-4.41,13.6424411305,131.16,43.876,5.4215,44.2096826301,30.946,-11.7285,33.0939968612,12.93,17.15,21.4780678833,131.49
2021-11-19 04:30:00,43.6955,-15.98,46.5258758139,31.0255,-11.33,33.0295405698,12.67,-4.65,13.4963476541,131.79,43.7155,5.27,44.0320092688,31.0255,-11.33,33.0295405698,12.69,16.6,20.8948821485,132.11
2021-11-19 05:00:00,43.8365,-16.1035,46.7007649241,31.1665,-11.9635,33.3837693273,12.67,-4.14,13.3292347867,130.87,43.8365,5.1565,44.1387383655,31.1665,-11.9635,33.3837693273,12.67,17.12,21.2984342147,131.19
2021-11-19 05:30:00,44.116,-15.902,46.8945099132,31.316,-11.872,33.4908381502,12.8,-4.03,13.4194224913,130.91,44.146,5.078,44.4370948645,31.316,-11.872,33.4908381502,12.83,16.95,21.2582078266,131.24
2021-11-19 06:00:00,45.1425,-15.75,47.8111682167,31.8925,-12.25,34.1642218739,13.25,-3.5,13.7044700737,129.95,45.1625,5.51,45.4973791141,31.8925,-12.25,34.1642218739,13.27,17.76,22.1700360848,130.26
2021-11-19 06:30:00,47.6785,-7.654,48.2889539983,31.2085,-12.124,33.4807683342,16.47,4.47,17.0658079211,131.78,47.4085,-1.064,47.4204382967,31.2085,-12.124,33.4807683342,16.2,11.06,19.6153919155,131.13
2021-11-19 07:00:00,49.9595,-4.0315,50.1218977344,30.7095,-11.8615,32.9206405238,19.25,7.83,20.7815158254,131.78,49.5795,-3.6715,49.7152565366,30.7095,-11.8615,32.9206405238,18.87,8.19,20.5706830222,132.09
2021-11-19 07:30:00,52.852,-3.3345000000000002,52.9570844576,29.862,-11.8345,32.1215571579,22.99,8.5,24.5110199706,132.33,52.582,-2.9145000000000003,52.6627100922,29.862,-11.8345,32.1215571579,22.72,8.92,24.4082936724,132.61
2021-11-19 08:00:00,54.492,-2.769,54.5623077316,29.262,-11.649000000000001,31.4954575296,25.23,8.88,26.7470989081,132.33,54.292,-2.319,54.3415037057,29.262,-11.649000000000001,31.4954575296,25.03,9.33,26.7123529477,132.67
2021-11-19 08:30:00,56.0045,-2.201,56.0477334176,29.3345,-11.721,31.5894718419,26.67,9.52,28.3181796731,132.21,55.8345,-1.701,55.8604045031,29.3345,-11.721,31.5894718419,26.5,10.02,28.331085401,132.54
2021-11-19 09:00:00,56.718,-1.803,56.7466504122,30.028,-11.543,32.1701979012,26.69,9.74,28.4116824563,132.12,56.558,-1.303,56.5730074594,30.028,-11.543,32.1701979012,26.53,10.24,28.437624725,132.44
2021-11-19 09:30:00,57.442,-1.6185,57.4647971044,30.572,-12.0685,32.8678547558,26.87,10.45,28.830528958,131.85,57.282,-1.0885,57.2923411657,30.572,-12.0685,32.8678547558,26.71,10.98,28.8787897946,132.18
2021-11-19 10:00:00,57.7695,-1.6760000000000002,57.7938068157,32.4395,-12.436,34.7415494221,25.33,10.76,27.5206558788,132.46,57.5595,-1.156,57.5711071307,32.4395,-12.436,34.7415494221,25.12,11.28,27.5363904679,132.79
2021-11-19 10:30:00,58.1295,-1.6600000000000001,58.1531974207,30.9695,-12.6,33.434561912,27.16,10.94,29.2805259516,132.3,57.9495,-1.13,57.9605163042,30.9695,-12.6,33.434561912,26.98,11.47,29.3169115017,132.65
2021-11-19 11:00:00,57.5975,-1.681,57.6220250187,32.6675,-12.561,34.9992039517,24.93,10.88,27.2007224169,133.34,57.3675,-1.161,57.3792469213,32.6675,-12.561,34.9992039517,24.7,11.4,27.2038600202,133.69
2021-11-19 11:30:00,56.847,-2.02,56.8828779951,36.727,-13.92,39.2764424178,20.12,11.9,23.3757224487,133.01,56.447,-1.52,56.4674615066,36.727,-13.92,39.2764424178,19.72,12.4,23.2946002327,133.35
2021-11-19 12:00:00,56.7635,-1.8255,56.7928462264,34.7935,-12.9655,37.1307397247,21.97,11.14,24.6329149716,133.34,56.4335,-1.3355000000000001,56.4493001064,34.7935,-12.9655,37.1307397247,21.64,11.63,24.5671833957,133.69
2021-11-19 12:30:00,56.732,-1.8865,56.7633570735,35.522,-13.3865,37.9606489177,21.21,11.5,24.1270408463,133.08,56.372,-1.3865,56.3890482829,35.522,-13.3865,37.9606489177,20.85,12.0,24.0566518867,133.43
2021-11-19 13:00:00,56.5105,-2.17,56.5521485909,35.1005,-13.01,37.4340112765,21.41,10.84,23.9977853145,132.98,56.1705,-1.7000000000000002,56.196219359,35.1005,-13.01,37.4340112765,21.07,11.31,23.9136153687,133.32
2021-11-19 13:30:00,56.2105,-2.3315,56.2588322177,33.8105,-13.3415,36.3475657025,22.4,11.01,24.9595693072,132.83,55.8905,-1.8415,55.9208289683,33.8105,-13.3415,36.3475657025,22.08,11.5,24.895308795,133.17
2021-11-19 14:00:00,55.915,-2.402,55.9665688514,32.475,-12.812,34.9109290767,23.44,10.41,25.6476451161,133.29,55.625,-1.912,55.6578509197,32.475,-12.812,34.9109290767,23.15,10.9,25.5877412055,133.64
2021-11-19 14:30:00,55.486,-2.542,55.5441982569,32.596,-13.302,35.2057157291,22.89,10.76,25.2928784443,133.18,55.176,-2.042,55.2137731006,32.596,-13.302,35.2057157291,22.58,11.26,25.2318053258,133.53
2021-11-19 15:00:00,54.6845,-2.5755,54.7451161338,31.0645,-12.6255,33.5321697851,23.62,10.05,25.6691819114,133.78,54.3945,-2.1055,54.4352345499,31.0645,-12.6255,33.5321697851,23.33,10.52,25.5921726315,134.15
2021-11-19 15:30:00,54.6605,-2.685,54.7264057403,30.9205,-12.675,33.4175544475,23.74,9.99,25.756313789,133.5,54.3905,-2.205,54.4351771858,30.9205,-12.675,33.4175544475,23.47,10.47,25.699451356,133.85
2021-11-19 16:00:00,55.451,-2.605,55.5121556598,30.391,-12.485,32.855564308,25.06,9.88,26.937297563,133.5,55.211,-2.125,55.2518791174,30.391,-12.485,32.855564308,24.82,10.36,26.8953899395,133.85
2021-11-19 16:30:00,58.2495,-2.461,58.3014645721,29.2895,-12.771,31.9526720518,28.96,10.31,30.7404895862,133.35,58.1295,-1.901,58.1605757472,29.2895,-12.771,31.9526720518,28.84,10.87,30.8204883154,133.71
2021-11-19 17:00:00,58.191,-2.576,58.2479892958,31.351,-11.826,33.5073048304,26.84,9.25,28.3892250687,133.13,58.041,-2.086,58.078473439,31.351,-11.826,33.5073048304,26.69,9.74,28.4116824563,133.5
2021-11-19 17:30:00,58.0665,-2.8895,58.1383490693,32.7965,-12.1195,34.9641629744,25.27,9.23,26.9028957549,133.07,57.8565,-2.4095,57.906651453,32.7965,-12.1195,34.9641629744,25.06,9.71,26.8754106945,133.44
2021-11-19 18:00:00,57.8265,-2.9825,57.9033626701,32.7965,-11.8625,34.8759131565,25.03,8.88,26.558525938,133.32,57.6065,-2.5225,57.6617017482,32.7965,-11.8625,34.8759131565,24.81,9.34,26.5098415687,133.69
2021-11-19 18:30:00,57.477,-3.147,57.5630883292,30.117,-11.997,32.4185394181,27.36,8.85,28.7557316026,133.29,57.327,-2.657,57.3885404763,30.117,-11.997,32.4185394181,27.21,9.34,28.7683802116,133.69
2021-11-19 19:00:00,56.951,-3.4435000000000002,57.0550093616,30.121,-11.8535,32.3694316177,26.83,8.41,28.1172011409,132.81,56.801,-2.9735,56.8787772658,30.121,-11.8535,32.3694316177,26.68,8.88,28.1189757993,133.18
2021-11-19 19:30:00,56.1685,-3.757,56.2940089286,29.8885,-11.117,31.8890282268,26.28,7.36,27.2911707334,132.54,56.0385,-3.327,56.137174949,29.8885,-11.117,31.8890282268,26.15,7.79,27.2856482423,132.91
2021-11-19 20:00:00,54.9625,-3.8890000000000002,55.0999158552,29.7725,-11.199,31.8091080864,25.19,7.31,26.2292241593,131.36,54.7825,-3.479,54.8928569784,29.7725,-11.199,31.8091080864,25.01,7.72,26.1743863347,131.72
2021-11-19 20:30:00,54.4675,-4.142,54.6247628851,29.8575,-11.602,32.0324321626,24.61,7.46,25.7158258666,131.75,54.2675,-3.732,54.3956742788,29.8575,-11.602,32.0324321626,24.41,7.87,25.6473195481,132.1
2021-11-19 21:00:00,52.645,-4.557,52.8418610005,28.695,-11.147,30.7840646114,23.95,6.59,24.8401006439,131.53,52.435,-4.177,52.6011079161,28.695,-11.147,30.7840646114,23.74,6.97,24.7420391237,131.89
2021-11-19 21:30:00,51.278,-4.8195,51.5039888188,28.268,-11.1295,30.3800196552,23.01,6.31,23.8595096345,132.13,51.028,-4.4495000000000005,51.2216246741,28.268,-11.1295,30.3800196552,22.76,6.68,23.7200337268,132.49
2021-11-19 22:00:00,50.3225,-5.024,50.572666355,28.0525,-11.314,30.2481297314,22.27,6.29,23.1412402433,132.32,50.0325,-4.684,50.2512777176,28.0525,-11.314,30.2481297314,21.98,6.63,22.9581641252,132.68
2021-11-19 22:30:00,49.2185,-5.236,49.4962265052,27.4885,-11.456,29.7801539326,21.73,6.22,22.602683469,132.76,48.9185,-4.886,49.161902305,27.4885,-11.456,29.7801539326,21.43,6.57,22.4144997714,133.12
2021-11-19 23:00:00,48.0265,-5.3375,48.322185469,28.1265,-11.6075,30.4275213992,19.9,6.27,20.8643931136,133.32,47.6765,-5.0075,47.9387495509,28.1265,-11.6075,30.4275213992,19.55,6.6,20.6340131821,133.69
2021-11-19 23:30:00,47.0085,-10.1205,48.08558612,28.2785,-11.6305,30.5768227993,18.73,1.51,18.7907690103,133.25,46.8985,-0.6005,46.9023443177,28.2785,-11.6305,30.5768227993,18.62,11.03,21.6417490051,133.62
2021-11-20 00:00:00,46.155,-16.0305,48.8596045343,28.135,-10.7705,30.1260999011,18.02,-5.26,18.7720004262,132.76,46.385,5.3295,46.6901680791,28.135,-10.7705,30.1260999011,18.25,16.1,24.3366493174,133.12
2021-11-20 00:30:00,45.6185,-15.951,48.326824262,28.2785,-11.271,30.4418955266,17.34,-4.68,17.9604565644,131.28,45.8285,5.119,46.1135074924,28.2785,-11.271,30.4418955266,17.55,16.39,24.0132171939,131.64
2021-11-20 01:00:00,45.582,-15.968,48.2979890679,28.742,-11.248,30.8645438651,16.84,-4.72,17.4889679513,130.39,45.792,5.202,46.0865280532,28.742,-11.248,30.8645438651,17.05,16.45,23.6918762448,130.73
2021-11-20 01:30:00,45.987,-5.7155000000000005,46.3408147236,29.077,-12.2355,31.5464639738,16.91,6.52,18.1234240694,129.95,45.527,-5.2055,45.8236288311,29.077,-12.2355,31.5464639738,16.45,7.03,17.8891978579,130.29
