Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-20 02:00:00,45.5585,-5.713,45.9153056317,29.1185,-11.743,31.3972147053,16.44,6.03,17.5109822683,133.16,45.0985,-5.443,45.4257740853,29.1185,-11.743,31.3972147053,15.98,6.3,17.1770311754,133.52
2021-11-20 02:30:00,45.4385,-5.88,45.8173731487,29.1885,-11.64,31.423846554,16.25,5.76,17.2406525399,133.86,44.9685,-5.61,45.3170838895,29.1885,-11.64,31.423846554,15.78,6.03,16.8928771972,134.23
2021-11-20 03:00:00,44.704,-10.9825,46.033280594,30.014,-11.7425,32.2292802006,14.69,0.76,14.7096464947,133.69,44.464,-0.3925,44.4657323368,30.014,-11.7425,32.2292802006,14.45,11.35,18.374574825,134.06
2021-11-20 03:30:00,44.2335,-16.4815,47.2042621434,29.5835,-11.6415,31.7916340332,14.65,-4.84,15.4288074717,132.8,44.3235,5.0985,44.6157747271,29.5835,-11.6415,31.7916340332,14.74,16.74,22.3046004223,133.17
2021-11-20 04:00:00,44.1865,-16.271,47.087070659,29.5465,-11.191,31.5948436181,14.64,-5.08,15.4963221443,131.95,44.2865,5.089,44.5779317965,29.5465,-11.191,31.5948436181,14.74,16.28,21.9614662534,132.31
2021-11-20 04:30:00,45.325,-16.2165,48.138659072,28.515,-11.586500000000001,30.7790871738,16.81,-4.63,17.4359685707,131.29,45.495,5.2935,45.8019231829,28.515,-11.586500000000001,30.7790871738,16.98,16.88,23.942740027,131.64
2021-11-20 05:00:00,46.1135,-16.399,48.9426407466,28.8635,-12.249,31.3550575386,17.25,-4.15,17.7421813766,131.57,46.3035,5.261,46.6014187901,28.8635,-12.249,31.3550575386,17.44,17.51,24.7134315707,131.92
2021-11-20 05:30:00,46.3215,-16.4065,49.141170158,28.2315,-12.0865,30.7099507408,18.09,-4.32,18.5986693072,132.06,46.5415,5.1435,46.8248525305,28.2315,-12.0865,30.7099507408,18.31,17.23,25.1421757213,132.43
2021-11-20 06:00:00,46.956,-15.9095,49.5780004261,28.366,-12.2695,30.9058341782,18.59,-3.64,18.9430119041,131.65,47.216,5.2605,47.5081415786,28.366,-12.2695,30.9058341782,18.85,17.53,25.7414723744,132.0
2021-11-20 06:30:00,48.4195,-15.573,50.862228709,29.0195,-12.783,31.7101950365,19.4,-2.79,19.5995943836,130.34,48.6895,5.537,49.0033241653,29.0195,-12.783,31.7101950365,19.67,18.32,26.8799423362,130.67
2021-11-20 07:00:00,49.629,-7.3795,50.1746416156,29.609,-13.2795,32.45054701,20.02,5.9,20.8712817048,130.09,49.429,-2.1595,49.4761506309,29.609,-13.2795,32.45054701,19.82,11.12,22.7263459447,130.43
2021-11-20 07:30:00,46.5575,-4.558,46.780083050900004,30.1375,-14.188,33.3101823809,16.42,9.63,19.0355798441,131.9,46.0775,-4.168,46.2656268762,30.1375,-14.188,33.3101823809,15.94,10.02,18.8277454837,132.25
2021-11-20 08:00:00,47.83,-4.2205,48.0158465535,30.25,-14.2605,33.4428521548,17.58,10.04,20.2449499876,132.58,47.36,-3.8105,47.5130456848,30.25,-14.2605,33.4428521548,17.11,10.45,20.0488054507,132.94
2021-11-20 08:30:00,49.739,-3.743,49.8796368271,30.069,-14.173,33.2418214002,19.67,10.43,22.2641819971,132.23,49.349,-3.293,49.4587469514,30.069,-14.173,33.2418214002,19.28,10.88,22.1380396603,132.58
2021-11-20 09:00:00,51.6205,-3.284,51.7248554976,30.4005,-14.194,33.5508574592,21.22,10.91,23.8603541466,132.23,51.2505,-2.794,51.3266031045,30.4005,-14.194,33.5508574592,20.85,11.4,23.7630490468,132.58
2021-11-20 09:30:00,52.7635,-3.0965,52.8542831235,30.2135,-14.4765,33.5026063837,22.55,11.38,25.2587984671,132.35,52.4535,-2.5865,52.5172318815,30.2135,-14.4765,33.5026063837,22.24,11.89,25.2188362142,132.7
2021-11-20 10:00:00,53.3225,-2.879,53.4001652362,30.7525,-14.539,34.0161546511,22.57,11.66,25.4039465438,133.02,52.9925,-2.359,53.044980321,30.7525,-14.539,34.0161546511,22.24,12.18,25.356853117100002,133.37
2021-11-20 10:30:00,54.0735,-2.7395,54.1428505206,30.0335,-14.5795,33.3852204201,24.04,11.84,26.7975222735,133.19,53.7735,-2.1995,53.8184643268,30.0335,-14.5795,33.3852204201,23.74,12.38,26.7740919547,133.55
2021-11-20 11:00:00,54.6385,-2.6905,54.7047024715,30.3485,-14.6705,33.7083820807,24.29,11.98,27.083657434,133.31,54.3585,-2.1405,54.4006274091,30.3485,-14.6705,33.7083820807,24.01,12.53,27.0828543547,133.67
2021-11-20 11:30:00,54.258,-2.784,54.3293771361,31.878,-15.084,35.2666122558,22.38,12.3,25.537313876,133.18,53.928,-2.2439999999999998,53.9746673913,31.878,-15.084,35.2666122558,22.05,12.84,25.5160361342,133.54
2021-11-20 12:00:00,54.075,-2.8665000000000003,54.1509228661,33.885,-15.5965,37.3020647853,20.19,12.73,23.8681587057,133.27,53.675,-2.3465,53.7262662694,33.885,-15.5965,37.3020647853,19.79,13.25,23.8160995967,133.62
2021-11-20 12:30:00,53.8765,-2.951,53.9572576513,34.2065,-15.701,37.6378272918,19.67,12.75,23.4408063001,133.33,53.4465,-2.411,53.5008531077,34.2065,-15.701,37.6378272918,19.24,13.29,23.3837913949,133.69
2021-11-20 13:00:00,53.5655,-3.1635,53.6588345242,33.9955,-15.6835,37.4388326808,19.57,12.52,23.2322039419,133.33,53.1555,-2.6535,53.221689587,33.9955,-15.6835,37.4388326808,19.16,13.03,23.1708113798,133.69
2021-11-20 13:30:00,53.4165,-3.2555,53.5156122314,33.9265,-15.7955,37.4233245784,19.49,12.54,23.1756704326,133.28,52.9865,-2.7455,53.0575814799,33.9265,-15.7955,37.4233245784,19.06,13.05,23.0994826782,133.64
2021-11-20 14:00:00,53.2205,-3.1925,53.3161671212,35.1105,-16.1025,38.6269040502,18.11,12.91,22.2405080877,133.28,52.7505,-2.6825,52.8186620097,35.1105,-16.1025,38.6269040502,17.64,13.42,22.1645211994,133.64
2021-11-20 14:30:00,53.079,-3.2135,53.1761866182,35.759,-16.4435,39.3585412998,17.32,13.23,21.7948457209,133.23,52.599,-2.7135,52.6689460997,35.759,-16.4435,39.3585412998,16.84,13.73,21.7278277791,133.59
2021-11-20 15:00:00,53.157,-3.251,53.2563202822,36.057,-16.751,39.7580589315,17.1,13.5,21.7866931864,133.23,52.647,-2.741,52.7183050752,36.057,-16.751,39.7580589315,16.59,14.01,21.7142395676,133.59
2021-11-20 15:30:00,53.574,-3.2165,53.6704699835,35.604,-16.2665,39.1438863458,17.97,13.05,22.2086334564,133.44,53.104,-2.7065,53.1729250488,35.604,-16.2665,39.1438863458,17.5,13.56,22.1387352846,133.81
2021-11-20 16:00:00,53.379,-3.427,53.4888957635,32.929,-15.177,36.258245545,20.45,11.75,23.5852708274,134.05,52.979,-2.927,53.0597942891,32.929,-15.177,36.258245545,20.05,12.25,23.4960635001,134.43
2021-11-20 16:30:00,54.2655,-3.4615,54.3757893966,31.6255,-15.0315,35.0159712488,22.64,11.57,25.4250762044,133.83,53.9455,-2.9415,54.0256364377,31.6255,-15.0315,35.0159712488,22.32,12.09,25.384059959,134.21
2021-11-20 17:00:00,55.0935,-3.237,55.1885124935,32.8435,-15.127,36.1596684339,22.25,11.89,25.2276554598,133.74,54.7635,-2.727,54.8313547275,32.8435,-15.127,36.1596684339,21.92,12.4,25.1842490458,134.12
2021-11-20 17:30:00,56.139,-3.134,56.2264108494,34.519,-15.314,37.7634738471,21.62,12.18,24.8148503925,132.89,55.799,-2.604,55.8597280427,34.519,-15.314,37.7634738471,21.28,12.71,24.7867404069,133.24
2021-11-20 18:00:00,58.165,-3.3585000000000003,58.261880739,34.155,-14.3985,37.0658984412,24.01,11.04,26.4265340141,132.6,57.925,-2.8385,57.9945058368,34.155,-14.3985,37.0658984412,23.77,11.56,26.4319219884,132.97
2021-11-20 18:30:00,58.1645,-3.4859999999999998,58.2688703876,37.4945,-14.606,40.2389458889,20.67,11.12,23.471329319,132.51,57.8045,-3.016,57.8831277338,37.4945,-14.606,40.2389458889,20.31,11.59,23.3842724924,132.88
2021-11-20 19:00:00,57.5075,-3.6925,57.6259239622,34.4675,-14.9625,37.5750577179,23.04,11.27,25.6486744297,133.13,57.2175,-3.1825,57.3059387193,34.4675,-14.9625,37.5750577179,22.75,11.78,25.6189558726,133.51
2021-11-20 19:30:00,56.242,-3.9815,56.3827536242,34.542,-15.4315,37.8322740032,21.7,11.45,24.5355354537,133.02,55.902,-3.4715,56.0096859146,34.542,-15.4315,37.8322740032,21.36,11.96,24.4804248329,133.39
2021-11-20 20:00:00,56.4615,-4.2775,56.6232989899,32.5115,-14.6775,35.6710896736,23.95,10.4,26.1105821459,133.49,56.1915,-3.7775,56.3183289747,32.5115,-14.6775,35.6710896736,23.68,10.9,26.0682258698,133.87
2021-11-20 20:30:00,55.511,-4.497,55.6928552868,30.541,-13.947,33.574863961,24.97,9.45,26.6983782279,133.49,55.281,-4.027,55.4274813608,30.541,-13.947,33.574863961,24.74,9.92,26.6547181565,133.87
2021-11-20 21:00:00,53.959,-4.777,54.1700416282,30.269,-13.627,33.1949919416,23.69,8.85,25.289100419,133.26,53.699,-4.317,53.8722478647,30.269,-13.627,33.1949919416,23.43,9.31,25.2119217832,133.62
2021-11-20 21:30:00,52.8215,-4.9155,53.0497219832,31.5415,-13.8155,34.4344923369,21.28,8.9,23.0661743685,133.48,52.4915,-4.5055,52.684505336,31.5415,-13.8155,34.4344923369,20.95,9.31,22.925501085,133.84
2021-11-20 22:00:00,51.478,-4.905,51.7111545897,34.448,-14.425,37.3462893605,17.03,9.52,19.5102870302,133.52,51.018,-4.515,51.2173949845,34.448,-14.425,37.3462893605,16.57,9.91,19.3073302142,133.88
2021-11-20 22:30:00,50.641,-5.1575,50.9029536201,34.161,-13.6775,36.7973902234,16.48,8.52,18.5521103921,133.66,50.151,-4.7975,50.3799444943,34.161,-13.6775,36.7973902234,15.99,8.88,18.2902843062,134.01
2021-11-20 23:00:00,47.9525,-13.701,49.8714312733,34.7525,-13.011,37.1082521449,13.2,-0.6900000000000001,13.2180217885,133.89,47.8825,3.519,48.0116357485,34.7525,-13.011,37.1082521449,13.13,16.53,21.1101350067,134.26
2021-11-20 23:30:00,46.294,-15.648,48.8671089794,35.994,-13.378,38.3997255199,10.3,-2.27,10.5471749772,131.04,46.214,5.452,46.5344829132,35.994,-13.378,38.3997255199,10.22,18.83,21.4246890292,131.39
2021-11-21 00:00:00,45.603,-9.0415,46.4906692923,34.943,-13.2815,37.3819674609,10.66,4.24,11.472279634,130.23,45.173,-1.6915,45.2046579597,34.943,-13.2815,37.3819674609,10.23,11.59,15.4590103176,130.57
2021-11-21 00:30:00,45.2405,-5.592,45.5847924669,35.1905,-13.242,37.5994927393,10.05,7.65,12.630320661,131.53,35.1905,-13.242,37.5994927393,35.1905,-13.242,37.5994927393,0.0,0.0,0.0,131.88
2021-11-21 01:00:00,45.0995,-5.7045,45.4588409498,33.0795,-12.6745,35.4245151061,12.02,6.97,13.8946500496,131.81,33.0795,-12.6745,35.4245151061,33.0795,-12.6745,35.4245151061,0.0,0.0,0.0,132.16
2021-11-21 01:30:00,44.2965,-5.8385,44.6796149771,32.9965,-12.6085,35.3234098651,11.3,6.77,13.1728091158,132.05,32.9965,-12.6085,35.3234098651,32.9965,-12.6085,35.3234098651,0.0,0.0,0.0,132.4
2021-11-21 02:00:00,43.6315,-5.8505,44.0219961213,34.1715,-13.1905,36.6289598883,9.46,7.34,11.9736043028,132.09,34.1715,-13.1905,36.6289598883,34.1715,-13.1905,36.6289598883,0.0,0.0,0.0,132.44
2021-11-21 02:30:00,43.2385,-5.7865,43.6239780912,35.1185,-13.1265,37.4915196344,8.12,7.34,10.9457754408,133.07,35.1185,-13.1265,37.4915196344,35.1185,-13.1265,37.4915196344,0.0,0.0,0.0,133.44
2021-11-21 03:00:00,42.811,-9.346,43.8192815665,34.941,-12.866,37.2344925707,7.87,3.52,8.6213282039,133.56,34.941,-12.866,37.2344925707,34.941,-12.866,37.2344925707,0.0,0.0,0.0,133.94
2021-11-21 03:30:00,42.5685,-15.9115,45.445055006,37.4985,-13.4315,39.8314284768,5.07,-2.48,5.6440499643,133.08,37.4985,-13.4315,39.8314284768,37.4985,-13.4315,39.8314284768,0.0,0.0,0.0,133.45
2021-11-21 04:00:00,42.342,-15.928,45.2387681972,36.422,-13.288,38.7702595813,5.92,-2.64,6.4819750077,130.68,36.422,-13.288,38.7702595813,36.422,-13.288,38.7702595813,0.0,0.0,0.0,131.03
2021-11-21 04:30:00,42.59,-15.198,45.2204301616,41.3,-14.748,43.8542301722,1.29,-0.45,1.3662357044,130.33,41.3,-14.748,43.8542301722,41.3,-14.748,43.8542301722,0.0,0.0,0.0,130.68
2021-11-21 05:00:00,42.5205,-15.1445,45.1370003489,41.8205,-14.9545,44.4138637196,0.7000000000000001,-0.19,0.7253275122,130.28,41.8205,-14.9545,44.4138637196,41.8205,-14.9545,44.4138637196,0.0,0.0,0.0,130.63
2021-11-21 05:30:00,42.9145,-14.9585,45.4467934237,42.9245,-15.6785,45.6982282206,-0.01,0.72,0.7200694411,130.25,42.9245,-15.6785,45.6982282206,42.9245,-15.6785,45.6982282206,0.0,0.0,0.0,130.63
2021-11-21 06:00:00,43.3715,-13.935,45.555145014,46.2715,-16.265,49.0469360638,-2.9,2.33,3.7200672037,130.88,46.2715,-16.265,49.0469360638,46.2715,-16.265,49.0469360638,0.0,0.0,0.0,131.24
2021-11-21 06:30:00,44.2015,-6.64,44.6974518541,48.4115,-16.98,51.3029602679,-4.21,10.34,11.1642151538,130.52,48.4115,-16.98,51.3029602679,48.4115,-16.98,51.3029602679,0.0,0.0,0.0,130.89
2021-11-21 07:00:00,45.0805,-2.5460000000000003,45.152337661,48.3205,-17.136,51.2690278458,-3.24,14.59,14.9454240489,131.63,48.3205,-17.136,51.2690278458,48.3205,-17.136,51.2690278458,0.0,0.0,0.0,131.98
2021-11-21 07:30:00,45.99,-2.3805,46.0515676199,47.71,-16.6705,50.5385958476,-1.72,14.29,14.3931407274,132.9,47.71,-16.6705,50.5385958476,47.71,-16.6705,50.5385958476,0.0,0.0,0.0,133.27
2021-11-21 08:00:00,47.293,-2.293,47.3485553951,47.393,-16.483,50.1775421678,-0.1,14.19,14.1903523564,132.58,47.393,-16.483,50.1775421678,47.393,-16.483,50.1775421678,0.0,0.0,0.0,132.95
2021-11-21 08:30:00,48.83,-12.1345,50.3151566653,46.45,-15.6445,49.0138029564,2.38,3.51,4.2408136012,132.55,46.45,-15.6445,49.0138029564,46.45,-15.6445,49.0138029564,0.0,0.0,0.0,132.92
2021-11-21 09:00:00,50.4465,-12.7865,52.0417519353,50.5765,-15.2565,52.8274847452,-0.13,2.47,2.4734186868,130.98,50.5765,-15.2565,52.8274847452,50.5765,-15.2565,52.8274847452,0.0,0.0,0.0,131.34
2021-11-21 09:30:00,51.559,-12.95,53.1604456434,47.049,-15.41,49.5083477911,4.51,2.46,5.1372852753,131.28,47.049,-15.41,49.5083477911,47.049,-15.41,49.5083477911,0.0,0.0,0.0,131.65
2021-11-21 10:00:00,52.1975,-13.024,53.7978027641,46.4875,-15.614,49.0396232882,5.71,2.59,6.2699441784,130.55,46.4875,-15.614,49.0396232882,46.4875,-15.614,49.0396232882,0.0,0.0,0.0,130.91
2021-11-21 10:30:00,53.0585,-12.829,54.587431367,49.658500000000004,-16.739,52.4038237465,3.4,3.91,5.1815152224,130.22,49.658500000000004,-16.739,52.4038237465,49.658500000000004,-16.739,52.4038237465,0.0,0.0,0.0,130.57
2021-11-21 11:00:00,52.9925,-13.392,54.6584917488,47.0825,-16.002,49.7275156252,5.91,2.61,6.4606656004000005,130.57,47.0825,-16.002,49.7275156252,47.0825,-16.002,49.7275156252,0.0,0.0,0.0,130.92
2021-11-21 11:30:00,53.3395,-13.781,55.0909994577,45.5395,-15.641,48.1506691672,7.8,1.8599999999999999,8.018703137,130.35,45.5395,-15.641,48.1506691672,45.5395,-15.641,48.1506691672,0.0,0.0,0.0,130.69
2021-11-21 12:00:00,53.228,-13.6595,54.9527244479,46.408,-15.6595,48.9787954553,6.82,2.0,7.1072076092,130.86,46.408,-15.6595,48.9787954553,46.408,-15.6595,48.9787954553,0.0,0.0,0.0,131.22
2021-11-21 12:30:00,53.564,-13.5845,55.2597569326,45.044,-15.2145,47.54411579,8.52,1.63,8.6745201596,130.5,45.044,-15.2145,47.54411579,45.044,-15.2145,47.54411579,0.0,0.0,0.0,130.85
2021-11-21 13:00:00,53.7045,-13.2045,55.3039975092,48.8845,-16.2145,51.5034401812,4.82,3.01,5.6826490302,132.31,48.8845,-16.2145,51.5034401812,48.8845,-16.2145,51.5034401812,0.0,0.0,0.0,132.66
2021-11-21 13:30:00,53.6445,-13.4565,55.3065075059,46.4945,-15.8065,49.1078809612,7.15,2.35,7.5262872653,132.36,46.4945,-15.8065,49.1078809612,46.4945,-15.8065,49.1078809612,0.0,0.0,0.0,132.71
2021-11-21 14:00:00,53.4785,-13.883,55.2511325789,44.4985,-15.363,47.0758778065,8.98,1.48,9.1011427854,132.68,44.4985,-15.363,47.0758778065,44.4985,-15.363,47.0758778065,0.0,0.0,0.0,133.05
2021-11-21 14:30:00,53.429,-13.2575,55.0492447473,45.119,-15.1775,47.6033682343,8.31,1.92,8.5289213855,132.99,45.119,-15.1775,47.6033682343,45.119,-15.1775,47.6033682343,0.0,0.0,0.0,133.37
2021-11-21 15:00:00,53.7675,-12.704,55.247947222,47.0675,-15.904,49.6818555637,6.7,3.2,7.4249579123,132.52,47.0675,-15.904,49.6818555637,47.0675,-15.904,49.6818555637,0.0,0.0,0.0,132.89
2021-11-21 15:30:00,54.3205,-12.5685,55.7555729277,48.6205,-15.7585,51.1105012938,5.7,3.19,6.5319292709,132.63,48.6205,-15.7585,51.1105012938,48.6205,-15.7585,51.1105012938,0.0,0.0,0.0,133.01
2021-11-21 16:00:00,54.943,-12.351,56.3141230066,46.083,-15.391,48.5852423067,8.86,3.04,9.3670272766,132.87,46.083,-15.391,48.5852423067,46.083,-15.391,48.5852423067,0.0,0.0,0.0,133.25
2021-11-21 16:30:00,56.314,-12.335,57.6491007822,44.724,-15.415,47.3060080857,11.59,3.08,11.9922683426,132.24,44.724,-15.415,47.3060080857,44.724,-15.415,47.3060080857,0.0,0.0,0.0,132.62
2021-11-21 17:00:00,58.106,-11.7765,59.2873779843,48.516,-14.7365,50.7047008496,9.59,2.96,10.036418684,132.02,48.516,-14.7365,50.7047008496,48.516,-14.7365,50.7047008496,0.0,0.0,0.0,132.41
2021-11-21 17:30:00,58.9205,-11.756,60.0818513051,49.1605,-14.526,51.2616760968,9.76,2.77,10.1454669681,131.28,49.1605,-14.526,51.2616760968,49.1605,-14.526,51.2616760968,0.0,0.0,0.0,131.66
2021-11-21 18:00:00,59.0825,-11.8635,60.2617991641,49.7325,-14.5935,51.8294491433,9.35,2.73,9.7404004024,131.15,49.7325,-14.5935,51.8294491433,49.7325,-14.5935,51.8294491433,0.0,0.0,0.0,131.53
2021-11-21 18:30:00,58.2805,-7.537,58.7658323284,44.2605,-15.207,46.8000503125,14.02,7.67,15.9809042297,131.39,44.2605,-15.207,46.8000503125,44.2605,-15.207,46.8000503125,0.0,0.0,0.0,131.79
2021-11-21 19:00:00,57.2575,-2.9395,57.332904745,42.0375,-15.1695,44.6907723865,15.22,12.23,19.5248892442,131.67,42.0375,-15.1695,44.6907723865,42.0375,-15.1695,44.6907723865,0.0,0.0,0.0,132.05
2021-11-21 19:30:00,56.2065,-3.3945,56.3089093528,40.8865,-15.2745,43.6464916402,15.32,11.88,19.3865107742,132.97,40.8865,-15.2745,43.6464916402,40.8865,-15.2745,43.6464916402,0.0,0.0,0.0,133.37
2021-11-21 20:00:00,55.0765,-3.8775,55.2128233158,40.1265,-14.5375,42.6787407089,14.95,10.66,18.3613207586,133.7,40.1265,-14.5375,42.6787407089,40.1265,-14.5375,42.6787407089,0.0,0.0,0.0,134.11
2021-11-21 20:30:00,54.079,-4.0655,54.2316008546,39.679,-14.4155,42.2164622067,14.4,10.35,17.7336544457,134.21,39.679,-14.4155,42.2164622067,39.679,-14.4155,42.2164622067,0.0,0.0,0.0,134.63
2021-11-21 21:00:00,53.0985,-4.058,53.2533385456,42.2285,-14.948,44.7960814832,10.87,10.89,15.3866500578,134.21,42.2285,-14.948,44.7960814832,42.2285,-14.948,44.7960814832,0.0,0.0,0.0,134.63
2021-11-21 21:30:00,52.054,-12.588,53.554427081200004,42.464,-14.458,44.8578316462,9.59,1.87,9.770619223,134.34,42.464,-14.458,44.8578316462,42.464,-14.458,44.8578316462,0.0,0.0,0.0,134.76
2021-11-21 22:00:00,51.018,-14.4015,53.0116923541,42.358,-14.1815,44.668950136,8.66,-0.22,8.6627940066,132.11,42.358,-14.1815,44.668950136,42.358,-14.1815,44.668950136,0.0,0.0,0.0,132.51
2021-11-21 22:30:00,49.7535,-14.459,51.811904455,42.7235,-14.679,45.174887861,7.03,0.22,7.0334415474,132.05,42.7235,-14.679,45.174887861,42.7235,-14.679,45.174887861,0.0,0.0,0.0,132.44
2021-11-21 23:00:00,48.714,-13.3685,50.5150530857,47.274,-15.2885,49.6846989349,1.44,1.92,2.4,132.05,47.274,-15.2885,49.6846989349,47.274,-15.2885,49.6846989349,0.0,0.0,0.0,132.44
2021-11-21 23:30:00,47.731,-13.4265,49.5834575564,47.551,-15.9865,50.1663810061,0.18,2.56,2.5663203230000002,130.98,47.551,-15.9865,50.1663810061,47.551,-15.9865,50.1663810061,0.0,0.0,0.0,131.37
2021-11-22 00:00:00,46.5925,-14.0305,48.6591819341,46.3625,-16.1205,49.0851497553,0.23,2.09,2.1026174165000002,131.85,46.3625,-16.1205,49.0851497553,46.3625,-16.1205,49.0851497553,0.0,0.0,0.0,132.24
2021-11-22 00:30:00,46.0475,-14.6285,48.315269517,43.7875,-15.7585,46.5368185258,2.26,1.13,2.5267568146,132.61,45.5675,6.5715,46.038914719,43.7875,-15.7585,46.5368185258,1.78,22.33,22.4008325738,133.01
2021-11-22 01:00:00,46.133,-14.634,48.3984260591,43.453,-15.674,46.1934788147,2.68,1.04,2.8747173774,133.11,45.693,6.326,46.1288253156,43.453,-15.674,46.1934788147,2.24,22.0,22.1137423337,133.51
2021-11-22 01:30:00,45.9895,-14.1065,48.1043392274,46.5995,-16.3365,49.3801036097,-0.61,2.23,2.3119256043,132.45,45.4295,6.5135000000000005,45.8940644583,46.5995,-16.3365,49.3801036097,-1.17,22.85,22.8799344405,132.85
2021-11-22 02:00:00,45.652,-14.138,47.7910885835,47.992,-16.778,50.8402728946,-2.34,2.64,3.5277755031,131.37,45.002,6.532,45.4735860473,47.992,-16.778,50.8402728946,-2.99,23.31,23.5009829582,131.76
2021-11-22 02:30:00,45.7565,-14.815,48.0951298704,45.9065,-16.685,48.8446104217,-0.15,1.87,1.8760063966,131.49,45.1965,6.085,45.6042852948,45.9065,-16.685,48.8446104217,-0.71,22.77,22.7810667002,131.87
2021-11-22 03:00:00,45.6785,-15.0615,48.0975482171,44.9585,-16.5915,47.9222765997,0.72,1.53,1.6909464805,132.21,45.1285,5.9485,45.5188550438,44.9585,-16.5915,47.9222765997,0.17,22.54,22.5406410734,132.61
2021-11-22 03:30:00,45.4255,-15.4055,47.9667122127,42.8755,-16.2055,45.835867293,2.55,0.8,2.672545603,132.62,44.9655,5.6845,45.3233905451,42.8755,-16.2055,45.835867293,2.09,21.89,21.9895475169,133.02
2021-11-22 04:00:00,45.422,-15.3045,47.9310526095,43.792,-16.3945,46.7602276967,1.63,1.09,1.9608671550999999,132.85,44.932,5.8355,45.3093553723,43.792,-16.3945,46.7602276967,1.1400000000000001,22.23,22.2592115763,133.25
2021-11-22 04:30:00,45.415,-15.2675,47.9126160969,44.205,-16.3075,47.1170519159,1.21,1.04,1.595524992,133.03,44.895,5.7725,45.2645863921,44.205,-16.3075,47.1170519159,0.6900000000000001,22.08,22.0907786191,133.43
2021-11-22 05:00:00,45.7685,-15.1725,48.2178426363,45.3485,-16.4125,48.2271356033,0.42,1.24,1.3091982279,132.73,45.2385,5.8275,45.6122970097,45.3485,-16.4125,48.2271356033,-0.11,22.24,22.2402720307,133.13
2021-11-22 05:30:00,46.482,-14.67,48.7420272865,45.522,-16.04,48.265247166099996,0.96,1.37,1.6728717823,132.6,45.972,6.07,46.3710004637,45.522,-16.04,48.265247166099996,0.45,22.11,22.1145789017,132.99
2021-11-22 06:00:00,47.823,-14.0135,49.8338992178,46.413,-16.8535,49.37820401,1.4100000000000001,2.84,3.1707570073999998,131.69,47.293,6.8965,47.7931957631,46.413,-16.8535,49.37820401,0.88,23.75,23.7662975661,132.08
2021-11-22 06:30:00,50.3475,-13.5245,52.1323590153,44.8875,-16.5745,47.8497827216,5.46,3.05,6.2541266377,132.11,49.9875,7.3755,50.5286864712,44.8875,-16.5745,47.8497827216,5.1,23.95,24.4869863397,132.5
2021-11-22 07:00:00,52.8315,-12.643,54.3232256153,45.5115,-16.373,48.367052435,7.32,3.73,8.2155523247,131.85,52.5415,8.207,53.1786053902,45.5115,-16.373,48.367052435,7.03,24.58,25.5655490847,132.24
2021-11-22 07:30:00,55.937,-11.793,57.1666232867,45.627,-16.433,48.4960474472,10.31,4.64,11.3060028304,131.55,55.767,8.957,56.4817327815,45.627,-16.433,48.4960474472,10.14,25.39,27.3399286758,131.93
2021-11-22 08:00:00,57.903,-11.199,58.9760545476,44.423,-16.529,47.3984258177,13.48,5.33,14.4954924028,131.11,57.853,9.491,58.6263480868,44.423,-16.529,47.3984258177,13.43,26.02,29.2814839105,131.49
2021-11-22 08:30:00,59.713,-10.626,60.6510860991,46.343,-16.246,49.1081069173,13.37,5.62,14.5031479342,130.7,59.663,9.984,60.4925931416,46.343,-16.246,49.1081069173,13.32,26.23,29.4182817309,131.07
2021-11-22 09:00:00,60.4485,-10.036,61.2759532627,49.2585,-16.846,52.0594615632,11.19,6.8100000000000005,13.0993205931,130.47,60.3085,10.554,61.2250119498,49.2585,-16.846,52.0594615632,11.05,27.4,29.5442464788,130.85
2021-11-22 09:30:00,61.1785,-10.1025,62.0070106399,48.2485,-17.3425,51.2706549451,12.93,7.24,14.8189911937,130.37,61.1085,10.4875,62.0019066521,48.2485,-17.3425,51.2706549451,12.86,27.83,30.6576010151,130.75
2021-11-22 10:00:00,61.179,-10.3705,62.0517309287,48.789,-17.2405,51.7455443613,12.39,6.87,14.1671803828,130.27,61.069,10.3195,61.9347627851,48.789,-17.2405,51.7455443613,12.28,27.56,30.1720400371,130.64
2021-11-22 10:30:00,61.16,-10.456,62.0473491456,50.93,-17.676,53.9101648671,10.23,7.22,12.5212339647,130.7,60.98,10.284,61.8410952038,50.93,-17.676,53.9101648671,10.05,27.96,29.7113463175,131.08
2021-11-22 11:00:00,61.118,-10.493,62.0122001948,49.798,-18.133,52.9966649234,11.32,7.64,13.6569396279,130.9,60.958,10.357,61.8315875019,49.798,-18.133,52.9966649234,11.16,28.49,30.5978054769,131.28
2021-11-22 11:30:00,61.078,-10.5905,61.9893601697,50.098,-18.2605,53.3221854789,10.98,7.67,13.3936290825,131.08,60.908,10.2295,61.7610486816,50.098,-18.2605,53.3221854789,10.81,28.49,30.4718919662,131.44
2021-11-22 12:00:00,61.043,-10.6615,61.9670511744,51.023,-18.4215,54.2466422118,10.02,7.76,12.6735156922,131.08,60.823,10.1785,61.6687861989,51.023,-18.4215,54.2466422118,9.8,28.6,30.2324329157,131.44
2021-11-22 12:30:00,60.9945,-10.8505,61.9520974665,49.4745,-18.0805,52.6747627474,11.52,7.23,13.6008565907,131.08,60.8345,10.0095,61.6524653238,49.4745,-18.0805,52.6747627474,11.36,28.09,30.3001270624,131.44
2021-11-22 13:00:00,60.993,-11.3175,62.0341184773,46.683,-17.4575,49.8404132733,14.31,6.14,15.5716312569,131.08,60.943,9.5725,61.6902099628,46.683,-17.4575,49.8404132733,14.26,27.03,30.5608982198,131.44
2021-11-22 13:30:00,60.042,-11.882,61.2064023449,43.402,-16.972,46.6023860763,16.64,5.09,17.4010832996,131.28,60.102,9.088,60.7852132348,43.402,-16.972,46.6023860763,16.7,26.06,30.9517947783,131.64
2021-11-22 14:00:00,60.357,-12.056,61.5492858204,40.527,-16.146,43.6248902004,19.83,4.09,20.2473948942,131.4,60.547,8.924,61.2011191483,40.527,-16.146,43.6248902004,20.02,25.07,32.0827882205,131.75
2021-11-22 14:30:00,65.266,-11.627,66.2935734819,39.996,-15.187,42.7822975657,25.27,3.56,25.5195317355,131.57,65.696,9.473,66.3754634259,39.996,-15.187,42.7822975657,25.7,24.66,35.6174900856,131.93
2021-11-22 15:00:00,63.489,-11.7375,64.5648668182,39.599,-15.1675,42.4044084648,23.89,3.43,24.1349746219,131.68,63.869,9.2325,64.532846034,39.599,-15.1675,42.4044084648,24.27,24.4,34.4150098068,132.04
2021-11-22 15:30:00,64.232,-12.0255,65.3480104843,37.992,-15.2755,40.9479299141,26.24,3.25,26.4405011299,131.32,64.702,8.8345,65.3023521341,37.992,-15.2755,40.9479299141,26.71,24.11,35.9821650266,131.68
2021-11-22 16:00:00,64.518,-11.7905,65.5864941451,42.058,-16.1005,45.0344475291,22.46,4.31,22.8697988623,130.75,64.828,9.0295,65.4538116098,42.058,-16.1005,45.0344475291,22.77,25.13,33.9114995245,131.1
2021-11-22 16:30:00,67.1495,-11.455,68.1195447375,40.5695,-16.845,43.9276490977,26.58,5.39,27.1209974005,130.79,67.6595,9.415,68.3114204599,40.5695,-16.845,43.9276490977,27.09,26.26,37.7287118784,131.14
2021-11-22 17:00:00,65.2585,-11.9975,66.3521802844,38.9485,-16.6575,42.3610429345,26.31,4.66,26.7195003696,130.68,65.7285,8.7525,66.3086869761,38.9485,-16.6575,42.3610429345,26.78,25.41,36.9166155003,131.04
2021-11-22 17:30:00,64.404,-13.3195,65.7668936187,35.544,-15.9495,38.9584713028,28.86,2.63,28.9795876437,130.41,65.024,7.4405,65.4483125546,35.544,-15.9495,38.9584713028,29.48,23.39,37.6319345769,130.78
2021-11-22 18:00:00,60.2565,-12.875,61.6166488642,36.3265,-15.275,39.4073626021,23.93,2.4,24.050049896,130.7,60.6565,7.895,61.1681454456,36.3265,-15.275,39.4073626021,24.33,23.17,33.5975862228,131.08
2021-11-22 18:30:00,59.533,-12.8285,60.8994950821,38.273,-15.2785,41.2098906969,21.26,2.45,21.4007032595,130.96,59.833,7.7115,60.3278967083,38.273,-15.2785,41.2098906969,21.56,22.99,31.5178314609,131.35
2021-11-22 19:00:00,58.8975,-13.2365,60.3665506593,36.6575,-14.9865,39.6026197176,22.24,1.75,22.3087449221,130.23,59.2275,7.3335,59.6797870179,36.6575,-14.9865,39.6026197176,22.57,22.32,31.7425156533,130.61
2021-11-22 19:30:00,58.4725,-13.5205,60.0153078514,36.2625,-15.1305,39.2925048387,22.21,1.6099999999999999,22.2682778858,130.35,58.8025,7.1495,59.2355413287,36.2625,-15.1305,39.2925048387,22.54,22.28,31.6930591771,130.73
2021-11-22 20:00:00,57.2195,-14.1065,58.9327118203,31.0895,-15.1965,34.604777452,26.13,1.09,26.1527245235,130.68,57.6995,6.7135,58.0887543549,31.0895,-15.1965,34.604777452,26.61,21.91,34.4694096265,131.06
2021-11-22 20:30:00,55.848,-14.1485,57.6123177476,30.428,-14.7285,33.805205165,25.42,0.58,25.4266159762,130.31,56.308,6.4015,56.6707161261,30.428,-14.7285,33.805205165,25.88,21.13,33.4103471996,130.67
2021-11-22 21:00:00,54.694,-14.5345,56.592272672600004,29.864,-14.6545,33.2657912314,24.83,0.12,24.8302899701,130.31,55.124,6.0055,55.4501704799,29.864,-14.6545,33.2657912314,25.26,20.66,32.63285461,130.67
2021-11-22 21:30:00,53.4205,-14.8715,55.4518830384,29.7805,-14.9915,33.3410145691,23.64,0.12,23.6403045666,130.44,53.8105,5.7685,54.1188091379,29.7805,-14.9915,33.3410145691,24.03,20.76,31.7556058043,130.82
2021-11-22 22:00:00,52.1065,-15.2385,54.2890341091,31.4265,-15.6385,35.1025296026,20.68,0.4,20.6838681102,130.85,52.3665,5.5415,52.6588885612,31.4265,-15.6385,35.1025296026,20.94,21.18,29.7838211115,131.22
2021-11-22 22:30:00,50.713,-15.5315,53.0380604967,30.943,-15.7415,34.7169133313,19.77,0.21,19.7711152948,131.27,50.943,5.3685,51.2250919106,30.943,-15.7415,34.7169133313,20.0,21.11,29.0797541255,131.65
2021-11-22 23:00:00,49.6335,-15.7485,52.0720613621,31.2135,-16.1685,35.1525671111,18.42,0.42,18.4247876514,131.62,49.7935,5.3315,50.0781143265,31.2135,-16.1685,35.1525671111,18.58,21.5,28.4159532657,131.98
2021-11-22 23:30:00,48.208,-16.126,50.8336418133,31.378,-15.856,35.1566724819,16.83,-0.27,16.8321656361,132.15,48.298,5.004,48.5565322073,31.378,-15.856,35.1566724819,16.92,20.86,26.8593745273,132.51
2021-11-23 00:00:00,47.1505,-16.001,49.7915821324,33.5605,-15.801,37.0941877017,13.59,-0.2,13.5914715907,132.57,47.1305,4.979,47.3927681324,33.5605,-15.801,37.0941877017,13.57,20.78,24.8184064758,132.95
2021-11-23 00:30:00,46.4675,-16.0695,49.1676457287,32.8875,-15.5395,36.3739428231,13.58,-0.53,13.59033848,132.53,46.4375,4.9305,46.6985142858,32.8875,-15.5395,36.3739428231,13.55,20.47,24.5483889492,132.9
2021-11-23 01:00:00,46.1855,-15.9855,48.8736802431,33.6355,-15.3255,36.9623837232,12.55,-0.66,12.567342599,132.37,46.1255,4.8245000000000005,46.3771231374,33.6355,-15.3255,36.9623837232,12.49,20.15,23.7070158392,132.74
2021-11-23 01:30:00,45.923,-16.2065,48.6987943511,32.263,-15.2265,35.6755864878,13.66,-0.98,13.6951086159,131.83,45.893,4.6235,46.1253097686,32.263,-15.2265,35.6755864878,13.63,19.85,24.0790240666,132.2
2021-11-23 02:00:00,45.207,-16.397,48.0888184301,30.497,-14.727,33.8666729692,14.71,-1.67,14.8044925614,131.99,45.217,4.523,45.4426519693,30.497,-14.727,33.8666729692,14.72,19.25,24.2330538728,132.36
2021-11-23 02:30:00,44.7035,-16.3335,47.5939716193,31.4035,-14.9235,34.7691050287,13.3,-1.4100000000000001,13.3745317675,132.27,44.6735,4.5665,44.9062860243,31.4035,-14.9235,34.7691050287,13.27,19.49,23.578655602,132.65
2021-11-23 03:00:00,44.6,-16.304,47.4866340774,32.95,-15.354,36.3517237005,11.65,-0.9500000000000001,11.6886697276,132.17,44.5,4.516,44.7285619711,32.95,-15.354,36.3517237005,11.55,19.87,22.98302417,132.53
2021-11-23 03:30:00,44.4525,-16.364,47.3688215206,32.5125,-15.334,35.9471029744,11.94,-1.03,11.9843439537,132.01,44.3425,4.616,44.5821125817,32.5125,-15.334,35.9471029744,11.83,19.95,23.1937793384,132.38
2021-11-23 04:00:00,44.31,-16.465,47.2702054681,29.95,-14.585,33.3125310506,14.36,-1.88,14.4825412135,132.37,44.31,4.495,44.5374126438,29.95,-14.585,33.3125310506,14.36,19.08,23.8800335008,132.73
2021-11-23 04:30:00,44.132,-16.4765,47.1074142386,29.202,-14.1965,32.4699463543,14.93,-2.2800000000000002,15.103089088,132.37,44.162,4.3935,44.3800077315,29.202,-14.1965,32.4699463543,14.96,18.59,23.8618880225,132.73
2021-11-23 05:00:00,44.218,-16.622,47.2389924533,29.048,-14.362,32.4045266591,15.17,-2.26,15.3374215564,132.15,44.248,4.418,44.4680135378,29.048,-14.362,32.4045266591,15.2,18.78,24.1604718497,132.51
2021-11-23 05:30:00,44.988,-16.4385,47.8972277512,28.078,-14.0285,31.3874639984,16.91,-2.41,17.0808723431,132.65,45.088,4.5915,45.3211828646,28.078,-14.0285,31.3874639984,17.01,18.62,25.2199226803,133.0
2021-11-23 06:00:00,46.0715,-16.12,48.8102193424,28.3515,-13.92,31.5843941251,17.72,-2.2,17.8560465949,132.52,46.2015,4.87,46.4574590593,28.3515,-13.92,31.5843941251,17.85,18.79,25.916917255,132.87
2021-11-23 06:30:00,48.201,-15.2865,50.5669208401,28.871,-13.3465,31.8066613031,19.33,-1.94,19.4271073503,132.4,48.391,5.4835,48.7006945869,28.871,-13.3465,31.8066613031,19.52,18.83,27.1219339281,132.75
2021-11-23 07:00:00,50.5885,-14.435,52.607656831,28.4885,-13.655,31.5919872317,22.1,-0.78,22.113760422,131.6,50.908500000000004,6.075,51.2696888741,28.4885,-13.655,31.5919872317,22.42,19.73,29.8651854171,131.95
2021-11-23 07:30:00,53.7035,-13.491,55.372131919,28.4835,-13.711,31.6117271475,25.22,0.22,25.2209595377,130.73,54.1435,7.029,54.5978519106,28.4835,-13.711,31.6117271475,25.66,20.74,32.9936842441,131.08
2021-11-23 08:00:00,55.831,-12.6685,57.2502528663,29.181,-13.5485,32.1728552238,26.65,0.88,26.6645251223,130.48,56.311,7.9015,56.8626628224,29.181,-13.5485,32.1728552238,27.13,21.45,34.585248300399996,130.82
2021-11-23 08:30:00,57.7715,-12.293,59.0649139613,30.3015,-13.843,33.3138042146,27.47,1.55,27.5136947719,130.37,58.3015,8.477,58.9145519481,30.3015,-13.843,33.3138042146,28.0,22.32,35.8075746177,130.71
2021-11-23 09:00:00,58.2225,-11.9195,59.430076447,31.3525,-13.7695,34.2429319203,26.87,1.85,26.9336109722,131.11,58.7025,8.8105,59.3599900312,31.3525,-13.7695,34.2429319203,27.35,22.58,35.4665885024,131.45
2021-11-23 09:30:00,58.879,-11.634,60.0173857895,29.329,-14.404,32.6751504511,29.55,2.77,29.6795451448,130.84,59.469,9.216,60.1788718488,29.329,-14.404,32.6751504511,30.14,23.62,38.2926102532,131.18
2021-11-23 10:00:00,58.6805,-11.53,59.8025248652,31.0605,-14.43,34.2487891793,27.62,2.9,27.7718274516,131.17,59.2005,9.14,59.9019098214,31.0605,-14.43,34.2487891793,28.14,23.57,36.7070088675,131.52
2021-11-23 10:30:00,58.1935,-11.5915,59.3367197821,31.9435,-14.4515,35.0604199133,26.25,2.86,26.4053422625,130.6,58.6635,8.9185,59.3375587171,31.9435,-14.4515,35.0604199133,26.72,23.37,35.4981027662,130.94
2021-11-23 11:00:00,58.291,-3.445,58.3927110691,33.451,-14.835,36.5929860219,24.84,11.39,27.3268677312,129.95,58.161,0.665,58.1648016072,33.451,-14.835,36.5929860219,24.71,15.5,29.1690606637,130.27
2021-11-23 11:30:00,58.383,-1.736,58.4088040025,34.503,-14.916,37.5891482346,23.88,13.18,27.2757548017,132.12,58.083,-1.476,58.1017509633,34.503,-14.916,37.5891482346,23.58,13.44,27.1412969476,132.46
2021-11-23 12:00:00,58.103,-1.8495,58.1324286371,34.823,-14.9295,37.8884058684,23.28,13.08,26.7028987191,133.08,57.793,-1.5895000000000001,57.8148541402,34.823,-14.9295,37.8884058684,22.97,13.34,26.5626899993,133.44
2021-11-23 12:30:00,58.5565,-1.8025,58.5842359214,34.5565,-15.1225,37.7205739418,24.0,13.32,27.4485409448,132.86,58.2565,-1.5425,58.276917373,34.5565,-15.1225,37.7205739418,23.7,13.58,27.3149482884,133.22
2021-11-23 13:00:00,58.705,-1.7225000000000001,58.7302650364,32.535,-14.4025,35.5803067897,26.17,12.68,29.0800842502,133.02,58.475,-1.4325,58.492543809,32.535,-14.4025,35.5803067897,25.94,12.97,29.0018016682,133.38
2021-11-23 13:30:00,57.4535,-2.173,57.4945787988,32.6035,-14.603,35.7244429103,24.85,12.43,27.7853810483,132.88,57.2035,-1.923,57.2358134497,32.6035,-14.603,35.7244429103,24.6,12.68,27.6756644003,133.24
2021-11-23 14:00:00,56.104,-2.3035,56.1512682693,31.914,-13.9835,34.8431007267,24.19,11.68,26.8622132372,133.17,55.814,-2.0835,55.8528743061,31.914,-13.9835,34.8431007267,23.9,11.9,26.6986891064,133.53
2021-11-23 14:30:00,55.952,-2.4915000000000003,56.0074448288,31.762,-14.2415,34.8086909586,24.19,11.75,26.892723923,133.32,55.662,-2.2915,55.7091484072,31.762,-14.2415,34.8086909586,23.9,11.95,26.7210123311,133.69
2021-11-23 15:00:00,55.6665,-2.836,55.7386949816,33.0865,-13.546,35.7520712442,22.58,10.71,24.9912084542,133.51,55.3565,-2.646,55.4197023472,33.0865,-13.546,35.7520712442,22.27,10.9,24.7944126771,133.89
2021-11-23 15:30:00,55.8595,-3.078,55.944238526,31.7995,-12.388,34.1272727338,24.06,9.31,25.7984437515,133.51,55.5895,-2.928,55.6665581319,31.7995,-12.388,34.1272727338,23.79,9.46,25.6018690724,133.89
2021-11-23 16:00:00,56.922,-2.8885,56.995241172,31.092,-12.0885,33.35932098,25.83,9.2,27.4194985366,133.97,56.702,-2.7385,56.7680912683,31.092,-12.0885,33.35932098,25.61,9.35,27.2634297182,134.36
2021-11-23 16:30:00,57.6895,-2.7835,57.7566124569,31.3595,-12.4235,33.7307217904,26.33,9.64,28.0392314445,133.86,57.4795,-2.6035,57.5384317869,31.3595,-12.4235,33.7307217904,26.12,9.82,27.9049601326,134.26
2021-11-23 17:00:00,59.609,-2.8715,59.6781232383,30.629,-12.2515,32.9884054366,28.98,9.38,30.460216676800002,134.01,59.489,-2.6715,59.54895493,30.629,-12.2515,32.9884054366,28.86,9.58,30.4084856578,134.41
2021-11-23 17:30:00,60.718,-2.993,60.7917228988,30.678,-12.733,33.2154929664,30.04,9.74,31.5795693448,133.97,60.628,-2.763,60.690926447,30.678,-12.733,33.2154929664,29.95,9.97,31.5658581382,134.37
2021-11-23 18:00:00,60.4675,-3.085,60.5461458827,30.9575,-13.175,33.6444264515,29.51,10.09,31.187308316,134.13,60.3575,-2.865,60.4254584695,30.9575,-13.175,33.6444264515,29.4,10.31,31.155354275,134.54
2021-11-23 18:30:00,60.853,-3.137,60.9338032458,31.403,-13.297,34.1021790799,29.45,10.16,31.1532999857,133.9,60.743,-2.8970000000000002,60.812043692,31.403,-13.297,34.1021790799,29.34,10.4,31.1286941583,134.3
2021-11-23 19:00:00,60.6525,-3.1815,60.7358847676,31.3825,-13.3115,34.0889621212,29.27,10.13,30.973372435,133.54,60.5525,-2.9515000000000002,60.6243895516,31.3825,-13.3115,34.0889621212,29.17,10.36,30.9551045871,133.93
2021-11-23 19:30:00,59.861,-3.3585000000000003,59.9551402571,31.521,-13.2085,34.1765696531,28.34,9.85,30.0029681865,133.67,59.721,-3.1385,59.8034114683,31.521,-13.2085,34.1765696531,28.2,10.07,29.944029455,134.07
2021-11-23 20:00:00,58.608,-3.717,58.72575034,30.928,-13.707,33.829322089,27.68,9.99,29.4275806005,133.42,58.468,-3.497,58.5724852896,30.928,-13.707,33.829322089,27.54,10.21,29.3716819403,133.81
2021-11-23 20:30:00,57.32,-4.0455,57.4625832194,31.01,-14.4255,34.2010986702,26.31,10.38,28.2835729709,132.91,57.14,-3.8355,57.2685835363,31.01,-14.4255,34.2010986702,26.13,10.59,28.1944143404,133.3
2021-11-23 21:00:00,55.59,-4.454,55.7681469658,31.02,-13.164,33.697645259,24.57,8.71,26.0681606562,133.3,55.36,-4.304,55.5270566121,31.02,-13.164,33.697645259,24.34,8.86,25.9024168757,133.68
2021-11-23 21:30:00,53.6865,-4.8055,53.9011420334,30.0165,-13.5355,32.9271929034,23.67,8.73,25.2285909238,133.44,53.4265,-4.6754999999999995,53.6306927281,30.0165,-13.5355,32.9271929034,23.41,8.86,25.0305353518,133.82
2021-11-23 22:00:00,52.3105,-5.1085,52.5593491446,27.4205,-14.5285,31.0316150482,24.89,9.42,26.612938582600002,132.89,52.0705,-4.9385,52.304165728,27.4205,-14.5285,31.0316150482,24.65,9.59,26.4497750463,133.26
2021-11-23 22:30:00,50.516,-5.2465,50.7877152297,27.136,-14.2965,30.6716874047,23.38,9.05,25.0704387676,133.24,50.246,-5.1065,50.5048201487,27.136,-14.2965,30.6716874047,23.11,9.19,24.8702271803,133.61
2021-11-23 23:00:00,48.879,-5.341,49.1699392109,27.109,-13.651,30.3520622364,21.77,8.31,23.3021243667,133.24,48.569,-5.241,48.8509553847,27.109,-13.651,30.3520622364,21.46,8.41,23.0490715648,133.61
2021-11-23 23:30:00,47.476,-5.6115,47.8064797726,27.376,-14.0415,30.7670131513,20.1,8.43,21.7962129738,132.55,47.096,-5.5215,47.418563646,27.376,-14.0415,30.7670131513,19.72,8.52,21.4818248759,132.92
2021-11-24 00:00:00,46.185,-6.963,46.70693304,26.975,-13.893,30.3424796943,19.21,6.93,20.4217775916,133.29,45.845,-4.6530000000000005,46.0805211993,26.975,-13.893,30.3424796943,18.87,9.24,21.0108186418,133.67
2021-11-24 00:30:00,45.546,-15.9365,48.2536024381,28.096,-13.1665,31.0280830579,17.45,-2.77,17.6684860698,133.74,45.686,4.6235,45.9193570104,28.096,-13.1665,31.0280830579,17.59,17.79,25.0178376364,134.12
2021-11-24 01:00:00,45.216,-15.9265,47.9389200781,27.746,-13.4265,30.8238774045,17.47,-2.5,17.6479715548,131.15,45.366,4.6235,45.6009945972,27.746,-13.4265,30.8238774045,17.62,18.05,25.2243315075,131.51
2021-11-24 01:30:00,44.102,-16.476,47.0791352937,27.902,-13.396,30.9511618522,16.2,-3.08,16.4901910238,130.98,44.192,4.534,44.4239802359,27.902,-13.396,30.9511618522,16.29,17.93,24.2249664602,131.34
2021-11-24 02:00:00,43.8295,-16.615,46.873055109,27.5995,-13.235,30.6087834657,16.23,-3.38,16.5782176364,132.53,43.9195,4.545,44.1540429095,27.5995,-13.235,30.6087834657,16.32,17.78,24.134431835,132.91
2021-11-24 02:30:00,43.3265,-16.605,46.399478739,27.5765,-13.165,30.5578235032,15.75,-3.44,16.1212933724,133.09,43.3965,4.495,43.6286744842,27.5765,-13.165,30.5578235032,15.82,17.66,23.7096604784,133.47
2021-11-24 03:00:00,43.239,-16.6295,46.3265732733,27.349,-13.2495,30.3894233451,15.89,-3.38,16.2455070712,132.83,43.299,4.6205,43.5448323139,27.349,-13.2495,30.3894233451,15.95,17.87,23.9528578671,133.2
2021-11-24 03:30:00,43.03,-16.635,46.1335466337,27.1,-12.945,30.0330322312,15.93,-3.69,16.351788893,133.34,43.11,4.435,43.337527906,27.1,-12.945,30.0330322312,16.01,17.38,23.630160812,133.72
2021-11-24 04:00:00,42.854,-16.7375,46.0066215044,27.064,-13.1275,30.0797498701,15.79,-3.61,16.1974133737,132.79,42.914,4.4925,43.1485104291,27.064,-13.1275,30.0797498701,15.85,17.62,23.6999345991,133.17
2021-11-24 04:30:00,42.569,-16.731,45.7388906949,27.519,-13.081,30.4697870357,15.05,-3.65,15.4862842541,133.25,42.619,4.349,42.8403193499,27.519,-13.081,30.4697870357,15.1,17.43,23.0611122889,133.63
2021-11-24 05:00:00,42.6125,-16.8465,45.8217166691,27.7925,-13.2865,30.8050992289,14.82,-3.56,15.2415878438,132.76,42.6325,4.2535,42.8441631789,27.7925,-13.2865,30.8050992289,14.84,17.54,22.9755783387,133.14
2021-11-24 05:30:00,43.0135,-16.236,45.9757422806,26.9735,-12.546,29.7484758979,16.04,-3.69,16.4589701986,132.9,43.1235,4.134,43.3211981396,26.9735,-12.546,29.7484758979,16.15,16.68,23.2173405023,133.28
2021-11-24 06:00:00,44.137,-16.2115,47.020075513,27.917,-13.461500000000001,30.9930777957,16.22,-2.75,16.4514710588,130.63,44.217,4.7285,44.4691106415,27.917,-13.461500000000001,30.9930777957,16.3,18.19,24.4247026594,130.98
2021-11-24 06:30:00,46.1645,-15.66,48.7482990498,27.8345,-12.67,30.5824833892,18.33,-2.99,18.5722642669,132.26,46.3445,5.05,46.6188286023,27.8345,-12.67,30.5824833892,18.51,17.72,25.624568289,132.63
2021-11-24 07:00:00,48.5845,-14.9215,50.8242540772,28.3145,-12.7615,31.0574756299,20.27,-2.16,20.3847614654,131.58,48.8345,5.7985,49.1775456128,28.3145,-12.7615,31.0574756299,20.52,18.56,27.668465805,131.95
2021-11-24 07:30:00,51.71,-13.816,53.5238821088,28.74,-13.266,31.6539785177,22.97,-0.55,22.9765837321,131.43,52.07,6.744,52.5049182077,28.74,-13.266,31.6539785177,23.33,20.01,30.7357934663,131.79
2021-11-24 08:00:00,53.533,-13.2425,55.1465855267,29.013,-13.5125,32.0053405739,24.52,0.27,24.5214864965,130.85,53.943,7.4575,54.4560515944,29.013,-13.5125,32.0053405739,24.93,20.97,32.5767677955,131.22
2021-11-24 08:30:00,54.761,-12.4285,56.1536707015,27.911,-12.9485,30.7682884355,26.85,0.52,26.8550349097,130.77,55.261,8.1815,55.8633606512,27.911,-12.9485,30.7682884355,27.35,21.13,34.5615306374,131.13
2021-11-24 09:00:00,55.487,-12.046,56.7795146598,28.177,-13.026,31.0422293819,27.31,0.98,27.327577646,130.26,56.017,8.614,56.6754381103,28.177,-13.026,31.0422293819,27.84,21.64,35.2612421789,130.61
2021-11-24 09:30:00,55.9095,-11.9855,57.179755163,28.3695,-13.0355,31.221031221,27.54,1.05,27.5600090711,130.53,56.4395,8.6245,57.0946508922,28.3695,-13.0355,31.221031221,28.07,21.66,35.455331051900004,130.88
2021-11-24 10:00:00,55.7315,-12.263,57.0647111729,28.6515,-13.003,31.4640502995,27.08,0.74,27.0901088961,130.46,56.2415,8.367,56.8604696714,28.6515,-13.003,31.4640502995,27.59,21.37,34.8982091231,130.8
2021-11-24 10:30:00,55.5,-12.477,56.8851960443,29.76,-13.407,32.6405460892,25.74,0.93,25.7567952199,130.49,55.97,8.113,56.5549438069,29.76,-13.407,32.6405460892,26.21,21.52,33.9127483404,130.8
2021-11-24 11:00:00,55.3415,-12.198,56.669858181,31.5715,-13.708,34.4190191064,23.77,1.51,23.8179134267,130.49,55.7315,8.482,56.3732597625,31.5715,-13.708,34.4190191064,24.16,22.19,32.8039890867,130.8
2021-11-24 11:30:00,55.5245,-12.09,56.8255065991,32.6845,-13.76,35.4628557825,22.84,1.67,22.9009715951,130.72,55.8645,8.49,56.5059506623,32.6845,-13.76,35.4628557825,23.18,22.25,32.1305913422,131.06
2021-11-24 12:00:00,55.3265,-12.2265,56.6613528298,34.8365,-13.6065,37.3994461791,20.49,1.38,20.5364188699,130.5,55.5765,8.4235,56.2112329032,34.8365,-13.6065,37.3994461791,20.74,22.03,30.2567099996,130.83
2021-11-24 12:30:00,55.5855,-12.179,56.904093449,35.7055,-13.749,38.2611778602,19.88,1.57,19.9418981042,130.83,55.8255,8.401,56.4540809087,35.7055,-13.749,38.2611778602,20.12,22.15,29.9238516906,131.18
2021-11-24 13:00:00,54.921,-12.461500000000001,56.3170065189,35.021,-13.8315,37.6534305642,19.9,1.37,19.9471025465,130.67,55.141,8.2685,55.7574925302,35.021,-13.8315,37.6534305642,20.12,22.1,29.886859989,131.02
2021-11-24 13:30:00,54.6615,-12.923,56.1683497287,33.2315,-13.123,35.7287800135,21.43,0.2,21.4309332508,130.99,54.9415,7.737,55.4835974974,33.2315,-13.123,35.7287800135,21.71,20.86,30.1075356016,131.35
2021-11-24 14:00:00,54.624,-12.5855,56.0551173957,31.914,-12.5355,34.2876385342,22.71,-0.05,22.7100550418,130.9,54.974,8.0945,55.56673111,31.914,-12.5355,34.2876385342,23.06,20.63,30.9412427029,131.26
2021-11-24 14:30:00,54.3175,-12.355,55.7049085023,29.7775,-13.365,32.6392820272,24.54,1.01,24.5607756392,131.02,54.7275,8.295,55.3525634569,29.7775,-13.365,32.6392820272,24.95,21.66,33.0402496964,131.37
2021-11-24 15:00:00,54.59,-12.231,55.943413026,29.36,-13.021,32.1178461451,25.23,0.79,25.2423651824,130.62,55.02,8.559,55.6817463896,29.36,-13.021,32.1178461451,25.66,21.58,33.5280777856,130.97
2021-11-24 15:30:00,54.4795,-12.269,55.8439278816,31.4295,-11.969,33.6313905637,23.05,-0.30000000000000004,23.051952195,131.06,54.8595,8.531,55.5188499633,31.4295,-11.969,33.6313905637,23.43,20.5,31.1322164325,131.43
2021-11-24 16:00:00,55.1045,-12.234,56.4462281844,32.5445,-11.224,34.4256104703,22.56,-1.01,22.582597282000002,131.33,55.4445,8.556000000000001,56.1007817793,32.5445,-11.224,34.4256104703,22.9,19.78,30.2598479838,131.7
2021-11-24 16:30:00,55.8685,-12.328,57.2124888136,32.1885,-11.288,34.110386633,23.68,-1.04,23.7028268356,131.44,56.2685,8.342,56.8835042543,32.1885,-11.288,34.110386633,24.08,19.63,31.0673993118,131.81
2021-11-24 17:00:00,56.858,-12.5905,58.2353230802,32.648,-12.1905,34.8496799734,24.21,-0.4,24.2133041942,131.1,57.278,8.1495,57.8548497038,32.648,-12.1905,34.8496799734,24.63,20.34,31.9429569702,131.47
2021-11-24 17:30:00,57.1245,-12.994,58.5837224513,32.2545,-12.124,34.4578604421,24.87,-0.87,24.8852124765,131.22,57.5645,7.776,58.0873293951,32.2545,-12.124,34.4578604421,25.31,19.9,32.1963678076,131.59
2021-11-24 18:00:00,56.6295,-13.185,58.1441699163,32.2095,-12.075,34.3985103638,24.42,-1.11,24.4452142556,131.34,57.0695,7.595,57.5726658689,32.2095,-12.075,34.3985103638,24.86,19.67,31.7006072497,131.7
2021-11-24 18:30:00,56.0485,-13.4365,57.6365672512,32.3485,-11.2065,34.2346475738,23.7,-2.23,23.8046823125,131.44,56.4485,7.3535,56.9254522556,32.3485,-11.2065,34.2346475738,24.1,18.56,30.4184746495,131.81
2021-11-24 19:00:00,55.559,-13.6615,57.2139761182,32.259,-11.4815,34.2413189473,23.3,-2.18,23.4017606175,131.55,55.959,7.1485,56.4137459601,32.259,-11.4815,34.2413189473,23.7,18.63,30.145760896,131.91
2021-11-24 19:30:00,54.864,-14.1065,56.648493698,32.194,-12.0765,34.3845239643,22.67,-2.03,22.7607073704,131.6,55.234,6.9235,55.6662340046,32.194,-12.0765,34.3845239643,23.04,19.0,29.8637171163,131.96
2021-11-24 20:00:00,53.523,-14.38,55.4210783818,32.483,-11.98,34.6217516743,21.04,-2.4,21.1764397385,132.34,53.813,6.5600000000000005,54.2113693703,32.483,-11.98,34.6217516743,21.33,18.54,28.2612897795,132.71
2021-11-24 20:30:00,51.994,-14.863,54.0766567476,28.724,-12.373,31.2755384446,23.27,-2.49,23.4028417078,132.15,52.384,5.947,52.7204918888,28.724,-12.373,31.2755384446,23.66,18.32,29.9235358873,132.51
2021-11-24 21:00:00,50.808,-15.0535,52.991138186,28.418,-12.3035,30.9670605039,22.39,-2.75,22.5582490455,131.58,51.158,5.7065,51.4752863639,28.418,-12.3035,30.9670605039,22.74,18.01,29.0080626723,131.94
2021-11-24 21:30:00,49.286,-15.2245,51.5838656583,28.496,-12.7045,31.1997810289,20.79,-2.52,20.9421703746,131.53,49.606,5.4055,49.8996459532,28.496,-12.7045,31.1997810289,21.11,18.11,27.8137412083,131.89
2021-11-24 22:00:00,47.8425,-15.462,50.2790040698,30.2525,-13.082,32.959861654,17.59,-2.38,17.7502816879,131.07,48.0025,5.168,48.2798946794,30.2525,-13.082,32.959861654,17.75,18.25,25.4582992362,131.42
2021-11-24 22:30:00,46.506,-15.6715,49.0754923383,31.696,-13.4015,34.4127391855,14.81,-2.27,14.9829569845,131.25,46.576,4.9685,46.8402579866,31.696,-13.4015,34.4127391855,14.88,18.37,23.6404589634,131.61
2021-11-24 23:00:00,45.117,-15.3265,47.6491898278,35.567,-14.6365,38.4608713012,9.55,-0.6900000000000001,9.5748942553,131.33,44.967,5.0035,45.2445145985,35.567,-14.6365,38.4608713012,9.4,19.64,21.773598692,131.68
2021-11-24 23:30:00,44.0965,-14.9335,46.5565326727,39.3165,-16.0235,42.4563272611,4.78,1.09,4.9027033359,130.4,43.7565,5.6265,44.1167631916,39.3165,-16.0235,42.4563272611,4.44,21.65,22.1005904898,130.74
