Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-25 00:00:00,43.131,-14.266,45.4290866846,43.571,-16.876,46.7250619796,-0.44,2.61,2.6468282906000002,131.09,42.551,6.174,42.9965798291,43.571,-16.876,46.7250619796,-1.02,23.05,23.0725572922,131.45
2021-11-25 00:30:00,42.5805,-14.706,45.048478512,43.1505,-16.816,46.3113755599,-0.5700000000000001,2.11,2.1856349192,130.78,42.0205,6.104,42.4615265417,43.1505,-16.816,46.3113755599,-1.13,22.92,22.9478386782,131.14
2021-11-25 01:00:00,42.484,-13.507,44.5794717892,46.664,-17.267,49.7561874042,-4.18,3.76,5.6222771187,132.02,41.784,6.953,42.3585512618,46.664,-17.267,49.7561874042,-4.88,24.22,24.7067359236,132.38
2021-11-25 01:30:00,42.736,-13.1815,44.7226747663,49.946,-18.4715,53.2522227541,-7.21,5.29,8.9424940593,130.86,41.876,7.4385,42.5315254635,49.946,-18.4715,53.2522227541,-8.07,25.91,27.137667549,131.22
2021-11-25 02:00:00,41.6525,-13.4765,43.7783828904,47.8925,-17.4265,50.9644430804,-6.24,3.95,7.3851269454,131.18,40.8625,7.1635,41.4856558162,47.8925,-17.4265,50.9644430804,-7.03,24.59,25.5751637336,131.53
2021-11-25 02:30:00,41.3395,-13.962,43.633607509,47.1595,-17.782,50.4005750389,-5.82,3.8200000000000003,6.9616664672,131.44,40.5395,6.898,41.12217728,47.1595,-17.782,50.4005750389,-6.62,24.68,25.5524323695,131.8
2021-11-25 03:00:00,41.0915,-13.2025,43.160368146,49.3415,-17.8725,52.4786611729,-8.25,4.67,9.4800527425,132.03,40.2115,7.4675,40.8990010697,49.3415,-17.8725,52.4786611729,-9.13,25.34,26.9345967113,132.4
2021-11-25 03:30:00,40.9315,-13.1165,42.981743386,49.1015,-17.8465,52.2441849826,-8.17,4.73,9.440434312,131.47,40.0515,7.6035,40.7668476154,49.1015,-17.8465,52.2441849826,-9.05,25.45,27.0112013802,131.84
2021-11-25 04:00:00,40.828,-13.854,43.1144859647,46.558,-17.344,49.6836160117,-5.73,3.49,6.7091728253,131.55,40.038,6.846,40.6190738447,46.558,-17.344,49.6836160117,-6.52,24.19,25.0532732392,131.92
2021-11-25 04:30:00,40.687,-14.0675,43.050279038,46.507,-17.4975,49.6896725211,-5.82,3.43,6.7555384685,131.7,39.887,6.8425,40.469650051,46.507,-17.4975,49.6896725211,-6.62,24.34,25.2241947344,132.08
2021-11-25 05:00:00,40.683,-14.718,43.2634489263,44.093,-16.638,47.1276531667,-3.41,1.92,3.9133745029,132.21,39.993,6.092,40.4543262581,44.093,-16.638,47.1276531667,-4.1,22.73,23.0968157979,132.59
2021-11-25 05:30:00,41.03,-15.2655,43.7778070516,41.53,-15.8655,44.457338992,-0.5,0.6000000000000001,0.7810249676000001,132.08,40.46,5.5845,40.8435826079,41.53,-15.8655,44.457338992,-1.07,21.45,21.4766710642,132.47
2021-11-25 06:00:00,42.076,-14.4505,44.4882762787,44.986,-16.2105,47.8175752862,-2.91,1.76,3.400838132,132.12,41.406,6.2295,41.8719895187,44.986,-16.2105,47.8175752862,-3.58,22.44,22.7237760947,132.5
2021-11-25 06:30:00,44.416,-13.602,46.4520770257,45.566,-16.392,48.4247665973,-1.15,2.79,3.0177143669,131.57,43.826,7.078,44.3938775058,45.566,-16.392,48.4247665973,-1.74,23.47,23.5344109763,131.94
2021-11-25 07:00:00,46.9015,-13.2515,48.7375928263,44.7615,-16.3815,47.6649286635,2.14,3.13,3.791635531,131.37,46.4315,7.1885,46.9846647801,44.7615,-16.3815,47.6649286635,1.67,23.57,23.6290880061,131.75
2021-11-25 07:30:00,49.983,-12.32,51.4789538452,44.843,-16.58,47.8099471763,5.14,4.26,6.6758669849,130.63,49.603,8.26,50.2860339359,44.843,-16.58,47.8099471763,4.76,24.84,25.2919591966,131.0
2021-11-25 08:00:00,51.9725,-10.401,53.0030334722,48.3125,-17.771,51.4772386327,3.66,7.37,8.2287605385,130.77,51.5525,10.159,52.5439391105,48.3125,-17.771,51.4772386327,3.24,27.93,28.1172989457,131.14
2021-11-25 08:30:00,53.5125,-9.692,54.383108777,47.4825,-17.722,50.6819207435,6.03,8.03,10.0420017925,130.43,53.1525,10.918,54.2622426762,47.4825,-17.722,50.6819207435,5.67,28.64,29.1958644332,130.79
2021-11-25 09:00:00,54.3065,-9.949,55.2103119286,46.1465,-17.309,49.2859101899,8.16,7.36,10.9888670936,130.34,54.0465,10.671,55.0898756874,46.1465,-17.309,49.2859101899,7.9,27.98,29.0738783103,130.7
2021-11-25 09:30:00,54.926,-10.228,55.8701839983,45.306,-17.058,48.410835564,9.62,6.83,11.7980210205,130.52,54.716,10.442,55.7034650628,45.306,-17.058,48.410835564,9.41,27.5,29.0654107145,130.9
2021-11-25 10:00:00,54.955,-10.005,55.8583212243,48.465,-17.995,51.697932744,6.49,7.99,10.2936971007,130.64,54.625,10.725,55.6679104152,48.465,-17.995,51.697932744,6.16,28.72,29.3731850503,131.01
2021-11-25 10:30:00,54.78,-10.124,55.7076635303,50.49,-18.644,53.8222893976,4.29,8.52,9.5391037315,130.85,54.36,10.666,55.3965085181,50.49,-18.644,53.8222893976,3.87,29.31,29.5643873605,131.21
2021-11-25 11:00:00,54.728,-9.5405,55.5533538524,53.098,-19.0405,56.4086717114,1.63,9.5,9.6388225422,131.11,54.178,11.2095,55.3254785271,53.098,-19.0405,56.4086717114,1.08,30.25,30.2692731991,131.48
2021-11-25 11:30:00,54.843,-9.565,55.6708530023,54.613,-19.525,57.9983223378,0.23,9.96,9.9626552686,130.87,54.253,11.205,55.3980147117,54.613,-19.525,57.9983223378,-0.36,30.73,30.7321086162,131.22
2021-11-25 12:00:00,54.7985,-9.7235,55.6544881793,54.0585,-18.9435,57.281564351,0.74,9.22,9.249648642,131.03,54.2285,10.9265,55.3183388624,54.0585,-18.9435,57.281564351,0.17,29.87,29.8704837591,131.39
2021-11-25 12:30:00,54.812,-10.4045,55.7907605635,52.112,-18.5445,55.3132807222,2.7,8.14,8.5761063426,130.62,54.322,10.2655,55.2834529878,52.112,-18.5445,55.3132807222,2.21,28.81,28.8946396413,130.97
2021-11-25 13:00:00,54.616,-10.487,55.6137089664,51.886,-18.467,55.0743777541,2.73,7.98,8.4340559638,130.74,54.136,10.213,55.090941769,51.886,-18.467,55.0743777541,2.25,28.68,28.7681229836,131.08
2021-11-25 13:30:00,53.8245,-11.211,54.9796627968,48.2445,-17.341,51.2663833447,5.58,6.13,8.2893485872,130.81,53.4545,9.479,54.2884427042,48.2445,-17.341,51.2663833447,5.21,26.82,27.3213561157,131.15
2021-11-25 14:00:00,53.157,-11.8075,54.4525821725,43.237,-15.7775,46.0257284054,9.92,3.9699999999999998,10.6849099201,130.87,52.967,8.7725,53.6885448234,43.237,-15.7775,46.0257284054,9.73,24.55,26.4078662523,131.21
2021-11-25 14:30:00,52.9945,-12.1915,54.3787615021,38.7045,-14.4415,41.3109578986,14.29,2.25,14.46604991,130.42,53.0045,8.3185,53.6532800721,38.7045,-14.4415,41.3109578986,14.3,22.76,26.8795014835,130.77
2021-11-25 15:00:00,53.365,-12.0425,54.70690113,38.205,-14.2225,40.7664265205,15.16,2.18,15.3159394096,130.42,53.395,8.3875,54.0497565328,38.205,-14.2225,40.7664265205,15.19,22.61,27.2387261082,130.77
2021-11-25 15:30:00,53.6755,-12.4185,55.0933611472,34.0255,-13.1785,36.4884572502,19.65,0.76,19.6646917087,130.1,53.9055,8.0215,54.4990586387,34.0255,-13.1785,36.4884572502,19.88,21.2,29.0629385988,130.45
2021-11-25 16:00:00,54.4965,-12.1395,55.8322126778,31.6565,-12.3695,33.9873288521,22.84,0.23,22.8411580267,130.22,54.8665,8.2705,55.4863405939,31.6565,-12.3695,33.9873288521,23.21,20.64,31.0598406306,130.58
2021-11-25 16:30:00,56.367,-11.9715,57.6242613944,33.827,-12.3215,36.0011845812,22.54,0.35000000000000003,22.5427172275,129.98,56.727,8.4585,57.3541519966,33.827,-12.3215,36.0011845812,22.9,20.78,30.9227812462,130.33
2021-11-25 17:00:00,56.235,-12.166,57.5359607637,34.005,-11.456,35.8828644481,22.23,-0.71,22.2413353916,130.14,56.585,8.154,57.1694843514,34.005,-11.456,35.8828644481,22.58,19.61,29.9066631372,130.5
2021-11-25 17:30:00,56.163,-12.3905,57.5135380519,34.053,-11.1905,35.8445825649,22.11,-1.2,22.1425405046,129.98,56.523,7.9495000000000005,57.0792788957,34.053,-11.1905,35.8445825649,22.47,19.14,29.5167833613,130.35
2021-11-25 18:00:00,55.3055,-12.723,56.750093033,34.0955,-11.173,35.8795073719,21.21,-1.55,21.2665606058,130.02,55.6355,7.617,56.1544971418,34.0955,-11.173,35.8795073719,21.54,18.79,28.5838363415,130.4
2021-11-25 18:30:00,54.5555,-12.911,56.0624339576,33.9255,-11.281,35.7519301752,20.63,-1.63,20.6942938995,130.02,54.8555,7.269,55.3350182186,33.9255,-11.281,35.7519301752,20.93,18.55,27.9672558539,130.4
2021-11-25 19:00:00,53.5915,-4.977,53.8221088518,31.1015,-12.637,33.5707770427,22.49,7.66,23.7586973549,129.68,53.4115,-1.2770000000000001,53.4267635296,31.1015,-12.637,33.5707770427,22.31,11.36,25.0356885266,130.06
2021-11-25 19:30:00,52.9695,-3.581,53.0904086559,29.9195,-12.571,32.4531434726,23.05,8.99,24.7411115353,132.05,52.6895,-3.461,52.8030485034,29.9195,-12.571,32.4531434726,22.77,9.11,24.5247833833,132.45
2021-11-25 20:00:00,52.4315,-3.8115,52.5698556637,30.5515,-12.9315,33.1755609523,21.88,9.12,23.7046155843,133.31,52.1315,-3.6915,52.2620365514,30.5515,-12.9315,33.1755609523,21.58,9.24,23.4749653887,133.7
2021-11-25 20:30:00,50.8325,-4.4495000000000005,51.0268665166,31.2425,-12.9395,33.8160385986,19.59,8.49,21.3506018651,133.74,50.4625,-4.3795,50.6521858018,31.2425,-12.9395,33.8160385986,19.22,8.56,21.0400095057,134.14
2021-11-25 21:00:00,49.524,-4.6885,49.7454380647,31.314,-13.0185,33.9123567192,18.21,8.33,20.0248096121,133.31,49.104,-4.6385000000000005,49.3225962237,31.314,-13.0185,33.9123567192,17.79,8.38,19.6649052884,133.71
2021-11-25 21:30:00,48.251,-4.913,48.5004801007,31.891,-13.063,34.4627023026,16.36,8.15,18.2776393443,133.39,47.771,-4.883,48.01991389,31.891,-13.063,34.4627023026,15.88,8.18,17.8630008677,133.78
2021-11-25 22:00:00,46.969,-5.1805,47.253830969,33.389,-13.5405,36.0301326843,13.58,8.36,15.9469746347,133.15,46.419,-5.1905,46.7082953152,33.389,-13.5405,36.0301326843,13.03,8.35,15.4758973892,133.53
2021-11-25 22:30:00,45.273,-8.791,46.1186102349,32.793,-12.761,35.1884067556,12.48,3.9699999999999998,13.0962322826,134.05,44.863,-1.901,44.9032578996,32.793,-12.761,35.1884067556,12.07,10.86,16.2365174837,134.44
2021-11-25 23:00:00,44.274,-15.093,46.7759096651,38.204,-13.913,40.6585438131,6.07,-1.18,6.183631619,133.24,44.004,5.457,44.3410742427,38.204,-13.913,40.6585438131,5.8,19.37,20.2197156261,133.62
2021-11-25 23:30:00,43.795,-11.7095,45.333369776,47.085,-17.0395,50.0733640297,-3.29,5.33,6.2636251484,131.16,43.075,4.7205,43.3328829557,47.085,-17.0395,50.0733640297,-4.01,21.76,22.1264027804,131.53
2021-11-26 00:00:00,43.0115,-3.296,43.1376024861,50.2415,-18.006,53.3706319829,-7.23,14.71,16.3907595919,130.67,41.8215,-3.346,41.955137686,50.2415,-18.006,53.3706319829,-8.42,14.66,16.905975275,131.03
2021-11-26 00:30:00,42.25,-3.827,42.4229705348,48.41,-16.867,51.2642544957,-6.16,13.04,14.4217613349,133.65,41.11,-3.907,41.2952388176,48.41,-16.867,51.2642544957,-7.3,12.96,14.874528564,134.04
2021-11-26 01:00:00,42.001,-4.4395,42.2349755682,45.101,-16.2395,47.9355980587,-3.1,11.8,12.2004098292,132.97,40.941,-4.5095,41.1886036574,45.101,-16.2395,47.9355980587,-4.16,11.73,12.4458225923,133.34
2021-11-26 01:30:00,41.6255,-3.706,41.790150589,48.2555,-16.756,51.0818638682,-6.63,13.05,14.6376022627,132.56,40.4855,-3.806,40.6640055362,48.2555,-16.756,51.0818638682,-7.77,12.95,15.1021654076,132.92
2021-11-26 02:00:00,41.2515,-2.876,41.3516339248,50.9615,-17.746,53.9629039086,-9.71,14.87,17.7595326515,133.05,40.0015,-2.946,40.1098356797,50.9615,-17.746,53.9629039086,-10.96,14.8,18.4163405703,133.41
2021-11-26 02:30:00,40.836,-3.054,40.9500404395,51.436,-17.904,54.4629719351,-10.6,14.85,18.2450678267,133.5,39.536,-3.134,39.660020827,51.436,-17.904,54.4629719351,-11.9,14.77,18.9674167983,133.88
2021-11-26 03:00:00,40.5955,-2.61,40.6793156315,53.2155,-18.11,56.2126457325,-12.62,15.5,19.9878563133,133.67,39.2555,-2.27,39.3210780657,53.2155,-18.11,56.2126457325,-13.96,15.84,21.1136732948,134.05
2021-11-26 03:30:00,40.3035,-2.3890000000000002,40.3742422003,53.8835,-18.059,56.8292095075,-13.58,15.67,20.7356046452,132.81,38.9435,-2.159,39.0033007994,53.8835,-18.059,56.8292095075,-14.94,15.9,21.8177359045,133.18
2021-11-26 04:00:00,40.3235,-2.6625,40.4113048354,53.1835,-18.1625,56.199297847,-12.86,15.5,20.1402482606,131.23,38.9735,-2.4325,39.0493374912,53.1835,-18.1625,56.199297847,-14.21,15.73,21.1980423624,131.57
2021-11-26 04:30:00,40.346,-2.795,40.4426970045,52.546,-18.035,55.5548678425,-12.2,15.24,19.5217212356,131.91,39.016,-2.565,39.1002235416,52.546,-18.035,55.5548678425,-13.53,15.47,20.551929349799998,132.26
2021-11-26 05:00:00,40.2245,-2.62,40.3097357998,53.9345,-18.26,56.9417060708,-13.71,15.64,20.7984061889,131.96,38.8645,-2.4,38.9385331035,53.9345,-18.26,56.9417060708,-15.07,15.86,21.877945516,132.32
2021-11-26 05:30:00,40.7065,-2.473,40.7815506234,54.4165,-18.293,57.4089655128,-13.71,15.82,20.9340989775,131.32,39.3265,-2.233,39.389845027,54.4165,-18.293,57.4089655128,-15.09,16.06,22.0370528883,132.05
2021-11-26 06:00:00,41.558,-2.2925,41.6211835518,54.058,-18.1025,57.0084894577,-12.5,15.81,20.1545553164,131.32,40.228,-2.0525,40.280326963,54.058,-18.1025,57.0084894577,-13.83,16.05,21.1865853785,131.68
2021-11-26 06:30:00,43.797,-1.6525,43.8281640643,54.207,-18.5325,57.2874541697,-10.41,16.88,19.8318556873,131.35,42.517,-1.3625,42.538825739,54.207,-18.5325,57.2874541697,-11.69,17.17,20.7717356039,131.68
2021-11-26 07:00:00,45.871,-1.1155,45.8845614695,54.081,-18.1355,57.0407829649,-8.21,17.02,18.8966796025,131.62,44.651,-0.7855000000000001,44.6579087201,54.081,-18.1355,57.0407829649,-9.43,17.35,19.747085861,131.96
2021-11-26 07:30:00,48.574,-6.5015,49.0071727225,53.734,-18.2915,56.761974316,-5.16,11.79,12.8697202767,131.51,47.684,6.1585,48.0800476107,53.734,-18.2915,56.761974316,-6.05,24.45,25.1873976425,131.86
2021-11-26 08:00:00,50.3665,-9.418,51.2394676617,53.7065,-18.238,56.7187163664,-3.34,8.82,9.4312247349,132.07,49.6565,10.352,50.7240761005,53.7065,-18.238,56.7187163664,-4.05,28.59,28.8754324643,132.42
2021-11-26 08:30:00,52.057,-8.9525,52.8211937128,52.797,-18.4025,55.9122098942,-0.74,9.45,9.4789292644,133.18,51.437,10.9475,52.5890932157,52.797,-18.4025,55.9122098942,-1.3599999999999999,29.35,29.381492474,133.53
2021-11-26 09:00:00,52.8975,-8.7315,53.6132875181,54.0475,-18.7415,57.2046858089,-1.15,10.01,10.0758423965,133.48,52.2475,11.3585,53.4679041903,54.0475,-18.7415,57.2046858089,-1.8,30.1,30.1537725666,133.84
2021-11-26 09:30:00,53.3995,-9.0595,54.1625437041,54.2195,-18.1595,57.1797308537,-0.8200000000000001,9.1,9.1368703613,134.13,52.7695,10.9805,53.899828483,54.2195,-18.1595,57.1797308537,-1.45,29.14,29.1760535371,134.5
2021-11-26 10:00:00,54.1445,-8.816,54.8575312628,56.7645,-17.546,59.4143970452,-2.62,8.73,9.1146749805,134.09,53.4545,11.234,54.6222145857,56.7645,-17.546,59.4143970452,-3.31,28.78,28.9697169472,134.47
2021-11-26 10:30:00,53.6525,-9.1645,54.4295766702,54.7125,-18.2745,57.6837499344,-1.06,9.11,9.1714611704,134.33,53.0225,10.9755,54.1465336517,54.7125,-18.2745,57.6837499344,-1.69,29.25,29.2987815446,134.71
2021-11-26 11:00:00,53.065,-9.161,53.8499595729,55.355,-17.951,58.1929070076,-2.29,8.79,9.0834024462,134.36,52.395,10.909,53.5186164433,55.355,-17.951,58.1929070076,-2.96,28.86,29.0113977602,134.71
2021-11-26 11:30:00,52.7145,-9.2875,53.5264062543,57.8545,-18.8275,60.8409231233,-5.14,9.54,10.8365677223,132.47,51.9345,10.8925,53.0644781987,57.8545,-18.8275,60.8409231233,-5.92,29.72,30.3038743398,132.83
2021-11-26 12:00:00,53.3035,-9.1865,54.0893232949,56.6835,-18.5765,59.6498577073,-3.38,9.39,9.9798046073,132.0,52.5735,11.0735,53.7270444423,56.6835,-18.5765,59.6498577073,-4.11,29.65,29.9335029691,132.37
2021-11-26 12:30:00,53.493,-9.123,54.2653681274,57.643,-18.843,60.6446543234,-4.15,9.72,10.5688646505,132.11,52.763,11.017,53.9009133318,57.643,-18.843,60.6446543234,-4.88,29.86,30.2561398728,132.49
2021-11-26 13:00:00,53.778,-8.4605,54.4394465829,57.118,-18.7405,60.1138275628,-3.34,10.28,10.80897775,131.8,53.068,11.6995,54.3423492706,57.118,-18.7405,60.1138275628,-4.05,30.44,30.7082415648,132.16
2021-11-26 13:30:00,53.4135,-8.791,54.1320945766,58.2135,-19.211,61.3015016394,-4.8,10.42,11.4724190997,131.67,52.6635,11.389,53.8809201225,58.2135,-19.211,61.3015016394,-5.55,30.6,31.099236325,132.0
2021-11-26 14:00:00,52.7585,-9.048,53.528736453,56.8685,-18.508,59.8044509736,-4.11,9.46,10.3142474277,131.67,52.0085,11.062,53.1719090898,56.8685,-18.508,59.8044509736,-4.86,29.57,29.9667232109,132.0
2021-11-26 14:30:00,52.921,-8.7835,53.6449635404,53.761,-17.9335,56.6732348049,-0.84,9.15,9.1884764787,131.57,52.321,11.2765,53.522392447,53.761,-17.9335,56.6732348049,-1.44,29.21,29.245473154,131.92
2021-11-26 15:00:00,53.166,-8.8925,53.9045463041,53.286,-18.0525,56.260914961,-0.12,9.16,9.1607859925,131.29,52.596,11.3375,53.8040716141,53.286,-18.0525,56.260914961,-0.6900000000000001,29.39,29.398098578,131.64
2021-11-26 15:30:00,53.1275,-9.6605,53.9986714327,51.4575,-17.5305,54.3616844524,1.67,7.87,8.0452346144,131.91,52.6175,10.4395,53.6431213344,51.4575,-17.5305,54.3616844524,1.16,27.97,27.9940440094,132.28
2021-11-26 16:00:00,53.5865,-9.09,54.3520108391,50.9865,-17.59,53.9354362386,2.6,8.5,8.8887569435,131.5,53.1065,11.04,54.2418836532,50.9865,-17.59,53.9354362386,2.12,28.63,28.7083837929,131.88
2021-11-26 16:30:00,54.425,-8.8555,55.14073363,52.575,-17.8655,55.5275311467,1.85,9.01,9.1979671667,131.5,53.915,11.1245,55.0507195707,52.575,-17.8655,55.5275311467,1.34,28.99,29.0209527755,131.88
2021-11-26 17:00:00,55.8415,-8.685,56.512851169,57.4915,-17.895,60.2121548962,-1.65,9.21,9.3566340102,130.99,55.2215,11.235,56.3528108194,57.4915,-17.895,60.2121548962,-2.27,29.13,29.2183127507,131.36
2021-11-26 17:30:00,55.833,-9.7865,56.6842083058,56.603,-17.5265,59.2543484586,-0.77,7.74,7.7782067342,130.99,55.243,10.5335,56.238275856,56.603,-17.5265,59.2543484586,-1.3599999999999999,28.06,28.0929386145,131.36
2021-11-26 18:00:00,55.3155,-10.183,56.2449822584,56.4355,-17.423,59.0637502132,-1.12,7.24,7.3261176622,132.4,54.7055,10.177,55.6440747901,56.4355,-17.423,59.0637502132,-1.73,27.6,27.6541660514,132.78
2021-11-26 18:30:00,54.678,-10.7295,55.7207847598,51.848,-17.9195,54.857302014,2.83,7.19,7.7269010606,132.55,54.218,9.6805,55.0754355793,51.848,-17.9195,54.857302014,2.37,27.6,27.7015685476,132.94
2021-11-26 19:00:00,54.101,-11.469,55.3033105881,50.331,-17.629,53.3290840161,3.77,6.16,7.2220841867,132.69,53.661,8.831,54.3828050214,50.331,-17.629,53.3290840161,3.33,26.46,26.6687176295,133.07
2021-11-26 19:30:00,53.2115,-11.484,54.4366235934,50.3315,-17.684,53.3477623547,2.88,6.2,6.8362562854,132.37,52.7615,8.806000000000001,53.4913218966,50.3315,-17.684,53.3477623547,2.43,26.49,26.6012217765,132.75
2021-11-26 20:00:00,52.1905,-11.4335,53.4282061509,53.1405,-18.4435,56.2501149554,-0.9500000000000001,7.01,7.0740794454,132.37,51.5905,8.9265,52.3570634442,53.1405,-18.4435,56.2501149554,-1.55,27.37,27.4138541617,132.75
2021-11-26 20:30:00,50.3615,-11.344,51.6233185513,52.8515,-17.914,55.8049500336,-2.49,6.57,7.0260230572,132.53,49.7115,8.826,50.4889246098,52.8515,-17.914,55.8049500336,-3.14,26.74,26.9237293108,132.92
2021-11-26 21:00:00,49.2585,-10.8565,50.4406920502,55.0685,-18.1965,57.9970025475,-5.8100000000000005,7.34,9.3611804811,132.06,48.4885,8.8635,49.2919492869,55.0685,-18.1965,57.9970025475,-6.58,27.06,27.8485188116,132.44
2021-11-26 21:30:00,47.816,-11.319,49.1374563546,54.556,-17.569,57.3151541654,-6.74,6.25,9.1918496506,131.28,47.026,8.551,47.7971157812,54.556,-17.569,57.3151541654,-7.53,26.12,27.1837322677,130.98
2021-11-26 22:00:00,46.98,-11.9175,48.4680018801,54.2,-17.6275,56.9944625051,-7.22,5.71,9.2050258012,131.28,46.17,8.0425,46.8652398506,54.2,-17.6275,56.9944625051,-8.03,25.67,26.8966503491,131.64
2021-11-26 22:30:00,45.6535,-11.8225,47.1594483481,53.6335,-17.4025,56.3861625623,-7.98,5.58,9.7373918479,131.66,44.8235,7.7375,45.4864271899,53.6335,-17.4025,56.3861625623,-8.81,25.14,26.6389883442,132.02
2021-11-26 23:00:00,44.581,-11.6745,46.0842653326,54.861,-18.1745,57.7930944945,-10.28,6.5,12.1625819627,130.41,43.661,7.8455,44.3602839401,54.861,-18.1745,57.7930944945,-11.2,26.02,28.3280850041,130.77
2021-11-26 23:30:00,43.632,-12.2185,45.3105193774,55.292,-18.7885,58.3970290019,-11.66,6.57,13.3835906991,130.21,42.642,7.9715,43.3806981992,55.292,-18.7885,58.3970290019,-12.65,26.76,29.599326005800002,130.54
2021-11-27 00:00:00,42.6995,-13.0515,44.6496243265,53.3895,-17.5915,56.2129841095,-10.69,4.54,11.6141164106,132.45,41.7395,6.9585,42.3155595792,53.3895,-17.5915,56.2129841095,-11.65,24.55,27.1739765217,132.8
2021-11-27 00:30:00,41.8715,-14.879,44.4365519955,46.9715,-16.279,49.7124496806,-5.1,1.4,5.2886671289,131.97,41.1315,5.341,41.4768197099,46.9715,-16.279,49.7124496806,-5.84,21.62,22.394865483,132.34
2021-11-27 01:00:00,41.261,-16.116,44.2966768167,38.381,-13.276,40.6122313718,2.88,-2.84,4.0447496832,132.79,40.821,4.224,41.0389597456,38.381,-13.276,40.6122313718,2.44,17.5,17.6692840828,133.17
2021-11-27 01:30:00,40.8165,-14.7905,43.4136564056,34.7165,-12.5205,36.9052610409,6.1,-2.27,6.5086788214,133.48,40.4265,2.3295,40.493560877,34.7165,-12.5205,36.9052610409,5.71,14.85,15.9099528598,133.87
2021-11-27 02:00:00,40.533,-6.617,41.0695602363,34.513,-12.207,36.6081687332,6.02,5.59,8.2151384651,133.44,39.783,-6.147,40.2550953048,34.513,-12.207,36.6081687332,5.27,6.06,8.0309712987,133.83
2021-11-27 02:30:00,40.5395,-6.5465,41.0646773091,37.4895,-13.4265,39.8212695993,3.05,6.88,7.5257491321,131.08,39.6895,-6.0865,40.1534792079,37.4895,-13.4265,39.8212695993,2.2,7.34,7.6626105211999995,131.46
2021-11-27 03:00:00,40.2005,-6.5055,40.7234788605,38.4405,-13.5155,40.7472794245,1.76,7.01,7.2275652885,131.08,39.3305,-6.0455,39.7924151127,38.4405,-13.5155,40.7472794245,0.89,7.47,7.5228319136,131.46
2021-11-27 03:30:00,39.8575,-6.2825,40.3495986659,40.2575,-14.0425,42.6363473166,-0.4,7.76,7.7703024394,131.08,38.8875,-5.8325,39.3224581187,40.2575,-14.0425,42.6363473166,-1.37,8.21,8.3235208896,131.46
2021-11-27 04:00:00,39.5395,-6.328,40.042672791,40.2095,-13.768,42.501314265,-0.67,7.44,7.4701070943,131.01,38.5995,-5.888,39.0459978007,40.2095,-13.768,42.501314265,-1.6099999999999999,7.88,8.0427918038,131.38
2021-11-27 04:30:00,39.34,-5.8825,39.7773730436,42.39,-14.7825,44.8935898125,-3.05,8.9,9.4081082052,131.24,38.32,-5.4225,38.7017558549,42.39,-14.7825,44.8935898125,-4.07,9.36,10.2065910078,131.61
2021-11-27 05:00:00,39.1895,-5.6825,39.5993398493,45.4095,-15.6625,48.0347436394,-6.22,9.98,11.7596258444,131.37,38.0595,-5.2125,38.4147848686,45.4095,-15.6625,48.0347436394,-7.35,10.45,12.7759539761,131.74
2021-11-27 05:30:00,39.127,-6.4605,39.6567798649,42.107,-14.6705,44.5894944942,-2.98,8.21,8.7340998391,130.72,38.107,-6.0205,38.5796561577,42.107,-14.6705,44.5894944942,-4.0,8.65,9.5300839451,131.08
2021-11-27 06:00:00,39.37,-6.4945,39.9020730069,41.04,-14.1445,43.4090829234,-1.67,7.65,7.8301596408,130.94,38.39,-6.0545,38.8644962691,41.04,-14.1445,43.4090829234,-2.65,8.09,8.5129665805,131.31
2021-11-27 06:30:00,40.268,-5.704,40.6699820506,42.768,-15.044,45.3367815355,-2.5,9.34,9.668795168,130.88,39.258,-5.224,39.6040495404,42.768,-15.044,45.3367815355,-3.51,9.82,10.4284466724,131.25
2021-11-27 07:00:00,41.2935,-13.4485,43.4282775908,48.2435,-17.2785,51.2443348527,-6.95,3.83,7.935452098,130.14,40.4435,5.2015,40.7766145542,48.2435,-17.2785,51.2443348527,-7.8,22.48,23.7947557247,130.5
2021-11-27 07:30:00,42.9385,-13.537,45.021829719,48.5485,-16.847,51.3885032011,-5.61,3.31,6.5136932688,131.93,42.1785,6.253,42.6394872301,48.5485,-16.847,51.3885032011,-6.37,23.1,23.9621973116,132.31
2021-11-27 08:00:00,45.29,-13.371,47.2225342501,47.82,-16.951,50.7354787205,-2.5300000000000002,3.58,4.3837540989,131.23,44.63,6.399,45.0864070536,47.82,-16.951,50.7354787205,-3.19,23.35,23.5668962742,131.61
2021-11-27 08:30:00,47.3765,-12.876,49.0950519732,48.0765,-17.426,51.1372205761,-0.7000000000000001,4.55,4.6035312533,131.17,46.7865,7.084,47.3197594906,48.0765,-17.426,51.1372205761,-1.29,24.51,24.5439238917,131.55
2021-11-27 09:00:00,48.8745,-12.4655,50.4391260878,50.3045,-18.2255,53.5043135691,-1.43,5.76,5.9348546739,131.52,48.2345,7.6745,48.8412217343,50.3045,-18.2255,53.5043135691,-2.07,25.9,25.9825884007,131.89
2021-11-27 09:30:00,50.7815,-12.1365,52.2116402204,49.2615,-18.3365,52.5635102947,1.52,6.2,6.3836039977,132.1,50.2515,8.2335,50.9215452878,49.2615,-18.3365,52.5635102947,0.99,26.57,26.5884373366,132.48
2021-11-27 10:00:00,51.3805,-11.6515,52.6850380326,53.0105,-18.1515,56.0320449609,-1.63,6.5,6.7012610753,132.6,50.7405,8.8085,51.4993981761,53.0105,-18.1515,56.0320449609,-2.27,26.96,27.0553968738,132.98
2021-11-27 10:30:00,50.9855,-11.9525,52.3677712577,55.2355,-18.1825,58.1512146606,-4.25,6.23,7.5415780842,133.02,50.2355,8.4075,50.9341880911,55.2355,-18.1825,58.1512146606,-5.0,26.59,27.0560178149,133.4
2021-11-27 11:00:00,51.2515,-11.9685,52.6304212837,54.9015,-18.0685,57.7983165369,-3.65,6.1,7.108621526,132.81,50.5315,8.3515,51.2169898032,54.9015,-18.0685,57.7983165369,-4.37,26.42,26.7789712274,133.19
2021-11-27 11:30:00,52.02,-11.879,53.3590764631,55.35,-17.599,58.0805242831,-3.33,5.72,6.6187083332,132.86,51.31,8.571,52.0209394475,55.35,-17.599,58.0805242831,-4.04,26.17,26.4800018882,133.25
2021-11-27 12:00:00,51.178,-12.0335,52.5736892965,58.718,-18.7935,61.6522438055,-7.54,6.76,10.126657889,133.31,50.308,8.3765,51.0005942735,58.718,-18.7935,61.6522438055,-8.41,27.17,28.4418178041,133.71
2021-11-27 12:30:00,50.686,-12.5105,52.2071183485,57.276,-19.4705,60.4949629825,-6.59,6.96,9.5848682829,133.1,49.826,7.9095,50.4498807357,57.276,-19.4705,60.4949629825,-7.45,27.38,28.3754629918,133.49
2021-11-27 13:00:00,50.8995,-12.838,52.493555264,54.1495,-18.808,57.3228507164,-3.25,5.97,6.7973082908,133.1,50.1695,7.622,50.745183163,54.1495,-18.808,57.3228507164,-3.98,26.43,26.7279872044,133.49
2021-11-27 13:30:00,50.5345,-13.8265,52.391867618,48.8945,-17.7965,52.0325623288,1.6400000000000001,3.9699999999999998,4.2954045211,133.24,50.0345,6.6135,50.4696896414,48.8945,-17.7965,52.0325623288,1.1400000000000001,24.41,24.4366057381,133.63
2021-11-27 14:00:00,49.426,-14.128,51.4055430863,47.916,-17.748,51.0973048213,1.51,3.62,3.922307994,133.16,48.866,6.452,49.2901030634,47.916,-17.748,51.0973048213,0.9500000000000001,24.2,24.2186395159,133.54
2021-11-27 14:30:00,49.276,-14.4485,51.3505922872,44.906,-16.5885,47.8719873021,4.37,2.14,4.8658503882,133.74,48.856,6.1715,49.2442499004,44.906,-16.5885,47.8719873021,3.95,22.76,23.1002186137,134.14
2021-11-27 15:00:00,49.664,-14.1125,51.6301806335,43.934,-15.9325,46.7337235008,5.73,1.82,6.0120961403,133.74,49.294,6.4975,49.7203775353,43.934,-15.9325,46.7337235008,5.36,22.43,23.0615372428,134.14
2021-11-27 15:30:00,49.8465,-13.7715,51.7139031064,47.3365,-15.5215,49.816274394,2.51,1.75,3.0598365969,133.78,49.3865,6.7285,49.8427436494,47.3365,-15.5215,49.816274394,2.05,22.25,22.344238631,134.18
2021-11-27 16:00:00,50.5735,-12.777,52.1625404984,51.9035,-16.947,54.6001293153,-1.33,4.17,4.376962417,133.55,49.9435,7.793,50.5478391353,51.9035,-16.947,54.6001293153,-1.96,24.74,24.8175180064,133.94
2021-11-27 16:30:00,51.704,-12.307,53.1485264612,52.864,-17.337,55.6342885728,-1.16,5.03,5.1620247965,133.33,51.094,8.183,51.7451285147,52.864,-17.337,55.6342885728,-1.77,25.52,25.5813076288,133.73
2021-11-27 17:00:00,52.643,-11.8355,53.9570617181,49.413,-16.9355,52.2346219403,3.23,5.1,6.0367955076,133.33,52.173,8.4545,52.8535760309,49.413,-16.9355,52.2346219403,2.76,25.39,25.5395712572,133.73
2021-11-27 17:30:00,53.4055,-11.7255,54.6775528028,47.7455,-17.4755,50.843149691,5.66,5.75,8.0683393583,132.49,53.0355,8.6245,53.7321715595,47.7455,-17.4755,50.843149691,5.29,26.1,26.6306984512,132.89
2021-11-27 18:00:00,53.423,-11.624,54.6729760028,48.543,-17.564,51.6228335623,4.88,5.94,7.6875223577,132.59,53.013,8.696,53.7214909045,48.543,-17.564,51.6228335623,4.47,26.26,26.6377270051,133.0
2021-11-27 18:30:00,53.3235,-11.716,54.5954238765,52.0335,-17.576,54.921770713,1.29,5.86,6.0003083254,132.46,52.8035,8.574,53.4950753645,52.0335,-17.576,54.921770713,0.77,26.15,26.1613340638,132.86
2021-11-27 19:00:00,52.4685,-12.531,53.9441327046,49.8885,-17.031,52.7154379025,2.58,4.5,5.1871379392,132.56,51.9785,7.909,52.5767699964,49.8885,-17.031,52.7154379025,2.09,24.94,25.027418964,132.97
2021-11-27 19:30:00,50.92,-14.102,52.8366615524,43.35,-15.672,46.0959226396,7.57,1.57,7.7310930663,133.15,50.62,6.428,51.0264988413,43.35,-15.672,46.0959226396,7.27,22.1,23.2650574897,133.57
2021-11-27 20:00:00,49.262,-14.1635,51.2576762666,41.772,-14.0435,44.0694891762,7.49,-0.12,7.49096122,133.47,49.002,5.7965,49.3436461589,41.772,-14.0435,44.0694891762,7.23,19.84,21.1163088631,133.88
2021-11-27 20:30:00,48.499,-14.602,50.6494956046,40.899,-13.902,43.1971504269,7.6,-0.7000000000000001,7.6321687612,131.85,48.249,5.378,48.5478000016,40.899,-13.902,43.1971504269,7.35,19.28,20.6334897679,132.24
2021-11-27 21:00:00,47.63,-14.7285,49.855246587,42.09,-14.6685,44.5727830884,5.54,-0.06,5.5403249002,132.11,47.28,5.4015,47.5875467139,42.09,-14.6685,44.5727830884,5.19,20.07,20.7301953681,132.5
2021-11-27 21:30:00,46.4695,-15.061,48.8492390038,40.8895,-13.801,43.1557506162,5.58,-1.26,5.7204894895,132.6,46.1495,4.829,46.4014610896,40.8895,-13.801,43.1557506162,5.26,18.63,19.3583186253,133.01
2021-11-27 22:00:00,45.362,-15.4725,47.9281681295,40.102,-13.5225,42.3205435959,5.26,-1.9500000000000002,5.6098217439999996,131.9,45.012,4.4275,45.2292261735,40.102,-13.5225,42.3205435959,4.91,17.95,18.6094223446,132.29
2021-11-27 22:30:00,44.048,-16.3445,46.9826455646,35.518,-12.6945,37.7184126687,8.53,-3.65,9.2781140325,131.95,43.828,3.6155,43.9768737435,35.518,-12.6945,37.7184126687,8.31,16.31,18.3049774652,132.34
2021-11-27 23:00:00,43.022,-16.46,46.0632617603,35.662,-13.06,37.9781758909,7.36,-3.4,8.1073793546,132.31,42.762,3.73,42.9243700478,35.662,-13.06,37.9781758909,7.1,16.79,18.2294843591,132.7
2021-11-27 23:30:00,41.71,-16.8735,44.9937673712,35.87,-12.8735,38.1101548442,5.84,-4.0,7.078530921,132.98,41.38,3.5265,41.5299964152,35.87,-12.8735,38.1101548442,5.51,16.4,17.3008699203,133.38
2021-11-28 00:00:00,40.6845,-17.0595,44.1163810902,35.6845,-12.5695,37.8335283908,5.0,-4.49,6.7201264869,133.89,40.3245,3.2905,40.4585305035,35.6845,-12.5695,37.8335283908,4.64,15.86,16.5248055964,134.29
2021-11-28 00:30:00,39.9195,-17.172,43.4562315928,35.1995,-12.892,37.4861102843,4.72,-4.28,6.371561818,133.83,39.5395,3.278,39.6751476903,35.1995,-12.892,37.4861102843,4.34,16.17,16.7422967361,134.24
2021-11-28 01:00:00,39.876,-16.6235,43.2022699433,38.536,-13.3235,40.774243687,1.34,-3.3,3.5616849945,134.08,39.396,3.6465,39.5644003904,38.536,-13.3235,40.774243687,0.86,16.97,16.9917774232,134.5
2021-11-28 01:30:00,39.564,-16.95,43.0419864319,37.734,-13.45,40.0594215635,1.83,-3.5,3.9495442775000003,133.41,39.074,3.39,39.2207799005,37.734,-13.45,40.0594215635,1.34,16.84,16.893229413,133.81
2021-11-28 02:00:00,39.0305,-16.9345,42.5459424681,37.3505,-13.0945,39.5793605368,1.6800000000000002,-3.84,4.1914198072,133.73,38.5405,3.3455,38.6854302096,37.3505,-13.0945,39.5793605368,1.19,16.44,16.483012467400002,134.14
2021-11-28 02:30:00,38.877,-16.987,42.4261628951,37.787,-13.537,40.1386065777,1.09,-3.45,3.6180934206,133.65,38.367,3.423,38.5193927522,37.787,-13.537,40.1386065777,0.58,16.96,16.9699145549,134.05
2021-11-28 03:00:00,38.53,-17.284,42.2291079233,36.7,-12.944,38.9157697598,1.83,-4.34,4.7100424627,134.04,38.06,3.536,38.2239047718,36.7,-12.944,38.9157697598,1.3599999999999999,16.48,16.5360212869,134.45
2021-11-28 03:30:00,38.4245,-16.994,42.0147383218,38.0445,-13.214,40.2739838637,0.38,-3.7800000000000002,3.7990525135,133.06,37.9045,3.616,38.0765882958,38.0445,-13.214,40.2739838637,-0.14,16.83,16.8305822835,133.45
2021-11-28 04:00:00,38.32,-17.128,41.9736915698,38.38,-13.828,40.7950730358,-0.06,-3.3,3.3005454095,132.09,37.78,3.722,37.9628987829,38.38,-13.828,40.7950730358,-0.6000000000000001,17.55,17.560253415,132.47
2021-11-28 04:30:00,38.0395,-16.784,41.5777129752,39.5995,-13.924,41.976162,-1.56,-2.86,3.2577906624,132.92,37.4395,3.956,37.6479228677,39.5995,-13.924,41.976162,-2.16,17.88,18.0099972238,133.32
2021-11-28 05:00:00,37.94,-16.6405,41.4288527508,41.16,-14.4405,43.6196474109,-3.22,-2.2,3.8997948664,132.44,37.28,4.1295,37.5080147469,41.16,-14.4405,43.6196474109,-3.88,18.57,18.9710120974,132.82
2021-11-28 05:30:00,37.9675,-17.3615,41.7486854703,36.1275,-13.3615,38.5191632632,1.8399999999999999,-4.0,4.4029081299,132.51,37.4575,3.3985,37.6113561109,36.1275,-13.3615,38.5191632632,1.33,16.76,16.8126886607,132.89
2021-11-28 06:00:00,38.332,-17.506,42.1402688648,33.462,-12.636,35.7683371154,4.87,-4.87,6.8872200488,132.62,37.972,3.324,38.1172108109,33.462,-12.636,35.7683371154,4.51,15.96,16.5849841724,132.99
2021-11-28 06:30:00,39.1795,-17.214,42.7943339269,32.4695,-11.904,34.5828519103,6.71,-5.31,8.5568802726,132.83,38.8895,3.456,39.0427604845,32.4695,-11.904,34.5828519103,6.42,15.36,16.6477025442,133.22
2021-11-28 07:00:00,40.865,-16.9465,44.2394856124,33.435,-12.6265,35.7397219806,7.43,-4.32,8.5946087753,132.27,40.605,3.7235,40.7753660591,33.435,-12.6265,35.7397219806,7.17,16.35,17.8530501596,132.65
2021-11-28 07:30:00,41.8365,-16.8055,45.0856691477,31.7465,-12.0255,33.9477968726,10.09,-4.78,11.1649675324,132.12,41.6965,3.7745,41.8669913237,31.7465,-12.0255,33.9477968726,9.95,15.8,18.6719709726,132.49
2021-11-28 08:00:00,42.873,-16.5395,45.9526842442,32.233,-12.1795,34.457314307,10.64,-4.36,11.4986607916,131.75,42.743,4.0405,42.9335496931,32.233,-12.1795,34.457314307,10.51,16.22,19.327402826,132.11
2021-11-28 08:30:00,44.3875,-16.2015,47.2518651325,31.7475,-12.3515,34.0655736558,12.64,-3.85,13.2133303902,131.75,44.3375,4.3885,44.5541562427,31.7475,-12.3515,34.0655736558,12.59,16.74,20.9460187148,132.11
2021-11-28 09:00:00,45.43,-16.0535,48.1829820813,32.74,-12.0135,34.8745147959,12.69,-4.04,13.3175710999,131.56,45.38,4.6565,45.6182791461,32.74,-12.0135,34.8745147959,12.64,16.67,20.9202891949,131.92
2021-11-28 09:30:00,46.886,-15.6545,49.430358751,33.366,-11.8345,35.4026177881,13.52,-3.8200000000000003,14.0492989149,132.08,46.876,4.9355,47.1351093798,33.366,-11.8345,35.4026177881,13.51,16.77,21.5349251218,132.45
2021-11-28 10:00:00,48.9785,-15.397,51.3416114984,31.0385,-12.917,33.619003127,17.94,-2.48,18.1106046282,131.67,49.1085,5.483,49.4136424609,31.0385,-12.917,33.619003127,18.07,18.4,25.7892400043,132.03
2021-11-28 10:30:00,49.65,-15.0105,51.8694284743,34.04,-13.7305,36.7048801966,15.61,-1.28,15.6623912606,132.29,49.71,5.5895,50.0232606919,34.04,-13.7305,36.7048801966,15.67,19.32,24.8759180735,132.65
2021-11-28 11:00:00,50.797,-15.138,53.0046625591,33.667,-15.288,36.9755301923,17.13,0.15,17.13065673,131.32,50.887,5.662,51.2010255073,33.667,-15.288,36.9755301923,17.22,20.95,27.118829252,131.67
2021-11-28 11:30:00,51.4765,-15.1605,53.6625643489,37.8565,-14.6205,40.5816906067,13.62,-0.54,13.6307006423,131.85,51.4465,5.5495,51.7449448014,37.8565,-14.6205,40.5816906067,13.59,20.17,24.321122507,132.22
2021-11-28 12:00:00,51.8135,-15.0555,53.9565275245,38.8235,-15.5555,41.8238894951,12.99,0.5,12.9996192252,131.73,51.7535,5.6145,52.0571548637,38.8235,-15.5555,41.8238894951,12.93,21.17,24.8063258061,132.08
2021-11-28 12:30:00,51.6795,-15.333,53.9061370277,39.0195,-15.243,41.8911736437,12.66,-0.09,12.6603199012,131.38,51.6095,5.307,51.8816416399,39.0195,-15.243,41.8911736437,12.59,20.55,24.1000124481,131.73
2021-11-28 13:00:00,51.464,-15.0525,53.62015528,40.124,-14.3525,42.6137258668,11.34,-0.7000000000000001,11.3615843966,131.38,51.344,5.5275,51.6406776897,40.124,-14.3525,42.6137258668,11.22,19.88,22.8276761848,131.73
2021-11-28 13:30:00,51.9735,-15.0725,54.1149236209,37.7135,-13.9625,40.215164907,14.26,-1.11,14.3031360198,131.28,51.9635,5.5375,52.2577194154,37.7135,-13.9625,40.215164907,14.25,19.5,24.1518632822,131.62
2021-11-28 14:00:00,51.971,-15.002,54.0929278649,39.681,-14.652,42.2996792541,12.29,-0.35000000000000003,12.2949827165,131.31,51.891,5.698,52.2029030323,39.681,-14.652,42.2996792541,12.21,20.35,23.731974212,131.66
2021-11-28 14:30:00,52.097,-15.1785,54.2631023003,36.217,-16.0685,39.6215570271,15.88,0.89,15.9049206222,131.63,52.147,5.5415,52.4406124225,36.217,-16.0685,39.6215570271,15.93,21.61,26.8469178864,131.99
2021-11-28 15:00:00,53.31,-14.734,55.3086508243,39.66,-16.284,42.8728848574,13.65,1.55,13.7377217907,131.34,53.29,5.906,53.6162749172,39.66,-16.284,42.8728848574,13.63,22.19,26.0417549332,131.7
2021-11-28 15:30:00,54.5805,-14.4825,56.4692286692,39.2905,-17.1825,42.883349875,15.29,2.7,15.5265611131,131.1,54.6105,6.1475,54.9554225395,39.2905,-17.1825,42.883349875,15.32,23.33,27.9104156185,131.47
2021-11-28 16:00:00,55.6415,-14.448,57.4867047781,35.8215,-17.108,39.6971475833,19.82,2.66,19.9976998677,130.93,55.8515,6.092,56.1827599558,35.8215,-17.108,39.6971475833,20.03,23.2,30.6503001617,131.31
2021-11-28 16:30:00,57.2225,-14.0535,58.9229613012,40.2925,-16.9235,43.7022929433,16.93,2.87,17.1715404085,130.34,57.3225,6.4265,57.6816167292,40.2925,-16.9235,43.7022929433,17.03,23.35,28.9005778489,130.71
2021-11-28 17:00:00,58.476,-13.9475,60.1163482944,41.906,-16.4575,45.0217963019,16.57,2.51,16.7590274181,129.97,58.576,6.4725,58.9325125228,41.906,-16.4575,45.0217963019,16.67,22.93,28.3491410805,130.34
2021-11-28 17:30:00,58.6245,-12.394,59.9203073778,43.9945,-16.904,47.1302582875,14.63,4.51,15.309376212,129.87,58.5645,5.316,58.805276262,43.9945,-16.904,47.1302582875,14.57,22.22,26.570910786,130.23
2021-11-28 18:00:00,58.4065,-3.4025,58.5055232307,45.9265,-17.6025,49.1842597637,12.48,14.2,18.9047718844,130.03,57.8165,-3.1625,57.902928065,45.9265,-17.6025,49.1842597637,11.89,14.44,18.7052318884,130.37
2021-11-28 18:30:00,57.4595,-3.26,57.5519047491,43.4195,-18.53,47.2081971722,14.04,15.27,20.7435411635,132.7,56.8695,-2.9699999999999998,56.9470010646,43.4195,-18.53,47.2081971722,13.45,15.56,20.5673552019,133.07
2021-11-28 19:00:00,56.549,-4.3095,56.7129719839,38.869,-17.6395,42.6843193837,17.68,13.33,22.1420708155,132.66,56.079,-4.0395,56.2242990285,38.869,-17.6395,42.6843193837,17.21,13.6,21.9349971507,133.03
2021-11-28 19:30:00,55.562,-5.151,55.800256675,35.272,-17.211,39.247070018,20.29,12.06,23.6035526987,132.92,55.162,-4.881,55.3775261726,35.272,-17.211,39.247070018,19.89,12.33,23.4017307052,133.29
2021-11-28 20:00:00,54.3415,-5.421,54.6112247001,34.7115,-17.451,38.8513273036,19.63,12.03,23.022984168,133.69,53.9215,-5.171,54.1688785489,34.7115,-17.451,38.8513273036,19.21,12.28,22.7996162248,134.07
2021-11-28 20:30:00,53.3855,-5.547,53.6729058208,35.2955,-17.617,39.4478264198,18.09,12.07,21.7470227847,134.13,52.9155,-5.307,53.1809588974,35.2955,-17.617,39.4478264198,17.62,12.31,21.4941968913,134.52
2021-11-28 21:00:00,52.3455,-5.206,52.6037432722,40.2955,-19.116,44.599874173,12.05,13.91,18.4035485709,134.02,51.7055,-4.986,51.9453455687,40.2955,-19.116,44.599874173,11.41,14.13,18.1616353889,134.41
2021-11-28 21:30:00,51.4045,-5.8715,51.7387391854,37.5745,-17.7515,41.556693835,13.83,11.88,18.2319307809,133.83,50.8045,-5.6715,51.1200854117,37.5745,-17.7515,41.556693835,13.23,12.08,17.9153370049,134.23
2021-11-28 22:00:00,50.081,-12.5595,51.6318467736,31.161,-15.3595,34.7407852711,18.92,2.8,19.1260659834,133.83,50.021,0.12050000000000001,50.0211451413,31.161,-15.3595,34.7407852711,18.86,15.48,24.3993852382,134.23
2021-11-28 22:30:00,48.631,-16.65,51.4023020983,33.531,-16.23,37.2523940305,15.1,-0.42,15.1058399303,132.95,48.661,4.4,48.8595223165,33.531,-16.23,37.2523940305,15.13,20.63,25.5834673178,133.34
2021-11-28 23:00:00,47.273,-16.8555,50.1880903128,34.143,-16.4455,37.8972151912,13.13,-0.41000000000000003,13.1363998112,132.17,47.223,4.2145,47.4106922461,34.143,-16.4455,37.8972151912,13.08,20.66,24.4524436407,132.56
2021-11-28 23:30:00,46.214,-16.605,49.1066168759,37.474,-17.335,41.2892589059,8.74,0.73,8.7704332846,132.36,45.994,4.425,46.2063703509,37.474,-17.335,41.2892589059,8.52,21.76,23.3685258414,132.75
2021-11-29 00:00:00,45.2235,-16.209,48.0405727823,38.8835,-17.719,42.7304286575,6.34,1.51,6.5173384138,132.28,44.8935,4.461,45.1145970086,38.8835,-17.719,42.7304286575,6.01,22.18,22.9798281108,132.67
2021-11-29 00:30:00,44.8865,-16.4245,47.7970928248,38.1665,-17.1145,41.8280746927,6.72,0.6900000000000001,6.755331228,131.16,44.5865,4.3555,44.7987317064,38.1665,-17.1145,41.8280746927,6.42,21.47,22.4093127962,131.53
2021-11-29 01:00:00,44.761,-16.375,47.662225567,37.671,-17.555,41.5605854867,7.09,1.18,7.187523913,131.53,44.471,4.125,44.6619017284,37.671,-17.555,41.5605854867,6.8,21.68,22.7214084071,131.91
2021-11-29 01:30:00,44.485,-16.6315,47.4923364055,35.425,-16.9315,39.2632947834,9.06,0.30000000000000004,9.0649655267,130.54,44.265,3.8585000000000003,44.4328509917,35.425,-16.9315,39.2632947834,8.84,20.79,22.591363394,130.9
2021-11-29 02:00:00,43.9235,-17.1715,47.1607279895,31.6435,-15.8415,35.3873454006,12.28,-1.33,12.351813632,130.68,43.8435,3.3685,43.9727106795,31.6435,-15.8415,35.3873454006,12.2,19.21,22.756627606,131.03
2021-11-29 02:30:00,43.26,-17.565,46.690007764,29.76,-14.605,33.1506202808,13.5,-2.96,13.820694628,130.88,43.23,3.255,43.3523693124,29.76,-14.605,33.1506202808,13.47,17.86,22.3700804648,131.23
2021-11-29 03:00:00,42.9115,-17.6275,46.3910076254,28.8515,-14.1775,32.1467036957,14.06,-3.45,14.4770887957,131.83,42.9015,3.1925,43.0201203915,28.8515,-14.1775,32.1467036957,14.05,17.37,22.3409802829,132.2
2021-11-29 03:30:00,42.437,-17.625,45.9514917495,27.957,-13.555,31.0697903759,14.48,-4.07,15.041120304,131.97,42.447,3.095,42.5596855487,27.957,-13.555,31.0697903759,14.49,16.65,22.0722133009,132.33
2021-11-29 04:00:00,42.233,-17.693,45.7893932915,28.233,-13.433,31.2657604737,14.0,-4.26,14.6337828329,131.66,42.233,3.187,42.353078495,28.233,-13.433,31.2657604737,14.0,16.62,21.7307247923,132.02
2021-11-29 04:30:00,42.043,-17.6145,45.5838179539,28.713,-13.1445,31.5786992964,13.33,-4.47,14.0595092375,132.22,42.003,3.2455,42.1282005223,28.713,-13.1445,31.5786992964,13.29,16.39,21.1010947583,132.56
2021-11-29 05:00:00,41.933,-17.516,45.4443257734,28.623,-12.906,31.398104481,13.31,-4.61,14.0857445668,132.22,41.913,3.294,42.0422407229,28.623,-12.906,31.398104481,13.29,16.2,20.953856447,132.56
2021-11-29 05:30:00,42.251,-17.373,45.6833463091,28.181,-12.573,30.8585335037,14.07,-4.8,14.8662335512,132.06,42.241,3.407,42.3781751613,28.181,-12.573,30.8585335037,14.06,15.98,21.2848302789,132.43
2021-11-29 06:00:00,43.2375,-16.939,46.43717398,28.2875,-12.309,30.8495403086,14.95,-4.63,15.6505399268,131.94,43.2875,3.661,43.4420369832,28.2875,-12.309,30.8495403086,15.0,15.97,21.9098356908,132.3
2021-11-29 06:30:00,45.4745,-16.309,48.3105954346,28.2045,-12.599,30.8905911444,17.27,-3.71,17.6640029438,131.37,45.5945,4.421,45.8083362637,28.2045,-12.599,30.8905911444,17.39,17.02,24.3329509102,131.73
2021-11-29 07:00:00,48.1135,-15.832,50.6513682564,28.7635,-12.772,31.4716208075,19.35,-3.06,19.5904594127,131.56,48.3135,5.088,48.5806754404,28.7635,-12.772,31.4716208075,19.55,17.86,26.4798432775,131.92
2021-11-29 07:30:00,51.0365,-15.0135,53.1989615923,28.4465,-12.4335,31.0450524963,22.59,-2.58,22.736853344300002,132.02,51.3665,5.9465,51.7095560269,28.4465,-12.4335,31.0450524963,22.92,18.38,29.3794281769,132.38
2021-11-29 08:00:00,53.3545,-14.1155,55.1901260236,33.2145,-12.0255,35.3244343267,20.14,-2.09,20.2481530022,131.95,53.5945,6.7445,54.0172075407,33.2145,-12.0255,35.3244343267,20.38,18.77,27.7066291707,132.31
2021-11-29 08:30:00,55.319,-13.05,56.8374371431,32.809,-12.02,34.9415351838,22.51,-1.03,22.5335527603,131.69,55.629,7.79,56.1717877675,32.809,-12.02,34.9415351838,22.82,19.81,30.2190089182,132.04
2021-11-29 09:00:00,56.5325,-12.5205,57.9023874853,33.2525,-12.7705,35.6204214812,23.28,0.25,23.2813423153,131.28,56.8925,8.2195,57.4831865549,33.2525,-12.7705,35.6204214812,23.64,20.99,31.6137580809,131.62
2021-11-29 09:30:00,57.3855,-12.1085,58.6490526991,34.3955,-12.7685,36.6890312287,22.99,0.66,22.999471733100002,130.69,57.7155,8.6515,58.3603237868,34.3955,-12.7685,36.6890312287,23.32,21.42,31.6644722047,131.02
2021-11-29 10:00:00,57.9135,-12.1475,59.173771542,34.5435,-12.0375,36.5807982212,23.37,-0.11,23.3702588775,130.69,58.2635,8.7825,58.9217085504,34.5435,-12.0375,36.5807982212,23.72,20.82,31.5612230435,131.02
2021-11-29 10:30:00,58.084,-11.5905,59.2291376457,34.474,-10.8505,36.1412510333,23.61,-0.74,23.6215939344,131.56,58.454,9.2695,59.1844045864,34.474,-10.8505,36.1412510333,23.98,20.12,31.3026324772,131.91
2021-11-29 11:00:00,58.481,-11.448,59.5909730161,34.581,-11.268,36.3705015775,23.9,-0.18,23.9006778147,131.38,58.871,9.642,59.6553669421,34.581,-11.268,36.3705015775,24.29,20.91,32.0504633352,131.72
2021-11-29 11:30:00,58.082,-11.5835,59.2258068434,35.862,-11.743500000000001,37.7358296086,22.22,0.16,22.2205760501,132.09,58.422,9.4865,59.1871925863,35.862,-11.743500000000001,37.7358296086,22.56,21.23,30.9784844691,132.43
2021-11-29 12:00:00,57.3455,-11.7085,58.5285856868,36.8155,-12.1085,38.7556036271,20.53,0.4,20.5338963667,131.89,57.5755,9.3615,58.3316027767,36.8155,-12.1085,38.7556036271,20.76,21.47,29.8653394422,132.24
2021-11-29 12:30:00,58.2965,-11.552,59.4300480923,35.7965,-11.662,37.6482623271,22.5,0.11,22.5002688873,131.84,58.6365,9.418,59.3880278865,35.7965,-11.662,37.6482623271,22.84,21.08,31.0810553231,132.2
2021-11-29 13:00:00,57.747,-11.849,58.9501044104,36.707,-12.029,38.6277191923,21.04,0.18,21.0407699479,131.61,58.027,9.191,58.7503805094,36.707,-12.029,38.6277191923,21.32,21.22,30.0804055824,131.97
2021-11-29 13:30:00,56.7535,-12.318,58.0748903249,36.2735,-12.218,38.2759235845,20.48,-0.1,20.4802441392,131.88,56.9935,8.832,57.6737658407,36.2735,-12.218,38.2759235845,20.72,21.05,29.536771997,132.24
2021-11-29 14:00:00,56.873,-11.888,58.1021744257,35.743,-11.638,37.5899600026,21.13,-0.25,21.1314788881,132.37,57.163,8.982,57.8643663492,35.743,-11.638,37.5899600026,21.42,20.62,29.7321509481,132.74
2021-11-29 14:30:00,56.631,-11.944,57.876845949,36.621,-12.024,38.544444697,20.01,0.08,20.0101599194,131.55,56.871,8.956,57.5718731413,36.621,-12.024,38.544444697,20.25,20.98,29.1585819271,131.93
2021-11-29 15:00:00,56.613,-11.7785,57.8252957731,37.063,-11.8285,38.9047475413,19.55,0.05,19.5500639385,131.55,56.843,8.9315,57.5404061617,37.063,-11.8285,38.9047475413,19.78,20.76,28.6744834304,131.93
2021-11-29 15:30:00,56.7525,-11.941,57.9951182191,37.0125,-12.031,38.9187630488,19.74,0.09,19.7402051661,130.99,56.9925,8.929,57.6877118393,37.0125,-12.031,38.9187630488,19.98,20.96,28.957244344,131.35
2021-11-29 16:00:00,57.171,-12.249,58.4684636535,37.861,-12.369,39.8302332657,19.31,0.12,19.3103728602,131.44,57.381,8.711,58.038441416,37.861,-12.369,39.8302332657,19.52,21.08,28.7297198037,131.79
2021-11-29 16:30:00,57.182,-12.448,58.5212254485,36.822,-12.288,38.8182254618,20.36,-0.16,20.360628674,131.66,57.452,8.642,58.0983344684,36.822,-12.288,38.8182254618,20.63,20.93,29.3881234515,132.0
2021-11-29 17:00:00,56.5665,-12.4715,57.925013893,38.7565,-12.0115,40.5751454033,17.81,-0.46,17.8159394925,132.06,56.7265,8.5185,57.3625369427,38.7565,-12.0115,40.5751454033,17.97,20.53,27.2837277512,132.4
2021-11-29 17:30:00,56.272,-12.6795,57.6828198362,39.272,-11.9995,41.0643152171,17.0,-0.68,17.0135945643,131.95,56.412,8.3005,57.0194005953,39.272,-11.9995,41.0643152171,17.14,20.3,26.5682065635,132.3
2021-11-29 18:00:00,56.0005,-12.942,57.4765288118,39.9105,-12.372,41.7841404632,16.09,-0.5700000000000001,16.1000931674,131.95,56.0905,8.048,56.6649317855,39.9105,-12.372,41.7841404632,16.18,20.42,26.053191743,132.3
2021-11-29 18:30:00,56.8655,-13.1985,58.3770973285,37.4255,-12.4685,39.4478331788,19.44,-0.73,19.4537014473,132.07,57.0955,7.8215,57.6287426767,37.4255,-12.4685,39.4478331788,19.67,20.29,28.2593878207,132.41
2021-11-29 19:00:00,55.8625,-13.2385,57.409727298600004,38.7225,-12.3185,40.6346828276,17.14,-0.92,17.1646730234,132.02,56.0125,7.6315,56.5299915841,38.7225,-12.3185,40.6346828276,17.29,19.95,26.3997462109,132.38
2021-11-29 19:30:00,54.836,-13.514,56.4766774164,34.426,-12.934,36.7755058701,20.41,-0.58,20.4182393952,131.54,55.086,7.396,55.580286181299996,34.426,-12.934,36.7755058701,20.66,20.33,28.985246247,131.88
2021-11-29 20:00:00,54.284,-13.898,56.0348736056,34.234,-13.258,36.711596533,20.05,-0.64,20.0602118633,131.54,54.544,7.2620000000000005,55.0253085407,34.234,-13.258,36.711596533,20.31,20.52,28.8715517422,131.88
2021-11-29 20:30:00,52.474,-13.8705,54.2762512177,37.524,-13.6705,39.936614106,14.95,-0.2,14.9513377328,132.44,52.524,7.0295,52.9923055382,37.524,-13.6705,39.936614106,15.0,20.7,25.5634504713,132.79
