Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-29 21:00:00,51.2715,-13.9845,53.1444536382,38.9015,-14.3345,41.4584682845,12.37,0.35000000000000003,12.374950505,131.68,51.2215,6.7655,51.6663725502,38.9015,-14.3345,41.4584682845,12.32,21.1,24.4334279216,132.02
2021-11-29 21:30:00,49.8545,-13.745,51.7145646337,42.4445,-15.185,45.0790395334,7.41,1.44,7.5486223909,131.18,49.6145,6.965,50.1009963499,42.4445,-15.185,45.0790395334,7.17,22.15,23.2815678166,131.51
2021-11-29 22:00:00,48.3805,-14.104,50.3944004454,42.5005,-14.714,44.9754855032,5.88,0.61,5.9115564786,131.18,48.0705,6.736,48.5401551939,42.5005,-14.714,44.9754855032,5.57,21.45,22.1613943605,131.51
2021-11-29 22:30:00,46.652,-15.185,49.0611183016,39.792,-14.565,42.3738420373,6.86,-0.62,6.8879605109,131.66,46.382,5.835,46.7475897667,39.792,-14.565,42.3738420373,6.59,20.4,21.4380059707,132.0
2021-11-29 23:00:00,44.889,-15.2245,47.400503386,40.819,-14.3645,43.2727353105,4.07,-0.86,4.1598677864,132.45,44.519,5.5155,44.8593591266,40.819,-14.3645,43.2727353105,3.7,19.88,20.2213847201,132.78
2021-11-29 23:30:00,43.548,-14.6445,45.9444195115,45.128,-15.8845,47.8419661411,-1.58,1.24,2.0084820139,131.6,42.958,6.0655,43.3840990946,45.128,-15.8845,47.8419661411,-2.17,21.95,22.0570034229,131.92
2021-11-30 00:00:00,42.8195,-14.292,45.1416752486,44.7595,-16.072,47.5575653735,-1.94,1.78,2.6328691574,131.36,42.1995,6.428,42.6862622427,44.7595,-16.072,47.5575653735,-2.56,22.5,22.6451672548,131.67
2021-11-30 00:30:00,42.217,-14.1425,44.522863736,45.187,-16.1625,47.9905342255,-2.9699999999999998,2.02,3.5918379696000002,131.45,41.567,6.2175,42.0294277293,45.187,-16.1625,47.9905342255,-3.62,22.38,22.6708800006,131.76
2021-11-30 01:00:00,42.419,-5.9885,42.839627604,46.249,-16.5885,49.1339834865,-3.83,10.6,11.2707098268,130.27,41.459,-1.3085,41.4796438419,46.249,-16.5885,49.1339834865,-4.79,15.28,16.0131976819,130.56
2021-11-30 01:30:00,42.3945,-2.7225,42.4818271323,50.4745,-17.9525,53.5720767425,-8.08,15.23,17.2406293389,131.62,41.2045,-2.6525,41.2897877992,50.4745,-17.9525,53.5720767425,-9.27,15.3,17.889183883,131.93
2021-11-30 02:00:00,42.3725,-2.5895,42.4515519917,51.7925,-18.4095,54.9670150772,-9.42,15.82,18.4121916132,131.91,41.1225,-2.5295,41.2002230152,51.7925,-18.4095,54.9670150772,-10.67,15.88,19.1317354153,132.21
2021-11-30 02:30:00,42.03,-3.2075,42.1522117599,50.4,-18.1775,53.5778079642,-8.37,14.97,17.1510291236,132.36,40.82,-3.1475,40.9411670113,50.4,-18.1775,53.5778079642,-9.58,15.03,17.8235041448,132.68
2021-11-30 03:00:00,41.363,-3.2720000000000002,41.492213161,49.483,-18.002,52.6558571576,-8.12,14.73,16.8198483941,132.9,40.143,-3.242,40.2737012578,49.483,-18.002,52.6558571576,-9.34,14.76,17.466917301,133.21
2021-11-30 03:30:00,41.0185,-8.146,41.8195487571,49.5885,-17.646,52.6345955456,-8.57,9.5,12.7943307758,133.56,39.9185,0.9540000000000001,39.9298980496,49.5885,-17.646,52.6345955456,-9.67,18.6,20.9635135414,133.88
2021-11-30 04:00:00,41.357,-13.657,43.5535888074,50.347,-17.667,53.3567549426,-8.99,4.01,9.8437899206,133.25,40.457,7.253,41.1020055228,50.347,-17.667,53.3567549426,-9.89,24.92,26.8107907381,133.57
2021-11-30 04:30:00,41.8775,-13.3445,43.9522546236,51.1475,-17.7645,54.1446600922,-9.27,4.42,10.2698247307,131.99,40.9575,7.4555,41.6305331037,51.1475,-17.7645,54.1446600922,-10.19,25.22,27.2008180024,132.3
2021-11-30 05:00:00,42.224,-12.977,44.1731672512,52.734,-18.007,55.7236646767,-10.51,5.03,11.651652243400001,131.66,41.254,7.753,41.9762018887,52.734,-18.007,55.7236646767,-11.48,25.76,28.2022694122,131.97
2021-11-30 05:30:00,42.9525,-12.715,44.7949604448,52.7625,-18.015,55.753220815,-9.81,5.3,11.1501614338,131.36,42.0125,7.915,42.7515775294,52.7625,-18.015,55.753220815,-10.75,25.93,28.0700445315,131.66
2021-11-30 06:00:00,43.912,-12.2815,45.5971379173,52.832,-18.0215,55.8210953516,-8.92,5.74,10.6072616636,131.07,43.012,8.3485,43.8147189452,52.832,-18.0215,55.8210953516,-9.82,26.37,28.1391062402,131.38
2021-11-30 06:30:00,46.3155,-11.8935,47.8182066006,51.4155,-18.6035,54.6776357618,-5.1,6.71,8.428172993,130.95,45.5555,8.6565,46.3706649995,51.4155,-18.6035,54.6776357618,-5.86,27.26,27.882740181,131.27
2021-11-30 07:00:00,48.726,-12.2035,50.2309514966,50.156,-17.9635,53.2758075326,-1.43,5.76,5.9348546739,130.45,48.076,8.7965,48.8741259589,50.156,-17.9635,53.2758075326,-2.08,26.76,26.8407153407,130.75
2021-11-30 07:30:00,51.539,-11.2365,52.7496678023,49.989,-17.2765,52.8902408129,1.55,6.04,6.2357116675,131.86,51.039,9.493500000000001,51.91441094,49.989,-17.2765,52.8902408129,1.05,26.77,26.7905841668,132.18
2021-11-30 08:00:00,50.1805,-10.3935,51.2455600272,51.0105,-17.5135,53.9332345822,-0.8300000000000001,7.12,7.1682145615,130.82,49.6005,10.1865,50.6357026465,51.0105,-17.5135,53.9332345822,-1.4100000000000001,27.7,27.7358630657,131.13
2021-11-30 08:30:00,49.2765,-9.6945,50.2210790655,50.6765,-17.3645,53.5689603455,-1.4,7.67,7.7967236709000005,130.36,48.6465,10.775500000000001,49.8256295745,50.6765,-17.3645,53.5689603455,-2.03,28.14,28.2131263776,130.66
2021-11-30 09:00:00,49.961,-9.935,50.9392358207,49.571,-17.095,52.435894824100004,0.39,7.16,7.1706136418,130.01,49.401,10.555,50.5160056418,49.571,-17.095,52.435894824100004,-0.17,27.65,27.650522599,130.3
2021-11-30 09:30:00,50.6225,-10.435,51.6868139011,45.9325,-16.265,48.7272488578,4.69,5.83,7.4823124768,130.04,50.2325,10.055,51.2289672085,45.9325,-16.265,48.7272488578,4.3,26.32,26.6689407364,130.34
2021-11-30 10:00:00,51.0175,-10.3975,52.0662396616,45.8575,-16.0675,48.5908927938,5.16,5.67,7.6664528956,130.04,50.6575,10.0925,51.6530818296,45.8575,-16.0675,48.5908927938,4.8,26.16,26.5967216025,130.34
2021-11-30 10:30:00,51.728,-9.375,52.5706820291,49.018,-17.025,51.8904128814,2.71,7.65,8.1158240493,130.12,51.258,11.125,52.4513888186,49.018,-17.025,51.8904128814,2.24,28.15,28.2389819222,130.42
2021-11-30 11:00:00,51.9995,-9.5815,52.874881962,47.7995,-16.4315,50.5448948213,4.2,6.85,8.03507934,130.05,51.5995,10.9785,52.7544866575,47.7995,-16.4315,50.5448948213,3.8,27.41,27.6721538735,130.36
2021-11-30 11:30:00,52.1775,-9.5065,53.0364501876,47.7175,-16.4465,50.4722415641,4.46,6.94,8.2495575639,130.22,51.7775,10.9435,52.921353899,47.7175,-16.4465,50.4722415641,4.06,27.39,27.6892704852,130.53
2021-11-30 12:00:00,51.925,-9.675,52.8186638415,47.965,-16.305,50.6605788558,3.96,6.63,7.7225967135,129.92,51.515,10.825,52.6400593655,47.965,-16.305,50.6605788558,3.55,27.13,27.3612755551,130.22
2021-11-30 12:30:00,52.277,-8.889,53.0273424754,50.107,-16.929,52.8895310057,2.17,8.04,8.3276947591,130.12,51.787,11.611,53.0726736655,50.107,-16.929,52.8895310057,1.6800000000000002,28.54,28.5894036314,130.42
2021-11-30 13:00:00,51.7475,-8.9325,52.512791894,52.7575,-17.4125,55.5567184281,-1.01,8.48,8.5399355969,129.92,51.1375,11.5475,52.4250766571,52.7575,-17.4125,55.5567184281,-1.62,28.96,29.0052753822,130.21
2021-11-30 13:30:00,50.7985,-9.5455,51.687563035,52.3585,-17.6055,55.2391722648,-1.56,8.06,8.20957977,129.85,50.1585,10.9145,51.3322650241,52.3585,-17.6055,55.2391722648,-2.2,28.52,28.6047268821,130.14
2021-11-30 14:00:00,50.363,-9.257,51.2066774747,52.953,-17.767,55.8541538115,-2.59,8.51,8.8954033073,129.95,49.683,11.293,50.9502928156,52.953,-17.767,55.8541538115,-3.27,29.06,29.243400965,130.24
2021-11-30 14:30:00,50.076,-8.9235,50.8648663446,53.136,-17.7735,56.0297403015,-3.06,8.85,9.3640856468,130.32,49.366,11.6165,50.714347361,53.136,-17.7735,56.0297403015,-3.77,29.39,29.6308116662,130.62
2021-11-30 15:00:00,49.9145,-9.148,50.7458689378,52.9545,-17.738,55.8463581109,-3.04,8.59,9.1120634326,130.2,49.2145,11.432,50.5248219616,52.9545,-17.738,55.8463581109,-3.74,29.17,29.4087827018,130.49
2021-11-30 15:30:00,49.818,-9.1785,50.6564703296,52.578,-17.6685,55.4673054713,-2.76,8.49,8.9273568317,130.2,49.138,11.3615,50.4343803992,52.578,-17.6685,55.4673054713,-3.44,29.03,29.2331062325,130.46
2021-11-30 16:00:00,50.4575,-8.791,51.2175847464,53.7175,-17.361,56.4532915537,-3.26,8.57,9.1691057361,130.14,49.7575,11.709,51.1166263289,53.7175,-17.361,56.4532915537,-3.96,29.07,29.3384815558,130.41
2021-11-30 16:30:00,51.5635,-8.9115,52.3279023514,56.8035,-16.8615,59.2532513412,-5.24,7.95,9.5215597462,130.02,50.783500000000004,11.5985,52.0911611936,56.8035,-16.8615,59.2532513412,-6.02,28.46,29.0897232713,130.28
2021-11-30 17:00:00,55.3095,-9.025,56.0409797849,57.7395,-16.325,60.002962304,-2.43,7.3,7.6938221971,130.22,54.6595,11.435,55.8428165949,57.7395,-16.325,60.002962304,-3.08,27.76,27.9303419242,130.51
2021-11-30 17:30:00,56.7825,-9.3355,57.5447987789,57.1625,-16.3955,59.4673341129,-0.38,7.06,7.0702192328,129.98,56.2325,11.2245,57.3418124626,57.1625,-16.3955,59.4673341129,-0.93,27.62,27.6356526972,130.24
2021-11-30 18:00:00,56.6295,-9.332,57.3932617495,58.6195,-16.932,61.0158864907,-1.99,7.6,7.856214101,130.27,55.9995,11.228,57.1140261604,58.6195,-16.932,61.0158864907,-2.62,28.16,28.2816194727,130.5
2021-11-30 18:30:00,56.3335,-9.69,57.1608198179,58.1835,-16.88,60.5826218668,-1.85,7.19,7.4241901915,130.36,55.7135,10.88,56.765909507800004,58.1835,-16.88,60.5826218668,-2.47,27.76,27.869669894,130.59
2021-11-30 19:00:00,55.4785,-9.7265,56.3246727864,58.8185,-17.2965,61.3089296473,-3.34,7.57,8.2740860522,130.28,54.8085,10.9335,55.888398568,58.8185,-17.2965,61.3089296473,-4.01,28.23,28.5133828228,130.64
2021-11-30 19:30:00,54.5315,-10.1315,55.4646895286,55.3115,-18.0915,58.1950548114,-0.78,7.96,7.9981247802,130.51,53.9215,10.5985,54.9532197828,55.3115,-18.0915,58.1950548114,-1.3900000000000001,28.69,28.7236522747,130.91
2021-11-30 20:00:00,53.1265,-10.838,54.2207270908,54.3865,-18.078,57.3123500325,-1.26,7.24,7.348823035,130.66,52.5165,9.942,53.4492856477,54.3865,-18.078,57.3123500325,-1.87,28.02,28.0823307437,131.08
2021-11-30 20:30:00,51.5455,-11.04,52.7145157452,54.5255,-18.15,57.4669700806,-2.98,7.11,7.7092476935,130.96,50.8855,9.8,51.8205954255,54.5255,-18.15,57.4669700806,-3.64,27.95,28.1860266799,131.38
2021-11-30 21:00:00,47.9265,-11.01,49.1748869063,55.5465,-17.93,58.3686436561,-7.62,6.92,10.2932405004,131.13,47.0665,9.8,48.0759339197,55.5465,-17.93,58.3686436561,-8.48,27.73,28.9976430077,131.57
2021-11-30 21:30:00,44.44,-11.4645,45.8949709691,55.16,-18.0645,58.042671891,-10.72,6.6,12.5888204372,130.99,43.45,9.3455,44.443682006,55.16,-18.0645,58.042671891,-11.71,27.41,29.8065798105,131.5
2021-11-30 22:00:00,43.0365,-11.433,44.5292468076,55.3765,-17.803,58.1678911535,-12.34,6.37,13.8871343336,131.27,41.9865,9.237,42.9905611879,55.3765,-17.803,58.1678911535,-13.39,27.04,30.1737253252,131.75
2021-11-30 22:30:00,41.4825,-11.7535,43.1154562599,54.6225,-17.8935,57.4786468917,-13.14,6.14,14.5037650284,131.23,40.3925,9.0465,41.3931542468,54.6225,-17.8935,57.4786468917,-14.23,26.94,30.4673021451,131.68
2021-11-30 23:00:00,40.153,-11.8975,41.8785615232,54.883,-18.0975,57.7898191315,-14.73,6.2,15.9816425939,131.23,39.003,8.9825,40.0239842501,54.883,-18.0975,57.7898191315,-15.88,27.08,31.3926870465,131.68
2021-11-30 23:30:00,39.105,-12.1135,40.9382206166,53.905,-17.8735,56.7909414189,-14.8,5.76,15.8813601433,131.56,37.945,8.5365,38.8933780643,53.905,-17.8735,56.7909414189,-15.96,26.41,30.857895262,131.98
2021-12-01 00:00:00,38.39,-12.27,40.3031636475,53.68,-18.57,56.8012966401,-15.29,6.3,16.5370523371,131.03,37.25,8.22,38.1461780523,53.68,-18.57,56.8012966401,-16.43,26.79,31.4268833962,131.44
2021-12-01 00:30:00,37.958,-12.1,39.839926757,52.958,-18.24,56.0111360713,-15.0,6.14,16.2080103652,132.21,36.818,8.06,37.689902149,52.958,-18.24,56.0111360713,-16.14,26.3,30.8575695738,132.62
2021-12-01 01:00:00,38.04,-11.8465,39.8419522896,53.32,-17.8665,56.2337462939,-15.28,6.02,16.4231178526,131.92,36.91,8.0535,37.778392796,53.32,-17.8665,56.2337462939,-16.41,25.92,30.677915509400002,132.32
2021-12-01 01:30:00,37.8495,-12.049,39.7210655855,53.0095,-17.729,55.8956575348,-15.16,5.68,16.1891321571,131.13,36.7295,7.771,37.5425706532,53.0095,-17.729,55.8956575348,-16.28,25.5,30.2537336539,131.5
2021-12-01 02:00:00,37.7495,-12.263,39.6913834383,53.7895,-18.753,56.9647726165,-16.04,6.49,17.3032280225,130.95,36.5795,7.987,37.4413139359,53.7895,-18.753,56.9647726165,-17.21,26.74,31.7995550283,131.34
2021-12-01 02:30:00,37.726,-12.4065,39.7136288728,53.536,-19.0965,56.8399472928,-15.81,6.69,17.167183811,132.44,36.546,8.0735,37.4271494807,53.536,-19.0965,56.8399472928,-16.99,27.17,32.0447967695,132.83
2021-12-01 03:00:00,37.503,-12.5785,39.5562090101,53.883,-19.3685,57.2583311078,-16.38,6.79,17.7315678946,133.02,36.303,7.9415,37.1614750952,53.883,-19.3685,57.2583311078,-17.58,27.31,32.47910867,133.41
2021-12-01 03:30:00,36.929,-12.2825,38.9180015835,53.959,-18.7925,57.1378310513,-17.03,6.51,18.2318677047,133.24,35.709,8.0975,36.6156003262,53.959,-18.7925,57.1378310513,-18.25,26.89,32.4982245669,133.64
2021-12-01 04:00:00,36.868,-12.168,38.8240859261,54.438,-18.368,57.4532790013,-17.57,6.2,18.631824924,132.71,35.638,8.062,36.5385123945,54.438,-18.368,57.4532790013,-18.8,26.43,32.4343167031,133.1
2021-12-01 04:30:00,36.5195,-12.394,38.5653356818,53.9495,-18.094,56.9029119312,-17.43,5.7,18.3383450726,132.25,35.2895,7.896,36.1620744185,53.9495,-18.094,56.9029119312,-18.66,25.99,31.9949324112,132.63
2021-12-01 05:00:00,36.756,-12.3745,38.7831379113,54.686,-18.6345,57.7737240123,-17.93,6.26,18.9913796234,132.48,35.506,7.8655,36.3667722825,54.686,-18.6345,57.7737240123,-19.18,26.5,32.7127253527,132.87
2021-12-01 05:30:00,36.82,-12.283,38.8147457676,53.66,-18.233,56.6730790499,-16.84,5.95,17.8602379603,132.39,35.62,7.837,36.4719476996,53.66,-18.233,56.6730790499,-18.04,26.07,31.7030992176,132.79
2021-12-01 06:00:00,37.664,-12.214,39.5949326556,53.424,-18.184,56.4338695466,-15.76,5.97,16.8528484239,131.96,36.484,8.066,37.3649917971,53.424,-18.184,56.4338695466,-16.94,26.25,31.2414164212,132.32
2021-12-01 06:30:00,40.003,-11.629,41.659016431,54.273,-18.169,57.2334787515,-14.27,6.54,15.6972768339,132.44,38.893,8.841,39.8851943708,54.273,-18.169,57.2334787515,-15.38,27.01,31.0818998776,132.82
2021-12-01 07:00:00,42.3715,-1.7005,42.4056094462,54.6415,-17.8705,57.4895494199,-12.27,16.17,20.2983201275,132.97,41.0415,0.6995,41.0474606096,54.6415,-17.8705,57.4895494199,-13.6,18.57,23.0174911752,133.37
2021-12-01 07:30:00,45.3355,0.0055000000000000005,45.3355003336,54.4655,-17.6045,57.2399258429,-9.13,17.61,19.8360530348,131.18,44.0855,0.4355,44.0876509978,54.4655,-17.6045,57.2399258429,-10.38,18.04,20.8131208616,131.56
2021-12-01 08:00:00,47.365,0.3995,47.366684761,54.495,-18.2005,57.4540096534,-7.13,18.6,19.9197615448,130.24,46.185,1.0695000000000001,46.1973814761,54.495,-18.2005,57.4540096534,-8.31,19.27,20.9854473386,130.62
2021-12-01 08:30:00,48.833,1.3645,48.8520598261,55.163,-18.3055,58.1209764134,-6.33,19.67,20.6634411461,130.08,47.643,1.5745,47.6690098413,55.163,-18.3055,58.1209764134,-7.52,19.88,21.254759467,130.45
2021-12-01 09:00:00,49.4365,1.266,49.4527075927,54.4465,-18.634,57.5469140637,-5.01,19.9,20.5209673261,131.94,48.2765,1.496,48.2996735833,54.4465,-18.634,57.5469140637,-6.17,20.13,21.0543534691,132.33
2021-12-01 09:30:00,50.0235,1.197,50.0378193095,51.5235,-17.813,54.5158144143,-1.5,19.01,19.0690875503,132.99,48.9535,1.437,48.9745865858,51.5235,-17.813,54.5158144143,-2.5700000000000003,19.25,19.4207981298,133.4
2021-12-01 10:00:00,49.9535,1.202,49.9679593965,52.3735,-17.848,55.3311359566,-2.42,19.05,19.2030961045,132.63,48.8835,1.442,48.9047639423,52.3735,-17.848,55.3311359566,-3.49,19.29,19.6031681113,133.02
2021-12-01 10:30:00,49.9255,1.06,49.9367514988,51.7955,-18.22,54.9066682676,-1.87,19.28,19.3704749555,132.58,48.8555,1.3,48.8727928427,51.7955,-18.22,54.9066682676,-2.94,19.52,19.7401621067,132.97
2021-12-01 11:00:00,50.034,1.349,50.05218234,53.214,-18.371,56.295856304,-3.18,19.72,19.9747540661,133.39,48.914,1.579,48.9394793291,53.214,-18.371,56.295856304,-4.3,19.95,20.4081478826,133.78
2021-12-01 11:30:00,50.165,1.7175,50.1943924283,55.385,-18.8125,58.492806235,-5.22,20.53,21.1832315759,133.29,48.985,1.9575,49.0240964348,55.385,-18.8125,58.492806235,-6.4,20.77,21.7336812344,133.7
2021-12-01 12:00:00,50.9015,1.9425,50.9385512996,55.4615,-18.7375,58.5411982154,-4.5600000000000005,20.68,21.1767797363,133.2,49.7415,2.2025,49.7902382852,55.4615,-18.7375,58.5411982154,-5.72,20.94,21.7071877497,133.6
2021-12-01 12:30:00,51.301,2.0005,51.3399902732,55.311,-18.6595,58.3736555413,-4.01,20.66,21.0455624776,133.2,50.151,2.2605,50.2019189001,55.311,-18.6595,58.3736555413,-5.16,20.92,21.546971945,133.6
2021-12-01 13:00:00,51.06,1.8895,51.09494897,54.85,-18.4205,57.8604987902,-3.79,20.31,20.6605953448,132.95,49.92,2.1395,49.9658269245,54.85,-18.4205,57.8604987902,-4.93,20.56,21.1428120173,133.33
2021-12-01 13:30:00,50.491,1.1025,50.5030354261,54.111,-18.4375,57.1659140332,-3.62,19.54,19.8724935526,133.12,49.371,1.3325,49.3889784998,54.111,-18.4375,57.1659140332,-4.74,19.77,20.3302852907,133.51
2021-12-01 14:00:00,50.4005,1.5939999999999999,50.4257001563,54.1605,-18.176,57.1290358421,-3.76,19.77,20.1243757667,133.12,49.2605,1.824,49.2942576397,54.1605,-18.176,57.1290358421,-4.9,20.0,20.591503102,133.51
2021-12-01 14:30:00,50.79,1.8210000000000002,50.8226341407,54.28,-18.479,57.3392696239,-3.49,20.3,20.5978178456,133.2,49.66,2.081,49.7035829795,54.28,-18.479,57.3392696239,-4.62,20.56,21.0726837399,133.6
2021-12-01 15:00:00,53.4165,1.4895,53.4372630521,52.8465,-17.8705,55.7862647298,0.5700000000000001,19.36,19.3683891948,133.05,52.4065,1.7495,52.4356938783,52.8465,-17.8705,55.7862647298,-0.44,19.62,19.6249331209,133.45
2021-12-01 15:30:00,53.7875,0.9805,53.7964360948,52.6075,-17.2295,55.3570657324,1.18,18.21,18.2481916912,133.37,52.8375,1.2105000000000001,52.8513643769,52.6075,-17.2295,55.3570657324,0.23,18.44,18.441434326,133.77
2021-12-01 16:00:00,54.7545,0.12,54.7546314959,48.0745,-15.46,50.4991995011,6.68,15.58,16.9516606856,133.58,53.9445,0.35000000000000003,53.9456354143,48.0745,-15.46,50.4991995011,5.87,15.81,16.8645486154,133.98
2021-12-01 16:30:00,56.702,0.665,56.7058994197,49.132,-16.285,51.7605510886,7.57,16.95,18.5636041759,133.27,55.942,0.935,55.9498131275,49.132,-16.285,51.7605510886,6.8100000000000005,17.22,18.5176807403,133.67
2021-12-01 17:00:00,58.5925,0.607,58.5956440809,49.5225,-17.553,52.5412772518,9.07,18.16,20.2990270703,132.74,57.8525,0.927,57.8599264193,49.5225,-17.553,52.5412772518,8.33,18.48,20.2706511982,133.15
2021-12-01 17:30:00,57.646,-0.022500000000000003,57.646004391,52.776,-15.6725,55.0539138686,4.87,15.65,16.3902226953,133.58,56.806,0.1675,56.8062469474,52.776,-15.6725,55.0539138686,4.03,15.84,16.3446168508,134.01
2021-12-01 18:00:00,57.225,-0.313,57.2258559919,54.715,-15.703,56.9237686208,2.51,15.39,15.593338321200001,133.77,56.325,0.097,56.3250835241,54.715,-15.703,56.9237686208,1.6099999999999999,15.8,15.8818166467,134.21
2021-12-01 18:30:00,56.6885,-1.1625,56.7004183274,49.6685,-14.2525,51.6729489046,7.02,13.09,14.8535685948,132.15,55.9285,-0.6925,55.9327870618,49.6685,-14.2525,51.6729489046,6.26,13.56,14.9352335101,134.54
2021-12-01 19:00:00,56.2535,-2.1505,56.2945904373,44.8935,-13.8405,46.9785672674,11.36,11.69,16.300481588,132.15,55.6335,-1.6804999999999999,55.6588753255,44.8935,-13.8405,46.9785672674,10.74,12.16,16.2238466462,132.56
2021-12-01 19:30:00,55.249,-2.5605,55.3083010158,44.209,-13.5505,46.2390714791,11.04,10.99,15.5776025113,133.14,54.619,-2.1205,54.6601471023,44.209,-13.5505,46.2390714791,10.41,11.43,15.4600452781,133.56
2021-12-01 20:00:00,54.215,-2.7235,54.2833646456,42.795,-14.2435,45.1030965373,11.42,11.52,16.2211836806,132.71,53.585,-2.2635,53.6327852834,42.795,-14.2435,45.1030965373,10.79,11.98,16.1227944228,133.12
2021-12-01 20:30:00,53.0855,-2.903,53.1648165543,42.4055,-14.883,44.9414076243,10.68,11.98,16.0493862811,133.1,52.4355,-2.423,52.4914525352,42.4055,-14.883,44.9414076243,10.03,12.46,15.9953899609,133.51
2021-12-01 21:00:00,51.36,-3.42,51.4737408782,42.16,-14.27,44.5095326868,9.2,10.85,14.2254173928,133.38,50.68,-3.01,50.7693066724,42.16,-14.27,44.5095326868,8.52,11.26,14.1201274782,133.79
2021-12-01 21:30:00,50.1435,-4.1135,50.311941669,38.4835,-13.7935,40.8808074101,11.66,9.68,15.1544712874,132.39,49.5235,-3.6835,49.6602982724,38.4835,-13.7935,40.8808074101,11.04,10.11,14.9697595171,132.79
2021-12-01 22:00:00,48.572,-4.7335,48.8021024778,37.422,-12.9435,39.597225613,11.15,8.21,13.8465374733,132.91,47.972,-4.3735,48.1709485712,37.422,-12.9435,39.597225613,10.55,8.57,13.5921815762,133.3
2021-12-01 22:30:00,47.2085,-4.357,47.4091333105,40.7385,-14.157,43.1282509644,6.47,9.8,11.7431213908,132.35,46.4585,-3.997,46.6301215016,40.7385,-14.157,43.1282509644,5.72,10.16,11.6595025623,132.75
2021-12-01 23:00:00,46.1415,-4.33,46.3442221021,42.3615,-15.17,44.9958396105,3.7800000000000002,10.84,11.4801567934,132.35,45.3015,-3.96,45.4742509806,42.3615,-15.17,44.9958396105,2.94,11.21,11.5891198976,132.75
2021-12-01 23:30:00,44.6615,-4.4879999999999995,44.886431427,42.1915,-14.818,44.7179583193,2.47,10.33,10.6211957896,131.95,43.8015,-4.158,43.9984132242,42.1915,-14.818,44.7179583193,1.6099999999999999,10.66,10.7808951391,133.5
2021-12-02 00:00:00,43.6965,-4.3045,43.9080041963,43.5165,-15.2045,46.0962318688,0.18,10.9,10.9014861372,131.95,42.7565,-3.9845,42.9417574454,43.5165,-15.2045,46.0962318688,-0.76,11.22,11.2457102933,132.35
2021-12-02 00:30:00,43.2575,-4.212,43.4620783011,44.6775,-15.402,47.257810045,-1.42,11.19,11.2797384721,131.8,42.2775,-3.902,42.4571856139,44.6775,-15.402,47.257810045,-2.4,11.5,11.747765745,132.2
2021-12-02 01:00:00,43.442,-4.4445,43.668763942300004,44.872,-15.2145,47.3811924106,-1.43,10.77,10.8645202379,131.87,42.462,-4.1345,42.6628120762,44.872,-15.2145,47.3811924106,-2.41,11.08,11.3390696267,132.27
2021-12-02 01:30:00,42.9165,-4.4335,43.1448941881,45.1365,-15.8035,47.8231559446,-2.22,11.37,11.5847011183,131.32,41.8965,-4.1235,42.0989306812,45.1365,-15.8035,47.8231559446,-3.24,11.68,12.1210560596,131.73
2021-12-02 02:00:00,42.757,-4.665,43.0107344043,43.537,-15.185,46.1091595456,-0.78,10.52,10.5488767175,131.93,41.797,-4.365,42.0243076564,43.537,-15.185,46.1091595456,-1.74,10.82,10.9590145542,132.34
2021-12-02 02:30:00,42.6625,-4.5535,42.9048163788,44.3125,-15.2635,46.8676016935,-1.65,10.71,10.8363554759,131.84,41.6725,-4.2435,41.8880000537,44.3125,-15.2635,46.8676016935,-2.64,11.02,11.3318136236,132.24
2021-12-02 03:00:00,42.4155,-4.3335,42.6362974764,44.8055,-15.2635,47.3339968997,-2.39,10.93,11.188252768,132.08,41.3955,-4.0435,41.5925151019,44.8055,-15.2635,47.3339968997,-3.41,11.22,11.7267429408,132.48
2021-12-02 03:30:00,42.2265,-5.311,42.5591825961,39.9565,-14.841,42.6236691669,2.27,9.53,9.7966218667,132.17,41.3265,-4.981,41.6255926474,39.9565,-14.841,42.6236691669,1.37,9.86,9.9547224974,132.57
2021-12-02 04:00:00,41.9035,-6.0765,42.3417898122,34.9335,-12.4365,37.0812075653,6.97,6.36,9.4355974904,133.34,41.1535,-5.8065,41.5611116851,34.9335,-12.4365,37.0812075653,6.22,6.63,9.0909460454,133.76
2021-12-02 04:30:00,41.9555,-6.1135,42.3985714677,33.6755,-12.1735,35.8082867853,8.28,6.06,10.2607017304,133.53,41.2755,-5.8335,41.6856884614,33.6755,-12.1735,35.8082867853,7.6,6.34,9.8972521439,133.94
2021-12-02 05:00:00,41.954,-5.8835,42.364533377,36.934,-13.1435,39.202958412,5.02,7.26,8.8265508552,131.88,41.174,-5.6235,41.5562513739,36.934,-13.1435,39.202958412,4.24,7.52,8.6329600949,132.28
2021-12-02 05:30:00,42.363,-5.8565000000000005,42.7659018524,35.973,-12.9865,38.2453384251,6.39,7.13,9.5743929311,131.6,41.603,-5.5665,41.9737481201,35.973,-12.9865,38.2453384251,5.63,7.42,9.3141451567,131.98
2021-12-02 06:00:00,43.6335,-5.413,43.9679757466,37.5835,-13.583,39.9626996241,6.05,8.17,10.1661890598,132.14,42.8535,-5.093,43.1550821022,37.5835,-13.583,39.9626996241,5.27,8.49,9.9926472969,132.52
2021-12-02 06:30:00,45.7795,-4.7235,46.0225387446,37.9895,-13.8535,40.4366365132,7.79,9.13,12.0017082118,132.73,45.0595,-4.3735,45.2712496238,37.9895,-13.8535,40.4366365132,7.07,9.48,11.8260432944,133.12
2021-12-02 07:00:00,47.974,-4.327,48.168740953,37.964,-13.817,40.4001829823,10.01,9.49,13.7934839689,132.63,47.314,-3.9370000000000003,47.4775164157,37.964,-13.817,40.4001829823,9.35,9.88,13.6028269121,133.01
2021-12-02 07:30:00,50.828,-3.755,50.9665145856,36.438,-12.895,38.652410908,14.39,9.14,17.0473370354,132.69,50.308,-3.325,50.4177596587,36.438,-12.895,38.652410908,13.87,9.57,16.8511661318,133.07
2021-12-02 08:00:00,52.845,-2.602,52.909020299,39.035,-13.392,41.2683521479,13.81,10.79,17.5254158296,132.1,52.315,-2.132,52.358424814,39.035,-13.392,41.2683521479,13.28,11.26,17.4110884209,132.48
2021-12-02 08:30:00,54.719,-1.4515,54.7382481748,41.609,-14.5415,44.0767977881,13.11,13.09,18.5262030648,130.78,54.159,-0.9415,54.1671828993,41.609,-14.5415,44.0767977881,12.55,13.6,18.505742352,131.94
2021-12-02 09:00:00,55.3945,-0.8655,55.401261001,44.1645,-15.1755,46.6990241922,11.23,14.31,18.190354587,130.78,54.7845,-0.3255,54.7854669643,44.1645,-15.1755,46.6990241922,10.62,14.85,18.2566946625,131.15
2021-12-02 09:30:00,56.445,-0.489,56.4471181372,44.425,-15.079,46.9143567152,12.02,14.59,18.9036636661,130.63,55.835,0.081,55.8350587534,44.425,-15.079,46.9143567152,11.41,15.16,18.9740269843,131.01
2021-12-02 10:00:00,56.6495,-1.3645,56.6659307741,41.7695,-13.5745,43.9199064264,14.88,12.21,19.2483375906,130.63,56.1295,-0.8345,56.1357030819,41.7695,-13.5745,43.9199064264,14.36,12.74,19.196801817,130.98
2021-12-02 10:30:00,57.4945,-2.211,57.5369972387,36.9445,-12.071,38.8665038465,20.55,9.86,22.7930274426,131.53,57.1445,-1.691,57.1695142646,36.9445,-12.071,38.8665038465,20.2,10.38,22.710887257,131.92
2021-12-02 11:00:00,56.471,-1.7455,56.4979699746,39.021,-12.2755,40.9063117532,17.45,10.53,20.380956798,131.94,56.031,-1.2355,56.0446199135,39.021,-12.2755,40.9063117532,17.01,11.04,20.2786020228,132.34
2021-12-02 11:30:00,56.5895,-1.8559999999999999,56.6199279958,39.8695,-13.936,42.2349277997,16.72,12.08,20.627282904,132.04,56.1095,-1.316,56.1249307015,39.8695,-13.936,42.2349277997,16.24,12.62,20.5670124228,132.43
2021-12-02 12:00:00,56.435,-1.787,56.4632853631,40.715,-13.817,42.9955894715,15.72,12.03,19.7949311694,132.14,55.915,-1.2570000000000001,55.9291272415,40.715,-13.817,42.9955894715,15.2,12.56,19.717849781399998,132.52
2021-12-02 12:30:00,56.5275,-2.114,56.5670155855,38.9175,-14.204,41.4285580518,17.61,12.09,21.3607162801,132.07,56.0675,-1.564,56.0893096075,38.9175,-14.204,41.4285580518,17.15,12.64,21.3047436032,132.42
2021-12-02 13:00:00,56.2645,-2.2645,56.3100516826,37.8445,-13.8445,40.2973492987,18.42,11.58,21.7575917785,132.71,55.8045,-1.7145000000000001,55.8308313614,37.8445,-13.8445,40.2973492987,17.96,12.13,21.6725286942,133.08
2021-12-02 13:30:00,55.481,-2.748,55.5490131776,36.301,-13.628,38.7747983231,19.18,10.88,22.0510045123,133.08,55.061,-2.218,55.1056552905,36.301,-13.628,38.7747983231,18.76,11.41,21.9573609525,133.44
2021-12-02 14:00:00,56.4175,-2.491,56.4724657444,36.9675,-13.781,39.4526553891,19.45,11.29,22.4892552122,133.24,56.0075,-1.941,56.0411236259,36.9675,-13.781,39.4526553891,19.04,11.84,22.4211328884,133.61
2021-12-02 14:30:00,55.0845,-2.154,55.1265984462,37.0045,-14.104,39.6012100352,18.08,11.95,21.6723072145,133.14,54.6345,-1.5939999999999999,54.6577480898,37.0045,-14.104,39.6012100352,17.63,12.51,21.617516046,133.51
2021-12-02 15:00:00,55.3125,-1.8705,55.3441182647,36.3225,-14.0905,38.959802316,18.99,12.22,22.5820393233,133.01,54.9025,-1.3005,54.9179006017,36.3225,-14.0905,38.959802316,18.58,12.79,22.556606571,133.38
2021-12-02 15:30:00,55.7645,-1.8555000000000001,55.7953612812,36.1545,-14.3155,38.8854910024,19.61,12.46,23.2336759898,132.76,55.3545,-1.2755,55.3691933344,36.1545,-14.3155,38.8854910024,19.2,13.04,23.2095152901,133.14
2021-12-02 16:00:00,56.5755,-1.734,56.6020667136,39.1355,-13.254,41.3189529907,17.44,11.52,20.9012918261,132.72,56.1255,-1.204,56.1384125733,39.1355,-13.254,41.3189529907,16.99,12.05,20.8293686894,133.1
2021-12-02 16:30:00,57.1805,-2.0855,57.2185187723,35.9405,-12.3055,37.9887466298,21.24,10.22,23.5708718549,132.26,56.8505,-1.5354999999999999,56.8712327148,35.9405,-12.3055,37.9887466298,20.91,10.77,23.5206505012,132.64
2021-12-02 17:00:00,58.2435,-2.5245,58.2981851561,36.2935,-12.7545,38.469408788,21.95,10.23,24.2168412474,132.26,57.9335,-1.9745,57.9671378671,36.2935,-12.7545,38.469408788,21.64,10.78,24.1763934448,132.64
2021-12-02 17:30:00,58.596,-2.62,58.6545447174,36.506,-12.79,38.681677006,22.09,10.17,24.3186553905,132.66,58.286,-2.07,58.3227459573,36.506,-12.79,38.681677006,21.78,10.72,24.275230174,133.06
2021-12-02 18:00:00,58.1545,-2.9835000000000003,58.2309809509,34.9145,-12.5235,37.0925917469,23.24,9.54,25.1218868718,132.66,57.8845,-2.4435000000000002,57.9360512332,34.9145,-12.5235,37.0925917469,22.97,10.08,25.0844035209,133.06
2021-12-02 18:30:00,57.677,-3.099,57.7601950308,34.417,-12.349,36.5653892363,23.26,9.25,25.0317817983,132.8,57.407,-2.559,57.4640072567,34.417,-12.349,36.5653892363,22.99,9.79,24.9876809648,133.21
2021-12-02 19:00:00,56.8805,-3.4265,56.9836132805,34.5805,-12.4365,36.7488436893,22.3,9.01,24.0514053643,132.92,56.5805,-2.9065000000000003,56.6551032344,34.5805,-12.4365,36.7488436893,22.0,9.53,23.9754228326,133.31
2021-12-02 19:30:00,56.221,-3.7155,56.3436401136,33.561,-12.4255,35.7873409357,22.66,8.71,24.2763197376,133.32,55.921,-3.1955,56.012225998,33.561,-12.4255,35.7873409357,22.36,9.23,24.1901322857,133.73
2021-12-02 20:00:00,55.251,-3.934,55.3908779223,33.561,-12.164,35.6973894984,21.69,8.23,23.198900836,133.44,54.951,-3.444,55.0588188849,33.561,-12.164,35.6973894984,21.39,8.72,23.0991450058,133.84
2021-12-02 20:30:00,54.0175,-4.293,54.1878229425,30.6375,-12.813,33.2088749471,23.38,8.52,24.8840270053,133.15,53.7375,-3.773,53.8697914907,30.6375,-12.813,33.2088749471,23.1,9.04,24.8058783356,133.56
2021-12-02 21:00:00,52.83,-4.4925,53.0206700849,32.02,-13.2325,34.6464926977,20.81,8.74,22.570859531700002,133.15,52.5,-3.9925,52.6515912034,32.02,-13.2325,34.6464926977,20.48,9.24,22.4679327042,133.56
2021-12-02 21:30:00,51.503,-4.6850000000000005,51.7156478641,36.743,-13.075,39.0000471025,14.76,8.39,16.9779180113,133.09,50.983,-4.265,51.1610839799,36.743,-13.075,39.0000471025,14.24,8.81,16.7449604359,133.5
2021-12-02 22:00:00,49.886,-5.0825,50.1442399708,31.376,-12.6225,33.8198297194,18.51,7.54,19.9867881362,132.93,49.486,-4.6525,49.7042246922,31.376,-12.6225,33.8198297194,18.11,7.97,19.7861820471,133.33
2021-12-02 22:30:00,48.5835,-5.431,48.886114933100004,29.5935,-12.291,32.0444054907,18.99,6.86,20.1910797136,132.44,48.2135,-5.001,48.4721732879,29.5935,-12.291,32.0444054907,18.62,7.29,19.9962121413,132.82
2021-12-02 23:00:00,46.834,-5.5615,47.1630558621,29.964,-12.2315,32.3643459419,16.87,6.67,18.1407221466,132.36,46.414,-5.1715,46.7012184879,29.964,-12.2315,32.3643459419,16.45,7.06,17.9010083515,132.76
2021-12-02 23:30:00,45.4885,-5.756,45.8512286449,31.1085,-12.856,33.6602957243,14.38,7.1,16.0372815652,132.12,44.9785,-5.376,45.2986405784,31.1085,-12.856,33.6602957243,13.87,7.48,15.758404107,132.58
2021-12-03 00:00:00,43.7205,-5.79,44.1022246633,33.6205,-13.2,36.118942679,10.1,7.41,12.526695494,132.27,43.0805,-5.45,43.4238641792,33.6205,-13.2,36.118942679,9.46,7.75,12.229231374,132.73
2021-12-03 00:30:00,43.352,-5.8905,43.75035879,35.212,-13.7305,37.7943325679,8.14,7.84,11.3015574148,131.86,42.642,-5.5504999999999995,43.001723387,35.212,-13.7305,37.7943325679,7.43,8.18,11.050669663,132.3
2021-12-03 01:00:00,43.3835,-5.8,43.769487914,35.0635,-13.32,37.5082848482,8.32,7.52,11.2148473017,131.78,42.7035,-5.49,43.0549533997,35.0635,-13.32,37.5082848482,7.64,7.83,10.9397669079,132.16
2021-12-03 01:30:00,43.353,-5.823,43.7423129018,36.573,-14.303,39.2703468026,6.78,8.48,10.8572003758,131.5,42.613,-5.483,42.9642998081,36.573,-14.303,39.2703468026,6.04,8.82,10.6899017769,131.88
2021-12-03 02:00:00,43.394,-5.4385,43.7334713721,38.114,-14.7785,40.8788583286,5.28,9.34,10.7291192556,132.04,42.594,-5.0985,42.8980598425,38.114,-14.7785,40.8788583286,4.48,9.68,10.6664333308,132.41
2021-12-03 02:30:00,42.569,-5.6065000000000005,42.9366114551,36.519,-13.8165,39.0452690252,6.05,8.21,10.1983626137,132.32,41.799,-5.2765,42.1307233886,36.519,-13.8165,39.0452690252,5.28,8.54,10.040418318,132.62
2021-12-03 03:00:00,42.3135,-5.5625,42.6775548562,37.3735,-14.0025,39.9105062421,4.94,8.44,9.7794273861,132.11,41.5235,-5.2425,41.8531343928,37.3735,-14.0025,39.9105062421,4.15,8.76,9.693301811,132.36
2021-12-03 03:30:00,41.9745,-5.754,42.3670528389,35.5745,-13.724,38.129951826,6.4,7.97,10.2215898959,132.24,41.2145,-5.434,41.5711843258,35.5745,-13.724,38.129951826,5.64,8.29,10.0266494902,132.51
2021-12-03 04:00:00,41.3085,-6.0315,41.7465108063,34.9685,-13.4915,37.4808826537,6.34,7.46,9.7901583235,132.68,40.5485,-5.7415,40.952969056,34.9685,-13.4915,37.4808826537,5.58,7.75,9.5498115165,132.98
2021-12-03 04:30:00,41.083,-6.1185,41.5361159866,37.243,-14.0585,39.8080704286,3.84,7.94,8.8198185922,132.87,40.243,-5.8185,40.6614558427,37.243,-14.0585,39.8080704286,3.0,8.24,8.769127664700001,133.12
2021-12-03 05:00:00,40.9045,-6.2875,41.3849100096,31.8545,-12.5775,34.2476667307,9.05,6.29,11.0211886836,132.84,40.2145,-5.9975000000000005,40.6592672893,31.8545,-12.5775,34.2476667307,8.36,6.58,10.6388909196,133.12
2021-12-03 05:30:00,41.1895,-5.8985,41.6097009422,33.3295,-12.6585,35.6523939238,7.86,6.76,10.3671211047,132.91,40.4795,-5.5985,40.8648152143,33.3295,-12.6585,35.6523939238,7.15,7.06,10.0481888915,133.27
2021-12-03 06:00:00,41.793,-5.511,42.1547858493,35.833,-13.331,38.23243976,5.96,7.82,9.8322937304,132.37,41.023,-5.201,41.3513836528,35.833,-13.331,38.23243976,5.19,8.13,9.6453615795,132.73
2021-12-03 06:30:00,44.042,-4.865,44.309885906,36.242,-12.975,38.4945864895,7.8,8.11,11.2522042285,132.77,43.302,-4.535,43.538826683799996,36.242,-12.975,38.4945864895,7.06,8.44,11.0035085314,133.18
2021-12-03 07:00:00,46.214,-4.4615,46.4288571715,35.354,-12.7415,37.5799299926,10.86,8.28,13.6564270583,133.34,45.564,-4.1015,45.7482283619,35.354,-12.7415,37.5799299926,10.21,8.64,13.3751149528,133.76
2021-12-03 07:30:00,49.117,-3.747,49.2597167877,34.587,-13.007,36.9518960001,14.53,9.26,17.2298723153,133.06,48.587,-3.297,48.6987348706,34.587,-13.007,36.9518960001,14.0,9.71,17.0377257872,133.49
2021-12-03 08:00:00,51.564,-2.692,51.6342227597,35.544,-12.802,37.7791892449,16.02,10.11,18.9434025455,132.68,51.074,-2.222,51.1223117631,35.544,-12.802,37.7791892449,15.53,10.58,18.7914155933,133.1
2021-12-03 08:30:00,53.1355,-2.363,53.1880167824,33.1455,-12.533,35.4358612037,19.99,10.17,22.4283080057,131.72,52.7755,-1.843,52.8076703638,33.1455,-12.533,35.4358612037,19.63,10.69,22.3520245168,132.12
2021-12-03 09:00:00,53.805,-1.9540000000000002,53.8404693609,32.625,-12.254,34.8504109158,21.18,10.3,23.5516963296,131.87,53.465,-1.424,53.4839602217,32.625,-12.254,34.8504109158,20.84,10.83,23.4860490504,132.27
2021-12-03 09:30:00,55.949,-1.469,55.9682817496,32.899,-12.819,35.3082279646,23.05,11.35,25.6928978514,131.43,55.679,-0.879,55.6859379197,32.899,-12.819,35.3082279646,22.78,11.94,25.7194867756,131.83
2021-12-03 10:00:00,56.2015,-1.347,56.2176396805,36.8615,-13.737,39.3379632321,19.34,12.39,22.9684065621,131.23,55.8215,-0.787,55.8270474882,36.8615,-13.737,39.3379632321,18.96,12.95,22.9604899774,131.63
2021-12-03 10:30:00,55.4785,-1.514,55.4991545724,38.5685,-14.414,41.1739309303,16.91,12.9,21.2687117616,131.13,55.0285,-0.9440000000000001,55.036596445,38.5685,-14.414,41.1739309303,16.46,13.47,21.2690502844,131.53
2021-12-03 11:00:00,55.2435,-1.5405,55.2649747354,37.5135,-14.3005,40.1468178378,17.73,12.76,21.8442326485,131.13,54.7935,-0.9605,54.8019178725,37.5135,-14.3005,40.1468178378,17.28,13.34,21.8301168114,131.53
2021-12-03 11:30:00,55.516,-1.4585,55.5351553365,35.766,-14.0785,38.4371034061,19.75,12.62,23.4377238656,131.25,55.126,-0.8685,55.1328411045,35.766,-14.0785,38.4371034061,19.36,13.21,23.4374422666,131.64
2021-12-03 12:00:00,55.516,-1.5115,55.5365725288,36.716,-13.3415,39.0648214926,18.8,11.83,22.2123591723,131.14,55.116,-0.9515,55.1242125409,36.716,-13.3415,39.0648214926,18.4,12.39,22.1826982128,131.53
2021-12-03 12:30:00,55.739,-1.6265,55.7627261103,38.039,-11.9465,39.8708462821,17.7,10.32,20.4888359845,131.28,55.309,-1.1065,55.3200670937,38.039,-11.9465,39.8708462821,17.27,10.84,20.3901569391,131.67
2021-12-03 13:00:00,55.334,-1.6655,55.359059297,34.814,-11.7055,36.7291890225,20.52,10.04,22.8445179419,131.51,54.964,-1.1355,54.9757278829,34.814,-11.7055,36.7291890225,20.15,10.57,22.7540633734,131.89
2021-12-03 13:30:00,54.238,-2.269,54.285440083,31.088,-12.199,33.3957983136,23.15,9.93,25.1898273118,131.97,53.958,-1.7189999999999999,53.9853751029,31.088,-12.199,33.3957983136,22.87,10.48,25.1568539368,132.36
2021-12-03 14:00:00,53.916,-2.4745,53.9727542956,30.156,-12.2545,32.5508387949,23.76,9.78,25.6940849224,132.13,53.656,-1.9745,53.6923177582,30.156,-12.2545,32.5508387949,23.5,10.28,25.6501150095,132.53
2021-12-03 14:30:00,53.3615,-2.575,53.4235931705,28.3115,-11.815,30.6779278513,25.05,9.24,26.6998146061,132.44,53.1515,-2.105,53.1931666406,28.3115,-11.815,30.6779278513,24.84,9.71,26.6703899484,132.84
2021-12-03 15:00:00,53.1435,-2.74,53.2140882873,28.2435,-11.98,30.6792387821,24.9,9.24,26.559134022,132.6,52.9135,-2.2800000000000002,52.9625989001,28.2435,-11.98,30.6792387821,24.67,9.7,26.5084684582,133.01
2021-12-03 15:30:00,52.774,-2.7505,52.8456273144,27.824,-11.1605,29.9788548189,24.95,8.41,26.3292726827,133.08,52.554,-2.3105,52.6047652428,27.824,-11.1605,29.9788548189,24.73,8.85,26.2658599707,133.49
2021-12-03 16:00:00,53.6055,-2.6475,53.670838324900004,32.6555,-11.1775,34.515477492,20.95,8.53,22.6199778957,132.77,53.2655,-2.2575,53.3133172528,32.6555,-11.1775,34.515477492,20.61,8.92,22.4574820494,133.18
2021-12-03 16:30:00,54.2595,-2.794,54.3313884992,32.6195,-10.854,34.3779158218,21.64,8.06,23.0922757649,132.88,53.9495,-2.404,54.0030347874,32.6195,-10.854,34.3779158218,21.33,8.45,22.9427853584,133.3
2021-12-03 17:00:00,57.3705,-2.8825000000000003,57.4428679341,32.5305,-10.4325,34.1624133588,24.84,7.55,25.9620511516,132.57,57.1705,-2.4625,57.2235089496,32.5305,-10.4325,34.1624133588,24.64,7.97,25.8969206664,132.99
2021-12-03 17:30:00,59.4325,-3.303,59.5242124286,31.3825,-10.153,32.9840069617,28.05,6.85,28.8742965282,132.22,59.3525,-2.873,59.4219941204,31.3825,-10.153,32.9840069617,27.97,7.28,28.9018909416,132.63
2021-12-03 18:00:00,58.57,-3.673,58.6850562665,33.19,-10.393,34.7791683196,25.38,6.72,26.2545767439,132.22,58.41,-3.283,58.5021896086,33.19,-10.393,34.7791683196,25.22,7.11,26.2030627981,132.63
2021-12-03 18:30:00,58.017,-3.672,58.1330875922,33.207,-10.412,34.801071722,24.81,6.74,25.7092143015,131.76,57.847,-3.292,57.9405960705,33.207,-10.412,34.801071722,24.64,7.12,25.6480798502,132.17
2021-12-03 19:00:00,57.318,-4.014,57.4583790234,33.308,-10.324,34.8713039619,24.01,6.31,24.8253136939,130.85,57.118,-3.644,57.2341214661,33.308,-10.324,34.8713039619,23.81,6.68,24.7293044787,131.24
2021-12-03 19:30:00,56.5525,-4.3775,56.7216692499,33.6525,-10.8675,35.3637287697,22.9,6.49,23.8018927819,131.82,56.3225,-4.0175,56.4656029145,33.6525,-10.8675,35.3637287697,22.67,6.85,23.6823014084,132.23
2021-12-03 20:00:00,55.441,-4.451,55.6193840491,33.921,-10.371,35.4710005779,21.52,5.92,22.3194265159,132.27,55.181,-4.131,55.3354129107,33.921,-10.371,35.4710005779,21.26,6.24,22.1568319035,132.69
2021-12-03 20:30:00,53.8815,-4.913,54.1050239003,29.1815,-11.433,31.3412416992,24.7,6.52,25.5460447036,131.6,53.7015,-4.533,53.8924780582,29.1815,-11.433,31.3412416992,24.52,6.9,25.4723457891,132.01
2021-12-03 21:00:00,52.845,-5.043,53.0850814636,28.905,-11.263,31.0218341495,23.94,6.22,24.7348337371,130.98,52.665,-4.673,52.8719127137,28.905,-11.263,31.0218341495,23.76,6.59,24.6569604777,131.38
2021-12-03 21:30:00,52.0175,-5.4165,52.2987454773,29.1475,-11.7465,31.4254199415,22.87,6.33,23.7298503999,130.51,51.7875,-5.1465,52.0425942714,29.1475,-11.7465,31.4254199415,22.64,6.6,23.582400217100002,130.91
2021-12-03 22:00:00,50.8645,-5.519,51.1630405786,29.3745,-11.839,31.6705410634,21.49,6.32,22.4000558035,131.99,50.5745,-5.489,50.8714966484,29.3745,-11.839,31.6705410634,21.2,6.35,22.1305783928,132.41
2021-12-03 22:30:00,49.66,-7.2285,50.1833320162,29.02,-12.2185,31.4873330444,20.64,4.99,21.2346344447,133.11,49.42,-4.4085,49.6162400052,29.02,-12.2185,31.4873330444,20.4,7.8100000000000005,21.8439030395,133.54
2021-12-03 23:00:00,48.0305,-16.1915,50.686226950700004,29.2205,-11.0215,31.2299709014,18.81,-5.17,19.5075626361,133.49,48.2905,4.3485,48.4858932319,29.2205,-11.0215,31.2299709014,19.07,15.37,24.4928928467,133.92
2021-12-03 23:30:00,47.221,-16.511,50.024353689,30.101,-11.911,32.3719341714,17.12,-4.6,17.7272220046,131.25,47.391,4.409,47.5956527637,30.101,-11.911,32.3719341714,17.29,16.32,23.775754457,131.66
2021-12-04 00:00:00,46.2265,-16.609,49.119733135,30.1365,-11.839,32.3785508207,16.09,-4.77,16.7821631502,132.39,46.3465,4.211,46.5374105774,30.1365,-11.839,32.3785508207,16.21,16.05,22.8115453225,132.81
2021-12-04 00:30:00,45.681,-16.53,48.5797762551,29.951,-11.68,32.1478584201,15.73,-4.85,16.4607229489,132.26,45.801,4.25,45.9977619129,29.951,-11.68,32.1478584201,15.85,15.93,22.4719247062,132.68
2021-12-04 01:00:00,45.4945,-16.4725,48.3848404617,30.1945,-11.5025,32.3112261683,15.3,-4.97,16.0869792068,132.09,45.6045,4.1775,45.7954356514,30.1945,-11.5025,32.3112261683,15.41,15.68,21.9847788254,132.5
2021-12-04 01:30:00,45.032,-16.5455,47.9753540294,32.072,-12.3355,34.3624467151,12.96,-4.21,13.626654028,131.73,45.032,4.2445,45.2315907774,32.072,-12.3355,34.3624467151,12.96,16.58,21.0441915977,132.15
2021-12-04 02:00:00,44.735,-15.8295,47.4530641292,38.195,-13.6595,40.5640230407,6.54,-2.17,6.8906095521,132.18,44.495,4.8405000000000005,44.7575185332,38.195,-13.6595,40.5640230407,6.3,18.5,19.5432852919,132.61
2021-12-04 02:30:00,44.5015,-14.452,46.7893556939,45.6515,-15.472,48.2020978408,-1.15,1.02,1.5371727294,131.82,43.9415,6.178,44.3736758253,45.6515,-15.472,48.2020978408,-1.71,21.65,21.7174261827,132.27
2021-12-04 03:00:00,44.2985,-13.1275,46.2026877844,50.8085,-16.6975,53.4818677544,-6.51,3.5700000000000003,7.4246212025,131.44,43.5185,7.4225,44.1469517464,50.8085,-16.6975,53.4818677544,-7.29,24.12,25.1975891704,131.9
2021-12-04 03:30:00,44.3875,-12.804,46.1973221329,53.8675,-17.924,56.7712720683,-9.48,5.12,10.774265636199999,131.2,43.4675,7.886,44.1770591173,53.8675,-17.924,56.7712720683,-10.4,25.81,27.8265358965,131.64
2021-12-04 04:00:00,44.092,-12.9985,45.9680918274,53.612,-18.0885,56.5812723103,-9.52,5.09,10.7952999032,131.53,43.172,7.8515,43.880150823,53.612,-18.0885,56.5812723103,-10.44,25.94,27.9620671625,131.96
2021-12-04 04:30:00,43.873,-12.548,45.6321425423,53.753,-17.638,56.5728207976,-9.88,5.09,11.1140676622,132.01,42.953,7.942,43.6810665277,53.753,-17.638,56.5728207976,-10.8,25.58,27.766461784,132.44
2021-12-04 05:00:00,43.7205,-12.689,45.5246399354,54.4405,-18.369,57.455967499,-10.72,5.68,12.1318094281,130.9,42.7605,7.711,43.4502000139,54.4405,-18.369,57.455967499,-11.68,26.08,28.5760179171,131.32
2021-12-04 05:30:00,43.815,-12.747,45.6315705844,54.005,-18.127,56.9660263139,-10.19,5.38,11.523042133,130.63,42.875,7.533,43.5317322651,54.005,-18.127,56.9660263139,-11.13,25.66,27.9698498387,131.04
2021-12-04 06:00:00,44.414,-12.6925,46.192022604,54.754,-18.0425,57.6500851886,-10.34,5.35,11.6420831469,130.31,43.474,7.8075,44.1695113427,54.754,-18.0425,57.6500851886,-11.28,25.85,28.2039163947,130.72
2021-12-04 06:30:00,45.5685,-12.115,47.1514731186,55.3185,-18.055,58.1903726337,-9.75,5.94,11.4169216517,130.95,44.6485,8.155,45.3871411002,55.3185,-18.055,58.1903726337,-10.67,26.21,28.2986395433,131.37
2021-12-04 07:00:00,46.5415,-11.959,48.0533963758,55.6915,-18.299,58.6207861876,-9.15,6.34,11.1318506997,130.1,45.6415,8.361,46.4010004553,55.6915,-18.299,58.6207861876,-10.05,26.66,28.4913688685,130.49
2021-12-04 07:30:00,47.825,-11.9525,49.2959722619,54.725,-17.9725,57.6006630279,-6.9,6.02,9.1569864038,130.14,47.015,8.3175,47.7450628992,54.725,-17.9725,57.6006630279,-7.71,26.29,27.397229787,130.53
2021-12-04 08:00:00,49.2915,-9.6445,50.2261719873,54.7415,-17.9545,57.6107272346,-5.45,8.31,9.9377361607,129.97,48.4815,7.2155,49.015500431,54.7415,-17.9545,57.6107272346,-6.26,25.17,25.9367789056,130.37
2021-12-04 08:30:00,48.7675,-0.9185000000000001,48.7761488691,55.1975,-18.5085,58.2179403492,-6.43,17.59,18.7284008928,130.21,52.9675,-0.3085,52.9683983947,55.1975,-18.5085,58.2179403492,-2.23,18.2,18.3361091838,130.6
2021-12-04 09:00:00,41.7325,-1.5430000000000001,41.7610153762,55.1925,-18.363,58.1671026032,-13.46,16.82,21.5426089414,132.38,62.9125,0.787,62.9174222712,55.1925,-18.363,58.1671026032,7.72,19.15,20.647539805,132.79
2021-12-04 09:30:00,43.743,-0.5005000000000001,43.7458632244,54.083,-18.4605,57.1468367388,-10.34,17.96,20.723831692,132.42,64.853,0.6095,64.8558640313,54.083,-18.4605,57.1468367388,10.77,19.07,21.901091297,132.84
2021-12-04 10:00:00,43.5865,-0.965,43.5971811847,54.3865,-18.475,57.438810984,-10.8,17.51,20.5728000039,132.97,65.6865,0.595,65.6891947526,54.3865,-18.475,57.438810984,11.3,19.07,22.166526566,133.38
2021-12-04 10:30:00,44.2215,-0.8105,44.2289268748,55.2215,-18.7205,58.308414337,-11.0,17.91,21.018280139,133.36,65.2515,0.0495,65.2515187754,55.2215,-18.7205,58.308414337,10.03,18.77,21.2817715428,133.27
2021-12-04 11:00:00,44.2995,-0.6930000000000001,44.3049201472,56.6195,-18.993,59.7201961588,-12.32,18.3,22.0606527555,133.36,64.7095,-0.003,64.7095000695,56.6195,-18.993,59.7201961588,8.09,18.99,20.6414195248,133.77
2021-12-04 11:30:00,43.876,-0.555,43.879510036,58.976,-19.465,62.1051914175,-15.1,18.91,24.199134282,133.41,64.736,0.215,64.736357026,58.976,-19.465,62.1051914175,5.76,19.68,20.5056089888,133.82
2021-12-04 12:00:00,43.8345,-0.587,43.838430164100004,60.7645,-19.937,63.9516100599,-16.93,19.35,25.710842071000002,133.14,65.4745,0.443,65.4759986503,60.7645,-19.937,63.9516100599,4.71,20.38,20.9171819326,133.53
2021-12-04 12:30:00,44.5995,-0.526,44.6026016758,60.5095,-19.716,63.6405550435,-15.91,19.19,24.9275791043,133.14,64.8895,0.374,64.8905777925,60.5095,-19.716,63.6405550435,4.38,20.09,20.5619186848,133.53
2021-12-04 13:00:00,44.5425,-0.613,44.5467178954,59.9725,-19.793,63.1542841401,-15.43,19.18,24.6161999504,133.18,64.5925,0.007,64.5925003793,59.9725,-19.793,63.1542841401,4.62,19.8,20.331856777,133.53
2021-12-04 13:30:00,44.0615,-0.8055,44.0688621648,58.8115,-19.5955,61.9901294764,-14.75,18.79,23.8877918611,133.21,64.4915,-0.0755,64.4915441938,58.8115,-19.5955,61.9901294764,5.68,19.52,20.3296040296,133.6
2021-12-04 14:00:00,43.4505,-1.052,43.4632333617,57.3705,-19.202,60.4986865498,-13.92,18.15,22.8733228893,133.34,64.3705,-0.422,64.3718832585,57.3705,-19.202,60.4986865498,7.0,18.78,20.0421655517,133.72
2021-12-04 14:30:00,42.9925,-1.1325,43.0074134598,54.8425,-18.6425,57.9244560829,-11.85,17.51,21.1429089768,133.4,64.6525,-0.7025,64.6563164934,54.8425,-18.6425,57.9244560829,9.81,17.94,20.4469973346,133.78
2021-12-04 15:00:00,42.6135,-1.205,42.6305337434,54.5135,-18.535,57.5783631866,-11.9,17.33,21.0223428761,133.34,64.9935,-0.405,64.9947618447,54.5135,-18.535,57.5783631866,10.48,18.13,20.9410434315,133.73
2021-12-04 15:30:00,43.0935,-1.1705,43.1093935529,53.9235,-18.2905,56.9410769348,-10.83,17.12,20.2579194391,133.15,66.1135,-0.0205,66.1135031782,53.9235,-18.2905,56.9410769348,12.19,18.27,21.9633558456,133.54
2021-12-04 16:00:00,43.3575,-4.8105,43.6235454371,50.6075,-16.9605,53.3739413619,-7.25,12.15,14.1486748496,132.72,66.5275,1.4195,66.5426422416,50.6075,-16.9605,53.3739413619,15.92,18.38,24.3160605362,133.11
2021-12-04 16:30:00,44.5915,-10.8025,45.881323853,54.5515,-15.8925,56.819342732,-9.96,5.09,11.1852447448,133.19,67.2315,8.0475,67.7114233235,54.5515,-15.8925,56.819342732,12.68,23.94,27.0906995111,133.59
2021-12-04 17:00:00,46.2275,-11.049,47.5295924372,52.0575,-14.849,54.1338720881,-5.83,3.8,6.9590875839,131.45,68.4775,7.401,68.8762862475,52.0575,-14.849,54.1338720881,16.42,22.25,27.6528280651,131.84
