Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-04 17:30:00,46.6955,-10.849,47.9392378042,48.9855,-16.429,51.6671196338,-2.29,5.58,6.0316249883,131.07,69.2755,7.591,69.6901584246,48.9855,-16.429,51.6671196338,20.29,24.02,31.4427177579,131.46
2021-12-04 18:00:00,46.0695,-11.0875,47.3849288962,48.2195,-16.7575,51.0483494983,-2.15,5.67,6.0639426119,130.57,69.3695,7.3125,69.753854277,48.2195,-16.7575,51.0483494983,21.15,24.07,32.0419631109,130.96
2021-12-04 18:30:00,45.192,-8.348,45.9565661032,50.512,-17.198,53.3594728984,-5.32,8.85,10.3259333719,130.5,69.672,5.462,69.8857712843,50.512,-17.198,53.3594728984,19.16,22.66,29.6745884554,130.89
2021-12-04 19:00:00,44.6175,-0.9575,44.627772883,53.4375,-17.8475,56.3391485781,-8.82,16.89,19.0542514941,130.43,69.0675,-0.8975000000000001,69.0733310511,53.4375,-17.8475,56.3391485781,15.63,16.95,23.0564394476,130.82
2021-12-04 19:30:00,45.0375,-2.3575,45.099159776,53.0575,-17.4675,55.8588566165,-8.02,15.11,17.1065046108,130.84,66.5075,-0.35750000000000004,66.5084608339,53.0575,-17.4675,55.8588566165,13.45,17.11,21.7636072378,131.22
2021-12-04 20:00:00,44.021,-2.2545,44.0786933932,53.761,-17.3145,56.4804128105,-9.74,15.06,17.9351944511,131.69,65.421,-0.4545,65.4225787573,53.761,-17.3145,56.4804128105,11.66,16.86,20.4991512019,132.09
2021-12-04 20:30:00,42.3445,-2.7165,42.431545488,51.2945,-17.3165,54.138589772,-8.95,14.6,17.1249087589,131.64,65.1245,-1.4865,65.141462852,51.2945,-17.3165,54.138589772,13.83,15.83,21.0204138875,132.03
2021-12-04 21:00:00,39.9,-4.234,40.1240171967,49.82,-16.524,52.4888081023,-9.92,12.29,15.7940020261,132.67,64.79,-0.9440000000000001,64.7968767457,49.82,-16.524,52.4888081023,14.97,15.58,21.606418028,133.08
2021-12-04 21:30:00,39.0405,-4.2155,39.2674302762,50.8805,-17.1255,53.6852682819,-11.84,12.91,17.5172400794,131.96,63.9505,-1.3955,63.9657241849,50.8805,-17.1255,53.6852682819,13.07,15.73,20.4513520335,132.39
2021-12-04 22:00:00,38.9865,-4.1265,39.2042750794,51.8165,-17.4665,54.6811511812,-12.83,13.34,18.5084980482,132.25,61.7565,-1.2565,61.7692810748,51.8165,-17.4665,54.6811511812,9.94,16.21,19.0149336049,132.68
2021-12-04 22:30:00,37.8995,-4.2215,38.1338847025,51.8695,-17.3015,54.6789441421,-13.97,13.08,19.1375886673,132.39,60.4995,-1.5815000000000001,60.5201672379,51.8695,-17.3015,54.6789441421,8.63,15.72,17.9330783749,132.81
2021-12-04 23:00:00,37.78,-4.4785,38.0445181629,53.35,-17.2685,56.0751602071,-15.57,12.79,20.1496650096,133.01,57.87,-0.41850000000000004,57.8715132189,53.35,-17.2685,56.0751602071,4.52,16.85,17.4457129404,133.43
2021-12-04 23:30:00,35.2505,-3.821,35.456985084,53.7305,-17.871,56.6245465434,-18.48,14.05,23.2144976254,132.93,58.4605,-1.031,58.4695905685,53.7305,-17.871,56.6245465434,4.73,16.84,17.4916694458,133.35
2021-12-05 00:00:00,36.1,-4.343,36.3603032028,52.81,-17.753,55.7141374249,-16.71,13.41,21.4255034947,132.16,56.0,-1.433,56.0183317227,52.81,-17.753,55.7141374249,3.19,16.32,16.6288454199,132.57
2021-12-05 00:30:00,37.592,-8.433,38.5262761372,50.782,-17.013,53.5560798883,-13.19,8.58,15.7350722909,132.72,52.952,0.647,52.9559525738,50.782,-17.013,53.5560798883,2.17,17.66,17.7928215862,132.93
2021-12-05 01:00:00,35.2845,-13.8135,37.8920667489,51.4545,-16.7835,54.12255946,-16.17,2.9699999999999998,16.4404926933,132.72,54.6845,6.1865,55.033329197,51.4545,-16.7835,54.12255946,3.23,22.97,23.1959867218,133.14
2021-12-05 01:30:00,34.568,-13.0385,36.9452176371,52.808,-17.4185,55.6065554251,-18.24,4.38,18.7585180651,131.2,54.738,6.0715,55.0736938679,52.808,-17.4185,55.6065554251,1.9300000000000002,23.49,23.5691535699,131.6
2021-12-05 02:00:00,32.983,-13.097,35.488162787,52.823,-17.757,55.7277343699,-19.84,4.66,20.3799214915,132.28,55.703,6.683,56.1024660599,52.823,-17.757,55.7277343699,2.88,24.44,24.6091040064,132.68
2021-12-05 02:30:00,33.555,-12.6925,35.8753060091,52.395,-17.3425,55.1905637881,-18.84,4.65,19.4053626609,132.81,54.115,6.2675,54.4767361472,52.395,-17.3425,55.1905637881,1.72,23.61,23.6725685129,133.22
2021-12-05 03:00:00,32.7135,-12.8295,35.1392821853,50.7535,-16.3595,53.3249566573,-18.04,3.5300000000000002,18.3821244692,133.25,54.0435,6.0905,54.3856054715,50.7535,-16.3595,53.3249566573,3.29,22.45,22.6897906557,133.66
2021-12-05 03:30:00,32.8305,-13.0095,35.3141447652,49.4805,-16.3195,52.102264447,-16.65,3.31,16.9758239859,132.92,53.7905,4.7105,53.9963582152,49.4805,-16.3195,52.102264447,4.31,21.03,21.4671143846,133.33
2021-12-05 04:00:00,33.363,-10.438,34.9577117815,50.003,-16.508,52.6575167759,-16.64,6.07,17.7125520465,133.82,52.703,2.112,52.745300767,50.003,-16.508,52.6575167759,2.7,18.62,18.8147389033,134.24
2021-12-05 04:30:00,33.0605,-3.7640000000000002,33.2740793449,51.5605,-16.394,54.1040515696,-18.5,12.63,22.4001540173,133.52,52.8905,-2.864,52.9679854842,51.5605,-16.394,54.1040515696,1.33,13.53,13.5952123926,133.94
2021-12-05 05:00:00,33.634,-4.038,33.8755280402,51.064,-16.788,53.7528514592,-17.43,12.75,21.5955412065,130.35,51.874,-2.578,51.9380203704,51.064,-16.788,53.7528514592,0.81,14.21,14.2330671326,130.74
2021-12-05 05:30:00,34.285,-3.644,34.4781084313,52.715,-17.604,55.5767221146,-18.43,13.96,23.1202616767,129.79,52.275,-2.204,52.3214415035,52.715,-17.604,55.5767221146,-0.44,15.4,15.406284432,130.16
2021-12-05 06:00:00,33.5015,-3.7845,33.7145805624,51.8515,-17.4045,54.6945579788,-18.35,13.62,22.8522843497,131.85,53.7915,-2.0445,53.8303395169,51.8515,-17.4045,54.6945579788,1.94,15.36,15.4820282909,132.24
2021-12-05 06:30:00,32.9645,-3.674,33.1686076924,51.6545,-16.934,54.359430886,-18.69,13.26,22.9160140513,131.99,56.3045,-1.604,56.3273427054,51.6545,-16.934,54.359430886,4.65,15.33,16.0197190987,132.38
2021-12-05 07:00:00,34.439,-3.1195,34.5799942344,51.049,-16.8195,53.7484509661,-16.61,13.7,21.5309567832,131.21,56.799,-1.6695,56.8235306123,51.049,-16.8195,53.7484509661,5.75,15.15,16.2044746907,131.64
2021-12-05 07:30:00,35.221,-2.118,35.2846250511,51.131,-17.158,53.9330707915,-15.91,15.04,21.8935995213,131.42,58.281,-2.238,58.3239539555,51.131,-17.158,53.9330707915,7.15,14.92,16.5447544557,131.82
2021-12-05 08:00:00,37.067,-2.191,37.131697645,50.157,-16.861,52.9151960216,-13.09,14.67,19.6610528711,131.65,58.657,-2.221,58.6990331266,50.157,-16.861,52.9151960216,8.5,14.64,16.9286620854,132.05
2021-12-05 08:30:00,38.892,-1.794,38.9333545947,47.132,-16.644,49.984479191,-8.24,14.85,16.9829355531,131.65,59.912,-3.4939999999999998,60.0137965805,47.132,-16.644,49.984479191,12.78,13.15,18.3371453613,132.05
2021-12-05 09:00:00,40.1295,-2.3385,40.1975789383,45.7795,-15.538499999999999,48.344675017,-5.65,13.2,14.3583599342,132.73,62.0395,-3.3685,62.1308808283,45.7795,-15.538499999999999,48.344675017,16.26,12.17,20.3100098474,133.16
2021-12-05 09:30:00,41.8805,-2.637,41.9634370524,44.5105,-14.697,46.8741551311,-2.63,12.06,12.3434395531,132.23,64.3105,-2.767,64.3699984407,44.5105,-14.697,46.8741551311,19.8,11.93,23.1163340519,132.64
2021-12-05 10:00:00,42.6005,-2.5445,42.676423005,43.9605,-14.6845,46.3482480845,-1.3599999999999999,12.14,12.2159404059,131.73,66.0305,-2.7645,66.0883453455,43.9605,-14.6845,46.3482480845,22.07,11.92,25.0832872646,132.12
2021-12-05 10:30:00,43.4115,-2.6445,43.4919729663,41.2615,-14.5245,43.7432564231,2.15,11.88,12.0729822331,132.21,67.1915,-3.2645,67.2707561463,41.2615,-14.5245,43.7432564231,25.93,11.26,28.2692854526,132.61
2021-12-05 11:00:00,44.499,-3.1215,44.6083485824,40.439,-14.3215,42.9000942103,4.06,11.2,11.913169183699999,132.97,66.759,-2.9915000000000003,66.8259915995,40.439,-14.3215,42.9000942103,26.32,11.33,28.6550396964,133.35
2021-12-05 11:30:00,43.94,-2.618,44.0179227588,46.22,-16.378,49.0359794845,-2.2800000000000002,13.76,13.9476162838,132.34,67.73,-2.168,67.7646893596,46.22,-16.378,49.0359794845,21.51,14.21,25.7799185414,132.72
2021-12-05 12:00:00,43.2695,-1.9615,43.3139367006,52.9195,-17.6715,55.7920728464,-9.65,15.71,18.4370984702,132.18,68.2395,-0.9015000000000001,68.245454519,52.9195,-17.6715,55.7920728464,15.32,16.77,22.7142092092,132.56
2021-12-05 12:30:00,44.0335,-2.036,44.0805446683,53.5335,-17.696,56.3824798874,-9.5,15.66,18.316265995,131.89,68.0035,-1.076,68.0120120879,53.5335,-17.696,56.3824798874,14.47,16.62,22.036453889,132.27
2021-12-05 13:00:00,45.281,-2.342,45.3415253934,50.931,-16.802,53.630904943,-5.65,14.46,15.52462882,131.89,67.391,-1.8519999999999999,67.4164429869,50.931,-16.802,53.630904943,16.46,14.95,22.2358741677,132.24
2021-12-05 13:30:00,43.7935,-2.9865,43.8952141412,46.6935,-15.8065,49.2963323636,-2.9,12.82,13.1439111379,132.03,67.8635,-2.9565,67.927870013,46.6935,-15.8065,49.2963323636,21.17,12.85,24.7647208747,132.4
2021-12-05 14:00:00,42.3315,-3.1805,42.4508123892,45.9915,-16.2305,48.7713768772,-3.66,13.05,13.5535272162,132.4,68.0615,-3.0705,68.1307254658,45.9915,-16.2305,48.7713768772,22.07,13.16,25.6957292171,132.77
2021-12-05 14:30:00,42.404,-3.167,42.5221013709,46.154,-16.317,48.9534085126,-3.75,13.15,13.6742458659,132.6,67.844,-2.757,67.8999954713,46.154,-16.317,48.9534085126,21.69,13.56,25.579869038,132.97
2021-12-05 15:00:00,43.2395,-2.879,43.3352397161,45.8395,-16.189,48.6142312626,-2.6,13.31,13.5615670186,132.46,67.5795,-2.469,67.6245871059,45.8395,-16.189,48.6142312626,21.74,13.72,25.7073141343,132.84
2021-12-05 15:30:00,44.3345,-3.0205,44.4372738869,43.6445,-15.2005,46.2157719886,0.6900000000000001,12.18,12.1995286794,132.24,67.1645,-2.7205,67.219574385,43.6445,-15.2005,46.2157719886,23.52,12.48,26.6259422368,132.62
2021-12-05 16:00:00,44.8605,-2.4775,44.928860062300004,45.2705,-15.8175,47.9542644246,-0.41000000000000003,13.34,13.3462991125,132.3,68.2805,-1.6875,68.3013494486,45.2705,-15.8175,47.9542644246,23.01,14.13,27.0021665797,132.68
2021-12-05 16:30:00,47.2965,-2.511,47.3631083571,47.1565,-15.101,49.5154086447,0.14,12.59,12.5907783715,131.78,69.2365,-1.951,69.2639829439,47.1565,-15.101,49.5154086447,22.08,13.15,25.6992003767,132.16
2021-12-05 17:00:00,48.8705,-1.3765,48.8898815963,51.3705,-15.4165,53.6339141076,-2.5,14.04,14.2608414899,131.94,71.4505,-0.6865,71.4537978872,51.3705,-15.4165,53.6339141076,20.08,14.73,24.9033993664,132.33
2021-12-05 17:30:00,49.349,-1.374,49.3681240985,47.619,-16.694,50.4604676653,1.73,15.32,15.417370074,130.97,72.169,-0.214,72.1693172823,47.619,-16.694,50.4604676653,24.55,16.48,29.5684443284,131.83
2021-12-05 18:00:00,50.283,-1.8725,50.3178531463,44.583,-16.3425,47.4839045915,5.7,14.47,15.5521992014,130.97,70.743,-1.6425,70.7620650861,44.583,-16.3425,47.4839045915,26.16,14.7,30.0072591218,131.36
2021-12-05 18:30:00,49.158,-2.4245,49.2177525315,46.178,-16.4345,49.0153085704,2.98,14.01,14.3234248698,131.45,70.398,0.10550000000000001,70.3980790523,46.178,-16.4345,49.0153085704,24.22,16.54,29.3288254112,131.85
2021-12-05 19:00:00,48.445,-4.3985,48.644268185,40.055,-14.3385,42.5440431465,8.39,9.94,13.0075247453,130.24,69.695,-1.5485,69.7122003472,40.055,-14.3385,42.5440431465,29.64,12.79,32.2817858862,130.63
2021-12-05 19:30:00,47.189,-5.2855,47.4840839782,34.259,-12.8655,36.5950839765,12.93,7.58,14.9880385641,130.65,69.059,-2.6255,69.1088903923,34.259,-12.8655,36.5950839765,34.8,10.24,36.2753028933,131.03
2021-12-05 20:00:00,46.5995,-5.7735,46.9557951961,30.4495,-12.2735,32.8300297365,16.15,6.5,17.4089775691,130.65,67.7195,-3.1035,67.790577461,30.4495,-12.2735,32.8300297365,37.27,9.17,38.3815294119,131.03
2021-12-05 20:30:00,46.1375,-6.049,46.5323468917,28.9875,-11.849,31.3157142223,17.15,5.8,18.1042122171,131.08,66.1275,-3.429,66.2163446382,28.9875,-11.849,31.3157142223,37.14,8.42,38.0824894144,131.47
2021-12-05 21:00:00,45.2145,-6.068,45.6198600858,28.5845,-11.878,30.954168124,16.63,5.8100000000000005,17.6157032218,130.94,64.8545,-4.158,64.9876537063,28.5845,-11.878,30.954168124,36.27,7.72,37.082493174,131.33
2021-12-05 21:30:00,44.171,-6.379,44.6292379724,28.591,-11.609,30.8579675611,15.58,5.23,16.434393813,131.62,63.061,-4.479,63.2198636664,28.591,-11.609,30.8579675611,34.47,7.13,35.1996846577,132.02
2021-12-05 22:00:00,43.1185,-6.5885,43.6189565957,27.7985,-11.3585,30.0295208836,15.32,4.77,16.0454136749,131.41,62.4685,-4.7085,62.645697893,27.7985,-11.3585,30.0295208836,34.67,6.65,35.302002776,131.81
2021-12-05 22:30:00,42.173,-6.6425,42.6929120025,28.053,-11.3625,30.2667675058,14.12,4.72,14.8880085975,131.33,61.273,-4.5625,61.4426312527,28.053,-11.3625,30.2667675058,33.22,6.8,33.9088248101,131.73
2021-12-05 23:00:00,41.129,-6.2685,41.6039509332,27.739,-11.5985,30.0662156456,13.39,5.33,14.411835414,131.14,59.699,-5.1985,59.9249113746,27.739,-11.5985,30.0662156456,31.96,6.4,32.594502604,131.53
2021-12-05 23:30:00,40.348,-6.2125,40.8234768271,28.678,-11.4625,30.8839212253,11.67,5.25,12.7965385945,132.04,57.638,-5.6725,57.9164596661,28.678,-11.4625,30.8839212253,28.96,5.79,29.5331288556,132.44
2021-12-06 00:00:00,39.5525,-6.444,40.0739989551,28.6425,-11.454,30.8478025514,10.91,5.01,12.0053404783,132.98,56.6225,-5.644,56.9030951904,28.6425,-11.454,30.8478025514,27.98,5.8100000000000005,28.5768525209,133.39
2021-12-06 00:30:00,38.504,-6.8205,39.103417194,27.724,-11.4205,29.9841290727,10.78,4.6,11.7204266134,132.78,56.864,-5.4405,57.1236687919,27.724,-11.4205,29.9841290727,29.14,5.98,29.7472687822,133.19
2021-12-06 01:00:00,37.9215,-6.747,38.5170374153,28.3315,-11.347,30.519310301,9.59,4.6,10.6361694232,132.55,56.7915,-5.377,57.0454783594,28.3315,-11.347,30.519310301,28.46,5.97,29.0794171193,132.95
2021-12-06 01:30:00,36.958,-6.995,37.6141434702,28.718,-11.745,31.0269004092,8.24,4.75,9.5110514666,132.42,57.138,-5.375,57.390257614,28.718,-11.745,31.0269004092,28.42,6.37,29.1251317594,132.82
2021-12-06 02:00:00,36.783,-7.052,37.4529009958,29.493,-12.052,31.8604418205,7.29,5.0,8.839915158,132.47,56.353,-5.622,56.6327422345,29.493,-12.052,31.8604418205,26.86,6.43,27.6189156196,132.88
2021-12-06 02:30:00,37.736,-7.086,38.3955347925,28.436,-11.526,30.6831349767,9.3,4.44,10.3055130877,132.79,54.326,-5.806,54.6353723516,28.436,-11.526,30.6831349767,25.89,5.72,26.5143451739,133.19
2021-12-06 03:00:00,38.157,-6.877,38.7717652165,28.287,-11.617,30.5795529398,9.87,4.74,10.9491780513,132.4,53.517,-5.987,53.8508445431,28.287,-11.617,30.5795529398,25.23,5.63,25.850528041,132.8
2021-12-06 03:30:00,37.6195,-6.977,38.2610155282,28.9595,-11.517,31.1655888642,8.66,4.54,9.777893433700001,132.64,53.0495,-5.987,53.3862680776,28.9595,-11.517,31.1655888642,24.09,5.53,24.7165733871,133.04
2021-12-06 04:00:00,36.6895,-7.048,37.3603227268,28.7795,-11.608,31.0323264395,7.91,4.5600000000000005,9.1302628659,132.31,53.5695,-5.828,53.8855909706,28.7795,-11.608,31.0323264395,24.79,5.78,25.4549111175,132.71
2021-12-06 04:30:00,36.2715,-7.0345,36.9473395862,29.2715,-11.7745,31.5509043056,7.0,4.74,8.4538511934,132.37,53.6715,-5.8345,53.9876958436,29.2715,-11.7745,31.5509043056,24.4,5.94,25.1126183422,132.77
2021-12-06 05:00:00,35.973,-7.0475,36.6568409066,31.643,-12.3575,33.9703879173,4.33,5.31,6.8516421389,132.37,53.863,-5.5175,54.1448573297,31.643,-12.3575,33.9703879173,22.22,6.84,23.2489569659,132.77
2021-12-06 05:30:00,35.59,-6.883,36.2494660512,32.54,-12.563,34.8809485106,3.05,5.68,6.4470846124,132.59,55.12,-5.213,55.365962188,32.54,-12.563,34.8809485106,22.58,7.35,23.7461344223,132.98
2021-12-06 06:00:00,36.1485,-6.7645,36.7759773833,33.3085,-12.4145,35.5468139571,2.84,5.65,6.3236144728,132.47,55.6685,-4.8745,55.8815053707,33.3085,-12.4145,35.5468139571,22.36,7.54,23.5970591388,132.87
2021-12-06 06:30:00,36.5935,-6.3155,37.1344823917,35.1435,-12.6655,37.356130454,1.45,6.35,6.5134476278,132.1,59.4335,-3.7055,59.5489013543,35.1435,-12.6655,37.356130454,24.29,8.96,25.8898763999,132.5
2021-12-06 07:00:00,36.8795,-5.1455,37.2367250238,39.6095,-13.6255,41.8875487526,-2.73,8.48,8.9086081966,131.64,63.4295,-2.7955,63.491072526,39.6095,-13.6255,41.8875487526,23.82,10.83,26.1664154977,132.04
2021-12-06 07:30:00,39.448,-3.001,39.5619856049,43.498,-14.811,45.9504268207,-4.05,11.81,12.4851351615,131.46,67.198,-2.111,67.2311499604,43.498,-14.811,45.9504268207,23.7,12.7,26.8882874129,131.85
2021-12-06 08:00:00,40.9585,-2.966,41.0657506719,41.6385,-14.076,43.9533668591,-0.68,11.11,11.1307906278,131.84,70.5285,-1.026,70.5359623756,41.6385,-14.076,43.9533668591,28.89,13.05,31.7007034622,132.24
2021-12-06 08:30:00,42.1705,-2.8165,42.2644501029,39.9805,-14.0065,42.3629841076,2.19,11.19,11.4022892438,131.45,72.2105,-0.3365,72.2112840386,39.9805,-14.0065,42.3629841076,32.23,13.67,35.0091673708,131.86
2021-12-06 09:00:00,42.711,-3.4645,42.8512809756,40.461,-14.4645,42.9687593636,2.25,11.0,11.2277557864,130.75,72.631,-1.3545,72.6436289791,40.461,-14.4645,42.9687593636,32.17,13.11,34.7387535758,131.14
2021-12-06 09:30:00,44.1165,-3.692,44.2707175936,40.6465,-13.912,42.9613978619,3.47,10.22,10.7930208932,130.81,73.7165,-1.8519999999999999,73.7397604841,40.6465,-13.912,42.9613978619,33.07,12.06,35.2004048272,131.2
2021-12-06 10:00:00,46.16,-3.5155000000000003,46.2936749486,41.12,-12.9055,43.0976371771,5.04,9.39,10.6570962274,130.81,75.05,-2.3055,75.0854035765,41.12,-12.9055,43.0976371771,33.93,10.6,35.5472207071,131.2
2021-12-06 10:30:00,46.2345,-4.4855,46.4515737139,39.4745,-12.3555,41.3629608527,6.76,7.87,10.3747048151,131.52,75.9145,-3.0955,75.9775850531,39.4745,-12.3555,41.3629608527,36.44,9.26,37.59815421,131.93
2021-12-06 11:00:00,44.345,-3.251,44.4640082089,44.995,-14.761,47.3543783192,-0.65,11.51,11.5283389957,131.3,74.175,-1.7309999999999999,74.1951951679,44.995,-14.761,47.3543783192,29.18,13.03,31.9570539944,131.7
2021-12-06 11:30:00,40.4255,-2.4605,40.500310005,55.8555,-18.1505,58.7305502315,-15.43,15.69,22.0059310187,131.15,69.2855,0.1595,69.2856835898,55.8555,-18.1505,58.7305502315,13.43,18.31,22.7072895785,131.55
2021-12-06 12:00:00,38.8045,-2.735,38.9007640703,54.2545,-17.815,57.1045094126,-15.45,15.08,21.5895553451,130.37,67.5145,-0.335,67.5153311126,54.2545,-17.815,57.1045094126,13.26,17.48,21.9403281653,130.76
2021-12-06 12:30:00,39.6695,-2.503,39.7483866245,59.4395,-17.593,61.9884489986,-19.77,15.09,24.8708865946,130.81,66.9695,-0.913,66.9757232081,59.4395,-17.593,61.9884489986,7.53,16.68,18.3009098134,131.19
2021-12-06 13:00:00,38.9395,-0.709,38.9459541063,60.8795,-17.599,63.3722204223,-21.94,16.89,27.6881870118,131.46,65.5995,0.661,65.6028301314,60.8795,-17.599,63.3722204223,4.72,18.26,18.8601696705,131.84
2021-12-06 13:30:00,38.966,-2.3315,39.0356894169,55.516,-17.5215,58.2153692615,-16.55,15.19,22.4641625706,131.79,66.786,-1.0015,66.7935086535,55.516,-17.5215,58.2153692615,11.27,16.52,19.9980824081,132.17
2021-12-06 14:00:00,36.228,-1.9825,36.2822034922,53.088,-17.3725,55.8582088887,-16.86,15.39,22.8278711228,131.97,64.448,-0.7225,64.4520496978,53.088,-17.3725,55.8582088887,11.36,16.65,20.1561925968,132.35
2021-12-06 14:30:00,35.2185,-1.1395,35.2369295271,53.0585,-17.8595,55.9836240565,-17.84,16.72,24.4504396688,132.52,63.1185,0.29050000000000004,63.1191685029,53.0585,-17.8595,55.9836240565,10.06,18.15,20.7515324735,132.91
2021-12-06 15:00:00,35.6735,-1.105,35.690609791,53.1335,-17.995,56.098028907,-17.46,16.89,24.2924617937,132.82,63.7235,0.185,63.7237685424,53.1335,-17.995,56.098028907,10.59,18.18,21.0394985682,133.22
2021-12-06 15:30:00,36.6875,-2.337,36.7618582943,48.9275,-16.927,51.772807392,-12.24,14.59,19.0443088612,132.99,64.9475,-1.117,64.9571046557,48.9275,-16.927,51.772807392,16.02,15.81,22.5076986829,133.39
2021-12-06 16:00:00,38.548,-2.6895,38.6417095151,51.128,-17.0495,53.8958053493,-12.58,14.36,19.0909926405,133.15,66.578,-1.1295,66.5875803303,51.128,-17.0495,53.8958053493,15.45,15.92,22.1844292241,133.55
2021-12-06 16:30:00,40.4675,-2.59,40.5502978565,49.3775,-16.95,52.20574687,-8.91,14.36,16.8996360908,132.64,68.1675,-1.31,68.1800862147,49.3775,-16.95,52.20574687,18.79,15.64,24.4473659113,133.04
2021-12-06 17:00:00,41.9705,-2.9815,42.0762666179,50.1605,-16.5515,52.8207148049,-8.19,13.57,15.8499526813,132.85,69.8205,-1.3915,69.834364696,50.1605,-16.5515,52.8207148049,19.66,15.16,24.8262200103,133.25
2021-12-06 17:30:00,41.811,-3.8609999999999998,41.9888918882,51.501,-15.721,53.8470318773,-9.69,11.86,15.3152113926,132.63,69.311,-2.431,69.3536190981,51.501,-15.721,53.8470318773,17.81,13.29,22.2220656106,133.03
2021-12-06 18:00:00,41.6365,-4.0015,41.8283412832,52.1965,-16.0015,54.5941628244,-10.56,12.0,15.9847927731,132.63,69.0265,-2.5215,69.0725391491,52.1965,-16.0015,54.5941628244,16.83,13.48,21.5629149235,133.03
2021-12-06 18:30:00,39.3495,-4.8905,39.6522400439,50.4795,-15.6905,52.861817132,-11.13,10.8,15.5086072876,132.63,67.2995,-3.3905,67.3848513429,50.4795,-15.6905,52.861817132,16.82,12.3,20.8375238452,133.03
2021-12-06 19:00:00,36.739,-5.8595,37.2033313193,42.809,-14.4795,45.1914416815,-6.07,8.62,10.5427368363,132.72,66.409,-4.0295,66.5311367049,42.809,-14.4795,45.1914416815,23.6,10.45,25.8101239827,133.13
2021-12-06 19:30:00,35.48,-5.719,35.9379654544,44.16,-15.389,46.7645904612,-8.68,9.67,12.9942795106,132.57,64.53,-3.689,64.6353589067,44.16,-15.389,46.7645904612,20.37,11.7,23.4909961475,132.97
2021-12-06 20:00:00,36.459,-5.0405,36.8057783677,43.929,-15.4605,46.5702061543,-7.47,10.42,12.8209711021,132.57,64.749,-3.5205,64.8446367963,43.929,-15.4605,46.5702061543,20.82,11.94,24.0007499883,132.97
2021-12-06 20:30:00,35.2225,-4.4155,35.4981851156,46.5225,-16.3655,49.3170619208,-11.3,11.95,16.4466561951,132.99,63.9525,-3.4255,64.0441746492,46.5225,-16.3655,49.3170619208,17.43,12.94,21.7082587971,133.4
2021-12-06 21:00:00,34.406,-12.4005,36.5724655479,47.336,-15.8405,49.9161129922,-12.93,3.44,13.3797795199,133.47,62.026,-0.7905000000000001,62.0310371205,47.336,-15.8405,49.9161129922,14.69,15.05,21.0308963195,133.88
2021-12-06 21:30:00,33.915,-18.3535,38.5626527517,44.215,-14.9335,46.6687866486,-10.3,-3.42,10.852944301,132.89,59.835,-0.9735,59.8429187728,44.215,-14.9335,46.6687866486,15.62,13.96,20.9491288602,133.3
2021-12-06 22:00:00,32.0365,-9.0325,33.2854831496,44.7065,-15.1225,47.1949271479,-12.67,6.09,14.0576313794,131.26,59.0165,-4.9825,59.2264516791,44.7065,-15.1225,47.1949271479,14.31,10.14,17.538406427,131.66
2021-12-06 22:30:00,29.905,-8.305,31.0367854328,44.495,-15.185,47.0147769324,-14.59,6.88,16.1307935329,131.37,56.365,-4.895,56.5771530744,44.495,-15.185,47.0147769324,11.87,10.29,15.7092647823,131.76
2021-12-06 23:00:00,30.2935,-8.4135,31.4401514707,46.4135,-15.5435,48.9470466372,-16.12,7.13,17.62643753,131.94,56.2135,-4.8735,56.4243616224,46.4135,-15.5435,48.9470466372,9.8,10.67,14.4875429249,132.34
2021-12-06 23:30:00,30.194,-7.823,31.1909756981,47.594,-16.253,50.2926321145,-17.4,8.43,19.3345519731,131.86,54.934,-4.813,55.1444405629,47.594,-16.253,50.2926321145,7.34,11.44,13.5922477906,132.26
2021-12-07 00:00:00,29.2495,-8.5575,30.4756305349,45.8995,-15.8275,48.5517647105,-16.65,7.27,18.1679773228,132.49,53.6195,-5.5775,53.908805278,45.8995,-15.8275,48.5517647105,7.72,10.25,12.8320263404,132.89
2021-12-07 00:30:00,28.779,-8.849,30.1087303286,41.589,-15.179,44.2724176209,-12.81,6.33,14.2886318449,132.53,52.889,-6.539,53.2916958071,41.589,-15.179,44.2724176209,11.3,8.64,14.2246124728,132.94
2021-12-07 01:00:00,29.0435,-8.9685,30.3966919993,39.5935,-14.1285,42.0387886897,-10.55,5.16,11.7442794585,132.96,53.3235,-6.8185,53.7576747498,39.5935,-14.1285,42.0387886897,13.73,7.31,15.5547098976,133.37
2021-12-07 01:30:00,29.781,-8.7465,31.0388341155,33.601,-13.0365,36.0413309029,-3.8200000000000003,4.29,5.7442580026000005,132.9,53.341,-7.2965,53.8377302015,33.601,-13.0365,36.0413309029,19.74,5.74,20.5576068646,133.31
2021-12-07 02:00:00,30.442,-9.2125,31.8054322444,29.792,-11.3625,31.8852578828,0.65,2.15,2.2461077445,133.66,52.732,-6.7525,53.16258158,29.792,-11.3625,31.8852578828,22.94,4.61,23.398626028,134.07
2021-12-07 02:30:00,30.7065,-21.214,37.3218828337,29.7065,-11.354,31.8023498857,1.0,-9.86,9.910580205,134.23,50.6465,-2.564,50.7113602485,29.7065,-11.354,31.8023498857,20.94,8.79,22.7100792601,134.66
2021-12-07 03:00:00,30.3355,-21.117,36.9617403439,30.6955,-11.437,32.756963981,-0.36,-9.68,9.6866919018,132.53,50.5955,-2.387,50.6517757759,30.6955,-11.437,32.756963981,19.9,9.05,21.8612099391,132.94
2021-12-07 03:30:00,30.9845,-21.536,37.7337850772,29.9345,-10.946,31.8730168991,1.05,-10.59,10.6419265173,132.53,50.7345,-2.5460000000000003,50.7983425542,29.9345,-10.946,31.8730168991,20.8,8.4,22.4321198285,132.94
2021-12-07 04:00:00,31.201,-21.471,37.8748761318,31.081,-11.041,32.9838178809,0.12,-10.43,10.4306902936,131.71,51.601,-2.441,51.6587038358,31.081,-11.041,32.9838178809,20.52,8.6,22.24927864,132.11
2021-12-07 04:30:00,30.764,-21.671,37.6305186916,32.274,-11.731,34.3398811442,-1.51,-9.94,10.0540389894,131.47,51.214,-2.441,51.2721393839,32.274,-11.731,34.3398811442,18.94,9.29,21.0956796525,131.87
2021-12-07 05:00:00,31.152,-21.6445,37.9332503781,34.712,-12.4645,36.8820648046,-3.56,-9.18,9.8461159855,131.77,51.622,-2.4545,51.6803197963,34.712,-12.4645,36.8820648046,16.91,10.01,19.6506539331,132.18
2021-12-07 05:30:00,30.0765,-21.7835,37.1364608505,39.1365,-13.4435,41.3810744725,-9.06,-8.34,12.3141869403,131.71,52.5565,-2.3835,52.6105195232,39.1365,-13.4435,41.3810744725,13.42,11.06,17.3902271406,132.12
2021-12-07 06:00:00,31.126,-21.511,37.8358427552,40.506,-14.291,42.9530990384,-9.38,-7.22,11.8369252764,130.73,54.006,-2.121,54.0476334079,40.506,-14.291,42.9530990384,13.5,12.17,18.1757778376,131.14
2021-12-07 06:30:00,29.1165,-15.2265,32.8575238644,48.0865,-16.3365,50.7857530662,-18.97,1.11,19.0024472108,130.45,55.9865,5.7635000000000005,56.2823783657,48.0865,-16.3365,50.7857530662,7.9,22.1,23.4695547465,130.85
2021-12-07 07:00:00,26.3475,-12.5605,29.1883010211,52.2575,-17.4605,55.0973263099,-25.91,4.9,26.3692643052,132.63,54.3975,8.3995,55.0421620805,52.2575,-17.4605,55.0973263099,2.14,25.86,25.9483949407,133.05
2021-12-07 07:30:00,29.024,-10.0405,30.7116299836,53.904,-18.1505,56.8777800749,-24.88,8.11,26.1684256309,132.42,58.734,9.1795,59.4470014067,53.904,-18.1505,56.8777800749,4.83,27.33,27.7535186958,132.84
2021-12-07 08:00:00,31.783,-9.489,33.1692660455,55.413,-18.749,58.4989364861,-23.63,9.26,25.379607956,132.42,62.243,10.451,63.1142967164,55.413,-18.749,58.4989364861,6.83,29.2,29.9881459914,132.84
2021-12-07 08:30:00,34.7365,-9.4595,36.0014801432,55.2565,-18.7195,58.3412416092,-20.52,9.26,22.5126186838,132.06,64.2365,10.7505,65.1298793374,55.2565,-18.7195,58.3412416092,8.98,29.47,30.8078123209,132.47
2021-12-07 09:00:00,32.0385,-9.8135,33.507764242,54.0985,-18.5435,57.1883650273,-22.06,8.73,23.7245969407,131.72,62.8385,10.836500000000001,63.7660318234,54.0985,-18.5435,57.1883650273,8.74,29.38,30.6524387284,132.13
2021-12-07 09:30:00,34.733,-9.5085,36.0110102781,53.753,-18.1485,56.7340555685,-19.02,8.64,20.8904284303,131.58,65.613,10.9715,66.5239774912,53.753,-18.1485,56.7340555685,11.86,29.12,31.4425507871,131.98
2021-12-07 10:00:00,34.0515,-9.712,35.4094280701,53.6615,-17.822,56.5436138414,-19.61,8.11,21.2208435271,131.91,65.4015,11.108,66.338102673,53.6615,-17.822,56.5436138414,11.74,28.93,31.221346864,132.36
2021-12-07 10:30:00,37.518,-8.7865,38.5331403632,53.028,-17.9965,55.9985963775,-15.51,9.21,18.0384090208,131.56,69.088,10.6435,69.9030459726,53.028,-17.9965,55.9985963775,16.06,28.64,32.8355478103,132.04
2021-12-07 11:00:00,53.1045,-8.979,53.8582432061,53.6445,-18.299,56.6796769685,-0.54,9.32,9.3356306696,131.77,64.4645,10.821,65.3663965754,53.6445,-18.299,56.6796769685,10.82,29.12,31.0652023975,132.19
2021-12-07 11:30:00,59.9705,-9.123,60.6604483931,53.9005,-18.923000000000002,57.125684497,6.07,9.8,11.5275712967,132.34,59.6105,11.437,60.6977485517,53.9005,-18.923000000000002,57.125684497,5.71,30.36,30.8922919189,132.71
2021-12-07 12:00:00,61.4345,-10.7575,62.3692359782,45.2945,-16.6175,48.2465857497,16.14,5.86,17.1708823303,132.69,61.4445,9.9025,62.2373367562,45.2945,-16.6175,48.2465857497,16.15,26.52,31.0504895292,133.08
2021-12-07 12:30:00,64.193,-11.4385,65.2041450465,45.933,-16.6785,48.867298383,18.26,5.24,18.9969787072,133.11,64.323,9.2915,64.9906170247,45.933,-16.6785,48.867298383,18.39,25.97,31.8218949781,133.51
2021-12-07 13:00:00,61.842,-9.857,62.6226270049,50.772,-17.607,53.7382771681,11.07,7.75,13.5132305538,133.44,61.702,10.723,62.6268275821,50.772,-17.607,53.7382771681,10.93,28.33,30.3653387928,133.83
2021-12-07 13:30:00,59.98,-9.224,60.6851100024,55.15,-19.394,58.4606682822,4.83,10.17,11.258676654,132.97,59.57,11.386,60.6483791704,55.15,-19.394,58.4606682822,4.42,30.78,31.0957360421,133.35
2021-12-07 14:00:00,58.6665,-9.1825,59.3807757486,56.0065,-19.8525,59.4209542039,2.66,10.67,10.9965676463,132.89,58.1765,11.4575,59.2940086223,56.0065,-19.8525,59.4209542039,2.17,31.31,31.3851079335,133.27
2021-12-07 14:30:00,55.4065,-8.416,56.0420315321,53.2965,-19.696,56.8194449836,2.11,11.28,11.4756481298,133.03,54.8765,12.314,56.2411312853,53.2965,-19.696,56.8194449836,1.58,32.01,32.0489703423,133.41
2021-12-07 15:00:00,52.0135,-8.533,52.7087874197,51.7135,-19.203,55.1637679211,0.30000000000000004,10.67,10.6742165989,133.31,51.4235,12.227,52.857127062,51.7135,-19.203,55.1637679211,-0.29,31.43,31.4313378653,133.7
2021-12-07 15:30:00,53.3375,-9.5695,54.1891523877,50.1175,-18.3295,53.3641675331,3.22,8.76,9.3330595198,133.47,52.8475,11.2305,54.0276076326,50.1175,-18.3295,53.3641675331,2.73,29.56,29.6857962669,133.86
2021-12-07 16:00:00,54.1435,-8.805,54.8547775244,53.0235,-18.695,56.2227229619,1.12,9.89,9.9532155608,133.82,53.5935,11.945,54.908526362,53.0235,-18.695,56.2227229619,0.5700000000000001,30.64,30.6453014343,134.22
2021-12-07 16:30:00,54.243,-8.5145,54.9071922361,53.723,-18.8845,56.9454569676,0.52,10.37,10.3830294231,133.41,53.663,12.1755,55.0269058666,53.723,-18.8845,56.9454569676,-0.06,31.06,31.0600579523,133.8
2021-12-07 17:00:00,54.5735,-8.3545,55.209279768,53.5535,-18.7445,56.7391720287,1.02,10.39,10.4399473179,133.16,54.0035,12.2255,55.370035782,53.5535,-18.7445,56.7391720287,0.45,30.97,30.9732691203,133.54
2021-12-07 17:30:00,55.489,-9.4415,56.2865085367,53.679,-19.3715,57.0674167389,1.81,9.93,10.0936118412,132.82,54.959,11.0085,56.0506802211,53.679,-19.3715,57.0674167389,1.28,30.38,30.4069531522,133.22
2021-12-07 18:00:00,54.876,-9.6095,55.7110210484,53.616,-19.5995,57.086039066,1.26,9.99,10.0691459419,132.48,54.316,10.9805,55.4147925761,53.616,-19.5995,57.086039066,0.7000000000000001,30.58,30.5880107232,132.89
2021-12-07 18:30:00,54.343,-10.0075,55.256779722,53.623,-19.4875,57.0542617624,0.72,9.48,9.5073024565,132.98,53.783,10.4325,54.7854738526,53.623,-19.4875,57.0542617624,0.16,29.92,29.9204278044,133.38
2021-12-07 19:00:00,52.7335,-9.8735,53.649865093,53.0435,-18.5035,56.178220019,-0.31,8.63,8.6355659919,132.49,52.1335,10.3065,53.1425043115,53.0435,-18.5035,56.178220019,-0.91,28.81,28.8243681631,132.88
2021-12-07 19:30:00,50.776,-10.6725,51.8854934664,51.716,-18.7325,55.0041017766,-0.9400000000000001,8.06,8.114628765399999,131.65,50.156,9.7075,51.0867878443,51.716,-18.7325,55.0041017766,-1.56,28.44,28.482752676,132.08
2021-12-07 20:00:00,50.839,-10.763,51.9658165528,51.129,-18.383,54.3333169427,-0.29,7.62,7.625516376,132.55,50.249,9.407,51.1219488087,51.129,-18.383,54.3333169427,-0.88,27.79,27.803929578400002,132.94
2021-12-07 20:30:00,50.5425,-11.836,51.909875768,49.0225,-18.186,52.2870548248,1.52,6.35,6.5293874138,131.93,50.0225,8.464,50.7335175426,49.0225,-18.186,52.2870548248,1.0,26.65,26.6687551266,132.32
2021-12-07 21:00:00,48.926,-12.135,50.4084487065,46.426,-17.305,49.5463066333,2.5,5.17,5.7427258336,132.46,48.446,8.375,49.1645760787,46.426,-17.305,49.5463066333,2.02,25.68,25.7593245253,132.84
2021-12-07 21:30:00,48.134,-11.5905,49.5098136358,51.364,-18.6005,54.6281895751,-3.23,7.01,7.718354747,133.08,47.444,8.7895,48.2513051248,51.364,-18.6005,54.6281895751,-3.92,27.39,27.6690892514,133.48
2021-12-07 22:00:00,47.5485,-11.7665,48.9827558892,52.1285,-18.9565,55.4682738554,-4.58,7.19,8.5248167136,132.66,46.8085,8.5535,47.5835899707,52.1285,-18.9565,55.4682738554,-5.32,27.51,28.0196805835,133.02
2021-12-07 22:30:00,44.7165,-11.8815,46.2680820275,50.2565,-18.3715,53.5091375795,-5.54,6.49,8.5329772061,132.56,43.9465,8.4285,44.7474521565,50.2565,-18.3715,53.5091375795,-6.31,26.8,27.5328185989,132.95
2021-12-07 23:00:00,42.812,-11.7845,44.404299164,49.572,-18.1645,52.795191488,-6.76,6.38,9.2952676131,132.56,41.982,8.5055,42.8349373088,49.572,-18.1645,52.795191488,-7.59,26.67,27.728992048,132.95
2021-12-07 23:30:00,41.757,-12.47,43.5792146441,50.527,-18.17,53.6947542037,-8.77,5.7,10.4595841218,132.5,40.877,7.61,41.5793365628,50.527,-18.17,53.6947542037,-9.65,25.78,27.526912286,132.88
2021-12-08 00:00:00,39.9835,-12.8765,42.0057677528,48.8735,-17.8765,52.0402560956,-8.89,5.0,10.1996127377,131.89,39.1035,7.2135,39.7632782162,48.8735,-17.8765,52.0402560956,-9.77,25.09,26.9250998141,132.27
2021-12-08 00:30:00,39.1295,-12.579,41.101691099600004,50.4495,-18.399,53.6998626744,-11.32,5.82,12.728503447,132.11,38.1395,7.571,38.8836919704,50.4495,-18.399,53.6998626744,-12.31,25.97,28.7398155874,132.5
2021-12-08 01:00:00,39.2045,-12.8965,41.2712070638,48.8045,-17.4265,51.8224094625,-9.6,4.53,10.6151260002,132.27,38.2845,7.1035,38.9379333363,48.8045,-17.4265,51.8224094625,-10.52,24.53,26.6906594149,132.67
2021-12-08 01:30:00,39.664,-12.968,41.7301080756,49.104,-17.558,52.1486929846,-9.44,4.59,10.4967471152,131.73,38.744,7.142,39.3967727105,49.104,-17.558,52.1486929846,-10.36,24.7,26.7846896566,132.11
2021-12-08 02:00:00,39.286,-13.268,41.4660055949,47.206,-17.338,50.2892899135,-7.92,4.07,8.9045662443,132.13,38.436,6.982,39.0650024958,47.206,-17.338,50.2892899135,-8.77,24.32,25.8529553436,132.52
2021-12-08 02:30:00,39.8075,-13.303,41.9715006314,48.0275,-17.613,51.1552394702,-8.22,4.31,9.2814061435,132.65,38.9475,7.017,39.5745631088,48.0275,-17.613,51.1552394702,-9.08,24.63,26.2503961875,133.04
2021-12-08 03:00:00,40.144,-12.266,41.9761300265,52.144,-18.916,55.4690165047,-12.0,6.65,13.7194205417,132.8,39.124,8.044,39.9423748918,52.144,-18.916,55.4690165047,-13.02,26.96,29.9393052692,133.2
2021-12-08 03:30:00,40.047,-12.495,41.9510099282,51.667,-19.075,55.0757161914,-11.62,6.58,13.3536811404,132.65,39.037,7.9350000000000005,39.8353058731,51.667,-19.075,55.0757161914,-12.63,27.01,29.8170588758,133.04
2021-12-08 04:00:00,39.4475,-12.3895,41.3473695233,51.1375,-19.1595,54.608885234,-11.69,6.77,13.5088489517,133.05,38.4275,8.1205,39.2761413138,51.1375,-19.1595,54.608885234,-12.71,27.28,30.0955561504,133.45
2021-12-08 04:30:00,38.7105,-12.1385,40.5690275025,51.1305,-19.1485,54.5984714301,-12.42,7.01,14.2617144832,133.36,37.6605,8.3915,38.5840709685,51.1305,-19.1485,54.5984714301,-13.47,27.54,30.6576662517,133.76
2021-12-08 05:00:00,38.514,-12.0785,40.3635771241,52.194,-19.0485,55.5613083742,-13.68,6.97,15.3532830365,133.36,37.434,8.3915,38.3630242323,52.194,-19.0485,55.5613083742,-14.76,27.44,31.1578433143,133.76
2021-12-08 05:30:00,39.757,-12.585,41.7013341993,52.757,-18.765,55.9948772121,-13.0,6.18,14.3941793792,133.21,38.687,7.765,39.4585756712,52.757,-18.765,55.9948772121,-14.07,26.53,30.030081585,133.61
2021-12-08 06:00:00,40.3095,-12.525500000000001,42.2107088367,49.8895,-18.7455,53.2949902008,-9.58,6.22,11.4221188927,133.01,39.3695,7.9945,40.1729954136,49.8895,-18.7455,53.2949902008,-10.52,26.74,28.7349612841,133.42
2021-12-08 06:30:00,42.4965,-11.426,44.0057494908,51.7965,-18.936,55.1493382395,-9.3,7.51,11.95366471,133.4,41.5765,8.834,42.5046457255,51.7965,-18.936,55.1493382395,-10.22,27.77,29.5908989387,133.8
2021-12-08 07:00:00,44.8295,-10.903,46.1363141056,52.5495,-18.863,55.8324522052,-7.72,7.96,11.0887330205,132.46,43.9595,9.347,44.9422301321,52.5495,-18.863,55.8324522052,-8.59,28.21,29.4888487398,132.86
2021-12-08 07:30:00,46.9585,-10.282,48.0709917336,52.2285,-18.412,55.378858387,-5.27,8.13,9.6886428358,132.33,46.1785,9.818,47.2106660221,52.2285,-18.412,55.378858387,-6.05,28.23,28.8710131447,132.72
2021-12-08 08:00:00,49.837,-9.7705,50.7857188514,51.737,-17.9405,54.7592796634,-1.9,8.17,8.3880212208,131.77,49.197,10.2495,50.2533288375,51.737,-17.9405,54.7592796634,-2.54,28.19,28.3041993351,132.16
2021-12-08 08:30:00,51.7295,-8.705,52.4568221993,53.1995,-18.815,56.4286365709,-1.47,10.11,10.2163104886,131.31,51.0795,11.225,52.2983359702,53.1995,-18.815,56.4286365709,-2.12,30.04,30.1147140116,131.69
2021-12-08 09:00:00,51.9935,-8.223,52.6397356685,53.2135,-19.033,56.514880087,-1.22,10.81,10.8786258323,130.87,51.3535,11.747,52.6799200004,53.2135,-19.033,56.514880087,-1.8599999999999999,30.78,30.8361476193,131.24
2021-12-08 09:30:00,52.701,-7.4325,53.2225277232,56.561,-18.5425,59.5228613833,-3.86,11.11,11.7614497406,131.23,51.981,12.6175,53.4904259401,56.561,-18.5425,59.5228613833,-4.58,31.16,31.4947932205,131.61
2021-12-08 10:00:00,53.1895,-7.3225,53.6911716812,57.9395,-18.1425,60.7135566945,-4.75,10.82,11.8167212034,131.23,52.4295,12.8075,53.971145314,57.9395,-18.1425,60.7135566945,-5.51,30.95,31.4366442229,131.61
2021-12-08 10:30:00,52.6045,-7.184,53.0927798881,58.2445,-18.294,61.0499157759,-5.64,11.11,12.4596027224,131.58,51.8045,12.996,53.4097578748,58.2445,-18.294,61.0499157759,-6.44,31.29,31.9458557563,131.96
2021-12-08 11:00:00,53.4515,-7.064,53.9162586633,57.9515,-18.324,60.779481145,-4.5,11.26,12.1259061517,131.74,52.6815,13.136,54.2945203335,57.9515,-18.324,60.779481145,-5.27,31.46,31.8983463521,132.13
2021-12-08 11:30:00,54.444,-7.513,54.9599336335,60.754,-19.223,63.7226195711,-6.31,11.71,13.3018870842,131.81,53.614,12.747,55.1085021117,60.754,-19.223,63.7226195711,-7.14,31.97,32.7576021711,132.2
2021-12-08 12:00:00,55.0575,-7.6215,55.5825113547,61.1975,-19.6515,64.275309867,-6.14,12.03,13.5063133386,132.02,54.2275,12.6385,55.6808175093,61.1975,-19.6515,64.275309867,-6.97,32.29,33.033694919,132.4
2021-12-08 12:30:00,55.693,-7.559,56.2036362703,58.793,-20.069,62.1239213991,-3.1,12.51,12.8883707271,131.94,54.963,12.751,56.4226848883,58.793,-20.069,62.1239213991,-3.83,32.82,33.0427193191,132.32
2021-12-08 13:00:00,55.363,-7.6895,55.8944557112,59.063,-20.0095,62.3603885431,-3.7,12.32,12.8636075811,131.88,54.623,12.6405,56.0665173633,59.063,-20.0095,62.3603885431,-4.44,32.65,32.9505098595,132.25
2021-12-08 13:30:00,54.7985,-8.134,55.398894919,58.3885,-20.034,61.7298800278,-3.59,11.9,12.4297264652,131.98,54.0585,12.276,55.434841014,58.3885,-20.034,61.7298800278,-4.33,32.31,32.598849673,132.35
2021-12-08 14:00:00,54.129,-7.7585,54.6821996929,58.889,-20.3085,62.2924513344,-4.76,12.55,13.4223731136,132.28,53.339,12.6715,54.8234970907,58.889,-20.3085,62.2924513344,-5.55,32.98,33.443727364,132.66
2021-12-08 14:30:00,53.84,-8.0155,54.4333890204,56.13,-19.5455,59.4357087133,-2.29,11.53,11.7552116102,132.33,53.15,12.4045,54.5783301343,56.13,-19.5455,59.4357087133,-2.98,31.95,32.0886724562,132.71
2021-12-08 15:00:00,53.2965,-8.133,53.9134732813,54.7265,-19.023,57.9384529587,-1.43,10.89,10.9834876064,132.33,52.6565,12.287,54.0710399498,54.7265,-19.023,57.9384529587,-2.07,31.31,31.3783524105,132.71
2021-12-08 15:30:00,53.8055,-8.2955,54.4412265705,56.3355,-19.3155,59.554824326,-2.5300000000000002,11.02,11.3066927083,132.4,53.1055,12.1545,54.4786747315,56.3355,-19.3155,59.554824326,-3.23,31.47,31.6353251919,132.79
2021-12-08 16:00:00,55.0675,-8.211500000000001,55.6763710069,55.8075,-19.0615,58.9730263638,-0.74,10.85,10.8752057452,132.43,54.4375,12.1285,55.7722325042,55.8075,-19.0615,58.9730263638,-1.37,31.19,31.2200736706,132.82
2021-12-08 16:30:00,57.278,-8.377,57.8873337873,55.358,-18.787,58.4590414992,1.92,10.41,10.5855798141,132.12,56.778,11.923,58.0163702157,55.358,-18.787,58.4590414992,1.42,30.71,30.742812168,132.51
2021-12-08 17:00:00,57.738,-8.4185,58.3485028621,54.818,-18.4685,57.8454718733,2.92,10.05,10.4656055725,131.93,57.268,11.8215,58.4753938529,54.818,-18.4685,57.8454718733,2.45,30.29,30.3889223238,132.31
2021-12-08 17:30:00,57.1975,-8.5785,57.8372256293,54.8275,-18.5285,57.8736560837,2.37,9.95,10.2283625278,131.81,56.6975,11.6815,57.8883748995,54.8275,-18.5285,57.8736560837,1.87,30.21,30.2678211968,132.2
2021-12-08 18:00:00,54.504,-9.061,55.2520383063,52.164,-17.451,55.0056387746,2.34,8.39,8.7102066566,131.86,54.034,11.269,55.1965897226,52.164,-17.451,55.0056387746,1.87,28.72,28.7808147904,132.25
2021-12-08 18:30:00,32.5735,-9.205,33.8491495794,34.8035,-9.125,35.9798448753,-2.23,-0.08,2.2314345162,132.16,31.9635,11.125,33.8442160088,34.8035,-9.125,35.9798448753,-2.84,20.25,20.4481808482,132.56
2021-12-08 19:00:00,32.839,-9.2695,34.1221856165,49.989,-13.6195,51.8111078944,-17.15,4.35,17.6930777424,133.42,31.649,10.9505,33.4898887912,49.989,-13.6195,51.8111078944,-18.34,24.57,30.6600799086,133.88
2021-12-08 19:30:00,32.4905,-9.219,33.7731039623,52.8605,-13.849,54.6445538114,-20.37,4.63,20.8895619868,132.97,31.1505,10.831,32.9797545662,52.8605,-13.849,54.6445538114,-21.71,24.68,32.8698418007,133.39
2021-12-08 20:00:00,32.2725,-9.7385,33.7098299981,54.4125,-14.4385,56.2955632222,-22.14,4.7,22.6333735886,132.41,30.8625,10.3315,32.5458722191,54.4125,-14.4385,56.2955632222,-23.55,24.77,34.1782884299,132.81
2021-12-08 20:30:00,30.468,-10.3575,32.1803795852,54.428,-15.1175,56.488458912,-23.96,4.76,24.428245946,132.61,28.998,9.7725,30.6004209162,54.428,-15.1175,56.488458912,-25.43,24.89,35.5836619813,133.0
2021-12-08 21:00:00,29.1945,-10.683,31.0877036664,55.2045,-15.353,57.2996634305,-26.01,4.67,26.4259153105,132.95,27.6345,9.387,29.185293544,55.2045,-15.353,57.2996634305,-27.57,24.74,37.0428468128,133.34
2021-12-08 21:30:00,27.5435,-10.931000000000001,29.6332778013,55.2535,-15.861,57.4849596264,-27.71,4.93,28.1451416767,132.77,25.9035,9.199,27.488414164,55.2535,-15.861,57.4849596264,-29.35,25.06,38.5930835772,133.16
2021-12-08 22:00:00,26.2395,-11.313,28.5743823949,54.0495,-15.033,56.1011545269,-27.81,3.7199999999999998,28.057699478,133.08,24.6295,8.517,26.0605364344,54.0495,-15.033,56.1011545269,-29.42,23.55,37.6847303294,133.48
2021-12-08 22:30:00,25.646,-11.7165,28.1956324322,54.116,-15.0565,56.1715199033,-28.47,3.34,28.665248996,132.15,24.006,8.0035,25.3050202183,54.116,-15.0565,56.1715199033,-30.11,23.06,37.9259238516,132.55
2021-12-08 23:00:00,23.895,-11.9225,26.7042511831,54.055,-15.4225,56.2120674878,-30.16,3.5,30.3624043844,131.85,22.195,7.9575,23.5783763489,54.055,-15.4225,56.2120674878,-31.86,23.38,39.5181477299,132.24
2021-12-08 23:30:00,21.754,-12.0345,24.8609273007,54.174,-15.6645,56.3932516907,-32.42,3.63,32.6225887998,132.5,19.944,8.0255,21.4981809986,54.174,-15.6645,56.3932516907,-34.23,23.69,41.6282235989,132.9
2021-12-09 00:00:00,21.8285,-12.2795,25.0453495184,53.0785,-15.2695,55.2311940166,-31.25,2.99,31.3927157156,132.98,20.0685,7.7005,21.4951713764,53.0785,-15.2695,55.2311940166,-33.01,22.97,40.2154323612,133.38
2021-12-09 00:30:00,23.9135,-12.7485,27.0994415902,52.5535,-14.0285,54.3936501303,-28.64,1.28,28.6685890828,132.85,22.2835,6.9615,23.3455960408,52.5535,-14.0285,54.3936501303,-30.27,20.99,36.8354856083,133.24
2021-12-09 01:00:00,24.2375,-13.355,27.6733162315,52.5875,-14.685,54.5993990924,-28.35,1.33,28.3811803842,132.08,22.6175,6.175,23.4452965699,52.5875,-14.685,54.5993990924,-29.97,20.86,36.5149353005,132.47
2021-12-09 01:30:00,24.0365,-13.16,27.4032649925,53.3065,-14.75,55.3095420542,-29.27,1.5899999999999999,29.3131540439,131.46,22.3765,6.51,23.3042453697,53.3065,-14.75,55.3095420542,-30.93,21.26,37.5320196632,131.83
2021-12-09 02:00:00,24.6575,-13.3075,28.0193123131,54.1575,-15.3975,56.3037992723,-29.5,2.09,29.5739429228,132.01,22.9975,6.4725,23.8909661274,54.1575,-15.3975,56.3037992723,-31.16,21.87,38.0689177676,132.4
2021-12-09 02:30:00,24.6635,-13.358,28.0486077417,54.4735,-15.548,56.6489409102,-29.81,2.19,29.890336231,132.25,22.9635,6.562,23.8826752323,54.4735,-15.548,56.6489409102,-31.51,22.11,38.4932747373,132.64
2021-12-09 03:00:00,25.5235,-13.7615,28.9970332017,52.9735,-15.1815,55.1059855596,-27.45,1.42,27.4867040585,132.82,23.9235,6.2685,24.7311128844,52.9735,-15.1815,55.1059855596,-29.05,21.45,36.1110094016,133.22
2021-12-09 03:30:00,27.2835,-14.172,30.7446736241,52.5535,-15.102,54.6803508241,-25.27,0.93,25.287107387,133.08,25.7735,5.868,26.4330612349,52.5535,-15.102,54.6803508241,-26.78,20.97,34.0133694303,133.48
2021-12-09 04:00:00,27.096,-14.993,30.9674549326,49.606,-14.183,51.5937275742,-22.51,-0.81,22.5245688083,133.08,25.706,4.8469999999999995,26.1589725525,49.606,-14.183,51.5937275742,-23.9,19.03,30.5507921338,133.48
2021-12-09 04:30:00,26.9755,-15.272,30.9985739067,47.2055,-13.792,49.1790452759,-20.23,-1.48,20.2840651744,132.6,25.6755,4.578,26.0804406452,47.2055,-13.792,49.1790452759,-21.53,18.37,28.3019045296,132.99
2021-12-09 05:00:00,27.6255,-15.3735,31.6150716036,45.5355,-13.6335,47.5326633222,-17.91,-1.74,17.9943241051,132.6,26.4055,4.6465,26.8111990127,45.5355,-13.6335,47.5326633222,-19.13,18.28,26.4596919861,132.99
2021-12-09 05:30:00,28.966,-16.19,33.1835087958,39.066,-12.56,41.0354231853,-10.1,-3.63,10.7325160144,133.02,28.056,3.79,28.3108324851,39.066,-12.56,41.0354231853,-11.01,16.35,19.7114839624,133.41
2021-12-09 06:00:00,29.648,-15.9665,33.6739220503,40.118,-13.3965,42.2956278621,-10.47,-2.5700000000000003,10.7808070199,132.84,28.708,4.0135,28.9871945219,40.118,-13.3965,42.2956278621,-11.41,17.41,20.8157680617,133.23
2021-12-09 06:30:00,30.977,-15.2215,34.5147590351,38.887,-12.8815,40.9650071555,-7.91,-2.34,8.2488605274,132.84,30.127,4.7785,30.503609479,38.887,-12.8815,40.9650071555,-8.76,17.66,19.7132747153,133.23
2021-12-09 07:00:00,34.5615,-14.608,37.5218729043,39.7115,-13.638,41.9880730238,-5.15,-0.97,5.2405534059,132.71,33.8115,5.692,34.2872628865,39.7115,-13.638,41.9880730238,-5.9,19.33,20.2103661521,133.1
2021-12-09 07:30:00,37.5795,-13.729,40.0088022971,41.1695,-14.189,43.5460153315,-3.59,0.46,3.6193507705,133.53,36.8895,6.481,37.4544866638,41.1695,-14.189,43.5460153315,-4.28,20.67,21.1084651266,133.92
2021-12-09 08:00:00,39.6525,-13.388,41.8516343797,37.7925,-13.468,40.1205692912,1.8599999999999999,0.08,1.8617196352,132.84,39.1425,6.902,39.7463571947,37.7925,-13.468,40.1205692912,1.35,20.37,20.4146858903,133.22
2021-12-09 08:30:00,42.107,-12.7345,43.990532382,34.987,-13.0945,37.3571425466,7.12,0.36,7.1290953143,133.06,41.787,7.7355,42.4969567057,34.987,-13.0945,37.3571425466,6.8,20.83,21.9118438293,133.44
2021-12-09 09:00:00,44.1415,-12.4175,45.85483975,34.0415,-12.7575,36.3535077881,10.1,0.34,10.1057211519,133.44,43.9215,8.0325,44.6499632531,34.0415,-12.7575,36.3535077881,9.88,20.79,23.0182210433,133.82
2021-12-09 09:30:00,45.1255,-12.0875,46.7163612292,37.7955,-12.3175,39.7519889628,7.33,0.23,7.3336075706,133.27,44.8355,8.1125,45.5635239693,37.7955,-12.3175,39.7519889628,7.04,20.43,21.6089449071,133.65
2021-12-09 10:00:00,45.7845,-11.9425,47.316421531,43.3745,-13.4825,45.4216364357,2.41,1.54,2.8600174825,132.74,45.3045,8.2775,46.0544756403,43.3745,-13.4825,45.4216364357,1.9300000000000002,21.76,21.8454228616,133.11
2021-12-09 10:30:00,46.374,-12.095,47.9253263004,41.144,-13.365,43.260281564,5.23,1.27,5.3819884801,132.77,45.994,8.325,46.741348515,41.144,-13.365,43.260281564,4.85,21.69,22.2256293499,133.15
2021-12-09 11:00:00,43.845,-12.894,45.7016330233,41.315,-13.044,43.3252254582,2.5300000000000002,0.15,2.5344427395,133.29,43.345,7.536,43.995230662,41.315,-13.044,43.3252254582,2.03,20.58,20.6798766921,133.67
2021-12-09 11:30:00,47.575,-13.204,49.3733353238,37.065,-13.754,39.5346271135,10.51,0.55,10.524381217,133.43,47.365,7.226,47.91302851,37.065,-13.754,39.5346271135,10.3,20.98,23.3720003423,133.79
2021-12-09 12:00:00,48.8225,-13.218,50.5801545099,37.7425,-13.838,40.1993351966,11.08,0.62,11.0973330129,133.06,48.6325,7.112,49.1497772147,37.7425,-13.838,40.1993351966,10.89,20.95,23.6113235546,133.41
2021-12-09 12:30:00,50.5235,-12.417,52.0269732086,35.8935,-13.737,38.4323888309,14.63,1.32,14.6894281713,132.7,50.4635,7.933,51.0832391421,35.8935,-13.737,38.4323888309,14.57,21.67,26.1127133787,133.06
2021-12-09 13:00:00,50.364,-11.871,51.7441120998,37.354,-14.651,40.1244703018,13.01,2.7800000000000002,13.3037024922,132.6,50.274,8.679,51.0176451534,37.354,-14.651,40.1244703018,12.92,23.33,26.6686201368,132.96
