Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-09 13:30:00,49.0035,-12.303,50.5243191072,37.0635,-14.723,39.8806940919,11.94,2.42,12.182774725,133.24,48.8635,8.287,49.5612348641,37.0635,-14.723,39.8806940919,11.8,23.01,25.859236261,133.6
2021-12-09 14:00:00,49.6395,-12.268,51.1330009314,34.9195,-14.018,37.6281251759,14.72,1.75,14.8236601418,133.45,49.5995,8.312,50.2911497607,34.9195,-14.018,37.6281251759,14.68,22.33,26.7232352083,133.79
2021-12-09 14:30:00,49.405,-13.3915,51.1877553449,34.705,-15.9015,38.1745298236,14.7,2.51,14.9127495788,133.45,49.335,7.0985,49.8430629802,34.705,-15.9015,38.1745298236,14.63,23.0,27.2587031973,133.82
2021-12-09 15:00:00,49.7255,-12.1055,51.1778123849,36.5155,-13.8455,39.0522676742,13.21,1.74,13.3241022212,133.06,49.6555,8.4645,50.3717821851,36.5155,-13.8455,39.0522676742,13.14,22.31,25.8920006952,133.41
2021-12-09 15:30:00,50.6075,-11.769,51.9579485474,40.2475,-13.599,42.4828678087,10.36,1.83,10.5203849739,133.22,50.4075,9.121,51.2260548671,40.2475,-13.599,42.4828678087,10.16,22.72,24.88823015,133.63
2021-12-09 16:00:00,50.7905,-11.8585,52.1564848557,39.0705,-12.8285,41.1226747975,11.72,0.97,11.760072278700001,134.56,50.6505,8.9015,51.4267425811,39.0705,-12.8285,41.1226747975,11.58,21.73,24.6229425536,134.75
2021-12-09 16:30:00,52.3415,-12.464,53.8050547649,37.4315,-12.624,39.5029437922,14.91,0.16,14.9108584595,134.11,52.3315,8.286,52.9834284305,37.4315,-12.624,39.5029437922,14.9,20.91,25.6756324167,134.32
2021-12-09 17:00:00,52.8205,-12.6495,54.314041191,37.1705,-12.2195,39.1275127053,15.65,-0.43,15.6559062338,134.11,52.8305,8.1005,53.4479169893,37.1705,-12.2195,39.1275127053,15.66,20.32,25.6542004358,134.32
2021-12-09 17:30:00,52.2605,-12.6835,53.777607166,35.1905,-11.2135,36.9339122285,17.07,-1.47,17.1331783391,133.91,52.3405,8.0465,52.9553972934,35.1905,-11.2135,36.9339122285,17.15,19.26,25.7889530613,134.28
2021-12-09 18:00:00,53.2905,-12.821,54.8110885793,35.2905,-12.001,37.2752383125,18.0,-0.8200000000000001,18.0186680973,133.91,53.4005,7.999,53.9962721051,35.2905,-12.001,37.2752383125,18.11,20.0,26.9809581001,134.33
2021-12-09 18:30:00,51.1125,-12.9745,52.7335311401,38.0425,-12.5945,40.0730986636,13.07,-0.38,13.0755229341,134.14,51.0525,7.6655,51.6247774475,38.0425,-12.5945,40.0730986636,13.01,20.26,24.0775351729,134.61
2021-12-09 19:00:00,50.3445,-12.405,51.8502912745,46.0045,-16.335,48.8185031033,4.34,3.93,5.8549551664,133.83,49.9245,8.105,50.5781249677,46.0045,-16.335,48.8185031033,3.92,24.44,24.7523736236,134.25
2021-12-09 19:30:00,50.1055,-12.5215,51.6463850865,46.4055,-18.2215,49.8547238735,3.7,5.7,6.7955868032,133.15,49.6755,7.9585,50.308975566,46.4055,-18.2215,49.8547238735,3.27,26.18,26.3834285111,133.55
2021-12-09 20:00:00,46.6955,-11.5065,48.0922994096,51.6355,-18.5565,54.8686481745,-4.94,7.05,8.6084899953,132.96,45.9455,8.7235,46.7663171791,51.6355,-18.5565,54.8686481745,-5.69,27.28,27.8670863206,133.36
2021-12-09 20:30:00,43.964,-11.1915,45.3660993281,53.204,-18.9615,56.4818917729,-9.24,7.77,12.0727171755,132.28,43.044,9.0585,43.986843013,53.204,-18.9615,56.4818917729,-10.16,28.02,29.805133786,132.68
2021-12-09 21:00:00,40.5775,-10.2895,41.8617643739,54.3175,-19.2595,57.6308870876,-13.74,8.97,16.4087933743,132.36,39.4675,9.8905,40.6879041793,54.3175,-19.2595,57.6308870876,-14.85,29.15,32.7145991875,132.76
2021-12-09 21:30:00,40.234,-11.2525,41.7779069874,53.154,-19.1525,56.4992563867,-12.92,7.9,15.1438568403,132.16,39.164,8.9775,40.1797760353,53.154,-19.1525,56.4992563867,-13.99,28.13,31.4168267016,132.6
2021-12-09 22:00:00,39.6485,-11.7295,41.3471247187,54.1885,-19.3195,57.5294412671,-14.54,7.59,16.401820021,132.39,38.5285,8.3805,39.4294064437,54.1885,-19.3195,57.5294412671,-15.66,27.7,31.820207416,132.84
2021-12-09 22:30:00,36.76,-10.9835,38.3658034224,54.09,-19.4035,57.4649798769,-17.33,8.42,19.2672078932,132.11,35.53,9.1565,36.6909033992,54.09,-19.4035,57.4649798769,-18.56,28.56,34.0609336337,132.56
2021-12-09 23:00:00,35.12,-10.909,36.7752726842,55.13,-19.429,58.4534254001,-20.01,8.52,21.7483447646,132.15,33.76,9.151,34.9782561172,55.13,-19.429,58.4534254001,-21.37,28.58,35.686037886,132.6
2021-12-09 23:30:00,33.5215,-10.8825,35.2437195611,54.3515,-19.1225,57.6173199524,-20.83,8.24,22.40059151,131.9,32.1315,9.5175,33.5114323552,54.3515,-19.1225,57.6173199524,-22.22,28.64,36.248834464,132.34
2021-12-10 00:00:00,33.682,-11.737,35.6683934738,54.812,-19.517,58.1830613925,-21.13,7.78,22.516778188700002,133.07,32.302,8.463,33.3922382149,54.812,-19.517,58.1830613925,-22.51,27.98,35.9107295944,133.53
2021-12-10 00:30:00,31.7225,-11.85,33.863542435,55.3925,-19.03,58.5702138996,-23.67,7.18,24.7350217303,132.53,30.2525,8.03,31.3000743809,55.3925,-19.03,58.5702138996,-25.14,27.06,36.9359337231,132.97
2021-12-10 01:00:00,30.55,-11.3605,32.5939175346,55.33,-18.1905,58.2434819551,-24.78,6.83,25.7040327575,131.6,29.05,8.2595,30.2013549406,55.33,-18.1905,58.2434819551,-26.28,26.45,37.2859343453,132.02
2021-12-10 01:30:00,30.286,-11.6465,32.4481549283,54.696,-18.4265,57.716447554,-24.41,6.78,25.3340975762,130.85,28.776,8.2235,29.9279823618,54.696,-18.4265,57.716447554,-25.92,26.65,37.1761872709,131.26
2021-12-10 02:00:00,31.6805,-12.059,33.8979875693,55.0005,-18.719,58.0986743502,-23.32,6.66,24.2523813264,131.74,30.2205,8.091,31.2848669687,55.0005,-18.719,58.0986743502,-24.78,26.81,36.5078690148,132.17
2021-12-10 02:30:00,29.523,-11.768,31.7819658454,54.853,-18.288,57.8212984375,-25.33,6.52,26.1556743366,132.61,27.983,8.132,29.1406539563,54.853,-18.288,57.8212984375,-26.87,26.42,37.6830638351,133.04
2021-12-10 03:00:00,29.834,-12.007,32.1595336564,54.134,-18.287,57.139341307,-24.3,6.28,25.0983744494,131.8,28.324,7.993,29.4302059966,54.134,-18.287,57.139341307,-25.81,26.28,36.8346915285,132.3
2021-12-10 03:30:00,32.1835,-13.3045,34.8250971643,52.8435,-18.5645,56.0096076803,-20.66,5.26,21.3190806556,132.22,30.8435,6.7455,31.5725080173,52.8435,-18.5645,56.0096076803,-22.0,25.31,33.5349981363,132.66
2021-12-10 04:00:00,31.9235,-13.2055,34.5469981692,53.2135,-19.0655,56.5258336736,-21.29,5.86,22.0817503835,132.33,30.5435,6.9545,31.3252368307,53.2135,-19.0655,56.5258336736,-22.67,26.02,34.5104230632,132.76
2021-12-10 04:30:00,30.46,-12.354,32.8699393976,53.89,-18.844,57.0896526176,-23.43,6.49,24.3122397158,132.74,28.99,7.676,29.9890159225,53.89,-18.844,57.0896526176,-24.9,26.52,36.3774710501,133.19
2021-12-10 05:00:00,31.2355,-12.95,33.8135913539,52.3855,-18.27,55.4800280304,-21.15,5.32,21.8088261949,132.17,29.8555,7.3,30.7350106597,52.3855,-18.27,55.4800280304,-22.53,25.57,34.0796977686,132.6
2021-12-10 05:30:00,31.68,-13.469,34.4243570891,50.72,-17.749,53.735885598,-19.04,4.28,19.5151223414,133.1,30.38,6.7010000000000005,31.1102523455,50.72,-17.749,53.735885598,-20.34,24.45,31.8043723409,133.55
2021-12-10 06:00:00,30.6905,-12.246,33.0434760013,52.5405,-18.436,55.681147943,-21.85,6.19,22.7098789076,132.81,29.2805,8.044,30.3653357671,52.5405,-18.436,55.681147943,-23.26,26.48,35.2451131364,133.24
2021-12-10 06:30:00,32.0275,-11.7205,34.1047046095,52.2075,-18.0005,55.2235552686,-20.18,6.28,21.1345877651,133.18,30.6675,8.5595,31.8396073547,52.2075,-18.0005,55.2235552686,-21.54,26.56,34.1965670792,133.62
2021-12-10 07:00:00,35.539,-11.3545,37.3087816908,53.059,-17.7345,55.9443470893,-17.52,6.38,18.6455034794,133.01,34.279,8.9555,35.429519066,53.059,-17.7345,55.9443470893,-18.78,26.69,32.6350195342,133.45
2021-12-10 07:30:00,36.853,-11.127,38.4961522493,50.073,-17.227,52.9535160117,-13.22,6.1,14.5594780126,133.06,35.773,8.793,36.8378117971,50.073,-17.227,52.9535160117,-14.3,26.02,29.6905776299,133.5
2021-12-10 08:00:00,38.93,-10.574,40.3404806119,50.17,-17.134,53.0151191265,-11.24,6.5600000000000005,13.014269092,131.6,37.92,9.456,39.0812274116,50.17,-17.134,53.0151191265,-12.25,26.59,29.2761097142,132.02
2021-12-10 08:30:00,41.8195,-9.9285,42.9819228572,52.0695,-17.7085,54.9983981812,-10.25,7.78,12.8682127741,131.92,40.8395,10.1715,42.0871022108,52.0695,-17.7085,54.9983981812,-11.23,27.88,30.0567346863,132.34
2021-12-10 09:00:00,42.644,-8.84,43.5506180898,54.794,-18.16,57.7249342659,-12.15,9.32,15.3128997907,132.03,41.594,11.28,43.0963946984,54.794,-18.16,57.7249342659,-13.2,29.44,32.2638125459,132.46
2021-12-10 09:30:00,44.47,-9.1065,45.3928324986,55.05,-18.1865,57.9762993149,-10.58,9.08,13.9421232242,131.82,43.48,11.0235,44.8556345652,55.05,-18.1865,57.9762993149,-11.57,29.21,31.4179725635,132.24
2021-12-10 10:00:00,45.723,-9.1195,46.6235778255,54.373,-18.4395,57.4146173831,-8.65,9.32,12.7155377393,131.97,44.803,11.1205,46.1624775034,54.373,-18.4395,57.4146173831,-9.57,29.56,31.0705407098,132.39
2021-12-10 10:30:00,46.148,-9.503,47.1162913757,55.938,-18.433,58.8968193793,-9.79,8.93,13.2509999623,132.2,45.198,10.707,46.448886456,55.938,-18.433,58.8968193793,-10.74,29.14,31.0561942292,132.61
2021-12-10 11:00:00,45.4865,-9.3995,46.4475218123,56.1365,-18.2895,59.0407693251,-10.65,8.89,13.8728007266,132.26,44.4865,10.8305,45.7858975286,56.1365,-18.2895,59.0407693251,-11.65,29.12,31.3639426731,132.67
2021-12-10 11:30:00,49.1235,-9.6665,50.0655517746,54.8635,-18.7465,57.9778828046,-5.74,9.08,10.7421599318,132.39,48.3135,10.6335,49.4698454061,54.8635,-18.7465,57.9778828046,-6.55,29.38,30.1012773815,132.81
2021-12-10 12:00:00,48.1735,-9.5475,49.1104964188,58.3535,-19.5775,61.5500566084,-10.18,10.03,14.291021657,132.39,47.1935,10.6825,48.3874182872,58.3535,-19.5775,61.5500566084,-11.16,30.26,32.2523363495,132.81
2021-12-10 12:30:00,48.732,-9.7905,49.7057513196,59.262,-20.0305,62.5556198455,-10.53,10.24,14.6880393518,132.13,47.742,10.4295,48.867914159,59.262,-20.0305,62.5556198455,-11.52,30.46,32.5656567568,132.53
2021-12-10 13:00:00,51.147,-10.005,52.1163662778,57.777,-19.875,61.0998965138,-6.63,9.87,11.8900714884,132.07,50.297,10.245,51.3297986943,57.777,-19.875,61.0998965138,-7.48,30.12,31.0348964877,132.47
2021-12-10 13:30:00,56.927,-17.069,59.4309186367,59.207,-19.959,62.4806412419,-2.2800000000000002,2.89,3.681100379,132.15,57.857,-15.009,59.7720882185,59.207,-19.959,62.4806412419,-1.35,4.95,5.1307894129000005,132.53
2021-12-10 14:00:00,49.859,-10.615,50.9764465807,56.699,-19.285,59.8889624722,-6.84,8.67,11.0433011369,132.53,48.809,10.065,49.8359579621,56.699,-19.285,59.8889624722,-7.89,29.35,30.3920153988,132.91
2021-12-10 14:30:00,48.8515,-10.474,49.9617226309,52.9315,-18.564,56.0924753265,-4.08,8.09,9.0606015253,132.57,47.9515,10.396,49.0654987568,52.9315,-18.564,56.0924753265,-4.98,28.96,29.3850642334,132.95
2021-12-10 15:00:00,49.516,-11.076,50.7396495061,51.456,-18.296,54.6119359847,-1.94,7.22,7.4760952375,132.72,48.816,9.864,49.8026139073,51.456,-18.296,54.6119359847,-2.64,28.16,28.2834792768,133.11
2021-12-10 15:30:00,49.9195,-9.6465,50.8430078034,52.3995,-18.4465,55.5516062999,-2.48,8.8,9.1427785711,132.91,49.0495,5.6135,49.3696752319,52.3995,-18.4465,55.5516062999,-3.35,24.06,24.2920995387,133.31
2021-12-10 16:00:00,50.8495,-5.8595,51.1859882243,52.5495,-17.9295,55.5240211125,-1.7000000000000002,12.07,12.1891304038,132.98,49.8295,-4.2995,50.0146455601,52.5495,-17.9295,55.5240211125,-2.7199999999999998,13.63,13.8987517425,133.37
2021-12-10 16:30:00,52.2335,-6.1665,52.5962379311,55.4935,-18.2665,58.4225432902,-3.26,12.1,12.5314643997,130.76,51.0035,-4.2365,51.1791456015,55.4935,-18.2665,58.4225432902,-4.49,14.03,14.7309538048,131.14
2021-12-10 17:00:00,51.9455,-7.7,52.513093322,51.0955,-16.68,53.7491629726,0.85,8.98,9.0201385799,130.28,51.3555,-3.05,51.4459899336,51.0955,-16.68,53.7491629726,0.26,13.63,13.6324795984,130.66
2021-12-10 17:30:00,51.057,-12.361,52.5320051968,46.397,-17.701,49.6589066533,4.66,5.34,7.0873972656,130.1,51.367,8.489,52.0637283529,46.397,-17.701,49.6589066533,4.97,26.19,26.6574004734,130.48
2021-12-10 18:00:00,49.7765,-11.877,51.1738515382,47.9265,-17.877,51.1520921493,1.85,6.0,6.2787339488,132.13,49.6365,9.153,50.4733547652,47.9265,-17.877,51.1520921493,1.71,27.03,27.0840358883,132.54
2021-12-10 18:30:00,51.1535,-12.4245,52.6407519181,46.3735,-17.2345,49.4725124943,4.78,4.8100000000000005,6.7811872117,132.48,51.4635,8.525500000000001,52.1648922409,46.3735,-17.2345,49.4725124943,5.09,25.76,26.2580597151,132.89
2021-12-10 19:00:00,51.276,-13.4695,53.0156166261,42.826,-16.5395,45.908837234800004,8.45,3.07,8.9904059975,132.73,52.166,7.4005,52.6883189735,42.826,-16.5395,45.908837234800004,9.34,23.94,25.6974551269,133.15
2021-12-10 19:30:00,50.6125,-14.026,52.5200326756,38.8425,-15.106,41.6765046789,11.77,1.08,11.8194458415,133.28,52.0425,6.484,52.4448668818,38.8425,-15.106,41.6765046789,13.2,21.59,25.3054954506,133.71
2021-12-10 20:00:00,50.0545,-14.3425,52.0688032943,40.2445,-15.2225,43.0272505106,9.81,0.88,9.8493908441,132.94,51.1945,6.0275,51.5481094367,40.2445,-15.2225,43.0272505106,10.95,21.25,23.9053341328,133.36
2021-12-10 20:30:00,49.207,-14.481,51.2935493995,41.317,-15.651,44.1819905618,7.89,1.17,7.9762773272,132.6,50.047,5.899,50.3934560236,41.317,-15.651,44.1819905618,8.73,21.55,23.2511376066,133.02
2021-12-10 21:00:00,47.6165,-14.504,49.7764712314,44.2965,-16.244,47.1810072831,3.32,1.74,3.7483329628,132.6,47.7565,5.666,48.0914425678,44.2965,-16.244,47.1810072831,3.46,21.91,22.1815170807,133.02
2021-12-10 21:30:00,47.2055,-14.6935,49.4394394436,43.9555,-15.9435,46.7576857051,3.25,1.25,3.4820970693,131.66,47.3155,5.4965,47.6336861108,43.9555,-15.9435,46.7576857051,3.36,21.44,21.7016865704,132.06
2021-12-10 22:00:00,46.313,-15.3245,48.7825201199,42.223,-15.8745,45.1085521742,4.09,0.55,4.1268147523,131.98,46.563,4.9755,46.8280745841,42.223,-15.8745,45.1085521742,4.34,20.85,21.2969035308,132.38
2021-12-10 22:30:00,48.042,-15.617,50.5165760221,42.342,-17.327,45.7500807977,5.7,1.71,5.9509747101,132.49,48.532,4.923,48.7810511674,42.342,-17.327,45.7500807977,6.19,22.25,23.0949907989,132.91
2021-12-10 23:00:00,49.4515,-15.822,51.9209643232,41.5115,-16.382,44.6270608068,7.94,0.56,7.9597236133,132.89,50.3015,4.408,50.494270628,41.5115,-16.382,44.6270608068,8.79,20.79,22.5718452945,133.32
2021-12-10 23:30:00,47.637,-16.284,50.3433453894,37.467,-15.434,40.5214072436,10.17,-0.85,10.2054593233,132.37,48.847,3.746,48.990426871,37.467,-15.434,40.5214072436,11.38,19.18,22.3019461034,132.79
2021-12-11 00:00:00,47.0435,-16.513,49.857497543,37.7935,-15.853,40.9837315437,9.25,-0.66,9.2735160538,132.43,48.1135,3.5869999999999997,48.2470253099,37.7935,-15.853,40.9837315437,10.32,19.44,22.0094525148,132.84
2021-12-11 00:30:00,46.504,-16.36,49.2977851024,37.174,-15.95,40.4513136499,9.33,-0.41000000000000003,9.3390042296,132.56,47.564,3.85,47.7195619846,37.174,-15.95,40.4513136499,10.39,19.8,22.3605031249,132.98
2021-12-11 01:00:00,47.3155,-16.5715,50.1335332138,35.9155,-15.3615,39.0627549272,11.4,-1.21,11.4640350662,132.88,48.7255,3.4485,48.8473796892,35.9155,-15.3615,39.0627549272,12.81,18.81,22.7576844165,133.29
2021-12-11 01:30:00,46.762,-16.6505,49.6379269737,35.132,-15.7205,38.4888496093,11.63,-0.93,11.6671247529,132.6,48.202,3.5295,48.3310477256,35.132,-15.7205,38.4888496093,13.07,19.25,23.2677330224,133.02
2021-12-11 02:00:00,45.2895,-16.8135,48.3097567009,34.3495,-15.4435,37.6615167313,10.94,-1.37,11.0254478367,132.99,46.6295,3.2665,46.7437727671,34.3495,-15.4435,37.6615167313,12.28,18.71,22.3799575513,133.41
2021-12-11 02:30:00,44.255,-16.9875,47.403377319,34.245,-15.6975,37.6713622165,10.01,-1.29,10.0927795973,132.9,45.435,3.1925,45.5470227485,34.245,-15.6975,37.6713622165,11.19,18.89,21.9555960976,133.32
2021-12-11 03:00:00,43.59,-17.133,46.8361803417,33.47,-15.463,36.8692998171,10.12,-1.67,10.2568659931,133.09,44.79,2.987,44.8894895159,33.47,-15.463,36.8692998171,11.32,18.45,21.6458979948,133.51
2021-12-11 03:30:00,44.3715,-16.6645,47.3976325622,32.4615,-15.4945,35.9698278075,11.91,-1.17,11.9673305294,133.2,45.8415,3.6855,45.9894121782,32.4615,-15.4945,35.9698278075,13.38,19.18,23.3858247663,133.62
2021-12-11 04:00:00,44.9905,-16.615,47.9604348943,30.2105,-14.595,33.5512791895,14.78,-2.02,14.9173992371,133.65,46.9405,3.625,47.0802630117,30.2105,-14.595,33.5512791895,16.73,18.22,24.7358302873,134.08
2021-12-11 04:30:00,45.663,-16.436,48.5309351342,30.043,-14.396,33.3140610704,15.62,-2.04,15.7526505706,133.68,47.743,3.844,47.8974987343,30.043,-14.396,33.3140610704,17.7,18.24,25.4162861174,134.11
2021-12-11 05:00:00,45.8385,-15.7835,48.4797581935,30.2385,-14.5335,33.5498063258,15.6,-1.25,15.65,133.78,47.8385,0.6565000000000001,47.8430044468,30.2385,-14.5335,33.5498063258,17.6,15.19,23.2485719992,134.2
2021-12-11 05:30:00,45.8975,-11.4,47.2920765694,31.0075,-14.09,34.058672262,14.89,2.69,15.1310343334,133.47,47.4075,-10.62,48.5824603767,31.0075,-14.09,34.058672262,16.4,3.47,16.763081459,133.9
2021-12-11 06:00:00,46.259,-11.4755,47.6611181284,30.729,-14.0555,33.7909532457,15.53,2.58,15.7428491703,131.5,47.889,-10.6955,49.0688296299,30.729,-14.0555,33.7909532457,17.16,3.36,17.4858571423,131.9
2021-12-11 06:30:00,46.88,-11.3105,48.2251159693,30.77,-13.7405,33.6985792022,16.11,2.43,16.2922374154,131.54,48.61,-10.5305,49.737546484,30.77,-13.7405,33.6985792022,17.84,3.21,18.1264916628,131.95
2021-12-11 07:00:00,47.9475,-11.248,49.2491650716,31.3475,-13.998,34.3308863889,16.6,2.75,16.8262443819,131.26,49.7775,-10.418,50.856014691,31.3475,-13.998,34.3308863889,18.43,3.58,18.7744853458,131.66
2021-12-11 07:30:00,49.0345,-11.101,50.2753855405,31.9145,-14.661,35.1209372206,17.12,3.56,17.4862231485,131.21,50.9645,-10.101,51.9558510781,31.9145,-14.661,35.1209372206,19.05,4.5600000000000005,19.5881622415,131.63
2021-12-11 08:00:00,50.3215,-10.566,51.4188070481,31.6215,-14.436,34.7608595729,18.7,3.87,19.0962535593,130.85,52.5215,-9.496,53.3730454279,31.6215,-14.436,34.7608595729,20.9,4.94,21.4758841494,131.26
2021-12-11 08:30:00,52.366,-10.3505,53.3791233185,30.756,-14.1105,33.8384063787,21.61,3.76,21.9346689056,130.68,55.046,-9.2605,55.819521462,30.756,-14.1105,33.8384063787,24.29,4.85,24.7694691102,131.07
2021-12-11 09:00:00,54.0655,-14.48,55.9709629205,31.0655,-14.79,34.406531215,23.0,0.31,23.0020890356,129.97,57.4355,3.31,57.5307983627,31.0655,-14.79,34.406531215,26.37,18.1,31.9841663953,130.36
2021-12-11 09:30:00,54.5975,-14.6965,56.5409065943,31.4375,-14.1065,34.4573613108,23.16,-0.59,23.1675138934,132.13,58.0975,5.4835,58.355704764,31.4375,-14.1065,34.4573613108,26.66,19.59,33.0835865649,132.55
2021-12-11 10:00:00,54.896,-14.595,56.8030354911,31.576,-14.125,34.5913197349,23.32,-0.47000000000000003,23.324735797,132.13,58.456,5.555,58.7193491193,31.576,-14.125,34.5913197349,26.88,19.68,33.314213183,132.55
2021-12-11 10:30:00,55.3765,-14.175,57.161939936,31.1365,-13.925,34.1084631323,24.24,-0.25,24.2412891571,132.13,59.0865,6.135,59.4041472226,31.1365,-13.925,34.1084631323,27.95,20.06,34.4035768489,132.55
2021-12-11 11:00:00,55.7315,-14.1115,57.4902993948,31.5615,-14.3915,34.6878012347,24.17,0.28,24.1716217909,132.33,59.4115,6.5885,59.7757029612,31.5615,-14.3915,34.6878012347,27.85,20.98,34.8680785246,132.75
2021-12-11 11:30:00,56.0945,-14.072,57.8326388318,31.6945,-14.182,34.7227656481,24.4,0.11,24.4002479496,133.12,59.8345,6.538,60.1906374302,31.6945,-14.182,34.7227656481,28.14,20.72,34.9453573454,133.58
2021-12-11 12:00:00,56.9315,-13.7705,58.5732222308,36.4615,-13.6005,38.9154799855,20.47,-0.17,20.4707058989,133.12,60.0015,6.7395,60.3788113704,36.4615,-13.6005,38.9154799855,23.54,20.34,31.1102426863,133.58
2021-12-11 12:30:00,56.3865,-14.1425,58.1330171976,34.5565,-14.4525,37.4569946539,21.83,0.31,21.8322009884,133.12,59.6865,6.4975,60.0391188185,34.5565,-14.4525,37.4569946539,25.13,20.95,32.7172645556,133.62
2021-12-11 13:00:00,55.89,-13.968,57.609002109,32.59,-14.058,35.4927522742,23.3,0.09,23.3001738191,132.68,59.45,6.592,59.8143541635,32.59,-14.058,35.4927522742,26.86,20.65,33.8804087933,133.18
2021-12-11 13:30:00,56.3395,-14.0645,58.0684890496,33.4895,-14.6045,36.5354352718,22.85,0.54,22.856379853299998,133.1,59.8195,6.6855,60.1919304434,33.4895,-14.6045,36.5354352718,26.33,21.29,33.8604932037,133.59
2021-12-11 14:00:00,56.1155,-10.31,57.0547582613,35.3955,-14.31,38.1787574477,20.72,4.0,21.102568564,133.37,58.8655,-3.48,58.9682752864,35.3955,-14.31,38.1787574477,23.47,10.83,25.8482069011,133.86
2021-12-11 14:30:00,55.024,-9.3405,55.811159424,39.234,-15.2405,42.0901365673,15.79,5.9,16.8562777623,132.36,56.854,-7.9605,57.4085958394,39.234,-15.2405,42.0901365673,17.62,7.28,19.0647003648,132.82
2021-12-11 15:00:00,54.134,-9.107,54.8946937782,41.764,-16.107,44.7623407006,12.37,7.0,14.213264931,130.45,55.394,-7.577,55.9098038362,41.764,-16.107,44.7623407006,13.63,8.53,16.0791106719,130.85
2021-12-11 15:30:00,53.613,-9.2,54.3966338021,41.923,-16.23,44.9549866978,11.69,7.03,13.6410043618,131.14,54.753,-7.67,55.2876108093,41.923,-16.23,44.9549866978,12.83,8.56,15.4234399535,131.38
2021-12-11 16:00:00,54.0265,-9.386,54.8357520077,45.1665,-16.166,47.9724116368,8.86,6.78,11.1565227558,131.14,54.7765,-6.966,55.2176611987,45.1665,-16.166,47.9724116368,9.61,9.2,13.3038377922,131.56
2021-12-11 16:30:00,54.4155,-13.615,56.0929127899,48.8855,-18.015,52.0992546516,5.53,4.4,7.0668875752,130.02,54.9855,7.195,55.4542445197,48.8855,-18.015,52.0992546516,6.1,25.21,25.9375037349,130.43
2021-12-11 17:00:00,53.492,-13.067,55.0648758557,49.522,-17.147,52.4065653616,3.9699999999999998,4.08,5.6927409918,131.91,53.812,7.473,54.3284186499,49.522,-17.147,52.4065653616,4.29,24.62,24.9909683686,132.52
2021-12-11 17:30:00,54.248,-13.3235,55.8601929486,46.738,-16.7935,49.6634904759,7.51,3.47,8.2729075904,131.01,55.168,7.2565,55.6431937999,46.738,-16.7935,49.6634904759,8.43,24.05,25.4846502821,131.65
2021-12-11 18:00:00,54.2075,-13.2845,55.8115668701,47.1975,-16.7645,50.0864499291,7.01,3.48,7.826269865,131.48,55.0475,7.2055,55.5170828349,47.1975,-16.7645,50.0864499291,7.85,23.97,25.2226763053,132.04
2021-12-11 18:30:00,53.9505,-13.28,55.5609111719,46.1405,-16.68,49.0628998353,7.8100000000000005,3.4,8.5179868514,131.26,54.9005,7.41,55.3983122509,46.1405,-16.68,49.0628998353,8.76,24.09,25.6332928045,131.84
2021-12-11 19:00:00,53.0295,-12.842,54.5623023181,48.1195,-17.212,51.1051780571,4.91,4.37,6.5730510419,131.87,53.4995,7.9879999999999995,54.0925562739,48.1195,-17.212,51.1051780571,5.38,25.2,25.767894753,132.35
2021-12-11 19:30:00,51.8675,-12.7005,53.3998151354,50.3175,-17.8905,53.4033781375,1.55,5.19,5.4165117927,131.96,51.7575,8.0895,52.3858646631,50.3175,-17.8905,53.4033781375,1.44,25.98,26.0198770174,132.39
2021-12-11 20:00:00,49.3985,-12.953,51.0685031233,49.8485,-17.573,52.8553051382,-0.45,4.62,4.6418638498,131.55,48.9485,7.5969999999999995,49.5345340268,49.8485,-17.573,52.8553051382,-0.9,25.17,25.1860854441,132.0
2021-12-11 20:30:00,48.3775,-13.2365,50.1556321713,49.7875,-17.9365,52.9198751746,-1.4100000000000001,4.7,4.9069440592,131.16,47.7675,7.5435,48.3594711354,49.7875,-17.9365,52.9198751746,-2.02,25.48,25.5599452269,131.61
2021-12-11 21:00:00,47.9815,-14.017,49.9870046237,48.2915,-17.347,51.3126434834,-0.31,3.33,3.3443983016,131.84,47.5515,6.503,47.9941054844,48.2915,-17.347,51.3126434834,-0.74,23.85,23.8614773222,132.28
2021-12-11 21:30:00,47.1065,-14.1765,49.1934497113,48.8465,-17.3865,51.848538499200004,-1.74,3.21,3.6512600565,131.59,46.4365,6.2735,46.8583539457,48.8465,-17.3865,51.848538499200004,-2.41,23.66,23.7824241826,132.08
2021-12-11 22:00:00,47.195,-14.029,49.2359712609,49.995,-17.809,53.0722197199,-2.8,3.7800000000000002,4.7040833326,131.4,46.365,6.541,46.8241167135,49.995,-17.809,53.0722197199,-3.63,24.35,24.6190860919,131.91
2021-12-11 22:30:00,45.422,-14.7805,47.76631935,50.412,-17.9505,53.5125237141,-4.99,3.17,5.9117679251,131.66,44.212,5.7195,44.5804174975,50.412,-17.9505,53.5125237141,-6.2,23.67,24.4685287666,132.16
2021-12-11 23:00:00,45.1785,-14.3925,47.4156189298,50.1685,-17.7725,53.2234924493,-4.99,3.38,6.0269810021,131.73,43.9785,6.2875,44.4256808445,50.1685,-17.7725,53.2234924493,-6.19,24.06,24.8435041812,132.26
2021-12-11 23:30:00,45.8165,-14.3385,48.0077520251,50.4865,-17.8685,53.555298286,-4.67,3.5300000000000002,5.8540413391,132.1,44.6365,6.6015,45.1220227217,50.4865,-17.8685,53.555298286,-5.85,24.47,25.1595588197,132.62
2021-12-12 00:00:00,44.588,-14.086,46.7600806244,51.888,-17.846,54.8711605491,-7.3,3.76,8.2114310568,133.17,42.998,6.834,43.5377027414,51.888,-17.846,54.8711605491,-8.89,24.68,26.2323178541,133.76
2021-12-12 00:30:00,43.169,-14.5105,45.5424765603,50.039,-17.3705,52.9682526732,-6.87,2.86,7.4415388194,133.06,41.679,6.2395,42.143450277,50.039,-17.3705,52.9682526732,-8.36,23.61,25.0463909576,133.62
2021-12-12 01:00:00,42.605,-14.4905,45.0017845785,50.465,-17.3505,53.3643708409,-7.86,2.86,8.3641616436,133.35,40.975,6.0795,41.4235554395,50.465,-17.3505,53.3643708409,-9.49,23.43,25.2789438071,133.74
2021-12-12 01:30:00,41.8215,-14.6375,44.3090765927,51.8315,-17.6775,54.7631116583,-10.01,3.04,10.4614387156,132.94,39.8615,5.6725,40.2630902751,51.8315,-17.6775,54.7631116583,-11.97,23.35,26.2393483151,133.18
2021-12-12 02:00:00,41.4225,-14.7295,43.9634129305,51.7825,-18.1695,54.877664277,-10.36,3.44,10.9161898115,131.9,39.3925,5.8105,39.8187263295,51.7825,-18.1695,54.877664277,-12.39,23.98,26.9917116908,132.21
2021-12-12 02:30:00,41.4325,-15.024,44.0723567812,51.0825,-17.914,54.1325521498,-9.65,2.89,10.0734601801,132.38,39.5225,5.396,39.8891567002,51.0825,-17.914,54.1325521498,-11.56,23.31,26.0190257312,132.73
2021-12-12 03:00:00,40.77,-14.565,43.2935575461,51.31,-18.155,54.4272002311,-10.54,3.59,11.1346171914,132.16,38.7,6.105,39.1785786496,51.31,-18.155,54.4272002311,-12.61,24.26,27.3415379962,132.63
2021-12-12 03:30:00,40.4075,-14.595,42.9625427698,50.7275,-17.985,53.8213664008,-10.32,3.39,10.8625273302,132.58,38.3675,6.175,38.861236229,50.7275,-17.985,53.8213664008,-12.36,24.16,27.1380765715,133.1
2021-12-12 04:00:00,39.1855,-10.014,40.4448217483,49.1555,-16.704,51.9161515932,-9.97,6.69,12.0065398846,133.12,36.9655,-6.934,37.6102186413,49.1555,-16.704,51.9161515932,-12.19,9.77,15.6220677249,133.64
2021-12-12 04:30:00,39.6065,-9.441,40.7161801161,50.1265,-16.581,52.7976852073,-10.52,7.14,12.7141653285,131.7,37.2865,-8.281,38.1950002389,50.1265,-16.581,52.7976852073,-12.84,8.3,15.2890679899,132.24
2021-12-12 05:00:00,39.5475,-9.218,40.607588949,50.8275,-16.988,53.5912950044,-11.28,7.77,13.6971274361,130.75,37.1075,-7.978,37.9554349237,50.8275,-16.988,53.5912950044,-13.72,9.01,16.4139727062,131.27
2021-12-12 05:30:00,39.137,-9.241,40.213192487,50.087,-16.901,52.8616247386,-10.95,7.66,13.3633117153,131.15,36.757,-8.011,37.619850744,50.087,-16.901,52.8616247386,-13.33,8.89,16.022515408,131.57
2021-12-12 06:00:00,40.216,-9.5625,41.3372478795,51.106,-16.9025,53.8285959528,-10.89,7.34,13.132695839,130.8,37.846,-8.3725,38.7610432296,51.106,-16.9025,53.8285959528,-13.26,8.53,15.7666895701,131.23
2021-12-12 06:30:00,41.8165,-9.975,42.9897696813,50.8165,-17.345,53.695118002,-9.0,7.37,11.632579249700001,130.52,39.7465,-8.745,40.6971655923,50.8165,-17.345,53.695118002,-11.07,8.6,14.018020545,130.95
2021-12-12 07:00:00,42.229,-10.417,43.4948540634,51.659,-17.807,54.6419392957,-9.43,7.39,11.9806928013,130.04,40.129,-6.767,40.6955640089,51.659,-17.807,54.6419392957,-11.53,11.04,15.9631607146,130.49
2021-12-12 07:30:00,42.466,-14.5205,44.8799072665,50.676,-17.6305,53.6553026853,-8.21,3.11,8.7793052117,129.93,40.786,5.8695,41.2061746132,50.676,-17.6305,53.6553026853,-9.89,23.5,25.4963154201,130.37
2021-12-12 08:00:00,43.1065,-14.2705,45.4072407497,49.4165,-17.6005,52.4572976096,-6.31,3.33,7.1347739978,131.79,41.7065,6.2895,42.17807431,49.4165,-17.6005,52.4572976096,-7.71,23.89,25.1033105387,132.24
2021-12-12 08:30:00,45.224,-13.419,47.1728707734,49.804,-17.609,52.8253281769,-4.58,4.19,6.2074551952,132.44,44.094,7.351,44.7025506767,49.804,-17.609,52.8253281769,-5.71,24.96,25.6047983784,132.86
2021-12-12 09:00:00,46.065,-13.641,48.0422845627,49.915,-17.521,52.9007813364,-3.85,3.88,5.4659765825,132.65,45.055,6.929,45.5846911364,49.915,-17.521,52.9007813364,-4.86,24.45,24.9283392949,133.07
2021-12-12 09:30:00,47.882,-13.527,49.7560614699,49.482,-17.747,52.5682825761,-1.6,4.22,4.5131363817,131.99,47.212,7.073,47.7388759084,49.482,-17.747,52.5682825761,-2.27,24.82,24.9235892279,132.41
2021-12-12 10:00:00,48.5355,-13.613,50.408417246,48.0055,-16.823,50.8678814111,0.53,3.21,3.2534596970000003,132.04,48.2155,6.697,48.6783755815,48.0055,-16.823,50.8678814111,0.21,23.52,23.5209374813,132.47
2021-12-12 10:30:00,48.3475,-12.755,50.0017077833,47.8575,-17.925,51.1042652941,0.49,5.17,5.1931685896,131.4,47.9775,8.335,48.6961264502,47.8575,-17.925,51.1042652941,0.12,26.26,26.2602741798,131.81
2021-12-12 11:00:00,49.1665,-12.534,50.738997607900004,46.3065,-16.994,49.3263416265,2.86,4.46,5.2982261182,133.08,49.1565,8.676,49.916274583,46.3065,-16.994,49.3263416265,2.85,25.67,25.8277254128,133.51
2021-12-12 11:30:00,50.6635,-12.8865,52.2766880598,45.1935,-16.7365,48.1929753647,5.47,3.85,6.6890507548,133.79,51.0535,8.3535,51.7323962764,45.1935,-16.7365,48.1929753647,5.86,25.09,25.7652420908,134.21
2021-12-12 12:00:00,51.9865,-13.2755,53.6547768843,45.6165,-17.2655,48.7746098139,6.37,3.99,7.5164486295,134.07,52.5165,7.9045000000000005,53.1080398104,45.6165,-17.2655,48.7746098139,6.9,25.17,26.0986378955,134.48
2021-12-12 12:30:00,52.9855,-13.6885,54.7251152808,44.7455,-16.7685,47.7843317679,8.24,3.08,8.7968176064,133.89,53.8255,7.3815,54.3292830111,44.7455,-16.7685,47.7843317679,9.08,24.15,25.8005600714,134.28
2021-12-12 13:00:00,52.674,-14.211,54.5573349514,42.324,-16.021,45.2547612633,10.35,1.81,10.5070738077,133.82,53.854,6.639,54.2616774252,42.324,-16.021,45.2547612633,11.53,22.66,25.4247222207,134.2
2021-12-12 13:30:00,51.3425,-10.9025,52.4873014404,38.9525,-14.6825,41.6277919484,12.39,3.7800000000000002,12.9537832312,133.54,52.4725,-5.6525,52.776074243,38.9525,-14.6825,41.6277919484,13.52,9.03,16.2582686655,133.93
2021-12-12 14:00:00,52.228,-9.3135,53.0519110518,38.468,-14.4535,41.0936818288,13.76,5.14,14.6886759104,132.01,53.488,-8.1635,54.1073828257,38.468,-14.4535,41.0936818288,15.02,6.29,16.2838723896,132.39
2021-12-12 14:30:00,52.2265,-9.511,53.0854633892,36.8565,-13.731,39.3311829628,15.37,4.22,15.9387985745,131.6,53.7265,-8.471,54.3902072367,36.8565,-13.731,39.3311829628,16.87,5.26,17.6710073284,131.98
2021-12-12 15:00:00,52.1665,-9.4445,53.0145480269,38.1565,-13.9445,40.6247162759,14.01,4.5,14.7149617737,131.46,53.4965,-8.3645,54.1464714686,38.1565,-13.9445,40.6247162759,15.34,5.58,16.3233574978,131.84
2021-12-12 15:30:00,52.493,-9.4045,53.3287883722,40.053,-14.5245,42.6052098839,12.44,5.12,13.4524347239,131.56,53.603,-8.2545,54.2348446965,40.053,-14.5245,42.6052098839,13.55,6.27,14.9303516369,131.95
2021-12-12 16:00:00,52.9585,-9.4505,53.7951175526,40.1585,-15.2605,42.9603070578,12.8,5.8100000000000005,14.0568879913,130.89,54.1085,-8.1905,54.7248943581,40.1585,-15.2605,42.9603070578,13.95,7.07,15.6392902652,131.26
2021-12-12 16:30:00,53.5735,-9.211,54.3595660694,44.3335,-16.231,47.211276018,9.24,7.02,11.6042233691,130.8,54.2335,-7.361,54.7307668798,44.3335,-16.231,47.211276018,9.9,8.87,13.2923624687,131.18
2021-12-12 17:00:00,54.0665,-13.7305,55.7827307731,45.0365,-16.3205,47.9024535123,9.03,2.59,9.3940938892,130.11,55.1065,6.8795,55.5342584582,45.0365,-16.3205,47.9024535123,10.07,23.2,25.2912020276,130.49
2021-12-12 17:30:00,54.5245,-14.3755,56.3877300527,42.7445,-15.525500000000001,45.4767350466,11.78,1.15,11.836000169,132.21,56.0145,5.9645,56.3311589664,42.7445,-15.525500000000001,45.4767350466,13.27,21.49,25.2569396404,132.6
2021-12-12 18:00:00,53.8575,-14.301,55.7238629965,43.9375,-16.111,46.7981647851,9.92,1.81,10.083774095,131.97,55.0475,6.149,55.3898678212,43.9375,-16.111,46.7981647851,11.11,22.26,24.8784987489,132.37
2021-12-12 18:30:00,53.019,-14.2195,54.8927002547,45.949,-16.3895,48.7844884287,7.07,2.17,7.3955256744,132.25,53.779,6.2105,54.1364124342,45.949,-16.3895,48.7844884287,7.83,22.6,23.9179618697,132.65
2021-12-12 19:00:00,52.6085,-14.37,54.5357788268,44.9385,-16.66,47.9272822331,7.67,2.29,8.0045611997,131.95,53.4385,6.23,53.8004292014,44.9385,-16.66,47.9272822331,8.5,22.89,24.4172500499,132.34
2021-12-12 19:30:00,51.312,-13.8525,53.1489708296,44.842,-16.6325,47.8272414033,6.47,2.7800000000000002,7.0419670547,132.47,51.962,6.9075,52.4191091135,44.842,-16.6325,47.8272414033,7.12,23.54,24.5932104452,132.87
2021-12-12 20:00:00,50.847,-13.868,52.7042582056,46.677,-16.438,49.4868686926,4.17,2.5700000000000003,4.8983466598,132.74,51.137,6.662,51.5691284879,46.677,-16.438,49.4868686926,4.46,23.1,23.5266147161,133.14
2021-12-12 20:30:00,48.9555,-14.0725,50.9379645893,45.5255,-16.4225,48.3970004907,3.43,2.35,4.1578119246,132.17,49.1155,6.5175,49.5460406743,45.5255,-16.4225,48.3970004907,3.59,22.94,23.2192097195,132.56
2021-12-12 21:00:00,49.0535,-14.307,51.0973200007,44.2835,-16.077,47.1115516753,4.77,1.77,5.0878089587,132.53,49.4335,6.343,49.8387858124,44.2835,-16.077,47.1115516753,5.15,22.42,23.0038888017,132.92
2021-12-12 21:30:00,49.2005,-14.8955,51.4058860492,44.9905,-16.3755,47.8779917133,4.21,1.48,4.4625665261,132.92,49.5105,5.6045,49.826699976,44.9905,-16.3755,47.8779917133,4.52,21.98,22.4399376113,133.31
2021-12-12 22:00:00,47.847,-15.2595,50.2213873688,46.487,-16.5695,49.3516919593,1.3599999999999999,1.31,1.8883061193000001,132.88,47.697,5.1705,47.9764304555,46.487,-16.5695,49.3516919593,1.21,21.74,21.7736469155,133.28
2021-12-12 22:30:00,46.2235,-15.3655,48.7104767222,47.1735,-16.4655,49.9645053263,-0.9500000000000001,1.1,1.4534441854,132.85,45.7235,5.0245,45.9987396838,47.1735,-16.4655,49.9645053263,-1.45,21.49,21.5388625512,133.25
2021-12-12 23:00:00,46.1805,-15.004,48.5567564428,47.5805,-16.464,50.348458529,-1.4,1.46,2.0227703775,132.65,45.6305,5.416,45.9507952733,47.5805,-16.464,50.348458529,-1.9500000000000002,21.88,21.9667225594,133.05
2021-12-12 23:30:00,45.3475,-14.5085,47.6118927213,46.9175,-16.2085,49.6383649862,-1.57,1.7000000000000002,2.3140656862,132.65,44.7375,6.2215,45.168030381,46.9175,-16.2085,49.6383649862,-2.18,22.43,22.5356894725,133.05
2021-12-13 00:00:00,43.8725,-14.347,46.1587766871,47.5925,-16.337,50.3184223247,-3.7199999999999998,1.99,4.2188268512,133.55,42.9425,6.383,43.4142948261,47.5925,-16.337,50.3184223247,-4.65,22.72,23.1909659135,133.94
2021-12-13 00:30:00,43.1915,-14.2555,45.4832381488,50.2215,-17.2655,53.1064643193,-7.03,3.01,7.6472871007,133.59,41.7315,6.6645,42.2603082395,50.2215,-17.2655,53.1064643193,-8.49,23.93,25.391435564,133.98
2021-12-13 01:00:00,42.8765,-14.8725,45.3826564725,49.3465,-16.6125,52.0677656377,-6.47,1.74,6.6998880588,133.59,41.4865,5.6975,41.875902241,49.3465,-16.6125,52.0677656377,-7.86,22.31,23.6540842139,133.98
2021-12-13 01:30:00,42.614,-14.801,45.111224734,47.814,-16.721,50.6534346022,-5.2,1.92,5.5431399044,133.05,41.434,6.009,41.8674627485,47.814,-16.721,50.6534346022,-6.38,22.73,23.6084158723,133.41
2021-12-13 02:00:00,42.18,-14.8465,44.7165625048,47.02,-16.2765,49.7574602673,-4.84,1.43,5.0468306887,133.75,41.05,5.8435,41.4638275157,47.02,-16.2765,49.7574602673,-5.97,22.12,22.9114665615,134.13
2021-12-13 02:30:00,41.653,-14.9595,44.2578699132,45.953,-16.1395,48.7048423594,-4.3,1.18,4.4589684906,133.53,40.613,5.7805,41.0223103841,45.953,-16.1395,48.7048423594,-5.34,21.92,22.5610726695,133.92
2021-12-13 03:00:00,42.66,-15.3905,45.3513295312,44.88,-15.7205,47.5536383492,-2.22,0.33,2.2443930137,133.72,41.94,5.2795,42.2709914747,44.88,-15.7205,47.5536383492,-2.94,21.0,21.2048013431,134.12
2021-12-13 03:30:00,42.999,-11.0525,44.3967539044,43.869,-15.2825,46.4547518264,-0.87,4.23,4.3185414204,133.78,42.189,-7.5125,42.8526472607,43.869,-15.2825,46.4547518264,-1.6800000000000002,7.77,7.9495471569,134.19
2021-12-13 04:00:00,42.894,-10.31,44.1156586259,44.084,-15.57,46.7527962372,-1.19,5.26,5.3929305577,132.47,41.984,-9.3,43.0017006175,44.084,-15.57,46.7527962372,-2.1,6.27,6.6123293928999995,132.86
2021-12-13 04:30:00,42.061,-10.052,43.2454671035,45.531,-16.192,48.3244536958,-3.47,6.14,7.0526945205,132.2,40.801,-8.932,41.7672386566,45.531,-16.192,48.3244536958,-4.73,7.26,8.6649004611,132.6
2021-12-13 05:00:00,43.08,-9.985,44.2220151621,45.19,-16.115,47.9773834739,-2.11,6.13,6.4829777109,132.28,42.0,-8.865,42.9253797304,45.19,-16.115,47.9773834739,-3.19,7.25,7.9207701646,132.68
2021-12-13 05:30:00,43.08,-10.389,44.3149830306,42.63,-15.519,45.366907113,0.45,5.13,5.1496990203,132.33,42.41,-9.379,43.4347066411,42.63,-15.519,45.366907113,-0.22,6.14,6.1439401039,132.72
2021-12-13 06:00:00,43.9745,-10.255,45.154420329,41.2145,-14.885,43.820066582,2.76,4.63,5.3902226299,132.42,43.6645,-9.265,44.636630532,41.2145,-14.885,43.820066582,2.45,5.62,6.1308156064,132.82
2021-12-13 06:30:00,45.4495,-9.8615,46.5070557281,44.2195,-15.1115,46.730307216,1.23,5.25,5.3921609768,132.3,44.9395,-8.7715,45.7875296615,44.2195,-15.1115,46.730307216,0.72,6.34,6.3807523067,132.69
2021-12-13 07:00:00,47.4975,-9.123,48.3657072237,43.9775,-15.383,46.5903122468,3.52,6.26,7.1817825084999996,130.93,47.2975,-7.853,47.9450009412,43.9775,-15.383,46.5903122468,3.32,7.53,8.2294167473,131.32
2021-12-13 07:30:00,50.5775,-8.905,51.3554527898,44.6275,-15.215,47.1498672453,5.95,6.31,8.6728657317,132.1,50.7975,-7.575,51.3591922761,44.6275,-15.215,47.1498672453,6.17,7.64,9.8203105857,132.49
2021-12-13 08:00:00,52.1975,-8.456,52.8780005508,38.8875,-13.946,41.3125716005,13.31,5.49,14.3977845518,130.3,53.5475,-7.176,54.0261948711,38.8875,-13.946,41.3125716005,14.66,6.77,16.1477088158,130.68
2021-12-13 08:30:00,53.26,-8.094,53.871517855,37.69,-13.924,40.1797694866,15.57,5.83,16.6256969779,130.49,54.97,-6.754,55.3833676838,37.69,-13.924,40.1797694866,17.28,7.17,18.7084820336,130.87
2021-12-13 09:00:00,54.2325,-7.5945,54.761669865900004,43.8025,-13.3945,45.8047119465,10.43,5.8,11.9341903789,130.68,55.1625,-6.3145,55.5227369327,43.8025,-13.3945,45.8047119465,11.36,7.08,13.3856639731,131.07
2021-12-13 09:30:00,55.9025,-7.585,56.4147297366,42.6525,-12.985,44.5852664145,13.25,5.4,14.3081270612,130.26,57.2625,-6.325,57.6107588151,42.6525,-12.985,44.5852664145,14.61,6.66,16.0563912508,130.65
2021-12-13 10:00:00,56.3725,-7.817,56.9118989777,38.7025,-11.957,40.5074481454,17.67,4.14,18.1485123357,130.38,58.4525,-6.697,58.834892413,38.7025,-11.957,40.5074481454,19.75,5.26,20.4384466142,130.78
2021-12-13 10:30:00,56.0645,-7.7,56.5907957202,38.2745,-12.3,40.2023301595,17.79,4.6,18.3750945576,130.72,58.1645,-6.52,58.5287917204,38.2745,-12.3,40.2023301595,19.89,5.78,20.712810046,130.65
2021-12-13 11:00:00,57.1205,-7.6245,57.6271161911,38.2605,-12.1745,40.1507697373,18.86,4.55,19.4010850212,130.72,59.3905,-6.4545,59.7402047243,38.2605,-12.1745,40.1507697373,21.13,5.72,21.8905299159,131.12
2021-12-13 11:30:00,59.4305,-7.3075,59.8780751736,35.8205,-13.0275,38.1159281207,23.61,5.72,24.2930133989,130.22,62.4805,-5.8975,62.7582136975,35.8205,-13.0275,38.1159281207,26.66,7.13,27.5969654129,130.61
2021-12-13 12:00:00,60.403,-7.0245,60.8100814771,36.843,-13.4945,39.2365668637,23.56,6.47,24.4322430407,130.25,63.443,-5.4845,63.6796198893,36.843,-13.4945,39.2365668637,26.6,8.01,27.7798506115,130.64
2021-12-13 12:30:00,59.7165,-6.5555,60.0752440902,38.7765,-13.4555,41.0447004192,20.94,6.9,22.047530474,129.89,62.3465,-4.9755,62.5447173029,38.7765,-13.4555,41.0447004192,23.57,8.48,25.0490578665,130.27
2021-12-13 13:00:00,58.556,-7.143,58.9900634429,35.036,-12.673,37.2575660101,23.52,5.53,24.1613596472,129.83,61.586,-5.743,61.8531926824,35.036,-12.673,37.2575660101,26.55,6.93,27.4395225906,130.21
2021-12-13 13:30:00,58.1465,-7.648,58.6473133762,38.5165,-12.728,40.5650435258,19.63,5.08,20.2766688586,130.16,60.5665,-6.378,60.901394124,38.5165,-12.728,40.5650435258,22.05,6.35,22.9461325717,130.54
2021-12-13 14:00:00,57.2715,-7.662,57.7817527966,37.7815,-12.012,39.6450486978,19.49,4.35,19.9695418075,130.43,59.6915,-6.522,60.0467455925,37.7815,-12.012,39.6450486978,21.91,5.49,22.587346015,130.82
2021-12-13 14:30:00,56.8855,-7.5255,57.3811228585,35.4455,-11.1655,37.1625061117,21.44,3.64,21.7467974654,130.6,59.6055,-6.4455,59.9529824154,35.4455,-11.1655,37.1625061117,24.16,4.72,24.6167422703,130.98
2021-12-13 15:00:00,54.52,-7.28,55.0038980437,30.07,-9.77,31.6173654816,24.45,2.49,24.5764643511,130.49,57.75,-6.37,58.1002530115,30.07,-9.77,31.6173654816,27.68,3.4,27.8880332759,130.87
2021-12-13 15:30:00,55.2975,-7.3755,55.7871984106,31.4475,-10.4255,33.13059472,23.85,3.05,24.0442300771,130.77,58.4275,-6.3855,58.7753976295,31.4475,-10.4255,33.13059472,26.98,4.04,27.2807991085,131.16
2021-12-13 16:00:00,57.4105,-7.4235,57.8884605297,35.0605,-11.3435,36.8498799523,22.35,3.92,22.6911634783,130.66,60.3005,-6.3135,60.6301128359,35.0605,-11.3435,36.8498799523,25.24,5.03,25.7363264667,131.05
2021-12-13 16:30:00,58.4205,-7.659,58.9204132814,37.3905,-11.909,39.2412254045,21.03,4.25,21.4551485663,130.51,61.0905,-6.489,61.4341624119,37.3905,-11.909,39.2412254045,23.7,5.42,24.3118571894,130.9
2021-12-13 17:00:00,58.8755,-7.844,59.3957307914,37.7555,-11.674,39.5191100134,21.12,3.83,21.4644659845,130.32,61.5855,-6.754,61.9547441787,37.7555,-11.674,39.5191100134,23.83,4.92,24.3325974775,130.7
2021-12-13 17:30:00,58.6125,-8.158,59.1775136369,37.9825,-12.018,39.8384566751,20.63,3.86,20.988008481,129.85,61.2425,-7.068,61.6490099697,37.9825,-12.018,39.8384566751,23.26,4.95,23.7808767711,130.23
2021-12-13 18:00:00,57.9925,-8.3455,58.5899089136,38.1825,-12.2655,40.1041867702,19.81,3.92,20.1941204315,130.1,60.4925,-7.2555,60.9260604052,38.1825,-12.2655,40.1041867702,22.31,5.01,22.8656117347,130.47
2021-12-13 18:30:00,57.149,-8.584,57.7900792265,40.169,-12.474,42.0612557706,16.98,3.89,17.4198880593,130.41,59.199,-7.524,59.6752224713,40.169,-12.474,42.0612557706,19.03,4.95,19.6632499857,130.8
2021-12-13 19:00:00,56.866,-8.3435,57.4748288231,43.796,-13.5235,45.8363902184,13.07,5.18,14.0590646915,130.21,58.276,-7.1235,58.7097643348,43.796,-13.5235,45.8363902184,14.48,6.4,15.831310748,130.59
2021-12-13 19:30:00,56.2005,-8.2785,56.8069517093,42.6905,-13.8885,44.892863826,13.51,5.61,14.6284722374,130.18,57.6605,-6.9785,58.0812596497,42.6905,-13.8885,44.892863826,14.97,6.91,16.487844007,130.56
2021-12-13 20:00:00,53.1605,-8.4755,53.8318944539,38.6805,-13.7255,41.0435187393,14.48,5.25,15.4023667013,130.13,54.7905,-7.2255,55.2648780013,38.6805,-13.7255,41.0435187393,16.11,6.5,17.3718766977,130.51
2021-12-13 20:30:00,52.9645,-8.728,53.678824915,39.5245,-14.298,42.0311658683,13.44,5.57,14.548487893899999,130.09,54.4245,-7.438,54.9304109237,39.5245,-14.298,42.0311658683,14.9,6.86,16.4033411231,130.47
2021-12-13 21:00:00,52.9875,-9.1145,53.7656885616,39.3575,-14.6845,42.0077057991,13.63,5.57,14.7241909795,130.2,54.4575,-7.8345,55.0181669678,39.3575,-14.6845,42.0077057991,15.1,6.85,16.5810886253,130.59
2021-12-13 21:30:00,50.641,-9.2285,51.4750045483,38.421,-14.7085,41.14016545,12.22,5.48,13.3924904331,130.24,51.891,-7.9685,52.4992654544,38.421,-14.7085,41.14016545,13.47,6.74,15.0621545604,130.62
2021-12-13 22:00:00,50.278,-9.24,51.120004734,40.698,-15.45,43.5319388955,9.58,6.21,11.416676399,130.7,51.078,-7.89,51.6837903409,40.698,-15.45,43.5319388955,10.38,7.5600000000000005,12.8412616203,131.08
2021-12-13 22:30:00,49.559,-9.111,50.3895306785,41.199,-15.301,43.9485858931,8.36,6.19,10.4021968834,130.7,50.199,-7.771,50.7969294544,41.199,-15.301,43.9485858931,9.0,7.53,11.7346026776,131.08
2021-12-13 23:00:00,47.268,-9.704,48.253823061,40.708,-15.664,43.6176817357,6.5600000000000005,5.96,8.8631371421,130.63,47.598,-8.394,48.3324822454,40.708,-15.664,43.6176817357,6.89,7.27,10.0162368183,131.0
2021-12-13 23:30:00,46.5925,-9.9365,47.6402675108,40.2225,-15.8465,43.2314823769,6.37,5.91,8.6893613114,130.56,46.8925,-8.6165,47.6775694483,40.2225,-15.8465,43.2314823769,6.67,7.23,9.8367575959,130.94
2021-12-14 00:00:00,45.289,-9.448,46.2640057172,41.469,-14.938,44.0774523424,3.8200000000000003,5.49,6.6882359408,130.76,45.179,-8.228,45.9221300138,41.469,-14.938,44.0774523424,3.71,6.71,7.6673463467000005,131.15
2021-12-14 00:30:00,43.9195,-9.836,45.0074368994,41.8795,-14.886,44.4464342355,2.04,5.05,5.4464759249,131.31,43.5295,-8.716,44.3935358611,41.8795,-14.886,44.4464342355,1.65,6.17,6.3868145425,131.7
2021-12-14 01:00:00,44.875,-9.7725,45.9267610577,42.965,-15.0025,45.5089686902,1.9100000000000001,5.23,5.5678541648,130.88,44.465,-8.6225,45.2933077976,42.965,-15.0025,45.5089686902,1.5,6.38,6.5539606346,131.27
2021-12-14 01:30:00,44.108,-9.68,45.1577021559,44.698,-15.69,47.3717986148,-0.59,6.01,6.0388906266,130.76,43.288,-8.44,44.1031126339,44.698,-15.69,47.3717986148,-1.4100000000000001,7.25,7.3858377995,131.14
2021-12-14 02:00:00,43.594,-9.373,44.5902451776,44.834,-15.973,47.5943724089,-1.24,6.6,6.7154746668000005,130.95,42.644,-8.053,43.3977135918,44.834,-15.973,47.5943724089,-2.19,7.92,8.2172075549,131.34
2021-12-14 02:30:00,42.806,-9.495,43.8464213021,44.766,-15.905,47.5075128901,-1.96,6.41,6.7029620318,131.5,41.746,-8.205,42.5446887519,44.766,-15.905,47.5075128901,-3.02,7.7,8.2710579734,131.9
2021-12-14 03:00:00,42.3315,-9.5045,43.385382475,45.3815,-15.9745,48.1109674866,-3.05,6.47,7.152859568,131.37,41.1115,-8.2245,41.9260996576,45.3815,-15.9745,48.1109674866,-4.27,7.75,8.8484687941,131.76
2021-12-14 03:30:00,42.7615,-9.459,43.795188814,44.8315,-15.869,47.5572134723,-2.07,6.41,6.7359483371,131.37,41.6815,-8.149,42.4706209426,44.8315,-15.869,47.5572134723,-3.15,7.72,8.3379194047,131.76
2021-12-14 04:00:00,42.5725,-9.683,43.6598012507,44.8925,-15.993,47.656191678,-2.32,6.31,6.7229829689,131.47,41.4625,-8.403,42.3054289099,44.8925,-15.993,47.656191678,-3.43,7.59,8.3290455636,131.86
2021-12-14 04:30:00,42.093,-9.8445,43.2288656947,46.203,-15.8745,48.8540372871,-4.11,6.03,7.2974653134,131.47,40.713,-8.6145,41.614396298,46.203,-15.8745,48.8540372871,-5.49,7.26,9.1020711929,131.86
2021-12-14 05:00:00,42.188,-9.7135,43.2917939828,47.648,-16.1135,50.2988746022,-5.46,6.4,8.4125858094,130.96,40.578,-8.4435,41.4471564314,47.648,-16.1135,50.2988746022,-7.07,7.67,10.4313853347,131.34
2021-12-14 05:30:00,43.2605,-9.794,44.3553074192,46.4405,-16.474,49.2758837186,-3.18,6.68,7.3982971014,130.56,42.0405,-8.464,42.8840638962,46.4405,-16.474,49.2758837186,-4.4,8.01,9.1389331981,130.93
2021-12-14 06:00:00,43.3975,-9.783,44.4865158812,45.1975,-15.923,47.9203081715,-1.8,6.14,6.3984060515,130.45,42.3875,-8.523,43.235884231200004,45.1975,-15.923,47.9203081715,-2.81,7.4,7.9155606245,130.82
2021-12-14 06:30:00,45.8435,-9.6545,46.8490753644,44.4235,-15.5245,47.0580221907,1.42,5.87,6.0393128748,130.8,45.3735,-8.4145,46.1471376415,44.4235,-15.5245,47.0580221907,0.9500000000000001,7.11,7.1731861819,131.16
2021-12-14 07:00:00,47.8185,-9.309,48.716182355,42.9485,-15.589,45.690158385,4.87,6.28,7.9470308921,130.34,47.8585,-7.979,48.5190731903,42.9485,-15.589,45.690158385,4.91,7.61,9.0565004279,130.69
2021-12-14 07:30:00,49.429,-8.2805,50.1177884713,45.159,-15.8905,47.873199927,4.27,7.61,8.7261102445,131.16,49.399,-6.5605,49.8327338328,45.159,-15.8905,47.873199927,4.24,9.33,10.248243752,131.53
2021-12-14 08:00:00,51.5125,-4.85,51.740314613,45.2625,-16.02,48.0138970117,6.25,11.17,12.7996640581,130.42,51.7325,-3.02,51.8205746422,45.2625,-16.02,48.0138970117,6.47,13.0,14.5210502375,130.78
2021-12-14 08:30:00,53.8565,-4.2045,54.0203703477,44.8365,-15.9945,47.6039469214,9.02,11.79,14.8446791814,131.87,54.5465,-2.2545,54.5930712866,44.8365,-15.9945,47.6039469214,9.71,13.74,16.8247347676,132.24
2021-12-14 09:00:00,53.409,-4.4085,53.5906349398,46.529,-17.0085,49.5402554823,6.88,12.6,14.3559882976,132.1,53.739,-2.3385,53.7898568807,46.529,-17.0085,49.5402554823,7.21,14.67,16.3460392756,132.48
2021-12-14 09:30:00,52.1795,-4.8555,52.4049243917,47.1695,-17.985500000000002,50.4820754377,5.01,13.13,14.0533625869,131.92,52.1895,-2.7455,52.2616654968,47.1695,-17.985500000000002,50.4820754377,5.02,15.24,16.0454978109,132.28
2021-12-14 10:00:00,52.1955,-4.8265,52.4181774054,47.2255,-17.9765,50.5312022665,4.97,13.15,14.057859012,131.82,52.1855,-2.6965,52.2551195817,47.2255,-17.9765,50.5312022665,4.96,15.28,16.0648685024,132.18
