Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-14 10:30:00,51.1395,-4.939,51.3774481777,40.7595,-16.759,44.0704086803,10.38,11.82,15.7307596765,132.49,51.9995,-2.979,52.0847620831,40.7595,-16.759,44.0704086803,11.24,13.78,17.7827444451,132.84
2021-12-14 11:00:00,51.523,-4.546,51.7231635247,42.973,-16.916,46.1825701429,8.55,12.37,15.0372670389,132.15,52.113,-2.5060000000000002,52.1732192317,42.973,-16.916,46.1825701429,9.14,14.41,17.0642228068,132.52
2021-12-14 11:30:00,51.7405,-4.9455,51.9763148992,44.2705,-17.2455,47.5108875996,7.47,12.3,14.3906532166,132.21,52.1305,-2.9355,52.213084476,44.2705,-17.2455,47.5108875996,7.86,14.31,16.3265336186,132.59
2021-12-14 12:00:00,51.608,-4.9745,51.8471919611,42.828,-17.1045,46.117258204,8.78,12.13,14.9741544002,132.09,52.208,-2.9845,52.2932357409,42.828,-17.1045,46.117258204,9.38,14.12,16.9516606856,132.47
2021-12-14 12:30:00,52.1025,-5.8645,52.4315064298,39.8125,-16.2945,43.0179716688,12.29,10.43,16.1192121396,132.3,53.2825,-4.1045,53.4403567213,39.8125,-16.2945,43.0179716688,13.47,12.19,18.1669204875,132.68
2021-12-14 13:00:00,51.699,-5.8405000000000005,52.0278583189,40.769,-16.5505,44.000345581,10.93,10.71,15.3025814816,132.36,52.679,-4.0405,52.8337267401,40.769,-16.5505,44.000345581,11.91,12.51,17.2727588995,132.74
2021-12-14 13:30:00,51.857,-5.945,52.1966615216,41.997,-17.015,45.3128925804,9.86,11.07,14.8244561452,132.16,52.657,-4.085,52.8152144178,41.997,-17.015,45.3128925804,10.66,12.93,16.757699722799998,132.53
2021-12-14 14:00:00,51.7615,-6.0585,52.11485685,40.0915,-16.3085,43.2815843576,11.67,10.25,15.5322696345,132.27,52.8615,-4.3185,53.0376057576,40.0915,-16.3085,43.2815843576,12.77,11.99,17.516649223,132.66
2021-12-14 14:30:00,52.216,-6.0975,52.5708109339,40.296,-16.6675,43.6070312249,11.92,10.57,15.9314563051,132.5,53.356,-4.2975,53.5287889107,40.296,-16.6675,43.6070312249,13.06,12.37,17.9883434479,132.89
2021-12-14 15:00:00,54.4635,-5.259,54.7168156351,44.6335,-17.389,47.901217555,9.83,12.13,15.6130009928,132.5,55.2735,-3.229,55.367736483,44.6335,-17.389,47.901217555,10.64,14.16,17.7120072267,132.89
2021-12-14 15:30:00,54.1365,-5.4955,54.4147144851,44.2165,-17.1355,47.4207152255,9.92,11.64,15.2936588166,132.38,54.9565,-3.5455,55.070749609,44.2165,-17.1355,47.4207152255,10.74,13.59,17.3215386153,132.77
2021-12-14 16:00:00,56.319,-5.031,56.5432641612,48.579,-16.601,51.3372422516,7.74,11.57,13.9202191075,132.58,56.789,-3.111,56.8741491541,48.579,-16.601,51.3372422516,8.21,13.49,15.7919029886,132.99
2021-12-14 16:30:00,56.6125,-4.969,56.8301514801,49.5425,-16.599,52.2492689638,7.07,11.63,13.610356351,132.13,57.0025,-3.049,57.0839855586,49.5425,-16.599,52.2492689638,7.46,13.55,15.4678408319,132.53
2021-12-14 17:00:00,57.56,-5.3805,57.8109278619,50.0,-16.3805,52.6148342224,7.5600000000000005,11.0,13.3474192262,131.5,58.02,-3.5404999999999998,58.1279239286,50.0,-16.3805,52.6148342224,8.02,12.84,15.138890316,131.9
2021-12-14 17:30:00,56.662,-6.1795,56.9979689485,44.522,-16.8695,47.6108024953,12.14,10.69,16.1757750973,131.37,57.872,-4.3695,58.0367203954,44.522,-16.8695,47.6108024953,13.35,12.5,18.2885893387,131.79
2021-12-14 18:00:00,57.39,-6.268,57.731273362,45.56,-16.318,48.3941186923,11.83,10.05,15.5226093167,131.37,58.56,-4.558,58.7371174301,45.56,-16.318,48.3941186923,13.0,11.76,17.5299058754,131.79
2021-12-14 18:30:00,56.617,-6.914,57.0376023777,43.847,-15.224,46.4147561127,12.77,8.31,15.2357802557,132.17,57.957,-5.444,58.2121206022,43.847,-15.224,46.4147561127,14.11,9.78,17.1680080382,132.58
2021-12-14 19:00:00,55.199,-6.9030000000000005,55.628958376,42.879,-15.613,45.6330407709,12.32,8.71,15.0879587751,132.1,56.449,-5.383,56.7050816947,42.879,-15.613,45.6330407709,13.57,10.23,16.9940519006,132.51
2021-12-14 19:30:00,54.832,-6.586,55.2261135696,41.472,-16.016,44.4571596034,13.36,9.43,16.3528132136,131.88,56.262,-4.926,56.4772354139,41.472,-16.016,44.4571596034,14.79,11.09,18.4860001082,132.28
2021-12-14 20:00:00,54.4685,-6.696,54.8785377743,42.4685,-16.406,45.5272481954,12.0,9.71,15.4364536083,131.8,55.6685,-5.006,55.8931295264,42.4685,-16.406,45.5272481954,13.2,11.4,17.4413302245,132.2
2021-12-14 20:30:00,52.8665,-6.9145,53.3167622095,42.7065,-16.1145,45.6456159176,10.16,9.2,13.7064072608,132.08,53.7765,-5.3145,54.0384665077,42.7065,-16.1145,45.6456159176,11.07,10.8,15.4656037709,132.48
2021-12-14 21:00:00,51.67,-7.4315,52.2016866801,42.48,-16.5115,45.5760905766,9.19,9.08,12.9190750443,131.5,52.43,-5.8815,52.758856529,42.48,-16.5115,45.5760905766,9.95,10.63,14.5601991745,131.89
2021-12-14 21:30:00,50.637,-7.543,51.1957285132,45.047,-17.643,48.378793474,5.59,10.1,11.5437472252,131.29,50.807,-5.843,51.1418800789,45.047,-17.643,48.378793474,5.76,11.8,13.1307882475,131.68
2021-12-14 22:00:00,49.542,-8.137,50.2057818682,42.872,-16.557,45.9580529722,6.67,8.42,10.7417549777,130.66,49.892,-6.677,50.3368055502,42.872,-16.557,45.9580529722,7.02,9.88,12.1200165016,131.04
2021-12-14 22:30:00,48.264,-8.3695,48.9843059178,41.124,-16.1595,44.1849840585,7.14,7.79,10.5671046176,130.87,48.704,-7.0195,49.2072453634,41.124,-16.1595,44.1849840585,7.58,9.14,11.8741736555,131.26
2021-12-14 23:00:00,47.1705,-8.341,47.9022791864,41.3305,-15.831,44.2586804057,5.84,7.49,9.4976681349,130.92,47.4105,-7.071,47.934899095,41.3305,-15.831,44.2586804057,6.08,8.76,10.6632077725,131.31
2021-12-14 23:30:00,46.2695,-8.464,47.0372823009,43.5995,-16.544,46.6328246651,2.67,8.08,8.5097179742,131.34,45.9995,-7.204,46.5601934731,43.5995,-16.544,46.6328246651,2.4,9.34,9.6434226289,131.73
2021-12-15 00:00:00,46.137,-8.161,46.853224969,45.797,-16.911,48.8195363558,0.34,8.75,8.7566032227,131.17,45.487,-6.841,45.9985483467,45.797,-16.911,48.8195363558,-0.31,10.07,10.0747704688,131.56
2021-12-15 00:30:00,44.9265,-8.5155,45.7264053092,49.0365,-18.5755,52.43689095,-4.11,10.06,10.867184548,130.81,43.5565,-7.0255,44.119455374,49.0365,-18.5755,52.43689095,-5.48,11.55,12.7840877657,131.18
2021-12-15 01:00:00,44.5625,-7.827,45.244649797,51.9125,-18.727,55.1870291396,-7.35,10.9,13.1465775014,130.47,42.6425,-6.217,43.093316132,51.9125,-18.727,55.1870291396,-9.27,12.51,15.5702601134,130.85
2021-12-15 01:30:00,44.288,-7.7725,44.9648607276,51.698,-18.9425,55.0590729149,-7.41,11.17,13.4043649607,130.08,42.338,-6.1025,42.7755391579,51.698,-18.9425,55.0590729149,-9.36,12.84,15.8894682101,130.46
2021-12-15 02:00:00,43.4515,-7.0015,44.01197399,53.9215,-18.9515,57.1549430452,-10.47,11.95,15.887838116,130.85,41.0015,-5.2715,41.3389854072,53.9215,-18.9515,57.1549430452,-12.92,13.68,18.8167159728,131.23
2021-12-15 02:30:00,42.337,-7.354,42.9709539689,53.697,-19.374,57.0851967238,-11.36,12.02,16.5387423948,130.9,39.727,-5.624,40.1231093636,53.697,-19.374,57.0851967238,-13.97,13.75,19.6016172802,131.28
2021-12-15 03:00:00,42.4025,-7.973,43.1455760797,51.9325,-18.903,55.2657938082,-9.53,10.93,14.5012344302,131.61,40.1025,-6.4030000000000005,40.6104532756,51.9325,-18.903,55.2657938082,-11.83,12.5,17.2104299772,131.99
2021-12-15 03:30:00,41.5815,-8.5945,42.4604118268,48.9715,-18.5845,52.3793036657,-7.39,9.99,12.4262705588,131.75,39.6315,-7.1545,40.2721077484,48.9715,-18.5845,52.3793036657,-9.34,11.43,14.7607757249,132.14
2021-12-15 04:00:00,41.715,-8.514,42.5749858602,47.885,-18.214,51.2320507202,-6.17,9.7,11.4960384481,132.14,39.965,-7.114,40.593228758,47.885,-18.214,51.2320507202,-7.92,11.1,13.6358498085,132.53
2021-12-15 04:30:00,41.96,-8.6385,42.8399962914,48.69,-18.0785,51.9379270115,-6.73,9.44,11.5933817327,132.06,40.13,-7.2685,40.7829375137,48.69,-18.0785,51.9379270115,-8.56,10.81,13.7887526629,132.45
2021-12-15 05:00:00,42.658,-8.749,43.5459523377,49.708,-18.349,52.9865177663,-7.05,9.6,11.9106045187,131.65,40.778,-7.369,41.4384778316,49.708,-18.349,52.9865177663,-8.93,10.98,14.1529254926,132.03
2021-12-15 05:30:00,43.198,-7.592,43.8600691746,51.158,-18.822,54.5106287617,-7.96,11.23,13.7649736651,131.62,41.158,-5.942,41.5847126718,51.158,-18.822,54.5106287617,-10.0,12.88,16.3062687332,132.03
2021-12-15 06:00:00,44.0085,-7.15,44.5855421886,51.7185,-18.87,55.0534298863,-7.71,11.72,14.0286314372,131.62,42.0185,-5.43,42.3679034441,51.7185,-18.87,55.0534298863,-9.7,13.44,16.5747880831,132.03
2021-12-15 06:30:00,45.316,-6.9135,45.8403352764,51.136,-18.9335,54.5285972518,-5.82,12.02,13.3548792582,131.62,43.606,-5.1035,43.9036325177,51.136,-18.9335,54.5285972518,-7.53,13.83,15.7470568679,132.03
2021-12-15 07:00:00,46.2385,-6.678,46.7182466093,50.9185,-18.818,54.2845352403,-4.68,12.14,13.010841633,131.89,44.7085,-4.788,44.964151457,50.9185,-18.818,54.2845352403,-6.21,14.03,15.3429136737,132.27
2021-12-15 07:30:00,48.5875,-6.9205000000000005,49.0778817442,49.4575,-17.6805,52.5227987306,-0.87,10.76,10.795114635800001,132.23,47.6975,-5.2005,47.9801699299,49.4575,-17.6805,52.5227987306,-1.76,12.48,12.6034915797,132.62
2021-12-15 08:00:00,50.5055,-6.316,50.8988937625,48.3655,-17.826,51.5459781773,2.14,11.51,11.7072498906,131.25,50.0955,-4.436,50.2915223099,48.3655,-17.826,51.5459781773,1.73,13.39,13.5012962341,131.64
2021-12-15 08:30:00,50.7275,-5.8275,51.061130153,45.7475,-17.3975,48.9439144583,4.98,11.57,12.5962415029,132.03,50.7575,-3.9175,50.9084532519,45.7475,-17.3975,48.9439144583,5.01,13.48,14.3809074818,132.42
2021-12-15 09:00:00,50.9975,-5.529,51.2963434101,45.2275,-17.199,48.3873160782,5.77,11.67,13.0185175807,131.7,51.1675,-3.599,51.2939163766,45.2275,-17.199,48.3873160782,5.94,13.6,14.8406064566,132.09
2021-12-15 09:30:00,51.687,-5.8685,52.019085548,43.627,-16.6385,46.6921279366,8.06,10.77,13.4520072852,131.7,52.227,-4.0585,52.3844533354,43.627,-16.6385,46.6921279366,8.6,12.58,15.238648234,132.09
2021-12-15 10:00:00,51.532,-6.15,51.8976832238,43.202,-16.36,46.1959132825,8.33,10.21,13.1769875161,131.6,52.122,-4.42,52.3090745856,43.202,-16.36,46.1959132825,8.92,11.94,14.9040263016,131.98
2021-12-15 10:30:00,51.873,-6.334,52.2582786265,43.323,-16.304,46.2893372711,8.55,9.97,13.1340549717,131.85,52.503,-4.644,52.7079855904,43.323,-16.304,46.2893372711,9.18,11.66,14.8400808623,132.24
2021-12-15 11:00:00,53.0475,-5.817,53.3654827135,44.0475,-16.567,47.0600440422,9.0,10.75,14.0200748928,131.85,53.7475,-3.987,53.895175343,44.0475,-16.567,47.0600440422,9.7,12.58,15.885414694,132.24
2021-12-15 11:30:00,52.92,-5.8865,53.2463828091,45.6,-16.6465,48.5434440707,7.32,10.76,13.013838788,132.07,53.34,-4.0865,53.4963090526,45.6,-16.6465,48.5434440707,7.74,12.56,14.7533453833,132.46
2021-12-15 12:00:00,50.398,-5.2905,50.6749227355,46.978,-16.1505,49.6766658931,3.42,10.86,11.3857806057,131.67,50.188,-3.4905,50.3092330915,46.978,-16.1505,49.6766658931,3.21,12.66,13.0606163714,132.05
2021-12-15 12:30:00,48.8635,-5.6325,49.1870581403,46.5135,-15.8825,49.1503762804,2.35,10.25,10.5159402813,132.09,48.4835,-3.9525,48.6443422044,46.5135,-15.8825,49.1503762804,1.97,11.93,12.0915590393,132.47
2021-12-15 13:00:00,49.5425,-5.757,49.8758694686,45.6825,-16.067,48.4256057809,3.86,10.31,11.0088918607,132.09,49.3925,-4.057,49.5588368028,45.6825,-16.067,48.4256057809,3.71,12.01,12.5699721559,132.47
2021-12-15 13:30:00,48.7995,-5.859,49.1499652212,45.6495,-15.989,48.3686362352,3.15,10.13,10.608458889,132.3,48.5495,-4.189,48.7298847859,45.6495,-15.989,48.3686362352,2.9,11.8,12.1511316345,132.69
2021-12-15 14:00:00,49.1505,-5.1375,49.4182714843,44.9805,-15.9975,47.7406052172,4.17,10.86,11.6330778386,132.16,49.0705,-3.3375,49.1838680514,44.9805,-15.9975,47.7406052172,4.09,12.66,13.3042737494,132.54
2021-12-15 14:30:00,49.976,-5.09,50.2345366854,45.326,-16.58,48.2632642493,4.65,11.49,12.3952652251,132.58,49.926,-3.21,50.0290872993,45.326,-16.58,48.2632642493,4.6,13.37,14.1391972898,132.97
2021-12-15 15:00:00,50.168,-5.3015,50.4473401306,43.418,-16.4915,46.4445077081,6.75,11.19,13.0682286481,133.11,50.478,-3.4215,50.5938251791,43.418,-16.4915,46.4445077081,7.06,13.07,14.8549150115,133.5
2021-12-15 15:30:00,50.705,-5.294,50.9806184839,42.055,-16.424,45.1483200241,8.65,11.13,14.0960774686,133.4,51.315,-3.434,51.4297732933,42.055,-16.424,45.1483200241,9.26,12.99,15.9526706228,133.79
2021-12-15 16:00:00,51.028,-5.1195,51.2841697237,41.258,-15.4395,44.052249934,9.77,10.32,14.211097776,133.57,51.838,-3.3695,51.947394297,41.258,-15.4395,44.052249934,10.58,12.07,16.0505856591,133.97
2021-12-15 16:30:00,53.807,-4.9625,54.035355604,44.637,-14.9525,47.0748236879,9.17,9.99,13.5605678347,133.34,54.507,-3.2825,54.6057492875,44.637,-14.9525,47.0748236879,9.87,11.67,15.2841682796,133.73
2021-12-15 17:00:00,54.2495,-5.7515,54.553533364,43.0795,-14.7715,45.541635154,11.17,9.02,14.3572037668,133.34,55.2995,-4.2115,55.4596378685,43.0795,-14.7715,45.541635154,12.22,10.56,16.1506037039,133.73
2021-12-15 17:30:00,56.046,-5.777,56.342948494,41.206,-14.137,43.5636224963,14.84,8.36,17.0327684186,133.4,57.706,-4.307,57.8665074547,41.206,-14.137,43.5636224963,16.5,9.83,19.2062203465,133.8
2021-12-15 18:00:00,56.2455,-5.9275,56.5569759314,39.4255,-13.1575,41.5630828561,16.82,7.23,18.3080665282,133.2,58.2355,-4.6175,58.4182742513,39.4255,-13.1575,41.5630828561,18.81,8.54,20.6578725913,133.58
2021-12-15 18:30:00,53.9105,-6.711,54.3266005862,38.2305,-13.301,40.4782377488,15.68,6.59,17.0085419716,132.82,55.7105,-5.511,55.9824162684,38.2305,-13.301,40.4782377488,17.48,7.79,19.137254244,133.2
2021-12-15 19:00:00,54.107,-6.7385,54.5249927212,38.177,-13.0085,40.3324236967,15.93,6.27,17.1195151801,133.25,55.947,-5.5985,56.2264173788,38.177,-13.0085,40.3324236967,17.77,7.41,19.253077676,133.64
2021-12-15 19:30:00,54.662,-6.4615,55.0425764863,37.952,-12.6915,40.0178519695,16.71,6.23,17.8335918984,133.04,56.612,-5.2915,56.8587593626,37.952,-12.6915,40.0178519695,18.66,7.4,20.0737540087,133.42
2021-12-15 20:00:00,53.336,-6.511,53.7319459633,37.126,-11.861,38.9746481318,16.21,5.35,17.0700497949,133.57,55.236,-5.511,55.5102406498,37.126,-11.861,38.9746481318,18.11,6.35,19.1910031004,133.96
2021-12-15 20:30:00,51.346,-7.039,51.8262408149,31.946,-12.589,34.3370039025,19.4,5.55,20.1782680129,133.6,53.746,-5.979,54.0775457746,31.946,-12.589,34.3370039025,21.8,6.61,22.7800812114,134.0
2021-12-15 21:00:00,51.19,-7.1235,51.6832695584,31.46,-12.7535,33.9467724865,19.73,5.63,20.5175485865,133.6,53.66,-6.0235,53.997019846,31.46,-12.7535,33.9467724865,22.2,6.73,23.1976916955,134.0
2021-12-15 21:30:00,50.051,-7.4275,50.5991141943,30.601,-12.6075,33.0963783102,19.45,5.18,20.1279631359,133.53,52.471,-6.4275,52.8632064602,30.601,-12.6075,33.0963783102,21.87,6.18,22.7264009469,133.93
2021-12-15 22:00:00,48.3685,-7.96,49.01911252,30.5485,-12.5,33.0069818713,17.82,4.54,18.389235982,133.49,50.5185,-7.06,51.0094348356,30.5485,-12.5,33.0069818713,19.97,5.44,20.6976931082,133.89
2021-12-15 22:30:00,44.7415,-9.0855,45.6546616733,30.3715,-12.3855,32.799826562,14.37,3.3,14.744046256,133.06,46.3415,-8.4355,47.1029965342,30.3715,-12.3855,32.799826562,15.97,3.95,16.4512431141,133.46
2021-12-15 23:00:00,43.4495,-9.42,44.4589186806,31.2495,-12.61,33.6978241174,12.2,3.19,12.6101586033,132.37,44.6895,-8.8,45.5476828198,31.2495,-12.61,33.6978241174,13.44,3.81,13.9695991353,132.76
2021-12-15 23:30:00,42.7635,-9.053,43.7112541716,30.6335,-13.103,33.318162183,12.13,4.05,12.7882524217,132.64,43.9735,-8.293,44.7486597704,30.6335,-13.103,33.318162183,13.34,4.8100000000000005,14.1806805196,133.03
2021-12-16 00:00:00,42.464,-8.4585,43.298239205,30.294,-12.9785,32.9570614323,12.17,4.52,12.9822686769,133.31,43.664,-7.6285,44.325375444,30.294,-12.9785,32.9570614323,13.37,5.35,14.4006735954,133.71
2021-12-16 00:30:00,41.5055,-8.2545,42.318356543,30.4755,-12.1045,32.7913863766,11.03,3.85,11.6826110095,133.56,42.5155,-7.5344999999999995,43.1779623245,30.4755,-12.1045,32.7913863766,12.04,4.57,12.8781403937,133.95
2021-12-16 01:00:00,42.0815,-8.118,42.8573747009,30.3315,-11.988,32.6145985143,11.75,3.87,12.3709094249,133.41,43.2215,-7.388,43.8483820255,30.3315,-11.988,32.6145985143,12.89,4.6,13.6862010799,133.81
2021-12-16 01:30:00,40.848,-8.221,41.6670606715,29.188,-11.951,31.5399071812,11.66,3.73,12.2420790718,133.51,41.958,-7.521,42.6267428383,29.188,-11.951,31.5399071812,12.77,4.43,13.51657501,133.91
2021-12-16 02:00:00,40.4095,-16.9665,43.8268161346,29.2295,-11.6965,31.4828807846,11.18,-5.27,12.3598260506,133.74,41.8495,-3.4465,41.9911777937,29.2295,-11.6965,31.4828807846,12.62,8.25,15.0773638279,134.14
2021-12-16 02:30:00,40.297,-21.3315,45.5947486148,29.307,-11.3515,31.4285984614,10.99,-9.98,14.8452180853,132.34,41.917,-1.6315,41.9487387325,29.307,-11.3515,31.4285984614,12.61,9.72,15.92138499,132.74
2021-12-16 03:00:00,39.9155,-21.0955,45.147173339,28.8255,-11.3055,30.9632650168,11.09,-9.79,14.7929780639,131.1,41.5555,-1.3155000000000001,41.5763168222,28.8255,-11.3055,30.9632650168,12.73,9.99,16.181872574,131.49
2021-12-16 03:30:00,40.0995,-21.0545,45.2908585754,28.5495,-11.3245,30.7134864595,11.55,-9.73,15.1021654076,131.25,41.8095,-1.2445,41.8280177692,28.5495,-11.3245,30.7134864595,13.26,10.08,16.6563501404,131.63
2021-12-16 04:00:00,39.666,-21.0835,44.921103373,27.706,-11.3435,29.9382268722,11.96,-9.74,15.4243054949,131.28,41.466,-1.2535,41.4849420664,27.706,-11.3435,29.9382268722,13.76,10.09,17.0629921174,131.67
2021-12-16 04:30:00,38.944,-21.713,44.5879973199,28.214,-11.943,30.6376409829,10.73,-9.77,14.5115746906,131.41,40.534,-2.163,40.5916706357,28.214,-11.943,30.6376409829,12.32,9.78,15.7299332484,131.81
2021-12-16 05:00:00,39.1195,-21.7015,44.7357841387,28.2195,-12.0715,30.693016999,10.9,-9.63,14.5446519381,130.56,40.7295,-2.0315,40.7801319579,28.2195,-12.0715,30.693016999,12.51,10.04,16.0406265464,130.94
2021-12-16 05:30:00,38.3325,-21.9275,44.161021416,28.6825,-12.0575,31.1138090323,9.65,-9.87,13.8036009795,130.84,39.7525,-2.3475,39.8217530064,28.6825,-12.0575,31.1138090323,11.07,9.71,14.7251146006,131.22
2021-12-16 06:00:00,40.109,-21.561,45.5368927574,28.839,-12.181,31.3059847633,11.27,-9.38,14.6627862291,130.53,41.799,-1.871,41.8408537437,28.839,-12.181,31.3059847633,12.96,10.31,16.560727641,130.9
2021-12-16 06:30:00,42.436,-20.974,47.3362733218,27.976,-12.064,30.4663202898,14.46,-8.91,16.984690165,130.65,44.716,-1.134,44.7303768372,27.976,-12.064,30.4663202898,16.74,10.93,19.992311022,131.03
2021-12-16 07:00:00,44.0955,-20.4865,48.6221122793,28.0055,-11.7365,30.3653332355,16.09,-8.75,18.3153105352,130.75,46.6355,-0.7065,46.6408512197,28.0055,-11.7365,30.3653332355,18.63,11.03,21.6503533458,131.13
2021-12-16 07:30:00,46.3835,-20.041,50.5279205316,28.1235,-11.761,30.483641076,18.26,-8.28,20.0495885245,130.44,49.3335,-0.111,49.3336248744,28.1235,-11.761,30.483641076,21.21,11.65,24.1988966691,130.82
2021-12-16 08:00:00,48.7265,-19.4205,52.4540524888,30.6965,-11.0405,32.6215841507,18.03,-8.38,19.8822860859,130.49,51.6365,0.3395,51.6376160614,30.6965,-11.0405,32.6215841507,20.94,11.38,23.8324988199,130.86
2021-12-16 08:30:00,50.2945,-18.8885,53.7244093732,32.5745,-11.0885,34.4100694928,17.72,-7.8,19.3607437874,130.1,53.1345,0.9715,53.1433806085,32.5745,-11.0885,34.4100694928,20.56,12.06,23.8360483302,130.47
2021-12-16 09:00:00,50.8605,-18.5925,54.1522992725,32.6305,-10.8825,34.3973594408,18.23,-7.71,19.7933574716,130.16,53.7905,1.2875,53.8059062418,32.6305,-10.8825,34.3973594408,21.16,12.17,24.4101310935,130.53
2021-12-16 09:30:00,50.9855,-18.0565,54.0884313185,28.3555,-10.9865,30.4094978995,22.63,-7.07,23.7086861719,130.16,54.7055,1.9135,54.7389551645,28.3555,-10.9865,30.4094978995,26.35,12.9,29.3382429603,130.53
2021-12-16 10:00:00,51.756,-17.5595,54.6536327818,31.186,-10.4995,32.9060191492,20.57,-7.06,21.7478389731,129.96,55.116,2.3505000000000003,55.1660974354,31.186,-10.4995,32.9060191492,23.93,12.85,27.1618740149,130.33
2021-12-16 10:30:00,52.618,-17.614,55.4878988609,32.748,-10.544,34.4035963236,19.87,-7.07,21.090324796,129.88,55.848,2.326,55.896416522,32.748,-10.544,34.4035963236,23.1,12.87,26.4432770284,130.25
2021-12-16 11:00:00,52.559,-17.6615,55.447065416,32.549,-10.5815,34.2258023025,20.01,-7.08,21.2256095319,129.94,55.799,2.2385,55.8438831319,32.549,-10.5815,34.2258023025,23.25,12.82,26.5502335206,130.31
2021-12-16 11:30:00,52.3725,-17.815,55.3195533356,33.0425,-10.915,34.7986211113,19.33,-6.9,20.524592566,129.94,55.4825,2.145,55.5239482678,33.0425,-10.915,34.7986211113,22.44,13.06,25.963767061,130.31
2021-12-16 12:00:00,53.2075,-18.018,56.1754962617,33.5275,-11.418,35.4184130115,19.68,-6.6,20.7572252481,130.06,56.3675,2.002,56.4030412323,33.5275,-11.418,35.4184130115,22.84,13.42,26.490790852700002,130.45
2021-12-16 12:30:00,52.344,-18.1435,55.3992863515,28.784,-11.6535,31.0535459851,23.56,-6.49,24.4375469309,129.98,56.064,1.8865,56.0957304815,28.784,-11.6535,31.0535459851,27.28,13.54,30.4553771935,130.35
2021-12-16 13:00:00,52.1755,-18.038,55.2055454121,28.6355,-11.758,30.9554910194,23.54,-6.28,24.36329206,129.85,55.8755,2.052,55.9131666448,28.6355,-11.758,30.9554910194,27.24,13.81,30.5406892522,130.22
2021-12-16 13:30:00,51.829,-18.4735,55.022862914,29.089,-12.0535,31.4874067406,22.74,-6.42,23.6288806337,129.79,55.329,1.6165,55.352608911,29.089,-12.0535,31.4874067406,26.24,13.67,29.5872692217,130.17
2021-12-16 14:00:00,52.563,-18.3125,55.6616261463,31.483,-11.7725,33.6120669589,21.08,-6.54,22.0712029577,129.79,55.793,1.7875,55.8216266804,31.483,-11.7725,33.6120669589,24.31,13.56,27.8361222156,130.17
2021-12-16 14:30:00,52.5325,-18.272,55.6195068321,32.1125,-11.652,34.1611147396,20.42,-6.62,21.4662712179,130.09,55.6525,1.928,55.6858863649,32.1125,-11.652,34.1611147396,23.54,13.58,27.1762396221,130.47
2021-12-16 15:00:00,52.7045,-17.7565,55.6152642042,33.3045,-11.0965,35.104444626,19.4,-6.66,20.5113529539,130.45,55.7045,2.4335,55.7576294555,33.3045,-11.0965,35.104444626,22.4,13.53,26.1690829033,130.83
2021-12-16 15:30:00,53.0625,-13.277,54.6983330208,31.6925,-11.007,33.5494948583,21.37,-2.27,21.4902256852,130.5,56.1425,-0.487,56.1446121658,31.6925,-11.007,33.5494948583,24.45,10.52,26.6171542431,130.88
2021-12-16 16:00:00,52.1555,-5.6215,52.4575775508,32.8055,-11.6215,34.8031621049,19.35,6.0,20.2588869388,130.42,54.4655,-4.4815000000000005,54.6495611373,32.8055,-11.6215,34.8031621049,21.66,7.14,22.8064727654,130.79
2021-12-16 16:30:00,51.698,-5.671,52.0081094157,32.938,-11.931000000000001,35.0322794719,18.76,6.26,19.776885498,131.85,53.948,-4.481,54.1337793342,32.938,-11.931000000000001,35.0322794719,21.01,7.45,22.2917608098,132.24
2021-12-16 17:00:00,52.7635,-5.886,53.090789486,33.6835,-11.876,35.715788501,19.08,5.99,19.9981624156,131.64,55.0735,-4.746,55.2776167924,33.6835,-11.876,35.715788501,21.39,7.13,22.547039717,132.03
2021-12-16 17:30:00,52.738,-5.977,53.0756174999,34.668,-12.747,36.937193085,18.07,6.77,19.2965748256,131.41,54.868,-4.707,55.0695312582,34.668,-12.747,36.937193085,20.2,8.04,21.7412419148,131.8
2021-12-16 18:00:00,51.8655,-5.9195,52.202208483,31.6455,-12.3495,33.969807484,20.22,6.43,21.2177590711,132.05,54.3555,-4.6995000000000005,54.5582778366,31.6455,-12.3495,33.969807484,22.71,7.65,23.96386029,132.43
2021-12-16 18:30:00,52.0985,-6.2055,52.4667697929,32.9685,-12.8755,35.393509186,19.13,6.67,20.2594619869,132.18,54.4085,-4.9355,54.6318957432,32.9685,-12.8755,35.393509186,21.44,7.94,22.8630094257,132.56
2021-12-16 19:00:00,52.125,-5.9695,52.4657083746,33.505,-12.9695,35.9276071462,18.62,7.0,19.8923201261,132.33,54.365,-4.6595,54.5643121944,33.505,-12.9695,35.9276071462,20.86,8.31,22.454302483,132.73
2021-12-16 19:30:00,51.783500000000004,-6.108,52.1424830273,35.3235,-13.788,37.9191059527,16.46,7.68,18.1635348983,132.22,53.6435,-4.708,53.8497015428,35.3235,-13.788,37.9191059527,18.32,9.08,20.44673079,132.62
2021-12-16 20:00:00,51.5075,-7.012,51.9825999759,35.3375,-12.752,37.5679705367,16.17,5.74,17.1585692877,132.73,53.3675,-5.942,53.6972757247,35.3375,-12.752,37.5679705367,18.03,6.8100000000000005,19.2732197621,133.12
2021-12-16 20:30:00,53.373,-7.062,53.8381739382,36.423,-12.242,38.425271541,16.95,5.18,17.7238511616,131.88,55.373,-6.062,55.7038326599,36.423,-12.242,38.425271541,18.95,6.18,19.9322577748,132.27
2021-12-16 21:00:00,51.741,-7.498,52.2814602417,32.041,-12.868,34.528410114,19.7,5.37,20.418787917,131.5,54.181,-6.448,54.5633344381,32.041,-12.868,34.528410114,22.14,6.42,23.0520281103,131.9
2021-12-16 21:30:00,50.7535,-7.705,51.3350249562,31.5135,-13.195,34.1644362935,19.24,5.49,20.0079409235,131.14,53.1235,-6.655,53.5387268923,31.5135,-13.195,34.1644362935,21.61,6.54,22.5779472052,131.53
2021-12-16 22:00:00,50.046,-7.9565,50.674530173,32.136,-13.7065,34.936952332,17.91,5.75,18.8103854293,131.23,52.186,-6.8865,52.6384125734,32.136,-13.7065,34.936952332,20.05,6.82,21.1781703648,131.62
2021-12-16 22:30:00,48.375,-8.0635,49.0424373094,32.035,-13.8035,34.8823427718,16.34,5.74,17.3188683233,131.47,50.265,-6.9935,50.7491799663,32.035,-13.8035,34.8823427718,18.23,6.8100000000000005,19.4604470658,131.85
2021-12-16 23:00:00,47.6575,-7.7345,48.2810500766,33.3675,-13.7545,36.0912222916,14.29,6.02,15.5062729242,131.53,49.1975,-6.6445,49.6441676987,33.3675,-13.7545,36.0912222916,15.83,7.11,17.3534146496,131.92
2021-12-16 23:30:00,46.481,-7.7620000000000005,47.1246432878,32.561,-13.772,35.3537367898,13.92,6.01,15.1620084422,132.12,47.971,-6.662,48.4313853302,32.561,-13.772,35.3537367898,15.41,7.11,16.9711578862,132.51
2021-12-17 00:00:00,45.249,-7.7015,45.8997287928,32.029,-14.0615,34.9797459003,13.22,6.36,14.670310153500001,132.35,46.609,-6.5615,47.0685899858,32.029,-14.0615,34.9797459003,14.58,7.5,16.3959263233,132.74
2021-12-17 00:30:00,44.6375,-7.9505,45.3400138564,32.4275,-14.1305,35.3725004276,12.21,6.18,13.6849004381,132.91,45.8275,-6.8605,46.3381723474,32.4275,-14.1305,35.3725004276,13.4,7.27,15.2450942929,133.31
2021-12-17 01:00:00,44.094,-7.955,44.8058351222,32.384,-13.885,35.2351625653,11.71,5.93,13.125890446,132.91,45.214,-6.895,45.736711961,32.384,-13.885,35.2351625653,12.83,6.99,14.6105783595,133.31
2021-12-17 01:30:00,44.4815,-8.1615,45.2240414437,33.7515,-14.6415,36.790450860199996,10.73,6.48,12.5348833261,132.54,45.4315,-7.0415,45.9739482153,33.7515,-14.6415,36.790450860199996,11.68,7.6,13.9349345172,132.93
2021-12-17 02:00:00,44.504,-8.0235,45.2214834813,37.254,-15.2835,40.2671812802,7.25,7.26,10.2601218316,132.77,44.854,-6.8335,45.3715553872,37.254,-15.2835,40.2671812802,7.6,8.45,11.3649681038,133.18
2021-12-17 02:30:00,44.494,-7.9335,45.1957570824,37.424,-15.4035,40.4700332129,7.07,7.47,10.2852224089,132.89,44.784,-6.7535,45.2903567909,37.424,-15.4035,40.4700332129,7.36,8.65,11.3574689082,133.29
2021-12-17 03:00:00,44.3655,-7.9415,45.0706668744,36.2555,-15.2515,39.3328047881,8.11,7.31,10.9182507757,133.1,44.8255,-6.7715,45.3340783793,36.2555,-15.2515,39.3328047881,8.57,8.48,12.0563385818,133.5
2021-12-17 03:30:00,43.844,-7.8955,44.5492452938,36.114,-15.1355,39.1574304092,7.73,7.24,10.5910575487,133.26,44.224,-6.7255,44.7324773096,36.114,-15.1355,39.1574304092,8.11,8.41,11.6833300048,133.66
2021-12-17 04:00:00,43.6905,-8.1995,44.4532517427,35.7805,-14.9095,38.7625769332,7.91,6.71,10.3726660025,133.26,44.1305,-7.1295,44.7026934367,35.7805,-14.9095,38.7625769332,8.35,7.78,11.4127516402,133.66
2021-12-17 04:30:00,43.4655,-8.0925,44.2124218574,34.5155,-14.8325,37.5675763991,8.95,6.74,11.2040215994,132.81,44.0455,-6.9925,44.5970977363,34.5155,-14.8325,37.5675763991,9.53,7.84,12.3404416453,133.2
2021-12-17 05:00:00,43.237,-8.0655,43.9828427827,35.077,-14.6755,38.0232327564,8.16,6.61,10.5013189648,133.12,43.707,-6.9955,44.2632903121,35.077,-14.6755,38.0232327564,8.63,7.68,11.5524586128,133.53
2021-12-17 05:30:00,43.243,-8.0185,43.9801476947,34.593,-14.7385,37.6018487744,8.65,6.72,10.9535793237,132.86,43.803,-6.9085,44.3444492721,34.593,-14.7385,37.6018487744,9.21,7.83,12.0885482999,133.26
2021-12-17 06:00:00,44.1185,-7.73,44.7905675589,35.3385,-14.52,38.2052350111,8.78,6.79,11.0992116837,132.99,44.6885,-6.62,45.1761710667,35.3385,-14.52,38.2052350111,9.35,7.9,12.240608645,133.39
2021-12-17 06:30:00,46.148,-7.8295,46.8074670779,34.828,-14.3195,37.6568408692,11.32,6.49,13.0484673429,133.75,47.148,-6.7195,47.6244221409,34.828,-14.3195,37.6568408692,12.32,7.6,14.4755794357,134.16
2021-12-17 07:00:00,47.4005,-7.497,47.9897114937,33.7005,-14.087,36.5262545199,13.7,6.59,15.2025688619,132.88,48.7605,-6.347,49.1718493576,33.7005,-14.087,36.5262545199,15.06,7.74,16.9325485382,133.28
2021-12-17 07:30:00,49.983,-6.8155,50.4455283375,32.933,-14.0655,35.8109030778,17.05,7.25,18.5274121237,132.36,51.833,-5.5555,52.1298711801,32.933,-14.0655,35.8109030778,18.9,8.51,20.7275203534,132.75
2021-12-17 08:00:00,51.1385,-6.2615,51.5204092035,32.3585,-13.8215,35.1867359171,18.78,7.5600000000000005,20.2445548235,132.52,53.2685,-4.9415,53.4972103432,32.3585,-13.8215,35.1867359171,20.91,8.88,22.7174492406,132.92
2021-12-17 08:30:00,54.4585,-6.0665,54.7953523987,38.5685,-13.6165,40.9015679956,15.89,7.55,17.5924586116,132.56,56.1385,-4.7965,56.3430350132,38.5685,-13.6165,40.9015679956,17.57,8.82,19.6595345825,132.96
2021-12-17 09:00:00,54.5775,-5.785,54.8832372519,39.1575,-13.575,41.4438225946,15.42,7.79,17.2760093772,131.7,56.1775,-4.475,56.3554534295,39.1575,-13.575,41.4438225946,17.02,9.1,19.3000103627,132.08
2021-12-17 09:30:00,54.9035,-5.752,55.2039836991,35.6335,-14.022,38.2931169566,19.27,8.27,20.9696399588,131.6,57.1035,-4.332,57.2675818963,35.6335,-14.022,38.2931169566,21.47,9.69,23.5554027773,131.98
2021-12-17 10:00:00,55.0455,-5.9510000000000005,55.3662484845,36.0755,-14.141,38.7480268046,18.97,8.19,20.6624538717,131.63,57.2055,-4.551,57.386242526,36.0755,-14.141,38.7480268046,21.13,9.59,23.2044176828,132.02
2021-12-17 10:30:00,56.7825,-5.7245,57.0703268477,41.8725,-15.2745,44.5714774996,14.91,9.55,17.7062305418,130.79,58.3025,-4.1645,58.4510441866,41.8725,-15.2745,44.5714774996,16.43,11.11,19.8337338895,131.17
2021-12-17 11:00:00,57.15,-5.2805,57.3934332502,45.49,-15.6005,48.0907028463,11.66,10.32,15.5710629053,131.33,58.16,-3.6405000000000003,58.2738263739,45.49,-15.6005,48.0907028463,12.67,11.96,17.4232746635,131.7
2021-12-17 11:30:00,57.3815,-5.3629999999999995,57.6315739092,43.2215,-16.903,46.4091528823,14.16,11.54,18.2668333326,132.06,58.7815,-3.513,58.8863813734,43.2215,-16.903,46.4091528823,15.56,13.39,20.5281684522,132.45
2021-12-17 12:00:00,57.435,-4.87,57.6410975347,46.955,-16.57,49.7929405137,10.48,11.7,15.7073358658,132.06,58.255,-3.03,58.3337460223,46.955,-16.57,49.7929405137,11.3,13.54,17.6358044897,132.45
2021-12-17 12:30:00,58.178,-5.1555,58.4059831203,46.208,-15.7655,48.8234600807,11.97,10.61,15.9954055904,132.06,59.248,-3.4555,59.3486814028,46.208,-15.7655,48.8234600807,13.04,12.31,17.9325876549,132.45
2021-12-17 13:00:00,56.9605,-5.354,57.2115711745,42.0705,-15.734,44.9164304709,14.89,10.38,18.150936615,132.1,58.4505,-3.664,58.5652272791,42.0705,-15.734,44.9164304709,16.38,12.07,20.3467270095,132.48
2021-12-17 13:30:00,56.48,-5.697,56.7665941289,38.24,-15.407,41.2270936279,18.24,9.71,20.6635355155,132.41,58.51,-4.057,58.6504846442,38.24,-15.407,41.2270936279,20.27,11.35,23.2313452043,132.8
2021-12-17 14:00:00,57.145,-5.6195,57.4206391923,40.395,-14.7495,43.0035321253,16.75,9.13,19.0766716174,132.41,58.945,-4.0795,59.0859995705,40.395,-14.7495,43.0035321253,18.55,10.67,21.3997990645,132.8
2021-12-17 14:30:00,57.207,-5.5815,57.4786394346,42.027,-14.7515,44.5407171165,15.18,9.17,17.7347483771,132.68,58.767,-4.0515,58.9064932011,42.027,-14.7515,44.5407171165,16.74,10.7,19.867501101,133.07
2021-12-17 15:00:00,58.1955,-5.7705,58.4808933798,43.8955,-15.650500000000001,46.6020715258,14.3,9.88,17.381150709899998,132.18,59.6355,-4.1205,59.7776829636,43.8955,-15.650500000000001,46.6020715258,15.74,11.53,19.5112403501,132.57
2021-12-17 15:30:00,57.062,-5.8185,57.3578833836,44.172,-15.6985,46.878657044,12.89,9.88,16.240889754,132.56,58.272,-4.1985,58.4230552629,44.172,-15.6985,46.878657044,14.1,11.5,18.1950542731,132.95
2021-12-17 16:00:00,57.844,-5.6705,58.121277569,44.484,-15.9805,47.2673527527,13.36,10.31,16.8755948043,132.39,59.154,-3.9705,59.2871030347,44.484,-15.9805,47.2673527527,14.67,12.01,18.9591402759,132.78
2021-12-17 16:30:00,58.0235,-5.4035,58.2745601828,46.1535,-16.4435,48.9952472644,11.87,11.04,16.2104441642,132.48,59.1035,-3.5835,59.2120358078,46.1535,-16.4435,48.9952472644,12.95,12.86,18.2505369784,132.87
2021-12-17 17:00:00,59.672,-5.3565000000000005,59.91193267,49.182,-16.7565,51.9581506238,10.49,11.4,15.4919366123,132.35,60.572,-3.4865,60.6722577975,49.182,-16.7565,51.9581506238,11.39,13.27,17.4878529271,132.75
2021-12-17 17:30:00,56.765,-5.5805,57.0386465938,43.305,-15.7405,46.0769613283,13.46,10.16,16.8640801706,131.83,58.125,-3.8905000000000003,58.2550565638,43.305,-15.7405,46.0769613283,14.82,11.85,18.9751126479,132.23
2021-12-17 18:00:00,56.1475,-5.507,56.4169194945,44.0175,-16.117,46.8753452814,12.13,10.61,16.1154894434,131.98,57.2975,-3.747,57.4198878025,44.0175,-16.117,46.8753452814,13.28,12.37,18.1486996779,132.37
2021-12-17 18:30:00,56.07,-5.739,56.362940138,44.89,-16.299,47.757402578,11.18,10.56,15.3787515748,132.08,57.08,-3.989,57.2192146136,44.89,-16.299,47.757402578,12.19,12.31,17.3243239406,132.47
2021-12-17 19:00:00,55.9555,-5.381,56.2136383919,47.5855,-17.091,50.561666223,8.37,11.71,14.3937833803,132.11,56.5055,-3.461,56.6113950654,47.5855,-17.091,50.561666223,8.92,13.63,16.289361559,132.5
2021-12-17 19:30:00,53.489,-5.9015,53.8135747117,43.909,-17.5515,47.2869478107,9.58,11.65,15.0830666643,132.11,54.259,-3.9915000000000003,54.4056169274,43.909,-17.5515,47.2869478107,10.35,13.56,17.0586077978,132.5
2021-12-17 20:00:00,53.986,-6.2755,54.3495179026,46.156,-18.1855,49.609361478,7.83,11.91,14.2533154038,131.08,54.486,-4.3555,54.6598076858,46.156,-18.1855,49.609361478,8.33,13.83,16.1449001236,131.47
2021-12-17 20:30:00,54.747,-4.0555,54.8970043741,47.727,-18.5755,51.2144093908,7.02,14.52,16.1279508928,130.37,55.127,-1.7255,55.1539978537,47.727,-18.5755,51.2144093908,7.4,16.85,18.4033285033,130.76
2021-12-17 21:00:00,54.662,-3.1095,54.750372001,49.642,-18.8595,53.1037560277,5.02,15.75,16.5306654434,130.19,54.732,-0.6195,54.7355058828,49.642,-18.8595,53.1037560277,5.09,18.24,18.9368872838,130.58
2021-12-17 21:30:00,54.0435,-3.1715,54.1364785011,50.9435,-19.5915,54.5808305589,3.1,16.42,16.7100688209,130.08,53.8035,-0.5815,53.8066422898,50.9435,-19.5915,54.5808305589,2.86,19.01,19.2239356012,130.45
2021-12-17 22:00:00,52.5425,-4.077,52.7004386628,48.9025,-19.127,52.5099670087,3.64,15.05,15.4839303796,130.82,52.3625,-1.7069999999999999,52.3903164263,48.9025,-19.127,52.5099670087,3.46,17.42,17.7602927904,131.21
2021-12-17 22:30:00,51.099,-4.533,51.2996675428,46.599,-18.533,50.1491663939,4.5,14.0,14.7054411699,131.02,51.059,-2.313,51.111363218,46.599,-18.533,50.1491663939,4.46,16.22,16.8220093925,131.41
2021-12-17 23:00:00,50.174,-4.4955,50.3749917742,47.954,-18.7655,51.4949522405,2.22,14.27,14.4416515676,132.03,49.754,-2.2555,49.805098095,47.954,-18.7655,51.4949522405,1.8,16.51,16.6078324895,132.44
2021-12-17 23:30:00,49.1,-4.526,49.3081603388,47.57,-18.956,51.207761482,1.53,14.43,14.510885569100001,132.59,48.55,-2.306,48.6047336789,47.57,-18.956,51.207761482,0.98,16.65,16.6788159052,133.0
2021-12-18 00:00:00,47.727,-4.938,47.9817712574,44.427,-18.378,48.0781573378,3.3,13.44,13.8392051795,132.95,47.467,-2.848,47.5523626437,44.427,-18.378,48.0781573378,3.04,15.53,15.8247432839,133.35
2021-12-18 00:30:00,47.2495,-4.9475,47.5078204773,45.2195,-18.1975,48.7437399724,2.03,13.25,13.4046036868,132.47,46.7995,-2.9075,46.889729755,45.2195,-18.1975,48.7437399724,1.58,15.29,15.371418282,132.89
2021-12-18 01:00:00,47.0805,-5.053,47.3508847779,43.6105,-18.023,47.1879671023,3.47,12.97,13.4261610299,132.1,46.8705,-3.033,46.9685305204,43.6105,-18.023,47.1879671023,3.26,14.99,15.3403943887,132.5
2021-12-18 01:30:00,46.6995,-5.1005,46.977211502,44.4195,-18.2005,48.0036475749,2.2800000000000002,13.1,13.296931977,131.85,46.2795,-3.0805,46.3819102722,44.4195,-18.2005,48.0036475749,1.8599999999999999,15.12,15.2339751871,132.25
2021-12-18 02:00:00,45.9735,-5.755,46.3323075969,40.3735,-17.205,43.8865757066,5.6,11.45,12.7460778281,132.32,46.0735,-3.965,46.2437955541,40.3735,-17.205,43.8865757066,5.7,13.24,14.4148395759,132.73
2021-12-18 02:30:00,45.989,-5.7525,46.3473772424,43.349,-18.1325,46.9885449578,2.64,12.38,12.6583569234,132.58,45.589,-3.9025,45.755725622599996,43.349,-18.1325,46.9885449578,2.24,14.23,14.4052247466,133.0
2021-12-18 03:00:00,45.779,-5.3945,46.0957424417,45.829,-18.1945,49.3085902379,-0.05,12.8,12.8000976559,133.01,44.969,-3.4845,45.1037991886,45.829,-18.1945,49.3085902379,-0.86,14.71,14.7351179161,133.42
2021-12-18 03:30:00,45.7785,-5.451,46.1018921873,45.8985,-18.531,49.498184444,-0.12,13.08,13.0805504471,132.61,44.9485,-3.511,45.0854164143,45.8985,-18.531,49.498184444,-0.9500000000000001,15.02,15.050013289,133.01
2021-12-18 04:00:00,45.202,-5.4795,45.5329081462,44.222,-17.7095,47.6362432844,0.98,12.23,12.269201278,133.06,44.562,-3.6695,44.7128289672,44.222,-17.7095,47.6362432844,0.34,14.04,14.0441162057,133.47
2021-12-18 04:30:00,45.1655,-5.5265,45.5023580982,45.2955,-18.4465,48.9076239711,-0.13,12.92,12.9206540082,132.64,44.3255,-3.6165000000000003,44.4727896865,45.2955,-18.4465,48.9076239711,-0.97,14.83,14.8616890023,133.05
2021-12-18 05:00:00,45.035,-5.5065,45.3703952732,46.345,-18.3965,49.8627138978,-1.31,12.89,12.9563961039,133.04,44.025,-3.6065,44.1724740902,46.345,-18.3965,49.8627138978,-2.32,14.79,14.970855019,133.45
2021-12-18 05:30:00,45.089,-5.6915,45.4467940921,45.479,-18.3815,49.0532260229,-0.39,12.69,12.6959914934,132.64,44.249,-3.8115,44.4128532437,45.479,-18.3815,49.0532260229,-1.23,14.57,14.6218261513,133.04
2021-12-18 06:00:00,45.5475,-5.534,45.8824575655,45.5775,-18.484,49.1829926118,-0.03,12.95,12.950034749,132.9,44.7475,-3.624,44.8940099818,45.5775,-18.484,49.1829926118,-0.8300000000000001,14.86,14.8831616265,133.31
2021-12-18 06:30:00,46.7575,-5.1945,47.0451552925,46.2075,-18.5345,49.7861501474,0.55,13.34,13.3513332668,132.82,46.0675,-3.2045,46.1788195659,46.2075,-18.5345,49.7861501474,-0.14,15.33,15.3306392561,133.22
2021-12-18 07:00:00,47.986,-4.689,48.2145508846,47.156,-18.169,50.5351451665,0.8300000000000001,13.48,13.5055284976,132.7,47.346,-2.669,47.4211690809,47.156,-18.169,50.5351451665,0.19,15.5,15.5011644724,133.11
2021-12-18 07:30:00,49.153,-4.4905,49.357694428,46.823,-18.610500000000002,50.3859508122,2.33,14.12,14.3109503528,131.89,48.733,-2.3605,48.7901347533,46.823,-18.610500000000002,50.3859508122,1.9100000000000001,16.25,16.361864197,132.29
2021-12-18 08:00:00,50.3895,-4.2335,50.5670271274,46.9595,-18.3935,50.4332775308,3.43,14.16,14.5695058255,132.62,50.1395,-2.0835,50.1827702753,46.9595,-18.3935,50.4332775308,3.18,16.31,16.6171146713,133.03
2021-12-18 08:30:00,51.9885,-3.612,52.1138242336,47.0385,-18.152,50.4193969247,4.95,14.54,15.3594954344,132.42,51.9885,-1.3820000000000001,52.0068654723,47.0385,-18.152,50.4193969247,4.95,16.77,17.4852909613,132.82
2021-12-18 09:00:00,53.097,-3.24,53.1957611939,46.787,-17.72,50.0302085644,6.31,14.48,15.7951416581,131.94,53.307,-1.03,53.3169499221,46.787,-17.72,50.0302085644,6.52,16.69,17.9183286051,132.34
2021-12-18 09:30:00,54.441,-3.255,54.538220598,47.141,-18.645,50.6942788291,7.3,15.39,17.0335580546,131.18,54.821,-0.895,54.8283053358,47.141,-18.645,50.6942788291,7.68,17.75,19.3402404328,131.57
2021-12-18 10:00:00,55.1115,-3.192,55.203861244,47.6915,-18.522,51.1619356187,7.42,15.33,17.031303532,130.81,55.5015,-0.8220000000000001,55.507586745,47.6915,-18.522,51.1619356187,7.8100000000000005,17.7,19.3464751311,131.2
2021-12-18 10:30:00,56.3695,-2.838,56.4408962921,50.9695,-18.048,54.0705116884,5.4,15.21,16.1401394046,130.75,56.4395,-0.518,56.441877044,50.9695,-18.048,54.0705116884,5.47,17.53,18.363599865,131.14
2021-12-18 11:00:00,56.6415,-2.545,56.698646785,51.6615,-17.365,54.5018697592,4.98,14.82,15.6343468044,130.81,56.6415,-0.28500000000000003,56.6422170051,51.6615,-17.365,54.5018697592,4.98,17.08,17.7912000719,131.19
2021-12-18 11:30:00,56.1835,-2.8105,56.2537517193,48.2835,-18.6005,51.7423904792,7.9,15.79,17.6559933167,131.27,56.6435,-0.35050000000000003,56.6445844057,48.2835,-18.6005,51.7423904792,8.36,18.25,20.07366683,131.66
2021-12-18 12:00:00,55.9885,-3.0735,56.0727967423,48.7385,-18.9635,52.2977601289,7.25,15.89,17.4658123201,130.66,56.3485,-0.6035,56.3517316903,48.7385,-18.9635,52.2977601289,7.61,18.36,19.8746496824,131.03
2021-12-18 12:30:00,56.034,-3.277,56.1297415369,48.714,-19.277,52.3894696003,7.32,16.0,17.594953822,130.98,56.394,-0.797,56.3996316034,48.714,-19.277,52.3894696003,7.68,18.48,20.0123162078,131.36
2021-12-18 13:00:00,55.916,-3.6045,56.0320575764,48.196,-19.2945,51.914662151,7.72,15.69,17.4864090081,131.07,56.336,-1.1645,56.3480341827,48.196,-19.2945,51.914662151,8.14,18.13,19.873512523,131.46
2021-12-18 13:30:00,55.216,-3.591,55.3326480209,48.236,-18.991,51.839847386,6.98,15.4,16.9079981074,131.37,55.526,-1.211,55.5392041445,48.236,-18.991,51.839847386,7.29,17.78,19.216464295,131.76
2021-12-18 14:00:00,55.057,-3.528,55.1699196392,48.657,-19.198,52.3074263657,6.4,15.67,16.9265737821,131.14,55.267,-1.098,55.2779060114,48.657,-19.198,52.3074263657,6.61,18.1,19.2692008137,131.53
2021-12-18 14:30:00,54.722,-3.8040000000000003,54.854058190800004,47.142,-18.734,50.7280092257,7.58,14.93,16.7439929527,131.27,55.132,-1.464,55.1514344328,47.142,-18.734,50.7280092257,7.99,17.27,19.0287414192,131.66
2021-12-18 15:00:00,54.1735,-4.1075,54.3289946391,44.4535,-17.5575,47.7951824821,9.72,13.45,16.5946045449,131.47,54.9035,-1.9775,54.9391009983,44.4535,-17.5575,47.7951824821,10.45,15.58,18.7600346482,131.85
2021-12-18 15:30:00,54.0355,-4.0715,54.1886738397,42.6855,-17.1515,46.0024549617,11.35,13.08,17.3178780455,132.47,55.0355,-1.9915,55.0715201579,42.6855,-17.1515,46.0024549617,12.35,15.16,19.5537234306,132.87
2021-12-18 16:00:00,54.2305,-4.034,54.3803299572,42.3605,-16.854,45.5902322461,11.87,12.82,17.4713851769,131.97,55.3205,-1.994,55.3564247062,42.3605,-16.854,45.5902322461,12.96,14.86,19.7175353429,132.37
2021-12-18 16:30:00,55.208,-3.8890000000000002,55.3448063056,44.038,-15.699,46.7525832976,11.17,11.81,16.2556144147,131.87,56.208,-1.9889999999999999,56.2431807867,44.038,-15.699,46.7525832976,12.17,13.71,18.3322939099,132.27
2021-12-18 17:00:00,56.7055,-3.7030000000000003,56.8262785976,44.7855,-15.413,47.3635047188,11.92,11.71,16.7095930531,131.73,57.8655,-1.823,57.8942088576,44.7855,-15.413,47.3635047188,13.08,13.59,18.8619855795,132.13
2021-12-18 17:30:00,57.323,-3.6895,57.4416115656,44.173,-15.3495,46.7638864857,13.15,11.66,17.5749281649,131.24,58.673,-1.7895,58.7002831275,44.173,-15.3495,46.7638864857,14.5,13.56,19.8525464362,131.63
2021-12-18 18:00:00,57.2975,-3.7585,57.4206393947,44.7475,-15.4085,47.3261093742,12.55,11.65,17.1238138275,131.47,58.5475,-1.8485,58.5766737576,44.7475,-15.4085,47.3261093742,13.8,13.56,19.3471858419,131.87
2021-12-18 18:30:00,56.843,-4.095,56.9903121065,43.293,-14.965,45.8064959804,13.55,10.87,17.3712233306,131.58,58.263,-2.305,58.3085773622,43.293,-14.965,45.8064959804,14.97,12.66,19.6055221813,131.98
2021-12-18 19:00:00,56.162,-4.3305,56.3287091477,42.712,-15.1005,45.3027597862,13.45,10.77,17.2306529186,131.23,57.552,-2.5705,57.6093757495,42.712,-15.1005,45.3027597862,14.84,12.53,19.4223196349,131.63
2021-12-18 19:30:00,54.4915,-4.8965,54.7110526722,37.3615,-15.3565,40.3943532502,17.13,10.46,20.0710861689,131.94,56.4515,-3.1565,56.5396793809,37.3615,-15.3565,40.3943532502,19.09,12.2,22.6554209848,132.34
2021-12-18 20:00:00,53.5655,-5.0325,53.801383314,37.6055,-15.2525,40.5809362447,15.96,10.22,18.951780919,132.21,55.3255,-3.3425000000000002,55.4263769022,37.6055,-15.2525,40.5809362447,17.72,11.91,21.3505620535,132.62
2021-12-18 20:30:00,52.313,-5.1905,52.5698702609,37.443,-14.7205,40.2327151613,14.87,9.53,17.6617609541,132.27,53.903,-3.6205,54.0244521421,37.443,-14.7205,40.2327151613,16.46,11.1,19.8529997733,132.68
2021-12-18 21:00:00,51.786,-5.473,52.0744037412,37.926,-15.263,40.8820332787,13.86,9.79,16.9689039127,132.07,53.206,-3.863,53.3460514471,37.926,-15.263,40.8820332787,15.28,11.4,19.0640604279,132.47
2021-12-18 21:30:00,50.891,-5.5645,51.1943116103,38.181,-15.3245,41.141573393,12.71,9.76,16.0250335413,132.71,52.141,-3.9945,52.2937846331,38.181,-15.3245,41.141573393,13.96,11.33,17.9791685014,133.13
2021-12-18 22:00:00,50.319,-5.675,50.6380033769,38.869,-15.785,41.9519413854,11.45,10.11,15.274639111900001,133.0,51.339,-4.045,51.498106237,38.869,-15.785,41.9519413854,12.47,11.74,17.126835668,133.41
2021-12-18 22:30:00,49.2645,-5.8625,49.612093954,38.6045,-15.9225,41.7592316321,10.66,10.06,14.6573940385,133.27,50.1545,-4.2525,50.3344576458,38.6045,-15.9225,41.7592316321,11.55,11.67,16.4192387156,133.69
2021-12-18 23:00:00,48.1335,-5.8885000000000005,48.4923525363,38.7735,-15.5485,41.7748746796,9.36,9.66,13.4508438397,133.41,48.8135,-4.3685,49.0085867425,38.7735,-15.5485,41.7748746796,10.04,11.18,15.0264433583,133.83
2021-12-18 23:30:00,47.1385,-6.015,47.5207155591,39.9785,-15.215,42.7758890878,7.16,9.2,11.6578557205,133.67,47.4585,-4.565,47.6775465733,39.9785,-15.215,42.7758890878,7.48,10.65,13.0143344048,134.08
2021-12-19 00:00:00,46.183,-6.167,46.5929327044,38.773,-15.207,41.6485099133,7.41,9.04,11.6888707752,133.43,46.543,-4.777,46.7875045071,38.773,-15.207,41.6485099133,7.77,10.43,13.0060678147,133.84
2021-12-19 00:30:00,45.8625,-6.2325,46.2840465225,39.8225,-15.3325,42.6722048001,6.04,9.1,10.922069401,134.04,46.0025,-4.8125,46.2535421617,39.8225,-15.3325,42.6722048001,6.18,10.52,12.2009343904,134.46
2021-12-19 01:00:00,45.454,-6.3585,45.8965863464,38.574,-15.2385,41.4748762295,6.88,8.88,11.2333788327,133.63,45.724,-4.9885,45.9953183297,38.574,-15.2385,41.4748762295,7.15,10.25,12.4973997295,134.05
2021-12-19 01:30:00,44.847,-6.523,45.3189026566,36.847,-15.203,39.8601632962,8.0,8.68,11.8043381856,133.24,45.307,-5.163,45.600228267,36.847,-15.203,39.8601632962,8.46,10.04,13.1290974557,133.66
2021-12-19 02:00:00,44.375,-6.5955,44.8624703427,36.305,-14.9555,39.2647425211,8.07,8.36,11.6195740025,132.96,44.835,-5.2855,45.1454730316,36.305,-14.9555,39.2647425211,8.53,9.67,12.8945647464,133.37
2021-12-19 02:30:00,44.012,-6.6245,44.5077537543,36.972,-15.3345,40.0259375187,7.04,8.71,11.1993615889,133.12,44.292,-5.2745,44.6049505576,36.972,-15.3345,40.0259375187,7.32,10.06,12.4413021826,133.53
2021-12-19 03:00:00,43.5415,-6.6945,44.0531332881,36.8415,-15.1245,39.825200847,6.7,8.43,10.7682356958,133.33,43.7815,-5.3945,44.112587461,36.8415,-15.1245,39.825200847,6.94,9.73,11.9514225095,133.74
2021-12-19 03:30:00,43.1705,-6.7945,43.7019141514,36.7105,-14.8945,39.6170031741,6.46,8.1,10.3605791344,133.33,43.3705,-5.5445,43.7234691041,36.7105,-14.8945,39.6170031741,6.66,9.35,11.4794642732,133.74
2021-12-19 04:00:00,42.6145,-6.575,43.1187457523,35.9245,-13.825,38.4928607049,6.69,7.25,9.8650190066,133.84,42.8545,-5.465,43.2015554726,35.9245,-13.825,38.4928607049,6.93,8.36,10.8588443216,134.27
2021-12-19 04:30:00,42.225,-6.781,42.7660213955,34.425,-13.691,37.0475924454,7.8,6.91,10.4205614052,133.76,42.635,-5.691,43.0131457348,34.425,-13.691,37.0475924454,8.21,8.0,11.4631627398,134.18
2021-12-19 05:00:00,42.086,-6.7305,42.6207816241,34.566,-13.4805,37.1016473522,7.52,6.75,10.1050927754,134.15,42.446,-5.6705,42.8230952437,34.566,-13.4805,37.1016473522,7.88,7.8100000000000005,11.0946158113,134.57
2021-12-19 05:30:00,42.046,-6.8885000000000005,42.606543491,32.856,-13.1285,35.381835004,9.19,6.24,11.1082716928,133.96,42.696,-5.5285,43.0524416061,32.856,-13.1285,35.381835004,9.84,7.6,12.4332457548,134.38
2021-12-19 06:00:00,42.3025,-6.7495,42.8375682842,32.3625,-12.9695,34.8645857067,9.94,6.22,11.7256982735,133.48,43.0625,-5.4295,43.4034373812,32.3625,-12.9695,34.8645857067,10.7,7.54,13.0897517165,133.89
2021-12-19 06:30:00,42.27,-6.446,42.7586694835,31.79,-12.786,34.2649368305,10.48,6.34,12.2485101135,131.87,43.13,-5.086,43.4288417529,31.79,-12.786,34.2649368305,11.34,7.7,13.7071368272,132.27
2021-12-19 07:00:00,42.6785,-6.3065,43.1419320905,32.6085,-13.0865,35.136459049,10.07,6.78,12.1397405244,131.52,43.4685,-4.9065,43.7445337671,32.6085,-13.0865,35.136459049,10.86,8.18,13.596028832,131.91
