Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-19 07:30:00,43.659,-6.1405,44.0887062778,32.879,-13.5805,35.5732852187,10.78,7.44,13.0981678108,130.86,44.569,-4.6205,44.8078651718,32.879,-13.5805,35.5732852187,11.69,8.96,14.7288051111,131.24
2021-12-19 08:00:00,44.755,-5.982,45.1530104091,32.225,-13.772,35.0445232383,12.53,7.79,14.754151958,131.08,45.915,-4.402,46.1255333736,32.225,-13.772,35.0445232383,13.69,9.37,16.5895449003,131.46
2021-12-19 08:30:00,46.091,-5.5825,46.427842802,32.271,-13.6525,35.0400941387,13.82,8.07,16.0036652052,131.61,47.471,-3.9425,47.6344323704,32.271,-13.6525,35.0400941387,15.2,9.71,18.0367430541,132.01
2021-12-19 09:00:00,47.551,-5.2915,47.8445145576,31.861,-13.3115,34.5299776028,15.69,8.02,17.6209108732,131.16,49.221,-3.6415,49.3555200889,31.861,-13.3115,34.5299776028,17.36,9.67,19.871550015,131.56
2021-12-19 09:30:00,48.948,-5.054,49.2082271577,31.178,-13.004,33.7812329556,17.77,7.95,19.4672905151,130.86,50.968,-3.394,51.0808795931,31.178,-13.004,33.7812329556,19.79,9.61,21.9999136362,131.26
2021-12-19 10:00:00,50.0805,-4.7315000000000005,50.3035145144,30.7905,-12.5915,33.265609306,19.29,7.86,20.8298751797,130.43,52.3405,-2.8615,52.4186619679,30.7905,-12.5915,33.265609306,21.55,9.73,23.6447753214,130.83
2021-12-19 10:30:00,51.3985,-13.061,53.0320235636,31.5385,-14.141,34.563634983200004,19.86,1.08,19.8893438806,130.02,54.2585,7.059,54.7157591855,31.5385,-14.141,34.563634983200004,22.72,21.2,31.0747228467,130.4
2021-12-19 11:00:00,52.1535,-13.0955,53.7724807174,31.5835,-14.4255,34.7219314339,20.57,1.33,20.6129522388,132.02,55.1235,7.2945,55.604046458,31.5835,-14.4255,34.7219314339,23.54,21.72,32.0295176361,132.42
2021-12-19 11:30:00,52.7355,-12.996,54.3132486255,30.6455,-14.356,33.8414155474,22.09,1.3599999999999999,22.1318255008,132.23,55.9755,7.334,56.4539117887,30.6455,-14.356,33.8414155474,25.33,21.69,33.3476385971,132.63
2021-12-19 12:00:00,53.0625,-12.992,54.6298542031,31.3225,-14.412,34.4790479893,21.74,1.42,21.7863259867,132.0,56.2525,7.308,56.7252203191,31.3225,-14.412,34.4790479893,24.93,21.72,33.0645323572,132.41
2021-12-19 12:30:00,53.2765,-13.2065,54.8889523903,32.2165,-14.8065,35.4561040513,21.06,1.6,21.1206912766,132.01,56.3465,7.1635,56.8000334023,32.2165,-14.8065,35.4561040513,24.13,21.97,32.6333847463,132.41
2021-12-19 13:00:00,53.1345,-13.4245,54.8041265828,32.8545,-15.1245,36.1686144399,20.28,1.7000000000000002,20.3511277329,132.01,56.0945,7.0555,56.5364750449,32.8545,-15.1245,36.1686144399,23.24,22.18,32.125535015,132.41
2021-12-19 13:30:00,52.415,-13.569,54.1428664369,32.975,-14.959,36.2094228896,19.44,1.3900000000000001,19.4896305763,132.39,55.235,6.831,55.6557974159,32.975,-14.959,36.2094228896,22.26,21.79,31.1498266448,132.79
2021-12-19 14:00:00,52.022,-13.6075,53.7722283363,34.322,-14.9375,37.4316522511,17.7,1.33,17.7498985913,132.29,54.552,6.8925,54.985700507,34.322,-14.9375,37.4316522511,20.23,21.83,29.7624226164,132.69
2021-12-19 14:30:00,51.686,-13.6605,53.4607506144,35.116,-14.6405,38.045731643,16.57,0.98,16.5989547864,132.69,54.036,6.7595,54.4571403606,35.116,-14.6405,38.045731643,18.92,21.4,28.5644254274,133.08
2021-12-19 15:00:00,51.329,-13.837,53.1613469543,33.679,-14.527,36.6784510305,17.65,0.6900000000000001,17.6634821029,132.61,53.869,6.673,54.2807340591,33.679,-14.527,36.6784510305,20.19,21.2,29.275862071,133.01
2021-12-19 15:30:00,51.7105,-13.62,53.474107849,34.4405,-13.4,36.955487282,17.27,-0.22,17.271401217,133.03,54.2305,6.64,54.6354896587,34.4405,-13.4,36.955487282,19.79,20.04,28.1646178742,133.44
2021-12-19 16:00:00,52.4175,-13.4195,54.1080149932,35.3975,-13.4895,37.8807288275,17.02,0.07,17.0201439477,132.92,54.8875,7.0105,55.3333964844,35.3975,-13.4895,37.8807288275,19.49,20.5,28.2862174919,133.32
2021-12-19 16:30:00,53.6445,-13.165,55.236306948,36.4945,-14.045,39.1038432286,17.15,0.88,17.172562418,133.02,56.1545,7.485,56.6511526383,36.4945,-14.045,39.1038432286,19.66,21.53,29.1557284251,133.41
2021-12-19 17:00:00,55.106,-13.024,56.6241627929,37.466,-14.374,40.1287058351,17.64,1.35,17.6915827443,133.32,57.696,7.696,58.207017034,37.466,-14.374,40.1287058351,20.23,22.07,29.9389011154,133.71
2021-12-19 17:30:00,55.33,-12.786,56.7881210818,37.59,-15.296,40.5829485868,17.74,2.51,17.9166877519,133.28,57.96,8.044,58.5155324337,37.59,-15.296,40.5829485868,20.37,23.34,30.9789041123,133.68
2021-12-19 18:00:00,55.732,-12.7695,57.176183453,40.772,-15.0895,43.4746937223,14.96,2.32,15.1388242608,133.01,57.882,8.0305,58.4364171921,40.772,-15.0895,43.4746937223,17.11,23.12,28.7625885483,133.41
2021-12-19 18:30:00,55.34,-13.0045,56.8474504288,42.77,-15.5745,45.5174466578,12.57,2.5700000000000003,12.830035074,133.07,57.08,7.9155,57.626222679,42.77,-15.5745,45.5174466578,14.31,23.49,27.5055667093,133.47
2021-12-19 19:00:00,54.533,-13.137,56.093037518,42.953,-15.407,45.632618355700004,11.58,2.27,11.8003940612,133.4,56.123,7.683,56.6464440014,42.953,-15.407,45.632618355700004,13.17,23.09,26.5818923329,133.81
2021-12-19 19:30:00,53.9645,-13.3385,55.5885135842,43.1345,-15.4485,45.8174774786,10.83,2.11,11.0336304089,133.27,55.4245,7.6115,55.9447060275,43.1345,-15.4485,45.8174774786,12.29,23.06,26.1305893542,133.68
2021-12-19 20:00:00,52.6785,-13.382,54.3516539422,41.4585,-15.272,44.1819103961,11.22,1.8900000000000001,11.378071014,133.8,54.1985,7.5280000000000005,54.7188101684,41.4585,-15.272,44.1819103961,12.74,22.8,26.1179555096,134.22
2021-12-19 20:30:00,51.77,-10.5725,52.83853382,40.4,-15.5925,43.3045731563,11.37,5.02,12.4288897332,133.8,53.14,3.5275,53.2569512482,40.4,-15.5925,43.3045731563,12.74,19.12,22.9756827973,134.22
2021-12-19 21:00:00,51.193,-4.8595,51.4231269883,42.413,-16.5395,45.5238138698,8.78,11.68,14.6120087599,133.15,51.863,-2.6495,51.9306327638,42.413,-16.5395,45.5238138698,9.45,13.89,16.7998392849,133.56
2021-12-19 21:30:00,50.4435,-4.889,50.6798679285,43.1935,-17.019,46.4254757999,7.25,12.13,14.1315038124,130.79,50.8635,-2.6189999999999998,50.93088251,43.1935,-17.019,46.4254757999,7.67,14.4,16.3152965036,131.17
2021-12-19 22:00:00,49.7405,-4.9925,49.9904230478,43.4505,-16.9125,46.6259434918,6.29,11.92,13.4777780068,131.02,49.9805,-2.7825,50.0578933486,43.4505,-16.9125,46.6259434918,6.53,14.13,15.5659178978,131.41
2021-12-19 22:30:00,48.4275,-5.438,48.7318643215,40.0675,-16.218,43.2253175841,8.36,10.78,13.6417740782,130.82,49.0175,-3.368,49.1330716549,40.0675,-16.218,43.2253175841,8.95,12.85,15.6596615545,131.2
2021-12-19 23:00:00,46.8765,-5.672,47.2184056936,39.0265,-15.472,41.981549355,7.85,9.8,12.5563728839,131.25,47.3965,-3.7720000000000002,47.546358391,39.0265,-15.472,41.981549355,8.37,11.7,14.385649099,131.63
2021-12-19 23:30:00,45.902,-5.8585,46.2743517107,40.522,-15.7785,43.4855556047,5.38,9.92,11.2849811697,130.66,46.012,-3.9585,46.1819647292,40.522,-15.7785,43.4855556047,5.49,11.82,13.0327472161,131.04
2021-12-20 00:00:00,44.718,-6.018,45.1211241881,40.238,-14.928,42.9178497597,4.48,8.91,9.9728882476,131.13,44.678,-4.298,44.8842565718,40.238,-14.928,42.9178497597,4.44,10.63,11.5200043403,131.52
2021-12-20 00:30:00,44.012,-6.2815,44.4579957516,37.902,-14.4815,40.5743200344,6.11,8.2,10.2260500683,131.56,44.212,-4.6515,44.4560164235,37.902,-14.4815,40.5743200344,6.31,9.83,11.6809674257,131.95
2021-12-20 01:00:00,43.1855,-6.0635,43.609098162,39.8855,-14.1635,42.3256168591,3.3,8.1,8.7464278423,131.82,42.9555,-4.4835,43.1888498631,39.8855,-14.1635,42.3256168591,3.07,9.68,10.1551612493,132.22
2021-12-20 01:30:00,42.6225,-6.1175,43.0592767299,39.5025,-13.8275,41.8526852484,3.12,7.71,8.3173613604,131.38,42.3725,-4.5975,42.6211891258,39.5025,-13.8275,41.8526852484,2.87,9.23,9.6659091657,131.76
2021-12-20 02:00:00,42.082,-6.324,42.5545261987,39.092,-13.754,41.4410060206,2.99,7.43,8.0090573727,131.1,41.812,-4.854,42.0928100749,39.092,-13.754,41.4410060206,2.7199999999999998,8.9,9.3063634144,131.48
2021-12-20 02:30:00,42.461,-5.8485,42.8618883538,44.531,-15.0685,47.0113779127,-2.07,9.22,9.449513215,131.55,41.381,-4.1485,41.5884264339,44.531,-15.0685,47.0113779127,-3.15,10.92,11.3652496673,131.94
2021-12-20 03:00:00,42.5235,-5.8475,42.923668395199996,45.6435,-15.4675,48.1930767694,-3.12,9.62,10.1132981762,131.18,41.2535,-4.0975,41.4564924771,45.6435,-15.4675,48.1930767694,-4.39,11.37,12.1880679355,131.56
2021-12-20 03:30:00,42.44,-5.6535,42.8149000028,45.75,-15.5735,48.3280084656,-3.31,9.92,10.4576527003,131.59,41.16,-3.8535,41.339993496,45.75,-15.5735,48.3280084656,-4.59,11.72,12.5867589156,131.98
2021-12-20 04:00:00,42.8565,-5.98,43.2716996691,43.3765,-15.52,46.0694166693,-0.52,9.54,9.554161397,131.18,42.0265,-4.2,42.2358461766,43.3765,-15.52,46.0694166693,-1.35,11.32,11.4002149103,131.57
2021-12-20 04:30:00,42.969,-5.9095,43.3734613704,43.869,-15.6495,46.5767754493,-0.9,9.74,9.7814927286,131.52,42.049,-4.1195,42.2503098361,43.869,-15.6495,46.5767754493,-1.82,11.53,11.6727588855,131.91
2021-12-20 05:00:00,43.0075,-6.0195,43.4267133974,43.7875,-15.8395,46.5643094709,-0.78,9.82,9.8509288902,131.2,42.1275,-4.2295,42.3392834906,43.7875,-15.8395,46.5643094709,-1.6600000000000001,11.61,11.728073158,131.59
2021-12-20 05:30:00,43.406,-5.912,43.8067640896,43.726,-15.822,46.5005242981,-0.32,9.91,9.9151651524,131.45,42.606,-4.132,42.8058951548,43.726,-15.822,46.5005242981,-1.12,11.69,11.7435301337,131.84
2021-12-20 06:00:00,44.6245,-5.16,44.9218387897,47.4445,-16.92,50.3712912307,-2.8200000000000003,11.76,12.0933866224,131.0,43.4345,-3.1,43.5449858221,47.4445,-16.92,50.3712912307,-4.01,13.82,14.3900138985,131.39
2021-12-20 06:30:00,46.2865,-4.5255,46.5072062427,48.8965,-17.6055,51.969426998,-2.61,13.08,13.3378596484,131.17,45.1365,-2.2655,45.1933194455,48.8965,-17.6055,51.969426998,-3.76,15.34,15.7940875013,131.56
2021-12-20 07:00:00,47.357,-4.272,47.5492947687,48.367,-17.312,51.3718992544,-1.01,13.04,13.0790557763,130.49,46.467,-2.012,46.5105389455,48.367,-17.312,51.3718992544,-1.9,15.3,15.4175224988,130.87
2021-12-20 07:30:00,49.905,-3.266,50.0117564279,49.945,-17.516,52.9274341056,-0.04,14.25,14.2500561402,130.41,49.145,-0.8160000000000001,49.1517739354,49.945,-17.516,52.9274341056,-0.8,16.7,16.7191506961,130.79
2021-12-20 08:00:00,51.4095,-4.5685,51.6120904682,53.6395,-16.1485,56.0175866358,-2.23,11.58,11.792764731,130.11,50.4095,2.4615,50.4695618418,53.6395,-16.1485,56.0175866358,-3.23,18.61,18.8882238445,130.49
2021-12-20 08:30:00,53.824,-10.3345,54.8071607206,55.804,-17.0945,58.3635875033,-1.98,6.76,7.0440045429,130.43,53.104,10.9555,54.222299806,55.804,-17.0945,58.3635875033,-2.7,28.05,28.1796469105,130.8
2021-12-20 09:00:00,55.2325,-10.1185,56.1516972005,54.1925,-16.1885,56.5587711014,1.04,6.07,6.1584494802,133.04,55.0325,11.2215,56.1649189308,54.1925,-16.1885,56.5587711014,0.84,27.41,27.4228681943,133.46
2021-12-20 09:30:00,56.487,-9.473,57.27581425,55.817,-16.593,58.2311354689,0.67,7.12,7.1514543975,133.31,56.227,11.897,57.4718551815,55.817,-16.593,58.2311354689,0.41000000000000003,28.49,28.4929500052,133.71
2021-12-20 10:00:00,56.6105,-9.7085,57.43695398,53.8905,-16.4885,56.3565135765,2.7199999999999998,6.78,7.3052583801,132.89,56.6905,11.6015,57.8654265732,53.8905,-16.4885,56.3565135765,2.8,28.09,28.2292065067,133.29
2021-12-20 10:30:00,57.234,-9.314,57.986906729,56.144,-17.074,58.682793151,1.09,7.76,7.8361789158,132.86,57.024,12.076,58.2886468534,56.144,-17.074,58.682793151,0.88,29.15,29.1632799939,133.26
2021-12-20 11:00:00,57.16,-9.296,57.9109766452,55.15,-16.796,57.6509160031,2.01,7.5,7.7646699865,132.59,57.12,12.154,58.3987509798,55.15,-16.796,57.6509160031,1.97,28.95,29.0169502188,132.99
2021-12-20 11:30:00,57.0305,-9.5805,57.8296110181,53.0505,-16.1005,55.4398922302,3.98,6.52,7.6387695344,132.82,57.3205,11.6195,58.4863445644,53.0505,-16.1005,55.4398922302,4.27,27.72,28.0469481406,133.22
2021-12-20 12:00:00,57.1715,-10.02,58.0429221546,51.6815,-16.2,54.1610325072,5.49,6.18,8.2663474401,132.56,57.6915,11.3,58.7877467866,51.6815,-16.2,54.1610325072,6.01,27.5,28.1490692564,132.96
2021-12-20 12:30:00,57.4125,-9.853,58.2518391577,52.9725,-16.003,55.3369837021,4.44,6.15,7.5852554341000005,133.12,57.7825,11.327,58.8822404062,52.9725,-16.003,55.3369837021,4.8100000000000005,27.33,27.750045045,133.53
2021-12-20 13:00:00,57.539,-9.735,58.3567198016,54.109,-16.315,56.5151581967,3.43,6.58,7.4203301813,132.63,57.729,11.545,58.8721026124,54.109,-16.315,56.5151581967,3.62,27.86,28.0941986894,133.02
2021-12-20 13:30:00,56.9745,-10.258,57.8905883046,51.1145,-15.698,53.4707332496,5.86,5.44,7.99582391,132.81,57.5545,10.902,58.5779316317,51.1145,-15.698,53.4707332496,6.44,26.6,27.3684782186,133.21
2021-12-20 14:00:00,56.197,-10.7005,57.2066736426,48.637,-15.2205,50.9629413324,7.5600000000000005,4.52,8.8081780182,132.94,57.067,10.4395,58.014012525,48.637,-15.2205,50.9629413324,8.43,25.66,27.0092669282,133.34
2021-12-20 14:30:00,55.7505,-10.514,56.7332569685,47.6205,-15.094,49.9553886608,8.13,4.58,9.3313075182,133.3,56.7105,10.566,57.6864036516,47.6205,-15.094,49.9553886608,9.09,25.66,27.2224851915,133.7
2021-12-20 15:00:00,55.856,-10.448,56.824760800199996,49.306,-15.988,51.8333655091,6.55,5.54,8.5787003678,133.08,56.556,10.932,57.602862428899996,49.306,-15.988,51.8333655091,7.25,26.92,27.8791839909,133.48
2021-12-20 15:30:00,55.311,-11.137,56.421090826,46.321,-14.877,48.6514148818,8.99,3.74,9.7369245658,133.56,56.431,9.963,57.3037444675,46.321,-14.877,48.6514148818,10.11,24.84,26.8186073464,133.96
2021-12-20 16:00:00,53.658,-11.4225,54.8603178103,45.088,-13.8325,47.1621225164,8.57,2.41,8.9024154026,133.49,54.718,9.7175,55.5741786287,45.088,-13.8325,47.1621225164,9.63,23.55,25.4428654047,133.9
2021-12-20 16:30:00,51.8295,-11.889,53.1756089881,45.1095,-14.569,47.4038263355,6.72,2.68,7.2346941884,134.31,52.5595,9.241,53.3656923618,45.1095,-14.569,47.4038263355,7.45,23.81,24.9483185806,134.73
2021-12-20 17:00:00,51.8995,-11.789,53.2215991985,47.2695,-14.999,49.5920924266,4.63,3.21,5.6339151573,134.31,52.3095,9.471,53.1599814828,47.2695,-14.999,49.5920924266,5.04,24.47,24.9836446501,134.73
2021-12-20 17:30:00,51.957,-11.7665,53.2726981788,46.897,-14.8065,49.1788679338,5.06,3.04,5.9029822971,134.43,52.427,9.4635,53.2742729772,46.897,-14.8065,49.1788679338,5.53,24.27,24.8920429053,134.85
2021-12-20 18:00:00,51.542,-10.138,52.5295803143,47.332,-14.868,49.6122530027,4.21,4.73,6.3322192002,134.48,51.802,7.522,52.3452737886,47.332,-14.868,49.6122530027,4.47,22.39,22.8318418004,134.9
2021-12-20 18:30:00,51.6235,-2.8685,51.7031337977,47.7035,-14.2585,49.7888414657,3.92,11.39,12.0456838743,131.44,51.5135,-0.7785000000000001,51.5193822216,47.7035,-14.2585,49.7888414657,3.81,13.48,14.00808695,131.83
2021-12-20 19:00:00,51.094,-3.007,51.1824079641,47.194,-14.127,49.2630263484,3.9,11.12,11.7840739984,131.44,50.974,-0.967,50.9831713902,47.194,-14.127,49.2630263484,3.7800000000000002,13.16,13.6921145189,131.83
2021-12-20 19:30:00,52.664,-3.3245,52.768827884,48.154,-14.0845,50.1715143906,4.51,10.76,11.6669490442,131.38,52.654,-1.3145,52.6704056017,48.154,-14.0845,50.1715143906,4.5,12.77,13.5396787259,131.77
2021-12-20 20:00:00,52.8955,-8.5745,53.5859680374,45.6855,-14.7045,47.9936165599,7.21,6.13,9.4636673652,131.38,53.5855,4.6255,53.7847660634,45.6855,-14.7045,47.9936165599,7.9,19.33,20.8820233694,131.77
2021-12-20 20:30:00,51.7315,-12.5725,53.2373538833,45.7815,-15.5125,48.338218818,5.95,2.94,6.6367235892,131.63,52.3715,8.2075,53.010725976,45.7815,-15.5125,48.338218818,6.59,23.72,24.6184179021,132.02
2021-12-20 21:00:00,50.443,-13.1515,52.1292451629,44.623,-15.4315,47.2159223276,5.82,2.2800000000000002,6.2506639647,132.92,51.083,7.6185,51.6479857424,44.623,-15.4315,47.2159223276,6.46,23.05,23.9381306705,133.33
2021-12-20 21:30:00,49.5265,-13.2225,51.2611813022,45.3665,-15.7025,48.0071643455,4.16,2.48,4.8431394777,133.26,49.8665,7.5475,50.4344384176,45.3665,-15.7025,48.0071643455,4.5,23.25,23.6814801058,133.66
2021-12-20 22:00:00,48.5145,-13.5335,50.3667780635,45.1645,-15.7835,47.8429820611,3.35,2.25,4.0354677548,133.22,48.7045,7.3065,49.2495001244,45.1645,-15.7835,47.8429820611,3.54,23.09,23.3597880984,133.62
2021-12-20 22:30:00,47.227,-11.407,48.585071555,44.237,-15.057,46.7292779529,2.99,3.65,4.7183259743,133.57,47.277,4.263,47.4688097386,44.237,-15.057,46.7292779529,3.04,19.32,19.5577094773,133.98
2021-12-20 23:00:00,45.855,-5.1625,46.144690174,43.135,-14.7025,45.5718304575,2.7199999999999998,9.54,9.92018145,133.26,45.555,-3.3725,45.6796648548,43.135,-14.7025,45.5718304575,2.42,11.33,11.585564293600001,133.67
2021-12-20 23:30:00,44.4675,-5.324,44.7850815814,42.8475,-14.854,45.3491959383,1.62,9.53,9.6667109194,130.23,43.9875,-3.524,44.1284345094,42.8475,-14.854,45.3491959383,1.1400000000000001,11.33,11.387207735,130.6
2021-12-21 00:00:00,43.682,-5.2655,43.9982114892,44.562,-15.2955,47.1139487228,-0.88,10.03,10.0685301807,130.53,42.792,-3.4255,42.928886711,44.562,-15.2955,47.1139487228,-1.77,11.87,12.0012416024,130.91
2021-12-21 00:30:00,28.8445,-1.7375,28.8967833244,31.1345,-11.9275,33.3410009823,-2.29,10.19,10.4441466861,130.53,27.7445,0.12250000000000001,27.7447704352,31.1345,-11.9275,33.3410009823,-3.39,12.05,12.5177713671,130.91
2021-12-21 01:00:00,29.366,-1.877,29.425925389,31.746,-11.797,33.867059586,-2.38,9.92,10.2015096922,130.66,28.256,-0.117,28.2562422307,31.746,-11.797,33.867059586,-3.49,11.68,12.1902625074,131.04
2021-12-21 01:30:00,29.036,-1.9785,29.1033289891,31.426,-11.9785,33.6315021706,-2.39,10.0,10.2816389744,130.74,27.916,-0.20850000000000002,27.9167786152,31.426,-11.9785,33.6315021706,-3.51,11.77,12.2822229258,130.97
2021-12-21 02:00:00,28.171,-2.0305,28.2440820571,30.891,-11.9705,33.1292431433,-2.7199999999999998,9.94,10.305435459,130.74,27.001,-0.2705,27.0023549205,30.891,-11.9705,33.1292431433,-3.89,11.7,12.3297242467,131.12
2021-12-21 02:30:00,28.3745,-2.319,28.4691062601,30.6345,-10.969,32.5390772956,-2.26,8.65,8.9403635273,130.95,27.2745,-0.759,27.2850587547,30.6345,-10.969,32.5390772956,-3.36,10.21,10.7486603816,131.34
2021-12-21 03:00:00,30.05,-3.223,30.2223465171,30.01,-10.983,31.9566329422,0.04,7.76,7.7601030921,131.31,29.32,-1.763,29.3729564225,30.01,-10.983,31.9566329422,-0.6900000000000001,9.22,9.2457828225,131.7
2021-12-21 03:30:00,29.401,-3.093,29.5632449166,29.631,-11.063,31.6288812638,-0.23,7.97,7.9733180044,131.54,28.621,-1.603,28.6658551242,29.631,-11.063,31.6288812638,-1.01,9.46,9.5137637137,131.93
2021-12-21 04:00:00,30.206,-3.35,30.3911983311,29.356,-11.15,31.4021852106,0.85,7.8,7.8461774132,131.54,29.596,-1.88,29.6556506589,29.356,-11.15,31.4021852106,0.24,9.27,9.2731062757,131.93
2021-12-21 04:30:00,30.0515,-3.3385,30.2363727074,29.6715,-11.1485,31.6967973855,0.38,7.8100000000000005,7.8192390934,131.72,29.3715,-1.8585,29.4302401366,29.6715,-11.1485,31.6967973855,-0.30000000000000004,9.29,9.294842656,132.11
2021-12-21 05:00:00,28.902,-2.757,29.033199152,30.422,-11.517,32.52905429,-1.52,8.76,8.8908942182,131.54,27.912,-1.157,27.9359695196,30.422,-11.517,32.52905429,-2.51,10.36,10.6597232609,131.93
2021-12-21 05:30:00,29.6265,-2.8145,29.7598876426,30.4265,-11.4745,32.5182418421,-0.8,8.66,8.6968730013,131.48,28.7865,-1.2145000000000001,28.8121084355,30.4265,-11.4745,32.5182418421,-1.6400000000000001,10.26,10.3902454254,131.87
2021-12-21 06:00:00,29.9655,-2.172,30.0441138037,30.5455,-11.282,32.5624184337,-0.58,9.11,9.1284445553,131.26,29.1455,-0.512,29.1499968139,30.5455,-11.282,32.5624184337,-1.4,10.77,10.8606123216,131.65
2021-12-21 06:30:00,31.748,-1.703,31.7936426507,30.818,-11.473,32.884325339,0.93,9.77,9.8141632348,131.02,31.168,0.077,31.1680951134,30.818,-11.473,32.884325339,0.35000000000000003,11.55,11.5553018135,131.4
2021-12-21 07:00:00,32.9305,-1.1085,32.9491517721,30.9005,-11.9985,33.1482262346,2.03,10.89,11.0775899906,131.18,32.5105,0.8715,32.5221789322,30.9005,-11.9985,33.1482262346,1.6099999999999999,12.87,12.9703122553,131.57
2021-12-21 07:30:00,34.237,-1.7974999999999999,34.2841534131,31.317,-12.0775,33.5651678865,2.92,10.28,10.6866645872,130.4,34.047,3.9025,34.2699243543,31.317,-12.0775,33.5651678865,2.73,15.98,16.2115175107,130.79
2021-12-21 08:00:00,36.444,-8.504,37.423029701,31.874,-12.354,34.1843998338,4.57,3.85,5.9755669187,130.49,36.814,12.356,38.8322202816,31.874,-12.354,34.1843998338,4.94,24.71,25.1989622802,130.87
2021-12-21 08:30:00,38.906,-7.904,39.7007563152,35.506,-11.924,37.454743518,3.4,4.02,5.2650166192,132.76,39.086,12.966,41.1804875153,35.506,-11.924,37.454743518,3.58,24.89,25.1461428454,133.16
2021-12-21 09:00:00,39.408,-7.1385,40.0493276629,34.808,-11.3385,36.6081745823,4.6,4.2,6.228964601,132.73,39.798,13.6415,42.0710271594,34.808,-11.3385,36.6081745823,4.99,24.98,25.4735254725,133.16
2021-12-21 09:30:00,41.6495,-7.5055,42.3203660251,33.9795,-11.2155,35.7825915845,7.67,3.71,8.5201525808,132.28,42.5595,13.2445,44.5727250737,33.9795,-11.2155,35.7825915845,8.58,24.46,25.9211882444,132.68
2021-12-21 10:00:00,42.322,-7.2525,42.9389152198,34.712,-11.1425,36.4565254824,7.61,3.89,8.5465899633,132.34,43.222,13.4275,45.2596844913,34.712,-11.1425,36.4565254824,8.51,24.57,26.0020191524,132.74
2021-12-21 10:30:00,42.5375,-7.3125,43.1614592258,34.0875,-10.9525,35.8038393542,8.45,3.64,9.2006575852,132.11,43.5675,13.3975,45.5809177453,34.0875,-10.9525,35.8038393542,9.48,24.35,26.1303061597,132.5
2021-12-21 11:00:00,44.8685,-8.1295,45.5990247977,34.3085,-10.7995,35.9680743507,10.56,2.67,10.8923138038,132.18,46.2685,12.3505,47.8885053275,34.3085,-10.7995,35.9680743507,11.96,23.15,26.0569395747,132.57
2021-12-21 11:30:00,43.652,-7.836,44.3497463352,31.302,-11.946,33.5040612464,12.35,4.11,13.0159363858,131.9,45.342,12.744,47.0989012611,31.302,-11.946,33.5040612464,14.04,24.69,28.4027762728,132.28
2021-12-21 12:00:00,43.152,-7.564,43.8099212508,33.792,-11.754,35.7778671807,9.36,4.19,10.2550329107,131.46,44.322,13.276,46.2676113496,33.792,-11.754,35.7778671807,10.53,25.03,27.1547749024,131.85
2021-12-21 12:30:00,44.3685,-7.8870000000000005,45.0640495434,35.2485,-11.787,37.1670569355,9.12,3.9,9.918891067,132.47,45.4685,13.053,47.3050240593,35.2485,-11.787,37.1670569355,10.22,24.84,26.8602680553,132.86
2021-12-21 13:00:00,43.268,-7.8115,43.9674806675,35.528,-12.1115,37.5356792432,7.74,4.3,8.8542419212,132.92,44.158,13.1385,46.0711313758,35.528,-12.1115,37.5356792432,8.63,25.25,26.6840664068,133.31
2021-12-21 13:30:00,41.9945,-7.5915,42.675155565,31.5845,-12.3815,33.9246544935,10.41,4.79,11.4591535464,132.98,43.3045,13.538499999999999,45.3714745462,31.5845,-12.3815,33.9246544935,11.72,25.92,28.4465252711,133.31
2021-12-21 14:00:00,45.176,-8.737,46.013108404,30.746,-12.677,33.2569217607,14.43,3.94,14.9582251621,132.98,47.156,12.283,48.729461571,30.746,-12.677,33.2569217607,16.41,24.96,29.8712185891,133.37
2021-12-21 14:30:00,45.5825,-8.518,46.3715497935,33.3225,-12.408,35.5576640157,12.26,3.89,12.8623364907,133.09,47.2225,12.532,48.857092937,33.3225,-12.408,35.5576640157,13.9,24.94,28.551945643,133.48
2021-12-21 15:00:00,47.743,-9.2845,48.6373929117,34.653,-12.0245,36.6799537793,13.09,2.74,13.3736943288,133.26,49.523,11.7455,50.8968004815,34.653,-12.0245,36.6799537793,14.87,23.77,28.0380063485,133.66
2021-12-21 15:30:00,43.4565,-8.6215,44.3034722623,34.1565,-11.3315,35.9870724636,9.3,2.71,9.6868002973,133.71,44.6365,12.2185,46.2786006109,34.1565,-11.3315,35.9870724636,10.48,23.55,25.7765959739,134.12
2021-12-21 16:00:00,43.358,-8.8225,44.2464989604,34.488,-11.7725,36.4419250349,8.87,2.95,9.347694903,133.17,44.478,12.1075,46.0964645092,34.488,-11.7725,36.4419250349,9.99,23.88,25.885410949,133.57
2021-12-21 16:30:00,40.676,-8.017,41.4585246361,35.236,-11.997,37.2223549094,5.44,3.98,6.7404747607,133.42,41.226,13.033,43.2370462104,35.236,-11.997,37.2223549094,5.99,25.03,25.7367635883,133.82
2021-12-21 17:00:00,39.634,-7.358,40.311215809,35.884,-12.028,37.8461918824,3.75,4.67,5.9892737456,133.42,39.894,13.712,42.1847150044,35.884,-12.028,37.8461918824,4.01,25.74,26.0504836807,133.82
2021-12-21 17:30:00,38.066,-7.3475,38.7686227799,35.996,-11.4175,37.7633595202,2.07,4.07,4.5661581225,133.14,38.066,13.6525,40.4402165208,35.996,-11.4175,37.7633595202,2.07,25.07,25.155313554,133.54
2021-12-21 18:00:00,37.802,-7.8815,38.61488374,35.312,-11.1115,37.0189515823,2.49,3.23,4.0783575125,133.26,37.872,13.0485,40.0568562951,35.312,-11.1115,37.0189515823,2.56,24.16,24.2952505647,133.67
2021-12-21 18:30:00,39.4155,-8.101,40.2393817205,36.1255,-11.841,38.0165888955,3.29,3.74,4.9811344089,133.41,39.6155,12.929,41.6718955802,36.1255,-11.841,38.0165888955,3.49,24.77,25.0146557042,133.83
2021-12-21 19:00:00,38.3425,-7.3185,39.0346992879,35.9225,-11.9385,37.8543760812,2.42,4.62,5.2154386201,133.41,38.4125,13.7615,40.8031743679,35.9225,-11.9385,37.8543760812,2.49,25.7,25.8203427553,133.83
2021-12-21 19:30:00,38.3465,-7.7385,39.1195404434,34.5965,-12.2685,36.7074093951,3.75,4.53,5.8807652563,133.18,38.6265,13.4215,40.8918471642,34.5965,-12.2685,36.7074093951,4.03,25.69,26.0041727421,133.59
2021-12-21 20:00:00,41.066,-8.8915,42.0175573808,30.836,-12.8115,33.3915173098,10.23,3.92,10.9553320351,133.41,42.416,12.1185,44.1132077529,30.836,-12.8115,33.3915173098,11.58,24.93,27.4882029242,133.83
2021-12-21 20:30:00,39.343,-8.63,40.2783881132,30.603,-12.84,33.1874857288,8.74,4.21,9.701118492199999,133.23,40.463,12.28,42.2853729911,30.603,-12.84,33.1874857288,9.86,25.12,26.985811086600002,133.64
2021-12-21 21:00:00,37.929,-8.8355,38.9445131084,31.379,-13.6155,34.2056059916,6.55,4.78,8.1086928663,132.66,38.669,12.3645,40.5976898511,31.379,-13.6155,34.2056059916,7.29,25.98,26.9834115708,133.07
2021-12-21 21:30:00,36.6925,-8.9095,37.7586910062,30.8725,-13.6495,33.7552974583,5.82,4.74,7.5059976019,133.33,37.3225,12.1905,39.2629252158,30.8725,-13.6495,33.7552974583,6.45,25.84,26.6328387522,133.75
2021-12-21 22:00:00,37.1485,-9.7875,38.4162232462,31.3385,-13.8575,34.2656079546,5.8100000000000005,4.07,7.0937296255,133.08,37.7685,11.3125,39.4262887995,31.3385,-13.8575,34.2656079546,6.43,25.17,25.9783332799,133.5
2021-12-21 22:30:00,35.45,-9.711500000000001,36.7561659079,31.54,-13.7815,34.419490732,3.91,4.07,5.6438462063,133.35,35.76,11.1585,37.460508836,31.54,-13.7815,34.419490732,4.22,24.94,25.2945053322,133.77
2021-12-21 23:00:00,35.77,-10.514,37.2832012574,31.41,-14.024,34.3985563069,4.36,3.51,5.5972939891,132.64,36.14,10.386,37.6027737807,31.41,-14.024,34.3985563069,4.73,24.41,24.8640503539,133.04
2021-12-21 23:30:00,33.394,-10.2795,34.9403399561,32.154,-13.5695,34.9000149893,1.24,3.29,3.515920932,133.13,33.234,10.6405,34.8958306428,32.154,-13.5695,34.9000149893,1.08,24.21,24.2340772467,133.54
2021-12-22 00:00:00,33.4785,-10.7135,35.1509465662,32.7685,-13.1435,35.3061777101,0.71,2.43,2.5316002844,133.39,33.2485,10.0565,34.7360899426,32.7685,-13.1435,35.3061777101,0.48,23.2,23.204964986,133.81
2021-12-22 00:30:00,32.017,-10.484,33.6897988269,31.797,-13.424,34.5145329535,0.22,2.94,2.9482198018,133.44,31.687,10.196,33.2870002403,31.797,-13.424,34.5145329535,-0.11,23.62,23.6202561375,133.86
2021-12-22 01:00:00,31.7785,-10.438,33.4488401331,32.8485,-13.888,35.6637139997,-1.07,3.45,3.612118492,132.92,31.2485,10.392,32.9311769642,32.8485,-13.888,35.6637139997,-1.6,24.28,24.3326611779,133.33
2021-12-22 01:30:00,30.886,-10.349,32.5737132823,31.806,-13.709,34.6346404197,-0.92,3.36,3.4836762192,133.04,30.396,10.431,32.1360012603,31.806,-13.709,34.6346404197,-1.4100000000000001,24.14,24.18114348,133.44
2021-12-22 02:00:00,31.555,-10.991,33.4143697531,31.785,-13.771,34.6399576501,-0.23,2.7800000000000002,2.7894981628,133.0,31.145,9.729,32.629196527,31.785,-13.771,34.6399576501,-0.64,23.5,23.5087132783,133.4
2021-12-22 02:30:00,32.181,-11.4465,34.1560993565,31.891,-13.8465,34.7672467022,0.29,2.4,2.4174573419,133.12,31.861,9.2935,33.188740007,31.891,-13.8465,34.7672467022,-0.03,23.14,23.1400194468,133.53
2021-12-22 03:00:00,31.427,-10.8115,33.2346936386,32.537,-13.4515,35.2079425876,-1.11,2.64,2.8638610301,133.37,30.897,9.9185,32.4499807589,32.537,-13.4515,35.2079425876,-1.6400000000000001,23.37,23.4274731885,133.79
2021-12-22 03:30:00,29.7635,-9.968,31.3883251584,32.3535,-13.158,34.9268081314,-2.59,3.19,4.109038817,133.37,29.0035,10.902,30.984780397,32.3535,-13.158,34.9268081314,-3.35,24.06,24.2920995387,133.79
2021-12-22 04:00:00,28.461,-9.492,30.0021096758,32.481,-13.132,35.0351935202,-4.02,3.64,5.4230987452,133.43,27.461,11.428,29.7440028409,32.481,-13.132,35.0351935202,-5.02,24.56,25.0677880955,133.85
2021-12-22 04:30:00,28.008,-9.102,29.449863633,33.128,-13.192,35.6580039823,-5.12,4.09,6.5530527237000005,133.36,26.838,11.798,29.3167366533,33.128,-13.192,35.6580039823,-6.29,24.99,25.7694431449,133.78
2021-12-22 05:00:00,28.7345,-9.5935,30.2936747936,32.6645,-13.0435,35.1724672507,-3.93,3.45,5.2294741609,133.12,27.7545,11.1665,29.9166006174,32.6645,-13.0435,35.1724672507,-4.91,24.21,24.7028783748,133.54
2021-12-22 05:30:00,30.1215,-10.2235,31.8091922956,32.6115,-13.0435,35.1232519067,-2.49,2.8200000000000003,3.7619808612,133.01,29.3815,10.5565,31.2203817161,32.6115,-13.0435,35.1232519067,-3.23,23.6,23.8200104954,133.42
2021-12-22 06:00:00,31.421,-10.233,33.045325388,32.491,-13.193,35.0673684499,-1.07,2.96,3.1474592928,133.17,30.881,10.657,32.6681467182,32.491,-13.193,35.0673684499,-1.6099999999999999,23.85,23.9042799515,133.58
2021-12-22 06:30:00,32.638,-9.3755,33.9579010578,32.618,-13.6755,35.3688171169,0.02,4.3,4.3000465114,133.52,32.298,11.4145,34.255680029,32.618,-13.6755,35.3688171169,-0.32,25.09,25.0920405707,133.94
2021-12-22 07:00:00,34.1555,-8.871,35.2887067098,32.7555,-14.031,35.6341373019,1.4,5.16,5.3465502897,132.54,34.0155,12.249,36.1537306685,32.7555,-14.031,35.6341373019,1.26,26.28,26.3101881407,132.95
2021-12-22 07:30:00,36.9765,-8.6035,37.9642168957,33.4365,-13.9235,36.2196546712,3.54,5.32,6.3901486681,133.11,37.1765,12.4065,39.192006768,33.4365,-13.9235,36.2196546712,3.74,26.33,26.5942945009,133.52
2021-12-22 08:00:00,38.7275,-8.2855,39.603898375,32.5775,-13.775500000000001,35.3702969524,6.15,5.49,8.2439432312,132.58,39.3375,12.8945,41.3969447725,32.5775,-13.775500000000001,35.3702969524,6.76,26.67,27.5133876504,132.98
2021-12-22 08:30:00,39.488,-6.3775,39.9996831269,36.188,-12.8375,38.3975617748,3.3,6.46,7.254074717,132.97,39.648,14.7325,42.2966956186,36.188,-12.8375,38.3975617748,3.46,27.57,27.7862645924,133.37
2021-12-22 09:00:00,42.0095,-5.6655,42.3898098663,36.5995,-12.5055,38.6770077759,5.41,6.84,8.720877249499999,132.32,42.4895,15.3245,45.1685500155,36.5995,-12.5055,38.6770077759,5.89,27.83,28.446458479,132.72
2021-12-22 09:30:00,44.819,-6.213,45.2475870075,37.459,-13.003,39.6516669259,7.36,6.79,10.0136756488,131.71,45.619,14.787,47.9556934055,37.459,-13.003,39.6516669259,8.16,27.79,28.9632474008,132.11
2021-12-22 10:00:00,43.116,-5.042,43.4098055743,37.196,-12.622,39.2792222428,5.92,7.58,9.6178375948,131.79,43.676,16.038,46.5275232524,37.196,-12.622,39.2792222428,6.48,28.66,29.3834307051,132.19
2021-12-22 10:30:00,43.221,-4.995,43.5086757555,36.991,-12.645,39.0925837724,6.23,7.65,9.8658704634,131.75,43.831,16.135,46.706474776,36.991,-12.645,39.0925837724,6.84,28.78,29.5816497174,132.15
2021-12-22 11:00:00,45.626,-6.022,46.0216944495,36.886,-12.702,39.0117648921,8.74,6.68,11.0004545361,131.75,46.636,15.068,49.0098063657,36.886,-12.702,39.0117648921,9.75,27.77,29.4318772762,132.15
2021-12-22 11:30:00,44.5485,-6.0735,44.9606078084,32.9785,-13.3535,35.5794522794,11.57,7.28,13.6697951704,131.99,46.0185,15.1365,48.4439467271,32.9785,-13.3535,35.5794522794,13.04,28.49,31.3324384624,132.39
2021-12-22 12:00:00,46.386,-7.198,46.9411567817,33.076,-13.708,35.8040645737,13.31,6.51,14.8167540305,132.04,48.116,14.062,50.1287272928,33.076,-13.708,35.8040645737,15.04,27.77,31.5812365179,132.44
2021-12-22 12:30:00,45.996,-7.052,46.533458070500004,32.546,-13.682,35.3049463957,13.45,6.63,14.9953126009,132.51,47.756,14.198,49.8218700974,32.546,-13.682,35.3049463957,15.21,27.88,31.7590695708,132.91
2021-12-22 13:00:00,44.7645,-6.8955,45.2924759811,32.6645,-13.6955,35.4194336558,12.1,6.8,13.8798414977,132.36,46.3145,14.3845,48.4968736157,32.6645,-13.6955,35.4194336558,13.65,28.08,31.221929793,132.76
2021-12-22 13:30:00,45.513,-7.282,46.0918723096,32.973,-13.892,35.7799719536,12.54,6.61,14.1754611918,132.44,47.133,14.028,49.1762592416,32.973,-13.892,35.7799719536,14.16,27.92,31.3054627821,132.84
2021-12-22 14:00:00,47.8065,-7.9865,48.4690171605,31.9365,-13.6065,34.7142171811,15.87,5.62,16.835715013,132.6,49.9865,13.3035,51.7265240906,31.9365,-13.6065,34.7142171811,18.05,26.91,32.4029412245,132.99
2021-12-22 14:30:00,48.8175,-8.5065,49.5530912103,30.8875,-13.6865,33.7839893811,17.93,5.18,18.6632607012,132.87,51.3475,12.7635,52.9100433614,30.8875,-13.6865,33.7839893811,20.46,26.45,33.4397084317,133.27
2021-12-22 15:00:00,49.6605,-8.987,50.4671321679,31.5205,-13.747,34.3878165816,18.14,4.76,18.7541248796,133.1,52.2505,12.323,53.6839927655,31.5205,-13.747,34.3878165816,20.73,26.07,33.307323519,133.5
2021-12-22 15:30:00,51.3955,-9.607,52.2856755646,30.3855,-13.467,33.2361053562,21.01,3.86,21.3616408546,133.31,54.4555,11.543,55.6654500498,30.3855,-13.467,33.2361053562,24.07,25.01,34.7111653506,133.74
2021-12-22 16:00:00,50.4345,-9.8965,51.3962985292,31.2545,-13.9065,34.208690599,19.18,4.01,19.5947059177,133.11,53.1845,11.2035,54.351719867,31.2545,-13.9065,34.208690599,21.93,25.11,33.3382213083,133.53
2021-12-22 16:30:00,50.3275,-10.5705,51.425603803,35.6575,-14.0405,38.322225229,14.67,3.47,15.0748067981,132.92,52.3275,10.6295,53.3961939327,35.6575,-14.0405,38.322225229,16.67,24.67,29.7741129171,133.41
2021-12-22 17:00:00,49.8185,-11.193,51.0604170689,35.1485,-13.073,37.5009384049,14.67,1.88,14.7899729547,133.7,51.8685,9.867,52.7986645783,35.1485,-13.073,37.5009384049,16.72,22.94,28.3866517927,134.14
2021-12-22 17:30:00,44.4285,-9.941,45.5270808778,36.7985,-12.191,38.7653206262,7.63,2.25,7.9548350077,133.99,45.3185,11.049,46.6459734945,36.7985,-12.191,38.7653206262,8.52,23.24,24.7525352237,134.41
2021-12-22 18:00:00,45.4575,-10.708,46.7016656047,36.9775,-12.448,39.0165120206,8.48,1.74,8.6566737261,133.82,46.4975,10.262,47.6164483162,36.9775,-12.448,39.0165120206,9.52,22.71,24.6246725867,134.24
2021-12-22 18:30:00,44.816,-11.109,46.1723265279,31.896,-12.499,34.2575512406,12.92,1.3900000000000001,12.9945565526,134.02,46.606,9.761,47.6171855216,31.896,-12.499,34.2575512406,14.71,22.26,26.681298694,134.46
2021-12-22 19:00:00,43.0055,-10.6275,44.2991736548,34.5155,-12.4775,36.7016041407,8.49,1.85,8.6892232104,133.76,44.0555,10.1825,45.2169258851,34.5155,-12.4775,36.7016041407,9.54,22.66,24.5863214003,134.17
2021-12-22 19:30:00,43.747,-10.9485,45.0962266853,34.937,-12.7385,37.1868706838,8.81,1.79,8.9900055617,133.52,44.837,9.7415,45.8830403444,34.937,-12.7385,37.1868706838,9.9,22.48,24.5633955307,133.93
2021-12-22 20:00:00,43.233,-11.0675,44.6271424724,31.983,-13.9975,34.9119219644,11.25,2.93,11.6252913942,133.13,44.733,9.7025,45.7731339898,31.983,-13.9975,34.9119219644,12.75,23.7,26.9119397294,133.55
2021-12-22 20:30:00,44.235,-10.8715,45.5513417722,32.005,-13.9415,34.9096755535,12.23,3.07,12.609432976899999,132.74,45.895,10.0585,46.9843000081,32.005,-13.9415,34.9096755535,13.89,24.0,27.729624952400002,133.15
2021-12-22 21:00:00,45.708,-11.716,47.185653752,31.958,-13.676,34.7612821973,13.75,1.96,13.8889920441,133.1,47.628,9.034,48.4772063964,31.958,-13.676,34.7612821973,15.67,22.71,27.591538558,133.51
2021-12-22 21:30:00,44.612,-11.8905,46.16941124,32.862,-13.7405,35.6189890964,11.75,1.85,11.8947467396,132.57,46.202,8.6895,47.0120432895,32.862,-13.7405,35.6189890964,13.34,22.43,26.0971358582,132.98
2021-12-22 22:00:00,44.4075,-12.486,46.1294510291,32.3275,-13.716,35.1168892735,12.08,1.23,12.1424585649,132.57,46.0675,8.084,46.7714187539,32.3275,-13.716,35.1168892735,13.74,21.8,25.7687329917,132.98
2021-12-22 22:30:00,43.9315,-13.2795,45.8946817453,31.6615,-13.9095,34.5821452848,12.27,0.63,12.2861629486,132.89,45.6115,7.5605,46.2338630497,31.6615,-13.9095,34.5821452848,13.95,21.47,25.6039723481,133.3
2021-12-22 23:00:00,43.2325,-13.6685,45.3417792825,31.8725,-13.6385,34.6679237697,11.36,-0.03,11.3600396126,134.11,44.7625,7.2015,45.3380966572,31.8725,-13.6385,34.6679237697,12.89,20.84,24.5042384089,134.54
2021-12-22 23:30:00,41.4485,-8.034,42.2199396997,31.2385,-13.434,34.0046502445,10.21,5.4,11.5500692639,134.42,42.4785,1.096,42.4926367533,31.2385,-13.434,34.0046502445,11.24,14.53,18.3700435492,134.85
2021-12-23 00:00:00,40.4725,-4.4515,40.7165704413,31.1925,-13.2715,33.8984478774,9.28,8.82,12.8027653263,133.07,41.1625,-2.7415000000000003,41.2536935134,31.1925,-13.2715,33.8984478774,9.97,10.53,14.5010965103,133.48
2021-12-23 00:30:00,46.04,-6.105,46.443004048,36.32,-14.435,39.0833932125,9.72,8.33,12.8010663618,131.99,46.82,-4.465,47.0324209987,36.32,-14.435,39.0833932125,10.5,9.97,14.4793266418,132.38
2021-12-23 01:00:00,45.5205,-6.1835,45.9385632394,34.0405,-13.7135,36.698988031,11.48,7.53,13.7292133788,131.66,46.5905,-4.6635,46.8233160135,34.0405,-13.7135,36.698988031,12.55,9.05,15.4727179254,132.03
2021-12-23 01:30:00,45.293,-6.24,45.7208207385,35.073,-14.15,37.8198073633,10.22,7.91,12.9234863717,131.66,46.133,-4.66,46.3677613111,35.073,-14.15,37.8198073633,11.06,9.49,14.5733901341,132.03
2021-12-23 02:00:00,44.8905,-6.2975,45.3300727608,33.9305,-14.1775,36.773364498,10.96,7.88,13.498740682,131.99,45.8405,-4.7275,46.0836272064,33.9305,-14.1775,36.773364498,11.91,9.45,15.2036377226,132.36
2021-12-23 02:30:00,44.6615,-6.32,45.1064516699,35.2815,-14.42,38.1145725707,9.38,8.1,12.3933207818,132.47,45.3715,-4.73,45.6173860743,35.2815,-14.42,38.1145725707,10.09,9.69,13.9894317254,132.85
2021-12-23 03:00:00,44.2865,-6.3375,44.7376573873,35.5165,-14.4275,38.3350300443,8.77,8.09,11.9315128965,132.17,44.9065,-4.7475000000000005,45.1567547384,35.5165,-14.4275,38.3350300443,9.39,9.68,13.4860854216,132.54
2021-12-23 03:30:00,43.6665,-6.3245000000000005,44.1221318898,34.1865,-14.1545,37.0009006985,9.48,7.83,12.2954991765,132.23,44.3865,-4.7745,44.6425495744,34.1865,-14.1545,37.0009006985,10.2,9.38,13.8572868917,132.6
2021-12-23 04:00:00,43.3045,-6.2795,43.757420405,33.9345,-14.0695,36.7355566243,9.37,7.79,12.1852780026,132.37,43.9945,-4.7395,44.2490552498,33.9345,-14.0695,36.7355566243,10.06,9.33,13.7205138388,132.73
2021-12-23 04:30:00,43.359,-6.316,43.8166034398,34.619,-14.376,37.4852575955,8.74,8.06,11.8891210777,132.37,43.969,-4.726,44.2222572581,34.619,-14.376,37.4852575955,9.35,9.65,13.4367034648,132.73
2021-12-23 05:00:00,43.173,-6.376,43.641279827700004,34.883,-14.086,37.6196635418,8.29,7.71,11.3211395186,132.55,43.703,-4.836,43.9697521599,34.883,-14.086,37.6196635418,8.82,9.25,12.7810367342,132.92
2021-12-23 05:30:00,43.527,-6.3255,43.9842207985,36.577,-14.4055,39.311516878,6.95,8.08,10.6578093434,132.29,43.877,-4.7355,44.131803603,36.577,-14.4055,39.311516878,7.3,9.67,12.1160595905,132.66
2021-12-23 06:00:00,43.982,-6.1665,44.4121835339,34.682,-13.6865,37.2848683282,9.3,7.52,11.9599498327,132.13,44.702,-4.6365,44.941806108,34.682,-13.6865,37.2848683282,10.02,9.05,13.5019591171,132.5
2021-12-23 06:30:00,45.3595,-5.682,45.7139952777,35.3795,-13.502,37.8683644253,9.98,7.82,12.6788327538,131.81,46.2095,-4.102,46.3912092346,35.3795,-13.502,37.8683644253,10.83,9.4,14.3404637303,132.18
2021-12-23 07:00:00,46.8055,-5.263,47.100467081,35.7255,-13.653,38.2454671726,11.08,8.39,13.8981473586,131.38,47.8255,-3.6029999999999998,47.9610264616,35.7255,-13.653,38.2454671726,12.1,10.05,15.7293515442,131.74
2021-12-23 07:30:00,48.7335,-4.846,48.9738474928,37.0235,-14.556000000000001,39.7821151807,11.71,9.71,15.2121070204,131.38,49.8635,-2.956,49.9510417134,37.0235,-14.556000000000001,39.7821151807,12.84,11.6,17.3039186313,131.74
2021-12-23 08:00:00,50.423,-7.621,50.9956720713,37.783,-14.981,40.6446238757,12.64,7.36,14.6266605895,130.49,51.903,1.479,51.9240681187,37.783,-14.981,40.6446238757,14.12,16.46,21.6865396041,130.83
2021-12-23 08:30:00,51.9095,-12.626,53.4229544882,37.7295,-14.766,40.5160452938,14.18,2.14,14.3405718157,131.08,53.9195,7.974,54.5059368899,37.7295,-14.766,40.5160452938,16.19,22.74,27.9145786284,131.43
2021-12-23 09:00:00,53.1495,-12.1965,54.5309449991,36.8895,-14.4265,39.6100885192,16.26,2.23,16.4122058237,132.53,55.5195,8.4635,56.1608913079,36.8895,-14.4265,39.6100885192,18.63,22.89,29.5132004364,132.88
2021-12-23 09:30:00,54.271,-11.8725,55.5544570422,36.661,-14.5925,39.4584588808,17.61,2.7199999999999998,17.8188243159,132.75,56.861,8.9175,57.5560172984,36.661,-14.5925,39.4584588808,20.2,23.51,30.9961304036,133.04
2021-12-23 10:00:00,54.8105,-11.787,56.0635735505,35.9405,-14.417,38.7242744186,18.87,2.63,19.0523961748,132.75,57.6105,9.033,58.314361861,35.9405,-14.417,38.7242744186,21.67,23.45,31.9294754107,133.04
2021-12-23 10:30:00,54.565,-11.753,55.8164154528,32.995,-13.513,35.6548901835,21.57,1.76,21.6416843152,132.86,57.845,8.837,58.5161225134,32.995,-13.513,35.6548901835,24.85,22.35,33.4222231457,133.2
2021-12-23 11:00:00,54.8075,-11.894,56.0832353939,32.4775,-13.704,35.2503563422,22.33,1.81,22.4032363733,132.43,58.1875,8.806000000000001,58.8500704524,32.4775,-13.704,35.2503563422,25.71,22.51,34.1716871108,132.79
2021-12-23 11:30:00,55.03,-12.009,56.3251008077,32.24,-13.909,35.1123608007,22.79,1.9,22.8690642572,132.8,58.53,8.811,59.1894806617,32.24,-13.909,35.1123608007,26.29,22.72,34.747122183,133.19
2021-12-23 12:00:00,55.424,-11.856,56.6779014432,33.954,-14.106,36.7675584177,21.47,2.25,21.5875751302,133.1,58.694,9.004,59.3806168038,33.954,-14.106,36.7675584177,24.74,23.11,33.8546850524,133.5
2021-12-23 12:30:00,55.604,-11.929,56.869199546,33.984,-14.179,36.823311869,21.62,2.25,21.7367637886,132.96,58.914,8.811,59.5692296156,33.984,-14.179,36.823311869,24.93,22.99,33.9123133979,133.34
2021-12-23 13:00:00,55.776,-12.0055,57.053432905,33.356,-14.3855,36.3258220313,22.42,2.38,22.5459708152,132.54,59.076,8.7645,59.7226107622,33.356,-14.3855,36.3258220313,25.72,23.15,34.6040590105,132.93
2021-12-23 13:30:00,55.7235,-11.97,56.9946431891,36.0935,-15.1,39.1248098046,19.63,3.13,19.8779727337,132.75,58.5235,8.85,59.1888718616,36.0935,-15.1,39.1248098046,22.43,23.95,32.8132198969,133.15
2021-12-23 14:00:00,55.4915,-12.2145,56.8198960092,39.1415,-16.1445,42.3403106094,16.35,3.93,16.8156891027,132.57,57.7615,8.8255,58.4318434802,39.1415,-16.1445,42.3403106094,18.62,24.97,31.1481187233,132.97
2021-12-23 14:30:00,55.441,-11.9585,56.7160489037,40.771,-16.5685,44.0089721903,14.67,4.61,15.3772884476,133.03,57.441,9.1415,58.1638676779,40.771,-16.5685,44.0089721903,16.67,25.71,30.6413609358,133.45
2021-12-23 15:00:00,55.6415,-11.447,56.8067806802,45.3015,-17.637,48.6136778207,10.34,6.19,12.0512115573,132.91,56.9415,9.793,57.7774806586,45.3015,-17.637,48.6136778207,11.64,27.43,29.7975586248,133.33
2021-12-23 15:30:00,55.0485,-11.9915,56.339448209,41.2685,-16.7415,44.5350077411,13.78,4.75,14.5756955237,132.56,56.9185,9.0085,57.6269790506,41.2685,-16.7415,44.5350077411,15.65,25.75,30.1327894494,132.97
2021-12-23 16:00:00,54.7085,-12.2515,56.0635284699,37.4185,-15.6915,40.575452117,17.29,3.44,17.6288882236,132.56,57.1085,8.7185,57.770174091,37.4185,-15.6915,40.575452117,19.69,24.41,31.3615082545,132.97
2021-12-23 16:30:00,56.129,-11.6195,57.3190842674,42.559,-16.4095,45.6129386386,13.57,4.79,14.3905872014,132.89,57.969,9.4305,58.7310760267,42.559,-16.4095,45.6129386386,15.41,25.84,30.0861047662,133.31
2021-12-23 17:00:00,56.954,-11.7575,58.1549389326,40.484,-15.8975,43.4935025291,16.47,4.14,16.9823584934,132.52,59.264,9.0625,59.9529032012,40.484,-15.8975,43.4935025291,18.78,24.96,31.2360368805,132.92
2021-12-23 17:30:00,57.1235,-12.031,58.3767009452,41.1235,-16.171,44.1887258614,16.0,4.14,16.5269355901,132.05,59.3635,8.799,60.0120615647,41.1235,-16.171,44.1887258614,18.24,24.97,30.9224594753,132.44
2021-12-23 18:00:00,56.9695,-12.22,58.2653613243,40.8195,-16.21,43.9203333349,16.15,3.99,16.6355823463,132.11,59.2195,8.66,59.8493507087,40.8195,-16.21,43.9203333349,18.4,24.87,30.9366594835,132.51
2021-12-23 18:30:00,56.5085,-12.4865,57.8716100908,38.2085,-15.5565,41.2540199799,18.3,3.07,18.5557241842,132.42,59.1185,8.2135,59.6863353248,38.2085,-15.5565,41.2540199799,20.91,23.77,31.6581900936,132.82
2021-12-23 19:00:00,55.7935,-12.8785,57.2605484125,36.8935,-15.3485,39.9588137274,18.9,2.47,19.060716146,132.18,58.5035,7.8515,59.0280066113,36.8935,-15.3485,39.9588137274,21.61,23.2,31.7053954399,132.57
2021-12-23 19:30:00,55.0745,-13.0545,56.6005346309,36.8845,-15.3645,39.9566540203,18.19,2.31,18.3360900958,132.63,57.6545,7.6555,58.1605368828,36.8845,-15.3645,39.9566540203,20.77,23.02,31.005052814,133.03
2021-12-23 20:00:00,54.705,-12.7355,56.1678732484,41.225,-16.1955,44.2921533147,13.48,3.46,13.9169680606,132.66,56.535,8.0245,57.1016534371,41.225,-16.1955,44.2921533147,15.31,24.22,28.6531760892,133.03
2021-12-23 20:30:00,53.78,-13.255,55.3893800742,40.42,-16.395,43.6184871929,13.36,3.14,13.7240373069,132.28,55.58,7.515,56.0857524243,40.42,-16.395,43.6184871929,15.16,23.91,28.3110172901,132.67
2021-12-23 21:00:00,52.1015,-13.5655,53.8385465303,36.0715,-14.9955,39.0642820554,16.03,1.43,16.0936571357,132.6,54.3115,6.9145,54.7498798401,36.0715,-14.9955,39.0642820554,18.24,21.91,28.5086951648,133.0
2021-12-23 21:30:00,51.589,-13.7665,53.394207956,38.119,-15.7165,41.2318630825,13.47,1.9500000000000002,13.6104151296,132.5,53.399,6.9135,53.8446811045,38.119,-15.7165,41.2318630825,15.28,22.63,27.3055910026,132.9
2021-12-23 22:00:00,49.687,-14.4335,51.7409305217,34.977,-14.9735,38.0472894074,14.71,0.54,14.7199082878,132.93,51.697,6.2465,52.073011928,34.977,-14.9735,38.0472894074,16.72,21.22,27.0156769303,133.33
2021-12-23 22:30:00,48.308,-13.526,50.1658802375,33.068,-14.776,36.2190944116,15.24,1.25,15.2911771947,133.44,50.338,4.494,50.5382061415,33.068,-14.776,36.2190944116,17.27,19.27,25.8763560031,133.85
2021-12-23 23:00:00,47.1455,-5.748,47.4946067912,31.4155,-13.088,34.032769271,15.73,7.34,17.3582401182,133.71,48.8355,-4.228,49.0181807521,31.4155,-13.088,34.032769271,17.42,8.86,19.5436946354,134.12
2021-12-23 23:30:00,45.783500000000004,-6.0235,46.1780405009,30.5935,-13.2735,33.348883707,15.19,7.25,16.8314764652,131.43,47.3835,-4.5335,47.5998812446,30.5935,-13.2735,33.348883707,16.79,8.74,18.9285947709,131.81
2021-12-24 00:00:00,45.02,-6.1055,45.4321200281,32.97,-13.7655,35.7282785794,12.05,7.66,14.2785888659,132.3,46.12,-4.5855,46.347397017,32.97,-13.7655,35.7282785794,13.15,9.18,16.0372971538,132.7
2021-12-24 00:30:00,44.862,-6.3015,45.3024055239,33.632,-14.5215,36.6331187077,11.23,8.22,13.9169429114,131.96,45.812,-4.7015,46.052616063,33.632,-14.5215,36.6331187077,12.18,9.82,15.6456000205,132.34
2021-12-24 01:00:00,44.749,-5.9925,45.1484557571,35.029,-14.0925,37.7575078263,9.72,8.1,12.652604475,132.63,45.499,-4.4125,45.7124617282,35.029,-14.0925,37.7575078263,10.47,9.68,14.2591479409,133.03
2021-12-24 01:30:00,43.93,-6.2405,44.3710349243,32.86,-13.7405,35.6171439092,11.07,7.5,13.3714210165,131.61,44.89,-4.7405,45.1396105461,32.86,-13.7405,35.6171439092,12.03,9.0,15.0240107827,131.98
2021-12-24 02:00:00,43.474,-6.2675,43.923458792,32.584,-13.5975,35.307351391,10.89,7.33,13.1271093543,131.79,44.394,-4.8075,44.6535473647,32.584,-13.5975,35.307351391,11.81,8.79,14.7220990351,132.18
2021-12-24 02:30:00,43.014,-6.4845,43.50003375,30.964,-13.6845,33.8531362838,12.05,7.2,14.0371827658,131.79,44.114,-5.0345,44.4003511951,30.964,-13.6845,33.8531362838,13.15,8.65,15.7399174077,132.18
2021-12-24 03:00:00,42.5795,-6.497,43.0723209178,30.4895,-13.557,33.3676768632,12.09,7.06,14.0004178509,132.49,43.6695,-5.057,43.9613293617,30.4895,-13.557,33.3676768632,13.18,8.5,15.6831884513,132.88
2021-12-24 03:30:00,42.474,-6.557,42.9771442164,31.004,-14.227,34.1123957675,11.47,7.67,13.7981810395,132.75,43.454,-5.017,43.7426611559,31.004,-14.227,34.1123957675,12.45,9.21,15.4863359127,133.15
2021-12-24 04:00:00,42.4195,-6.5935,42.9288739952,31.5495,-14.1935,34.5951787465,10.87,7.6,13.2633668425,133.62,43.3095,-5.0735,43.6056555105,31.5495,-14.1935,34.5951787465,11.76,9.12,14.881935358,134.04
