Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-24 04:30:00,42.239,-6.5195,42.7391740825,30.589,-13.7795,33.5493895809,11.65,7.26,13.7269843739,133.26,43.269,-5.0395,43.5614843784,30.589,-13.7795,33.5493895809,12.68,8.74,15.4003246719,133.68
2021-12-24 05:00:00,42.01,-6.643,42.5319826601,30.98,-13.723,33.8833458944,11.03,7.08,13.1067654286,133.15,42.94,-5.193,43.2528709914,30.98,-13.723,33.8833458944,11.96,8.53,14.6902178336,133.55
2021-12-24 05:30:00,42.1825,-6.617,42.6983371485,30.9825,-13.737,33.8913038293,11.2,7.12,13.2715635854,133.15,43.1525,-5.167,43.4607425759,30.9825,-13.737,33.8913038293,12.17,8.57,14.8846834027,133.55
2021-12-24 06:00:00,42.6335,-6.564,43.1358484123,31.1935,-13.474,33.9791571151,11.44,6.91,13.3649429479,133.36,43.6535,-5.134,43.9543629035,31.1935,-13.474,33.9791571151,12.46,8.34,14.993571956,133.76
2021-12-24 06:30:00,43.423,-6.2635,43.8724100233,31.273,-12.8235,33.8000396634,12.15,6.5600000000000005,13.8078274902,132.14,44.573,-4.8835,44.8397245894,31.273,-12.8235,33.8000396634,13.3,7.94,15.4897901858,133.51
2021-12-24 07:00:00,44.4885,-6.134,44.9093819625,31.3385,-12.774000000000001,33.8419363845,13.15,6.64,14.7313305577,132.14,45.8185,-4.714,46.0603597278,31.3385,-12.774000000000001,33.8419363845,14.48,8.06,16.5720849624,132.53
2021-12-24 07:30:00,45.747,-5.8165,46.1152868499,31.917,-12.8965,34.424041036,13.83,7.08,15.5369012354,132.14,47.217,-4.3265,47.4148045578,31.917,-12.8965,34.424041036,15.3,8.57,17.5366730026,132.53
2021-12-24 08:00:00,47.4095,-5.6835,47.748956664,33.8095,-13.6235,36.4510911016,13.6,7.94,15.7481300477,130.74,48.8495,-4.0635,49.0182178634,33.8095,-13.6235,36.4510911016,15.04,9.56,17.8212008574,131.12
2021-12-24 08:30:00,48.818,-5.327,49.1077799641,32.468,-13.187,35.0438010638,16.35,7.86,18.1411714065,130.31,50.698,-3.677,50.8311669451,32.468,-13.187,35.0438010638,18.23,9.51,20.5614445018,130.68
2021-12-24 09:00:00,50.561,-4.8645,50.7944690025,36.411,-12.9145,38.633472938,14.15,8.05,16.2795884469,130.19,52.131,-3.2045,52.2293976727,36.411,-12.9145,38.633472938,15.72,9.71,18.4770803971,130.57
2021-12-24 09:30:00,51.7575,-4.4395,51.9475501492,34.3575,-13.5595,36.9364027282,17.4,9.12,19.6452131574,130.42,53.8275,-2.5595,53.888317811,34.3575,-13.5595,36.9364027282,19.47,11.0,22.3624886808,130.8
2021-12-24 10:00:00,52.735,-4.187,52.9009564564,35.755,-13.927,38.3716217275,16.98,9.74,19.5751883771,130.34,54.755,-2.217,54.7998641787,35.755,-13.927,38.3716217275,19.0,11.71,22.3186939582,130.71
2021-12-24 10:30:00,53.0785,-4.01,53.229759179,36.1185,-13.98,38.7296584319,16.96,9.97,19.6733957415,130.18,55.0985,-2.0,55.13478668,36.1185,-13.98,38.7296584319,18.98,11.98,22.444616281,130.56
2021-12-24 11:00:00,53.1815,-3.8735,53.3223775211,38.0315,-14.1635,40.5832443811,15.15,10.29,18.314109315,130.18,54.9115,-1.8535,54.9427729051,38.0315,-14.1635,40.5832443811,16.88,12.31,20.8918764117,130.56
2021-12-24 11:30:00,53.5465,-3.9695,53.6934315582,38.1965,-14.3795,40.8135104163,15.35,10.41,18.5469835822,130.03,55.3165,-1.9095,55.3494477163,38.1965,-14.3795,40.8135104163,17.12,12.47,21.1800684607,130.4
2021-12-24 12:00:00,54.152,-3.9450000000000003,54.2955074477,39.252,-15.045,42.0365499179,14.9,11.1,18.5800968781,129.91,55.822,-1.7850000000000001,55.8505318596,39.252,-15.045,42.0365499179,16.57,13.26,21.2224527329,130.28
2021-12-24 12:30:00,53.498,-4.014,53.6483755579,39.098,-14.844,41.8210227039,14.4,10.83,18.018015984,129.86,55.118,-1.8940000000000001,55.1505318197,39.098,-14.844,41.8210227039,16.02,12.95,20.5995849473,130.28
2021-12-24 13:00:00,52.923,-4.118,53.0829714033,38.283,-14.718,41.0147243438,14.64,10.6,18.0745567027,129.76,54.583,-2.038,54.6210337965,38.283,-14.718,41.0147243438,16.3,12.68,20.6512081971,130.14
2021-12-24 13:30:00,52.2665,-4.2115,52.4359013892,38.7465,-14.6415,41.4205840676,13.52,10.43,17.075576125,129.76,53.7565,-2.1715,53.8003411188,38.7465,-14.6415,41.4205840676,15.01,12.47,19.5141230907,130.11
2021-12-24 14:00:00,51.8895,-4.2655,52.0645243952,38.4595,-14.525500000000001,41.1111090887,13.43,10.26,16.9006656674,129.72,53.3595,-2.2455,53.4067272027,38.4595,-14.525500000000001,41.1111090887,14.9,12.28,19.3082469427,130.11
2021-12-24 14:30:00,51.392,-4.423,51.5819793436,36.012,-13.823,38.5738184913,15.38,9.4,18.0251047154,129.87,53.182,-2.523,53.2418130138,36.012,-13.823,38.5738184913,17.17,11.3,20.5547780333,130.23
2021-12-24 15:00:00,50.915,-4.477,51.1114542348,34.405,-13.157,36.8349110763,16.51,8.68,18.6526807725,129.63,52.755,-2.727,52.8254347261,34.405,-13.157,36.8349110763,18.35,10.43,21.1070462168,129.98
2021-12-24 15:30:00,50.2545,-4.6145,50.4659130552,30.9045,-12.3145,33.2676273651,19.35,7.7,20.8257652921,129.75,52.4845,-3.0145,52.5709991393,30.9045,-12.3145,33.2676273651,21.58,9.3,23.4986467695,130.11
2021-12-24 16:00:00,50.303,-4.529,50.5064713675,31.333,-12.349,33.6786978668,18.97,7.82,20.5186086273,129.69,52.483,-2.899,52.563004956,31.333,-12.349,33.6786978668,21.15,9.45,23.1651678172,130.04
2021-12-24 16:30:00,51.2655,-6.3635,51.6589355533,31.9255,-12.8535,34.4158395583,19.34,6.49,20.3998946076,129.72,53.6155,-0.9235000000000001,53.6234528215,31.9255,-12.8535,34.4158395583,21.69,11.93,24.7544137479,130.07
2021-12-24 17:00:00,51.6705,-13.1885,53.3270766356,31.5805,-12.4185,33.9344533255,20.09,-0.77,20.1047506824,130.09,54.5905,6.9515,55.0313187421,31.5805,-12.4185,33.9344533255,23.01,19.37,30.0775165198,130.46
2021-12-24 17:30:00,51.9555,-13.136,53.5903767131,30.735500000000002,-12.376,33.1336133896,21.22,-0.76,21.2336054404,132.04,55.0555,7.024,55.5017536322,30.735500000000002,-12.376,33.1336133896,24.32,19.4,31.1098441012,132.44
2021-12-24 18:00:00,51.4135,-13.251,53.0936623643,28.5435,-11.811,30.8906314803,22.87,-1.44,22.9152896556,132.11,54.783500000000004,6.819,55.2062553815,28.5435,-11.811,30.8906314803,26.24,18.63,32.1809648706,132.5
2021-12-24 18:30:00,50.849,-13.4075,52.586898152,28.269,-11.9175,30.6783827352,22.58,-1.49,22.629107362,132.11,54.169,6.6625,54.5771881581,28.269,-11.9175,30.6783827352,25.9,18.58,31.8751690192,132.5
2021-12-24 19:00:00,50.0995,-13.8505,51.9788057818,28.7495,-12.3905,31.3058818834,21.35,-1.46,21.3998621491,132.22,53.1995,6.4695,53.5914287037,28.7495,-12.3905,31.3058818834,24.45,18.86,30.8788293172,132.61
2021-12-24 19:30:00,49.3385,-14.152,51.3280302199,28.7885,-12.632,31.4379572531,20.55,-1.52,20.6061374352,132.99,52.3085,6.248,52.6803253241,28.7885,-12.632,31.4379572531,23.52,18.88,30.1603183007,133.39
2021-12-24 20:00:00,48.444,-14.2855,50.5064020323,28.334,-12.3655,30.9147399512,20.11,-1.92,20.2014479679,133.4,51.354,5.9845,51.7015237324,28.334,-12.3655,30.9147399512,23.02,18.35,29.4387992282,133.8
2021-12-24 20:30:00,47.566,-14.471,49.718549828,28.806,-12.451,31.3817309433,18.76,-2.02,18.8684392571,133.22,50.276,5.779,50.6070451321,28.806,-12.451,31.3817309433,21.47,18.23,28.1654717695,133.61
2021-12-24 21:00:00,46.9145,-14.764,49.1827816034,28.2745,-12.494,30.9119295135,18.64,-2.27,18.7777128533,133.1,49.6045,5.476,49.9058413039,28.2745,-12.494,30.9119295135,21.33,17.97,27.8906758613,133.48
2021-12-24 21:30:00,45.994,-14.9905,48.3752325705,28.584,-12.5905,31.2340478685,17.41,-2.4,17.5746436664,133.34,48.474,5.2395,48.7563435488,28.584,-12.5905,31.2340478685,19.89,17.83,26.7118138658,133.73
2021-12-24 22:00:00,45.218,-15.182,47.6986440897,28.158,-12.662,30.8739244023,17.06,-2.52,17.2451152504,133.34,47.658,5.168,47.9373882059,28.158,-12.662,30.8739244023,19.5,17.83,26.422696683,133.73
2021-12-24 22:30:00,44.1525,-14.378,46.4345791437,27.5725,-12.528,30.2852033219,16.58,-1.85,16.6828924351,133.78,46.4625,3.7720000000000002,46.6153610975,27.5725,-12.528,30.2852033219,18.89,16.3,24.9503927825,134.18
2021-12-24 23:00:00,43.247,-6.4015,43.7182137244,28.247,-11.5515,30.5177024242,15.0,5.15,15.8594608988,133.89,44.847,-5.2115,45.1487889234,28.247,-11.5515,30.5177024242,16.6,6.34,17.7695132179,134.29
2021-12-24 23:30:00,42.0875,-14.5695,44.5379387321,28.8475,-11.7795,31.159827928,13.24,-2.79,13.5307686404,132.05,43.8875,3.5705,44.0325007977,28.8475,-11.7795,31.159827928,15.04,15.35,21.4900930663,132.43
2021-12-25 00:00:00,41.307,-16.360500000000002,44.4289793856,28.527,-11.5605,30.7804302967,12.78,-4.8,13.6516812151,132.05,43.147,5.1695,43.4555789197,28.527,-11.5605,30.7804302967,14.62,16.73,22.2179499504,132.43
2021-12-25 00:30:00,41.0175,-6.946,41.6014689915,29.5775,-12.296,32.0315488581,11.44,5.35,12.6291765369,131.25,42.0875,-5.506,42.4461269405,29.5775,-12.296,32.0315488581,12.51,6.79,14.2339102147,131.63
2021-12-25 01:00:00,40.418,-6.6765,40.9657219667,29.428,-11.7765,31.6968947414,10.99,5.1,12.1156964307,131.79,41.408,-5.8665,41.8215050692,29.428,-11.7765,31.6968947414,11.98,5.91,13.3584617378,132.18
2021-12-25 01:30:00,40.643,-7.0455,41.2491517398,30.933,-12.6455,33.4179466642,9.71,5.6,11.2091079038,131.7,41.433,-6.1655,41.8892215164,30.933,-12.6455,33.4179466642,10.5,6.48,12.3385736615,132.08
2021-12-25 02:00:00,39.769,-6.993,40.3791457314,31.399,-13.163,34.0464648679,8.37,6.17,10.3983556392,132.17,40.319,-6.053,40.770829891,31.399,-13.163,34.0464648679,8.92,7.11,11.4069496361,132.56
2021-12-25 02:30:00,39.299,-7.015,39.920190706,31.589,-13.415,34.3194863889,7.71,6.4,10.020184629,132.86,39.759,-6.045,40.2159185647,31.589,-13.415,34.3194863889,8.17,7.37,11.0029905026,133.25
2021-12-25 03:00:00,39.174,-7.101,39.8123909983,31.954,-13.621,34.7360008781,7.22,6.52,9.7282475297,132.94,39.554,-6.121,40.0248117672,31.954,-13.621,34.7360008781,7.6,7.5,10.6775465347,133.33
2021-12-25 03:30:00,38.8915,-6.882,39.4957047823,32.5415,-12.562,34.881987705,6.35,5.68,8.5196772239,133.41,39.1515,-6.022,39.6119229052,32.5415,-12.562,34.881987705,6.61,6.54,9.298585914,133.82
2021-12-25 04:00:00,38.7805,-6.8195,39.3755350503,32.5105,-12.6195,34.8738353282,6.27,5.8,8.5412469816,133.02,39.0205,-5.9495000000000005,39.4714576688,32.5105,-12.6195,34.8738353282,6.51,6.67,9.3203540705,133.4
2021-12-25 04:30:00,38.7585,-6.8445,39.3582075621,34.6285,-13.0445,37.0039456342,4.13,6.2,7.4496241516,133.16,38.6885,-5.9345,39.1410056399,34.6285,-13.0445,37.0039456342,4.06,7.11,8.187533206,133.55
2021-12-25 05:00:00,39.003,-6.853,39.6004749719,35.943,-13.493,38.3921905861,3.06,6.64,7.3111695371,132.93,38.743,-5.883,39.1871118864,35.943,-13.493,38.3921905861,2.8,7.61,8.1087668606,133.31
2021-12-25 05:30:00,39.439,-6.7335,40.0096831186,38.289,-13.9535,40.7522721238,1.15,7.22,7.3110122418,133.08,38.899,-5.7035,39.3149095541,38.289,-13.9535,40.7522721238,0.61,8.25,8.2725207766,133.47
2021-12-25 06:00:00,39.667,-6.663,40.2227107242,36.947,-13.503,39.3371556928,2.7199999999999998,6.84,7.3609781959,132.92,39.357,-5.663,39.7623316469,36.947,-13.503,39.3371556928,2.41,7.84,8.2020546206,133.31
2021-12-25 06:30:00,40.7195,-6.4535,41.2277254102,38.5695,-14.1935,41.0981967062,2.15,7.74,8.0330629277,132.92,40.3295,-5.3335,40.6806439539,38.5695,-14.1935,41.0981967062,1.76,8.86,9.0331168486,133.31
2021-12-25 07:00:00,41.175,-6.2395,41.6450715601,38.605,-13.7795,40.9904945719,2.5700000000000003,7.54,7.9659588249,133.17,40.855,-5.1495,41.1782512408,38.605,-13.7795,40.9904945719,2.25,8.63,8.9184864187,133.56
2021-12-25 07:30:00,42.5025,-6.1725,42.948367402,38.2325,-13.6625,40.6003443643,4.27,7.49,8.6216587731,132.86,42.4625,-5.0625,42.7632179858,38.2325,-13.6625,40.6003443643,4.23,8.6,9.5839918614,133.23
2021-12-25 08:00:00,44.379,-5.75,44.7499512961,40.389,-14.65,42.9638664578,3.99,8.9,9.7534660506,132.52,44.289,-4.43,44.5100036059,40.389,-14.65,42.9638664578,3.9,10.22,10.9388482026,132.9
2021-12-25 08:30:00,46.5975,-5.3535,46.9040186818,42.3775,-16.0435,45.3127619827,4.22,10.69,11.4928020952,131.88,46.5275,-3.7335000000000003,46.6770530186,42.3775,-16.0435,45.3127619827,4.15,12.31,12.9907120667,132.26
2021-12-25 09:00:00,48.286,-4.7365,48.5177516817,44.226,-15.6365,46.9088393403,4.06,10.9,11.631577709,132.98,48.186,-3.0765,48.2841117579,44.226,-15.6365,46.9088393403,3.96,12.56,13.1694798682,133.43
2021-12-25 09:30:00,49.946,-4.129,50.1163801267,45.386,-15.839,48.0703954321,4.5600000000000005,11.71,12.5665309453,133.3,49.956,-2.349,50.0111961165,45.386,-15.839,48.0703954321,4.57,13.49,14.2430684896,133.82
2021-12-25 10:00:00,51.182,-3.5785,51.3069467641,48.332,-16.7785,51.1615117667,2.85,13.2,13.5041660239,132.29,50.912,-1.5685,50.9361554915,48.332,-16.7785,51.1615117667,2.58,15.21,15.4272648256,132.77
2021-12-25 10:30:00,52.3845,-2.9955,52.4700758576,51.2345,-17.7255,54.2140880261,1.15,14.73,14.77482318,131.63,51.8345,-0.7655000000000001,51.8401522037,51.2345,-17.7255,54.2140880261,0.6000000000000001,16.96,16.9706098889,132.07
2021-12-25 11:00:00,53.0435,-2.938,53.1248033996,50.8235,-17.178,53.6480366486,2.22,14.24,14.4120088815,131.87,52.7035,-0.758,52.7089506275,50.8235,-17.178,53.6480366486,1.88,16.42,16.5272744274,132.24
2021-12-25 11:30:00,53.757,-3.323,53.8596080379,47.407,-17.083,50.3909965966,6.35,13.76,15.1545405737,131.28,54.037,-1.183,54.0499478076,47.407,-17.083,50.3909965966,6.63,15.9,17.2269236952,131.61
2021-12-25 12:00:00,54.1375,-3.0255,54.2219748488,47.4775,-16.7655,50.3507199204,6.66,13.74,15.2690274739,131.38,54.4775,-0.8755000000000001,54.4845345626,47.4775,-16.7655,50.3507199204,7.0,15.89,17.3635278673,131.72
2021-12-25 12:30:00,55.5575,-2.813,55.6286686453,48.3975,-17.413,51.4347214948,7.16,14.6,16.2611684697,130.69,55.9675,-0.523,55.9699435881,48.3975,-17.413,51.4347214948,7.57,16.89,18.5088357278,131.11
2021-12-25 13:00:00,55.952,-2.2575,55.997523251,49.212,-17.3275,52.1733955216,6.74,15.07,16.5085583865,130.63,56.312,0.10250000000000001,56.312093286,49.212,-17.3275,52.1733955216,7.1,17.43,18.8205977588,131.11
2021-12-25 13:30:00,55.864,-2.5465,55.9220096049,51.834,-17.5765,54.7329599807,4.03,15.03,15.5609061433,130.34,55.784,-0.2265,55.7844598275,51.834,-17.5765,54.7329599807,3.95,17.35,17.7939596493,130.65
2021-12-25 14:00:00,54.556,-2.9945,54.6381200834,50.836,-16.6245,53.4852586817,3.7199999999999998,13.63,14.128527878,131.08,54.406,-0.9145000000000001,54.4136852846,50.836,-16.6245,53.4852586817,3.5700000000000003,15.71,16.1105245104,131.44
2021-12-25 14:30:00,52.728,-3.583,52.8495967156,49.278,-16.713,52.0350425483,3.45,13.13,13.5756915109,132.23,52.518,-1.573,52.5415516806,49.278,-16.713,52.0350425483,3.24,15.14,15.4828033637,132.61
2021-12-25 15:00:00,48.1295,-4.0745,48.301659604,45.4295,-17.1045,48.542799574200004,2.7,13.03,13.306799014,132.76,47.7895,-2.0945,47.835376454,45.4295,-17.1045,48.542799574200004,2.36,15.01,15.1943969936,133.15
2021-12-25 15:30:00,45.714,-4.313,45.9170095389,45.264,-17.523,48.5374620783,0.45,13.21,13.2176624257,132.51,45.054,-2.313,45.1133337828,45.264,-17.523,48.5374620783,-0.21,15.21,15.2114496351,132.94
2021-12-25 16:00:00,45.1635,-4.4965,45.3867849104,45.3535,-17.4165,48.5826556962,-0.19,12.92,12.9213969833,132.67,44.3735,-2.5665,44.4476593816,45.3535,-17.4165,48.5826556962,-0.98,14.85,14.882301569300001,133.09
2021-12-25 16:30:00,44.986,-4.316,45.1925663356,46.526,-17.526,49.7174954317,-1.54,13.21,13.2994623951,133.05,43.986,-2.336,44.0479862423,46.526,-17.526,49.7174954317,-2.54,15.19,15.4008993244,133.47
2021-12-25 17:00:00,44.959,-4.4995,45.1835941604,46.369,-17.5695,49.5860009605,-1.4100000000000001,13.07,13.1458358426,132.67,44.009,-2.5295,44.0816339449,46.369,-17.5695,49.5860009605,-2.36,15.04,15.2240336311,133.04
2021-12-25 17:30:00,44.663,-4.6315,44.9024983854,45.543,-16.9315,48.5884815697,-0.88,12.3,12.3314394942,132.71,43.783,-2.7815000000000003,43.8712642997,45.543,-16.9315,48.5884815697,-1.76,14.15,14.2590357318,133.04
2021-12-25 18:00:00,44.3165,-4.521,44.5465106742,47.1865,-17.621,50.3692904779,-2.87,13.1,13.4107009511,132.24,43.1265,-2.551,43.2018819411,47.1865,-17.621,50.3692904779,-4.06,15.07,15.6073219996,132.63
2021-12-25 18:30:00,43.7355,-5.021,44.0227713945,44.1555,-16.551,47.155527579,-0.42,11.53,11.5376470738,132.45,42.9455,-3.291,43.0714133881,44.1555,-16.551,47.155527579,-1.21,13.26,13.31509294,132.79
2021-12-25 19:00:00,43.072,-5.2745,43.3937499445,40.652,-15.9445,43.6670606321,2.42,10.67,10.9409917284,132.25,42.722,-3.6245000000000003,42.8754741577,40.652,-15.9445,43.6670606321,2.07,12.32,12.4926898625,132.59
2021-12-25 19:30:00,42.975,-5.4845,43.3235543931,39.855,-16.0145,42.9521272494,3.12,10.53,10.9824997155,132.69,42.735,-3.8645,42.9093764258,39.855,-16.0145,42.9521272494,2.88,12.15,12.4866688913,133.04
2021-12-25 20:00:00,42.3835,-5.6395,42.757046583,38.5135,-15.2295,41.4153033612,3.87,9.59,10.3414215657,132.02,42.2735,-4.1595,42.4776440319,38.5135,-15.2295,41.4153033612,3.76,11.07,11.6911291157,132.37
2021-12-25 20:30:00,41.478,-5.855,41.8892051608,35.028,-14.055,37.7425993938,6.45,8.2,10.4327609002,132.14,41.758,-4.575,42.0078705602,35.028,-14.055,37.7425993938,6.73,9.48,11.6259752279,132.55
2021-12-25 21:00:00,40.9325,-6.0385,41.3755125467,33.8725,-13.9885,36.6472971514,7.06,7.95,10.6323139532,132.19,41.3125,-4.7785,41.5879395799,33.8725,-13.9885,36.6472971514,7.44,9.21,11.8396663804,132.55
2021-12-25 21:30:00,40.5795,-5.9875,41.0188490392,35.8495,-14.4775,38.6624450404,4.73,8.49,9.7186933278,132.48,40.5995,-4.6675,40.8669176291,35.8495,-14.4775,38.6624450404,4.75,9.81,10.8994770517,132.83
2021-12-25 22:00:00,40.4155,-6.088,40.8714617337,36.2655,-14.928,39.2177469298,4.15,8.84,9.7656592199,132.43,40.3055,-4.7379999999999995,40.5830256912,36.2655,-14.928,39.2177469298,4.04,10.19,10.9616467741,132.79
2021-12-25 22:30:00,39.323,-6.2185,39.8116574793,34.663,-14.3085,37.5000898832,4.66,8.09,9.3361501702,133.05,39.303,-5.0085,39.6208389771,34.663,-14.3085,37.5000898832,4.64,9.3,10.3932478081,133.41
2021-12-25 23:00:00,38.686,-6.464,39.2223137002,33.776,-14.404,36.7191148041,4.91,7.94,9.3355074849,132.69,38.716,-5.274,39.0735682015,33.776,-14.404,36.7191148041,4.94,9.13,10.3807755009,133.04
2021-12-25 23:30:00,38.0745,-6.717,38.6624577497,33.3345,-14.887,36.5076931516,4.74,8.17,9.4454486394,132.69,38.0445,-5.507,38.4410071311,33.3345,-14.887,36.5076931516,4.71,9.38,10.4961183301,133.04
2021-12-26 00:00:00,36.946,-6.5835,37.5279814039,32.816,-13.9635,35.6632750634,4.13,7.38,8.4570266643,133.72,36.816,-5.4935,37.2236000173,32.816,-13.9635,35.6632750634,4.0,8.47,9.3670112629,134.08
2021-12-26 00:30:00,36.1725,-6.656,36.7797783062,30.5025,-13.186,33.2306049035,5.67,6.53,8.64810962,133.55,36.3225,-5.676,36.7633102733,30.5025,-13.186,33.2306049035,5.82,7.51,9.501184136700001,133.92
2021-12-26 01:00:00,36.063,-6.5775,36.6579251356,31.243,-13.2775,33.9472687451,4.82,6.7,8.2536295046,132.35,36.083,-5.5775,36.5115241431,31.243,-13.2775,33.9472687451,4.84,7.7,9.0948117078,132.71
2021-12-26 01:30:00,35.8505,-6.7055,36.4722097014,29.8105,-13.4555,32.7065190826,6.04,6.75,9.057819826,132.35,36.0305,-5.6855,36.4763189001,29.8105,-13.4555,32.7065190826,6.22,7.77,9.9529543353,132.74
2021-12-26 02:00:00,35.306,-6.7825,35.9515777435,29.836,-13.6125,32.7946192576,5.47,6.83,8.750417132900001,132.92,35.396,-5.7525,35.8603969896,29.836,-13.6125,32.7946192576,5.5600000000000005,7.86,9.6277307814,133.28
2021-12-26 02:30:00,34.922,-6.804,35.5786523072,29.252,-13.574,32.2479918755,5.67,6.77,8.8307304341,133.31,35.032,-5.7940000000000005,35.5079070067,29.252,-13.574,32.2479918755,5.78,7.78,9.6920998757,133.67
2021-12-26 03:00:00,34.763,-6.876,35.4365001799,29.323,-13.266,32.1842365918,5.44,6.39,8.3920021449,133.64,34.843,-5.906,35.3399983729,29.323,-13.266,32.1842365918,5.52,7.36,9.2,134.01
2021-12-26 03:30:00,34.1585,-9.98,35.5865637882,28.4885,-12.62,31.1586108845,5.67,2.64,6.2544783955,134.28,34.4485,-2.38,34.530617606,28.4885,-12.62,31.1586108845,5.96,10.24,11.8481728549,134.66
2021-12-26 04:00:00,33.826,-16.216,37.5120904776,28.796,-12.446,31.370567926,5.03,-3.77,6.2860003182,133.55,34.336,4.734,34.6608085884,28.796,-12.446,31.370567926,5.54,17.18,18.0511495479,133.92
2021-12-26 04:30:00,33.6345,-16.2025,37.33363894,29.4545,-12.5325,32.0098598326,4.18,-3.67,5.5624904494,131.78,33.9645,4.7875,34.3002538839,29.4545,-12.5325,32.0098598326,4.51,17.32,17.897555699,132.15
2021-12-26 05:00:00,33.613,-16.1835,37.3060241952,29.503,-12.5135,32.0470699324,4.11,-3.67,5.5100816691,131.7,33.953,4.7965,34.2901242525,29.503,-12.5135,32.0470699324,4.45,17.31,17.8728453247,132.05
2021-12-26 05:30:00,33.6615,-16.2085,37.3605681769,29.7615,-12.618500000000001,32.3260486992,3.9,-3.59,5.3007640959,131.7,33.9515,4.7715,34.2851507872,29.7615,-12.618500000000001,32.3260486992,4.19,17.39,17.8876549609,132.05
2021-12-26 06:00:00,33.934,-16.1795,37.5937837448,30.004,-12.6995,32.5809348584,3.93,-3.48,5.2493142409,131.75,34.244,4.8305,34.5830199122,30.004,-12.6995,32.5809348584,4.24,17.53,18.0354789235,132.1
2021-12-26 06:30:00,34.159,-16.0555,37.7440904149,29.809,-12.5955,32.3608266466,4.35,-3.46,5.5582461263,131.75,34.529,4.9245,34.8783964834,29.809,-12.5955,32.3608266466,4.72,17.52,18.1446631272,132.1
2021-12-26 07:00:00,34.472,-15.869,37.9492285165,29.582,-12.339,32.0522330735,4.89,-3.5300000000000002,6.0310032333,131.6,34.952,5.011,35.3093815437,29.582,-12.339,32.0522330735,5.37,17.35,18.1620318247,131.95
2021-12-26 07:30:00,35.2105,-15.873,38.6229392881,29.3205,-12.723,31.9619531514,5.89,-3.15,6.6794161421,132.18,35.8505,5.3870000000000005,36.2529739366,29.3205,-12.723,31.9619531514,6.53,18.11,19.2513116436,132.54
2021-12-26 08:00:00,35.765,-16.1165,39.2285202021,28.195,-13.0165,31.0545857684,7.57,-3.1,8.1801528103,132.18,36.675,5.3135,37.0579128831,28.195,-13.0165,31.0545857684,8.48,18.33,20.1965170265,132.54
2021-12-26 08:30:00,36.918,-15.6425,40.0952182966,30.078,-12.9325,32.7404282234,6.84,-2.71,7.3572889029,132.8,37.718,5.6075,38.1325527634,30.078,-12.9325,32.7404282234,7.64,18.54,20.0524611956,133.17
2021-12-26 09:00:00,38.413,-15.244,41.3272078055,31.763,-13.124,34.3675362079,6.65,-2.12,6.9797492792,132.0,39.203,5.906,39.6453786084,31.763,-13.124,34.3675362079,7.44,19.03,20.4326821538,132.37
2021-12-26 09:30:00,39.1865,-14.944,41.9393004025,24.7165,-12.184,27.5564008581,14.47,-2.76,14.7308689493,131.42,41.2365,6.076,41.6817311091,24.7165,-12.184,27.5564008581,16.52,18.26,24.6239314489,131.78
2021-12-26 10:00:00,39.873,-14.812,42.5352967898,22.613,-11.682,25.4522473075,17.26,-3.13,17.5415079169,130.99,42.403,6.118,42.842086002,22.613,-11.682,25.4522473075,19.79,17.8,26.6173646329,131.38
2021-12-26 10:30:00,40.782,-14.7855,43.3795174506,22.742,-11.8255,25.6328112826,18.04,-2.96,18.2812253419,130.82,43.442,6.3145,43.8985224609,22.742,-11.8255,25.6328112826,20.7,18.14,27.5236189481,131.2
2021-12-26 11:00:00,41.41,-14.684,43.9364080917,24.5,-11.934,27.2519789373,16.91,-2.75,17.1321510617,131.41,43.89,6.396,44.3535896631,24.5,-11.934,27.2519789373,19.39,18.33,26.6825973248,131.76
2021-12-26 11:30:00,41.798,-14.5885,44.2707254995,23.988,-12.1585,26.8933684437,17.81,-2.43,17.9750104312,131.23,44.438,6.5515,44.9183481024,23.988,-12.1585,26.8933684437,20.45,18.71,27.717622553200002,131.58
2021-12-26 12:00:00,42.3885,-14.515,44.804800605,23.9785,-12.075,26.8472361194,18.41,-2.44,18.570990819,131.3,45.1185,6.645,45.6052087732,23.9785,-12.075,26.8472361194,21.14,18.72,28.2371740796,131.65
2021-12-26 12:30:00,43.035,-14.435,45.3914138357,24.165,-12.235,27.0858348588,18.87,-2.2,18.997813032,131.44,45.855,6.695,46.3411701406,24.165,-12.235,27.0858348588,21.69,18.93,28.7889041125,131.8
2021-12-26 13:00:00,43.102,-14.59,45.50440093,26.142,-12.72,29.0723677054,16.96,-1.87,17.0627811332,131.29,45.522,6.6,45.9979617375,26.142,-12.72,29.0723677054,19.38,19.32,27.3650653206,131.64
2021-12-26 13:30:00,42.7305,-14.693,45.186058461100004,27.0505,-12.883,29.9616628252,15.68,-1.81,15.7841217684,131.29,44.9405,6.587,45.4206683047,27.0505,-12.883,29.9616628252,17.89,19.47,26.4411232742,131.64
2021-12-26 14:00:00,42.673,-14.7105,45.1373873773,31.253,-13.3605,33.9890124783,11.42,-1.35,11.4995173812,131.54,44.153,6.6195,44.6464465467,31.253,-13.3605,33.9890124783,12.9,19.98,23.7825650425,131.9
2021-12-26 14:30:00,42.5555,-14.708,45.0255021543,30.6655,-13.388,33.4605952465,11.89,-1.32,11.9630472707,131.6,44.1255,6.672,44.6270695234,30.6655,-13.388,33.4605952465,13.46,20.06,24.1573011738,131.96
2021-12-26 15:00:00,42.3575,-14.7675,44.8579632005,31.0275,-13.4175,33.8043645481,11.33,-1.35,11.4101446091,131.67,43.8375,6.6125,44.3334136121,31.0275,-13.4175,33.8043645481,12.81,20.03,23.7759752692,132.04
2021-12-26 15:30:00,42.132,-14.792,44.6532046778,30.792,-13.182,33.4949606359,11.34,-1.6099999999999999,11.4537199197,131.57,43.632,6.518,44.1161619817,30.792,-13.182,33.4949606359,12.84,19.7,23.5150079736,131.95
2021-12-26 16:00:00,42.054,-14.731,44.5594128889,30.394,-13.111,33.1012621663,11.66,-1.62,11.7720006796,131.57,43.614,6.549,44.1029522481,30.394,-13.111,33.1012621663,13.22,19.66,23.6914330508,131.95
2021-12-26 16:30:00,42.5715,-14.46,44.96025147,28.8715,-12.53,31.4732332665,13.7,-1.9300000000000002,13.8352773734,131.48,44.4715,6.67,44.9689138433,28.8715,-12.53,31.4732332665,15.6,19.2,24.7386337537,131.85
2021-12-26 17:00:00,43.775,-14.234,46.0310480111,28.925,-12.164,31.3786315986,14.85,-2.07,14.9935786255,131.11,45.875,6.756,46.3698087229,28.925,-12.164,31.3786315986,16.95,18.92,25.4021436103,131.47
2021-12-26 17:30:00,44.4545,-14.284,46.6929890481,30.1545,-12.624,32.6903540245,14.3,-1.6600000000000001,14.3960272298,130.6,46.4845,6.656,46.9586102462,30.1545,-12.624,32.6903540245,16.33,19.28,25.2663273944,130.97
2021-12-26 18:00:00,44.241,-14.2585,46.4819416898,30.501,-12.4385,32.9397523253,13.74,-1.82,13.86001443,130.44,46.161,6.6615,46.6391842044,30.501,-12.4385,32.9397523253,15.66,19.1,24.6991011982,130.82
2021-12-26 18:30:00,44.116,-6.225,44.5530254977,29.856,-12.615,32.4117102449,14.26,6.39,15.62625035,130.37,45.606,-2.685,45.6849697494,29.856,-12.615,32.4117102449,15.75,9.93,18.6190064182,130.74
2021-12-26 19:00:00,43.526,-5.3355,43.8517985521,29.596,-12.5455,32.1451829401,13.93,7.21,15.6853116003,132.45,44.896,-4.1755,45.0897506785,29.596,-12.5455,32.1451829401,15.3,8.37,17.4398079118,132.83
2021-12-26 19:30:00,43.053,-5.523,43.4058099567,29.943,-12.813,32.5692526472,13.11,7.29,15.0005399903,132.95,44.283,-4.373,44.4983956789,29.943,-12.813,32.5692526472,14.34,8.44,16.6393870079,133.33
2021-12-26 20:00:00,42.3565,-5.519,42.7145461553,30.3665,-12.329,32.7739006414,11.99,6.8100000000000005,13.7889883603,133.14,43.4165,-4.449,43.6438549311,30.3665,-12.329,32.7739006414,13.05,7.88,15.2445695249,133.53
2021-12-26 20:30:00,41.684,-5.73,42.0759878791,29.974,-12.25,32.3805987591,11.71,6.52,13.4027795625,132.35,42.684,-4.73,42.9452762944,29.974,-12.25,32.3805987591,12.71,7.52,14.7680228873,132.73
2021-12-26 21:00:00,40.62,-5.843,41.0380926579,30.14,-12.173,32.5054076886,10.48,6.33,12.2433369634,132.39,41.46,-4.8629999999999995,41.7442255767,30.14,-12.173,32.5054076886,11.32,7.31,13.4751066786,132.78
2021-12-26 21:30:00,40.152,-6.0445,40.604421979,30.582,-12.2845,32.9570578822,9.57,6.24,11.4246444146,132.77,40.852,-5.0945,41.1684324969,30.582,-12.2845,32.9570578822,10.27,7.19,12.5367061065,133.16
2021-12-26 22:00:00,39.323,-6.1465,39.8004747616,29.923000000000002,-12.0465,32.2568456494,9.4,5.9,11.0981980519,132.77,39.993,-5.2365,40.3343647681,29.923000000000002,-12.0465,32.2568456494,10.07,6.8100000000000005,12.1565208839,133.16
2021-12-26 22:30:00,38.5425,-6.406,39.0712316449,28.8625,-12.206,31.3373633583,9.68,5.8,11.2846089875,132.97,39.2525,-5.526,39.639569022,28.8625,-12.206,31.3373633583,10.39,6.68,12.3521050837,133.36
2021-12-26 23:00:00,37.7135,-6.449,38.2609158705,29.2835,-12.219,31.7305425931,8.43,5.77,10.2155665531,133.55,38.2335,-5.589,38.6398426918,29.2835,-12.219,31.7305425931,8.95,6.63,11.1381955451,133.95
2021-12-26 23:30:00,36.8595,-7.5065,37.6160907392,29.6495,-12.1265,32.0334957896,7.21,4.62,8.5632061753,133.64,37.2395,-4.6465,37.5282603181,29.6495,-12.1265,32.0334957896,7.59,7.48,10.6563830637,134.04
2021-12-27 00:00:00,35.94,-15.9515,39.3209098604,30.82,-11.6015,32.9312496309,5.12,-4.35,6.7184001072,133.99,36.43,4.7685,36.7407606379,30.82,-11.6015,32.9312496309,5.61,16.37,17.3045947656,134.39
2021-12-27 00:30:00,35.6085,-15.864,38.9824546206,30.7485,-11.894,32.9687350114,4.86,-3.9699999999999998,6.2753884342,131.53,36.0885,4.486,36.3662484764,30.7485,-11.894,32.9687350114,5.34,16.38,17.2284648184,131.91
2021-12-27 01:00:00,34.2285,-15.7415,37.6747267342,31.5685,-11.2515,33.5136754848,2.66,-4.49,5.2187833831,130.22,34.3385,4.3885,34.6177918779,31.5685,-11.2515,33.5136754848,2.77,15.64,15.8834032877,130.6
2021-12-27 01:30:00,33.6225,-15.876,37.1822522482,31.6225,-11.456,33.6336504449,2.0,-4.42,4.8514327781,129.82,33.6225,4.274,33.8930609749,31.6225,-11.456,33.6336504449,2.0,15.73,15.8566358349,130.18
2021-12-27 02:00:00,33.454,-15.918,37.0479802418,32.794,-11.818,34.8584503385,0.66,-4.1,4.1527821999,129.91,33.244,4.332,33.5250616703,32.794,-11.818,34.8584503385,0.45,16.15,16.1562681335,130.27
2021-12-27 02:30:00,33.286,-15.975999999999999,36.9214080447,33.846,-12.296,36.0103225756,-0.56,-3.68,3.7223648397,130.15,32.846,4.384,33.1372776794,33.846,-12.296,36.0103225756,-1.0,16.68,16.7099491322,130.52
2021-12-27 03:00:00,33.0825,-15.9265,36.7165522415,35.0025,-12.6165,37.2068687006,-1.92,-3.31,3.8265519727,130.29,32.4225,4.5135000000000005,32.7351521839,35.0025,-12.6165,37.2068687006,-2.58,17.13,17.3232012053,130.66
2021-12-27 03:30:00,32.927,-15.7925,36.5183568257,35.397,-12.4625,37.5268106192,-2.47,-3.33,4.1460583691,130.43,32.167,4.6675,32.5038681583,35.397,-12.4625,37.5268106192,-3.23,17.13,17.4318616332,130.8
2021-12-27 04:00:00,32.848,-15.7805,36.441944024,35.878,-12.6905,38.0562698415,-3.03,-3.09,4.3277014684,130.38,31.998,4.7395,32.3470997811,35.878,-12.6905,38.0562698415,-3.88,17.43,17.8566318213,130.74
2021-12-27 04:30:00,33.0505,-16.013,36.7253552638,36.4705,-13.243,38.8004435445,-3.42,-2.77,4.4010566913,130.56,32.1205,4.547,32.440741811,36.4705,-13.243,38.8004435445,-4.35,17.79,18.314109315,130.92
2021-12-27 05:00:00,33.104,-15.6865,36.6325142223,38.454,-13.3465,40.7042894331,-5.35,-2.34,5.8393578414,130.65,31.854,4.9135,32.2307275476,38.454,-13.3465,40.7042894331,-6.6,18.26,19.4161685201,131.02
2021-12-27 05:30:00,33.6,-15.529,37.0149948129,39.81,-13.829,42.1435326118,-6.21,-1.7000000000000002,6.4384858468,130.43,32.22,5.091,32.6197284017,39.81,-13.829,42.1435326118,-7.59,18.92,20.3856444588,130.79
2021-12-27 06:00:00,34.1425,-15.1955,37.3712928128,42.7725,-14.2555,45.0855413242,-8.63,-0.9400000000000001,8.6810425641,130.32,32.3425,5.4345,32.7959006051,42.7725,-14.2555,45.0855413242,-10.43,19.69,22.2818536033,130.68
2021-12-27 06:30:00,34.903,-14.977,37.9806521534,42.243,-14.097,44.5330939639,-7.34,-0.88,7.3925638313,129.96,33.333,5.683,33.8139819897,42.243,-14.097,44.5330939639,-8.91,19.78,21.6941581998,130.31
2021-12-27 07:00:00,35.9135,-14.5025,38.7311501056,43.2335,-14.2725,45.5284502097,-7.32,-0.23,7.3236124966,131.05,34.3435,6.0675,34.8753573243,43.2335,-14.2725,45.5284502097,-8.89,20.34,22.1979210738,131.41
2021-12-27 07:30:00,37.003,-14.289,39.6660753037,43.993,-14.679,46.3773337957,-6.99,0.39,7.0008713743,131.86,35.493,6.461,36.0762743365,43.993,-14.679,46.3773337957,-8.5,21.14,22.7848546188,132.23
2021-12-27 08:00:00,37.769,-14.0505,40.2978152168,45.399,-15.1305,47.8539573207,-7.63,1.08,7.70605606,132.04,36.139,6.8295,36.7786540163,45.399,-15.1305,47.8539573207,-9.26,21.96,23.8325239956,132.41
2021-12-27 08:30:00,38.9385,-13.7235,41.2860900849,45.5885,-15.0935,48.0221310908,-6.65,1.37,6.789653894,132.16,37.4685,7.1965,38.1533498464,45.5885,-15.0935,48.0221310908,-8.12,22.29,23.7229530202,132.54
2021-12-27 09:00:00,40.3915,-13.031,42.4414918829,48.3115,-15.811,50.8329494841,-7.92,2.7800000000000002,8.3937357595,132.08,38.7115,7.969,39.5232234673,48.3115,-15.811,50.8329494841,-9.6,23.78,25.6446563635,132.46
2021-12-27 09:30:00,42.011,-12.652,43.8747903129,49.101,-16.292,51.7333303104,-7.09,3.64,7.9697992446,131.78,40.471,8.188,41.2909818847,49.101,-16.292,51.7333303104,-8.63,24.48,25.9566426951,132.16
2021-12-27 10:00:00,43.406,-11.7855,44.9775371297,51.246,-17.0155,53.9970346987,-7.84,5.23,9.424356742,130.83,41.726,9.1345,42.714144803,51.246,-17.0155,53.9970346987,-9.52,26.15,27.8289938733,131.19
2021-12-27 10:30:00,44.272,-12.2335,45.9311278574,49.182,-16.8235,51.9797968085,-4.91,4.59,6.7213242743,130.14,43.082,8.9165,43.9950303586,49.182,-16.8235,51.9797968085,-6.1,25.74,26.4529317846,130.49
2021-12-27 11:00:00,43.5605,-13.077,45.4810409869,42.5905,-14.877,45.1140312902,0.97,1.8,2.0447249204,131.15,43.3605,7.8629999999999995,44.067672156,42.5905,-14.877,45.1140312902,0.77,22.74,22.7530327649,131.52
2021-12-27 11:30:00,43.454,-13.137,45.3963752408,40.794,-14.187,43.1905244816,2.66,1.05,2.8597377502,131.67,43.514,7.443,44.1459674829,40.794,-14.187,43.1905244816,2.7199999999999998,21.63,21.8003509146,132.04
2021-12-27 12:00:00,43.181,-13.184,45.1488274156,32.031,-11.814,34.1402336987,11.15,-1.37,11.233850631,130.9,44.671,7.196,45.2468856055,32.031,-11.814,34.1402336987,12.64,19.01,22.8287034235,131.26
2021-12-27 12:30:00,39.5755,-13.336500000000001,41.7622129742,31.4455,-11.1665,33.36930015,8.13,-2.17,8.4146182326,131.26,40.5655,6.8835,41.1453808161,31.4455,-11.1665,33.36930015,9.12,18.05,20.2231772973,131.62
2021-12-27 13:00:00,38.7375,-13.492,41.0198484913,35.1475,-12.042,37.1531495334,3.59,-1.45,3.8717696212,131.3,38.9475,6.848,39.5449473416,35.1475,-12.042,37.1531495334,3.8,18.89,19.2684223537,131.66
2021-12-27 13:30:00,38.9265,-13.3635,41.1564762158,35.7065,-12.3135,37.7700466574,3.22,-1.05,3.386871713,131.47,39.0865,7.0365,39.7148185757,35.7065,-12.3135,37.7700466574,3.38,19.35,19.6429860256,131.82
2021-12-27 14:00:00,38.537,-13.69,40.896411444,34.527,-12.41,36.6895329624,4.01,-1.28,4.2093348643,131.42,38.847,6.85,39.4463167989,34.527,-12.41,36.6895329624,4.32,19.26,19.7385409795,131.77
2021-12-27 14:30:00,37.869,-13.9025,40.3403106985,34.009,-12.2725,36.155585146,3.86,-1.63,4.1900477324,131.99,38.119,6.5575,38.6789214851,34.009,-12.2725,36.155585146,4.11,18.83,19.2733235328,132.35
2021-12-27 15:00:00,37.377,-14.0355,39.9253727503,30.767,-10.7455,32.5894777382,6.61,-3.29,7.383508651,131.88,38.097,6.3045,38.6151282433,30.767,-10.7455,32.5894777382,7.33,17.05,18.5588631117,132.24
2021-12-27 15:30:00,37.2215,-13.965,39.7550158754,29.6215,-10.435,31.4057715595,7.6,-3.5300000000000002,8.3797911668,132.33,38.1115,6.315,38.6311487954,29.6215,-10.435,31.4057715595,8.49,16.75,18.7787805781,132.7
2021-12-27 16:00:00,37.8835,-13.787,40.3142771391,31.7935,-10.827,33.5864641076,6.09,-2.96,6.7712406544,132.22,38.5335,6.503,39.078378053,31.7935,-10.827,33.5864641076,6.74,17.33,18.5945287652,132.59
2021-12-27 16:30:00,37.672,-13.628,40.0612277395,26.492,-10.338,28.4376565139,11.18,-3.29,11.6540336365,131.92,39.162,6.542,39.7046597769,26.492,-10.338,28.4376565139,12.67,16.88,21.1060015162,132.29
2021-12-27 17:00:00,38.6245,-13.5605,40.9357931461,24.0445,-10.4105,26.2014597017,14.58,-3.15,14.916397018,131.54,40.7045,6.4995,41.2201385308,24.0445,-10.4105,26.2014597017,16.66,16.91,23.7382328744,131.89
2021-12-27 17:30:00,39.477,-13.5225,41.7287854514,25.297,-10.7625,27.4912643443,14.18,-2.76,14.446106742,131.05,41.497,6.5975,42.0181867202,25.297,-10.7625,27.4912643443,16.2,17.36,23.7446751926,131.41
2021-12-27 18:00:00,39.3045,-13.566,41.5798037062,24.2145,-10.396,26.3518277592,15.09,-3.17,15.419370934,131.21,41.4745,6.474,41.9767414916,24.2145,-10.396,26.3518277592,17.26,16.87,24.1351299976,131.57
2021-12-27 18:30:00,38.8505,-13.7235,41.2031042823,23.3205,-10.2235,25.4630255959,15.53,-3.5,15.9195131835,131.08,41.1105,6.3965,41.6051489902,23.3205,-10.2235,25.4630255959,17.79,16.62,24.3456053529,131.44
2021-12-27 19:00:00,37.8675,-13.9355,40.3502876879,22.6875,-9.9255,24.763646874,15.18,-4.01,15.7007165442,131.51,40.0475,6.1345,40.5146189233,22.6875,-9.9255,24.763646874,17.36,16.06,23.6493805416,131.89
2021-12-27 19:30:00,37.1085,-14.084,39.6913067088,21.3285,-9.394,23.30562482,15.78,-4.69,16.4622143104,131.61,39.3085,6.056,39.7722680803,21.3285,-9.394,23.30562482,17.98,15.45,23.7061785195,131.99
2021-12-27 20:00:00,36.1575,-14.315,38.8880962667,20.1775,-9.105,22.136678415,15.98,-5.21,16.8078701804,131.91,38.4075,5.735,38.8333140647,20.1775,-9.105,22.136678415,18.23,14.84,23.5065629134,132.28
2021-12-27 20:30:00,34.7655,-14.7635,37.7703709606,19.1355,-8.8535,21.0843976082,15.63,-5.91,16.71002693,132.15,36.9355,5.3665,37.3233235725,19.1355,-8.8535,21.0843976082,17.8,14.22,22.7826337371,132.53
2021-12-27 21:00:00,34.02,-14.8065,37.1024640994,19.73,-8.9265,21.655375828,14.29,-5.88,15.4524593512,132.67,35.98,5.1535,36.3472001982,19.73,-8.9265,21.655375828,16.25,14.08,21.5013697238,133.05
2021-12-27 21:30:00,33.4045,-15.093,36.6559581685,21.0345,-9.363,23.0242472027,12.37,-5.73,13.6326739857,132.12,35.0645,5.007,35.420180819,21.0345,-9.363,23.0242472027,14.03,14.37,20.0832716458,132.49
2021-12-27 22:00:00,32.56,-15.235,35.948001683,22.02,-9.535,23.9957626468,10.54,-5.7,11.982553984900001,132.51,33.9,4.815,34.2402427708,22.02,-9.535,23.9957626468,11.88,14.35,18.6294632236,132.88
2021-12-27 22:30:00,31.6235,-15.455,35.1980507592,22.5535,-9.755,24.5727570136,9.07,-5.7,10.7123713528,132.34,32.7235,4.695,33.05859158,22.5535,-9.755,24.5727570136,10.17,14.45,17.6700707412,132.7
2021-12-27 23:00:00,30.647,-15.683,34.4266626033,22.777,-9.853,24.8167954821,7.87,-5.83,9.794171736300001,132.66,31.527,4.6370000000000005,31.8661811016,22.777,-9.853,24.8167954821,8.75,14.49,16.9269784663,133.02
2021-12-27 23:30:00,29.595,-15.886,33.589120575,22.725,-9.956,24.8102309743,6.87,-5.93,9.075340214,133.5,30.355,4.584,30.6991706891,22.725,-9.956,24.8102309743,7.63,14.54,16.420368449,133.88
2021-12-28 00:00:00,28.8435,-16.08,33.0229297951,22.3735,-9.86,24.4498078162,6.47,-6.22,8.9749261835,131.43,29.5135,4.41,29.8411591975,22.3735,-9.86,24.4498078162,7.14,14.27,15.9565817141,131.79
2021-12-28 00:30:00,26.471,-15.4345,30.6420892116,21.221,-9.5045,23.252233468,5.25,-5.93,7.9200631311,131.67,26.971,4.9055,27.4134779123,21.221,-9.5045,23.252233468,5.75,14.41,15.51485095,132.05
2021-12-28 01:00:00,25.427,-15.1855,29.6164099656,21.457,-9.6355,23.5211757625,3.9699999999999998,-5.55,6.8237379786,131.07,25.727,5.0845,26.2246195254,21.457,-9.6355,23.5211757625,4.27,14.72,15.3268163687,131.43
2021-12-28 01:30:00,25.911,-15.486,30.1860251938,22.101,-9.826,24.1868657953,3.81,-5.66,6.8228806233,130.81,26.181,4.874,26.6308211852,22.101,-9.826,24.1868657953,4.08,14.7,15.2557005739,131.17
2021-12-28 02:00:00,24.6855,-15.3295,29.0580020046,23.4255,-10.2295,25.5616259362,1.26,-5.1,5.2533417936,131.08,24.5255,5.2805,25.0875234031,23.4255,-10.2295,25.5616259362,1.1,15.51,15.5489581645,131.44
2021-12-28 02:30:00,20.804,-13.806000000000001,24.9682208417,24.134,-10.516,26.3255809433,-3.33,-3.29,4.6811323416,131.65,19.894,6.854,21.0415910045,24.134,-10.516,26.3255809433,-4.24,17.37,17.8800027964,132.02
2021-12-28 03:00:00,16.545,-11.9345,20.4002283137,23.745,-10.3745,25.9124540569,-7.2,-1.56,7.3670618295,131.02,14.995,8.9555,17.4657094116,23.745,-10.3745,25.9124540569,-8.75,19.33,21.2181855963,131.37
2021-12-28 03:30:00,16.1005,-12.0745,20.1251000122,23.9005,-10.4645,26.0909881089,-7.8,-1.6099999999999999,7.9644271608,131.06,14.4405,8.9255,16.9762360522,23.9005,-10.4645,26.0909881089,-9.46,19.39,21.57460776,131.41
2021-12-28 04:00:00,10.918,-9.314,14.3510738274,25.108,-10.874,27.3615704959,-14.19,1.56,14.2754929862,131.42,8.198,11.966,14.5049081348,25.108,-10.874,27.3615704959,-16.91,22.84,28.4185450015,131.78
2021-12-28 04:30:00,8.413,-7.481,11.2580606678,25.743,-11.011,27.999003018,-17.33,3.5300000000000002,17.685864412,130.93,5.153,13.349,14.3090604164,25.743,-11.011,27.999003018,-20.59,24.36,31.8960452094,131.29
2021-12-28 05:00:00,9.0145,-8.1135,12.128070436,25.0045,-10.8835,27.2704160676,-15.99,2.77,16.228154547,131.21,5.9745,13.0165,14.3221479709,25.0045,-10.8835,27.2704160676,-19.03,23.9,30.5507921338,131.57
2021-12-28 05:30:00,11.0145,-8.9515,14.1932576423,24.8245,-10.9315,27.1247763585,-13.81,1.98,13.9512185848,132.51,8.3445,11.9685,14.5902595076,24.8245,-10.9315,27.1247763585,-16.48,22.9,28.2134790481,132.89
2021-12-28 06:00:00,11.875,-9.7445,15.3613445131,25.115,-10.8745,27.3681927655,-13.24,1.13,13.2881338043,132.2,9.315,11.1155,14.5025365109,25.115,-10.8745,27.3681927655,-15.8,21.99,27.0776679203,132.59
2021-12-28 06:30:00,11.7635,-9.176,14.9190786663,24.8235,-10.996,27.1499202255,-13.06,1.82,13.1862049127,132.44,9.2435,11.714,14.9217990956,24.8235,-10.996,27.1499202255,-15.58,22.71,27.5405246864,132.82
2021-12-28 07:00:00,9.8515,-6.942,12.0516976501,25.0015,-10.932,27.2870596849,-15.15,3.99,15.6666078013,132.15,6.9515,14.278,15.8803222968,25.0015,-10.932,27.2870596849,-18.05,25.21,31.0055898186,132.53
2021-12-28 07:30:00,10.8275,-6.747,12.7576159705,24.6375,-10.837,26.9155526648,-13.81,4.09,14.4029233144,132.18,8.1475,14.483,16.6174319692,24.6375,-10.837,26.9155526648,-16.49,25.32,30.2162621778,132.56
2021-12-28 08:00:00,15.764,-9.181,18.2426548781,24.344,-10.741,26.6082584361,-8.58,1.56,8.7206651122,132.08,13.984,11.739,18.2580496494,24.344,-10.741,26.6082584361,-10.36,22.48,24.7523736236,132.46
2021-12-28 08:30:00,14.9515,-7.7395,16.8358906061,23.5615,-10.4995,25.7950340667,-8.61,2.76,9.04155407,132.15,13.1615,13.1105,18.5771443581,23.5615,-10.4995,25.7950340667,-10.4,23.61,25.7990716887,132.54
2021-12-28 09:00:00,14.081,-6.099,15.3451087321,20.471,-9.469,22.5549063842,-6.39,3.37,7.2241954569,131.32,12.671,15.041,19.6668737221,20.471,-9.469,22.5549063842,-7.8,24.51,25.7211994277,131.72
2021-12-28 09:30:00,16.526,-6.758,17.8543899364,20.246,-9.368,22.3082930768,-3.7199999999999998,2.61,4.5442821215,131.92,15.566,14.132,21.024123763,20.246,-9.368,22.3082930768,-4.68,23.5,23.9614774169,132.32
2021-12-28 10:00:00,17.711,-6.4335,18.8432864238,21.981,-9.9035,24.1089956914,-4.27,3.47,5.502163211,131.32,16.661,14.586500000000001,22.1439586174,21.981,-9.9035,24.1089956914,-5.32,24.49,25.061175152,131.71
2021-12-28 10:30:00,16.968,-4.884,17.656910262,25.498,-11.274000000000001,27.8792230882,-8.53,6.39,10.6580016889,131.27,15.188,16.256,22.2470870003,25.498,-11.274000000000001,27.8792230882,-10.31,27.53,29.3972277605,131.66
2021-12-28 11:00:00,17.3045,-4.638,17.9152662344,23.5345,-10.598,25.810662414,-6.23,5.96,8.6217457629,130.3,15.9145,16.452,22.8897272646,23.5345,-10.598,25.810662414,-7.62,27.05,28.1027916763,130.71
2021-12-28 11:30:00,16.431,-4.9675,17.1654833095,24.521,-11.0075,26.8783276498,-8.09,6.04,10.0960239699,130.34,14.701,16.1225,21.8186710698,24.521,-11.0075,26.8783276498,-9.82,27.13,28.8525440819,130.71
2021-12-28 12:00:00,18.3655,-5.1275,19.0678485021,25.1455,-10.9975,27.4452395963,-6.78,5.87,8.968015388,130.34,16.8655,15.9825,23.2354340717,25.1455,-10.9975,27.4452395963,-8.28,26.98,28.2219559917,130.71
2021-12-28 12:30:00,19.5485,-4.8025,20.129775421,25.3685,-11.1325,27.7036703074,-5.82,6.33,8.598912722,130.34,18.1985,16.3775,24.4828084275,25.3685,-11.1325,27.7036703074,-7.17,27.51,28.4290168666,130.75
2021-12-28 13:00:00,18.2395,-5.205,18.9676404766,25.6995,-11.105,27.9961662599,-7.46,5.9,9.5111303219,130.34,16.6195,15.935,23.0245956588,25.6995,-11.105,27.9961662599,-9.08,27.04,28.5238146117,130.72
2021-12-28 13:30:00,19.461,-5.6375,20.2610939302,25.461,-11.2375,27.8306293003,-6.0,5.6,8.2073138115,130.46,18.081,15.6325,23.9018329266,25.461,-11.2375,27.8306293003,-7.38,26.87,27.8650551767,130.83
2021-12-28 14:00:00,20.0565,-5.834,20.887765516,25.0365,-10.964,27.3319525144,-4.98,5.13,7.1496363544,131.05,18.8365,15.396,24.3279787128,25.0365,-10.964,27.3319525144,-6.2,26.36,27.0793205232,131.44
2021-12-28 14:30:00,21.305,-7.002,22.4261238068,24.495,-10.902,26.8115391017,-3.19,3.9,5.0384620669,131.12,20.395,13.968,24.7196490469,24.495,-10.902,26.8115391017,-4.1,24.87,25.2056918175,131.52
2021-12-28 15:00:00,22.421,-7.2805,23.5734367721,24.861,-10.8705,27.1336892304,-2.44,3.59,4.3407027081,130.87,21.641,13.7295,25.6287348742,24.861,-10.8705,27.1336892304,-3.22,24.6,24.8098448202,131.27
2021-12-28 15:30:00,26.012,-9.2835,27.6189702243,23.642,-10.5435,25.8864743882,2.37,1.26,2.6841199675,131.05,26.032,11.3265,28.3893400108,23.642,-10.5435,25.8864743882,2.39,21.87,22.0002045445,131.43
2021-12-28 16:00:00,29.8415,-10.8415,31.7498542438,23.7915,-10.5315,26.0182236999,6.05,-0.31,6.0579369426,130.9,30.5015,9.5485,31.9611538356,23.7915,-10.5315,26.0182236999,6.71,20.08,21.171454839,131.29
2021-12-28 16:30:00,32.043,-11.2065,33.946126307,23.403,-10.3865,25.604292438,8.64,-0.8200000000000001,8.6788248052,130.99,33.143,9.0235,34.3494104935,23.403,-10.3865,25.604292438,9.74,19.41,21.7167147608,131.37
2021-12-28 17:00:00,35.2605,-11.7465,37.1656174777,22.2505,-9.9965,24.3929244352,13.01,-1.75,13.1271702968,130.57,37.1205,8.3835,38.0554147593,22.2505,-9.9965,24.3929244352,14.87,18.38,23.6419394298,130.95
2021-12-28 17:30:00,36.0605,-11.7835,37.9369283482,22.2905,-9.993500000000001,24.4281893005,13.77,-1.79,13.885856113300001,130.57,38.0605,8.1965,38.933074275,22.2905,-9.993500000000001,24.4281893005,15.77,18.19,24.0742393442,130.95
2021-12-28 18:00:00,37.6915,-12.455,39.6960476276,21.8315,-9.915,23.9775231675,15.86,-2.54,16.0621044698,130.1,40.0615,7.535,40.7639547548,21.8315,-9.915,23.9775231675,18.23,17.45,25.2355978728,130.48
2021-12-28 18:30:00,37.5555,-12.7505,39.6609484317,22.6055,-10.1805,24.7921602629,14.95,-2.5700000000000003,15.169291348,130.54,39.7655,7.3295,40.4353380164,22.6055,-10.1805,24.7921602629,17.16,17.51,24.5166412871,130.93
2021-12-28 19:00:00,37.0965,-12.8745,39.2670735159,21.8265,-9.8745,23.9562487151,15.27,-3.0,15.5619054103,130.83,39.3665,7.1755,40.0151111769,21.8265,-9.8745,23.9562487151,17.54,17.05,24.4612775627,131.22
2021-12-28 19:30:00,35.0415,-12.8355,37.3183169838,21.8715,-9.9655,24.034843509,13.17,-2.87,13.4790875062,130.96,36.9515,7.4145,37.6880373925,21.8715,-9.9655,24.034843509,15.08,17.38,23.0102325064,131.36
2021-12-28 20:00:00,34.609,-13.199,37.0404708663,21.479,-9.789,23.6044902932,13.13,-3.41,13.5655814472,131.57,36.509,6.961,37.1666867235,21.479,-9.789,23.6044902932,15.03,16.75,22.5047417226,131.97
2021-12-28 20:30:00,34.385,-13.8915,37.085064342,21.715,-9.8615,23.8493271865,12.67,-4.03,13.2954804351,131.66,36.205,6.2085,36.7334656308,21.715,-9.8615,23.8493271865,14.49,16.07,21.6380451982,132.06
2021-12-28 21:00:00,33.349,-14.0145,36.1740516289,21.539,-9.8045,23.6655179798,11.81,-4.21,12.5379503907,131.72,35.009,5.8555,35.4953090034,21.539,-9.8045,23.6655179798,13.47,15.66,20.6561492055,132.11
2021-12-28 21:30:00,32.9225,-14.5205,35.9824391405,21.2225,-9.7605,23.3594063816,11.7,-4.76,12.6312153018,131.28,34.5825,5.4495000000000005,35.0092324466,21.2225,-9.7605,23.3594063816,13.36,15.21,20.244349829,131.67
2021-12-28 22:00:00,31.5275,-14.8355,34.8435835772,18.9375,-8.9655,20.9525439148,12.59,-5.87,13.8911842548,131.76,33.3375,5.1245,33.7290587847,18.9375,-8.9655,20.9525439148,14.4,14.09,20.146664736399998,132.16
2021-12-28 22:30:00,30.4435,-15.1135,33.9885947709,16.3235,-8.2735,18.3004768927,14.12,-6.84,15.689486926,132.35,32.5135,4.8565000000000005,32.874203785,16.3235,-8.2735,18.3004768927,16.19,13.13,20.8449754138,132.76
2021-12-28 23:00:00,29.022,-15.034,32.6848227776,17.042,-8.244,18.9312783509,11.98,-6.79,13.7704211991,132.87,30.752,4.956,31.1487951613,17.042,-8.244,18.9312783509,13.71,13.2,19.0316604636,133.27
2021-12-28 23:30:00,28.5195,-13.126,31.3951231284,17.7895,-8.556000000000001,19.7400974225,10.73,-4.57,11.6626669334,132.87,29.8695,2.504,29.9742730729,17.7895,-8.556000000000001,19.7400974225,12.08,11.06,16.3783393542,133.27
2021-12-29 00:00:00,27.783,-6.2645,28.4805029669,20.413,-9.2945,22.4294070196,7.37,3.03,7.9685506838,133.04,28.203,-5.1945,28.6773785282,20.413,-9.2945,22.4294070196,7.79,4.1,8.803073327,133.44
2021-12-29 00:30:00,29.7725,-6.8895,30.5592370078,24.1825,-10.4995,26.3634748563,5.59,3.61,6.6543369317,130.28,29.9225,-5.7595,30.471754897,24.1825,-10.4995,26.3634748563,5.74,4.74,7.4441386339,130.65
