Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-29 01:00:00,29.6455,-6.774,30.4095831318,25.3355,-10.724,27.5116654576,4.31,3.95,5.8462466592,131.39,29.5755,-5.894,30.157079372,25.3355,-10.724,27.5116654576,4.24,4.83,6.4270133032,131.77
2021-12-29 01:30:00,29.214,-6.881,30.0134296108,24.594,-10.541,26.7577562026,4.62,3.66,5.8940648113,131.33,29.204,-6.021,29.8182168649,24.594,-10.541,26.7577562026,4.61,4.52,6.4561985719,131.72
2021-12-29 02:00:00,28.7055,-6.8615,29.5141646079,23.8655,-10.2915,25.989941564,4.84,3.43,5.9321581233,131.29,28.735500000000002,-6.0615,29.3678521942,23.8655,-10.2915,25.989941564,4.87,4.23,6.4505658667,131.68
2021-12-29 02:30:00,28.419,-6.974,29.262198089,23.399,-10.304,25.5672762922,5.02,3.33,6.0240600927,131.62,28.459,-6.184,29.1231271844,23.399,-10.304,25.5672762922,5.06,4.12,6.5251819898,132.01
2021-12-29 03:00:00,28.126,-6.962,28.9748394301,23.466,-10.122,25.5559785569,4.66,3.16,5.6303818698,131.76,28.106,-6.202,28.7821479393,23.466,-10.122,25.5559785569,4.64,3.92,6.0742077673,132.15
2021-12-29 03:30:00,28.0425,-6.9295,28.8859788912,24.8125,-10.5295,26.9542302153,3.23,3.6,4.8366207211,131.99,27.8025,-6.1095,28.4658566795,24.8125,-10.5295,26.9542302153,2.99,4.42,5.3363376955,132.39
2021-12-29 04:00:00,27.8905,-6.8870000000000005,28.7282223475,26.1205,-10.807,28.2678575285,1.77,3.92,4.3010812594,132.15,27.4105,-6.037,28.0674344971,26.1205,-10.807,28.2678575285,1.29,4.77,4.9413560892,132.55
2021-12-29 04:30:00,27.8765,-6.989,28.7392653568,25.5765,-10.829,27.7745313777,2.3,3.84,4.4761143864,132.11,27.4665,-6.129,28.1420195304,25.5765,-10.829,27.7745313777,1.8900000000000001,4.7,5.0657773342,132.5
2021-12-29 05:00:00,27.9185,-6.954,28.7715268669,25.0185,-10.604,27.1729674171,2.9,3.65,4.6618129521,132.22,27.6285,-6.144,28.3034052412,25.0185,-10.604,27.1729674171,2.61,4.46,5.167562288,132.61
2021-12-29 05:30:00,28.0225,-6.8835,28.8555554183,24.4125,-10.3735,26.5250760319,3.61,3.49,5.0211751613,132.12,27.8425,-6.0735,28.4972315936,24.4125,-10.3735,26.5250760319,3.43,4.3,5.5004454365,132.53
2021-12-29 06:00:00,28.4885,-6.852,29.300930638,24.7785,-10.542,26.9278262444,3.71,3.69,5.2326092917,132.24,28.3285,-6.002,28.9573464988,24.7785,-10.542,26.9278262444,3.55,4.54,5.7631675318,132.66
2021-12-29 06:30:00,29.5135,-6.6145,30.2456326186,25.7935,-10.7945,27.9611493415,3.7199999999999998,4.18,5.5956054185,132.13,29.3735,-5.6945,29.9203915833,25.7935,-10.7945,27.9611493415,3.58,5.1,6.2310833729,132.57
2021-12-29 07:00:00,30.4865,-6.3,31.1306389631,28.2165,-11.28,30.3876499955,2.27,4.98,5.4729608075,131.98,30.0965,-5.27,30.5544139569,28.2165,-11.28,30.3876499955,1.88,6.01,6.2971819094,132.41
2021-12-29 07:30:00,31.488,-5.7855,32.015092601,26.638,-10.6055,28.671583044,4.85,4.82,6.8377554797,132.7,31.578,-4.7455,31.9325829561,26.638,-10.6055,28.671583044,4.94,5.86,7.6644112625,133.1
2021-12-29 08:00:00,33.163,-4.9155,33.5253144542,30.893,-12.0455,33.1582797993,2.27,7.13,7.4826332263,131.08,32.853,-3.5455,33.0437615784,30.893,-12.0455,33.1582797993,1.96,8.5,8.7230499253,131.44
2021-12-29 08:30:00,35.9845,-6.7685,36.615527205,39.9045,-14.7585,42.5462388761,-3.92,7.99,8.8998033686,130.82,34.7845,2.1315,34.8497450852,39.9045,-14.7585,42.5462388761,-5.12,16.89,17.6489801405,131.21
2021-12-29 09:00:00,37.8125,-11.482,39.5173566961,44.1325,-16.062,46.9645121368,-6.32,4.58,7.8050496475,130.82,36.4225,9.298,37.5905747529,44.1325,-16.062,46.9645121368,-7.71,25.36,26.5061068435,131.27
2021-12-29 09:30:00,39.417,-11.2395,40.9881232706,45.667,-16.7895,48.6555464387,-6.25,5.55,8.3585285786,132.4,38.037,9.7505,39.2668514048,45.667,-16.7895,48.6555464387,-7.63,26.54,27.6150049792,132.9
2021-12-29 10:00:00,40.0005,-11.0705,41.50416811,45.6205,-16.6705,48.5709335972,-5.62,5.6,7.9337506893,132.54,38.7405,9.8995,39.9853278153,45.6205,-16.6705,48.5709335972,-6.88,26.57,27.4462984754,133.05
2021-12-29 10:30:00,40.5385,-10.615,41.9052288772,46.3885,-16.715,49.3080536753,-5.85,6.1,8.4517749615,132.41,39.2285,10.245,40.5442380277,46.3885,-16.715,49.3080536753,-7.16,26.96,27.8945729489,132.92
2021-12-29 11:00:00,41.393,-10.3185,42.6597221188,47.113,-16.7785,50.0115269838,-5.72,6.46,8.6284413424,131.85,40.123,10.4315,41.4568609672,47.113,-16.7785,50.0115269838,-6.99,27.21,28.0934903492,132.23
2021-12-29 11:30:00,41.6555,-10.3925,42.932327406,46.5955,-16.6725,49.4885125711,-4.94,6.28,7.9901188977,131.34,40.5355,10.4875,41.8702091767,46.5955,-16.6725,49.4885125711,-6.06,27.16,27.8278493599,131.63
2021-12-29 12:00:00,41.6565,-10.5605,42.9742731468,46.4665,-16.4105,49.2792058834,-4.8100000000000005,5.85,7.5735460651,131.67,40.5465,10.2495,41.8218951328,46.4665,-16.4105,49.2792058834,-5.92,26.66,27.3093756794,132.0
2021-12-29 12:30:00,41.707,-10.829,43.0899186585,46.867,-16.499,49.6863430934,-5.16,5.67,7.6664528956,131.63,40.547,9.971,41.7550002994,46.867,-16.499,49.6863430934,-6.32,26.47,27.2140276328,131.97
2021-12-29 13:00:00,41.8665,-10.638,43.1968849137,48.8465,-16.948,51.7031456127,-6.98,6.31,9.4093836142,131.73,40.3865,10.302,41.679738317900004,48.8465,-16.948,51.7031456127,-8.46,27.25,28.5330352399,132.07
2021-12-29 13:30:00,41.7155,-10.956,43.1302315812,47.7355,-16.886,50.6341283745,-6.02,5.93,8.4501656788,131.85,40.3755,10.284,41.6646331587,47.7355,-16.886,50.6341283745,-7.36,27.17,28.1492184616,132.22
2021-12-29 14:00:00,43.4575,-11.239,44.8872969475,48.9875,-15.949,51.5184021224,-5.53,4.71,7.2639520924,133.15,42.2075,9.901,43.353233527,48.9875,-15.949,51.5184021224,-6.78,25.85,26.7243503195,133.56
2021-12-29 14:30:00,43.313,-11.3985,44.7877413055,46.663,-15.4385,49.1506139458,-3.35,4.04,5.2482473265,133.39,42.453,9.4115,43.483715817,46.663,-15.4385,49.1506139458,-4.21,24.85,25.204098873,133.8
2021-12-29 15:00:00,43.8555,-11.8115,45.4182387648,44.0755,-15.3515,46.672457108,-0.22,3.54,3.5468295702,132.53,43.5255,8.9785,44.4419015401,44.0755,-15.3515,46.672457108,-0.55,24.33,24.336215811,132.93
2021-12-29 15:30:00,44.6025,-11.968,46.1802558487,42.8925,-15.818,45.7162518176,1.71,3.85,4.2126713615,132.64,44.5825,9.722,45.6302157594,42.8925,-15.818,45.7162518176,1.69,25.54,25.5958531798,133.04
2021-12-29 16:00:00,45.096,-11.5185,46.5437972049,43.506,-15.9385,46.33365751,1.5899999999999999,4.42,4.6972864507,132.64,45.056,9.8115,46.1119146019,43.506,-15.9385,46.33365751,1.55,25.75,25.7966083042,133.04
2021-12-29 16:30:00,45.8925,-11.4325,47.2950696426,43.3625,-15.8625,46.1727767467,2.5300000000000002,4.43,5.1015487844,131.21,46.0225,9.9275,47.0810552399,43.3625,-15.8625,46.1727767467,2.66,25.79,25.9268143049,131.6
2021-12-29 17:00:00,47.1035,-10.9735,48.3648365499,41.8835,-15.0035,44.4896907665,5.22,4.03,6.5946417643,131.32,47.6835,9.5565,48.6317063704,41.8835,-15.0035,44.4896907665,5.8,24.56,25.2355622089,131.71
2021-12-29 17:30:00,47.762,-10.754,48.9577078712,43.112,-15.544,45.8285989312,4.65,4.79,6.6758220468000005,130.7,48.262,9.975999999999999,49.282260703,43.112,-15.544,45.8285989312,5.15,25.52,26.0344560151,131.09
2021-12-29 18:00:00,47.818,-11.115,49.0928136187,43.078,-15.445,45.7631086029,4.74,4.33,6.4200077882,131.74,48.318,9.555,49.2537018812,43.078,-15.445,45.7631086029,5.24,25.0,25.5432495975,132.14
2021-12-29 18:30:00,47.231,-11.5845,48.6309366684,42.541,-15.4345,45.2543972587,4.69,3.85,6.0678332212,131.78,47.741,9.1755,48.6147393416,42.541,-15.4345,45.2543972587,5.2,24.61,25.1533715434,132.17
2021-12-29 19:00:00,46.8435,-11.745,48.2934624691,42.3535,-15.705,45.1715174336,4.49,3.96,5.9867937997,132.19,47.3035,9.305,48.2100003863,42.3535,-15.705,45.1715174336,4.95,25.01,25.4951485581,132.58
2021-12-29 19:30:00,44.986,-12.2545,46.6252395838,38.606,-14.4245,41.212733909,6.38,2.17,6.7389390856,133.24,45.766,8.5355,46.5551448956,38.606,-14.4245,41.212733909,7.16,22.96,24.050513508,133.66
2021-12-29 20:00:00,44.52,-12.262,46.1777765164,40.24,-14.912,42.9141625108,4.28,2.65,5.0339745728,132.72,44.95,8.548,45.7555548977,40.24,-14.912,42.9141625108,4.71,23.46,23.9281361581,133.11
2021-12-29 20:30:00,44.0215,-12.2415,45.6918678158,42.2415,-15.6115,45.0340232991,1.78,3.37,3.8112071578,130.58,44.0115,8.5085,44.8264063304,42.2415,-15.6115,45.0340232991,1.77,24.12,24.1848568323,130.95
2021-12-29 21:00:00,43.19,-12.396,44.9336946622,45.12,-15.866,47.8282798771,-1.9300000000000002,3.47,3.9706170805000003,130.07,42.56,8.464,43.3934660519,45.12,-15.866,47.8282798771,-2.56,24.33,24.4643107403,130.43
2021-12-29 21:30:00,42.878,-12.3955,44.6337462493,50.718,-16.6155,53.3703135109,-7.84,4.22,8.9035947796,130.55,41.208,8.6045,42.0967538446,50.718,-16.6155,53.3703135109,-9.51,25.22,26.953450614,130.93
2021-12-29 22:00:00,42.6135,-12.4365,44.3911805937,53.0635,-17.0765,55.7435367061,-10.45,4.64,11.4338138869,130.73,40.4835,8.6835,41.4043106995,53.0635,-17.0765,55.7435367061,-12.58,25.76,28.66764727,131.11
2021-12-29 22:30:00,43.3615,-12.4965,45.1262916103,53.0015,-17.4665,55.8053548013,-9.64,4.97,10.84575954,131.05,41.3715,8.7235,42.2812069896,53.0015,-17.4665,55.8053548013,-11.63,26.19,28.6561162756,131.43
2021-12-29 23:00:00,41.629,-12.8975,43.581178819,52.899,-17.4875,55.7146018316,-11.27,4.59,12.1688536847,131.09,39.379,8.5325,40.2927933662,52.899,-17.4875,55.7146018316,-13.52,26.02,29.3228716193,131.47
2021-12-29 23:30:00,40.4735,-13.099,42.5404278687,53.2535,-17.699,56.1176430657,-12.78,4.6,13.5826506986,132.02,38.0135,8.501,38.9524477183,53.2535,-17.699,56.1176430657,-15.24,26.2,30.3100247443,132.43
2021-12-30 00:00:00,39.5545,-13.1145,41.6719159687,53.0145,-17.4845,55.8233369703,-13.46,4.37,14.1516253483,132.68,36.9845,8.4255,37.9320746928,53.0145,-17.4845,55.8233369703,-16.03,25.91,30.4678354991,133.09
2021-12-30 00:30:00,39.3105,-13.0575,41.4223818304,53.2305,-17.6875,56.0921900669,-13.92,4.63,14.669809133,132.73,36.6905,8.5025,37.6627839717,53.2305,-17.6875,56.0921900669,-16.54,26.19,30.9755984607,133.09
2021-12-30 01:00:00,39.0665,-12.8585,41.1282438781,53.4565,-17.3485,56.2011373951,-14.39,4.49,15.0742230314,132.6,36.3865,8.4915,37.3641934812,53.4565,-17.3485,56.2011373951,-17.07,25.84,30.9691862986,132.97
2021-12-30 01:30:00,39.2755,-13.3475,41.4815700824,53.8855,-17.9675,56.8020964974,-14.61,4.62,15.3230708411,132.06,36.5455,8.1825,37.4503254525,53.8855,-17.9675,56.8020964974,-17.34,26.15,31.3767127023,132.43
2021-12-30 02:00:00,38.486,-13.3205,40.7260103159,53.806,-18.1005,56.7689504593,-15.32,4.78,16.0483893273,132.56,35.636,8.2795,36.5851693484,53.806,-18.1005,56.7689504593,-18.17,26.38,32.0320667457,132.96
2021-12-30 02:30:00,37.9935,-13.3085,40.2569523747,53.5135,-17.8985,56.4273956913,-15.52,4.59,16.1845142034,132.79,35.1235,8.2915,36.0889072223,53.5135,-17.8985,56.4273956913,-18.39,26.19,32.0016905803,133.2
2021-12-30 03:00:00,37.7155,-13.3265,40.0006817754,53.0955,-17.7065,55.9701015052,-15.38,4.38,15.9915227543,132.79,34.8455,8.2135,35.8004253117,53.0955,-17.7065,55.9701015052,-18.25,25.92,31.7002981059,133.17
2021-12-30 03:30:00,37.265,-13.316,39.5726683584,51.175,-16.686,53.8266032831,-13.91,3.37,14.3124072049,132.79,34.675,8.274000000000001,35.6484880605,51.175,-16.686,53.8266032831,-16.5,24.96,29.9207553381,133.17
2021-12-30 04:00:00,37.194,-13.2955,39.4989108236,51.684,-16.7555,54.3321510365,-14.49,3.46,14.8973722515,133.4,34.484,8.2945,35.4675201593,51.684,-16.7555,54.3321510365,-17.2,25.05,30.3865513015,133.79
2021-12-30 04:30:00,37.431,-13.191,39.6873058042,52.431,-16.941,55.0999749728,-15.0,3.75,15.4616460961,133.02,34.661,8.349,35.6523592768,52.431,-16.941,55.0999749728,-17.77,25.29,30.9088498654,133.4
2021-12-30 05:00:00,37.534,-13.3005,39.8209047643,53.264,-17.4405,56.0466300169,-15.73,4.14,16.2656847381,133.02,34.634,8.3195,35.61920881,53.264,-17.4405,56.0466300169,-18.63,25.76,31.7907926922,133.4
2021-12-30 05:30:00,38.129,-13.2825,40.3762980875,53.759,-18.3025,56.789185478,-15.63,5.02,16.4163729246,133.22,35.239,8.3975,36.2257522662,53.759,-18.3025,56.789185478,-18.52,26.7,32.4943133486,133.61
2021-12-30 06:00:00,38.634,-13.2275,40.8356794023,53.614,-18.4675,56.7054631605,-14.98,5.24,15.8700346565,132.86,35.844,8.5025,36.8386324699,53.614,-18.4675,56.7054631605,-17.77,26.97,32.2978915721,133.25
2021-12-30 06:30:00,39.2745,-13.0045,41.3715285009,53.4645,-18.3445,56.5240961051,-14.19,5.34,15.1615203723,132.82,36.6045,8.6555,37.6139216315,53.4645,-18.3445,56.5240961051,-16.86,27.0,31.831738878,133.2
2021-12-30 07:00:00,39.865,-12.6585,41.8264969517,51.585,-17.6185,54.5107674432,-11.72,4.96,12.7263506159,132.51,37.615,8.9115,38.6562162821,51.585,-17.6185,54.5107674432,-13.97,26.53,29.9833587178,132.88
2021-12-30 07:30:00,41.1145,-12.5665,42.9920810441,50.7045,-17.4765,53.6318410322,-9.59,4.91,10.7738665297,132.32,39.2145,8.9235,40.2169847515,50.7045,-17.4765,53.6318410322,-11.49,26.4,28.7920145179,132.69
2021-12-30 08:00:00,42.11,-12.159,43.8302792713,51.39,-17.359,54.2426675321,-9.28,5.2,10.6375937129,132.07,40.26,9.311,41.3226611074,51.39,-17.359,54.2426675321,-11.13,26.67,28.899235284,132.45
2021-12-30 08:30:00,43.458,-11.7935,45.0298168578,51.018,-17.2835,53.8660904118,-7.5600000000000005,5.49,9.343109760699999,131.74,41.868,9.6165,42.9581947508,51.018,-17.2835,53.8660904118,-9.15,26.9,28.4135970972,132.17
2021-12-30 09:00:00,45.201,-11.331,46.5995918652,51.921,-17.541,54.8039863696,-6.72,6.21,9.15,131.47,43.741,10.109,44.893952399,51.921,-17.541,54.8039863696,-8.18,27.65,28.834612881,131.89
2021-12-30 09:30:00,46.6245,-11.009,47.906597471,52.2445,-17.819,55.1996788147,-5.62,6.8100000000000005,8.829524336,131.04,45.3445,10.551,46.5558512032,52.2445,-17.819,55.1996788147,-6.9,28.37,29.1970358085,131.45
2021-12-30 10:00:00,47.3225,-10.741,48.5261587935,52.2425,-17.581,55.1214147791,-4.92,6.84,8.4256750471,131.09,46.1825,10.739,47.4146541404,52.2425,-17.581,55.1214147791,-6.06,28.32,28.9611118571,131.49
2021-12-30 10:30:00,48.0875,-10.766,49.2779302756,52.0175,-17.736,54.958038559,-3.93,6.97,8.0016123375,130.83,47.0775,10.894,48.3215298004,52.0175,-17.736,54.958038559,-4.94,28.63,29.0530635218,131.21
2021-12-30 11:00:00,48.782,-10.5885,49.9179312096,52.192,-17.7185,55.1176025082,-3.41,7.13,7.9034802461,131.25,47.862,11.0215,49.1146058342,52.192,-17.7185,55.1176025082,-4.33,28.74,29.0643510163,131.63
2021-12-30 11:30:00,48.985,-10.4955,50.0967638201,51.515,-17.8255,54.5118672882,-2.5300000000000002,7.33,7.7543407199,131.04,48.225,11.0345,49.4713130536,51.515,-17.8255,54.5118672882,-3.29,28.86,29.0469223843,131.44
2021-12-30 12:00:00,49.6245,-10.427,50.7081189678,51.2445,-18.147,54.3627849659,-1.62,7.72,7.8881430007,130.69,48.9845,11.023,50.2094390454,51.2445,-18.147,54.3627849659,-2.26,29.17,29.2574178628,131.08
2021-12-30 12:30:00,51.266,-10.2675,52.2840732179,52.276,-18.5575,55.4721640307,-1.01,8.29,8.351299300099999,130.27,50.736,11.3325,51.9862217539,52.276,-18.5575,55.4721640307,-1.54,29.89,29.9296458382,130.66
2021-12-30 13:00:00,50.5655,-10.286,51.6010812508,52.4555,-18.126,55.4989311271,-1.8900000000000001,7.84,8.0645954641,130.36,49.8955,11.194,51.1357659202,52.4555,-18.126,55.4989311271,-2.56,29.32,29.4315476997,130.73
2021-12-30 13:30:00,50.0295,-10.443,51.1077990061,51.1095,-17.703,54.0886050777,-1.08,7.26,7.3398910074,130.31,49.4895,10.867,50.6685533566,51.1095,-17.703,54.0886050777,-1.62,28.57,28.6158924376,130.68
2021-12-30 14:00:00,49.5115,-10.742,50.6633910852,49.0015,-17.332,51.9763910468,0.51,6.59,6.6097049859,130.1,49.2515,10.618,50.3830544553,49.0015,-17.332,51.9763910468,0.25,27.95,27.9511180456,130.47
2021-12-30 14:30:00,49.915,-10.782,51.066219255,51.795,-18.432,54.9769101442,-1.88,7.65,7.877620199,130.53,49.235,10.718,50.3881012641,51.795,-18.432,54.9769101442,-2.56,29.15,29.2621957481,130.89
2021-12-30 15:00:00,49.8285,-10.7695,50.9790304194,50.4485,-18.0095,53.5667176753,-0.62,7.24,7.266498469,130.43,49.3585,10.6105,50.4860795913,50.4485,-18.0095,53.5667176753,-1.09,28.62,28.6407489427,130.8
2021-12-30 15:30:00,49.6435,-10.78,50.8004477564,47.0635,-17.18,50.1011520052,2.58,6.4,6.9004637525,130.24,49.7135,10.54,50.8185367976,47.0635,-17.18,50.1011520052,2.65,27.72,27.8463803752,130.6
2021-12-30 16:00:00,49.471,-10.6545,50.6053180135,45.071,-16.3645,47.9498894811,4.4,5.71,7.208612904,130.42,49.861,10.5155,50.9577772401,45.071,-16.3645,47.9498894811,4.79,26.88,27.3034521627,130.79
2021-12-30 16:30:00,52.9385,-7.8065,53.5109916232,42.2685,-15.4865,45.0161945804,10.67,7.68,13.1465318621,130.33,54.1985,7.3335,54.6923909196,42.2685,-15.4865,45.0161945804,11.93,22.82,25.750287377,130.7
2021-12-30 17:00:00,55.2635,-1.4145,55.281599493,41.8635,-14.6345,44.347730748000004,13.4,13.22,18.8236128307,130.63,56.6135,0.3155,56.6143791143,41.8635,-14.6345,44.347730748000004,14.75,14.95,21.001547562,131.0
2021-12-30 17:30:00,55.8745,-1.6085,55.8976477367,42.7945,-15.2785,45.4400901463,13.08,13.67,18.9197066573,132.04,57.1745,0.18150000000000002,57.1747880844,42.7945,-15.2785,45.4400901463,14.38,15.46,21.1138816895,132.42
2021-12-30 18:00:00,55.577,-1.7195,55.6035934922,41.387,-14.6195,43.8932061856,14.19,12.9,19.177228684,132.21,57.057,-0.0195,57.0570033322,41.387,-14.6195,43.8932061856,15.67,14.6,21.4174905159,132.59
2021-12-30 18:30:00,55.146,-2.0375,55.1836273024,40.206,-14.2375,42.6524189496,14.94,12.2,19.2884317662,132.1,56.746,-0.42750000000000005,56.7476102779,40.206,-14.2375,42.6524189496,16.54,13.81,21.5473362623,132.48
2021-12-30 19:00:00,54.5575,-2.0565,54.5962452784,42.6575,-15.2365,45.2969451343,11.9,13.18,17.7573196176,132.26,55.6875,-0.3365,55.6885166664,42.6575,-15.2365,45.2969451343,13.03,14.9,19.7937085964,132.64
2021-12-30 19:30:00,50.833,-2.004,50.8724867192,43.853,-15.814,46.6172522249,6.98,13.81,15.4737358127,132.98,51.203,-0.254,51.2036299983,43.853,-15.814,46.6172522249,7.35,15.56,17.2086054054,133.36
2021-12-30 20:00:00,49.4405,-2.291,49.49355232,43.9205,-16.201,46.8132750537,5.52,13.91,14.9652430652,132.62,49.5305,-0.581,49.5339074902,43.9205,-16.201,46.8132750537,5.61,15.62,16.5968822373,133.0
2021-12-30 20:30:00,48.378,-2.5835,48.446933404,44.598,-16.4535,47.5362941998,3.7800000000000002,13.87,14.3758582352,132.87,48.208,-0.9135000000000001,48.2166542416,44.598,-16.4535,47.5362941998,3.61,15.54,15.9537989206,133.26
2021-12-30 21:00:00,47.224,-2.685,47.3002685088,45.054,-16.505,47.9820585323,2.17,13.82,13.9893280754,132.95,46.794,-1.055,46.8058913065,45.054,-16.505,47.9820585323,1.74,15.45,15.5476718514,133.34
2021-12-30 21:30:00,48.708,-3.0595,48.8039937326,44.458,-15.7295,47.1585722245,4.25,12.67,13.3638093372,133.38,48.618,-1.1095,48.6306581721,44.458,-15.7295,47.1585722245,4.16,14.62,15.2003289438,133.78
2021-12-30 22:00:00,49.2735,-3.373,49.3888138271,43.8935,-15.943,46.6992354461,5.38,12.57,13.6729404299,132.75,49.3335,-1.603,49.359536376,43.8935,-15.943,46.6992354461,5.44,14.34,15.337183574600001,133.13
2021-12-30 22:30:00,48.146,-3.4305,48.2680603117,43.306,-15.4905,45.9930997678,4.84,12.06,12.994968257,132.94,48.126,-1.7305000000000001,48.1571023448,43.306,-15.4905,45.9930997678,4.82,13.76,14.5797805196,133.33
2021-12-30 23:00:00,46.968,-3.592,47.1051535185,43.138,-15.722,45.9137052306,3.83,12.13,12.7202908772,133.31,46.788,-1.9020000000000001,46.8266435697,43.138,-15.722,45.9137052306,3.65,13.82,14.2938763112,133.71
2021-12-30 23:30:00,45.9075,-3.56,46.0453271923,43.5675,-15.35,46.1925270607,2.34,11.79,12.0199708818,133.42,45.4875,-1.9300000000000002,45.5284258047,43.5675,-15.35,46.1925270607,1.92,13.42,13.556651504,133.81
2021-12-31 00:00:00,44.761,-12.627,46.5079374946,44.201,-15.107,46.7113460521,0.56,2.48,2.5424397731,133.89,44.491,8.143,45.2300511828,44.201,-15.107,46.7113460521,0.29,23.25,23.2518085318,134.27
2021-12-31 00:30:00,44.356,-13.092,46.2477588646,43.716,-14.942,46.1990478257,0.64,1.85,1.9575750305000001,131.64,44.126,8.518,44.9406297241,43.716,-14.942,46.1990478257,0.41000000000000003,23.46,23.4635824204,132.02
2021-12-31 01:00:00,44.4895,-13.2515,46.421092862,43.4795,-15.6115,46.1972494041,1.01,2.36,2.5670410982,131.18,44.3095,8.2885,45.0780547772,43.4795,-15.6115,46.1972494041,0.8300000000000001,23.9,23.9144077911,131.55
2021-12-31 01:30:00,43.7065,-13.4,45.7145287874,42.8365,-14.75,45.3048367423,0.87,1.35,1.6060510577,130.75,43.5165,8.15,44.2731100359,42.8365,-14.75,45.3048367423,0.68,22.9,22.9100938453,131.11
2021-12-31 02:00:00,43.0135,-13.5475,45.0965180308,42.0235,-14.8475,44.569303433,0.99,1.3,1.6340440631000002,131.22,42.8435,8.1025,43.6029356638,42.0235,-14.8475,44.569303433,0.8200000000000001,22.95,22.9646445651,131.59
2021-12-31 02:30:00,42.8885,-13.652,45.0088939683,42.2885,-14.932,44.8473171578,0.6000000000000001,1.28,1.4136477638,131.67,42.658500000000004,8.028,43.40733125,42.2885,-14.932,44.8473171578,0.37,22.96,22.9629810782,132.04
2021-12-31 03:00:00,42.6665,-13.805,44.844266604,42.7765,-15.045,45.3451317922,-0.11,1.24,1.2448694711,131.71,42.3065,7.965,43.0497522322,42.7765,-15.045,45.3451317922,-0.47000000000000003,23.01,23.0147995864,132.08
2021-12-31 03:30:00,42.161,-13.765,44.3511572115,41.171,-14.405,43.6182904984,0.99,0.64,1.1788553771,131.98,42.001,7.525,42.6697741499,41.171,-14.405,43.6182904984,0.8300000000000001,21.93,21.9457011736,132.35
2021-12-31 04:00:00,41.576,-14.339,43.9792075531,38.376,-13.699,40.7477603924,3.2,-0.64,3.2633724887,130.66,41.796,7.011,42.3799449858,38.376,-13.699,40.7477603924,3.42,20.71,20.9904859401,131.02
2021-12-31 04:30:00,41.603,-14.367,44.0138648383,38.433,-13.327,40.6780581887,3.17,-1.04,3.3362403990000002,131.53,41.813,6.783,42.3596040822,38.433,-13.327,40.6780581887,3.38,20.11,20.392069537,131.89
2021-12-31 05:00:00,41.5935,-14.076,43.9107392132,39.5735,-13.616,41.8504164645,2.02,-0.46,2.071714266,131.15,41.6235,7.144,42.2321262577,39.5735,-13.616,41.8504164645,2.05,20.76,20.8609707348,131.52
2021-12-31 05:30:00,42.2735,-13.583,44.4021023292,41.4335,-14.673,43.9548842707,0.84,1.09,1.3761177275,130.93,42.1035,7.657,42.7940925976,41.4335,-14.673,43.9548842707,0.67,22.33,22.340049239,131.3
2021-12-31 06:00:00,42.741,-13.232,44.7423614151,41.751,-14.512,44.2011780952,0.99,1.28,1.6181779877,130.88,42.591,7.728,43.2864328052,41.751,-14.512,44.2011780952,0.84,22.24,22.2558576559,131.26
2021-12-31 06:30:00,44.0055,-12.4635,45.7364500426,44.3755,-15.2035,46.9076903343,-0.37,2.74,2.7648688938,131.82,43.6155,8.4565,44.4277416993,44.3755,-15.2035,46.9076903343,-0.76,23.66,23.6722031083,132.2
2021-12-31 07:00:00,44.9945,-12.0575,46.5820602432,45.9145,-15.6975,48.5237345688,-0.92,3.64,3.7544640097,131.22,44.5045,9.0925,45.423827189,45.9145,-15.6975,48.5237345688,-1.4100000000000001,24.79,24.8300664518,131.6
2021-12-31 07:30:00,45.914,-12.002,47.4567529441,44.904,-15.512,47.5078031485,1.01,3.51,3.6524238527,131.49,45.744,9.158,46.6517148667,44.904,-15.512,47.5078031485,0.84,24.67,24.6842966276,131.86
2021-12-31 08:00:00,46.9125,-11.817,48.3779303531,45.0625,-15.417,47.6268075274,1.85,3.6,4.0475301111,131.49,46.8825,9.373,47.8102701859,45.0625,-15.417,47.6268075274,1.82,24.79,24.8567194135,131.86
2021-12-31 08:30:00,48.03,-11.4445,49.3746643558,45.26,-15.4745,47.832287738,2.77,4.03,4.890173821,131.49,48.16,9.7955,49.1460824507,45.26,-15.4745,47.832287738,2.9,25.27,25.4358585465,131.86
2021-12-31 09:00:00,49.296,-11.1305,50.536953274300004,45.076,-15.2905,47.5987937478,4.22,4.16,5.9257067089,131.39,49.636,9.9995,50.6332153458,45.076,-15.2905,47.5987937478,4.5600000000000005,25.29,25.6978150822,131.74
2021-12-31 09:30:00,50.6395,-10.9315,51.8059519023,45.8095,-15.6715,48.4159705314,4.83,4.74,6.7673111352,131.0,51.0895,10.3685,52.131015744,45.8095,-15.6715,48.4159705314,5.28,26.04,26.5699077906,131.34
2021-12-31 10:00:00,51.409,-10.549,52.4801551255,46.789,-15.549,49.3049888145,4.62,5.0,6.8076721425,131.18,51.839,10.741,52.9400699093,46.789,-15.549,49.3049888145,5.05,26.29,26.7706294285,131.53
2021-12-31 10:30:00,52.39,-10.3745,53.4073248745,47.01,-15.6745,49.5543141437,5.38,5.3,7.5521122873,130.95,52.93,10.9055,54.0417878151,47.01,-15.6745,49.5543141437,5.92,26.58,27.2312834806,131.29
2021-12-31 11:00:00,52.554,-10.2875,53.551429227,46.164,-15.9575,48.8442084822,6.39,5.67,8.5428917821,130.76,53.264,10.9625,54.3804202103,46.164,-15.9575,48.8442084822,7.1,26.92,27.8405531554,131.1
2021-12-31 11:30:00,52.949,-10.3665,53.9542484263,46.049,-16.2065,48.8176304551,6.9,5.84,9.0396681355,130.48,53.749,10.9435,54.8517565193,46.049,-16.2065,48.8176304551,7.7,27.15,28.2207813499,130.81
2021-12-31 12:00:00,53.6065,-10.283,54.583852294,46.8265,-16.383,49.6097146862,6.78,6.1,9.1202192956,130.48,54.3765,11.077,55.4932760003,46.8265,-16.383,49.6097146862,7.55,27.46,28.4790115699,130.81
2021-12-31 12:30:00,53.5395,-10.5685,54.5726236542,44.9495,-15.7485,47.6284873001,8.59,5.18,10.0309770212,130.54,54.6195,10.6515,55.6483982923,44.9495,-15.7485,47.6284873001,9.67,26.4,28.1152787644,130.89
2021-12-31 13:00:00,53.48,-10.613,54.5228958237,44.27,-15.533,46.9159566566,9.21,4.92,10.4417670918,130.48,54.66,10.527,55.6644709757,44.27,-15.533,46.9159566566,10.39,26.06,28.0548694526,130.82
2021-12-31 13:30:00,53.4375,-11.043,54.5666038457,43.2475,-15.723,46.0169423718,10.19,4.68,11.2133179746,130.29,54.7775,10.217,55.7221822549,43.2475,-15.723,46.0169423718,11.53,25.94,28.387048103,130.63
2021-12-31 14:00:00,52.7635,-11.875,54.0832927737,39.6435,-15.135,42.434364815,13.12,3.26,13.5189496633,130.77,54.5535,9.335,55.3464234368,39.6435,-15.135,42.434364815,14.91,24.47,28.6546505824,131.12
2021-12-31 14:30:00,52.374,-12.2875,53.7960828709,37.974,-15.0075,40.8319694878,14.4,2.7199999999999998,14.6546374913,131.24,54.374,8.9225,55.1012058148,37.974,-15.0075,40.8319694878,16.4,23.93,29.0104274357,131.59
2021-12-31 15:00:00,52.7965,-11.936,54.1289064018,40.7865,-14.936,43.4352699802,12.01,3.0,12.3790185394,131.58,54.3765,9.354,55.175185258,40.7865,-14.936,43.4352699802,13.59,24.29,27.8332930139,131.94
2021-12-31 15:30:00,53.0945,-11.9275,54.4177469811,40.5345,-14.9775,43.2130905687,12.56,3.05,12.9250183752,131.72,54.7545,9.4125,55.5576315775,40.5345,-14.9775,43.2130905687,14.22,24.39,28.2326141191,132.07
2021-12-31 16:00:00,53.0915,-11.788,54.3844124382,40.4415,-14.818,43.0707330591,12.65,3.03,13.0078207245,131.86,54.7815,9.442,55.5892445195,40.4415,-14.818,43.0707330591,14.34,24.26,28.1812561821,132.22
2021-12-31 16:30:00,52.746,-12.4085,54.1858965807,35.126,-13.6285,37.6772064815,17.62,1.22,17.6621855952,131.54,55.266,8.3415,55.8919616604,35.126,-13.6285,37.6772064815,20.14,21.97,29.8043704849,131.89
2021-12-31 17:00:00,53.8385,-12.279,55.2209916902,34.658500000000004,-13.179,37.0796125013,19.18,0.9,19.2011041349,130.79,56.658500000000004,8.181,57.2460861828,34.658500000000004,-13.179,37.0796125013,22.0,21.36,30.6634896905,131.13
2021-12-31 17:30:00,54.115,-12.254,55.4850767414,33.845,-13.084,36.2860177065,20.27,0.8300000000000001,20.2869859762,129.91,57.105,8.166,57.6859131938,33.845,-13.084,36.2860177065,23.26,21.25,31.5053979502,130.24
2021-12-31 18:00:00,53.042,-12.7305,54.5483216447,28.702,-11.2505,30.828210364,24.34,-1.48,24.3849543776,129.8,56.732,7.3995,57.2125198208,28.702,-11.2505,30.828210364,28.03,18.65,33.6675422328,130.13
2021-12-31 18:30:00,52.6145,-12.9425,54.182967033,26.924500000000002,-10.8125,29.0144594384,25.69,-2.13,25.7781496621,129.8,56.5645,7.1375,57.0130385658,26.924500000000002,-10.8125,29.0144594384,29.64,17.95,34.6515814935,130.13
2021-12-31 19:00:00,51.6825,-12.8825,53.2638677952,29.4325,-11.2025,31.4923492693,22.25,-1.6800000000000002,22.3133345782,129.97,55.0725,7.2975,55.5538816151,29.4325,-11.2025,31.4923492693,25.64,18.5,31.617393947,130.31
2021-12-31 19:30:00,51.1855,-13.1395,52.8450742312,31.735500000000002,-12.1895,33.9959684448,19.45,-0.9500000000000001,19.4731866935,130.08,54.0955,7.1705,54.568664914,31.735500000000002,-12.1895,33.9959684448,22.36,19.36,29.5766664788,130.4
2021-12-31 20:00:00,50.1085,-13.667,51.9388935312,29.4385,-11.987,31.7854282848,20.67,-1.6800000000000002,20.7381604777,130.32,53.1885,6.683,53.6067068682,29.4385,-11.987,31.7854282848,23.75,18.67,30.209789804,130.66
2021-12-31 20:30:00,48.8235,-14.068,50.8098688864,27.8035,-11.698,30.1641810141,21.02,-2.37,21.1531865212,130.77,51.9735,6.242,52.3469890849,27.8035,-11.698,30.1641810141,24.17,17.94,30.1003737518,131.12
2021-12-31 21:00:00,48.0875,-14.055,50.099407993,29.1575,-11.605,31.3820941183,18.93,-2.45,19.0878862109,131.06,50.8575,6.125,51.2250029893,29.1575,-11.605,31.3820941183,21.7,17.73,28.0221858534,131.42
2021-12-31 21:30:00,47.6865,-14.058,49.7154869859,31.9065,-12.568,34.2925555515,15.78,-1.49,15.8501892733,130.7,49.9365,6.402,50.3452046997,31.9065,-12.568,34.2925555515,18.03,18.97,26.1713927791,131.04
2021-12-31 22:00:00,47.07,-14.178,49.1589318842,32.51,-12.308,34.7618607672,14.56,-1.87,14.6795946811,131.2,49.13,6.472,49.5544517072,32.51,-12.308,34.7618607672,16.62,18.78,25.0781339019,131.54
2021-12-31 22:30:00,46.36,-14.4225,48.5516025096,31.79,-11.9025,33.9451558584,14.57,-2.52,14.7863213816,132.05,48.41,6.1475,48.7987690034,31.79,-11.9025,33.9451558584,16.62,18.05,24.5362364677,132.41
2021-12-31 23:00:00,45.608,-14.626,47.895819650600004,30.868,-11.746,33.0272908365,14.74,-2.88,15.01872165,132.13,47.678,5.944,48.0470896101,30.868,-11.746,33.0272908365,16.81,17.69,24.4031186532,132.47
2021-12-31 23:30:00,44.639,-14.965,47.0806918598,29.449,-11.795,31.7232663198,15.19,-3.17,15.5172484674,132.37,46.769,5.715,47.1168821761,29.449,-11.795,31.7232663198,17.32,17.51,24.6288956309,132.72
2022-01-01 00:00:00,43.6925,-14.914,46.167758796,29.0725,-11.214,31.1602960873,14.62,-3.7,15.0809283534,132.82,45.7325,5.506,46.0627571065,29.0725,-11.214,31.1602960873,16.66,16.72,23.6032624864,133.18
2022-01-01 00:30:00,43.732,-14.3015,46.0110935129,34.172,-12.1015,36.2515087445,9.56,-2.2,9.8098725782,132.37,44.972,6.1085,45.3849595819,34.172,-12.1015,36.2515087445,10.8,18.21,21.1717760238,132.73
2022-01-01 01:00:00,43.547,-14.102,45.7734378543,35.347,-12.402,37.4595783879,8.2,-1.7000000000000002,8.3743656476,131.64,44.557,6.268,44.9957117179,35.347,-12.402,37.4595783879,9.21,18.67,20.8180930923,131.99
2022-01-01 01:30:00,43.2685,-14.302,45.5709369692,35.2685,-12.922,37.5612190464,8.0,-1.38,8.1181524992,131.22,44.2485,6.378,44.7058009239,35.2685,-12.922,37.5612190464,8.98,19.3,21.2868597966,131.58
2022-01-01 02:00:00,42.979,-14.275,45.2876370106,35.209,-13.215,37.6073118688,7.77,-1.06,7.8419704157000005,132.17,43.919,6.605,44.4128876116,35.209,-13.215,37.6073118688,8.71,19.82,21.6493995298,132.55
2022-01-01 02:30:00,43.102,-14.3655,45.4329175186,34.952,-13.2255,37.370525207,8.15,-1.1400000000000001,8.2293438378,132.69,44.112,6.4245,44.5773792887,34.952,-13.2255,37.370525207,9.16,19.65,21.6801314572,133.08
2022-01-01 03:00:00,42.5205,-14.509,44.9277642583,34.5605,-13.619,37.147076887,7.96,-0.89,8.0096004894,132.27,43.5205,6.631,44.02276776,34.5605,-13.619,37.147076887,8.96,20.25,22.1437146839,132.65
2022-01-01 03:30:00,41.8755,-14.6385,44.3603785207,34.1155,-13.1885,36.5760013192,7.76,-1.45,7.8943080761,133.34,42.8355,6.3315,43.300900135,34.1155,-13.1885,36.5760013192,8.72,19.52,21.37916743,133.73
2022-01-01 04:00:00,41.9055,-14.4695,44.3332534392,35.9055,-13.5595,38.3805285334,6.0,-0.91,6.0686159872,133.07,42.5555,6.5005,43.0491240387,35.9055,-13.5595,38.3805285334,6.65,20.06,21.1335302304,133.46
2022-01-01 04:30:00,41.686,-14.436,44.1148579506,35.596,-13.406,38.0367723657,6.09,-1.03,6.176487675,132.84,42.356,6.494,42.8509366525,35.596,-13.406,38.0367723657,6.76,19.9,21.0168408663,133.22
2022-01-01 05:00:00,41.288,-14.2525,43.6787442614,36.408,-13.6225,38.87306227,4.88,-0.63,4.9204979423,132.84,41.768,6.7675,42.3127035327,36.408,-13.6225,38.87306227,5.36,20.39,21.0827346424,133.22
2022-01-01 05:30:00,41.7505,-13.8125,43.9760094426,38.0505,-14.3625,40.6708981521,3.7,0.55,3.7406550229,132.89,42.0505,7.3375,42.6858695179,38.0505,-14.3625,40.6708981521,4.0,21.7,22.0655840621,133.27
2022-01-01 06:00:00,41.7145,-13.924,43.9770086096,38.0145,-14.314,40.6201034741,3.7,0.39,3.7204972786,132.7,42.0045,7.276,42.6300152035,38.0145,-14.314,40.6201034741,3.99,21.59,21.9555960976,133.08
2022-01-01 06:30:00,41.7515,-14.57,44.2207265007,36.0715,-13.8,38.6211485102,5.68,-0.77,5.7319542915,132.92,42.3715,6.45,42.8596140002,36.0715,-13.8,38.6211485102,6.3,20.25,21.2073690023,133.3
2022-01-01 07:00:00,41.823,-14.839,44.3774633119,34.033,-13.199,36.5028586552,7.79,-1.6400000000000001,7.960760014,132.88,42.783,6.011,43.2032083299,34.033,-13.199,36.5028586552,8.75,19.21,21.1089222842,133.26
2022-01-01 07:30:00,42.3085,-14.39,44.6887152674,34.8585,-13.09,37.2352403275,7.45,-1.3,7.5625723137000005,132.77,43.2485,6.37,43.7150963884,34.8585,-13.09,37.2352403275,8.39,19.46,21.191595032,133.16
2022-01-01 08:00:00,43.1975,-13.3295,45.2072956114,38.5875,-14.0095,41.0519335294,4.61,0.68,4.6598819728,132.35,43.6575,7.6005,44.3141614667,38.5875,-14.0095,41.0519335294,5.07,21.61,22.1967790456,132.73
2022-01-01 08:30:00,44.053,-12.906,45.904592853,39.633,-14.156,42.0852352376,4.42,1.25,4.5933538945,131.94,44.493,7.904,45.1896035057,39.633,-14.156,42.0852352376,4.86,22.06,22.5890061756,132.31
2022-01-01 09:00:00,44.782,-12.9885,46.6275525441,38.882,-14.1385,41.3727821913,5.9,1.15,6.0110315255,131.21,45.452,7.7115,46.1015350748,38.882,-14.1385,41.3727821913,6.57,21.85,22.8163844638,131.57
2022-01-01 09:30:00,45.747,-13.082,47.5807390968,39.217,-14.682,41.8752219457,6.53,1.6,6.7231614587,130.89,46.537,7.588,47.1515653293,39.217,-14.682,41.8752219457,7.32,22.27,23.4421692682,131.25
2022-01-01 10:00:00,46.8375,-12.529,48.4842989766,41.3675,-14.929,43.9789165084,5.47,2.4,5.9733491443,130.54,47.4475,8.181,48.1476273273,41.3675,-14.929,43.9789165084,6.08,23.11,23.8964118645,130.89
2022-01-01 10:30:00,47.601,-12.668,49.257826028,39.591,-14.608,42.2000111967,8.01,1.94,8.2415835857,130.58,48.631,8.092,49.2996412259,39.591,-14.608,42.2000111967,9.04,22.7,24.4338208228,130.94
2022-01-01 11:00:00,48.128,-12.7105,49.7781196335,38.008,-14.1105,40.5427462593,10.12,1.4,10.2163790063,130.58,49.518,7.9695,50.155211636,38.008,-14.1105,40.5427462593,11.51,22.08,24.8999297188,130.94
2022-01-01 11:30:00,48.69,-12.96,50.3852924969,36.51,-13.79,39.0274800621,12.18,0.8300000000000001,12.2082472124,130.46,50.41,7.74,51.0007421515,36.51,-13.79,39.0274800621,13.9,21.53,25.627151617,130.81
2022-01-01 12:00:00,49.074,-12.59,50.663256666,37.064,-13.51,39.449463824,12.01,0.92,12.0451857603,130.77,50.784,7.98,51.4071498529,37.064,-13.51,39.449463824,13.72,21.49,25.4962448215,131.12
2022-01-01 12:30:00,50.222,-11.9925,51.6339940374,38.122,-13.7625,40.5301528525,12.1,1.77,12.2287734463,130.32,51.942,8.5575,52.6422090176,38.122,-13.7625,40.5301528525,13.82,22.32,26.2521389605,130.66
2022-01-01 13:00:00,51.203,-9.1025,52.005795016,40.913,-14.7625,43.4948844722,10.29,5.66,11.7439218322,129.9,52.483,6.1475,52.8418115251,40.913,-14.7625,43.4948844722,11.57,20.91,23.8975521759,130.24
2022-01-01 13:30:00,51.034,-2.7640000000000002,51.1087942726,43.974,-15.554,46.6437519074,7.06,12.79,14.6091649316,130.51,51.424,-1.154,51.4369467601,43.974,-15.554,46.6437519074,7.45,14.4,16.2130348794,130.86
2022-01-01 14:00:00,50.9,-2.888,50.9818648541,43.42,-15.778,46.1978536731,7.48,12.89,14.9031037036,132.73,51.36,-1.278,51.37589789,43.42,-15.778,46.1978536731,7.94,14.5,16.5315939945,133.09
2022-01-01 14:30:00,49.9335,-3.183,50.0348469694,40.4335,-15.123,43.1691215019,9.5,11.94,15.2582305658,133.0,50.6735,-1.693,50.7017736499,40.4335,-15.123,43.1691215019,10.24,13.43,16.8885316117,133.37
2022-01-01 15:00:00,50.222,-2.877,50.3043379143,38.262,-15.057,41.1180482635,11.96,12.18,17.0702665474,133.36,51.352,-1.327,51.3691428097,38.262,-15.057,41.1180482635,13.09,13.73,18.9700026357,133.73
2022-01-01 15:30:00,49.8825,-3.025,49.9741376239,37.5225,-14.875,40.3633946943,12.36,11.85,17.1228531501,133.39,51.0825,-1.525,51.1052583522,37.5225,-14.875,40.3633946943,13.56,13.35,19.0288228748,133.73
2022-01-01 16:00:00,50.087,-3.0595,50.1803558103,36.447,-14.4495,39.2067833321,13.64,11.39,17.7702476066,133.3,51.477,-1.6095000000000002,51.5021554816,36.447,-14.4495,39.2067833321,15.03,12.84,19.7678147502,133.67
2022-01-01 16:30:00,50.7825,-2.876,50.8638740389,36.9725,-14.146,39.5862990471,13.81,11.27,17.8249544179,133.37,52.2225,-1.436,52.2422396366,36.9725,-14.146,39.5862990471,15.25,12.71,19.8521182749,133.75
2022-01-01 17:00:00,52.2545,-2.6755,52.3229497496,36.6645,-14.2055,39.3202465722,15.59,11.53,19.3904357867,132.62,53.9545,-1.1755,53.9673037172,36.6645,-14.2055,39.3202465722,17.29,13.03,21.6500577366,132.99
2022-01-01 17:30:00,53.1595,-2.7575000000000003,53.2309707454,38.8395,-14.3575,41.408266886,14.32,11.6,18.4288469525,133.21,54.5495,-1.3475000000000001,54.5661406598,38.8395,-14.3575,41.408266886,15.71,13.01,20.3976518256,133.58
2022-01-01 18:00:00,53.43,-2.6109999999999998,53.4937587107,40.42,-14.631,42.9865393001,13.01,12.02,17.7127214171,133.87,54.64,-1.171,54.6525465189,40.42,-14.631,42.9865393001,14.22,13.46,19.5800919303,134.26
2022-01-01 18:30:00,52.735,-3.0995,52.8260080382,38.295,-14.1795,40.8358328585,14.44,11.08,18.2010988679,133.65,54.155,-1.7595,54.1835756041,38.295,-14.1795,40.8358328585,15.86,12.42,20.1443788686,134.04
2022-01-01 19:00:00,51.243,-3.9699999999999998,51.3965558087,33.363,-12.91,35.7737035964,17.88,8.94,19.9904477188,133.76,53.143,-2.9,53.2220673123,33.363,-12.91,35.7737035964,19.78,10.01,22.168637757,134.15
2022-01-01 19:30:00,49.725,-11.091,50.9468929965,30.075,-11.081,32.0514303269,19.65,-0.01,19.6500025445,134.08,52.395,4.219,52.5645887076,30.075,-11.081,32.0514303269,22.32,15.3,27.0605321455,134.48
2022-01-01 20:00:00,48.7215,-13.9155,50.6697710918,28.9015,-10.525500000000001,30.7584598525,19.82,-3.39,20.1078218612,132.47,51.5815,6.4445,51.982523241,28.9015,-10.525500000000001,30.7584598525,22.68,16.97,28.3260180753,132.84
2022-01-01 20:30:00,47.9285,-13.9835,49.926740175,29.7685,-11.1235,31.7788584518,18.16,-2.86,18.3838298513,131.74,50.5485,6.3265,50.9428646083,29.7685,-11.1235,31.7788584518,20.78,17.45,27.1350492905,132.11
2022-01-01 21:00:00,46.9875,-14.1135,49.0613497419,29.9975,-11.2235,32.0283773941,16.99,-2.89,17.2340418939,131.3,49.4475,6.2265,49.8379830902,29.9975,-11.2235,32.0283773941,19.45,17.45,26.1305376906,131.67
2022-01-01 21:30:00,46.754,-14.392,48.9189756638,31.384,-12.352,33.7272495173,15.37,-2.04,15.5047895826,131.46,48.924,6.338,49.332829029,31.384,-12.352,33.7272495173,17.54,18.69,25.6313811567,131.82
2022-01-01 22:00:00,45.787,-14.5575,48.0455010927,30.897,-12.0975,33.1809299937,14.89,-2.46,15.0918421672,132.44,47.887,6.1225,48.2768036975,30.897,-12.0975,33.1809299937,16.99,18.22,24.9124165829,132.83
2022-01-01 22:30:00,44.9,-14.5505,47.1988034832,31.9,-12.3705,34.2146060952,13.0,-2.18,13.1815173633,132.52,46.7,6.1595,47.1044524461,31.9,-12.3705,34.2146060952,14.8,18.53,23.7149931478,132.91
2022-01-01 23:00:00,43.8975,-14.7095,46.2964350301,32.7475,-12.7595,35.1454633843,11.15,-1.9500000000000002,11.3192314227,132.52,45.3975,6.2005,45.8189830365,32.7475,-12.7595,35.1454633843,12.65,18.96,22.7926325816,132.91
2022-01-01 23:30:00,42.118,-14.8305,44.652767599,32.728,-12.4305,35.0091318694,9.39,-2.4,9.6918574071,133.04,43.348,5.9195,43.7503095332,32.728,-12.4305,35.0091318694,10.62,18.35,21.2015777715,133.42
2022-01-02 00:00:00,40.911,-15.09,43.6052522181,32.111,-12.48,34.4509320774,8.8,-2.61,9.1788942689,132.77,42.011,5.8100000000000005,42.4108502744,32.111,-12.48,34.4509320774,9.9,18.29,20.7974541711,133.16
2022-01-02 00:30:00,40.845,-15.2325,43.5929246696,31.655,-11.9625,33.8399236295,9.19,-3.27,9.7544348888,133.41,42.025,5.7275,42.4134988093,31.655,-11.9625,33.8399236295,10.37,17.69,20.505438303,133.8
2022-01-02 01:00:00,41.2565,-15.301,44.0024930345,30.9165,-11.891,33.1243996663,10.34,-3.41,10.887777551,134.14,42.6565,5.9190000000000005,43.0652011867,30.9165,-11.891,33.1243996663,11.74,17.81,21.331284537,134.54
2022-01-02 01:30:00,41.371,-14.8975,43.9715265513,33.501,-12.4375,35.735254403,7.87,-2.46,8.2455139318,132.22,42.371,6.3425,42.8430735038,33.501,-12.4375,35.735254403,8.87,18.78,20.7693355695,132.6
2022-01-02 02:00:00,42.14,-14.72,44.6369577816,37.45,-13.51,39.8123423074,4.69,-1.21,4.8435730613,131.96,42.6,6.7,43.1236593995,37.45,-13.51,39.8123423074,5.15,20.21,20.8558528955,132.35
2022-01-02 02:30:00,41.5995,-14.9585,44.2071840598,34.8195,-12.6585,37.0490917905,6.78,-2.3,7.159497189,132.0,42.3995,6.2315,42.8549786198,34.8195,-12.6585,37.0490917905,7.58,18.89,20.3540782154,132.4
2022-01-02 03:00:00,41.8615,-14.6735,44.3587283914,37.1715,-13.4535,39.5312164561,4.69,-1.22,4.8460808908,131.69,42.3215,6.6365,42.8386798875,37.1715,-13.4535,39.5312164561,5.15,20.09,20.7395901599,132.1
2022-01-02 03:30:00,41.872,-14.5605,44.3313945669,37.972,-13.6405,40.3476892058,3.9,-0.92,4.0070437981,131.69,42.222,6.7595,42.7596553336,37.972,-13.6405,40.3476892058,4.25,20.4,20.8380061426,132.16
2022-01-02 04:00:00,42.4285,-13.952,44.6635860209,41.7385,-14.592,44.2157081392,0.6900000000000001,0.64,0.9411163584000001,131.45,42.2285,7.578,42.9030569569,41.7385,-14.592,44.2157081392,0.49,22.17,22.1754143141,131.84
2022-01-02 04:30:00,42.7535,-13.247,44.7587396075,44.0435,-15.017,46.533215892,-1.29,1.77,2.1902054698,131.56,42.2335,8.283,43.0380832665,44.0435,-15.017,46.533215892,-1.81,23.3,23.3701968327,131.96
2022-01-02 05:00:00,42.382,-13.112,44.363932062,43.942,-14.912,46.4033092354,-1.56,1.8,2.381931989,130.94,41.822,8.398,42.6568410457,43.942,-14.912,46.4033092354,-2.12,23.31,23.4062064419,131.31
2022-01-02 05:30:00,42.6735,-12.938,44.5916970551,45.2935,-15.328,47.8168247194,-2.62,2.39,3.5463361375,130.84,41.9335,8.602,42.8066913724,45.2935,-15.328,47.8168247194,-3.36,23.93,24.1647367045,131.2
2022-01-02 06:00:00,42.865,-13.051,44.807776401,44.975,-15.291,47.5033188946,-2.11,2.24,3.0772877668,130.73,42.225,8.539,43.0797533187,44.975,-15.291,47.5033188946,-2.75,23.83,23.9881512418,131.1
2022-01-02 06:30:00,43.243,-12.919,45.1315589139,44.693,-15.299,47.2390055992,-1.45,2.38,2.7869158581,130.44,42.703,8.551,43.5507268596,44.693,-15.299,47.2390055992,-1.99,23.85,23.9328769687,130.8
2022-01-02 07:00:00,43.561,-12.8495,45.4166309985,43.691,-15.4495,46.3421032243,-0.13,2.6,2.6032479713,130.44,43.241,8.5805,44.0841134792,43.691,-15.4495,46.3421032243,-0.45,24.03,24.0342131138,130.8
2022-01-02 07:30:00,44.4125,-12.7415,46.2040688522,43.9925,-15.6515,46.693784474,0.42,2.91,2.9401530572,130.13,44.1825,8.7085,45.0325579831,43.9925,-15.6515,46.693784474,0.19,24.36,24.3607409575,130.48
2022-01-02 08:00:00,44.859,-12.852,46.6637309374,42.459,-14.812,44.9684558885,2.4,1.96,3.0986448651,130.13,44.959,8.338,45.7256375024,42.459,-14.812,44.9684558885,2.5,23.15,23.2845979136,130.51
2022-01-02 08:30:00,45.996,-4.063,46.1751013534,41.686,-15.203,44.3717681077,4.31,11.14,11.9446933824,129.7,45.976,-1.383,45.9967962471,41.686,-15.203,44.3717681077,4.29,13.82,14.4705390363,130.05
2022-01-02 09:00:00,46.6145,-3.7515,46.7652153048,40.0845,-14.6415,42.6748246921,6.53,10.89,12.6977557072,132.26,46.9145,-2.1215,46.9624432126,40.0845,-14.6415,42.6748246921,6.83,12.52,14.2618126478,132.63
2022-01-02 09:30:00,48.117,-3.346,48.2331981627,40.527,-14.596,43.075293905,7.59,11.25,13.5709469087,132.26,48.587,-1.6760000000000002,48.6158980684,40.527,-14.596,43.075293905,8.06,12.92,15.2279348567,132.63
2022-01-02 10:00:00,49.3005,-3.101,49.3979301312,40.8705,-14.351,43.3168439669,8.43,11.25,14.0580012804,131.85,49.9205,-1.391,49.9398758634,40.8705,-14.351,43.3168439669,9.05,12.96,15.8070901813,132.22
2022-01-02 10:30:00,50.472,-3.2475,50.5763683972,39.532,-14.2775,42.0312506387,10.94,11.03,15.5352663318,131.56,51.472,-1.5474999999999999,51.495257454,39.532,-14.2775,42.0312506387,11.94,12.73,17.45326617,131.92
2022-01-02 11:00:00,51.2745,-2.8145,51.3516870268,38.8145,-13.8345,41.2062956416,12.46,11.02,16.634061440300002,132.38,52.5145,-1.0945,52.525904471,38.8145,-13.8345,41.2062956416,13.7,12.74,18.7082227911,132.76
2022-01-02 11:30:00,51.95,-2.844,52.0277890747,37.99,-13.454,40.3019877425,13.96,10.61,17.5343577014,132.05,53.43,-1.164,53.442677665,37.99,-13.454,40.3019877425,15.44,12.29,19.7341759392,132.43
2022-01-02 12:00:00,52.3435,-2.9165,52.4246885017,36.7035,-13.2565,39.0241169599,15.64,10.34,18.7490053069,131.59,54.0935,-1.2665,54.1083243549,36.7035,-13.2565,39.0241169599,17.39,11.99,21.1227886417,131.96
2022-01-02 12:30:00,54.3775,-3.426,54.4853189607,42.2175,-15.236,44.882658146,12.16,11.81,16.9511563027,131.66,55.6675,1.9340000000000002,55.7010853777,42.2175,-15.236,44.882658146,13.45,17.17,21.8108092468,132.03
2022-01-02 13:00:00,54.6515,-11.044,55.7562228657,42.2415,-15.044,44.840453368,12.41,4.0,13.0387154275,130.88,56.4115,9.736,57.2454978863,42.2415,-15.044,44.840453368,14.17,24.78,28.5453551388,131.24
2022-01-02 13:30:00,55.07,-10.583,56.0776674711,47.2,-16.213,49.9069270643,7.87,5.63,9.6764559628,132.21,56.04,10.417,56.9999604298,47.2,-16.213,49.9069270643,8.84,26.63,28.0589112405,132.59
2022-01-02 14:00:00,54.343,-10.6705,55.3806935606,46.653,-16.0205,49.3270598075,7.69,5.35,9.3679560204,132.21,55.283,10.2595,56.2269279727,46.653,-16.0205,49.3270598075,8.63,26.28,27.6607176335,132.59
2022-01-02 14:30:00,53.8225,-10.6365,54.8634362622,44.9225,-16.0865,47.7158934581,8.9,5.45,10.4361151776,132.16,54.9525,10.4135,55.9304768306,44.9225,-16.0865,47.7158934581,10.03,26.5,28.3346236961,132.54
2022-01-02 15:00:00,53.181,-10.982,54.3030669944,42.561,-15.412,45.2655328589,10.62,4.43,11.5069240025,132.48,54.631,9.968,55.5329378387,42.561,-15.412,45.2655328589,12.07,25.38,28.1039018643,132.86
2022-01-02 15:30:00,50.939,-10.6445,52.0392842115,43.009,-15.8745,45.8451069499,7.93,5.23,9.499357873,132.59,51.939,10.3255,52.9554121054,43.009,-15.8745,45.8451069499,8.93,26.2,27.6800451589,132.97
2022-01-02 16:00:00,49.484,-10.506,50.5869774942,44.414,-15.996,47.2067305794,5.07,5.49,7.4729512242,132.34,50.024,10.264,51.0661362549,44.414,-15.996,47.2067305794,5.61,26.26,26.8525548133,132.72
2022-01-02 16:30:00,50.3035,-10.03,51.2936936889,44.0835,-16.49,47.0667087467,6.22,6.46,8.9677198886,131.65,51.0335,10.66,52.1349568164,44.0835,-16.49,47.0667087467,6.95,27.15,28.0254348762,132.03
2022-01-02 17:00:00,51.6055,-9.922,52.5506775813,43.4755,-15.942,46.3062248974,8.13,6.02,10.1161899943,130.85,52.6855,10.488,53.7192707904,43.4755,-15.942,46.3062248974,9.21,26.43,27.9887298747,131.22
2022-01-02 17:30:00,52.247,-6.8870000000000005,52.6989542401,43.557,-15.887,46.3638762185,8.69,9.0,12.5106394721,129.96,53.277,7.063,53.7431362873,43.557,-15.887,46.3638762185,9.72,22.95,24.9235009579,130.33
2022-01-02 18:00:00,52.755,-0.983,52.7641574746,46.495,-16.753,49.4211294286,6.26,15.77,16.9670415807,130.57,53.065,0.837,53.0716006354,46.495,-16.753,49.4211294286,6.57,17.59,18.7769273312,130.94
2022-01-02 18:30:00,51.6735,-1.45,51.6938400803,45.2835,-16.26,48.1142699441,6.39,14.81,16.1297303139,132.58,52.0035,0.22,52.0039653512,45.2835,-16.26,48.1142699441,6.72,16.48,17.7974380179,132.96
2022-01-02 19:00:00,50.8185,-4.9505,51.0590578889,45.1885,-16.0605,47.9576916928,5.63,11.11,12.4550792852,133.11,51.1685,3.5595,51.2921576121,45.1885,-16.0605,47.9576916928,5.98,19.62,20.5110896834,133.5
2022-01-02 19:30:00,50.133,-10.5055,51.2219017535,46.183,-16.7955,49.1422253185,3.95,6.29,7.4274221638,133.24,50.523,10.1845,51.5392818077,46.183,-16.7955,49.1422253185,4.34,26.98,27.3268366263,133.63
2022-01-02 20:00:00,49.272,-10.6425,50.408261131,46.602,-16.7825,49.5317949427,2.67,6.14,6.6954088747,130.98,49.422,10.1675,50.4570326144,46.602,-16.7825,49.5317949427,2.8200000000000003,26.95,27.0971382253,131.35
2022-01-02 20:30:00,48.286,-11.313,49.5935657621,45.546,-16.083,48.3021842674,2.74,4.77,5.5009544626,131.43,48.456,9.437,49.3663944906,45.546,-16.083,48.3021842674,2.91,25.52,25.6853752163,131.81
2022-01-02 21:00:00,47.226,-11.5955,48.6287023912,45.386,-16.1455,48.1722551501,1.8399999999999999,4.55,4.9079629175,132.01,47.236,9.1345,48.1111087614,45.386,-16.1455,48.1722551501,1.85,25.28,25.3476014644,132.39
2022-01-02 21:30:00,46.771,-11.317,48.1206912876,46.441,-16.457,49.2706741379,0.33,5.14,5.1505824913,132.13,46.531,9.433,47.4775257359,46.441,-16.457,49.2706741379,0.09,25.89,25.8901564306,132.51
