Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-02 22:00:00,46.0155,-11.66,47.4697992438,46.6555,-16.91,49.6254348117,-0.64,5.25,5.2888656629,131.85,45.6055,9.29,46.5420855812,46.6555,-16.91,49.6254348117,-1.05,26.2,26.2210316349,132.24
2022-01-02 22:30:00,44.7785,-11.9225,46.3385376172,45.0585,-16.0625,47.8358895444,-0.28,4.14,4.1494577959,132.53,44.4585,8.7175,45.3051104016,45.0585,-16.0625,47.8358895444,-0.6000000000000001,24.78,24.787262858200002,132.92
2022-01-02 23:00:00,43.8245,-12.28,45.5124730184,44.9345,-16.51,47.8715927273,-1.11,4.23,4.3732139211,131.98,43.3345,8.71,44.2011650327,44.9345,-16.51,47.8715927273,-1.6,25.22,25.2707024042,132.35
2022-01-02 23:30:00,43.1275,-12.361,44.8639674711,45.6075,-16.301,48.4331152957,-2.48,3.94,4.655534341,133.15,42.3875,8.679,43.2669064904,45.6075,-16.301,48.4331152957,-3.22,24.98,25.1866790189,133.53
2022-01-03 00:00:00,42.353,-12.116,44.0519473463,46.483,-16.456,49.3099302879,-4.13,4.34,5.991034969,133.65,41.353,9.034,42.3282856374,46.483,-16.456,49.3099302879,-5.13,25.49,26.0010961307,134.06
2022-01-03 00:30:00,41.9985,-12.2505,43.7487000093,46.3285,-16.5905,49.2094970763,-4.33,4.34,6.1306198708,133.7,40.9385,8.9195,41.8989052661,46.3285,-16.5905,49.2094970763,-5.39,25.51,26.0732084715,134.1
2022-01-03 01:00:00,41.5335,-12.2785,43.3104281265,45.8335,-16.2285,48.6217434334,-4.3,3.95,5.8388783169,133.86,40.4835,8.7815,41.4249745262,45.8335,-16.2285,48.6217434334,-5.35,25.01,25.5758206124,134.26
2022-01-03 01:30:00,41.225,-9.623,42.3332346272,45.115,-16.113,47.9060747087,-3.89,6.49,7.5665183539,133.59,40.115,4.777,40.3984276179,45.115,-16.113,47.9060747087,-5.0,20.89,21.4800395717,133.98
2022-01-03 02:00:00,40.8475,-3.9050000000000002,41.0337334549,44.9075,-15.855,47.6242016337,-4.06,11.95,12.6208597172,133.1,39.4675,-1.855,39.5110690978,44.9075,-15.855,47.6242016337,-5.44,14.0,15.0197736334,133.49
2022-01-03 02:30:00,40.621,-3.7960000000000003,40.7979810407,45.611,-16.256,48.4212851647,-4.99,12.46,13.4220601995,131.56,39.081,-1.646,39.11564747,45.611,-16.256,48.4212851647,-6.53,14.61,16.0029059861,131.95
2022-01-03 03:00:00,40.8345,-4.347,41.0652261561,44.8945,-16.167,47.7167477858,-4.06,11.82,12.4978398133,131.56,39.4445,-2.307,39.5119074362,44.8945,-16.167,47.7167477858,-5.45,13.86,14.8930218559,131.95
2022-01-03 03:30:00,40.129,-4.015,40.3293548919,44.519,-15.635,47.1846859267,-4.39,11.62,12.4216142268,131.9,38.709,-2.015,38.7614100105,44.519,-15.635,47.1846859267,-5.8100000000000005,13.62,14.8074474505,132.29
2022-01-03 04:00:00,39.7725,-4.094,39.9826536419,44.5525,-15.554,47.1895345628,-4.78,11.46,12.4169239347,131.36,38.2825,-2.114,38.340824225,44.5525,-15.554,47.1895345628,-6.27,13.44,14.8305933799,131.73
2022-01-03 04:30:00,39.9745,-3.672,40.1427980371,45.8645,-15.942,48.5561502206,-5.89,12.27,13.610473908,131.31,38.3045,-1.572,38.3367435269,45.8645,-15.942,48.5561502206,-7.5600000000000005,14.37,16.2373181283,131.69
2022-01-03 05:00:00,39.9175,-3.666,40.0854881753,46.2175,-16.006,48.9106260668,-6.3,12.34,13.8551651019,130.88,38.1775,-1.556,38.2091957813,46.2175,-16.006,48.9106260668,-8.04,14.45,16.5361452582,131.24
2022-01-03 05:30:00,39.26,-4.0605,39.4694218383,44.56,-15.9905,47.3422611442,-5.3,11.93,13.0543058031,130.96,37.7,-2.0105,37.7535708278,44.56,-15.9905,47.3422611442,-6.86,13.98,15.5724115024,131.34
2022-01-03 06:00:00,39.6815,-3.8715,39.8699128981,44.8215,-15.5815,47.4526079842,-5.14,11.71,12.788420543600001,130.33,38.1615,-1.8615,38.2068745712,44.8215,-15.5815,47.4526079842,-6.66,13.72,15.2510327519,130.69
2022-01-03 06:30:00,40.291,-3.849,40.4744299775,44.521,-15.909,47.2780680866,-4.23,12.06,12.7803168975,130.84,38.921,-1.759,38.9607279449,44.521,-15.909,47.2780680866,-5.6,14.15,15.2178349314,131.2
2022-01-03 07:00:00,41.078,-3.859,41.2588652898,44.778,-16.329,47.662412077,-3.7,12.47,13.0073402354,129.95,39.808,-1.699,39.844240048,44.778,-16.329,47.662412077,-4.97,14.63,15.4511423526,130.3
2022-01-03 07:30:00,41.783500000000004,-11.9085,43.4473617669,44.1335,-16.1185,46.9848046128,-2.35,4.21,4.821472804,130.23,41.0535,7.5815,41.7476826243,44.1335,-16.1185,46.9848046128,-3.08,23.7,23.8992970608,130.6
2022-01-03 08:00:00,42.3905,-6.93,42.9532232813,43.2205,-15.38,45.8754402731,-0.8300000000000001,8.45,8.4906654627,133.02,41.7005,1.76,41.7376245161,43.2205,-15.38,45.8754402731,-1.52,17.14,17.2072659072,133.41
2022-01-03 08:30:00,43.3335,-3.4215,43.4683664807,43.4935,-15.4415,46.1532714388,-0.16,12.02,12.0210648447,132.31,42.5935,-1.3014999999999999,42.6133798765,43.4935,-15.4415,46.1532714388,-0.9,14.14,14.1686131996,132.69
2022-01-03 09:00:00,44.2455,-3.109,44.3545956046,43.7755,-15.489,46.4349385835,0.47000000000000003,12.38,12.3889184354,131.06,43.6355,-0.909,43.6449669636,43.7755,-15.489,46.4349385835,-0.14,14.58,14.5806721381,131.43
2022-01-03 09:30:00,45.5585,-5.3975,45.8771177004,43.8385,-16.1975,46.7351376215,1.72,10.8,10.9361053397,130.9,45.2485,1.8325,45.2855916214,43.8385,-16.1975,46.7351376215,1.4100000000000001,18.03,18.0850490738,131.27
2022-01-03 10:00:00,46.258,-11.6405,47.7001446984,43.988,-16.2805,46.9041450647,2.27,4.64,5.1655106234,130.66,46.318,9.2995,47.2423308512,43.988,-16.2805,46.9041450647,2.33,25.58,25.6858969086,131.01
2022-01-03 10:30:00,47.0275,-11.743,48.4714741394,41.4275,-15.793,44.3357260598,5.6,4.05,6.9110418896,132.62,47.6375,9.277,48.5324029412,41.4275,-15.793,44.3357260598,6.21,25.07,25.8276789511,133.0
2022-01-03 11:00:00,47.59,-11.373,48.9300851113,42.02,-15.613,44.8268465208,5.57,4.24,7.0001785692,133.2,48.2,9.527,49.1325119346,42.02,-15.613,44.8268465208,6.18,25.14,25.8884530245,133.6
2022-01-03 11:30:00,48.291,-11.1285,49.5566765759,43.951,-16.2185,46.8479470548,4.34,5.09,6.6890731794,132.69,48.681,9.9415,49.6857442658,43.951,-16.2185,46.8479470548,4.73,26.16,26.584177625,133.08
2022-01-03 12:00:00,48.6165,-11.063,49.8593425674,44.3865,-16.103,47.2172425206,4.23,5.04,6.5798556215,132.88,48.9965,9.897,49.9860742732,44.3865,-16.103,47.2172425206,4.61,26.0,26.4055316174,133.27
2022-01-03 12:30:00,49.3705,-11.0235,50.5862018983,44.3805,-16.6135,47.3881542424,4.99,5.59,7.49321026,132.49,49.8605,10.2365,50.9004458969,44.3805,-16.6135,47.3881542424,5.48,26.85,27.4035198469,132.87
2022-01-03 13:00:00,49.5735,-10.6695,50.7086790648,44.3835,-16.1995,47.2474218609,5.19,5.53,7.583996308,133.31,50.0935,10.4205,51.1658632537,44.3835,-16.1995,47.2474218609,5.71,26.62,27.2255119327,133.7
2022-01-03 13:30:00,49.099,-10.9375,50.302492058,42.969,-15.5575,45.6986954655,6.13,4.62,7.6760211047,132.77,49.779,9.8125,50.7369096147,42.969,-15.5575,45.6986954655,6.8100000000000005,25.37,26.2680985227,133.17
2022-01-03 14:00:00,48.94,-10.9445,50.1488352831,42.94,-15.6845,45.7148459502,6.0,4.74,7.6464109228,132.15,49.6,9.9355,50.5853156583,42.94,-15.6845,45.7148459502,6.66,25.62,26.4714941021,132.54
2022-01-03 14:30:00,48.785,-11.317,50.0804424302,42.235,-15.687,45.054158454,6.55,4.37,7.8739697739,132.42,49.535,9.553,50.4477554902,42.235,-15.687,45.054158454,7.3,25.24,26.274466693,132.8
2022-01-03 15:00:00,48.746,-11.3335,50.046186051,42.576,-15.9735,45.4738219006,6.17,4.64,7.7200064767,132.56,49.406,9.7065,50.3504615495,42.576,-15.9735,45.4738219006,6.83,25.68,26.572754844,132.94
2022-01-03 15:30:00,48.8505,-11.239,50.126704173,41.3905,-15.539,44.2112430412,7.46,4.3,8.6105516664,132.97,49.7305,9.681000000000001,50.6640344944,41.3905,-15.539,44.2112430412,8.34,25.22,26.5632076376,133.35
2022-01-03 16:00:00,49.003,-11.3145,50.2922650042,39.563,-14.8245,42.2492221141,9.44,3.51,10.0714298886,132.73,50.233,9.4455,51.1133227178,39.563,-14.8245,42.2492221141,10.67,24.27,26.5119180747,133.1
2022-01-03 16:30:00,49.991,-11.643,51.3289346276,37.671,-14.273,40.2842744753,12.32,2.63,12.5975910396,132.51,51.711,8.907,52.4724896493,37.671,-14.273,40.2842744753,14.04,23.18,27.1004428008,132.89
2022-01-03 17:00:00,51.767,-11.224,52.9698071074,39.187,-14.414,41.7538544927,12.58,3.19,12.9781547225,132.21,53.537,9.296,54.33807123,39.187,-14.414,41.7538544927,14.35,23.71,27.7143753312,132.59
2022-01-03 17:30:00,52.475,-11.5105,53.7225952021,37.155,-14.0805,39.7335438295,15.32,2.5700000000000003,15.5340690098,131.81,54.715,8.9795,55.4469354,37.155,-14.0805,39.7335438295,17.56,23.06,28.9847753139,132.18
2022-01-03 18:00:00,52.247,-11.716,53.5445017252,35.677,-13.636,38.1940941115,16.57,1.92,16.6808662845,131.96,54.707,8.784,55.4077116023,35.677,-13.636,38.1940941115,19.03,22.42,29.4074361344,132.34
2022-01-03 18:30:00,52.054,-11.525500000000001,53.3146890289,37.494,-14.1555,40.0771532952,14.56,2.63,14.795624353200001,132.4,54.184,9.0945,54.9419310386,37.494,-14.1555,40.0771532952,16.69,23.25,28.6202480772,132.79
2022-01-03 19:00:00,51.206,-11.892,52.5687559297,35.266,-13.942,37.9218949948,15.94,2.05,16.0712818406,132.34,53.566,8.798,54.2837098953,35.266,-13.942,37.9218949948,18.3,22.74,29.1889979273,132.73
2022-01-03 19:30:00,50.408,-12.1145,51.8432982578,36.738,-14.4545,39.4792757564,13.67,2.34,13.8688319624,132.93,52.358,8.6355,53.0653561587,36.738,-14.4545,39.4792757564,15.62,23.09,27.8770963337,133.33
2022-01-03 20:00:00,49.6095,-12.075,51.0578898433,38.6195,-14.895,41.392352014,10.99,2.8200000000000003,11.3460345496,133.04,51.1195,8.615,51.8403463072,38.6195,-14.895,41.392352014,12.5,23.51,26.6264924464,133.43
2022-01-03 20:30:00,48.5355,-12.586500000000001,50.1409487595,38.6655,-15.3865,41.6144839269,9.87,2.8,10.2594785443,132.71,49.8455,8.3035,50.532385482,38.6655,-15.3865,41.6144839269,11.18,23.69,26.1955816885,133.1
2022-01-03 21:00:00,47.2245,-12.7565,48.917089984,38.2145,-15.0865,41.0846746671,9.01,2.33,9.3063956503,133.45,48.3945,8.0935,49.0666115857,38.2145,-15.0865,41.0846746671,10.18,23.18,25.3168876444,133.84
2022-01-03 21:30:00,46.0535,-13.0755,47.8737251788,37.3235,-14.5055,40.0431415164,8.73,1.43,8.8463438776,133.5,47.1735,7.7145,47.8001319297,37.3235,-14.5055,40.0431415164,9.85,22.22,24.3053677199,133.9
2022-01-03 22:00:00,44.801,-13.452,46.7769805032,35.761,-13.532,38.2356397226,9.04,0.08,9.0403539754,133.79,45.981,7.178,46.5378990179,35.761,-13.532,38.2356397226,10.22,20.71,23.0944257344,134.19
2022-01-03 22:30:00,43.95,-13.3135,45.9222362505,35.51,-13.6935,38.0587971729,8.44,0.38,8.4485501715,133.96,45.04,7.0765,45.5925262762,35.51,-13.6935,38.0587971729,9.53,20.77,22.8519977245,134.35
2022-01-03 23:00:00,42.6155,-13.7095,44.7664073888,34.8755,-14.0295,37.5915864323,7.74,0.32,7.7466121627,133.04,43.5855,6.7005,44.0975340637,34.8755,-14.0295,37.5915864323,8.71,20.73,22.4854842065,133.41
2022-01-03 23:30:00,41.3375,-13.8285,43.589176621,34.0475,-13.7585,36.7223171723,7.29,-0.07,7.2903360691,133.21,42.2375,6.5815,42.7471934576,34.0475,-13.7585,36.7223171723,8.19,20.34,21.926962854,133.59
2022-01-04 00:00:00,40.2715,-14.4485,42.784960728,32.6815,-12.8985,35.1347654681,7.59,-1.55,7.7466508893,133.4,41.2315,6.4415,41.7316368538,32.6815,-12.8985,35.1347654681,8.55,19.34,21.1456402126,133.77
2022-01-04 00:30:00,39.411,-14.7265,42.0725174342,29.221,-12.1465,31.6449727958,10.19,-2.58,10.5115412761,132.98,40.821,5.9335,41.2499753121,29.221,-12.1465,31.6449727958,11.6,18.08,21.4813034986,133.35
2022-01-04 01:00:00,38.9275,-14.2545,41.4552894876,29.9175,-11.8545,32.180521694,9.01,-2.4,9.3241675232,132.69,40.1575,6.1055,40.618984927,29.9175,-11.8545,32.180521694,10.24,17.96,20.6741190864,133.06
2022-01-04 01:30:00,38.7365,-14.656,41.4163587034,28.3765,-11.566,30.6430760246,10.36,-3.09,10.8109990288,131.71,40.1665,5.664,40.5638831752,28.3765,-11.566,30.6430760246,11.79,17.23,20.8776674942,132.07
2022-01-04 02:00:00,37.9,-14.861,40.7094500208,27.22,-11.111,29.400386409,10.68,-3.75,11.3192270054,131.9,39.39,5.389,39.7569292199,27.22,-11.111,29.400386409,12.17,16.5,20.5026559255,132.27
2022-01-04 02:30:00,37.6075,-15.1485,40.5438171427,27.4375,-11.5585,29.7727279318,10.17,-3.59,10.7850359295,131.95,38.9975,5.3015,39.3562054637,27.4375,-11.5585,29.7727279318,11.56,16.86,20.442436254,132.32
2022-01-04 03:00:00,37.908,-15.12,40.8121411347,29.798000000000002,-12.45,32.2943230925,8.11,-2.67,8.538208243,132.5,38.928,5.49,39.3132202192,29.798000000000002,-12.45,32.2943230925,9.13,17.94,20.1295926437,132.86
2022-01-04 03:30:00,37.0605,-15.3615,40.1180301423,26.3005,-11.5715,28.7335328928,10.76,-3.79,11.4079665147,132.73,38.5305,5.2385,38.8849754082,26.3005,-11.5715,28.7335328928,12.23,16.81,20.7881937647,133.1
2022-01-04 04:00:00,36.5165,-15.446,39.6488800378,22.9265,-10.656,25.2819053524,13.59,-4.79,14.4094482892,133.08,38.4665,5.044,38.7957930483,22.9265,-10.656,25.2819053524,15.54,15.7,22.090305566,133.48
2022-01-04 04:30:00,36.5555,-15.487,39.7007776907,22.3855,-10.537,24.7414425459,14.17,-4.95,15.0097101904,133.2,38.5955,5.123,38.9340178925,22.3855,-10.537,24.7414425459,16.21,15.66,22.538848684,133.58
2022-01-04 05:00:00,36.3805,-15.1945,39.4260524336,21.6005,-9.7845,23.7132460979,14.78,-5.41,15.7390120402,133.67,38.5305,5.2055,38.8805434697,21.6005,-9.7845,23.7132460979,16.93,14.99,22.6124965451,134.04
2022-01-04 05:30:00,36.7395,-15.2765,39.7889722473,20.5795,-10.0865,22.9184053219,16.16,-5.19,16.9729696871,133.16,39.0995,5.2335,39.4481992301,20.5795,-10.0865,22.9184053219,18.52,15.32,24.0352407935,133.51
2022-01-04 06:00:00,37.576,-15.1145,40.5018997857,21.776,-9.9345,23.9350885992,15.8,-5.18,16.6274592166,133.3,39.836,5.3455,40.1930499745,21.776,-9.9345,23.9350885992,18.06,15.28,23.656753792499998,133.67
2022-01-04 06:30:00,40.913,-13.307,43.0226663283,34.033,-12.767,36.3488841369,6.88,-0.54,6.9011593229,133.17,41.743,7.333,42.3822007215,34.033,-12.767,36.3488841369,7.71,20.1,21.5279841137,133.53
2022-01-04 07:00:00,43.739,-11.6885,45.2738462388,43.399,-15.4285,46.0598720499,0.34,3.74,3.7554227458,131.76,43.479,9.2315,44.4482174361,43.399,-15.4285,46.0598720499,0.08,24.66,24.6601297645,132.11
2022-01-04 07:30:00,46.032,-11.1695,47.3677395941,44.412,-16.3995,47.3431023936,1.62,5.23,5.4751529659,130.63,45.942,9.9705,47.0114691777,44.412,-16.3995,47.3431023936,1.53,26.37,26.4143483736,131.0
2022-01-04 08:00:00,48.1045,-10.384,49.2125022352,45.1445,-16.264,47.984826521,2.96,5.88,6.5830084308,130.63,48.2545,10.676,49.4213895621,45.1445,-16.264,47.984826521,3.11,26.94,27.1189177513,131.0
2022-01-04 08:30:00,50.236,-9.5205,51.1301830258,45.016,-16.8005,48.048902758,5.22,7.28,8.958057825200001,129.96,50.686,10.8595,51.8362743284,45.016,-16.8005,48.048902758,5.67,27.66,28.235164246,130.33
2022-01-04 09:00:00,51.6945,-9.4675,52.5543041672,44.1645,-16.0875,47.0033053785,7.53,6.62,10.0262305978,133.34,52.5245,11.3125,53.7289098763,44.1645,-16.0875,47.0033053785,8.36,27.4,28.6469823891,133.74
2022-01-04 09:30:00,52.214,-6.6495,52.6357069512,40.404,-14.9595,43.0844502837,11.81,8.31,14.44064403,133.86,53.614,8.6705,54.3105750867,40.404,-14.9595,43.0844502837,13.21,23.63,27.0717749695,134.28
2022-01-04 10:00:00,53.13,-0.1895,53.1303379459,40.79,-15.6995,43.7069605469,12.34,15.51,19.8200832491,133.19,54.31,2.2005,54.3545609885,40.79,-15.6995,43.7069605469,13.52,17.9,22.4321287443,133.6
2022-01-04 10:30:00,53.587,-0.20750000000000002,53.5874017401,40.297,-15.4675,43.1635467177,13.29,15.26,20.2359012648,131.35,54.917,2.1625,54.9595605445,40.297,-15.4675,43.1635467177,14.62,17.63,22.9033032552,131.75
2022-01-04 11:00:00,53.6515,-0.41250000000000003,53.6530857314,41.1015,-15.3025,43.857722336,12.55,14.89,19.4734331847,131.31,54.9015,1.9275,54.9353252334,41.1015,-15.3025,43.857722336,13.8,17.23,22.0751647785,131.7
2022-01-04 11:30:00,53.15,-0.872,53.1571527078,43.32,-15.492,46.0067871515,9.83,14.62,17.6174146798,131.05,53.97,1.428,53.9888885235,43.32,-15.492,46.0067871515,10.65,16.92,19.9927211755,131.44
2022-01-04 12:00:00,53.5405,-0.674,53.5447421905,44.8705,-15.614,47.5095649975,8.67,14.94,17.2734623049,131.17,54.1905,1.666,54.2161032005,44.8705,-15.614,47.5095649975,9.32,17.28,19.6331556302,131.55
2022-01-04 12:30:00,53.4595,-1.077,53.4703475699,41.7795,-15.057,44.4099073321,11.68,13.98,18.2171018551,131.17,54.5695,1.173,54.5821056689,41.7795,-15.057,44.4099073321,12.79,16.23,20.6639057296,131.55
2022-01-04 13:00:00,53.0465,-1.6320000000000001,53.0715986781,38.4265,-13.542,40.7428725822,14.62,11.91,18.8571604437,131.65,54.6565,0.338,54.657545099000004,38.4265,-13.542,40.7428725822,16.23,13.88,21.3557322516,132.02
2022-01-04 13:30:00,52.474,-2.068,52.5147341229,37.274,-13.378,39.6020448967,15.2,11.31,18.9461368094,132.15,54.194,-0.178,54.1942923194,37.274,-13.378,39.6020448967,16.92,13.2,21.459878844,132.53
2022-01-04 14:00:00,52.572,-1.6005,52.5963571386,38.532,-13.7405,40.9086343484,14.04,12.14,18.5607435196,132.3,54.092,0.3895,54.0934023172,38.532,-13.7405,40.9086343484,15.56,14.13,21.018337232,132.68
2022-01-04 14:30:00,52.855,-1.16,52.8677276323,38.635,-14.0,41.0933476977,14.22,12.84,19.1591753476,131.95,54.425,0.9400000000000001,54.4331169877,38.635,-14.0,41.0933476977,15.79,14.94,21.7377022705,132.32
2022-01-04 15:00:00,52.9865,-0.9075000000000001,52.9942708083,40.5465,-14.7175,43.1349448649,12.44,13.81,18.586815219400002,131.75,54.2565,1.3225,54.2726155487,40.5465,-14.7175,43.1349448649,13.71,16.04,21.1008459546,132.13
2022-01-04 15:30:00,52.4015,-0.8,52.4076063396,33.0915,-12.86,35.5024924794,19.31,12.06,22.7666356759,131.53,54.7915,1.23,54.8053042346,33.0915,-12.86,35.5024924794,21.7,14.09,25.8731153903,131.92
2022-01-04 16:00:00,51.983,-0.8355,51.9897138793,27.153,-11.5055,29.4900311843,24.83,10.67,27.0255027705,132.14,55.273,1.0045,55.2821268517,27.153,-11.5055,29.4900311843,28.12,12.51,30.7771749841,132.53
2022-01-04 16:30:00,52.906,-1.2755,52.9213731516,25.056,-11.1655,27.4312144509,27.85,9.89,29.553926981,131.78,56.726,0.5145000000000001,56.7283331877,25.056,-11.1655,27.4312144509,31.67,11.68,33.7551670119,132.16
2022-01-04 17:00:00,54.0405,-1.37,54.0578628901,28.4305,-9.68,30.0332437517,25.61,8.31,26.9244907101,131.89,57.5505,0.13,57.5506468274,28.4305,-9.68,30.0332437517,29.12,9.81,30.7280083962,132.29
2022-01-04 17:30:00,54.3995,-1.5865,54.4226293237,28.9595,-9.1965,30.384671341,25.44,7.61,26.5538264663,131.53,57.9295,-0.1865,57.9298002111,28.9595,-9.1965,30.384671341,28.97,9.01,30.338770575,131.92
2022-01-04 18:00:00,54.3675,-1.538,54.3892498592,29.5975,-9.618,31.1210207135,24.77,8.08,26.0545447091,131.56,57.7875,-0.058,57.7875291066,29.5975,-9.618,31.1210207135,28.19,9.56,29.7669229179,131.95
2022-01-04 18:30:00,53.232,-2.0765,53.2724851706,25.382,-9.4765,27.0933566811,27.85,7.4,28.8163582015,132.02,57.182,-0.6665,57.185884152,25.382,-9.4765,27.0933566811,31.8,8.81,32.9978196249,132.42
2022-01-04 19:00:00,51.86,-2.558,51.9230484852,21.43,-8.828,23.1771112091,30.43,6.27,31.0692420249,131.79,56.25,-1.288,56.2647442365,21.43,-8.828,23.1771112091,34.82,7.54,35.6270122239,132.19
2022-01-04 19:30:00,51.4175,-2.4885,51.4776838883,24.6475,-9.5485,26.4324253238,26.77,7.06,27.6853119903,131.9,55.2275,-1.1585,55.2396495146,24.6475,-9.5485,26.4324253238,30.58,8.39,31.7100693787,132.29
2022-01-04 20:00:00,51.2335,-2.793,51.3095738752,32.4135,-12.563,34.7629681018,18.82,9.77,21.2048414283,131.71,53.6635,-1.093,53.6746297728,32.4135,-12.563,34.7629681018,21.25,11.47,24.147948153,132.11
2022-01-04 20:30:00,50.3195,-2.612,50.3872466429,35.8495,-13.572,38.3325688449,14.47,10.96,18.152203723,130.73,52.0495,-0.762,52.0550775069,35.8495,-13.572,38.3325688449,16.2,12.81,20.6527504222,131.11
2022-01-04 21:00:00,48.9945,-2.919,49.0813772346,35.5145,-13.929,38.1483518812,13.48,11.01,17.4048987357,129.96,50.5445,-1.079,50.5560156782,35.5145,-13.929,38.1483518812,15.03,12.85,19.7743116189,130.33
2022-01-04 21:30:00,47.978,-3.3475,48.0946383732,35.528,-14.3175,38.3044330365,12.45,10.97,16.5934746211,130.86,49.348,-1.5175,49.3713268026,35.528,-14.3175,38.3044330365,13.82,12.8,18.8369955141,131.24
2022-01-04 22:00:00,46.7505,-3.3335,46.8691953473,36.6705,-14.3535,39.3795445949,10.08,11.02,14.9347514208,131.64,47.7205,-1.5335,47.7451331813,36.6705,-14.3535,39.3795445949,11.05,12.82,16.924978582,132.03
2022-01-04 22:30:00,45.228,-4.153,45.4182715765,34.408,-13.953,37.1294582912,10.82,9.8,14.598369772,132.34,46.308,-2.543,46.3777717554,34.408,-13.953,37.1294582912,11.9,11.41,16.4863003733,132.15
2022-01-04 23:00:00,43.4105,-4.8305,43.6784299226,30.8705,-12.3805,33.2605554749,12.54,7.55,14.637421221,132.34,44.7605,-3.5805,44.9034780446,30.8705,-12.3805,33.2605554749,13.89,8.8,16.4429954692,132.73
2022-01-04 23:30:00,42.4495,-4.8525,42.7259500362,30.5295,-12.1925,32.8741148398,11.92,7.34,13.9986427914,133.27,43.6995,-3.6725,43.853546681,30.5295,-12.1925,32.8741148398,13.17,8.52,15.6856399296,133.67
2022-01-05 00:00:00,41.405,-5.107,41.7187664487,29.805,-12.017,32.1363705791,11.6,6.91,13.5021516804,132.9,42.605,-3.997,42.7920791035,29.805,-12.017,32.1363705791,12.8,8.02,15.1049793115,133.29
2022-01-05 00:30:00,41.3395,-4.9585,41.6358137005,32.3495,-12.9485,34.8447098209,8.99,7.99,12.0274768759,132.76,42.1195,-3.6985,42.2815702464,32.3495,-12.9485,34.8447098209,9.77,9.25,13.4541963714,133.15
2022-01-05 01:00:00,41.626,-4.3925,41.8571132814,35.386,-13.1425,37.7477721495,6.24,8.75,10.7470972825,133.01,41.946,-3.0325,42.0554749379,35.386,-13.1425,37.7477721495,6.5600000000000005,10.11,12.0517923978,133.41
2022-01-05 01:30:00,41.3285,-4.623,41.586260246,34.3185,-13.483,36.872086071300004,7.01,8.86,11.2977741171,132.16,41.7285,-3.263,41.8558822778,34.3185,-13.483,36.872086071300004,7.41,10.22,12.6236484425,132.55
2022-01-05 02:00:00,40.7235,-5.1545,41.0484143725,31.2935,-12.9445,33.8650737855,9.43,7.79,12.2314757899,132.8,41.4835,-3.9545,41.6715591561,31.2935,-12.9445,33.8650737855,10.19,8.99,13.5888262922,133.19
2022-01-05 02:30:00,40.685,-5.092,41.0024107706,32.435,-13.502,35.1330788432,8.25,8.41,11.7809422374,133.11,41.265,-3.8120000000000003,41.440699427,32.435,-13.502,35.1330788432,8.83,9.69,13.1097292115,133.5
2022-01-05 03:00:00,39.865,-5.258,40.2102572611,30.715,-12.658,33.2210202884,9.15,7.4,11.7678587687,133.31,40.585,-4.118,40.7933836424,30.715,-12.658,33.2210202884,9.87,8.54,13.0517623331,133.71
2022-01-05 03:30:00,39.744,-5.0915,40.0688021814,31.354,-12.7415,33.8440413995,8.39,7.65,11.3540565438,133.22,40.344,-3.9215,40.5341399101,31.354,-12.7415,33.8440413995,8.99,8.82,12.5941454653,133.61
2022-01-05 04:00:00,38.3755,-5.6035,38.7824472216,29.3155,-11.1835,31.3762523654,9.06,5.58,10.6404887106,133.64,39.0955,-3.9035,39.2898896982,29.3155,-11.1835,31.3762523654,9.78,7.28,12.1920793961,134.04
2022-01-05 04:30:00,37.7465,-14.718,40.514414549,26.7265,-10.678,28.7806442987,11.02,-4.04,11.7372058004,133.64,39.3365,5.822,39.7650086917,26.7265,-10.678,28.7806442987,12.61,16.5,20.766850989,134.04
2022-01-05 05:00:00,37.6315,-14.808,40.4401614271,26.5415,-10.748,28.6351309801,11.09,-4.06,11.8098137157,130.58,39.2415,5.692,39.652164963,26.5415,-10.748,28.6351309801,12.7,16.44,20.7741088858,130.95
2022-01-05 05:30:00,38.17,-14.621,40.8744729752,28.62,-11.331,30.7814223356,9.55,-3.29,10.1008217487,130.46,39.52,5.989,39.9712211597,28.62,-11.331,30.7814223356,10.9,17.32,20.4644179003,130.83
2022-01-05 06:00:00,38.668,-14.5395,41.3111520567,27.368,-10.2995,29.2418727897,11.3,-4.24,12.0692833259,130.46,40.308,6.2605,40.7912824541,27.368,-10.2995,29.2418727897,12.94,16.56,21.0161176243,130.83
2022-01-05 06:30:00,40.192,-13.829,42.5045656959,28.752,-10.909,30.7519720506,11.44,-2.92,11.8067777145,131.44,41.882,6.721,42.4178472462,28.752,-10.909,30.7519720506,13.13,17.63,21.9821245561,131.83
2022-01-05 07:00:00,42.165,-13.171,44.1742285275,31.195,-11.621,33.2892725364,10.97,-1.55,11.0789620452,130.04,43.775,7.649,44.4382473327,31.195,-11.621,33.2892725364,12.58,19.27,23.0128073038,130.41
2022-01-05 07:30:00,44.356,-4.471,44.5807646525,30.036,-11.191,32.0530774966,14.32,6.72,15.818369068900001,130.11,46.026,-1.191,46.0414069833,30.036,-11.191,32.0530774966,15.99,10.0,18.8594830258,130.48
2022-01-05 08:00:00,46.0175,-3.1325,46.1239944335,26.8175,-10.1825,28.6855645317,19.2,7.05,20.4534226965,131.56,48.3975,-1.8925,48.4344873257,26.8175,-10.1825,28.6855645317,21.58,8.29,23.1175366335,131.94
2022-01-05 08:30:00,47.576,-2.432,47.6381191904,25.776,-9.792,27.5732740167,21.8,7.36,23.0089026249,131.96,50.396,-1.112,50.4082667823,25.776,-9.792,27.5732740167,24.62,8.68,26.1053021434,132.34
2022-01-05 09:00:00,48.884,-1.952,48.9229573922,27.694,-10.342,29.5620466139,21.19,8.39,22.7905287345,131.69,51.594,-0.482,51.5962514142,27.694,-10.342,29.5620466139,23.9,9.86,25.8540054924,132.07
2022-01-05 09:30:00,49.9905,-1.6255000000000002,50.016920542,29.7305,-10.9355,31.6778754101,20.26,9.31,22.2967194896,131.18,52.5505,-0.025500000000000002,52.5505061869,29.7305,-10.9355,31.6778754101,22.82,10.91,25.2938826596,131.56
2022-01-05 10:00:00,50.5205,-1.7765,50.5517247233,32.3605,-11.6465,34.3924835175,18.16,9.87,20.6688775699,130.89,52.7505,-0.1165,52.7506286455,32.3605,-11.6465,34.3924835175,20.39,11.53,23.4241968912,131.28
2022-01-05 10:30:00,50.917,-1.63,50.9430838191,33.517,-11.98,35.5936748454,17.4,10.35,20.2455550677,131.24,53.007,0.11,53.0071141357,33.517,-11.98,35.5936748454,19.49,12.09,22.9353046633,131.63
2022-01-05 11:00:00,51.433,-1.3085,51.4496419934,31.093,-11.538499999999999,33.1649156678,20.34,10.23,22.7677073945,131.45,53.973,0.4415,53.9748057083,31.093,-11.538499999999999,33.1649156678,22.88,11.98,25.8266296678,131.83
2022-01-05 11:30:00,50.823,-1.9689999999999999,50.8611274944,32.273,-11.659,34.3144111125,18.55,9.69,20.9284160891,131.62,53.083,-0.329,53.0840195351,32.273,-11.659,34.3144111125,20.81,11.33,23.6944086231,132.0
2022-01-05 12:00:00,50.912,-2.0125,50.9517605216,33.672,-11.5725,35.6051448565,17.24,9.56,19.713223988,131.71,52.942,-0.4025,52.9435300131,33.672,-11.5725,35.6051448565,19.27,11.17,22.2733428115,132.09
2022-01-05 12:30:00,51.0635,-2.184,51.1101838018,33.0535,-11.684,35.0578053827,18.01,9.5,20.3619768196,131.36,53.2135,-0.584,53.2167045038,33.0535,-11.684,35.0578053827,20.16,11.1,23.0138132434,131.74
2022-01-05 13:00:00,50.892,-2.32,50.944853165,32.382,-11.75,34.4478798186,18.51,9.43,20.7736612084,131.23,53.112,-0.7000000000000001,53.1166126932,32.382,-11.75,34.4478798186,20.73,11.05,23.4911770671,131.6
2022-01-05 13:30:00,50.0835,-2.8810000000000002,50.1662947929,30.8235,-11.761,32.9910483806,19.26,8.88,21.2085360174,130.97,52.4135,-1.371,52.4314278201,30.8235,-11.761,32.9910483806,21.59,10.39,23.9599707846,131.34
2022-01-05 14:00:00,50.2195,-2.382,50.275959506,30.1395,-11.782,32.3605467236,20.08,9.4,22.1712967595,131.36,52.6595,-0.772,52.665158542,30.1395,-11.782,32.3605467236,22.52,11.01,25.0673193621,131.73
2022-01-05 14:30:00,50.058,-2.073,50.1009051116,25.978,-10.423,27.9909880676,24.08,8.35,25.4866415991,131.05,53.158,-0.583,53.1611968733,25.978,-10.423,27.9909880676,27.18,9.84,28.9063660808,131.41
2022-01-05 15:00:00,50.237,-2.041,50.2784431939,25.576999999999998,-9.971,27.4518445646,24.66,7.93,25.9036773451,131.29,53.427,-0.621,53.4306089241,25.576999999999998,-9.971,27.4518445646,27.85,9.35,29.3776275421,131.66
2022-01-05 15:30:00,50.078,-2.0795,50.1211572517,24.088,-9.7295,25.9787396586,25.99,7.65,27.0924823521,130.75,53.508,-0.6995,53.5125720205,24.088,-9.7295,25.9787396586,29.42,9.03,30.7746210375,131.11
2022-01-05 16:00:00,49.976,-2.2345,50.0259289394,23.396,-9.4345,25.2266249477,26.58,7.2,27.5379084173,130.78,53.526,-0.8945000000000001,53.5334736987,23.396,-9.4345,25.2266249477,30.13,8.54,31.3169043809,131.11
2022-01-05 16:30:00,50.3575,-2.4365,50.416409417,21.9575,-9.3265,23.8561398491,28.4,6.89,29.2238276069,130.69,54.2375,-1.1265,54.2491973074,21.9575,-9.3265,23.8561398491,32.28,8.2,33.3052308204,131.06
2022-01-05 17:00:00,50.425,-2.6825,50.496301164,21.945,-9.5425,23.9299463278,28.48,6.86,29.2945387402,130.69,54.345,-1.3725,54.362328696,21.945,-9.5425,23.9299463278,32.4,8.17,33.4142020704,131.06
2022-01-05 17:30:00,48.8825,-2.9370000000000003,48.9706521832,21.3125,-8.597,22.9811023506,27.57,5.66,28.1449906733,132.56,52.6525,-1.827,52.6841881901,21.3125,-8.597,22.9811023506,31.34,6.77,32.062883526,131.92
2022-01-05 18:00:00,48.55,-3.065,48.6466517347,20.1,-7.895,21.5949305394,28.45,4.83,28.857085785,132.56,52.45,-2.095,52.4918234109,20.1,-7.895,21.5949305394,32.35,5.8,32.8658257161,132.95
2022-01-05 18:30:00,47.9065,-3.1905,48.0126236786,19.2365,-7.5405,20.661608662,28.67,4.35,28.9981275258,133.55,51.8665,-2.2905,51.9170512693,19.2365,-7.5405,20.661608662,32.63,5.25,33.0496505277,133.95
2022-01-05 19:00:00,47.825,-3.38,47.9442908489,20.055,-8.06,21.6140376839,27.77,4.68,28.1615926396,133.9,51.625,-2.44,51.6826298189,20.055,-8.06,21.6140376839,31.57,5.62,32.0663265748,134.3
2022-01-05 19:30:00,48.9595,-3.419,49.0787347153,20.8395,-8.249,22.4127365855,28.12,4.83,28.5317945457,133.98,52.8595,-2.419,52.914821187,20.8395,-8.249,22.4127365855,32.02,5.83,32.5464176216,134.38
2022-01-05 20:00:00,48.2305,-3.5895,48.3638877728,20.2905,-8.1995,21.8846108145,27.94,4.61,28.3177629766,132.11,52.1105,-2.6495,52.1778119558,20.2905,-8.1995,21.8846108145,31.82,5.55,32.3003854466,132.49
2022-01-05 20:30:00,46.703,-3.9055,46.8660126238,18.993,-7.9155,20.5764231403,27.71,4.01,27.9986463959,132.3,50.583,-3.0655,50.6758046729,18.993,-7.9155,20.5764231403,31.59,4.85,31.9601408007,132.69
2022-01-05 21:00:00,45.4435,-4.2095,45.6380497228,19.6635,-8.3395,21.3588504489,25.78,4.13,26.1087207653,131.67,49.0035,-3.3695,49.1192074702,19.6635,-8.3395,21.3588504489,29.34,4.97,29.7579653202,132.05
2022-01-05 21:30:00,44.4525,-4.588,44.6886394988,19.4725,-8.918,21.4174923894,24.98,4.33,25.3525008628,131.22,47.8725,-3.738,48.0182142551,19.4725,-8.918,21.4174923894,28.4,5.18,28.868536506,131.58
2022-01-05 22:00:00,42.8875,-4.9235,43.1691847097,19.9175,-8.9135,21.8210285848,22.97,3.99,23.3139657716,131.82,45.9875,-4.1435,46.1737885439,19.9175,-8.9135,21.8210285848,26.07,4.77,26.5027885325,132.2
2022-01-05 22:30:00,41.3175,-5.3875,41.667264879,19.4175,-8.7675,21.3051252637,21.9,3.38,22.1592960177,131.66,44.2275,-4.7175,44.4783830922,19.4175,-8.7675,21.3051252637,24.81,4.05,25.1383889699,132.03
2022-01-05 23:00:00,39.888,-5.5015,40.2656062447,19.168,-7.9815000000000005,20.7633467016,20.72,2.48,20.8678892081,131.88,42.628,-4.9715,42.9169220267,19.168,-7.9815000000000005,20.7633467016,23.46,3.01,23.6523085554,132.25
2022-01-05 23:30:00,38.9005,-5.4965,39.2868987386,19.2305,-8.2365,20.9201353366,19.67,2.74,19.8599219535,132.71,41.4405,-4.9665,41.7370478412,19.2305,-8.2365,20.9201353366,22.21,3.27,22.4494320641,133.09
2022-01-06 00:00:00,37.9095,-5.617,38.3233724932,19.2895,-8.637,21.1348664356,18.62,3.02,18.863318902,132.91,40.2595,-5.027,40.5721341471,19.2895,-8.637,21.1348664356,20.97,3.61,21.2784632904,133.29
2022-01-06 00:30:00,37.459,-5.713,37.8921502425,19.279,-8.593,21.1073326122,18.18,2.88,18.4067053,133.64,39.749,-5.153,40.0816218484,19.279,-8.593,21.1073326122,20.47,3.44,20.757034952,134.03
2022-01-06 01:00:00,37.531,-5.681,37.9585263413,19.631,-8.591,21.4285193609,17.9,2.91,18.1349965536,133.45,39.791,-5.121,40.1191764871,19.631,-8.591,21.4285193609,20.16,3.47,20.4564537494,133.83
2022-01-06 01:30:00,37.737,-5.8155,38.1824725398,20.057,-9.3555,22.1316205744,17.68,3.54,18.0309178912,133.29,39.947,-5.1555,40.278306683,20.057,-9.3555,22.1316205744,19.89,4.2,20.3286030017,133.67
2022-01-06 02:00:00,37.903,-5.781,38.341327181,20.283,-9.621,22.449136509,17.62,3.84,18.0335797888,133.42,40.103,-5.061,40.4210876895,20.283,-9.621,22.449136509,19.82,4.5600000000000005,20.3377973242,133.8
2022-01-06 02:30:00,37.692,-5.838,38.1414355786,20.042,-9.698,22.2650615988,17.65,3.86,18.0671552824,133.55,39.902,-5.118,40.2288892216,20.042,-9.698,22.2650615988,19.86,4.58,20.3812659077,133.94
2022-01-06 03:00:00,37.5685,-5.8155,38.0159470815,20.0585,-9.4855,22.1882431143,17.51,3.67,17.8904723247,133.63,39.7685,-5.1255,40.09743561,20.0585,-9.4855,22.1882431143,19.71,4.36,20.1864731937,134.02
2022-01-06 03:30:00,37.376,-9.139,38.4770931464,20.876,-9.609,22.9813023347,16.5,0.47000000000000003,16.5066925821,133.88,39.616,-1.429,39.6417645546,20.876,-9.609,22.9813023347,18.74,8.18,20.447493734,134.27
2022-01-06 04:00:00,37.311,-14.9705,40.2023207197,22.201,-9.3805,24.1014145072,15.11,-5.59,16.1108721055,133.46,39.741,5.6095,40.1349420238,22.201,-9.3805,24.1014145072,17.54,14.99,23.0727479941,133.85
2022-01-06 04:30:00,37.6795,-15.04,40.5702639904,24.5695,-10.28,26.6334137926,13.11,-4.76,13.9473904369,131.61,39.7495,5.75,40.1632325672,24.5695,-10.28,26.6334137926,15.18,16.03,22.0769857544,131.98
2022-01-06 05:00:00,38.084,-14.952,40.9139751185,27.614,-10.892,29.6844851732,10.47,-4.06,11.2296259956,131.96,39.674,5.878,40.107071197,27.614,-10.892,29.6844851732,12.06,16.77,20.6561492055,132.34
2022-01-06 05:30:00,38.566,-14.9035,41.3455036038,29.166,-11.8935,31.4977919583,9.4,-3.01,9.8701621061,131.72,39.986,5.8065,40.4053912028,29.166,-11.8935,31.4977919583,10.82,17.7,20.7451777529,132.12
2022-01-06 06:00:00,40.2375,-14.2265,42.678445479,34.2775,-13.0565,36.679956359,5.96,-1.17,6.0737550165,130.71,41.0275,6.6035,41.5555287357,34.2775,-13.0565,36.679956359,6.75,19.66,20.7864883999,131.11
2022-01-06 06:30:00,42.365,-5.454,42.7146267805,32.995,-12.954,35.4468072046,9.37,7.5,12.0019540076,130.17,43.295,-2.174,43.3495478754,32.995,-12.954,35.4468072046,10.3,10.78,14.9096747114,130.55
2022-01-06 07:00:00,43.8085,-4.3715,44.026068238,30.1285,-11.9915,32.4271889701,13.68,7.62,15.6590804328,132.18,45.4385,-3.0315,45.5395133318,30.1285,-11.9915,32.4271889701,15.31,8.96,17.7391572517,132.57
2022-01-06 07:30:00,46.1555,-3.7195,46.3051277992,29.2655,-11.7795,31.54720448,16.89,8.06,18.7145852212,132.3,48.3255,-2.2995,48.380178281,29.2655,-11.7795,31.54720448,19.06,9.48,21.287414122,132.7
2022-01-06 08:00:00,48.531,-2.857,48.6150224725,32.601,-12.447,34.8963180006,15.93,9.59,18.5938968482,131.84,50.561,-1.177,50.5746977252,32.601,-12.447,34.8963180006,17.96,11.27,21.2031719325,132.24
2022-01-06 08:30:00,50.228,-2.1395,50.2735461674,33.498,-12.8095,35.8636207632,16.73,10.67,19.8429282113,131.92,52.368,-0.28950000000000004,52.3688001987,33.498,-12.8095,35.8636207632,18.87,12.52,22.6456905393,132.33
2022-01-06 09:00:00,51.107,-1.5935000000000001,51.1318363767,33.507,-12.8235,35.8770288799,17.6,11.23,20.877569303,131.36,53.397,0.35650000000000004,53.3981900559,33.507,-12.8235,35.8770288799,19.89,13.18,23.8605217881,131.76
2022-01-06 09:30:00,52.6165,-1.1515,52.629098648,34.4165,-13.1815,36.8544083455,18.2,12.03,21.8165281381,130.94,55.0265,0.9685,55.0350224357,34.4165,-13.1815,36.8544083455,20.61,14.15,24.9998919998,131.33
2022-01-06 10:00:00,52.2525,-1.09,52.2638675975,33.3425,-12.34,35.5527482236,18.91,11.25,22.0034224611,130.87,54.7925,0.92,54.8002231405,33.3425,-12.34,35.5527482236,21.45,13.26,25.2176545301,131.26
2022-01-06 10:30:00,51.821,-1.139,51.8335158175,32.341,-11.789,34.4226786,19.48,10.65,22.2011914095,130.74,54.461,0.771,54.4664572191,32.341,-11.789,34.4226786,22.12,12.56,25.4371382038,131.12
2022-01-06 11:00:00,53.4785,-0.7815000000000001,53.4842098614,34.8685,-12.7715,37.1338592729,18.61,11.99,22.1380261089,131.03,55.9585,1.3385,55.9745058442,34.8685,-12.7715,37.1338592729,21.09,14.11,25.3747945804,131.41
2022-01-06 11:30:00,54.587,-0.35550000000000004,54.5881575916,37.967,-13.5855,40.3244206313,16.62,13.23,21.2428176097,130.85,56.757,1.9545,56.7906428846,37.967,-13.5855,40.3244206313,18.79,15.54,24.3835128724,131.22
2022-01-06 12:00:00,55.313,0.1605,55.3132328584,40.513,-14.2995,42.9625286645,14.8,14.46,20.6913411842,130.43,57.163,2.6805,57.225812788,40.513,-14.2995,42.9625286645,16.65,16.98,23.7811458933,130.8
2022-01-06 12:30:00,55.722,0.3145,55.7228875261,39.982,-14.3155,42.4675624948,15.74,14.63,21.4891716918,130.02,57.722,2.8745000000000003,57.7935293459,39.982,-14.3155,42.4675624948,17.74,17.19,24.702301512200002,130.37
2022-01-06 13:00:00,55.77,-0.321,55.7709237955,38.41,-14.051,40.8993728681,17.36,13.73,22.1332894076,130.05,58.06,2.099,58.0979294037,38.41,-14.051,40.8993728681,19.65,16.15,25.4351135244,130.37
2022-01-06 13:30:00,54.9365,-1.189,54.949365358,37.5165,-13.789,39.970292634,17.42,12.6,21.4992185905,130.75,57.2465,1.061,57.2563313813,37.5165,-13.789,39.970292634,19.73,14.85,24.6940357172,131.11
2022-01-06 14:00:00,54.716,-0.9580000000000001,54.7243859719,38.226,-14.178,40.7706114744,16.49,13.22,21.1350065058,131.07,56.856,1.3820000000000001,56.8727936715,38.226,-14.178,40.7706114744,18.63,15.56,24.2732465896,131.42
2022-01-06 14:30:00,54.792,-0.2695,54.7926627775,40.852,-15.0395,43.5324300292,13.94,14.77,20.3095174733,131.18,56.512,2.3105,56.559212815,40.852,-15.0395,43.5324300292,15.66,17.35,23.3721650687,131.53
2022-01-06 15:00:00,55.356,0.40650000000000003,55.3574925213,43.426,-16.0535,46.298297358,11.93,16.46,20.3287112233,131.06,56.696,3.2365,56.7883029175,43.426,-16.0535,46.298297358,13.27,19.29,23.4136071548,131.42
2022-01-06 15:30:00,54.719,-0.32,54.7199356816,41.919,-15.88,44.826074566,12.8,15.56,20.14829025,130.9,56.209,2.38,56.259364385,41.919,-15.88,44.826074566,14.29,18.26,23.18688638,131.26
2022-01-06 16:00:00,54.6955,-0.7505000000000001,54.700648721,40.2155,-15.2805,43.020694096,14.48,14.53,20.5131981904,131.1,56.4855,1.7895,56.5138391945,40.2155,-15.2805,43.020694096,16.27,17.07,23.5817259758,131.45
2022-01-06 16:30:00,55.1155,-1.2974999999999999,55.1307704145,38.7655,-14.9075,41.5330897779,16.35,13.61,21.2733307218,130.9,57.2655,1.1025,57.2761119185,38.7655,-14.9075,41.5330897779,18.5,16.01,24.4656923058,131.24
2022-01-06 17:00:00,55.299,-1.3,55.314278455,40.579,-15.03,43.273041735,14.72,13.73,20.1293641231,130.7,57.179,1.12,57.1899680101,40.579,-15.03,43.273041735,16.6,16.15,23.1599330742,131.04
2022-01-06 17:30:00,53.6705,-0.9665,53.6792016753,44.2605,-14.8465,46.6841560114,9.41,13.88,16.7690935951,130.44,54.6505,1.4035,54.6685189346,44.2605,-14.8465,46.6841560114,10.39,16.25,19.2876800056,130.79
2022-01-06 18:00:00,53.9595,-1.158,53.9719242222,43.6195,-14.718,46.0356416731,10.34,13.56,17.0525423325,130.84,55.0695,1.172,55.0819699561,43.6195,-14.718,46.0356416731,11.45,15.89,19.5855712197,131.2
2022-01-06 18:30:00,55.4505,-0.9560000000000001,55.4587403955,44.1005,-15.216,46.6516961776,11.35,14.26,18.2255342857,131.93,56.7405,1.524,56.7609629609,44.1005,-15.216,46.6516961776,12.64,16.74,20.9761102209,132.31
2022-01-06 19:00:00,54.749,-0.8585,54.755730506,42.359,-15.3085,45.0403713711,12.39,14.45,19.0345632994,131.67,56.219,1.6515,56.2432521575,42.359,-15.3085,45.0403713711,13.86,16.96,21.902995229,132.05
2022-01-06 19:30:00,53.3885,-1.366,53.4059724024,37.3585,-15.626,40.4948070529,16.03,14.26,21.4548013274,131.22,55.4785,1.134,55.4900884686,37.3585,-15.626,40.4948070529,18.12,16.76,24.6826254681,131.59
2022-01-06 20:00:00,52.3415,-1.4304999999999999,52.3610442266,37.5715,-15.6105,40.6854436193,14.77,14.18,20.4749920635,131.09,54.2315,1.0395,54.2414615631,37.5715,-15.6105,40.6854436193,16.66,16.65,23.5537279427,131.46
2022-01-06 20:30:00,51.228,-1.7934999999999999,51.2593857381,38.698,-16.2435,41.9688753274,12.53,14.45,19.1259875562,130.46,52.698,0.6965,52.7026025567,38.698,-16.2435,41.9688753274,14.0,16.94,21.9764328316,130.82
2022-01-06 21:00:00,49.9585,-2.322,50.0124325168,37.4185,-15.702,40.579513874,12.54,13.38,18.3378297516,131.12,51.4485,-0.012,51.4485013995,37.4185,-15.702,40.579513874,14.03,15.69,21.0479690232,131.49
2022-01-06 21:30:00,48.448,-2.761,48.526609453,36.848,-15.571,40.0028892082,11.6,12.81,17.2816694795,131.42,49.768,-0.591,49.7715089685,36.848,-15.571,40.0028892082,12.92,14.98,19.7819817005,131.79
2022-01-06 22:00:00,47.232,-2.9805,47.3259464168,37.992,-15.8105,41.1505039368,9.24,12.83,15.8109613876,131.46,48.142,-0.8105,48.1488221481,37.992,-15.8105,41.1505039368,10.15,15.0,18.111391443,131.84
2022-01-06 22:30:00,45.7685,-3.337,45.8899897717,36.9185,-15.567,40.0662842207,8.85,12.23,15.0962048211,131.18,46.6285,-1.2770000000000001,46.6459831202,36.9185,-15.567,40.0662842207,9.71,14.29,17.2768110483,131.55
2022-01-06 23:00:00,44.5385,-3.4135,44.6691164509,37.2985,-15.5235,40.3999647834,7.24,12.11,14.1092062144,131.23,45.1185,-1.4135,45.1406360666,37.2985,-15.5235,40.3999647834,7.82,14.11,16.1320953382,131.62
2022-01-06 23:30:00,43.372,-3.6029999999999998,43.521396956,37.282,-15.733,40.4657239278,6.09,12.13,13.5729510424,131.12,43.722,-1.603,43.7513758984,37.282,-15.733,40.4657239278,6.44,14.13,15.5283772494,131.5
2022-01-07 00:00:00,42.652,-3.6975,42.8119680726,37.882,-15.8775,41.0748211226,4.77,12.18,13.0807224571,132.22,42.772,-1.6875,42.805275846,37.882,-15.8775,41.0748211226,4.89,14.19,15.0089373375,132.61
2022-01-07 00:30:00,42.063,-4.0405,42.2566161595,36.763,-15.7505,39.9949549225,5.3,11.71,12.8535637082,132.29,42.263,-2.1305,42.3166657388,36.763,-15.7505,39.9949549225,5.5,13.62,14.6885805985,132.69
2022-01-07 01:00:00,41.7085,-4.3055,41.9301359704,35.0885,-15.2255,38.2494272179,6.62,10.92,12.7699177758,131.85,42.1685,-2.5055,42.2428683034,35.0885,-15.2255,38.2494272179,7.08,12.72,14.5576371709,132.25
2022-01-07 01:30:00,41.631,-4.4565,41.8688494379,34.531,-15.2765,37.7592559944,7.1,10.82,12.9414991404,131.25,42.141,-2.6865,42.2265457177,34.531,-15.2765,37.7592559944,7.61,12.59,14.7112270053,131.62
2022-01-07 02:00:00,41.725,-3.9045,41.9072874957,37.845,-15.9245,41.0589055535,3.88,12.02,12.6307086104,132.22,41.665,-1.9445000000000001,41.7103500974,37.845,-15.9245,41.0589055535,3.8200000000000003,13.98,14.4925084095,132.6
2022-01-07 02:30:00,41.092,-4.2005,41.3061334943,35.692,-15.5205,38.9204931142,5.4,11.32,12.5420253548,132.18,41.312,-2.3505000000000003,41.3788133499,35.692,-15.5205,38.9204931142,5.62,13.17,14.3189839025,132.56
2022-01-07 03:00:00,40.2835,-4.905,40.5810226245,31.8435,-14.385,34.9419048887,8.44,9.48,12.692675053,132.18,41.0135,-3.325,41.1480595806,31.8435,-14.385,34.9419048887,9.17,11.06,14.3670630262,132.56
2022-01-07 03:30:00,40.58,-4.524,40.8313969391,33.76,-14.914,36.9075195048,6.82,10.39,12.4283747932,132.53,41.03,-2.814,41.1263844265,33.76,-14.914,36.9075195048,7.27,12.1,14.1160511475,132.92
2022-01-07 04:00:00,40.4185,-4.496,40.6677901815,34.3985,-15.146,37.585344461,6.02,10.65,12.2336789234,132.95,40.7385,-2.7560000000000002,40.83161665,34.3985,-15.146,37.585344461,6.34,12.39,13.9178913633,133.36
2022-01-07 04:30:00,40.711,-4.1175,40.918691661,36.451,-15.6675,39.6755082797,4.26,11.55,12.3105686302,133.15,40.721,-2.2375,40.7824257156,36.451,-15.6675,39.6755082797,4.27,13.43,14.0924731683,133.55
2022-01-07 05:00:00,40.3705,-4.5855,40.6300883644,34.0505,-15.1255,37.2587882318,6.32,10.54,12.28958909,132.53,40.7505,-2.8555,40.8504238717,34.0505,-15.1255,37.2587882318,6.7,12.27,13.9800894132,132.94
2022-01-07 05:30:00,40.6615,-4.612,40.9222204462,34.4115,-15.012,37.543461165,6.25,10.4,12.1335279288,132.74,41.0415,-2.892,41.1432665967,34.4115,-15.012,37.543461165,6.63,12.12,13.8148941364,133.14
2022-01-07 06:00:00,41.913,-3.931,42.096939675,36.693,-15.721,39.9189941006,5.22,11.79,12.8938939037,132.21,42.083,-1.991,42.1300720389,36.693,-15.721,39.9189941006,5.39,13.73,14.7500847455,132.6
2022-01-07 06:30:00,43.393,-3.6654999999999998,43.547541139,36.493,-15.6755,39.7172550568,6.9,12.01,13.8509963541,132.83,43.903,-1.6555,43.9342018165,36.493,-15.6755,39.7172550568,7.41,14.02,15.8577583536,133.23
2022-01-07 07:00:00,45.105,-2.9665,45.2024462529,36.295,-15.6465,39.5239166487,8.81,12.68,15.4401586779,132.19,45.935,-0.8265,45.9424349295,36.295,-15.6465,39.5239166487,9.64,14.82,17.6794230675,132.59
2022-01-07 07:30:00,47.749,-9.106,48.6095282532,35.369,-15.716,38.703472932,12.38,6.61,14.0341191387,131.91,49.589,8.124,50.2500576816,35.369,-15.716,38.703472932,14.22,23.84,27.7588544432,132.3
2022-01-07 08:00:00,49.7135,-10.1735,50.7437896151,35.5735,-15.6735,38.8732878015,14.14,5.5,15.1720005273,132.76,51.9635,10.5365,53.0209691019,35.5735,-15.6735,38.8732878015,16.39,26.21,30.9127190651,133.17
2022-01-07 08:30:00,51.325,-9.517,52.1998938122,36.145,-15.747,39.4262480335,15.18,6.23,16.4086958653,133.5,53.725,11.253,54.8908520065,36.145,-15.747,39.4262480335,17.58,27.0,32.2188826622,133.91
2022-01-07 09:00:00,52.331,-8.959,53.0923463599,36.941,-15.959,40.2408643297,15.39,7.0,16.9071612046,133.36,54.791,12.051,56.1006263958,36.941,-15.959,40.2408643297,17.85,28.01,33.2141927495,133.78
2022-01-07 09:30:00,53.147,-5.6195,53.4432632728,35.547,-15.6595,38.8433926074,17.6,10.04,20.2623197093,133.73,55.807,9.0505,56.5361194216,35.547,-15.6595,38.8433926074,20.26,24.71,31.9538996055,134.14
2022-01-07 10:00:00,53.954,-0.3815,53.9553487455,35.424,-15.5415,38.6833038694,18.53,15.16,23.9413136649,132.88,56.434,2.3185000000000002,56.4816058399,35.424,-15.5415,38.6833038694,21.01,17.86,27.5753458727,133.29
2022-01-07 10:30:00,53.4265,-1.226,53.4405649133,30.5765,-14.176,33.7028385785,22.85,12.95,26.2645197938,130.75,56.6965,1.124,56.7076404751,30.5765,-14.176,33.7028385785,26.12,15.3,30.2711810143,131.14
2022-01-07 11:00:00,54.0545,-1.0225,54.0641699881,30.9845,-14.1525,34.0636535988,23.07,13.13,26.5447132213,130.58,57.3345,1.3675,57.3508059795,30.9845,-14.1525,34.0636535988,26.35,15.52,30.5809237925,130.96
2022-01-07 11:30:00,53.786,-1.1385,53.7980480896,28.446,-13.4785,31.4776885786,25.34,12.34,28.1849463367,130.73,57.486,1.1415,57.4973322707,28.446,-13.4785,31.4776885786,29.04,14.62,32.5125514225,131.12
2022-01-07 12:00:00,54.8265,-0.5895,54.8296690898,30.4165,-14.2095,33.5719132982,24.41,13.62,27.9526832344,130.68,58.3365,1.8905,58.3671245009,30.4165,-14.2095,33.5719132982,27.92,16.1,32.2294337524,131.06
2022-01-07 12:30:00,54.0195,-1.351,54.0363912678,23.5695,-12.231,26.5540710862,30.45,10.88,32.3353815502,130.52,58.6195,0.739,58.6241580003,23.5695,-12.231,26.5540710862,35.05,12.97,37.3727628093,130.87
2022-01-07 13:00:00,53.96,-1.2685,53.9749079874,23.54,-12.2185,26.5221292933,30.42,10.95,32.3307732663,130.44,58.52,0.8415,58.5260499457,23.54,-12.2185,26.5221292933,34.98,13.06,37.3385055941,130.78
2022-01-07 13:30:00,52.5185,-1.7065000000000001,52.5462176041,17.5785,-10.5965,20.5253373785,34.94,8.89,36.0532342516,130.65,57.8885,0.0935,57.8885755093,17.5785,-10.5965,20.5253373785,40.31,10.69,41.7033835558,131.17
2022-01-07 14:00:00,51.78,-1.8765,51.8139908929,15.79,-9.8465,18.6085373485,35.99,7.97,36.8619180185,130.65,57.34,-0.2165,57.3404087206,15.79,-9.8465,18.6085373485,41.55,9.63,42.6513704352,131.0
2022-01-07 14:30:00,51.0135,-2.12,51.0575320815,15.0235,-9.67,17.8665736013,35.99,7.55,36.7733952743,131.33,56.5835,-0.51,56.5857983265,15.0235,-9.67,17.8665736013,41.56,9.16,42.5574811285,131.7
2022-01-07 15:00:00,50.631,-1.6219999999999999,50.6569742977,10.791,-8.312,13.6211242194,39.84,6.69,40.3977932566,131.42,56.911,-0.132,56.9111530809,10.791,-8.312,13.6211242194,46.12,8.18,46.8397993164,131.81
2022-01-07 15:30:00,49.7325,-1.869,49.7676071079,5.9525,-6.789,9.0289964697,43.78,4.92,44.0555876138,132.09,56.7125,-0.659,56.7163286651,5.9525,-6.789,9.0289964697,50.76,6.13,51.128803037,132.48
2022-01-07 16:00:00,50.4265,-1.839,50.4600220298,7.6865,-7.229,10.5518113729,42.74,5.39,43.0785294549,132.09,57.2365,-0.529,57.2389445505,7.6865,-7.229,10.5518113729,49.55,6.7,50.0009249914,132.48
2022-01-07 16:30:00,50.99,-1.795,51.0215848931,8.0,-7.325,10.846917765,42.99,5.53,43.3442153003,132.05,57.86,-0.455,57.8617889889,8.0,-7.325,10.846917765,49.86,6.87,50.3310689336,132.48
2022-01-07 17:00:00,52.185,-1.464,52.2055315173,11.575,-8.244,14.2107058586,40.61,6.78,41.172083989,131.36,58.655,0.056,58.6550267326,11.575,-8.244,14.2107058586,47.08,8.3,47.8060289085,131.77
2022-01-07 17:30:00,52.06,-1.7435,52.0891869033,12.46,-8.3835,15.017811833,39.6,6.64,40.1528280449,131.36,58.35,-0.2535,58.3505506594,12.46,-8.3835,15.017811833,45.89,8.13,46.604602777,131.77
2022-01-07 18:00:00,52.532,-1.7195,52.5601341727,13.082,-8.4295,15.5626217023,39.45,6.71,40.0165790642,131.49,58.802,-0.2495,58.8025293185,13.082,-8.4295,15.5626217023,45.72,8.18,46.4459987512,131.9
2022-01-07 18:30:00,51.641,-1.9905,51.6793476279,12.651,-8.2605,15.1090589134,38.99,6.27,39.4909230077,131.75,57.821,-0.5705,57.8238143955,12.651,-8.2605,15.1090589134,45.17,7.69,45.8199192492,132.15
