Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-07 19:00:00,50.259,-2.6075,50.3265947313,8.289,-6.9975000000000005,10.8476968639,41.97,4.39,42.1989691817,131.94,56.989,-1.4775,57.0081496564,8.289,-6.9975000000000005,10.8476968639,48.7,5.52,49.011839386,132.33
2022-01-07 19:30:00,49.3,-2.9275,49.3868429468,10.32,-7.5075,12.7618555175,38.98,4.58,39.2481439052,131.89,55.52,-1.8075,55.5494145446,10.32,-7.5075,12.7618555175,45.2,5.7,45.5579850301,132.29
2022-01-07 20:00:00,48.7445,-3.1385,48.8454344079,12.4745,-8.3185,14.9936850874,36.27,5.18,36.6380307877,131.23,54.4845,-1.9685000000000001,54.520048904,12.4745,-8.3185,14.9936850874,42.01,6.35,42.4872051328,131.62
2022-01-07 20:30:00,50.794,-3.19,50.8940717176,15.744,-8.79,18.0315733091,35.05,5.6,35.4945418339,131.09,56.324,-1.96,56.3580923737,15.744,-8.79,18.0315733091,40.58,6.83,41.1507630549,131.48
2022-01-07 21:00:00,50.513,-3.467,50.6318403576,15.633,-8.537,17.8121042553,34.88,5.07,35.2465501858,130.63,56.003,-2.347,56.0521580138,15.633,-8.537,17.8121042553,40.37,6.19,40.8418045635,131.02
2022-01-07 21:30:00,49.7755,-3.6155,49.9066352352,16.6755,-9.1355,19.0139333253,33.1,5.52,33.5571214499,130.63,54.9355,-2.4355,54.9894609948,16.6755,-9.1355,19.0139333253,38.26,6.7,38.842214149,131.02
2022-01-07 22:00:00,48.3145,-3.9365,48.474601004,14.7145,-8.4465,16.9664337001,33.6,4.51,33.9013288825,131.54,53.5645,-2.9265,53.6443851908,14.7145,-8.4465,16.9664337001,38.85,5.52,39.2401949536,131.93
2022-01-07 22:30:00,47.3335,-4.019,47.5038165125,16.0135,-9.019,18.3786436728,31.32,5.0,31.7165950253,131.24,52.1935,-2.959,52.2773098318,16.0135,-9.019,18.3786436728,36.18,6.06,36.6840019627,131.63
2022-01-07 23:00:00,45.866,-4.3775,46.074423081,14.496,-8.3675,16.7376543234,31.37,3.99,31.6227291675,131.72,50.716,-3.4775,50.8350829866,14.496,-8.3675,16.7376543234,36.22,4.89,36.5486046245,132.11
2022-01-07 23:30:00,44.2835,-4.751,44.537628734,12.6935,-7.9510000000000005,14.978095448,31.59,3.2,31.7516629486,132.18,49.1335,-3.991,49.2953233406,12.6935,-7.9510000000000005,14.978095448,36.44,3.96,36.6545386003,132.57
2022-01-08 00:00:00,42.5145,-5.5535,42.8756815981,7.2545,-6.0435,9.442015807,35.26,0.49,35.2634045435,133.54,48.0545,-4.6835,48.2821928096,7.2545,-6.0435,9.442015807,40.8,1.3599999999999999,40.8226603739,133.95
2022-01-08 00:30:00,42.3445,-5.2395,42.667423645,10.8645,-6.8995,12.8701383248,31.48,1.6600000000000001,31.5237370881,132.27,47.2345,-4.4195,47.4408049099,10.8645,-6.8995,12.8701383248,36.37,2.48,36.4544551461,132.68
2022-01-08 01:00:00,42.194,-5.2435,42.5185598092,11.304,-7.1035,13.3506602178,30.89,1.8599999999999999,30.9459480385,131.66,47.004,-4.3835,47.2079557728,11.304,-7.1035,13.3506602178,35.7,2.7199999999999998,35.8034691057,132.05
2022-01-08 01:30:00,42.3845,-4.8785,42.664336424,14.4845,-7.9585,16.5269011766,27.9,3.08,28.069492336,131.01,46.6445,-3.8685,46.8046437066,14.4845,-7.9585,16.5269011766,32.16,4.09,32.4190329899,131.39
2022-01-08 02:00:00,41.8115,-5.0055,42.1100529862,13.9215,-7.7355,15.9262714563,27.89,2.73,28.0232938821,131.85,46.0715,-4.0255,46.2470297695,13.9215,-7.7355,15.9262714563,32.15,3.71,32.3633527311,132.25
2022-01-08 02:30:00,41.623,-4.892,41.9094952606,16.333,-8.582,18.4504095618,25.29,3.69,25.5577815939,132.36,45.403,-3.802,45.5619096724,16.333,-8.582,18.4504095618,29.07,4.78,29.4603682937,132.76
2022-01-08 03:00:00,42.245,-4.2475,42.457994315,22.985,-10.6975,25.3524502021,19.26,6.45,20.3113293509,132.01,44.975,-2.7575000000000003,45.0594544047,22.985,-10.6975,25.3524502021,21.99,7.94,23.3795573098,132.39
2022-01-08 03:30:00,42.2455,-4.1405,42.4479211564,24.985500000000002,-11.2205,27.3893196429,17.26,7.08,18.6556693796,132.45,44.6055,-2.5505,44.6783580775,24.985500000000002,-11.2205,27.3893196429,19.62,8.67,21.4502517468,132.84
2022-01-08 04:00:00,42.0115,-4.1995000000000005,42.2208708165,25.1215,-11.1695,27.4926807078,16.89,6.97,18.2716446988,133.09,44.3115,-2.6395,44.3900438443,25.1215,-11.1695,27.4926807078,19.19,8.53,21.000404758,133.5
2022-01-08 04:30:00,42.092,-3.8145,42.2644871523,27.112,-11.8245,29.5783593908,14.98,8.01,16.9870686112,132.37,44.062,-2.0945,44.1117532439,27.112,-11.8245,29.5783593908,16.95,9.73,19.5441909528,132.76
2022-01-08 05:00:00,41.998,-3.6630000000000003,42.1574379321,27.418,-11.833,29.8624616032,14.58,8.17,16.7130278525,132.59,43.888,-1.933,43.9305478341,27.418,-11.833,29.8624616032,16.47,9.9,19.216422664,133.0
2022-01-08 05:30:00,41.935,-3.831,42.1096281864,26.665,-11.411,29.0040194801,15.27,7.58,17.0478532373,131.9,44.005,-2.181,44.0590148097,26.665,-11.411,29.0040194801,17.34,9.23,19.6435358324,132.36
2022-01-08 06:00:00,42.271,-3.7965,42.441145758,26.841,-11.3465,29.1407334027,15.43,7.55,17.1781081613,130.24,44.341,-2.1565,44.3934091195,26.841,-11.3465,29.1407334027,17.5,9.19,19.7662869553,130.66
2022-01-08 06:30:00,43.082,-3.6055,43.2326075347,26.382,-11.3555,28.7220699855,16.7,7.75,18.4106626714,130.97,45.382,-1.9055,45.4219864631,26.382,-11.3555,28.7220699855,19.0,9.45,21.2203322311,131.4
2022-01-08 07:00:00,43.7625,-3.3895,43.8935657756,26.3725,-11.4695,28.7586193427,17.39,8.08,19.175466096,131.07,46.1525,-1.9595,46.194078587,26.3725,-11.4695,28.7586193427,19.78,9.51,21.9474030354,131.53
2022-01-08 07:30:00,44.732,-3.153,44.8429842116,26.212,-11.473,28.6129109494,18.52,8.32,20.3030244052,132.71,47.352,-1.633,47.3801497782,26.212,-11.473,28.6129109494,21.14,9.84,23.3179158588,133.17
2022-01-08 08:00:00,45.868,-2.8355,45.955559884,26.598,-11.7055,29.0598061633,19.27,8.87,21.2134344226,132.11,48.608,-1.2255,48.6234461371,26.598,-11.7055,29.0598061633,22.01,10.48,24.377663957,132.59
2022-01-08 08:30:00,47.0385,-2.3915,47.0992542882,26.0785,-11.3715,28.4499415553,20.96,8.98,22.8026752816,133.27,50.0885,-0.7215,50.0936961553,26.0785,-11.3715,28.4499415553,24.01,10.65,26.2659970304,133.76
2022-01-08 09:00:00,48.622,-1.9155000000000002,48.6597166479,26.672,-11.5355,29.0596514819,21.95,9.62,23.965535671,131.74,51.862,-0.10550000000000001,51.8621073063,26.672,-11.5355,29.0596514819,25.19,11.43,27.6619052128,132.21
2022-01-08 09:30:00,50.0085,-1.7385000000000002,50.0387095607,26.4385,-11.4285,28.8028626095,23.57,9.69,25.484132318,131.2,53.4885,0.07150000000000001,53.4885477883,26.4385,-11.4285,28.8028626095,27.05,11.5,29.3930689109,131.67
2022-01-08 10:00:00,50.3855,-1.7109999999999999,50.4145428547,25.9155,-10.951,28.1342769811,24.47,9.24,26.1564236852,132.94,54.0555,0.039,54.0555140689,25.9155,-10.951,28.1342769811,28.14,10.99,30.2099271763,133.26
2022-01-08 10:30:00,50.9555,-1.282,50.9716245008,26.9455,-11.372,29.2469204234,24.01,10.09,26.0439666718,131.85,54.5555,0.598,54.5587773346,26.9455,-11.372,29.2469204234,27.61,11.97,30.0930722925,132.29
2022-01-08 11:00:00,50.7415,-1.4115,50.7611283809,26.8415,-11.0515,29.0276036644,23.9,9.64,25.7709060764,131.09,54.3315,0.3985,54.3329614001,26.8415,-11.0515,29.0276036644,27.49,11.45,29.7792310176,131.54
2022-01-08 11:30:00,51.15,-1.44,51.17026578,27.35,-11.24,29.5695806531,23.8,9.8,25.7386868352,130.79,54.67,0.4,54.6714633058,27.35,-11.24,29.5695806531,27.32,11.64,29.6963297395,131.11
2022-01-08 12:00:00,51.6175,-1.418,51.6369734807,27.5775,-11.198,29.7643026166,24.04,9.78,25.9532271596,132.19,55.1975,0.41200000000000003,55.1990375845,27.5775,-11.198,29.7643026166,27.62,11.61,29.9609162076,132.52
2022-01-08 12:30:00,51.8665,-1.228,51.8810351309,28.6765,-11.628,30.944337709,23.19,10.4,25.4152729673,132.61,55.2765,0.6920000000000001,55.2808313636,28.6765,-11.628,30.944337709,26.6,12.32,29.3145424662,132.31
2022-01-08 13:00:00,51.852,-1.3054999999999999,51.8684319625,28.332,-11.3855,30.5341093574,23.52,10.08,25.5889976357,132.61,55.322,0.5645,55.324879975,28.332,-11.3855,30.5341093574,26.99,11.95,29.5171577222,132.96
2022-01-08 13:30:00,50.953,-1.9805000000000001,50.9914756528,24.033,-10.5105,26.2308158327,26.92,8.53,28.2391094052,132.39,55.023,-0.3105,55.0238760835,24.033,-10.5105,26.2308158327,30.99,10.2,32.625451721,132.74
2022-01-08 14:00:00,50.7535,-1.8479999999999999,50.7871328808,25.4535,-10.858,27.6726729148,25.3,9.01,26.8564722181,133.13,54.5535,-0.148,54.5537007567,25.4535,-10.858,27.6726729148,29.1,10.71,31.0082908268,133.5
2022-01-08 14:30:00,51.0935,-1.708,51.1220403178,27.1435,-11.318,29.4086163607,23.95,9.61,25.806096179,132.88,54.6335,0.082,54.6335615373,27.1435,-11.318,29.4086163607,27.49,11.4,29.7600420027,133.24
2022-01-08 15:00:00,49.676,-3.907,49.8294052242,20.516,-9.367,22.5532025442,29.16,5.46,29.6667692882,133.29,54.226,0.093,54.2260797495,20.516,-9.367,22.5532025442,33.71,9.46,35.0122221517,133.68
2022-01-08 15:30:00,49.9545,-11.2515,51.2059403048,23.0545,-10.1915,25.2066785297,26.9,-1.06,26.9208766573,133.51,54.7245,9.8185,55.5983258966,23.0545,-10.1915,25.2066785297,31.67,20.01,37.4618339113,133.9
2022-01-08 16:00:00,49.691,-11.422,50.9868371739,21.241,-9.502,23.2694667966,28.45,-1.92,28.5147137457,132.94,54.761,9.228,55.5330811769,21.241,-9.502,23.2694667966,33.52,18.73,38.3979595812,133.34
2022-01-08 16:30:00,50.183,-11.4235,51.4667838635,21.123,-9.6135,23.2077683384,29.06,-1.81,29.1163132968,131.83,55.403,9.1965,56.1610899222,21.123,-9.6135,23.2077683384,34.28,18.81,39.1015920392,132.21
2022-01-08 17:00:00,52.268,-9.954,53.2073861414,27.508,-11.054,29.6459268703,24.76,1.1,24.7844225271,131.83,56.668,10.746,57.6778877907,27.508,-11.054,29.6459268703,29.16,21.8,36.4080430674,132.21
2022-01-08 17:30:00,53.2825,-9.901,54.1945994288,27.5825,-11.061,29.7176719689,25.7,1.16,25.7261656684,130.47,57.8725,10.759,58.8641005813,27.5825,-11.061,29.7176719689,30.29,21.82,37.330905427,130.84
2022-01-08 18:00:00,53.236,-9.8265,54.1353100873,27.436,-10.8765,29.513257161,25.8,1.05,25.8213574391,130.27,57.856,10.743500000000001,58.8450467605,27.436,-10.8765,29.513257161,30.42,21.62,37.3202465158,130.65
2022-01-08 18:30:00,53.056,-10.178,54.0234284362,26.536,-10.778,28.6413089785,26.52,0.6000000000000001,26.526786462,130.11,57.796,10.462,58.735262492,26.536,-10.778,28.6413089785,31.26,21.24,37.7931898627,130.48
2022-01-08 19:00:00,52.3555,-10.356,53.3698896031,26.8455,-10.786,28.9312748812,25.51,0.43,25.5136238116,130.47,56.9155,10.424,57.8621976445,26.8455,-10.786,28.9312748812,30.07,21.21,36.7976765571,130.86
2022-01-08 19:30:00,51.273,-10.8725,52.4130879194,25.773,-10.6125,27.8724359404,25.5,-0.26,25.501325455699998,131.4,55.833,9.8175,56.6895686635,25.773,-10.6125,27.8724359404,30.06,20.43,36.3454054868,131.79
2022-01-08 20:00:00,50.1515,-10.907,51.3238307344,25.8215,-10.537,27.8886756812,24.33,-0.37,24.3328132365,131.4,54.4915,9.593,55.3294606991,25.8215,-10.537,27.8886756812,28.67,20.13,35.0312117975,131.79
2022-01-08 20:30:00,49.197,-11.1385,50.4421549029,25.207,-10.4885,27.3020417048,23.99,-0.65,23.9988041369,130.83,53.407,8.6415,54.10160045,25.207,-10.4885,27.3020417048,28.2,19.13,34.0763392987,131.22
2022-01-08 21:00:00,48.42,-11.382,49.7397861274,26.27,-10.812,28.4079609265,22.15,-0.5700000000000001,22.157332872,131.49,52.28,8.898,53.03180936,26.27,-10.812,28.4079609265,26.01,19.71,32.6344020935,131.89
2022-01-08 21:30:00,47.24,-12.089,48.7622961006,24.35,-10.499,26.5170039974,22.89,-1.5899999999999999,22.9451563516,132.86,51.24,8.231,51.8968877776,24.35,-10.499,26.5170039974,26.89,18.73,32.7701846196,133.27
2022-01-08 22:00:00,46.4035,-12.26,47.9957541065,24.8635,-10.46,26.9741586013,21.54,-1.8,21.6150780706,133.54,50.1435,8.1,50.7935093516,24.8635,-10.46,26.9741586013,25.28,18.56,31.3616326106,133.95
2022-01-08 22:30:00,45.194,-12.779,46.9659501873,23.764,-10.309,25.9037290173,21.43,-2.47,21.5718752082,132.27,48.954,7.791,49.5700897417,23.764,-10.309,25.9037290173,25.19,18.1,31.0184799757,132.67
2022-01-08 23:00:00,44.086,-13.1815,46.0144253278,22.836,-9.9115,24.8941906526,21.25,-3.27,21.500125581,132.27,47.816,7.5985,48.4159793689,22.836,-9.9115,24.8941906526,24.98,17.51,30.5057453605,132.67
2022-01-08 23:30:00,43.543,-12.831,45.3941340924,25.493,-10.771,27.6750336946,18.05,-2.06,18.167170941,133.42,46.673,7.909,47.3383693213,25.493,-10.771,27.6750336946,21.18,18.68,28.2406586325,133.82
2022-01-09 00:00:00,43.0575,-12.494,44.8335626763,27.5075,-11.144,29.6791390079,15.55,-1.35,15.6084912788,132.72,45.7075,8.316,46.4578455403,27.5075,-11.144,29.6791390079,18.2,19.46,26.6445416549,133.12
2022-01-09 00:30:00,42.2725,-13.0385,44.2376167814,25.0025,-10.5885,27.1521884661,17.27,-2.45,17.4429183338,132.58,45.2425,7.5315,45.8650989152,25.0025,-10.5885,27.1521884661,20.24,18.12,27.166008172,132.98
2022-01-09 01:00:00,41.76,-13.2585,43.8142148423,22.06,-9.6385,24.0737259736,19.7,-3.62,20.0298377427,132.32,45.22,7.0615,45.7680366877,22.06,-9.6385,24.0737259736,23.16,16.7,28.5530313627,132.71
2022-01-09 01:30:00,41.4895,-13.3655,43.5891637968,21.9095,-9.6755,23.9508139841,19.58,-3.69,19.9246706372,132.12,44.8995,7.0845,45.4549803707,21.9095,-9.6755,23.9508139841,22.99,16.76,28.4506186224,132.51
2022-01-09 02:00:00,41.0865,-13.7415,43.3235421509,21.1065,-9.5215,23.1547685046,19.98,-4.22,20.4207933245,132.55,44.5765,6.7485,45.0844386069,21.1065,-9.5215,23.1547685046,23.47,16.27,28.557902584,132.94
2022-01-09 02:30:00,41.054,-13.486,43.2123027852,23.144,-10.176,25.2823201467,17.91,-3.31,18.2132973401,133.0,44.144,7.124,44.7151441013,23.144,-10.176,25.2823201467,21.0,17.3,27.2082708014,133.4
2022-01-09 03:00:00,40.913,-13.416,43.0565050254,24.313,-10.446,26.4620650177,16.6,-2.9699999999999998,16.863596888,133.0,43.773,7.204,44.3618433454,24.313,-10.446,26.4620650177,19.46,17.65,26.2719260809,133.4
2022-01-09 03:30:00,40.4205,-13.8805,42.7373969785,22.0105,-9.8605,24.1182829094,18.41,-4.02,18.8437920812,132.86,43.6105,6.6895,44.1205747979,22.0105,-9.8605,24.1182829094,21.6,16.55,27.2114406087,133.26
2022-01-09 04:00:00,40.506,-13.6065,42.7302337725,22.526,-9.8865,24.600072322,17.98,-3.7199999999999998,18.3607951898,133.15,43.596,7.1235,44.1741493212,22.526,-9.8865,24.600072322,21.07,17.01,27.0792355874,133.53
2022-01-09 04:30:00,40.2725,-13.4985,42.4745071602,23.1125,-10.2485,25.2827887801,17.16,-3.25,17.4650536787,133.65,43.2225,7.4215,43.8550244385,23.1125,-10.2485,25.2827887801,20.11,17.67,26.7701512883,134.06
2022-01-09 05:00:00,40.451,-13.259,42.5685856237,25.391,-10.749,27.5725204144,15.06,-2.51,15.267733951,133.9,43.011,7.5809999999999995,43.6739931996,25.391,-10.749,27.5725204144,17.62,18.33,25.4254459155,134.3
2022-01-09 05:30:00,40.8795,-13.1955,42.9564283955,26.6395,-11.1455,28.8770692852,14.24,-2.05,14.3868029805,133.32,43.2795,7.8145,43.9793307191,26.6395,-11.1455,28.8770692852,16.64,18.96,25.226398871,133.71
2022-01-09 06:00:00,40.947,-13.075,42.9838624835,26.327,-10.975,28.5230004382,14.62,-2.1,14.7700507785,133.65,43.407,7.735,44.0907912608,26.327,-10.975,28.5230004382,17.08,18.71,25.3335844286,134.05
2022-01-09 06:30:00,41.392,-13.3295,43.4853220553,24.222,-10.5895,26.4356349318,17.17,-2.74,17.3872510766,133.0,44.332,7.6805,44.9924027392,24.222,-10.5895,26.4356349318,20.11,18.27,27.1699282296,133.39
2022-01-09 07:00:00,41.804,-13.332,43.8784302363,24.624,-10.722,26.8570783966,17.18,-2.61,17.3771257692,133.94,44.754,7.898,45.4455599591,24.624,-10.722,26.8570783966,20.13,18.62,27.4211834172,134.34
2022-01-09 07:30:00,42.2365,-13.459,44.3290718744,22.9265,-10.359,25.158165339500002,19.31,-3.1,19.5572518519,134.46,45.5765,7.591,46.2043356542,22.9265,-10.359,25.158165339500002,22.65,17.95,28.9002595144,134.86
2022-01-09 08:00:00,42.7795,-13.6425,44.9021539183,20.0695,-9.5925,22.2441202681,22.71,-4.05,23.0683029285,134.15,46.7695,7.1975,47.3200817465,20.0695,-9.5925,22.2441202681,26.7,16.79,31.5403566879,134.55
2022-01-09 08:30:00,44.0355,-13.205,45.9727885303,19.4755,-9.445,21.6449330156,24.56,-3.76,24.8461506073,133.97,48.3955,7.355,48.9512047375,19.4755,-9.445,21.6449330156,28.92,16.8,33.4455736982,134.38
2022-01-09 09:00:00,44.7855,-12.863,46.5961133492,17.7455,-8.653,19.7427753685,27.04,-4.21,27.3657760716,132.89,49.6155,7.367,50.1594510461,17.7455,-8.653,19.7427753685,31.87,16.02,35.669837398,133.29
2022-01-09 09:30:00,46.552,-12.388,48.1721003071,18.752,-9.058,20.8251018725,27.8,-3.33,27.9987303284,131.95,51.542,8.052,52.1671589029,18.752,-9.058,20.8251018725,32.79,17.11,36.9856215305,132.34
2022-01-09 10:00:00,47.8975,-12.205,49.4280540913,19.3775,-9.025,21.3761112284,28.52,-3.18,28.6967384906,132.22,53.0075,8.165,53.6326605834,19.3775,-9.025,21.3761112284,33.63,17.19,37.7686774987,132.62
2022-01-09 10:30:00,49.315,-11.9375,50.7392661678,20.005,-9.1575,22.0013597591,29.31,-2.7800000000000002,29.4415437775,131.9,54.585,8.3425,55.218833121,20.005,-9.1575,22.0013597591,34.58,17.5,38.7559853442,132.28
2022-01-09 11:00:00,50.0345,-12.0265,51.4595753237,20.0745,-9.0565,22.0228459219,29.96,-2.9699999999999998,30.1068513797,131.36,55.4045,8.4035,56.0381783474,20.0745,-9.0565,22.0228459219,35.33,17.46,39.4088885913,131.73
2022-01-09 11:30:00,50.5195,-11.9215,51.9070519535,21.5295,-9.5015,23.5329104129,28.99,-2.42,29.0908318891,131.83,55.7095,8.5585,56.3630757899,21.5295,-9.5015,23.5329104129,34.18,18.06,38.6579357959,132.21
2022-01-09 12:00:00,50.8005,-11.4645,52.0780717817,24.5605,-10.1745,26.5845558643,26.24,-1.29,26.2716900865,131.79,55.4805,8.9355,56.1954539131,24.5605,-10.1745,26.5845558643,30.92,19.11,36.3488445483,132.18
2022-01-09 12:30:00,50.563,-11.4855,51.8510721128,23.923000000000002,-9.9755,25.9195009452,26.64,-1.51,26.682760352,130.93,55.293,8.9445,56.0117838428,23.923000000000002,-9.9755,25.9195009452,31.37,18.92,36.6339091553,131.3
2022-01-09 13:00:00,49.8505,-11.377,51.1322645621,21.8005,-9.147,23.6416879526,28.05,-2.23,28.1385038693,131.05,54.8605,8.873,55.57341621,21.8005,-9.147,23.6416879526,33.06,18.02,37.6521446932,131.42
2022-01-09 13:30:00,48.07,-12.0705,49.5623029151,13.31,-6.9005,14.9924314322,34.76,-5.17,35.1423747063,130.89,54.37,7.8695,54.9365627815,13.31,-6.9005,14.9924314322,41.06,14.77,43.6357250427,131.26
2022-01-09 14:00:00,47.218,-12.3085,48.795888108,10.658,-5.7685,12.1189337918,36.56,-6.54,37.1403446403,131.34,53.878,7.4215,54.3867405371,10.658,-5.7685,12.1189337918,43.22,13.19,45.1878800122,131.72
2022-01-09 14:30:00,47.6955,-11.9975,49.1813046441,14.4655,-6.9575,16.0517131952,33.23,-5.04,33.6100357036,131.45,53.7355,7.9225,54.3163876422,14.4655,-6.9575,16.0517131952,39.27,14.88,41.9946103685,131.83
2022-01-09 15:00:00,47.821,-12.232,49.3606104602,11.971,-6.222,13.4914093037,35.85,-6.01,36.3502764776,131.28,54.351,7.468,54.8616644388,11.971,-6.222,13.4914093037,42.38,13.69,44.5362829612,131.66
2022-01-09 15:30:00,49.0085,-12.4045,50.5539780087,8.8385,-6.0345,10.7020686085,40.17,-6.37,40.6719288945,131.11,56.3485,7.2355,56.811142503,8.8385,-6.0345,10.7020686085,47.51,13.27,49.3284198004,131.49
2022-01-09 16:00:00,48.7295,-12.318,50.2622850082,9.3095,-5.918,11.0312970339,39.42,-6.4,39.9361540462,130.97,55.9395,7.122,56.3910502141,9.3095,-5.918,11.0312970339,46.63,13.04,48.4189890436,131.35
2022-01-09 16:30:00,49.419,-12.2935,50.9251185885,7.079,-5.4835,8.9543851408,42.34,-6.8100000000000005,42.8841660756,130.4,57.169,7.3065,57.6340134231,7.079,-5.4835,8.9543851408,50.09,12.79,51.6971198424,130.77
2022-01-09 17:00:00,50.3575,-12.0315,51.7748471606,6.0975,-5.0615,7.9245371158,44.26,-6.97,44.8054516772,131.05,58.4975,7.3885,58.962254354,6.0975,-5.0615,7.9245371158,52.4,12.45,53.8587272408,131.43
2022-01-09 17:30:00,50.8225,-12.0135,52.2230857811,4.4225,-4.5635,6.3548437038,46.4,-7.45,46.994281567,130.54,59.3625,7.4465,59.8277257507,4.4225,-4.5635,6.3548437038,54.94,12.01,56.2373870303,130.91
2022-01-09 18:00:00,50.875,-12.1035,52.2949360574,6.155,-4.3035,7.5102687868,44.72,-7.8,45.3951363034,130.91,59.125,7.4365,59.5908311509,6.155,-4.3035,7.5102687868,52.97,11.74,54.2554006528,131.29
2022-01-09 18:30:00,50.3475,-12.5175,51.8802328686,7.0075,-4.1875,8.1633456683,43.34,-8.33,44.133258434,131.31,58.3175,7.0425,58.7411917865,7.0075,-4.1875,8.1633456683,51.31,11.23,52.5245561619,131.69
2022-01-09 19:00:00,49.074,-12.8295,50.7233037789,6.974,-3.6895,7.8898090123,42.1,-9.14,43.0807335128,131.85,56.804,6.7105,57.1989967242,6.974,-3.6895,7.8898090123,49.83,10.4,50.9037218679,132.23
2022-01-09 19:30:00,47.559,-13.0535,49.3178704249,2.169,-3.9535,4.5094038686,45.39,-9.1,46.2932187259,132.24,55.909,6.6965,56.3086085181,2.169,-3.9535,4.5094038686,53.74,10.65,54.7851266312,132.63
2022-01-09 20:00:00,46.4085,-13.262,48.2662357788,2.2485,-3.892,4.4948210476,44.16,-9.37,45.1431334756,132.81,54.5285,6.398,54.9025656618,2.2485,-3.892,4.4948210476,52.28,10.29,53.2830413922,133.2
2022-01-09 20:30:00,45.303,-13.3695,47.2345777927,2.303,-3.8595,4.4943908653,43.0,-9.51,44.0390746951,132.67,53.223,5.9805,53.5579509433,2.303,-3.8595,4.4943908653,50.92,9.84,51.8620477806,133.05
2022-01-09 21:00:00,44.2305,-13.5635,46.2634376425,2.6305,-3.8935,4.6988160743,41.6,-9.67,42.709119635,131.85,51.8905,5.7365,52.2066224008,2.6305,-3.8935,4.6988160743,49.26,9.63,50.1924745355,132.22
2022-01-09 21:30:00,43.4765,-13.6685,45.5744878688,2.7465,-4.0185,4.8674022332,40.73,-9.65,41.8575608463,131.8,50.9765,5.6015,51.2833340814,2.7465,-4.0185,4.8674022332,48.23,9.62,49.180049817,132.16
2022-01-09 22:00:00,42.369,-13.9335,44.6012845471,2.319,-3.9135,4.548982661,40.05,-10.02,41.2844147349,131.77,49.729,5.4465,50.0263710782,2.319,-3.9135,4.548982661,47.41,9.36,48.3251249352,132.16
2022-01-09 22:30:00,41.2675,-14.1885,43.6385161125,1.4975,-3.7984999999999998,4.0830268797,39.77,-10.39,41.1048050719,132.47,48.5775,5.2715,48.8626873852,1.4975,-3.7984999999999998,4.0830268797,47.08,9.07,47.9457120085,132.84
2022-01-09 23:00:00,40.038,-14.4,42.5488124864,1.9580000000000002,-3.83,4.3014723061,38.08,-10.57,39.5197583495,132.95,47.008,5.2,47.294736113,1.9580000000000002,-3.83,4.3014723061,45.05,9.03,45.9460923257,133.33
2022-01-09 23:30:00,38.882,-14.52,41.5047024324,1.782,-3.86,4.2514849171,37.1,-10.66,38.6011087924,133.5,45.662,5.11,45.9470384682,1.782,-3.86,4.2514849171,43.88,8.97,44.7874457856,133.88
2022-01-10 00:00:00,38.095,-14.6825,40.826521175,1.415,-3.7825,4.0385060666,36.68,-10.9,38.2652897546,133.63,44.805,4.9575,45.078429778,1.415,-3.7825,4.0385060666,43.39,8.74,44.261492293,134.01
2022-01-10 00:30:00,37.837,-14.733,40.6041852276,1.577,-3.873,4.1817529817,36.26,-10.86,37.8513830659,133.83,44.477,4.8469999999999995,44.7403278709,1.577,-3.873,4.1817529817,42.9,8.72,43.7772589366,134.22
2022-01-10 01:00:00,37.6395,-14.656,40.3922058849,1.5295,-3.7359999999999998,4.0369625029,36.11,-10.92,37.7250381047,133.66,44.2395,4.904,44.5104771515,1.5295,-3.7359999999999998,4.0369625029,42.71,8.64,43.5751500284,134.04
2022-01-10 01:30:00,37.3795,-14.843,40.2186731413,1.3094999999999999,-3.793,4.0126847933,36.07,-11.05,37.7246259093,133.57,43.9995,4.787,44.2591388218,1.3094999999999999,-3.793,4.0126847933,42.69,8.58,43.5436849612,133.95
2022-01-10 02:00:00,36.957,-14.869,39.8360014309,1.427,-3.719,3.9833767083,35.53,-11.15,37.2384666709,133.89,43.447,4.661,43.696301102,1.427,-3.719,3.9833767083,42.02,8.38,42.847459668,134.27
2022-01-10 02:30:00,36.7245,-15.0225,39.6782611325,1.2745,-3.5825,3.8024540102,35.45,-11.44,37.2501825499,133.68,43.2045,4.5475,43.4431648997,1.2745,-3.5825,3.8024540102,41.93,8.13,42.7109096134,134.05
2022-01-10 03:00:00,36.338,-15.0575,39.3341906012,1.318,-3.2775,3.5325812446000002,35.02,-11.78,36.9481907541,133.96,42.748,4.4625,42.9802909512,1.318,-3.2775,3.5325812446000002,41.43,7.74,42.1467970313,134.34
2022-01-10 03:30:00,36.1945,-15.015,39.185355112,1.2645,-3.135,3.3804119941,34.93,-11.88,36.8949766228,134.01,42.6345,4.425,42.8635184656,1.2645,-3.135,3.3804119941,41.37,7.5600000000000005,42.0550888716,134.38
2022-01-10 04:00:00,36.0205,-15.047,39.0370161417,1.3205,-2.987,3.2658673044,34.7,-12.06,36.7359986934,132.89,42.4405,4.603,42.6893856743,1.3205,-2.987,3.2658673044,41.12,7.59,41.8146206488,133.25
2022-01-10 04:30:00,36.058,-15.0975,39.0910970715,1.448,-3.3575,3.6564340894000003,34.61,-11.74,36.5469519933,132.06,42.468,4.6525,42.7220877328,1.448,-3.3575,3.6564340894000003,41.02,8.01,41.7947424923,132.43
2022-01-10 05:00:00,36.139,-14.994,39.1260444845,1.8090000000000002,-3.484,3.9256511562,34.33,-11.51,36.2081344452,132.12,42.509,4.676,42.765407247,1.8090000000000002,-3.484,3.9256511562,40.7,8.16,41.5099457962,132.49
2022-01-10 05:30:00,36.7745,-14.823,39.6495293698,2.6545,-3.823,4.6542130645,34.12,-11.0,35.849329143,131.76,43.1245,4.817,43.3926951139,2.6545,-3.823,4.6542130645,40.47,8.64,41.3820069595,132.13
2022-01-10 06:00:00,37.501,-14.676,40.2704603525,3.091,-3.826,4.9185929899000005,34.41,-10.85,36.0800582039,131.35,43.891,5.054,44.1810230416,3.091,-3.826,4.9185929899000005,40.8,8.88,41.7551721347,131.72
2022-01-10 06:30:00,39.2605,-13.8575,41.6343267809,3.0605,-3.8475,4.9162909291,36.2,-10.01,37.5584890537,131.49,46.0205,5.6125,46.3614772899,3.0605,-3.8475,4.9162909291,42.96,9.46,43.9892395933,131.85
2022-01-10 07:00:00,41.409,-13.1535,43.4478980303,4.129,-4.1735,5.8708383771,37.28,-8.98,38.346300995,130.12,48.289,6.0965,48.6723210177,4.129,-4.1735,5.8708383771,44.16,10.27,45.3384880648,130.47
2022-01-10 07:30:00,44.2935,-12.4465,46.0090154698,4.4035,-4.4465,6.2579688798,39.89,-8.0,40.6842979539,131.23,51.6635,7.1335,52.1536581124,4.4035,-4.4465,6.2579688798,47.26,11.58,48.6580311973,131.59
2022-01-10 08:00:00,46.426,-11.681000000000001,47.8729489065,5.936,-4.771,7.6156770546,40.49,-6.91,41.0753965288,131.76,53.926,8.069,54.5263444309,5.936,-4.771,7.6156770546,47.99,12.84,49.6780202907,132.12
2022-01-10 08:30:00,47.9105,-11.0695,49.1726533807,6.0405,-4.8495,7.7463081852,41.87,-6.22,42.3294849957,131.5,55.6805,8.7005,56.3561600936,6.0405,-4.8495,7.7463081852,49.64,13.55,51.4561181979,131.84
2022-01-10 09:00:00,48.9645,-10.606,50.0999949726,7.6845,-5.386,9.3840575579,41.28,-5.22,41.6087346599,131.28,56.5945,9.294,57.3525576261,7.6845,-5.386,9.3840575579,48.91,14.68,51.0655510104,131.63
2022-01-10 09:30:00,49.855,-10.3135,50.9106011284,6.9350000000000005,-5.3135,8.7365615233,42.92,-5.0,43.2102580413,131.05,57.825,9.5765,58.6126264319,6.9350000000000005,-5.3135,8.7365615233,50.89,14.89,53.0236192654,131.39
2022-01-10 10:00:00,50.258,-10.3405,51.3107445303,6.478,-5.1405,8.269777763,43.78,-5.2,44.087735256,130.7,58.378,9.5595,59.1555147408,6.478,-5.1405,8.269777763,51.9,14.7,53.9416351254,131.04
2022-01-10 10:30:00,50.302,-10.3885,51.3635292425,5.922,-4.9285,7.7045568497,44.38,-5.46,44.7146061148,131.0,58.542,9.4415,59.2984627646,5.922,-4.9285,7.7045568497,52.62,14.37,54.5468725043,131.34
2022-01-10 11:00:00,50.472,-10.092,51.4710719531,4.312,-4.492,6.2266690935,46.16,-5.6,46.4984472859,130.89,59.062,9.708,59.8545328943,4.312,-4.492,6.2266690935,54.75,14.2,56.561493085,131.23
2022-01-10 11:30:00,50.4555,-10.182,51.4726199474,4.2455,-4.462,6.159035172,46.21,-5.72,46.5626728185,130.72,59.0455,9.578,59.8172981189,4.2455,-4.462,6.159035172,54.8,14.04,56.5699708326,131.04
2022-01-10 12:00:00,50.8435,-10.175,51.8516356275,4.5135000000000005,-4.395,6.2998180331,46.33,-5.78,46.6891561286,130.72,59.4635,9.735,60.2551081424,4.5135000000000005,-4.395,6.2998180331,54.95,14.13,56.7376365387,131.04
2022-01-10 12:30:00,51.812,-10.095,52.786289593,4.452,-4.825,6.5651297778,47.36,-5.27,47.6523084436,131.17,60.612,9.825,61.4031364753,4.452,-4.825,6.5651297778,56.16,14.65,58.0393668125,131.5
2022-01-10 13:00:00,51.866,-10.136,52.8471423258,4.846,-4.806,6.8250532599,47.02,-5.33,47.3211295301,130.83,60.606,9.694,61.3763869253,4.846,-4.806,6.8250532599,55.76,14.5,57.6144738759,131.16
2022-01-10 13:30:00,51.486,-10.314,52.5089210706,4.056,-4.654,6.1733987398,47.43,-5.66,47.7665207023,130.71,60.296,9.576,61.0516780441,4.056,-4.654,6.1733987398,56.24,14.23,58.0123305858,131.04
2022-01-10 14:00:00,51.3405,-10.23,52.3497835741,3.3905,-4.41,5.5626963111,47.95,-5.82,48.3019140407,131.02,60.2405,9.72,61.0196381524,3.3905,-4.41,5.5626963111,56.85,14.13,58.5796841917,131.35
2022-01-10 14:30:00,51.1315,-10.353,52.1690991033,3.8915,-4.373,5.8537937485,47.24,-5.98,47.6169927652,131.28,59.8315,9.647,60.6042325358,3.8915,-4.373,5.8537937485,55.94,14.02,57.6701309171,131.63
2022-01-10 15:00:00,51.0115,-10.5145,52.0838539521,3.9314999999999998,-4.2745,5.8075849111,47.08,-6.24,47.4917255951,131.51,59.4615,9.5155,60.2180597703,3.9314999999999998,-4.2745,5.8075849111,55.53,13.79,57.2166496747,131.85
2022-01-10 15:30:00,51.3225,-10.789,52.4442706809,3.3925,-5.119,6.1411087965,47.93,-5.67,48.2642082707,131.61,59.6425,9.371,60.37419521,3.3925,-5.119,6.1411087965,56.25,14.49,58.0863374642,131.95
2022-01-10 16:00:00,49.512,-10.5915,50.6321836014,4.272,-5.5215,6.9811851608,45.24,-5.07,45.5232083667,131.66,57.242,9.5085,58.0263572547,4.272,-5.5215,6.9811851608,52.97,15.03,55.061073364,132.0
2022-01-10 16:30:00,48.9285,-10.779,50.10174601,4.2685,-6.129,7.4689178098,44.66,-4.65,44.9014264807,130.98,56.4885,9.361,57.2588766328,4.2685,-6.129,7.4689178098,52.22,15.49,54.4689682296,131.31
2022-01-10 17:00:00,50.0305,-10.9365,51.2118927838,5.6405,-6.3465,8.4907774968,44.39,-4.59,44.6266758789,130.98,57.5105,9.2635,58.2517814534,5.6405,-6.3465,8.4907774968,51.87,15.61,54.1679702407,131.31
2022-01-10 17:30:00,48.925,-11.272,50.2067088047,5.985,-5.732,8.287101363,42.94,-5.54,43.2959028085,131.11,56.165,8.508,56.8057504924,5.985,-5.732,8.287101363,50.18,14.24,52.1613841841,131.43
2022-01-10 18:00:00,47.6135,-11.497,48.9818986081,6.5835,-5.207,8.3937668094,41.03,-6.29,41.5093362992,130.36,54.5535,8.263,55.1757331737,6.5835,-5.207,8.3937668094,47.97,13.47,49.825312844,130.69
2022-01-10 18:30:00,48.4375,-11.463,49.775413360900004,5.3575,-5.543,7.7089334703,43.08,-5.92,43.4848571344,130.78,55.6875,8.337,56.3081097645,5.3575,-5.543,7.7089334703,50.33,13.88,52.2088431207,131.11
2022-01-10 19:00:00,48.2615,-11.718,49.6637081404,4.5915,-5.628,7.2633502084,43.67,-6.09,44.0925957503,130.57,55.6615,8.062,56.24231882,4.5915,-5.628,7.2633502084,51.07,13.69,52.8730649764,130.89
2022-01-10 19:30:00,48.216,-12.078,49.7057415195,4.216,-6.058,7.3806517327,44.0,-6.02,44.4099133077,130.57,55.636,7.9719999999999995,56.2042461029,4.216,-6.058,7.3806517327,51.42,14.03,53.2996932449,130.89
2022-01-10 20:00:00,47.0565,-12.1915,48.6101518667,5.2165,-6.0915,8.0198656161,41.84,-6.1,42.2823320076,131.39,54.1065,7.8585,54.6742111466,5.2165,-6.0915,8.0198656161,48.89,13.95,50.8412686702,131.73
2022-01-10 20:30:00,45.696,-12.6095,47.4038385181,4.386,-6.0395,7.4640844214,41.31,-6.57,41.8291883737,131.52,52.646,7.4805,53.1747985069,4.386,-6.0395,7.4640844214,48.26,13.52,50.118040664,131.85
2022-01-10 21:00:00,44.8125,-12.8545,46.6197203606,3.4525,-5.8745,6.8139200538,41.36,-6.98,41.9448447369,131.82,51.8025,7.1655,52.2957301938,3.4525,-5.8745,6.8139200538,48.35,13.04,50.0775808122,132.16
2022-01-10 21:30:00,43.5785,-13.1785,45.5275578579,2.8585000000000003,-5.6685,6.3484576473,40.72,-7.51,41.4067446197,132.6,50.4385,6.9915,50.9207556356,2.8585000000000003,-5.6685,6.3484576473,47.58,12.66,49.2354750155,132.29
2022-01-10 22:00:00,42.3505,-13.3155,44.3944522491,2.9805,-5.5355,6.2869022976,39.37,-7.78,40.1313505878,132.6,48.9905,6.3645,49.4021856855,2.9805,-5.5355,6.2869022976,46.01,11.9,47.523994992,132.94
2022-01-10 22:30:00,40.949,-13.5515,43.1330934811,2.999,-5.5015,6.2658202376,37.95,-8.05,38.7943939249,131.33,47.329,6.0685,47.7164639642,2.999,-5.5015,6.2658202376,44.33,11.57,45.8149953618,131.66
2022-01-10 23:00:00,39.91,-13.754,42.2135122443,3.39,-5.554,6.5068437817,36.52,-8.2,37.4292719673,131.3,46.02,5.936,46.4012553278,3.39,-5.554,6.5068437817,42.63,11.49,44.1512966967,131.66
2022-01-10 23:30:00,38.69,-14.0265,41.1540860942,2.63,-5.5865,6.1746159597,36.06,-8.44,37.0345406344,131.56,44.7,5.8535,45.0816310957,2.63,-5.5865,6.1746159597,42.07,11.44,43.5976891589,131.95
2022-01-11 00:00:00,38.158,-14.1465,40.6959018361,2.918,-5.7565,6.4538373275,35.24,-8.39,36.2249872326,132.49,44.038,5.7935,44.4174524962,2.918,-5.7565,6.4538373275,41.12,11.55,42.7113205134,132.81
2022-01-11 00:30:00,37.85,-14.2555,40.4455409192,2.6,-5.7655,6.324633606,35.25,-8.49,36.2580004964,132.66,43.69,5.6345,44.0518295903,2.6,-5.7655,6.324633606,41.09,11.4,42.6420930537,133.0
2022-01-11 01:00:00,37.7755,-14.167,40.3446686596,2.3755,-5.567,6.0526431623,35.4,-8.6,36.4296582471,132.61,43.6755,5.713,44.047561445,2.3755,-5.567,6.0526431623,41.3,11.28,42.8127130652,132.95
2022-01-11 01:30:00,37.294,-14.3905,39.9741031951,2.834,-5.7805,6.4378363019,34.46,-8.61,35.5193426178,132.54,43.034,5.5295,43.3877923643,2.834,-5.7805,6.4378363019,40.2,11.31,41.7607004252,132.89
2022-01-11 02:00:00,36.8415,-14.453,39.5750594598,3.3215,-5.743,6.6343357806,33.52,-8.71,34.6331416421,132.88,42.4315,5.497,42.7860865381,3.3215,-5.743,6.6343357806,39.11,11.24,40.6931161255,133.24
2022-01-11 02:30:00,36.4695,-14.6455,39.3003193435,4.6895,-5.9855,7.6037898774,31.78,-8.66,32.9387917204,133.11,41.7495,5.2945,42.0838743523,4.6895,-5.9855,7.6037898774,37.06,11.28,38.7386370437,133.37
2022-01-11 03:00:00,36.0005,-14.6275,38.8587153223,5.1405,-5.9775,7.8838598732000005,30.86,-8.65,32.0493697286,133.11,41.1205,5.3425,41.4661045494,5.1405,-5.9775,7.8838598732000005,35.98,11.32,37.7187327465,133.48
2022-01-11 03:30:00,36.2815,-14.607,39.111528879,6.0915,-6.437,8.862355288,30.19,-8.17,31.2759492262,133.27,41.3115,5.473,41.6724580658,6.0915,-6.437,8.862355288,35.22,11.91,37.1792482441,133.67
2022-01-11 04:00:00,36.282,-14.613,39.1142338925,5.582,-6.313,8.4269029305,30.7,-8.3,31.8022011817,133.27,41.372,5.477,41.7329595524,5.582,-6.313,8.4269029305,35.79,11.79,37.6819346637,133.67
2022-01-11 04:30:00,36.217,-14.71,39.0903464937,4.557,-6.11,7.6222272992,31.66,-8.6,32.8072491989,133.33,41.447,5.45,41.8037834293,4.557,-6.11,7.6222272992,36.89,11.56,38.658837282,133.71
2022-01-11 05:00:00,34.5205,-14.7255,37.5300582267,3.9405,-4.9755,6.3469000701,30.58,-9.75,32.0967116696,133.6,39.6105,5.1645,39.945760357,3.9405,-4.9755,6.3469000701,35.67,10.14,37.0832644194,133.97
2022-01-11 05:30:00,34.738,-14.662,37.7054755705,3.018,-4.892,5.7480421014,31.72,-9.77,33.190530276,133.45,40.058,5.198,40.3938431942,3.018,-4.892,5.7480421014,37.04,10.09,38.3897082563,133.81
2022-01-11 06:00:00,36.292,-14.4105,39.0483261389,2.422,-5.0405,5.5922020931,33.87,-9.37,35.1421940123,133.18,41.962,5.5395,42.3260617616,2.422,-5.0405,5.5922020931,39.54,10.58,40.9310151352,133.53
2022-01-11 06:30:00,37.9965,-13.5915,40.3542176792,1.6265,-4.8115,5.0789796712,36.37,-8.78,37.41477382,133.18,44.1365,6.1485,44.5627050851,1.6265,-4.8115,5.0789796712,42.51,10.96,43.9001332572,133.53
2022-01-11 07:00:00,40.1355,-12.7955,42.1258018381,1.1655,-4.4555,4.6054175164,38.97,-8.34,39.8524340536,132.12,46.6955,6.9045000000000005,47.2031973546,1.1655,-4.4555,4.6054175164,45.53,11.36,46.9257978089,132.47
2022-01-11 07:30:00,42.412,-12.0115,44.0800848031,1.512,-4.0615,4.3338119768,40.9,-7.95,41.6654833165,131.6,49.372,7.6885,49.9670633142,1.512,-4.0615,4.3338119768,47.86,11.75,49.2812550571,131.95
2022-01-11 08:00:00,44.373,-11.41,45.8164951628,2.9130000000000003,-3.76,4.7563819233,41.46,-7.65,42.1598636146,131.29,51.453,8.33,52.1229326592,2.9130000000000003,-3.76,4.7563819233,48.54,12.09,50.0229917138,131.65
2022-01-11 08:30:00,45.4555,-10.9385,46.7531096559,3.0655,-3.9785,5.0225245146,42.39,-6.96,42.9575802391,131.44,52.6355,8.8315,53.3712586745,3.0655,-3.9785,5.0225245146,49.57,12.81,51.1984472421,131.79
2022-01-11 09:00:00,46.0125,-10.7185,47.2444324603,3.3225,-4.1085,5.283822338,42.69,-6.61,43.1987059991,131.05,53.2925,9.1715,54.0759370561,3.3225,-4.1085,5.283822338,49.97,13.28,51.7045384855,131.41
2022-01-11 09:30:00,46.915,-10.6085,48.0994542303,3.825,-4.4185,5.8441224534,43.09,-6.19,43.5323351085,131.15,54.285,9.3615,55.0862860179,3.825,-4.4185,5.8441224534,50.46,13.78,52.3077432126,131.5
2022-01-11 10:00:00,47.2065,-10.522,48.3649266127,4.3665,-4.452,6.2359142273,42.84,-6.07,43.2678922528,131.26,54.5565,9.458,55.3702578669,4.3665,-4.452,6.2359142273,50.19,13.91,52.0818989669,131.61
2022-01-11 10:30:00,47.741,-10.598,48.9031766351,4.711,-4.868,6.7742855712,43.03,-5.73,43.4098352911,131.26,55.121,9.502,55.9340025834,4.711,-4.868,6.7742855712,50.41,14.37,52.4181743291,131.61
2022-01-11 11:00:00,47.848,-10.277,48.9392259134,5.388,-4.707,7.1544666467999996,42.46,-5.57,42.8237842793,131.53,55.128,9.733,55.9806008632,5.388,-4.707,7.1544666467999996,49.74,14.44,51.7936405363,131.89
2022-01-11 11:30:00,47.96,-10.3255,49.0589191712,3.67,-5.0555,6.2471577737,44.29,-5.27,44.6024326691,131.25,55.57,9.7245,56.4144555965,3.67,-5.0555,6.2471577737,51.9,14.78,53.9634913622,131.5
2022-01-11 12:00:00,47.9935,-10.0765,49.039901045,2.6635,-5.1065,5.7593901153000004,45.33,-4.97,45.6016425143,131.25,55.8035,9.9535,56.684237443,2.6635,-5.1065,5.7593901153000004,53.14,15.06,55.2328090902,131.62
2022-01-11 12:30:00,48.4745,-10.142,49.5241084145,3.0945,-5.072,5.9414740806,45.38,-5.07,45.6623400627,130.82,56.2645,9.848,57.1198482513,3.0945,-5.072,5.9414740806,53.17,14.92,55.2236842306,131.17
2022-01-11 13:00:00,48.419,-10.141,49.4695809766,2.809,-4.591,5.3821707517,45.61,-5.55,45.9464318528,130.82,56.189,9.829,57.042203341,2.809,-4.591,5.3821707517,53.38,14.42,55.2934064785,131.17
2022-01-11 13:30:00,48.153,-10.584,49.3024590158,2.503,-4.914,5.5147443277,45.65,-5.67,46.0007760804,130.95,55.893,9.496,56.6939279377,2.503,-4.914,5.5147443277,53.39,14.41,55.300453886,131.31
2022-01-11 14:00:00,47.803,-10.433,48.9282566417,2.633,-4.933,5.5917061797,45.17,-5.5,45.5036141422,131.37,55.453,9.657,56.2875906217,2.633,-4.933,5.5917061797,52.82,14.59,54.7979972262,131.73
2022-01-11 14:30:00,47.7105,-10.4725,48.846341383,2.5105,-5.0025,5.5971078692,45.2,-5.47,45.5297803641,131.24,55.2905,9.6275,56.1224388859,2.5105,-5.0025,5.5971078692,52.78,14.63,54.7701132005,131.59
2022-01-11 15:00:00,47.4565,-10.548,48.6146037344,2.3765,-4.948,5.4891216283,45.08,-5.6,45.4264944718,131.3,55.0265,9.552,55.8494082892,2.3765,-4.948,5.4891216283,52.65,14.5,54.6101867787,131.66
2022-01-11 15:30:00,47.2945,-10.599,48.4676029039,1.9945,-4.929,5.3172428241,45.3,-5.67,45.6534653668,131.37,54.9145,9.521,55.7337577349,1.9945,-4.929,5.3172428241,52.92,14.45,54.8573504646,131.74
2022-01-11 16:00:00,47.568,-10.6295,48.7411622169,1.828,-4.9595,5.2856621392,45.74,-5.67,46.090091126,131.37,55.238,9.3205,56.0188215179,1.828,-4.9595,5.2856621392,53.41,14.28,55.2860425424,131.74
2022-01-11 16:30:00,48.228,-10.8115,49.4249786672,1.358,-5.1015,5.2791539332,46.87,-5.71,47.2165331214,130.91,56.108,9.1585,56.8505566046,1.358,-5.1015,5.2791539332,54.75,14.26,56.5765861466,131.27
2022-01-11 17:00:00,49.8705,-10.7585,51.0177625195,3.5105,-5.0985,6.1901787131,46.36,-5.66,46.7042310717,130.91,57.7205,9.2315,58.4540564247,3.5105,-5.0985,6.1901787131,54.21,14.33,56.0720340277,131.27
2022-01-11 17:30:00,50.32,-11.2565,51.5636615481,4.59,-5.2065,6.9408747467000005,45.73,-6.05,46.1284662654,130.91,58.07,8.5635,58.6980274988,4.59,-5.2065,6.9408747467000005,53.48,13.77,55.224299905,131.27
2022-01-11 18:00:00,50.073,-11.534,51.3842240868,2.293,-5.404,5.8703547593,47.78,-6.13,48.1716233897,130.75,58.163,8.596,58.7947768513,2.293,-5.404,5.8703547593,55.87,14.0,57.5973688635,131.11
2022-01-11 18:30:00,49.7455,-11.5545,51.0697683615,2.9955,-5.5445,6.3019441841,46.75,-6.01,47.1347281736,131.69,57.6655,8.4655,58.2835704165,2.9955,-5.5445,6.3019441841,54.67,14.01,56.4365927391,132.06
2022-01-11 19:00:00,49.18,-11.795,50.5746421144,3.25,-5.615,6.4877365082,45.93,-6.18,46.3439025115,131.18,56.95,8.265,57.5466134972,3.25,-5.615,6.4877365082,53.7,13.88,55.464803254,131.54
2022-01-11 19:30:00,48.0385,-11.9315,49.4980623308,3.1785,-5.6615,6.4927224259,44.86,-6.27,45.296053912,131.44,55.6985,7.7985,56.2417949971,3.1785,-5.6615,6.4927224259,52.52,13.46,54.2173588438,131.82
2022-01-11 20:00:00,47.1435,-12.1715,48.6893726033,3.4035,-5.6015,6.5544347201,43.74,-6.57,44.2306737457,130.55,54.6135,7.4385,55.1177436449,3.4035,-5.6015,6.5544347201,51.21,13.04,52.8441642947,130.92
2022-01-11 20:30:00,45.5245,-12.6915,47.2604937818,3.2745,-5.6915,6.5662411241,42.25,-7.0,42.8259559146,130.41,52.7445,6.8485,53.1872562979,3.2745,-5.6915,6.5662411241,49.47,12.54,51.0346206021,130.78
2022-01-11 21:00:00,44.7455,-12.7575,46.5286317927,2.7055,-5.5875,6.2080501367,42.04,-7.17,42.6470456187,130.56,51.9455,6.8525,52.3955315509,2.7055,-5.5875,6.2080501367,49.24,12.44,50.7871164765,130.95
2022-01-11 21:30:00,45.908,-12.9915,47.7108324833,1.948,-5.3615,5.7044181342,43.96,-7.63,44.6172444241,130.81,53.478,6.7485,53.9021218158,1.948,-5.3615,5.7044181342,51.53,12.11,52.9338549513,131.19
2022-01-11 22:00:00,45.626,-13.2945,47.5234216597,1.916,-5.0045,5.3587383077,43.71,-8.29,44.489191945900004,131.39,53.186,6.1955,53.5456330269,1.916,-5.0045,5.3587383077,51.27,11.2,52.4790710665,131.77
2022-01-11 22:30:00,45.131,-13.594,47.1338943543,1.741,-4.874,5.1756117513,43.39,-8.72,44.2575473789,131.64,52.651,6.026,52.9947212182,1.741,-4.874,5.1756117513,50.91,10.9,52.0637887596,132.03
2022-01-11 23:00:00,43.876,-13.9685,46.0458724345,1.326,-4.6485,4.8339247253,42.55,-9.32,43.5587522778,131.64,51.256,5.8115,51.5844072201,1.326,-4.6485,4.8339247253,49.93,10.46,51.0138853647,132.03
2022-01-11 23:30:00,42.673,-14.044,44.9245908718,1.283,-4.684,4.8565363172,41.39,-9.36,42.4351469893,132.56,49.833,5.646,50.1518215522,1.283,-4.684,4.8565363172,48.55,10.33,49.63679482,132.96
2022-01-12 00:00:00,41.965,-14.216,44.3075149495,1.425,-4.626,4.8405062752,40.54,-9.59,41.6588489999,132.34,48.975,5.674,49.3025851351,1.425,-4.626,4.8405062752,47.55,10.3,48.6527748438,132.73
2022-01-12 00:30:00,41.801,-14.183,44.1416027122,3.531,-5.253,6.329452583,38.27,-8.93,39.2980635655,133.11,48.421,5.487,48.7308978986,3.531,-5.253,6.329452583,44.89,10.74,46.156903059,133.51
2022-01-12 01:00:00,42.103,-14.255,44.4507326599,6.913,-5.045,8.5581302865,35.19,-9.21,36.3752690712,132.21,48.183,5.335,48.4774557294,6.913,-5.045,8.5581302865,41.27,10.38,42.5553439652,132.6
2022-01-12 01:30:00,41.56,-14.3865,43.9795973407,5.63,-4.9965,7.5274107268,35.93,-9.39,37.1367338359,132.21,47.77,5.2435,48.056916175,5.63,-4.9965,7.5274107268,42.14,10.24,43.3663141159,132.6
2022-01-12 02:00:00,40.963,-14.5135,43.4581298637,3.233,-5.2135,6.134563656,37.73,-9.3,38.8592704512,132.39,47.503,5.2065,47.7874737902,3.233,-5.2135,6.134563656,44.27,10.42,45.4797680293,132.78
2022-01-12 02:30:00,40.46,-14.518,42.9858572556,2.26,-4.9879999999999995,5.4761066461,38.2,-9.53,39.3708127932,132.68,47.08,5.302,47.3776065668,2.26,-4.9879999999999995,5.4761066461,44.82,10.29,45.9860467968,133.09
2022-01-12 03:00:00,40.2315,-14.4975,42.7638994772,2.1915,-4.8975,5.3654616297,38.04,-9.6,39.2326598639,132.93,46.8515,5.1825,47.1372608294,2.1915,-4.8975,5.3654616297,44.66,10.08,45.7834249483,133.33
2022-01-12 03:30:00,40.119,-14.623,42.7008933162,1.5390000000000001,-4.803,5.0435433973,38.58,-9.82,39.8101595073,132.63,46.849,5.117,47.1276191845,1.5390000000000001,-4.803,5.0435433973,45.31,9.92,46.3832135584,133.03
2022-01-12 04:00:00,39.957,-14.5265,42.5156565426,2.067,-4.7965,5.2229207585,37.89,-9.73,39.1193686043,132.98,46.577,5.1235,46.8579468314,2.067,-4.7965,5.2229207585,44.51,9.92,45.6020449103,133.4
2022-01-12 04:30:00,40.0895,-14.538499999999999,42.6442961309,3.2095000000000002,-5.2285,6.1349900163,36.88,-9.31,38.0369622867,132.67,46.5695,5.1315,46.8513673493,3.2095000000000002,-5.2285,6.1349900163,43.36,10.36,44.5804800333,133.08
2022-01-12 05:00:00,39.951,-14.6305,42.5456687719,2.091,-4.8405000000000005,5.2728285815,37.86,-9.79,39.1052899235,132.44,46.621,5.0095,46.8893669316,2.091,-4.8405000000000005,5.2728285815,44.53,9.85,45.6063964812,132.85
2022-01-12 05:30:00,40.49,-14.68,43.0690434071,1.37,-4.76,4.9532312686,39.12,-9.92,40.3581565486,132.66,47.41,5.13,47.6867381984,1.37,-4.76,4.9532312686,46.04,9.89,47.0902718191,133.07
2022-01-12 06:00:00,41.392,-14.234,43.7710454524,1.362,-4.184,4.4001022715,40.03,-10.05,41.2723079074,133.27,48.492,5.546,48.8081159235,1.362,-4.184,4.4001022715,47.13,9.73,48.1239005069,133.69
2022-01-12 06:30:00,43.2285,-13.474,45.2797072456,1.2585,-4.134,4.3213167264,41.97,-9.34,42.996703362,133.18,50.6985,6.156,51.0708746572,1.2585,-4.134,4.3213167264,49.44,10.29,50.4994821756,133.58
2022-01-12 07:00:00,45.332,-12.7575,47.0929297268,1.332,-4.0775,4.2895489565,44.0,-8.68,44.8479921513,132.23,53.142,6.8825,53.5858280728,1.332,-4.0775,4.2895489565,51.81,10.96,52.9565642768,132.63
2022-01-12 07:30:00,48.675,-11.862,50.0995276325,3.865,-3.852,5.4567507731,44.81,-8.01,45.520283391,131.77,56.515,7.608,57.0247918804,3.865,-3.852,5.4567507731,52.65,11.46,53.8827811086,132.16
2022-01-12 08:00:00,50.935,-11.198,52.1514086962,3.775,-3.648,5.2496217958999996,47.16,-7.55,47.7605286822,130.73,59.035,8.442,59.6355480314,3.775,-3.648,5.2496217958999996,55.26,12.09,56.5670902557,131.12
2022-01-12 08:30:00,52.428,-10.5735,53.4835870735,3.708,-3.8635,5.3549879785,48.72,-6.71,49.1798993492,130.86,60.738,9.2965,61.4453379537,3.708,-3.8635,5.3549879785,57.03,13.16,58.5286810034,131.26
2022-01-12 09:00:00,53.2545,-10.3025,54.2418959523,4.1745,-3.8425000000000002,5.6737339116,49.08,-6.46,49.5033130204,130.93,61.5845,9.7575,62.3527019984,4.1745,-3.8425000000000002,5.6737339116,57.41,13.6,58.9988821928,131.32
2022-01-12 09:30:00,54.1595,-10.177,55.107374908,4.8495,-4.027,6.3035211787,49.31,-6.15,49.6920375915,131.35,62.5095,10.083,63.3174895211,4.8495,-4.027,6.3035211787,57.66,14.11,59.3613316899,131.73
2022-01-12 10:00:00,54.454,-10.1205,55.386484238,6.044,-4.1405,7.3262320636,48.41,-5.98,48.7779509615,131.99,62.614,10.0695,63.4185132769,6.044,-4.1405,7.3262320636,56.57,14.21,58.327429225,132.39
2022-01-12 10:30:00,54.4145,-10.4015,55.3997203287,7.3245000000000005,-4.4615,8.5763210353,47.09,-5.94,47.4631615045,131.67,62.3245,9.7685,63.0853936542,7.3245000000000005,-4.4615,8.5763210353,55.0,14.23,56.8110279787,132.07
2022-01-12 11:00:00,54.386,-10.343,55.3607681034,8.486,-4.623,9.6635565399,45.9,-5.72,46.2550364825,131.62,62.136,9.927,62.9239844972,8.486,-4.623,9.6635565399,53.65,14.55,55.5879933079,132.01
2022-01-12 11:30:00,54.3335,-10.4205,55.323738508,9.2335,-4.8805,10.4439840339,45.1,-5.54,45.4389876648,131.94,62.0035,9.8995,62.7888056305,9.2335,-4.8805,10.4439840339,52.77,14.78,54.8007417833,132.34
2022-01-12 12:00:00,54.294,-10.492,55.298467429,9.994,-4.992,11.1713965107,44.3,-5.5,44.6401164873,132.04,61.894,9.798,62.6647272395,9.994,-4.992,11.1713965107,51.9,14.79,53.966231108,132.42
2022-01-12 12:30:00,54.5595,-10.626,55.5846284169,10.3195,-5.206,11.558309402799999,44.24,-5.42,44.5707751784,132.21,62.1895,9.764,62.9513272795,10.3195,-5.206,11.558309402799999,51.87,14.97,53.9870151055,132.58
2022-01-12 13:00:00,54.381,-10.8705,55.4568384534,12.241,-5.1505,13.2804266215,42.14,-5.72,42.5264388352,132.21,61.651,9.5295,62.3831481351,12.241,-5.1505,13.2804266215,49.41,14.68,51.5446456967,132.58
2022-01-12 13:30:00,53.7235,-11.2505,54.8888713903,11.9535,-5.1805,13.0278065115,41.77,-6.07,42.2087408009,132.54,60.9435,9.1695,61.6294566137,11.9535,-5.1805,13.0278065115,48.99,14.35,51.0484338643,132.9
2022-01-12 14:00:00,53.401,-11.0705,54.5364352635,11.301,-4.9005,12.3177717648,42.1,-6.17,42.5497226783,132.8,60.681,9.2995,61.3894491037,11.301,-4.9005,12.3177717648,49.38,14.2,51.3811677563,133.17
2022-01-12 14:30:00,52.6125,-11.051,53.7605780963,5.7425,-5.101,7.6809183858,46.87,-5.95,47.2461575157,132.75,60.7825,9.349,61.4972853649,5.7425,-5.101,7.6809183858,55.04,14.45,56.9052203229,133.12
2022-01-12 15:00:00,52.0905,-10.8675,53.2120545224,4.5805,-4.8375,6.662010695,47.51,-6.03,47.8911369671,132.71,60.4205,9.3625,61.1415834478,4.5805,-4.8375,6.662010695,55.84,14.2,57.617233533,133.09
2022-01-12 15:30:00,52.071,-10.887,53.1969530142,3.281,-4.727,5.7540846362,48.79,-6.16,49.1773291263,132.08,60.681,9.333,61.394532737,3.281,-4.727,5.7540846362,57.4,14.06,59.0969000879,132.45
2022-01-12 16:00:00,52.576,-10.878,53.6895395771,2.176,-4.498,4.996696909,50.4,-6.38,50.8022086134,132.08,61.506,9.072,62.1714502002,2.176,-4.498,4.996696909,59.33,13.57,60.8620883638,132.45
