Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-12 16:30:00,50.988,-11.076,52.177139822,1.3679999999999999,-4.836,5.0257656133,49.62,-6.24,50.0108188295,131.28,59.808,9.024,60.4849521782,1.3679999999999999,-4.836,5.0257656133,58.44,13.86,60.0610789114,131.66
2022-01-12 17:00:00,48.957,-11.0685,50.192624371,1.927,-4.7285,5.1060788527,47.03,-6.34,47.4554159185,131.66,57.277,8.7015,57.9341939726,1.927,-4.7285,5.1060788527,55.35,13.43,56.956012852,132.05
2022-01-12 17:30:00,50.4895,-11.1125,51.6979425751,6.1095,-4.3325,7.48976278,44.38,-6.78,44.8949083973,130.69,58.3495,8.4775,58.9621247624,6.1095,-4.3325,7.48976278,52.24,12.81,53.7876723795,131.07
2022-01-12 18:00:00,50.8805,-11.3065,52.1216099377,5.9005,-4.5065,7.4245836584,44.98,-6.8,45.4911024267,130.47,58.8805,8.3535,59.4701121783,5.9005,-4.5065,7.4245836584,52.98,12.86,54.5184372483,130.85
2022-01-12 18:30:00,49.7725,-11.2595,51.0301684937,1.5225,-4.7995,5.0351967687,48.25,-6.46,48.680531016,130.83,58.4025,8.3105,58.9908163742,1.5225,-4.7995,5.0351967687,56.88,13.11,58.3712814661,131.23
2022-01-12 19:00:00,49.385,-11.2005,50.639208379,1.295,-4.7205,4.8949101371,48.09,-6.48,48.5246174637,130.17,58.005,8.3695,58.6057041187,1.295,-4.7205,4.8949101371,56.71,13.09,58.2011357278,130.56
2022-01-12 19:30:00,49.2895,-11.468,50.6060256714,5.3495,-4.458,6.9635417892,43.94,-7.01,44.4956593389,130.17,57.1795,8.092,57.7492483436,5.3495,-4.458,6.9635417892,51.83,12.55,53.3277732518,130.56
2022-01-12 20:00:00,48.324,-11.839,49.7530993708,5.824,-4.489,7.3532371783,42.5,-7.35,43.1308764112,130.55,55.944,7.771,56.4811435525,5.824,-4.489,7.3532371783,50.12,12.26,51.5976937469,130.95
2022-01-12 20:30:00,46.824,-12.318,48.4171467561,5.924,-4.598,7.49902527,40.9,-7.72,41.622210417,131.48,54.164,7.352,54.6606878844,5.924,-4.598,7.49902527,48.24,11.95,49.698089500500004,131.88
2022-01-12 21:00:00,46.271,-12.538,47.9396170719,6.121,-4.448,7.5664618548,40.15,-8.09,40.9569359205,131.48,53.461,7.032,53.9214942764,6.121,-4.448,7.5664618548,47.34,11.48,48.7120724256,131.88
2022-01-12 21:30:00,46.988,-13.086,48.7761779971,5.768,-4.366,7.2340707765,41.22,-8.72,42.1322536782,131.33,54.388,6.624,54.7898888482,5.768,-4.366,7.2340707765,48.62,10.99,49.8466097142,131.73
2022-01-12 22:00:00,47.193,-13.3915,49.0562077749,2.393,-4.2615,4.8874156003,44.8,-9.13,45.7208584784,132.23,55.243,6.3085,55.6020343265,2.393,-4.2615,4.8874156003,52.85,10.57,53.8966362587,132.63
2022-01-12 22:30:00,45.9385,-13.511,47.8841612984,1.3585,-4.391,4.5963467287,44.58,-9.12,45.5033053744,131.92,53.9685,6.079,54.309789479,1.3585,-4.391,4.5963467287,52.61,10.47,53.6417095179,132.33
2022-01-12 23:00:00,44.528,-13.912,46.6506862543,1.438,-4.652,4.8691835044000005,43.09,-9.26,44.0737529602,131.92,52.268,5.928,52.6030893389,1.438,-4.652,4.8691835044000005,50.83,10.58,51.9194115914,132.33
2022-01-12 23:30:00,43.2545,-14.115,45.4992856565,1.3545,-4.705,4.8960897919,41.9,-9.41,42.9436619305,132.86,50.7745,5.615,51.0840295518,1.3545,-4.705,4.8960897919,49.42,10.32,50.4860257893,133.27
2022-01-13 00:00:00,42.468,-14.194,44.7772337243,1.3679999999999999,-4.564,4.7646112118,41.1,-9.63,42.2131128916,132.75,49.828,5.426,50.1225603895,1.3679999999999999,-4.564,4.7646112118,48.46,9.99,49.4790026173,133.16
2022-01-13 00:30:00,41.9005,-14.337,44.2854543756,1.2905,-4.6370000000000005,4.8132275294,40.61,-9.7,41.7523903507,132.59,49.1705,5.273,49.4524276376,1.2905,-4.6370000000000005,4.8132275294,47.88,9.91,48.8948105631,133.0
2022-01-13 01:00:00,41.9775,-14.2675,44.335900379899996,1.3575,-4.5175,4.7170554905,40.62,-9.75,41.7737585094,132.64,49.1775,5.2425,49.4561453462,1.3575,-4.5175,4.7170554905,47.82,9.76,48.8058398145,133.05
2022-01-13 01:30:00,41.9405,-14.493500000000001,44.3741713444,1.2705,-4.4835,4.6600367488,40.67,-10.01,41.883755801,132.14,49.0305,5.1665,49.3019538406,1.2705,-4.4835,4.6600367488,47.76,9.65,48.7251485375,132.54
2022-01-13 02:00:00,41.783,-14.4945,44.2256669735,1.373,-4.6245,4.8240158841,40.41,-9.87,41.5978965814,132.8,48.813,5.1655,49.0855514306,1.373,-4.6245,4.8240158841,47.44,9.79,48.4396294371,133.21
2022-01-13 02:30:00,41.4135,-14.648,43.9276892888,1.2835,-4.7379999999999995,4.9087693213,40.13,-9.91,41.3355174154,132.73,48.3935,5.152,48.6669697665,1.2835,-4.7379999999999995,4.9087693213,47.11,9.89,48.1369317676,133.15
2022-01-13 03:00:00,41.352,-14.545,43.8354300652,1.342,-4.765,4.9503726122,40.01,-9.78,41.1879654754,133.17,48.312,5.205,48.5915771405,1.342,-4.765,4.9503726122,46.97,9.97,48.0164742562,133.59
2022-01-13 03:30:00,41.1225,-14.6645,43.6589918173,1.9825,-4.9445,5.3271368013,39.14,-9.72,40.3288730316,132.98,47.9225,5.2455,48.2087261448,1.9825,-4.9445,5.3271368013,45.94,10.19,47.0565585227,133.39
2022-01-13 04:00:00,41.3785,-14.645,43.8936930236,6.4685,-5.165,8.2776033518,34.91,-9.48,36.1742795367,133.44,47.4085,5.315,47.7055038465,6.4685,-5.165,8.2776033518,40.94,10.48,42.2600757217,133.85
2022-01-13 04:30:00,41.665,-14.557,44.1347762428,8.225,-5.197,9.7293079918,33.44,-9.36,34.7252530588,133.58,47.395,5.303,47.6907520805,8.225,-5.197,9.7293079918,39.17,10.5,40.5529148151,133.99
2022-01-13 05:00:00,41.5045,-14.5575,43.9834551451,8.4345,-5.0675,9.8397330502,33.07,-9.49,34.4047235129,133.26,47.1945,5.2325,47.4836802123,8.4345,-5.0675,9.8397330502,38.76,10.3,40.1052066445,133.67
2022-01-13 05:30:00,41.8195,-14.5295,44.271626924,8.3295,-5.0595,9.7457226772,33.49,-9.47,34.8031751425,133.06,47.5795,5.2905,47.8727292986,8.3295,-5.0595,9.7457226772,39.25,10.35,40.5916863409,133.47
2022-01-13 06:00:00,42.823,-14.381,45.1732497171,8.443,-5.411,10.0281189662,34.38,-8.97,35.5309062648,133.1,48.713,5.689,49.0440729345,8.443,-5.411,10.0281189662,40.27,11.1,41.7717955085,133.5
2022-01-13 06:30:00,44.695,-13.7085,46.7500374037,8.305,-5.1485,9.7713907531,36.39,-8.56,37.3832275225,133.58,50.955,6.3115,51.3443965516,8.305,-5.1485,9.7713907531,42.65,11.46,44.1628135426,133.99
2022-01-13 07:00:00,46.807,-13.0065,48.5804929087,8.427,-4.7465,9.6717935901,38.38,-8.26,39.2587824569,133.02,53.407,6.8835,53.848771771,8.427,-4.7465,9.6717935901,44.98,11.63,46.4592003805,133.42
2022-01-13 07:30:00,49.6115,-11.859,51.0091836168,8.2015,-4.249,9.2368069835,41.41,-7.61,42.1034464148,132.38,56.7715,7.791,57.3036027947,8.2015,-4.249,9.2368069835,48.57,12.04,50.0400489608,132.79
2022-01-13 08:00:00,51.9575,-11.1435,53.1390571849,9.1675,-4.8235,10.3590158075,42.79,-6.32,43.2542078878,131.19,59.3575,8.6565,59.9853965437,9.1675,-4.8235,10.3590158075,50.19,13.48,51.9687069302,131.58
2022-01-13 08:30:00,54.143,-10.4175,55.1360930358,12.733,-4.7375,13.5857717944,41.41,-5.68,41.7977331921,130.92,61.263,9.4025,61.980337005,12.733,-4.7375,13.5857717944,48.53,14.14,50.5480019388,131.31
2022-01-13 09:00:00,55.0445,-10.089,55.9614590701,13.1445,-4.649,13.9424202078,41.9,-5.44,42.2516697895,130.61,62.2545,9.771,63.0166264668,13.1445,-4.649,13.9424202078,49.11,14.42,51.1832834039,131.0
2022-01-13 09:30:00,55.949,-9.8505,56.8095322217,13.279,-4.6305,14.0631920719,42.67,-5.22,42.9881064947,130.61,63.289,10.0195,64.0772026641,13.279,-4.6305,14.0631920719,50.01,14.65,52.1116359367,131.0
2022-01-13 10:00:00,55.8065,-9.9835,56.6924661176,11.7365,-5.1235,12.8060799818,44.07,-4.86,44.3371683805,130.48,63.3565,9.9965,64.1402845683,11.7365,-5.1235,12.8060799818,51.62,15.12,53.7888352728,130.86
2022-01-13 10:30:00,55.6695,-10.203,56.5967705726,11.0095,-5.513,12.3126869224,44.66,-4.69,44.9055865121,130.67,63.3395,9.917,64.1111468409,11.0095,-5.513,12.3126869224,52.33,15.43,54.5574357902,131.05
2022-01-13 11:00:00,55.6955,-10.245,56.6299279997,12.3755,-5.805,13.6693461896,43.32,-4.44,43.546940191,131.01,63.1155,9.975,63.8988807825,12.3755,-5.805,13.6693461896,50.74,15.78,53.137143318,131.4
2022-01-13 11:30:00,56.131,-10.245,57.0582963819,13.791,-6.175,15.1103377196,42.34,-4.07,42.5351678027,131.25,63.391,10.075,64.1866380643,13.791,-6.175,15.1103377196,49.6,16.25,52.1940849139,131.64
2022-01-13 12:00:00,55.613,-10.355,56.5688235161,14.293,-6.275,15.6097877628,41.32,-4.08,41.5209441126,131.47,62.673,9.995,63.4649899866,14.293,-6.275,15.6097877628,48.38,16.27,51.0425048367,131.86
2022-01-13 12:30:00,55.348,-10.547,56.3439465515,14.598,-6.337,15.9141186687,40.75,-4.21,40.9668963921,131.55,62.298,9.773,63.0599106644,14.598,-6.337,15.9141186687,47.7,16.11,50.3470167935,131.92
2022-01-13 13:00:00,54.9115,-10.771,55.9579062622,14.711500000000001,-6.661,16.1492152518,40.2,-4.11,40.4095545632,131.55,61.8015,9.589,62.5409811504,14.711500000000001,-6.661,16.1492152518,47.09,16.25,49.8149636154,131.92
2022-01-13 13:30:00,54.374,-11.2335,55.5222783957,14.284,-6.8635,15.8474063572,40.09,-4.37,40.3274720259,131.64,61.244,9.1465,61.923226646,14.284,-6.8635,15.8474063572,46.96,16.01,49.6141280282,132.0
2022-01-13 14:00:00,53.8945,-11.3635,55.0794540868,13.7345,-6.9935,15.412512206,40.16,-4.37,40.3970605366,131.87,60.7445,9.2365,61.4427148855,13.7345,-6.9935,15.412512206,47.01,16.23,49.7328161278,132.23
2022-01-13 14:30:00,53.4005,-11.407,54.6052474516,12.7305,-6.407,14.2518517832,40.67,-5.0,40.9761991893,132.49,60.4105,9.163,61.1014654427,12.7305,-6.407,14.2518517832,47.68,15.57,50.1578239161,132.85
2022-01-13 15:00:00,52.969,-11.3395,54.1691722408,11.579,-5.3495,12.7550143571,41.39,-5.99,41.821193192,132.7,60.109,8.8905,60.7629234916,11.579,-5.3495,12.7550143571,48.53,14.24,50.5760664742,133.08
2022-01-13 15:30:00,52.8585,-11.2985,54.0525404075,10.4085,-5.1885,11.6300216896,42.45,-6.11,42.887464369,132.2,60.2485,8.9315,60.906924438,10.4085,-5.1885,11.6300216896,49.84,14.12,51.8015443785,132.57
2022-01-13 16:00:00,50.216,-10.9685,51.3999479401,9.626,-4.9185,10.8097880761,40.59,-6.05,41.0384039651,132.2,57.286,9.1015,58.0045092924,9.626,-4.9185,10.8097880761,47.66,14.02,49.6793317185,132.6
2022-01-13 16:30:00,50.33,-11.045,51.5276714494,9.64,-4.765,10.7533634273,40.69,-6.28,41.1717682399,131.67,57.48,8.895,58.1641764749,9.64,-4.765,10.7533634273,47.84,13.66,49.7519969448,132.04
2022-01-13 17:00:00,51.372,-10.8675,52.5089034379,13.052,-4.6675,13.8614667424,38.32,-6.2,38.8183255692,131.47,58.082,8.9125,58.7618190686,13.052,-4.6675,13.8614667424,45.03,13.58,47.0331510745,131.85
2022-01-13 17:30:00,50.701,-11.1385,51.9100913431,12.841,-4.7785,13.7012898389,37.86,-6.36,38.3904831957,130.98,57.341,8.6215,57.9855201171,12.841,-4.7785,13.7012898389,44.5,13.4,46.473756035,131.35
2022-01-13 18:00:00,48.679,-11.317,49.9771900971,8.649000000000001,-4.117,9.5788772829,40.03,-7.2,40.6723603938,131.05,55.739,8.273,56.3496109126,8.649000000000001,-4.117,9.5788772829,47.09,12.39,48.6927119803,131.44
2022-01-13 18:30:00,49.423,-11.3765,50.7154580108,8.393,-4.7265,9.6323543981,41.03,-6.65,41.5654111011,130.95,56.693,8.2935,57.296408188,8.393,-4.7265,9.6323543981,48.3,13.02,50.0240981928,131.35
2022-01-13 19:00:00,50.4615,-11.492,51.7535413885,8.3515,-5.312,9.8977217707,42.11,-6.18,42.5610678907,130.79,57.9615,8.258,58.5468192667,8.3515,-5.312,9.8977217707,49.61,13.57,51.432450845700004,131.19
2022-01-13 19:30:00,49.921,-11.836500000000001,51.3050579695,8.261,-5.6065000000000005,9.9838350973,41.66,-6.23,42.123253673,130.79,57.371,7.8935,57.9114754021,8.261,-5.6065000000000005,9.9838350973,49.11,13.5,50.9317396129,131.19
2022-01-13 20:00:00,49.111,-12.238,50.6128339949,8.301,-5.918,10.1945733113,40.81,-6.32,41.2964707935,130.79,56.401,7.532,56.9017031819,8.301,-5.918,10.1945733113,48.1,13.45,49.9450948542,131.19
2022-01-13 20:30:00,47.638,-12.56,49.2659379694,8.558,-6.18,10.5561244782,39.08,-6.38,39.5973584978,131.12,54.608,7.27,55.0898045377,8.558,-6.18,10.5561244782,46.05,13.45,47.9740033768,131.52
2022-01-13 21:00:00,46.942,-12.6735,48.6227206792,9.432,-6.2335,11.3057129917,37.51,-6.44,38.0588189517,131.33,53.532,7.1865,54.012228303,9.432,-6.2335,11.3057129917,44.1,13.42,46.0967070407,131.74
2022-01-13 21:30:00,45.671,-13.1445,47.5249210546,9.361,-6.4245,11.3535246179,36.31,-6.72,36.9266096467,131.36,51.941,6.6455,52.3643977455,9.361,-6.4245,11.3535246179,42.58,13.07,44.5407824359,131.74
2022-01-13 22:00:00,44.399,-13.5285,46.4143459854,9.109,-6.5785,11.2361267014,35.29,-6.95,35.9678550931,131.42,50.459,6.3715,50.8596764957,9.109,-6.5785,11.2361267014,41.35,12.95,43.3304165685,131.82
2022-01-13 22:30:00,43.003,-13.8305,45.17234485,9.413,-6.4905,11.4337727479,33.59,-7.34,34.3826075218,131.91,48.733,6.0995,49.1132282512,9.413,-6.4905,11.4337727479,39.32,12.59,41.2864445066,132.31
2022-01-13 23:00:00,41.6225,-14.039,43.9263705222,9.6025,-6.119,11.3864027353,32.02,-7.92,32.9849480824,132.27,47.0525,6.061,47.4412634449,9.6025,-6.119,11.3864027353,37.45,12.18,39.3808951143,132.68
2022-01-13 23:30:00,40.3045,-14.274000000000001,42.7574531076,9.2045,-6.034,11.0059972856,31.1,-8.24,32.1730881328,133.11,45.5545,5.716,45.9117101212,9.2045,-6.034,11.0059972856,36.35,11.75,38.2018978586,133.52
2022-01-14 00:00:00,39.3845,-14.507,41.9713222242,8.5145,-6.007,10.420209175,30.87,-8.5,32.0188522593,133.04,44.5845,5.533,44.9265147686,8.5145,-6.007,10.420209175,36.07,11.54,37.8710509492,133.45
2022-01-14 00:30:00,38.798,-14.5115,41.4230423346,8.308,-5.5715,10.003223293,30.49,-8.94,31.7736321499,133.31,43.938,5.2685,44.2527393079,8.308,-5.5715,10.003223293,35.63,10.84,37.2424824629,133.72
2022-01-14 01:00:00,38.6735,-14.3135,41.2373118001,8.3735,-5.1335,9.8218289794,30.3,-9.18,31.6601073908,132.72,43.7935,5.1865,44.0995512959,8.3735,-5.1335,9.8218289794,35.42,10.32,36.8928014659,133.12
2022-01-14 01:30:00,38.6925,-14.56,41.3413008534,8.2725,-5.69,10.0404360588,30.42,-8.87,31.6868000909,132.02,43.8225,5.26,44.1370491339,8.2725,-5.69,10.0404360588,35.55,10.95,37.1981854396,132.42
2022-01-14 02:00:00,38.491,-14.547,41.1481748076,8.421,-5.737,10.1895245228,30.07,-8.81,31.3340230421,132.95,43.571,5.323,43.8949469757,8.421,-5.737,10.1895245228,35.15,11.06,36.8489633504,133.36
2022-01-14 02:30:00,38.1895,-14.637,40.8984068058,8.4395,-5.557,10.1047221263,29.75,-9.08,31.104805095,133.11,43.2295,5.183,43.5390992012,8.4395,-5.557,10.1047221263,34.79,10.74,36.4100494369,133.53
2022-01-14 03:00:00,37.8435,-14.7485,40.6158681367,8.5235,-5.6385000000000005,10.2197228191,29.32,-9.11,30.7026790362,133.05,42.8035,5.1515,43.1123829601,8.5235,-5.6385000000000005,10.2197228191,34.28,10.79,35.9380369525,133.46
2022-01-14 03:30:00,37.573,-14.824,40.391599436,8.463,-5.7940000000000005,10.2563543718,29.11,-9.03,30.4784021891,133.37,42.493,5.166,42.805871151,8.463,-5.7940000000000005,10.2563543718,34.03,10.96,35.751398574,133.78
2022-01-14 04:00:00,37.6565,-14.7995,40.4603162679,8.836500000000001,-6.0495,10.7088833451,28.82,-8.75,30.119012268,133.59,42.5265,5.2805,42.8530848656,8.836500000000001,-6.0495,10.7088833451,33.69,11.33,35.5441275037,134.0
2022-01-14 04:30:00,37.6205,-14.7775,40.4187645346,9.1105,-6.3375,11.0979780366,28.51,-8.44,29.7330405441,133.76,42.4405,5.3025,42.7704634824,9.1105,-6.3375,11.0979780366,33.33,11.64,35.3040861658,134.17
2022-01-14 05:00:00,37.558,-14.8095,40.372325351,9.158,-6.2695,11.0984500832,28.4,-8.54,29.6562236301,133.58,42.358,5.2505,42.6821732606,9.158,-6.2695,11.0984500832,33.2,11.52,35.1418610776,133.98
2022-01-14 05:30:00,37.862,-14.687,40.6108238404,9.472,-5.997,11.2108337335,28.39,-8.69,29.6902037716,133.58,42.692,5.063,42.9911715705,9.472,-5.997,11.2108337335,33.22,11.06,35.0127405383,133.98
2022-01-14 06:00:00,38.8375,-14.638,41.5044871098,10.0575,-6.258,11.8455,28.78,-8.38,29.9752030852,132.71,43.7375,5.242,44.0505104426,10.0575,-6.258,11.8455,33.68,11.5,35.5892174682,133.11
2022-01-14 06:30:00,40.1135,-14.106,42.5214312818,9.7335,-5.816,11.3387335382,30.38,-8.29,31.4907684886,132.17,45.3135,5.564,45.6538210695,9.7335,-5.816,11.3387335382,35.58,11.38,37.3555993126,132.57
2022-01-14 07:00:00,42.335,-13.411,44.4084130092,10.065,-5.741,11.5872044083,32.27,-7.67,33.1689885284,132.17,47.865,6.289,48.2763891152,10.065,-5.741,11.5872044083,37.8,12.03,39.6681345667,132.57
2022-01-14 07:30:00,45.2175,-12.566,46.9310841794,10.5975,-5.636,12.0029788907,34.62,-6.93,35.3067882991,131.85,51.1975,7.164,51.69629486,10.5975,-5.636,12.0029788907,40.6,12.8,42.5699424477,132.24
2022-01-14 08:00:00,47.4655,-11.9105,48.9370381255,11.2855,-6.0005,12.7815691721,36.18,-5.91,36.6595212735,131.45,53.7255,7.9995,54.3177811633,11.2855,-6.0005,12.7815691721,42.44,14.0,44.6895244996,131.84
2022-01-14 08:30:00,49.2445,-11.1325,50.4871601152,12.9345,-6.9225,14.670456588,36.31,-4.21,36.5532515654,130.28,55.5445,8.7075,56.2228782303,12.9345,-6.9225,14.670456588,42.61,15.63,45.3862203758,130.65
2022-01-14 09:00:00,50.7695,-10.711500000000001,51.8871695364,14.2795,-7.3415,16.0562057317,36.49,-3.37,36.6452861907,130.28,57.0895,9.3385,57.848237592,14.2795,-7.3415,16.0562057317,42.81,16.68,45.944733104,130.65
2022-01-14 09:30:00,50.6555,-10.628,51.7584202256,14.6555,-6.968,16.2276524565,36.0,-3.66,36.1855717103,130.55,56.9155,9.372,57.6819601284,14.6555,-6.968,16.2276524565,42.26,16.34,45.3089748284,130.93
2022-01-14 10:00:00,50.7125,-10.609,51.8103130395,15.3425,-6.929,16.8345878254,35.37,-3.68,35.5609237788,130.55,56.8825,9.351,57.6459886484,15.3425,-6.929,16.8345878254,41.54,16.28,44.6162526441,130.93
2022-01-14 10:30:00,51.6075,-10.6685,52.6986807093,16.1575,-7.5185,17.8211292712,35.45,-3.15,35.5896754692,130.55,57.7775,9.4015,58.537404354,16.1575,-7.5185,17.8211292712,41.62,16.92,44.9278399214,130.93
2022-01-14 11:00:00,51.754,-10.77,52.8627412834,17.494,-7.79,19.1500427154,34.26,-2.98,34.3893588193,130.55,57.744,9.31,58.4897053848,17.494,-7.79,19.1500427154,40.25,17.1,43.7318247961,130.93
2022-01-14 11:30:00,51.2605,-10.8925,52.4050132764,19.8805,-8.4525,21.6027552988,31.38,-2.44,31.4747200146,130.6,56.7005,9.1775,57.4384297009,19.8805,-8.4525,21.6027552988,36.82,17.63,40.8231466205,130.97
2022-01-14 12:00:00,51.0565,-11.0365,52.2357207713,21.8965,-8.9965,23.6726366191,29.16,-2.04,29.2312709269,130.4,56.0765,9.0535,56.8026382706,21.8965,-8.9965,23.6726366191,34.18,18.05,38.6532650626,130.76
2022-01-14 12:30:00,51.049,-11.2065,52.2645773278,21.809,-9.2265,23.6803881567,29.24,-1.98,29.306961630300002,130.4,56.089,9.0035,56.8070324278,21.809,-9.2265,23.6803881567,34.28,18.23,38.8259101632,130.76
2022-01-14 13:00:00,50.021,-11.401,51.3038326249,19.001,-8.401,20.7753412006,31.02,-3.0,31.1647300646,130.72,55.411,8.679,56.0865755952,19.001,-8.401,20.7753412006,36.41,17.08,40.2170921375,131.08
2022-01-14 13:30:00,50.012,-11.911,51.4108166148,25.082,-10.401,27.1530389644,24.93,-1.51,24.9756881787,130.79,54.262,8.329,54.8975125575,25.082,-10.401,27.1530389644,29.18,18.73,34.6739859261,131.15
2022-01-14 14:00:00,48.6075,-11.9,50.0429720965,20.0375,-8.92,21.9332579944,28.57,-2.98,28.7249943429,130.56,53.5375,8.33,54.1816648531,20.0375,-8.92,21.9332579944,33.5,17.25,37.680399414,130.92
2022-01-14 14:30:00,48.457,-12.039,49.9301348887,22.157,-9.609,24.1508908738,26.3,-2.43,26.412021884,131.27,52.977,8.151,53.6003855397,22.157,-9.609,24.1508908738,30.82,17.76,35.5709150852,131.62
2022-01-14 15:00:00,48.1595,-12.413,49.7334898157,21.0495,-10.083,23.3398444564,27.11,-2.33,27.2099430356,130.81,52.8095,8.127,53.4311839589,21.0495,-10.083,23.3398444564,31.76,18.21,36.6101311115,131.16
2022-01-14 15:30:00,48.5585,-12.76,50.2070266223,22.7885,-11.28,25.4274287385,25.77,-1.48,25.8124640436,131.89,52.9485,8.08,53.5614605127,22.7885,-11.28,25.4274287385,30.16,19.36,35.8390178437,132.26
2022-01-14 16:00:00,48.8645,-12.683,50.4836394216,23.0445,-11.043,25.5538026378,25.82,-1.6400000000000001,25.8720312307,132.36,53.2945,8.007,53.892631957,23.0445,-11.043,25.5538026378,30.25,19.05,35.7486363376,132.74
2022-01-14 16:30:00,50.3195,-12.446,51.8358466339,26.1595,-9.725999999999999,27.9090400453,24.16,-2.7199999999999998,24.3126304624,131.89,54.4595,8.044,55.0503685387,26.1595,-9.725999999999999,27.9090400453,28.3,17.77,33.4165064003,132.27
2022-01-14 17:00:00,51.165,-12.2155,52.6030005347,32.095,-10.8155,33.8683342556,19.07,-1.4,19.1213205611,132.02,54.375,8.2345,54.9949780912,32.095,-10.8155,33.8683342556,22.28,19.05,29.3138346178,132.41
2022-01-14 17:30:00,53.1415,-12.097,54.5009764247,37.3615,-12.237,39.3144483778,15.78,0.14,15.7806210271,131.37,55.7415,8.453,56.3787906154,37.3615,-12.237,39.3144483778,18.38,20.69,27.6749074073,131.75
2022-01-14 18:00:00,53.5405,-12.179,54.9082250783,40.1205,-13.749,42.410959919,13.42,1.57,13.5115247104,130.91,55.6905,8.491,56.3340826787,40.1205,-13.749,42.410959919,15.57,22.24,27.1485266635,131.29
2022-01-14 18:30:00,53.9475,-5.5955,54.2369097248,40.0875,-13.3855,42.2632141052,13.86,7.79,15.8991729345,130.47,55.7875,0.8245,55.7935924323,40.0875,-13.3855,42.2632141052,15.7,14.21,21.1757904221,130.85
2022-01-14 19:00:00,53.767,-3.533,53.8829507173,39.257,-13.213,41.4209538519,14.51,9.68,17.4425485523,131.31,55.557,-2.123,55.5975483093,39.257,-13.213,41.4209538519,16.3,11.09,19.7149207455,131.7
2022-01-14 19:30:00,52.839,-3.755,52.9722563801,38.579,-13.085,40.7376541544,14.26,9.33,17.0410240303,132.05,54.599,-2.4050000000000002,54.6519425638,38.579,-13.085,40.7376541544,16.02,10.68,19.253643811,132.46
2022-01-14 20:00:00,52.2615,-3.675,52.3905526526,41.9815,-13.315,44.0424291706,10.28,9.64,14.092835059,132.4,53.3215,-2.325,53.3721649107,41.9815,-13.315,44.0424291706,11.34,10.99,15.791633861,132.8
2022-01-14 20:30:00,49.867,-4.547,50.0738744057,34.437,-13.747,37.0794684158,15.43,9.2,17.9645456386,132.23,51.777,-3.217,51.8768427914,34.437,-13.747,37.0794684158,17.34,10.53,20.2868553502,132.63
2022-01-14 21:00:00,48.8935,-4.9005,49.1384700871,34.5135,-14.1205,37.2903499917,14.38,9.22,17.0819436833,132.5,50.6435,-3.5805,50.7699130637,34.5135,-14.1205,37.2903499917,16.13,10.54,19.2683289364,132.89
2022-01-14 21:30:00,47.8505,-5.2035,48.1325956344,35.0205,-14.5535,37.9241319281,12.83,9.35,15.8754968426,132.84,49.3105,-3.8835,49.4631881554,35.0205,-14.5535,37.9241319281,14.29,10.67,17.8340404844,133.24
2022-01-14 22:00:00,46.5935,-5.437,46.9096494471,34.9535,-14.237,37.7417452067,11.64,8.8,14.5921074557,133.31,47.8535,-4.217,48.0389482738,34.9535,-14.237,37.7417452067,12.9,10.02,16.3343319423,133.72
2022-01-14 22:30:00,45.259,-7.743,45.9165670537,35.399,-14.403,38.2169544836,9.86,6.66,11.8985377253,132.95,46.319,-2.363,46.379235979,35.399,-14.403,38.2169544836,10.92,12.04,16.2544763065,133.34
2022-01-14 23:00:00,43.853,-14.6595,46.2383666369,34.133,-13.9495,36.8734354143,9.72,-0.71,9.7458965724,132.9,45.293,5.5705,45.6342669411,34.133,-13.9495,36.8734354143,11.16,19.52,22.4850172337,133.31
2022-01-14 23:30:00,43.0105,-15.0075,45.5535746841,33.4605,-14.3075,36.3910650641,9.55,-0.7000000000000001,9.5756200844,130.52,44.4105,5.4825,44.7476291718,33.4605,-14.3075,36.3910650641,10.95,19.79,22.6173959597,130.91
2022-01-15 00:00:00,44.635,-15.274000000000001,47.1760352404,34.155,-13.914,36.8803934496,10.48,-1.3599999999999999,10.5678758509,131.39,46.205,5.116,46.4873690479,34.155,-13.914,36.8803934496,12.05,19.03,22.5242846723,131.79
2022-01-15 00:30:00,45.457,-15.1955,47.9295531927,35.287,-13.3255,37.7192433547,10.17,-1.87,10.3404932184,131.49,46.997,5.0645,47.2690931714,35.287,-13.3255,37.7192433547,11.71,18.39,21.801747636400002,131.89
2022-01-15 01:00:00,45.7655,-15.091,48.1894103642,37.3855,-13.501,39.7486177275,8.38,-1.5899999999999999,8.529507606,131.42,46.9755,5.269,47.2700746905,37.3855,-13.501,39.7486177275,9.59,18.77,21.077974286,131.82
2022-01-15 01:30:00,45.0675,-15.231,47.5716608628,34.9675,-12.941,37.2853260312,10.1,-2.29,10.3563555366,131.54,46.5875,4.979,46.8528077841,34.9675,-12.941,37.2853260312,11.62,17.92,21.3576871407,131.93
2022-01-15 02:00:00,44.621,-15.318,47.1770576128,34.951,-12.968,37.2792358425,9.67,-2.35,9.9514521553,131.5,46.061,5.012,46.332881035,34.951,-12.968,37.2792358425,11.11,17.98,21.1355742766,131.9
2022-01-15 02:30:00,43.943,-15.362,46.550814096,33.893,-12.762,36.2160750634,10.05,-2.6,10.3808718324,131.78,45.453,4.888,45.7150713988,33.893,-12.762,36.2160750634,11.56,17.65,21.0987227102,132.18
2022-01-15 03:00:00,43.5105,-15.535,46.2006475631,32.3405,-12.525,34.6811701828,11.17,-3.01,11.5684484699,131.73,45.2105,4.795,45.4640664179,32.3405,-12.525,34.6811701828,12.87,17.32,21.5782135498,132.12
2022-01-15 03:30:00,43.323,-15.667,46.0688313071,32.653,-12.777,35.0638009634,10.67,-2.89,11.0544561151,132.18,44.953,4.743,45.2025249074,32.653,-12.777,35.0638009634,12.3,17.52,21.4065503994,132.58
2022-01-15 04:00:00,43.065,-15.738,45.850614706900004,31.935,-12.818,34.4114130631,11.13,-2.92,11.506663287,132.39,44.765,4.832,45.0250313603,31.935,-12.818,34.4114130631,12.83,17.65,21.820435376,132.79
2022-01-15 04:30:00,43.193,-15.767,45.9807953172,31.843,-12.987,34.3895161059,11.35,-2.7800000000000002,11.6854995614,132.89,44.923,4.873,45.1865251817,31.843,-12.987,34.3895161059,13.08,17.86,22.137434359,133.29
2022-01-15 05:00:00,42.801,-15.799,45.6238315138,31.051,-12.649000000000001,33.5285222162,11.75,-3.15,12.1649085488,132.96,44.611,4.741,44.86221575,31.051,-12.649000000000001,33.5285222162,13.56,17.39,22.0518865406,133.36
2022-01-15 05:30:00,42.5505,-15.7235,45.36268844,29.8105,-12.0735,32.1626384568,12.74,-3.65,13.2525506979,132.81,44.5505,4.5865,44.7859691477,29.8105,-12.0735,32.1626384568,14.74,16.66,22.2446218219,133.21
2022-01-15 06:00:00,43.0005,-15.615,45.7479095178,29.4705,-12.015,31.8256279632,13.53,-3.6,14.0007464087,132.28,45.1605,4.795,45.4143455887,29.4705,-12.015,31.8256279632,15.69,16.81,22.9946124125,132.67
2022-01-15 06:30:00,44.0775,-15.2435,46.6389354349,29.4375,-11.8635,31.7381322466,14.64,-3.38,15.0251123124,132.55,46.4575,5.0965,46.7362131382,29.4375,-11.8635,31.7381322466,17.02,16.96,24.0275258818,132.93
2022-01-15 07:00:00,44.7545,-14.967,47.1908503764,30.2845,-11.817,32.5083439943,14.47,-3.15,14.8088959751,132.18,47.0945,5.323,47.3943694889,30.2845,-11.817,32.5083439943,16.81,17.14,24.007409273,132.56
2022-01-15 07:30:00,45.9335,-14.321,48.1142126949,31.1035,-11.771,33.256340045900004,14.83,-2.55,15.0476376884,131.31,48.3535,5.909,48.713214257,31.1035,-11.771,33.256340045900004,17.25,17.68,24.701111311,131.69
2022-01-15 08:00:00,47.1005,-14.097,49.164850343,30.4705,-12.037,32.7618793608,16.63,-2.06,16.7571029716,131.31,49.8605,6.153,50.2387188257,30.4705,-12.037,32.7618793608,19.39,18.19,26.5866169341,131.69
2022-01-15 08:30:00,48.5795,-13.6005,50.4474124262,29.2095,-11.8305,31.5143716501,19.37,-1.77,19.4507017868,131.12,51.7995,6.5395,52.2106623258,29.2095,-11.8305,31.5143716501,22.59,18.37,29.116404311,131.5
2022-01-15 09:00:00,50.154,-13.0305,51.8190857334,29.554,-11.650500000000001,31.767484418,20.6,-1.38,20.6461715579,130.46,53.644,7.1295,54.1156955628,29.554,-11.650500000000001,31.767484418,24.09,18.78,30.5453187903,130.83
2022-01-15 09:30:00,51.851,-12.78,53.4027583651,29.741,-12.69,32.3351694135,22.11,-0.09,22.1101831743,129.84,55.551,7.1,56.0028892201,29.741,-12.69,32.3351694135,25.81,19.79,32.5238404866,130.2
2022-01-15 10:00:00,52.5985,-12.5755,54.080915326,30.3385,-12.5355,32.826259953,22.26,-0.04,22.2600359389,131.55,56.3385,7.2345,56.8010965783,30.3385,-12.5355,32.826259953,26.0,19.77,32.6627142167,131.93
2022-01-15 10:30:00,53.036,-12.8385,54.5677961645,30.156,-12.868500000000001,32.7869277037,22.88,0.03,22.8800196678,131.19,56.856,7.3415,57.3280241963,30.156,-12.868500000000001,32.7869277037,26.7,20.21,33.4863270605,131.57
2022-01-15 11:00:00,53.531,-12.71,55.0191972042,30.881,-12.82,33.4363359386,22.65,0.11,22.6502671066,132.01,57.311,7.47,57.7957751138,30.881,-12.82,33.4363359386,26.43,20.29,33.3200990395,132.38
2022-01-15 11:30:00,53.7505,-12.569,55.2005073459,30.5505,-12.869,33.1503274682,23.2,0.30000000000000004,23.2019395741,131.76,57.6305,7.641,58.1348381889,30.5505,-12.869,33.1503274682,27.08,20.51,33.970376801,132.14
2022-01-15 12:00:00,53.411,-12.5835,54.8733031013,30.181,-12.6535,32.7261947566,23.23,0.07,23.2301054668,131.98,57.281,7.4165,57.759132899,30.181,-12.6535,32.7261947566,27.1,20.07,33.7226170396,132.36
2022-01-15 12:30:00,53.4545,-12.831,54.9728854186,30.3445,-12.861,32.9574574452,23.11,0.03,23.1100194721,131.56,57.3245,7.289,57.7860521341,30.3445,-12.861,32.9574574452,26.98,20.15,33.6740686582,131.92
2022-01-15 13:00:00,53.4875,-12.814,55.0010113748,30.5575,-12.834,33.1432098966,22.93,0.02,22.9300087222,131.9,57.2975,7.196,57.7476053378,30.5575,-12.834,33.1432098966,26.74,20.03,33.4100059862,132.27
2022-01-15 13:30:00,53.2245,-13.023,54.7945793783,30.3345,-12.723,32.8946290335,22.89,-0.30000000000000004,22.8919658396,131.8,57.0445,7.047,57.4781279205,30.3345,-12.723,32.8946290335,26.71,19.77,33.2306635504,132.18
2022-01-15 14:00:00,52.9,-13.044,54.4844559118,30.18,-11.974,32.4685859871,22.72,-1.07,22.7451819074,132.06,56.69,6.926,57.1115187681,30.18,-11.974,32.4685859871,26.51,18.9,32.5574891538,132.43
2022-01-15 14:30:00,52.723,-13.183,54.3461702239,31.553,-12.593,33.9731579044,21.17,-0.59,21.1782199441,132.21,56.223,6.917,56.6468941602,31.553,-12.593,33.9731579044,24.67,19.51,31.4523290076,132.59
2022-01-15 15:00:00,52.594,-13.2405,54.2350410367,32.014,-12.7605,34.463408947,20.58,-0.48,20.5855969066,132.35,55.984,6.8795,56.4051041684,32.014,-12.7605,34.463408947,23.97,19.64,30.9885543387,132.73
2022-01-15 15:30:00,52.409,-13.4245,54.101021074,31.909,-12.9545,34.4383993712,20.5,-0.47000000000000003,20.5053870971,132.52,55.789,6.8255,56.2049817298,31.909,-12.9545,34.4383993712,23.88,19.78,31.0081086169,132.9
2022-01-15 16:00:00,52.4775,-13.289,54.1339590945,31.6175,-12.709,34.0761645032,20.86,-0.58,20.8680617212,132.82,55.9275,6.791,56.338290152,31.6175,-12.709,34.0761645032,24.31,19.5,31.1645006377,133.2
2022-01-15 16:30:00,53.1295,-13.1885,54.741942809,30.4395,-12.4285,32.8790324143,22.69,-0.76,22.7027245061,132.37,56.9095,6.8015,57.314497228,30.4395,-12.4285,32.8790324143,26.47,19.23,32.7177902677,132.74
2022-01-15 17:00:00,54.004,-12.856,55.5131403543,30.284,-11.746,32.4821361982,23.72,-1.11,23.7459575507,132.06,57.984,6.934,58.3971284568,30.284,-11.746,32.4821361982,27.7,18.68,33.4100643519,132.44
2022-01-15 17:30:00,55.9385,-12.555,57.3301300125,32.908500000000004,-11.775,34.9516808931,23.03,-0.78,23.0432050722,131.44,59.7785,6.945,60.1805789873,32.908500000000004,-11.775,34.9516808931,26.87,18.72,32.7480579577,131.8
2022-01-15 18:00:00,56.2605,-12.614,57.6572359401,33.0305,-11.764,35.0628810318,23.23,-0.85,23.2455458099,130.45,59.9705,6.896,60.3656830182,33.0305,-11.764,35.0628810318,26.94,18.66,32.7713167267,130.82
2022-01-15 18:30:00,55.8565,-12.785,57.301001887,33.5765,-11.995,35.6547525198,22.28,-0.79,22.2940014354,130.42,59.3865,6.885,59.7842755852,33.5765,-11.995,35.6547525198,25.81,18.88,31.9782816924,130.79
2022-01-15 19:00:00,54.8105,-12.9915,56.3291219752,33.6305,-11.8515,35.6576581186,21.18,-1.1400000000000001,21.2106576984,130.96,58.1305,6.6085,58.5049340013,33.6305,-11.8515,35.6576581186,24.5,18.46,30.6760753683,131.33
2022-01-15 19:30:00,53.231,-13.485,54.9125175711,28.831,-12.385,31.3785720835,24.4,-1.1,24.4247824965,130.92,57.101,6.355,57.4535484196,28.831,-12.385,31.3785720835,28.27,18.74,33.9172596181,131.29
2022-01-15 20:00:00,52.2075,-13.716,53.9791785066,29.4375,-12.526,31.9916720765,22.77,-1.19,22.8010745361,131.63,55.7675,6.124,56.102739971,29.4375,-12.526,31.9916720765,26.33,18.65,32.2659479948,132.0
2022-01-15 20:30:00,51.125,-14.082,53.0289387882,28.985,-12.162,31.4331746567,22.14,-1.92,22.2230960939,131.66,54.585,5.7379999999999995,54.885761988,28.985,-12.162,31.4331746567,25.6,17.9,31.2373174264,132.04
2022-01-15 21:00:00,50.0375,-14.234,52.0226696955,28.8775,-11.654,31.1404194296,21.16,-2.58,21.3167070628,132.12,53.3175,5.446,53.5949132124,28.8775,-11.654,31.1404194296,24.44,17.1,29.8282349461,132.51
2022-01-15 21:30:00,49.024,-14.7045,51.1817828553,28.324,-11.9545,30.7434390765,20.7,-2.75,20.881870127,132.05,52.214,5.1255,52.4649649409,28.324,-11.9545,30.7434390765,23.89,17.08,29.3676437598,132.44
2022-01-15 22:00:00,48.215,-14.8045,50.4366874928,28.935,-11.9945,31.3225518636,19.28,-2.81,19.4836983142,132.66,51.185,5.0455,51.4330758875,28.935,-11.9945,31.3225518636,22.25,17.04,28.0254188194,133.06
2022-01-15 22:30:00,47.192,-15.1865,49.5753431279,28.362,-12.3165,30.9208540673,18.83,-2.87,19.0474617732,132.72,50.072,4.9135,50.3125000994,28.362,-12.3165,30.9208540673,21.71,17.23,27.7163670058,133.11
2022-01-15 23:00:00,46.2545,-15.3545,48.7364282698,29.1945,-12.6445,31.8151254987,17.06,-2.71,17.2739022806,133.57,48.8045,4.7555,49.0356401049,29.1945,-12.6445,31.8151254987,19.61,17.4,26.216637847,133.96
2022-01-15 23:30:00,45.19,-11.717,46.6843034542,28.4,-12.417,30.9958366398,16.79,0.7000000000000001,16.8045856837,133.33,47.47,0.363,47.4713878984,28.4,-12.417,30.9958366398,19.07,12.78,22.9563346377,133.73
2022-01-16 00:00:00,44.4745,-6.654,44.9695104071,28.6845,-11.844,31.0335443714,15.79,5.19,16.6210769807,133.33,46.2745,-5.454,46.59480085,28.6845,-11.844,31.0335443714,17.59,6.39,18.7147054479,133.73
2022-01-16 00:30:00,44.0345,-6.7235,44.5448385618,28.8445,-12.2535,31.3393274098,15.19,5.53,16.1653023479,132.08,45.7745,-5.4635,46.0994000232,28.8445,-12.2535,31.3393274098,16.93,6.79,18.2408607253,132.46
2022-01-16 01:00:00,43.7155,-6.7705,44.2366885119,28.2855,-11.8405,30.6637726071,15.43,5.07,16.2416070633,131.03,45.5355,-5.5805,45.8761783554,28.2855,-11.8405,30.6637726071,17.25,6.26,18.3507520282,131.4
2022-01-16 01:30:00,43.4375,-6.831,43.9713425682,28.0875,-12.001,30.5439299575,15.35,5.17,16.1972652013,130.53,45.2475,-5.601,45.5928443645,28.0875,-12.001,30.5439299575,17.16,6.4,18.3146280334,130.89
2022-01-16 02:00:00,42.8955,-6.8315,43.4360830704,28.5255,-11.9415,30.924158396,14.37,5.11,15.251524514,130.92,44.5455,-5.6315,44.900059716,28.5255,-11.9415,30.924158396,16.02,6.31,17.2179121847,131.29
2022-01-16 02:30:00,42.7295,-6.865,43.2774582808,29.3895,-12.285,31.8537899668,13.34,5.42,14.399027745,130.85,44.2095,-5.625,44.5659120321,29.3895,-12.285,31.8537899668,14.82,6.66,16.2477075306,131.23
2022-01-16 03:00:00,42.475,-6.898,43.0314771882,29.265,-12.038,31.6441727495,13.21,5.14,14.1747557298,131.35,43.925,-5.698,44.2930336396,29.265,-12.038,31.6441727495,14.66,6.34,15.9722008502,131.73
2022-01-16 03:30:00,42.229,-6.932,42.7941709232,28.359,-11.592,30.6366993163,13.87,4.66,14.6319000817,131.35,43.779,-5.812,44.1631088693,28.359,-11.592,30.6366993163,15.42,5.78,16.4676895769,131.69
2022-01-16 04:00:00,42.0415,-6.902,42.604287651,28.8815,-11.772,31.1884758565,13.16,4.87,14.0321951241,131.99,43.4815,-5.742,43.8589945878,28.8815,-11.772,31.1884758565,14.6,6.03,15.796230563,132.37
2022-01-16 04:30:00,41.8965,-6.871,42.456181567,29.2265,-11.541,31.4226507992,12.67,4.67,13.5032514603,132.18,43.2865,-5.751,43.6668648205,29.2265,-11.541,31.4226507992,14.06,5.79,15.2055154467,132.56
2022-01-16 05:00:00,41.737,-6.8485,42.2951429983,29.087,-11.6085,31.3178996941,12.65,4.76,13.5159202424,131.38,43.097,-5.7185,43.4747357813,29.087,-11.6085,31.3178996941,14.01,5.89,15.1977695732,131.75
2022-01-16 05:30:00,41.763,-6.79,42.3113728092,28.463,-11.44,30.6759835865,13.3,4.65,14.089446405,131.66,43.243,-5.66,43.6118406972,28.463,-11.44,30.6759835865,14.78,5.78,15.8699968494,132.03
2022-01-16 06:00:00,42.415,-6.773,42.9523661048,29.145,-11.973,31.5084711467,13.27,5.2,14.2524699614,131.59,43.885,-5.553,44.2349300214,29.145,-11.973,31.5084711467,14.74,6.42,16.0774376068,131.96
2022-01-16 06:30:00,43.0665,-6.573,43.5652126272,30.3065,-12.143,32.6486813095,12.76,5.57,13.9227332087,132.44,44.4765,-5.293,44.7903438394,30.3065,-12.143,32.6486813095,14.17,6.85,15.7388500215,132.81
2022-01-16 07:00:00,43.6765,-6.313,44.1303820655,30.7465,-12.033,33.0172735284,12.93,5.72,14.1387163491,131.99,45.0965,-5.003,45.3731674148,30.7465,-12.033,33.0172735284,14.35,7.03,15.9794680763,132.37
2022-01-16 07:30:00,44.8365,-6.112,45.2511687832,31.3465,-12.552,33.7661926526,13.49,6.44,14.9483678039,131.88,46.3465,-4.672,46.5813873371,31.3465,-12.552,33.7661926526,15.0,7.88,16.9438602449,132.25
2022-01-16 08:00:00,45.526,-5.925,45.9099368438,30.426,-12.315,32.8237825517,15.1,6.39,16.3964050938,130.66,47.296,-4.505,47.5100688381,30.426,-12.315,32.8237825517,16.87,7.8100000000000005,18.5901317908,131.02
2022-01-16 08:30:00,47.0845,-5.5255,47.407607939,31.6445,-12.5855,34.0553841632,15.44,7.06,16.9775498821,130.66,48.8945,-4.0055,49.0582934936,31.6445,-12.5855,34.0553841632,17.25,8.58,19.2660037372,131.02
2022-01-16 09:00:00,48.539,-5.307,48.8282579046,30.939,-12.667,33.4316408511,17.6,7.36,19.0769389578,130.07,50.729,-3.6470000000000002,50.8599257766,30.939,-12.667,33.4316408511,19.79,9.02,21.7486666258,130.42
2022-01-16 09:30:00,50.4295,-4.9645,50.6732743219,31.7195,-13.4645,34.4589529803,18.71,8.5,20.5502822365,130.8,52.7695,-3.4745,52.8837619738,31.7195,-13.4645,34.4589529803,21.05,9.99,23.3002703847,131.17
2022-01-16 10:00:00,51.5545,-4.7245,51.770526079,35.0845,-13.9145,37.7430185664,16.47,9.19,18.8604612881,131.73,53.5445,-3.1445,53.6367538214,35.0845,-13.9145,37.7430185664,18.46,10.77,21.372049504,132.1
2022-01-16 10:30:00,52.5005,-4.492,52.6923197843,35.5005,-13.692,38.0493937435,17.0,9.2,19.3297697865,131.54,54.5305,-2.902,54.6076646108,35.5005,-13.692,38.0493937435,19.03,10.79,21.876128542300002,131.91
2022-01-16 11:00:00,53.204,-4.2835,53.3761556151,34.864,-13.3535,37.3338245864,18.34,9.07,20.4602174964,130.85,55.464,-2.7035,55.5298497049,34.864,-13.3535,37.3338245864,20.6,10.65,23.1901379901,131.21
2022-01-16 11:30:00,53.9355,-4.052,54.0874926785,35.4355,-13.612,37.9599947873,18.5,9.56,20.8241110254,131.0,56.2055,-2.412,56.2572304175,35.4355,-13.612,37.9599947873,20.77,11.2,23.5973070497,131.37
2022-01-16 12:00:00,54.457,-4.016,54.6048816957,35.557,-13.486,38.0285740595,18.9,9.47,21.1397942279,130.88,56.817,-2.366,56.8662416993,35.557,-13.486,38.0285740595,21.26,11.12,23.9925405074,131.24
2022-01-16 12:30:00,53.738,-4.026,53.888601021,34.498,-13.276,36.9643636493,19.24,9.25,21.3480701704,130.6,56.168,-2.396,56.2190807467,34.498,-13.276,36.9643636493,21.67,10.88,24.2479545529,130.96
2022-01-16 13:00:00,50.4135,-4.036,50.5747988454,33.8435,-13.266,36.3506430239,16.57,9.23,18.9672823567,130.3,52.3935,-2.436,52.4500995066,33.8435,-13.266,36.3506430239,18.55,10.83,21.4800232775,130.64
2022-01-16 13:30:00,50.3715,-4.156,50.5426586979,33.9615,-13.686,36.6154349728,16.41,9.53,18.9765381458,129.93,52.3215,-2.526,52.3824401708,33.9615,-13.686,36.6154349728,18.36,11.16,21.4856975684,130.27
2022-01-16 14:00:00,50.4745,-4.2395,50.6522310516,34.1845,-13.9995,36.9400330333,16.29,9.76,18.9900421274,130.39,52.3945,-2.5695,52.4574681099,34.1845,-13.9995,36.9400330333,18.21,11.43,21.4999767442,130.74
2022-01-16 14:30:00,50.274,-4.37,50.4635707813,35.154,-14.25,37.9323900644,15.12,9.88,18.0618050039,130.69,52.004,-2.7,52.0740435918,35.154,-14.25,37.9323900644,16.85,11.55,20.428533966,131.05
2022-01-16 15:00:00,49.3555,-4.6075,49.5700961922,35.6755,-14.1475,38.3782888688,13.68,9.54,16.6779495143,130.83,50.8455,-3.0075,50.9343688142,35.6755,-14.1475,38.3782888688,15.17,11.14,18.8209590616,131.2
2022-01-16 15:30:00,49.606,-4.5945,49.8183165738,36.376,-14.2845,39.0801780478,13.23,9.69,16.3990548508,130.65,51.056,-2.9645,51.1419924939,36.376,-14.2845,39.0801780478,14.68,11.32,18.5376589676,131.0
2022-01-16 16:00:00,49.988,-4.257,50.1689365345,37.318,-14.507,40.038558578,12.67,10.25,16.2969751795,130.54,51.338,-2.547,51.4011425262,37.318,-14.507,40.038558578,14.02,11.96,18.4282934641,130.89
2022-01-16 16:30:00,51.221,-3.9530000000000003,51.3733106778,41.411,-14.303,43.8114908443,9.81,10.35,14.260385689,130.36,52.121,-2.253,52.1696717452,41.411,-14.303,43.8114908443,10.71,12.05,16.1216190254,130.71
2022-01-16 17:00:00,52.362,-3.831,52.5019581063,40.272,-13.941,42.6167275257,12.09,10.11,15.7600824871,129.96,53.632,-2.141,53.6747175586,40.272,-13.941,42.6167275257,13.36,11.8,17.8249712482,130.31
2022-01-16 17:30:00,53.8355,-3.6345,53.9580452806,40.2855,-13.5645,42.50784834,13.55,9.93,16.7990297339,130.46,55.3655,-1.9545,55.3999879106,40.2855,-13.5645,42.50784834,15.08,11.61,19.0315133397,130.81
2022-01-16 18:00:00,53.5245,-3.9065000000000003,53.6668691326,37.8845,-13.3765,40.1766859323,15.64,9.47,18.2836128815,130.3,55.4245,-2.2765,55.4712326571,37.8845,-13.3765,40.1766859323,17.54,11.1,20.7572059777,130.66
2022-01-16 18:30:00,52.906,-4.001,53.057071508,36.756,-12.951,38.9709114212,16.15,8.95,18.4641544621,130.62,54.866,-2.441,54.9202734607,36.756,-12.951,38.9709114212,18.11,10.51,20.9387726479,130.98
2022-01-16 19:00:00,51.45,-4.2995,51.6293346873,32.1,-12.9195,34.6023623507,19.35,8.62,21.1831749273,130.47,53.95,-2.7595,54.0205270268,32.1,-12.9195,34.6023623507,21.85,10.16,24.0966408447,130.83
2022-01-16 19:30:00,50.576,-4.6075,50.7854391755,32.166,-13.3375,34.8215516922,18.41,8.73,20.3750092025,130.36,52.946,-3.0675,53.0347854926,32.166,-13.3375,34.8215516922,20.78,10.27,23.1793291534,130.73
2022-01-16 20:00:00,49.47,-4.9805,49.7200792462,30.44,-13.3505,33.2389748676,19.03,8.37,20.7893674747,130.63,51.93,-3.4905,52.0471756222,30.44,-13.3505,33.2389748676,21.49,9.86,23.6440203857,131.0
2022-01-16 20:30:00,48.9025,-5.0405,49.1615820179,34.1025,-14.2005,36.9409624469,14.8,9.16,17.4053325162,131.21,50.6425,-3.4705,50.7612763482,34.1025,-14.2005,36.9409624469,16.54,10.73,19.7155902777,131.59
2022-01-16 21:00:00,48.3215,-5.1475,48.5948980707,37.4815,-15.4775,40.5513976146,10.84,10.33,14.9737937745,131.12,49.4115,-3.4375,49.5309270911,37.4815,-15.4775,40.5513976146,11.93,12.04,16.949528017,131.5
2022-01-16 21:30:00,47.1795,-5.4385,47.4919203918,36.3995,-15.0385,39.3837540428,10.78,9.6,14.4349714236,131.08,48.2695,-3.8185000000000002,48.4203012434,36.3995,-15.0385,39.3837540428,11.87,11.22,16.3335636038,131.46
2022-01-16 22:00:00,45.744,-5.874,46.1195990009,31.934,-14.324,34.9993904518,13.81,8.45,16.190077208,130.95,47.324,-4.424,47.5303350714,31.934,-14.324,34.9993904518,15.39,9.9,18.299237689,131.33
2022-01-16 22:30:00,44.4395,-5.9325,44.8337341351,31.2795,-14.0225,34.2788218365,13.16,8.09,15.4477733023,131.9,45.9195,-4.5325,46.1426487807,31.2795,-14.0225,34.2788218365,14.64,9.49,17.4467676089,132.3
2022-01-16 23:00:00,43.1375,-6.0125,43.5544953191,31.4975,-13.1725,34.140990942,11.64,7.16,13.6658406254,132.07,44.3575,-4.7725,44.6135020201,31.4975,-13.1725,34.140990942,12.86,8.4,15.3603255174,132.46
2022-01-16 23:30:00,41.928,-6.348,42.4058284673,30.368,-13.488,33.2286257314,11.56,7.14,13.5872440178,132.76,43.108,-5.128,43.411934396,30.368,-13.488,33.2286257314,12.74,8.36,15.2380182439,133.16
2022-01-17 00:00:00,41.1885,-6.3515,41.6753414443,30.8585,-13.5315,33.6949330686,10.33,7.18,12.5801947521,134.02,42.1585,-5.1315,42.4696528653,30.8585,-13.5315,33.6949330686,11.3,8.4,14.0801278403,134.43
2022-01-17 00:30:00,40.6855,-6.3065,41.1713717588,30.0255,-12.7965,32.6386436988,10.66,6.49,12.4802123379,133.93,41.7055,-5.1865,42.0267594813,30.0255,-12.7965,32.6386436988,11.68,7.61,13.9403909558,134.35
2022-01-17 01:00:00,40.427,-6.216,40.9020902278,29.037,-12.196,31.4942817826,11.39,5.98,12.8643888312,133.68,41.597,-5.176,41.917793179,29.037,-12.196,31.4942817826,12.56,7.02,14.3886761031,134.08
2022-01-17 01:30:00,40.104,-6.2945,40.5949694698,29.474,-12.4745,32.0051531202,10.63,6.18,12.2959058227,133.32,41.134,-5.2445,41.4669836888,29.474,-12.4745,32.0051531202,11.66,7.23,13.7196392081,133.72
2022-01-17 02:00:00,39.821,-6.402,40.3323399396,29.091,-12.432,31.6360696832,10.73,6.03,12.3082817647,133.5,40.871,-5.372,41.2225305507,29.091,-12.432,31.6360696832,11.78,7.06,13.7336084115,133.9
2022-01-17 02:30:00,39.5975,-11.685,41.2856056181,30.5475,-12.695,33.0803987468,9.05,1.01,9.1061847115,133.73,40.6475,0.34500000000000003,40.6489640858,30.5475,-12.695,33.0803987468,10.1,13.04,16.4939867831,134.13
2022-01-17 03:00:00,39.3755,-15.839,42.4417709486,31.1455,-12.669,33.6235889109,8.23,-3.17,8.8193990725,132.88,40.5255,5.181,40.8553412818,31.1455,-12.669,33.6235889109,9.38,17.85,20.1644960264,133.27
2022-01-17 03:30:00,39.2455,-15.833,42.3189456302,32.0555,-12.853,34.5362807675,7.19,-2.98,7.7830906458,131.81,40.2055,5.277,40.5503262533,32.0555,-12.853,34.5362807675,8.15,18.13,19.8776105204,132.21
2022-01-17 04:00:00,39.339,-15.803,42.3944775885,33.609,-13.203,36.1093352196,5.73,-2.6,6.2922889317,131.87,40.039,5.357,40.3957791112,33.609,-13.203,36.1093352196,6.43,18.56,19.6422631079,132.25
2022-01-17 04:30:00,39.724,-15.5015,42.6414432008,36.564,-13.8115,39.0855936152,3.16,-1.69,3.5835317775,131.94,39.974,5.5585,40.3586124421,36.564,-13.8115,39.0855936152,3.41,19.37,19.667867195,132.33
2022-01-17 05:00:00,39.4375,-15.675,42.4384499157,33.7575,-13.725,36.4409718758,5.68,-1.9500000000000002,6.005405898,131.14,40.1175,5.265,40.4615129629,33.7575,-13.725,36.4409718758,6.36,18.99,20.0267246448,131.52
2022-01-17 05:30:00,39.724,-15.605,42.6791776045,30.584,-13.065,33.2577100986,9.14,-2.54,9.4863691684,130.88,41.074,5.225,41.4050009178,30.584,-13.065,33.2577100986,10.49,18.29,21.0846911289,131.25
2022-01-17 06:00:00,40.638,-15.2295,43.3979805319,30.048,-12.6795,32.6136784839,10.59,-2.55,10.8926856193,130.82,42.278,5.5305,42.6381954854,30.048,-12.6795,32.6136784839,12.23,18.21,21.935747081,131.2
2022-01-17 06:30:00,42.691,-14.5075,45.0886797018,30.041,-12.3975,32.4986105434,12.65,-2.11,12.8247651051,130.53,44.721,6.1725,45.1449620362,30.041,-12.3975,32.4986105434,14.68,18.57,23.6716560468,130.91
2022-01-17 07:00:00,44.85,-13.6415,46.8787054242,29.56,-12.6215,32.1418086338,15.29,-1.02,15.3239844688,129.95,47.34,6.7985,47.8256751364,29.56,-12.6215,32.1418086338,17.78,19.42,26.3299221419,130.32
2022-01-17 07:30:00,47.7695,-12.796,49.4536423962,28.8195,-12.426,31.3842166742,18.95,-0.37,18.953611793,130.81,50.8795,7.694,51.457955228,28.8195,-12.426,31.3842166742,22.06,20.12,29.8572939162,131.19
2022-01-17 08:00:00,50.026,-12.112,51.4713631061,28.446,-12.132,30.9250762327,21.58,0.02,21.5800092678,130.74,53.566,8.478,54.232765373,28.446,-12.132,30.9250762327,25.12,20.61,32.4928684483,131.12
2022-01-17 08:30:00,51.5495,-11.314,52.7764866797,28.3895,-12.014,30.8269347527,23.16,0.7000000000000001,23.1705761689,130.65,55.3495,9.256,56.1180958894,28.3895,-12.014,30.8269347527,26.96,21.27,34.3402751882,131.02
2022-01-17 09:00:00,52.3745,-10.9785,53.5127621461,29.0945,-11.9885,31.4676669377,23.28,1.01,23.3018990642,130.23,56.1845,9.5515,56.9906061777,29.0945,-11.9885,31.4676669377,27.09,21.54,34.6098208606,130.6
2022-01-17 09:30:00,53.4915,-10.714,54.5539216578,30.0215,-12.024,32.3398676288,23.47,1.31,23.5065310074,129.98,57.3215,9.826,58.157584529,30.0215,-12.024,32.3398676288,27.3,21.85,34.9673061588,130.35
2022-01-17 10:00:00,53.834,-10.653,54.8779187379,30.924,-11.783,33.0927917378,22.91,1.13,22.9378508148,129.85,57.574,9.887,58.4167633903,30.924,-11.783,33.0927917378,26.65,21.67,34.3483827858,130.21
2022-01-17 10:30:00,53.977,-10.9445,55.0753902324,31.537,-12.1345,33.7909523282,22.44,1.19,22.471530878,129.98,57.637,9.6355,58.4368601933,31.537,-12.1345,33.7909523282,26.1,21.77,33.987393251,130.35
2022-01-17 11:00:00,54.2365,-10.876,55.3162300618,33.2265,-12.716,35.5766350046,21.01,1.8399999999999999,21.0904172552,130.18,57.6365,9.834,58.469425243,33.2265,-12.716,35.5766350046,24.41,22.55,33.2317709429,130.54
2022-01-17 11:30:00,54.011,-10.9475,55.1093084447,34.811,-13.4575,37.321709865,19.2,2.51,19.3633700579,130.46,57.041,9.9125,57.895883595,34.811,-13.4575,37.321709865,22.23,23.37,32.2541439198,130.69
2022-01-17 12:00:00,53.258,-11.0875,54.3998825389,35.378,-13.5075,37.8689244665,17.88,2.42,18.0430263537,130.46,56.068,9.7525,56.9098574963,35.378,-13.5075,37.8689244665,20.69,23.26,31.13043045,130.82
2022-01-17 12:30:00,53.4155,-11.2645,54.5903343139,35.1355,-13.0845,37.4927659756,18.28,1.82,18.3703783303,130.42,56.2955,9.4655,57.0857163439,35.1355,-13.0845,37.4927659756,21.16,22.55,30.9232614709,130.78
2022-01-17 13:00:00,53.1625,-11.232,54.3360766917,35.2325,-12.922,37.527418513,17.93,1.69,18.0094697312,130.38,55.9725,9.528,56.777667619,35.2325,-12.922,37.527418513,20.74,22.45,30.5638691922,130.73
