Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-17 13:30:00,52.529,-11.6485,53.8050498861,35.149,-13.4785,37.6446830675,17.38,1.83,17.4760779353,130.68,55.249,9.2315,56.0149318776,35.149,-13.4785,37.6446830675,20.1,22.71,30.3274479638,131.03
2022-01-17 14:00:00,51.908,-11.7665,53.2249094527,34.408,-13.4665,36.9493854651,17.5,1.7000000000000002,17.5823775412,130.92,54.648,9.1935,55.4159214148,34.408,-13.4665,36.9493854651,20.24,22.66,30.3831071485,131.28
2022-01-17 14:30:00,51.717,-11.617,53.0056862799,33.387,-13.357,35.9597166007,18.33,1.74,18.4124007126,131.26,54.617,9.433,55.4256094058,33.387,-13.357,35.9597166007,21.23,22.79,31.146380207,131.62
2022-01-17 15:00:00,52.2385,-11.6995,53.5325992504,31.8485,-13.2295,34.4869050873,20.39,1.53,20.4473225631,131.39,55.5185,9.4305,56.3137476332,31.8485,-13.2295,34.4869050873,23.67,22.66,32.7680408325,131.75
2022-01-17 15:30:00,54.6245,-11.785,55.881322687,30.4245,-12.665,32.9553095153,24.2,0.88,24.2159947142,131.69,58.6245,9.245,59.3489850398,30.4245,-12.665,32.9553095153,28.2,21.91,35.7111761218,132.06
2022-01-17 16:00:00,52.5285,-11.4165,53.7548117335,29.5485,-12.8165,32.2083300483,22.98,1.4,23.0226062817,131.6,56.3285,9.5235,57.1279000533,29.5485,-12.8165,32.2083300483,26.78,22.34,34.8746899628,131.98
2022-01-17 16:30:00,52.2305,-11.6285,53.5093182773,29.0305,-12.8885,31.762924338,23.2,1.26,23.2341903237,131.02,56.0805,9.211500000000001,56.8319823031,29.0305,-12.8885,31.762924338,27.05,22.1,34.9301087888,131.38
2022-01-17 17:00:00,53.7635,-11.672,55.0159023942,33.1635,-12.992,35.6175489927,20.6,1.32,20.6422479396,130.78,57.1535,9.068,57.8683954007,33.1635,-12.992,35.6175489927,23.99,22.06,32.5908530112,131.14
2022-01-17 17:30:00,53.9885,-11.6745,55.2363293721,33.3385,-12.4945,35.6029228084,20.65,0.8200000000000001,20.6662744586,130.46,57.3885,8.8955,58.0738310472,33.3385,-12.4945,35.6029228084,24.05,21.39,32.1859379233,130.83
2022-01-17 18:00:00,53.038,-11.7935,54.3333791168,33.198,-11.7535,35.2172112219,19.84,-0.04,19.8400403225,130.21,56.318,8.6165,56.9733375909,33.198,-11.7535,35.2172112219,23.12,20.37,30.8134921747,130.59
2022-01-17 18:30:00,53.6655,-11.8705,54.9626660607,33.5555,-12.0905,35.6672366535,20.11,0.22,20.1112033454,130.33,56.9855,8.5495,57.6232692625,33.5555,-12.0905,35.6672366535,23.43,20.64,31.2245816625,130.71
2022-01-17 19:00:00,53.9355,-12.157,55.2886137396,34.0255,-12.727,36.327829267,19.91,0.5700000000000001,19.9181575453,130.11,57.2355,8.313,57.8360478357,34.0255,-12.727,36.327829267,23.21,21.04,31.3270761483,130.49
2022-01-17 19:30:00,53.1465,-4.6995000000000005,53.353872985,30.1365,-14.3495,33.3783879554,23.01,9.65,24.9516051588,129.97,56.3965,-0.9895,56.4051799261,30.1365,-14.3495,33.3783879554,26.26,13.36,29.4631498656,130.35
2022-01-17 20:00:00,52.2115,-4.1295,52.3745501413,30.7115,-14.6495,34.026520282,21.5,10.52,23.9357556806,131.7,55.1615,-2.5195,55.2190090684,30.7115,-14.6495,34.026520282,24.45,12.13,27.2935779992,132.1
2022-01-17 20:30:00,50.981,-4.4985,51.1790861901,32.171,-15.1285,35.5505942742,18.81,10.63,21.6058556878,132.08,53.431,-2.8985000000000003,53.5095604846,32.171,-15.1285,35.5505942742,21.26,12.23,24.5267303161,132.47
2022-01-17 21:00:00,49.589,-4.5965,49.8015736021,32.669,-14.4065,35.70449276,16.92,9.81,19.5581824309,132.4,51.729,-3.1565,51.8252152263,32.669,-14.4065,35.70449276,19.06,11.25,22.1324671015,132.8
2022-01-17 21:30:00,48.745,-4.9325,48.9939239217,34.145,-15.1225,37.3439557526,14.6,10.19,17.8043842915,132.93,50.485,-3.4725,50.6042832303,34.145,-15.1225,37.3439557526,16.34,11.65,20.067837452,133.33
2022-01-17 22:00:00,47.3945,-5.144,47.6728367758,34.2945,-15.274000000000001,37.5420804731,13.1,10.13,16.5597977041,133.47,48.8745,-3.7039999999999997,49.0146546071,34.2945,-15.274000000000001,37.5420804731,14.58,11.57,18.6129336753,133.88
2022-01-17 22:30:00,45.9285,-5.5235,46.2594440574,33.4385,-15.3735,36.8032306259,12.49,9.85,15.9066841296,133.82,47.2985,-4.1335,47.4787734098,33.4385,-15.3735,36.8032306259,13.86,11.24,17.8448087689,134.22
2022-01-17 23:00:00,44.5455,-7.697,45.2055901327,33.4155,-14.827,36.5572916017,11.13,7.13,13.2179347857,134.03,45.7955,-1.857,45.8331350581,33.4155,-14.827,36.5572916017,12.38,12.97,17.9300111545,134.44
2022-01-17 23:30:00,43.342,-14.569,45.7250995078,34.302,-14.399000000000001,37.201591431,9.04,-0.17,9.04159831,133.75,44.622,6.171,45.0466882801,34.302,-14.399000000000001,37.201591431,10.32,20.57,23.0136329162,134.15
2022-01-18 00:00:00,42.5995,-14.603,45.0329324967,35.1595,-14.723,38.1176752865,7.44,0.12,7.440967679,131.87,43.5995,6.107,44.0251274757,35.1595,-14.723,38.1176752865,8.44,20.83,22.4749304782,132.26
2022-01-18 00:30:00,42.2005,-14.5365,44.6339784525,35.2705,-14.4565,38.1182182493,6.93,-0.08,6.9304617451,131.52,43.1005,6.0335,43.5207562262,35.2705,-14.4565,38.1182182493,7.83,20.49,21.935108844,131.91
2022-01-18 01:00:00,42.2955,-14.5115,44.7156902273,35.4855,-14.3915,38.2927667125,6.8100000000000005,-0.12,6.8110571867,131.57,43.1655,6.0685,43.5899883287,35.4855,-14.3915,38.2927667125,7.68,20.46,21.8539241328,131.95
2022-01-18 01:30:00,41.7855,-14.7535,44.3135845142,34.2855,-14.2635,37.1341210008,7.5,-0.49,7.5159896221,131.6,42.7955,5.8565000000000005,43.1943678331,34.2855,-14.2635,37.1341210008,8.51,20.12,21.8456975169,131.99
2022-01-18 02:00:00,41.719,-14.813,44.2707570525,35.079,-14.573,37.9856363643,6.64,-0.24,6.6443359337,131.7,42.569,5.947,42.9823983742,35.079,-14.573,37.9856363643,7.49,20.52,21.8442326485,132.08
2022-01-18 02:30:00,41.388,-14.7855,43.9497162022,35.048,-14.5955,37.9656545347,6.34,-0.19,6.3428463642,132.0,42.178,5.9345,42.5934498984,35.048,-14.5955,37.9656545347,7.13,20.53,21.732873717,132.39
2022-01-18 03:00:00,41.2585,-14.8345,43.8443407123,35.8285,-14.7645,38.7514112324,5.43,-0.07,5.4304511783,131.95,41.8885,5.8855,42.2999473108,35.8285,-14.7645,38.7514112324,6.06,20.65,21.520829445,132.34
2022-01-18 03:30:00,41.105,-14.895,43.7204991966,35.975,-14.905,38.9404628889,5.13,0.01,5.1300097466,132.01,41.675,5.905,42.091265721,35.975,-14.905,38.9404628889,5.7,20.81,21.5765173279,132.4
2022-01-18 04:00:00,41.0845,-14.97,43.7268457615,37.0545,-15.16,40.0357536491,4.03,0.19,4.034476422,132.09,41.4645,5.97,41.8920715679,37.0545,-15.16,40.0357536491,4.41,21.13,21.5852959211,132.47
2022-01-18 04:30:00,40.9265,-15.002,43.5894299831,37.1265,-15.262,40.1410718124,3.8,0.26,3.8088843511,132.09,41.2665,5.928,41.6901092137,37.1265,-15.262,40.1410718124,4.14,21.19,21.5906391753,132.48
2022-01-18 05:00:00,41.1335,-14.9055,43.7508714485,37.6135,-15.3055,40.6082961044,3.52,0.4,3.5426543721,132.09,41.4135,5.9745,41.8422350323,37.6135,-15.3055,40.6082961044,3.8,21.28,21.6166232331,132.48
2022-01-18 05:30:00,41.473,-14.734,44.0125037347,35.553,-14.724,38.4813199488,5.92,-0.01,5.9200084459,132.09,42.193,6.046,42.62397641,35.553,-14.724,38.4813199488,6.64,20.77,21.8055612173,132.48
2022-01-18 06:00:00,42.1985,-14.606,44.6547717299,34.0585,-14.306,36.9410754885,8.14,-0.30000000000000004,8.1455263796,131.96,43.2985,6.124,43.729434918,34.0585,-14.306,36.9410754885,9.24,20.43,22.4223660661,132.35
2022-01-18 06:30:00,43.589,-14.0205,45.7883756127,31.589,-13.8505,34.4920464926,12.0,-0.17,12.0012041063,131.99,45.369,6.6495,45.8537022633,31.589,-13.8505,34.4920464926,13.78,20.5,24.7009797377,132.39
2022-01-18 07:00:00,45.4415,-13.4275,47.3838335142,29.6315,-13.4675,32.548415453,15.81,0.04,15.8100506008,131.41,47.9215,7.1925,48.4582523261,29.6315,-13.4675,32.548415453,18.29,20.66,27.5927472355,131.79
2022-01-18 07:30:00,48.327,-12.6405,49.9527894041,29.927,-13.9605,33.0230357364,18.4,1.32,18.4472870634,130.86,51.247,8.1495,51.8909371591,29.927,-13.9605,33.0230357364,21.32,22.11,30.7147277377,131.24
2022-01-18 08:00:00,50.89,-11.9345,52.270683851,31.53,-14.0645,34.5246442451,19.36,2.13,19.4768195556,131.35,53.95,8.6855,54.6446741252,31.53,-14.0645,34.5246442451,22.42,22.75,31.9408656739,131.73
2022-01-18 08:30:00,52.756,-11.0805,53.9070776081,34.046,-14.6305,37.056465647,18.71,3.55,19.0438073924,132.43,55.686,9.6995,56.5244274297,34.046,-14.6305,37.056465647,21.64,24.33,32.5613037208,132.81
2022-01-18 09:00:00,53.19,-10.7695,54.2693120488,32.41,-14.0895,35.3400921087,20.78,3.32,21.0435453287,132.19,56.49,9.9605,57.3614126417,32.41,-14.0895,35.3400921087,24.08,24.05,34.0330559897,132.57
2022-01-18 09:30:00,54.5045,-10.39,55.4859677779,31.8145,-14.2,34.8396671949,22.69,3.81,23.0076552478,132.0,58.1345,10.41,59.0591922587,31.8145,-14.2,34.8396671949,26.32,24.61,36.0332415972,132.37
2022-01-18 10:00:00,54.7985,-10.395,55.7757261472,32.1885,-13.875,35.0516070566,22.61,3.48,22.8762431356,132.05,58.4185,10.405,59.3378898112,32.1885,-13.875,35.0516070566,26.23,24.28,35.7425698572,132.42
2022-01-18 10:30:00,54.382,-10.471,55.3808971126,28.332,-12.901,31.1309817545,26.05,2.43,26.1630923249,132.17,58.572,10.389,59.4862211357,28.332,-12.901,31.1309817545,30.24,23.29,38.1691197174,132.55
2022-01-18 11:00:00,53.663,-10.307,54.6438634981,24.773,-11.647,27.3743335627,28.89,1.34,28.9210598008,132.88,58.433,10.433,59.3570802685,24.773,-11.647,27.3743335627,33.66,22.08,40.2557076698,133.27
2022-01-18 11:30:00,53.1845,-10.517,54.2143738251,25.7345,-11.867,28.3388457643,27.45,1.35,27.4831766723,133.03,57.6845,10.193,58.5781425896,25.7345,-11.867,28.3388457643,31.95,22.06,38.8258431975,133.41
2022-01-18 12:00:00,53.59,-10.504,54.6097254708,28.53,-12.634,31.2022251771,25.06,2.13,25.1503578503,132.9,57.67,10.296,58.581878734,28.53,-12.634,31.2022251771,29.14,22.93,37.0799743797,133.28
2022-01-18 12:30:00,54.077,-10.584,55.1030215596,30.027,-13.164,32.7858448877,24.05,2.58,24.1879908219,132.72,57.937,10.226,58.8325338992,30.027,-13.164,32.7858448877,27.91,23.39,36.4151095014,133.11
2022-01-18 13:00:00,54.539,-10.7005,55.5788019055,32.819,-14.0605,35.7041233088,21.72,3.36,21.9783529865,132.72,57.979,10.1995,58.8692979511,32.819,-14.0605,35.7041233088,25.16,24.26,34.9510114303,133.11
2022-01-18 13:30:00,54.1075,-10.759,55.1668164502,31.4075,-13.689,34.2610533587,22.7,2.93,22.888313612,132.64,57.7175,10.131,58.599888799,31.4075,-13.689,34.2610533587,26.31,23.82,35.4909636387,133.02
2022-01-18 14:00:00,53.6725,-10.707,54.7300384181,29.8925,-13.177,32.6679488987,23.78,2.47,23.9079338296,132.64,57.5025,9.993,58.3643517504,29.8925,-13.177,32.6679488987,27.61,23.17,36.0438760402,133.02
2022-01-18 14:30:00,53.458,-10.754,54.5289490088,29.358,-13.204,32.1906473995,24.1,2.45,24.2242130935,132.41,57.358,9.996,58.222505786,29.358,-13.204,32.1906473995,28.0,23.2,36.3626181676,132.79
2022-01-18 15:00:00,53.0295,-10.7005,54.0983231764,28.7895,-12.7305,31.4785790737,24.24,2.03,24.3248535453,132.57,56.9795,9.9995,57.8502672466,28.7895,-12.7305,31.4785790737,28.19,22.73,36.2122769237,132.95
2022-01-18 15:30:00,53.1185,-10.836,54.2124887664,28.0285,-12.916,30.8613004951,25.09,2.08,25.1760699872,132.48,57.2385,9.954,58.097573084,28.0285,-12.916,30.8613004951,29.21,22.87,37.0979918594,132.86
2022-01-18 16:00:00,53.349,-10.975999999999999,54.466396769,28.529,-12.846,31.287754106,24.82,1.87,24.8903455179,132.69,57.439,9.714,58.2546179886,28.529,-12.846,31.287754106,28.91,22.56,36.6707199275,133.07
2022-01-18 16:30:00,53.505,-11.395,54.7049453889,28.735,-13.325,31.674214276,24.77,1.9300000000000002,24.8450759709,132.44,57.595,9.435,58.3626871383,28.735,-13.325,31.674214276,28.86,22.76,36.7548255335,132.82
2022-01-18 17:00:00,53.8555,-11.6595,55.1031652494,28.9655,-13.3295,31.8853533852,24.89,1.67,24.945961597,132.91,57.9855,8.9905,58.6783375744,28.9655,-13.3295,31.8853533852,29.02,22.32,36.6106924272,133.29
2022-01-18 17:30:00,54.479,-11.694,55.7199342875,28.619,-13.214,31.5223247398,25.86,1.52,25.9046327903,132.5,58.799,8.886,59.4666578597,28.619,-13.214,31.5223247398,30.18,22.1,37.4064486419,132.89
2022-01-18 18:00:00,54.695,-11.89,55.9724496963,28.855,-13.23,31.7434075833,25.84,1.34,25.8747212545,132.36,59.025,8.71,59.6641829325,28.855,-13.23,31.7434075833,30.17,21.94,37.3040547394,132.74
2022-01-18 18:30:00,54.3665,-11.8915,55.6518112419,29.5665,-13.0815,32.3311547041,24.8,1.19,24.8285339881,132.5,58.5265,8.618500000000001,59.1576685181,29.5665,-13.0815,32.3311547041,28.96,21.7,36.1880035371,132.89
2022-01-18 19:00:00,53.6545,-12.2495,55.0350399337,28.7045,-13.2995,31.6358186317,24.95,1.05,24.9720844144,132.15,57.8445,8.3205,58.4398571225,28.7045,-13.2995,31.6358186317,29.14,21.62,36.2844870434,132.53
2022-01-18 19:30:00,52.564,-12.515,54.0333167685,28.424,-13.035,31.2703533878,24.14,0.52,24.1456000133,132.55,56.614,8.005,57.1771372228,28.424,-13.035,31.2703533878,28.19,21.04,35.1760955764,132.94
2022-01-18 20:00:00,51.411,-12.8695,52.9973107926,28.681,-13.0795,31.522580498,22.73,0.21,22.7309700629,132.47,55.211,7.5805,55.7289736246,28.681,-13.0795,31.522580498,26.53,20.66,33.625533453,132.85
2022-01-18 20:30:00,49.9415,-13.2535,51.6701914502,29.0715,-13.3635,31.9958629279,20.87,0.11,20.8702898878,132.47,53.4115,7.2465,53.9008357496,29.0715,-13.3635,31.9958629279,24.34,20.61,31.893693734,132.85
2022-01-18 21:00:00,48.7445,-13.4925,50.5774044065,29.1245,-13.4525,32.0812446221,19.62,-0.04,19.6200407747,132.76,51.9745,6.8975,52.4301836398,29.1245,-13.4525,32.0812446221,22.85,20.35,30.5981208573,133.15
2022-01-18 21:30:00,47.5445,-13.9765,49.556251195,29.8145,-14.0065,32.9406504565,17.73,0.03,17.7300253807,132.87,50.4445,6.5435,50.8671305707,29.8145,-14.0065,32.9406504565,20.63,20.55,29.1187121968,133.26
2022-01-18 22:00:00,46.113,-14.033,48.2009736209,30.763,-13.903,33.7587851973,15.35,-0.13,15.3505504787,133.22,48.573,6.227,48.9705202954,30.763,-13.903,33.7587851973,17.81,20.13,26.8777417206,133.61
2022-01-18 22:30:00,44.8915,-14.4155,47.1492673591,30.1015,-14.3455,33.345069688,14.79,-0.07,14.7901656515,132.72,47.2515,6.0645,47.6390849251,30.1015,-14.3455,33.345069688,17.15,20.41,26.6587809174,133.1
2022-01-18 23:00:00,43.558,-14.452,45.8929152266,30.118,-14.272,33.3284249253,13.44,-0.18,13.4412053031,133.42,45.668,6.058,46.0680538768,30.118,-14.272,33.3284249253,15.55,20.33,25.5951440707,133.82
2022-01-18 23:30:00,42.508,-14.606,44.9473614354,29.898,-14.516,33.2355932699,12.61,-0.09,12.6103211696,133.63,44.458,5.494,44.7961806408,29.898,-14.516,33.2355932699,14.56,20.01,24.746589664,134.03
2022-01-19 00:00:00,41.791,-5.9875,42.2177431568,30.451,-14.2275,33.6107892982,11.34,8.24,14.0176032188,133.9,43.051,-4.2375,43.2590453807,30.451,-14.2275,33.6107892982,12.6,9.99,16.0798041033,134.3
2022-01-19 00:30:00,41.6685,-6.126,42.1164073521,30.8685,-14.466,34.0900197749,10.8,8.34,13.6453508566,131.26,42.8385,-4.326,43.0563741884,30.8685,-14.466,34.0900197749,11.97,10.14,15.6875906372,131.64
2022-01-19 01:00:00,41.783,-6.0685,42.2213900914,31.253,-14.4685,34.4396210962,10.53,8.4,13.47,131.26,42.903,-4.2785,43.1158088321,31.253,-14.4685,34.4396210962,11.65,10.19,15.477680704800001,131.67
2022-01-19 01:30:00,41.4405,-6.248,41.9088599732,30.2105,-14.538,33.5265231459,11.23,8.29,13.9584024874,131.01,42.6905,-4.458,42.9226345213,30.2105,-14.538,33.5265231459,12.48,10.08,16.0423439684,131.38
2022-01-19 02:00:00,41.118,-6.2415,41.5890159327,30.738,-14.7715,34.1031062551,10.38,8.53,13.4352260867,131.41,42.208,-4.4115,42.4379146077,30.738,-14.7715,34.1031062551,11.47,10.36,15.4560829449,131.79
2022-01-19 02:30:00,41.1985,-6.3815,41.6898062421,31.9785,-15.2515,35.4292635331,9.22,8.87,12.7939556041,131.87,42.0785,-4.5215,42.3207292529,31.9785,-15.2515,35.4292635331,10.1,10.73,14.7357694064,132.24
2022-01-19 03:00:00,40.926,-6.219,41.3958142449,32.366,-14.299,35.3838855554,8.56,8.08,11.7711511756,132.15,41.706,-4.489,41.9468897178,32.366,-14.299,35.3838855554,9.34,9.81,13.5451725718,132.53
2022-01-19 03:30:00,40.619,-6.1755,41.0857634863,32.359,-14.0855,35.2917297855,8.26,7.91,11.4365947729,132.15,41.329,-4.4555,41.568470278,32.359,-14.0855,35.2917297855,8.97,9.63,13.1604635177,132.53
2022-01-19 04:00:00,39.991,-6.1625,40.4630261751,30.401,-13.4425,33.2403611179,9.59,7.28,12.0402034867,131.96,40.961,-4.5525,41.213211198,30.401,-13.4425,33.2403611179,10.56,8.89,13.8038291789,132.34
2022-01-19 04:30:00,40.2025,-6.1895,40.6761713599,31.0725,-13.7695,33.9867531032,9.13,7.58,11.8664779948,131.89,41.0825,-4.5395,41.3325400441,31.0725,-13.7695,33.9867531032,10.01,9.23,13.6159098117,132.27
2022-01-19 05:00:00,40.4895,-6.103,40.9468706893,33.8895,-14.263,36.7686194907,6.6,8.16,10.495027394,131.99,40.9395,-4.3629999999999995,41.1713301856,33.8895,-14.263,36.7686194907,7.05,9.9,12.1537031394,132.37
2022-01-19 05:30:00,41.196,-5.871,41.6122464787,35.846,-14.721,38.7510458827,5.35,8.85,10.3414215657,131.65,41.426,-4.051,41.6236000005,35.846,-14.721,38.7510458827,5.58,10.67,12.040984179,132.02
2022-01-19 06:00:00,42.406,-5.5755,42.7709601979,36.296,-14.7555,39.1806635504,6.11,9.18,11.02744304,131.4,42.756,-3.6654999999999998,42.9128352157,36.296,-14.7555,39.1806635504,6.46,11.09,12.8343172783,131.77
2022-01-19 06:30:00,44.5915,-4.6935,44.8378279414,39.0615,-15.7635,42.1223066142,5.53,11.07,12.3744009956,131.67,44.8715,-2.4135,44.9363604946,39.0615,-15.7635,42.1223066142,5.8100000000000005,13.35,14.559484881,132.05
2022-01-19 07:00:00,46.5185,-4.028,46.6925649997,39.3885,-15.888,42.4721376463,7.13,11.86,13.8382260424,130.63,47.0585,-1.9580000000000002,47.099216408,39.3885,-15.888,42.4721376463,7.67,13.93,15.9020061627,130.98
2022-01-19 07:30:00,48.9095,-3.5345,49.037046001,38.2295,-16.0445,41.4598679508,10.68,12.51,16.4487841496,130.99,50.0595,-1.3245,50.0770190856,38.2295,-16.0445,41.4598679508,11.83,14.72,18.8845783644,131.35
2022-01-19 08:00:00,50.9265,-3.085,51.0198552257,37.0365,-15.865,40.2914452117,13.89,12.78,18.8748642379,130.6,52.6065,-0.805,52.6126588118,37.0365,-15.865,40.2914452117,15.57,15.06,21.6616827601,130.96
2022-01-19 08:30:00,52.364,-2.384,52.418240642,37.504,-15.544,40.597610176,14.86,13.16,19.849564227,131.37,54.214,-0.034,54.2140106615,37.504,-15.544,40.597610176,16.71,15.51,22.7987762829,131.73
2022-01-19 09:00:00,53.145,-1.8635000000000002,53.1776612616,38.355,-15.743500000000001,41.4603885323,14.79,13.88,20.2829608292,130.73,54.925,0.5865,54.9281312922,38.355,-15.743500000000001,41.4603885323,16.57,16.33,23.2644320799,131.1
2022-01-19 09:30:00,53.489,-1.9715,53.5253204871,33.479,-14.9415,36.661858426,20.01,12.97,23.8457753072,130.25,56.149,0.3685,56.1502092004,33.479,-14.9415,36.661858426,22.67,15.31,27.3555296055,130.61
2022-01-19 10:00:00,53.7065,-1.9285,53.7411132607,34.6765,-14.9285,37.753407323,19.03,13.0,23.0464943104,131.02,56.1965,0.3915,56.1978637005,34.6765,-14.9285,37.753407323,21.52,15.32,26.4161465774,131.39
2022-01-19 10:30:00,53.8345,-2.4045,53.8881713412,37.9245,-16.2045,41.2414054137,15.91,13.8,21.0610564787,130.85,55.7545,0.0155,55.7545021545,37.9245,-16.2045,41.2414054137,17.83,16.22,24.1038855789,131.21
2022-01-19 11:00:00,54.012,-2.049,54.0508514734,37.412,-15.739,40.5878536634,16.6,13.69,21.5168794206,131.69,56.032,0.341,56.0330376207,37.412,-15.739,40.5878536634,18.62,16.08,24.6022519294,132.05
2022-01-19 11:30:00,54.371,-2.0085,54.4080849989,36.271,-15.8485,39.5823242528,18.1,13.84,22.7849862848,131.44,56.611,0.3815,56.6122854445,36.271,-15.8485,39.5823242528,20.34,16.23,26.0216928734,131.8
2022-01-19 12:00:00,55.1205,-1.8645,55.1520251713,40.1305,-17.1045,43.6236283509,14.99,15.24,21.3765689483,131.75,56.8505,0.7455,56.8553877878,40.1305,-17.1045,43.6236283509,16.72,17.85,24.4577370171,132.11
2022-01-19 12:30:00,54.963,-2.156,55.005269793,47.623,-18.416,51.059760918,7.34,16.26,17.8399327353,131.99,55.413,0.514,55.4153838298,47.623,-18.416,51.059760918,7.79,18.93,20.4701978496,132.36
2022-01-19 13:00:00,54.0555,-2.678,54.1217956488,46.0655,-17.598,49.3124719949,7.99,14.92,16.9247304262,131.47,54.5755,-0.198,54.575859171,46.0655,-17.598,49.3124719949,8.51,17.4,19.3695663348,131.82
2022-01-19 13:30:00,54.95,-2.5875,55.0108867066,46.83,-17.6075,50.0307201252,8.12,15.02,17.0743901794,131.89,55.51,-0.1275,55.5101464261,46.83,-17.6075,50.0307201252,8.68,17.48,19.5164750916,132.25
2022-01-19 14:00:00,58.056,-2.126,58.0949138221,48.786,-18.096,52.0340178345,9.27,15.97,18.4654758942,131.82,58.796,0.514,58.7982466745,48.786,-18.096,52.0340178345,10.01,18.61,21.1313085255,132.19
2022-01-19 14:30:00,57.4175,-1.9905,57.4519921021,46.6775,-17.7705,49.9457673532,10.74,15.78,19.0881114833,132.23,58.4175,0.6195,58.4207847131,46.6775,-17.7705,49.9457673532,11.74,18.39,21.817875698599998,132.6
2022-01-19 15:00:00,56.908,-2.335,56.9558837084,43.128,-16.995,46.355737606,13.78,14.66,20.119741549,132.08,58.408,0.155,58.408205665,43.128,-16.995,46.355737606,15.28,17.15,22.9695646454,132.46
2022-01-19 15:30:00,56.903,-2.15,56.9436028804,42.953,-16.58,46.0419005798,13.95,14.43,20.0705605303,131.72,58.443,0.28,58.4436707352,42.953,-16.58,46.0419005798,15.49,16.86,22.8954078365,132.09
2022-01-19 16:00:00,56.784,-2.339,56.8321526691,38.694,-15.149,41.5537944958,18.09,12.81,22.1662852098,131.95,59.014,-0.11900000000000001,59.0141199799,38.694,-15.149,41.5537944958,20.32,15.03,25.2745583542,132.33
2022-01-19 16:30:00,57.705,-2.3895,57.7544520816,38.635,-16.1295,41.8667409199,19.07,13.74,23.5043081157,131.63,60.095,0.0105,60.0950009173,38.635,-16.1295,41.8667409199,21.46,16.14,26.8520241323,132.0
2022-01-19 17:00:00,57.765,-2.6895,57.8275767714,36.035,-15.3195,39.1562039178,21.73,12.63,25.1338377491,131.4,60.645,-0.4595,60.6467407636,36.035,-15.3195,39.1562039178,24.61,14.86,28.7484208262,131.77
2022-01-19 17:30:00,58.8795,-2.8255,58.9472558352,37.4395,-15.3855,40.477521793,21.44,12.56,24.848082421,130.88,61.7095,-0.5955,61.7123732367,37.4395,-15.3855,40.477521793,24.27,14.79,28.4214179801,131.25
2022-01-19 18:00:00,58.807,-3.013,58.8841355375,36.897,-14.913,39.7968111537,21.91,11.9,24.933072414,130.96,61.737,-0.893,61.7434580988,36.897,-14.913,39.7968111537,24.84,14.02,28.5234289664,131.34
2022-01-19 18:30:00,58.6815,-2.891,58.7526707755,37.5115,-15.041,40.4146546843,21.17,12.15,24.4088385631,130.27,61.4715,-0.731,61.4758462589,37.5115,-15.041,40.4146546843,23.96,14.31,27.9080221442,130.65
2022-01-19 19:00:00,57.7985,-3.2725,57.891068901,36.4885,-14.7125,39.3429572923,21.31,11.44,24.1865603177,130.32,60.658500000000004,-1.2325,60.6710200878,36.4885,-14.7125,39.3429572923,24.17,13.48,27.674885727,130.69
2022-01-19 19:30:00,57.479,-3.3915,57.578969366,38.969,-15.6215,41.9834994164,18.51,12.23,22.1854231422,130.32,59.849,-1.2615,59.8622935014,38.969,-15.6215,41.9834994164,20.88,14.36,25.3413496089,130.69
2022-01-19 20:00:00,57.6475,-2.801,57.7155079441,43.8075,-16.611,46.8510659137,13.84,13.81,19.5515140079,130.54,59.2575,-0.47100000000000003,59.2593718094,43.8075,-16.611,46.8510659137,15.45,16.14,22.342831065,130.92
2022-01-19 20:30:00,56.7465,-6.5775,57.126427934,46.4865,-17.9075,49.8163952781,10.26,11.33,15.2851725538,129.78,57.9465,4.4325,58.1157802881,46.4865,-17.9075,49.8163952781,11.46,22.34,25.1079111039,130.15
2022-01-19 21:00:00,55.1375,-11.953,56.4182427522,44.3975,-17.313,47.6537299196,10.74,5.36,12.0032162357,131.2,56.6575,8.537,57.2970564274,44.3975,-17.313,47.6537299196,12.26,25.85,28.6099650472,131.58
2022-01-19 21:30:00,53.7515,-12.925,55.2836266651,41.3715,-16.875,44.6807188533,12.38,3.95,12.9948797609,133.04,55.5915,7.835,56.1409128644,41.3715,-16.875,44.6807188533,14.22,24.71,28.5095159552,133.44
2022-01-19 22:00:00,52.7255,-12.432,54.171329818,44.7855,-17.032,47.9148206117,7.94,4.6,9.1762519582,133.85,53.7755,8.348,54.4196058811,44.7855,-17.032,47.9148206117,8.99,25.38,26.925164809199998,134.25
2022-01-19 22:30:00,50.7925,-13.5355,52.5650817226,39.4225,-15.9655,42.5327014954,11.37,2.43,11.6267708329,131.98,52.4325,7.1645,52.9197233222,39.4225,-15.9655,42.5327014954,13.01,23.13,26.5378409069,132.37
2022-01-19 23:00:00,49.6235,-13.841,51.5176186683,39.4335,-16.201,42.6318346221,10.19,2.36,10.4597179694,132.72,51.0835,6.989,51.5593841434,39.4335,-16.201,42.6318346221,11.65,23.19,25.9518515717,133.11
2022-01-19 23:30:00,48.5795,-11.0455,49.8193826788,40.4295,-16.7755,43.771701709,8.15,5.73,9.9627004371,133.21,49.5195,3.7645,49.6623835564,40.4295,-16.7755,43.771701709,9.09,20.54,22.4615159773,133.61
2022-01-20 00:00:00,47.881,-4.9325,48.1343922497,43.421,-17.2725,46.7303166825,4.46,12.34,13.1212499405,132.94,47.861,-2.6425,47.9338933037,43.421,-17.2725,46.7303166825,4.44,14.63,15.2889012032,133.34
2022-01-20 00:30:00,47.304,-5.032,47.5708885769,42.394,-16.582,45.521576862,4.91,11.55,12.550322705,131.03,47.374,-2.852,47.4597701217,42.394,-16.582,45.521576862,4.98,13.73,14.6052490564,131.41
2022-01-20 01:00:00,46.893,-5.309,47.1925728267,40.303,-16.009,43.3661145366,6.59,10.7,12.5665468606,130.63,47.253,-3.229,47.3631972105,40.303,-16.009,43.3661145366,6.95,12.78,14.5475393108,131.01
2022-01-20 01:30:00,46.164,-5.558,46.4973790659,38.824,-15.838,41.9302423079,7.34,10.28,12.6314686399,130.9,46.664,-3.558,46.799447219,38.824,-15.838,41.9302423079,7.84,12.28,14.5692827552,131.28
2022-01-20 02:00:00,45.839,-5.6815,46.1897538773,39.009,-16.0715,42.189989254,6.83,10.39,12.4338650467,131.14,46.219,-3.6615,46.363806393,39.009,-16.0715,42.189989254,7.21,12.41,14.352428366,131.52
2022-01-20 02:30:00,46.0935,-5.2525,46.3918042169,42.1335,-17.2325,45.5213233386,3.96,11.98,12.6175274915,131.56,46.0035,-2.9925,46.1007274183,42.1335,-17.2325,45.5213233386,3.87,14.24,14.7565070393,131.95
2022-01-20 03:00:00,45.3435,-5.868,45.7216186967,37.2835,-15.888,40.5276191782,8.06,10.02,12.8593934538,131.47,45.9435,-3.888,46.1077188359,37.2835,-15.888,40.5276191782,8.66,12.0,14.798499924,131.85
2022-01-20 03:30:00,44.9375,-6.1315,45.3538774362,34.2775,-15.0115,37.420477529,10.66,8.88,13.8740765458,131.79,45.9775,-4.3215,46.1801458259,34.2775,-15.0115,37.420477529,11.7,10.69,15.8482207203,132.17
2022-01-20 04:00:00,44.902,-5.973,45.297531202,36.112,-14.803,39.028263515,8.79,8.83,12.4592535892,131.67,45.652,-4.183,45.843239338000004,36.112,-14.803,39.028263515,9.54,10.62,14.2757136424,132.05
2022-01-20 04:30:00,44.821,-5.916,45.2097455976,36.161,-14.516,38.96578213,8.66,8.6,12.2047367854,131.8,45.531,-4.176,45.7221055618,36.161,-14.516,38.96578213,9.37,10.34,13.9539420953,132.19
2022-01-20 05:00:00,44.7825,-6.1005,45.196110524,35.6425,-14.8605,38.6163471408,9.14,8.76,12.660063191,131.47,45.5725,-4.3305,45.7777892269,35.6425,-14.8605,38.6163471408,9.93,10.53,14.473624287,131.85
2022-01-20 05:30:00,44.866,-6.218,45.2948284024,33.936,-14.718,36.9901557174,10.93,8.5,13.8461149786,131.05,45.976,-4.458,46.1916262974,33.936,-14.718,36.9901557174,12.04,10.26,15.8186345808,131.91
2022-01-20 06:00:00,45.313,-5.9795,45.7058244565,32.293,-14.0195,35.2048892805,13.02,8.04,15.3023527603,131.05,46.783,-4.2595,46.9765093345,32.293,-14.0195,35.2048892805,14.49,9.76,17.4704808177,131.42
2022-01-20 06:30:00,47.0485,-5.279,47.3437344667,31.8885,-13.769,34.7341588821,15.16,8.49,17.3754338075,130.9,48.908500000000004,-3.469,49.0313709093,31.8885,-13.769,34.7341588821,17.02,10.3,19.8939789886,131.27
2022-01-20 07:00:00,50.097,-4.6135,50.3089832063,36.677,-13.5435,39.0976817887,13.42,8.93,16.1195936673,130.5,51.677,-2.7335000000000003,51.7492449341,36.677,-13.5435,39.0976817887,15.0,10.81,18.4893509892,130.85
2022-01-20 07:30:00,53.163,-3.557,53.2818619982,40.523,-13.617,42.7496926071,12.64,10.06,16.1546649609,130.76,54.633,-1.487,54.653232823,40.523,-13.617,42.7496926071,14.11,12.13,18.6072297777,131.14
2022-01-20 08:00:00,54.737,-9.849,55.6160226014,38.037,-14.929,40.8618209335,16.7,5.08,17.4555549897,129.81,57.297,7.151,57.7415189443,38.037,-14.929,40.8618209335,19.26,22.08,29.2997269612,130.17
2022-01-20 08:30:00,55.5355,-11.1815,56.6499576566,34.9355,-14.6815,37.8950603971,20.6,3.5,20.8952147632,131.41,58.9155,9.4685,59.6715060351,34.9355,-14.6815,37.8950603971,23.98,24.15,34.0332616715,131.8
2022-01-20 09:00:00,56.1005,-10.8405,57.1382756171,36.5905,-14.8105,39.4742397077,19.51,3.9699999999999998,19.9098216968,131.61,59.3005,9.8995,60.1211227482,36.5905,-14.8105,39.4742397077,22.71,24.71,33.5608134586,132.0
2022-01-20 09:30:00,56.886,-10.7385,57.8906933647,37.106,-14.7585,39.9333013693,19.78,4.02,20.1843701908,131.68,60.126,10.0615,60.9620345646,37.106,-14.7585,39.9333013693,23.02,24.82,33.8519246129,132.07
2022-01-20 10:00:00,57.354,-10.691,58.3419128672,40.054,-15.351,42.8949427905,17.3,4.66,17.9166291472,131.87,60.164,10.209,61.0240163952,40.054,-15.351,42.8949427905,20.11,25.56,32.5226951528,132.26
2022-01-20 10:30:00,57.126,-10.859,58.1489273934,41.776,-15.889,44.6955758101,15.35,5.03,16.153123537,132.05,59.586,10.131,60.441116444,41.776,-15.889,44.6955758101,17.81,26.02,31.53151598,132.44
2022-01-20 11:00:00,57.134,-10.9805,58.1795955319,39.734,-15.7705,42.749262289,17.4,4.79,18.0472740324,132.2,59.924,10.0295,60.7575233716,39.734,-15.7705,42.749262289,20.19,25.8,32.760892845,132.59
2022-01-20 11:30:00,56.485,-10.973,57.540958924899996,38.845,-15.833,41.9477998708,17.64,4.86,18.2972456944,132.2,59.365,10.057,60.2108501352,38.845,-15.833,41.9477998708,20.52,25.89,33.0357760617,132.59
2022-01-20 12:00:00,56.839,-11.178,57.9277101653,41.339,-16.608,44.5504049925,15.5,5.43,16.423608008,132.3,59.289,9.922,60.1134893763,41.339,-16.608,44.5504049925,17.95,26.53,32.0319122127,132.68
2022-01-20 12:30:00,56.264,-11.1365,57.355551852,39.234,-16.0965,42.4075944643,17.03,4.96,17.7376013034,132.3,59.014,9.9335,59.8441861692,39.234,-16.0965,42.4075944643,19.78,26.03,32.6926490208,132.65
2022-01-20 13:00:00,56.3,-11.2445,57.4119219348,38.41,-15.8945,41.5687771079,17.89,4.65,18.4844421068,132.2,59.21,9.775500000000001,60.011536393,38.41,-15.8945,41.5687771079,20.8,25.67,33.0392024722,132.57
2022-01-20 13:30:00,55.0985,-11.6805,56.3229862711,35.6485,-15.4105,38.8368261126,19.45,3.73,19.8044287976,132.46,58.3085,9.2695,59.040704624,35.6485,-15.4105,38.8368261126,22.66,24.68,33.5048951647,132.83
2022-01-20 14:00:00,54.5295,-11.594,55.7484278366,35.0395,-15.004,38.1167492876,19.49,3.41,19.7860607499,132.57,57.7595,9.326,58.5075560612,35.0395,-15.004,38.1167492876,22.72,24.33,33.2888464805,132.95
2022-01-20 14:30:00,53.8815,-11.676,55.1320688733,33.7015,-14.766,36.7943726438,20.18,3.09,20.4152026686,132.65,57.2315,9.234,57.9716426216,33.7015,-14.766,36.7943726438,23.53,24.0,33.6104284412,133.03
2022-01-20 15:00:00,53.662,-11.657,54.9135310557,33.462,-14.557,36.4912550209,20.2,2.9,20.4071066053,132.73,56.972,9.203,57.7105189112,33.462,-14.557,36.4912550209,23.51,23.76,33.4254050088,133.1
2022-01-20 15:30:00,53.465,-11.826,54.7572871954,32.735,-14.606,35.8457174708,20.73,2.7800000000000002,20.9155755359,132.69,56.865,8.974,57.5687493437,32.735,-14.606,35.8457174708,24.13,23.58,33.7383061223,133.1
2022-01-20 16:00:00,54.0525,-11.576,55.2781741038,32.1125,-14.046,35.0500038837,21.94,2.47,22.0785982345,132.73,57.7025,9.084,58.413162577,32.1125,-14.046,35.0500038837,25.59,23.13,34.4941299354,133.1
2022-01-20 16:30:00,51.9605,-11.7795,53.2789844169,31.3805,-13.7195,34.2485103399,20.58,1.94,20.671236054,132.31,55.3905,8.7205,56.072761752,31.3805,-13.7195,34.2485103399,24.01,22.44,32.8638661755,132.7
2022-01-20 17:00:00,48.788,-11.9925,50.2403125015,30.678,-13.2825,33.4299938715,18.11,1.29,18.1558860979,132.1,51.758,8.3575,52.4284118608,30.678,-13.2825,33.4299938715,21.08,21.64,30.210196954,132.49
2022-01-20 17:30:00,48.983,-12.0585,50.4454330069,30.933,-12.8185,33.4837935612,18.05,0.76,18.0659929149,132.1,51.973,8.2315,52.6208164252,30.933,-12.8185,33.4837935612,21.04,21.05,29.7621252601,132.49
2022-01-20 18:00:00,49.2605,-12.0475,50.712317207,30.6405,-12.5675,33.1177036719,18.62,0.52,18.6272595945,132.19,52.3505,8.1925,52.9876580583,30.6405,-12.5675,33.1177036719,21.71,20.76,30.038337171,132.6
2022-01-20 18:30:00,49.7745,-12.014,51.203877258,29.6345,-12.494,32.1605911987,20.14,0.48,20.1457191482,132.19,53.1545,8.146,53.7750703045,29.6345,-12.494,32.1605911987,23.52,20.64,31.292171545,132.6
2022-01-20 19:00:00,50.3,-12.1065,51.7364218153,29.37,-13.0765,32.1495218044,20.93,0.97,20.9524652487,131.72,53.83,8.0835,54.4335546538,29.37,-13.0765,32.1495218044,24.46,21.16,32.3424983574,132.13
2022-01-20 19:30:00,50.619,-12.375,52.109728324,29.869,-13.605,32.8215353998,20.75,1.23,20.7864234538,131.37,54.129,7.815,54.690244706,29.869,-13.605,32.8215353998,24.26,21.42,32.3630035689,131.77
2022-01-20 20:00:00,49.9645,-12.7145,51.5568595873,30.6945,-13.7645,33.63946775,19.27,1.05,19.2985854404,131.37,53.1745,7.4255,53.6904600511,30.6945,-13.7645,33.63946775,22.48,21.19,30.8928227911,131.77
2022-01-20 20:30:00,48.255,-13.251,50.0413231839,30.145,-13.691,33.108375164,18.11,0.44,18.1153443246,131.51,51.265,6.989,51.7392147795,30.145,-13.691,33.108375164,21.12,20.68,29.5587009187,131.91
2022-01-20 21:00:00,47.69,-13.2685,49.5014059624,30.34,-13.7785,33.3221047092,17.35,0.51,17.3574940588,132.11,50.54,6.9615,51.0171939864,30.34,-13.7785,33.3221047092,20.2,20.74,28.9514697382,132.51
2022-01-20 21:30:00,46.7485,-13.7035,48.7155844109,29.3285,-13.7935,32.4102075664,17.42,0.09,17.4202324898,132.02,49.6085,6.5365,50.0372771491,29.3285,-13.7935,32.4102075664,20.28,20.33,28.7156281491,132.42
2022-01-20 22:00:00,45.575,-13.893,47.6455252254,28.745,-13.283,31.6656456432,16.83,-0.61,16.8410510361,132.45,48.335,6.207,48.7319102232,28.745,-13.283,31.6656456432,19.59,19.49,27.6338234778,132.86
2022-01-20 22:30:00,45.1765,-14.2725,47.3774250936,28.9265,-13.5625,31.948142489,16.25,-0.71,16.2655033737,133.27,47.8265,6.0175,48.2035725699,28.9265,-13.5625,31.948142489,18.9,19.58,27.2137171294,133.69
2022-01-20 23:00:00,43.5255,-12.3465,45.2427365717,28.8455,-12.9465,31.6176332527,14.68,0.6000000000000001,14.6922564639,133.27,45.7555,3.3335,45.8767697479,28.8455,-12.9465,31.6176332527,16.91,16.28,23.4731016272,133.69
2022-01-20 23:30:00,42.6195,-5.8265,43.015925917,28.9595,-12.8565,31.6850474593,13.66,7.03,15.3628285156,133.22,44.2895,-4.2465,44.492612561,28.9595,-12.8565,31.6850474593,15.33,8.61,17.5824059787,133.62
2022-01-21 00:00:00,41.734,-5.98,42.1602556444,29.134,-13.09,31.9396001227,12.6,7.11,14.4676224723,130.92,43.204,-4.41,43.4284896813,29.134,-13.09,31.9396001227,14.07,8.68,16.5320083474,131.3
2022-01-21 00:30:00,41.3825,-6.174,41.8405255972,28.1925,-12.824,30.9721170127,13.19,6.65,14.7715469738,130.64,42.9625,-4.654,43.21384179,28.1925,-12.824,30.9721170127,14.77,8.17,16.8790343326,131.02
2022-01-21 01:00:00,41.53,-6.0755,41.9720454618,28.31,-12.5955,30.9855243662,13.22,6.52,14.7403799137,130.64,43.13,-4.6055,43.3751948728,28.31,-12.5955,30.9855243662,14.82,7.99,16.8366415891,131.02
2022-01-21 01:30:00,41.491,-6.0245,41.9260978538,28.861,-12.7045,31.5335003013,12.63,6.68,14.2877325003,130.4,42.961,-4.5245,43.1985951305,28.861,-12.7045,31.5335003013,14.1,8.18,16.3009938347,130.78
2022-01-21 02:00:00,41.409,-5.9575,41.8353569036,28.809,-12.6675,31.4710031179,12.6,6.71,14.2752968445,130.53,42.879,-4.4375,43.1080044452,28.809,-12.6675,31.4710031179,14.07,8.23,16.300239262,130.91
2022-01-21 02:30:00,41.263,-6.0475,41.7038058845,28.903,-13.0375,31.7074094692,12.36,6.99,14.1996373193,130.4,42.643,-4.5075,42.8805667552,28.903,-13.0375,31.7074094692,13.74,8.53,16.1724611609,130.78
2022-01-21 03:00:00,41.044,-6.0165,41.482625378,28.724,-12.7565,31.4292295205,12.32,6.74,14.0431477953,130.84,42.394,-4.5165,42.6339067908,28.724,-12.7565,31.4292295205,13.67,8.24,15.9614065796,131.22
2022-01-21 03:30:00,40.9255,-6.0825,41.3750330091,28.4555,-13.1125,31.3313443136,12.47,7.03,14.3150899403,130.73,42.2755,-4.5525,42.5199148224,28.4555,-13.1125,31.3313443136,13.82,8.56,16.2562603326,131.1
2022-01-21 04:00:00,40.606,-5.9765,41.0434621864,27.906,-12.9765,30.7755485451,12.7,7.0,14.5013792447,131.03,42.016,-4.4365,42.2495773736,27.906,-12.9765,30.7755485451,14.11,8.54,16.4931409986,131.41
2022-01-21 04:30:00,40.76,-6.189,41.2271915245,28.46,-13.649000000000001,31.5636943497,12.3,7.46,14.3854648865,130.78,42.1,-4.579,42.348284983,28.46,-13.649000000000001,31.5636943497,13.64,9.07,16.3803082999,131.14
2022-01-21 05:00:00,40.8575,-6.1935,41.3242634357,29.0975,-13.6935,32.1586139083,11.76,7.5,13.9480321193,130.93,42.1075,-4.5735,42.355146777,29.0975,-13.6935,32.1586139083,13.01,9.12,15.888187436,131.3
2022-01-21 05:30:00,41.5525,-6.067,41.9930797305,29.4925,-13.907,32.6069349257,12.06,7.84,14.3843387057,130.82,42.8525,-4.3870000000000005,43.0764729899,29.4925,-13.907,32.6069349257,13.36,9.52,16.4048773235,131.2
2022-01-21 06:00:00,42.6195,-5.818,43.0147754179,30.7895,-14.168,33.8928537342,11.83,8.35,14.4800345303,131.62,43.8995,-4.058,44.0866585743,30.7895,-14.168,33.8928537342,13.11,10.11,16.5554885159,131.99
2022-01-21 06:30:00,44.4555,-5.189,44.7573145,32.0555,-14.379,35.1327585204,12.4,9.19,15.4342508727,131.23,45.8355,-3.269,45.9519251093,32.0555,-14.379,35.1327585204,13.78,11.11,17.700861561,131.6
2022-01-21 07:00:00,46.254,-4.6865,46.4908141276,31.484,-13.8865,34.4104219423,14.77,9.2,17.4009453766,130.6,48.054,-2.7265,48.1312862725,31.484,-13.8865,34.4104219423,16.57,11.16,19.9777501236,130.97
2022-01-21 07:30:00,48.9645,-11.099,50.2066734733,31.0145,-14.109,34.0729084648,17.95,3.01,18.2006208685,130.24,51.7345,6.171,52.1012450067,31.0145,-14.109,34.0729084648,20.72,20.28,28.9930474424,130.6
2022-01-21 08:00:00,50.812,-11.964,52.2015003616,29.702,-13.394,32.5823271115,21.11,1.43,21.1583789549,132.0,54.272,8.596,54.9485322825,29.702,-13.394,32.5823271115,24.57,21.99,32.973398369,132.38
2022-01-21 08:30:00,52.2135,-11.3445,53.4317065281,30.3135,-13.9045,33.3503133793,21.9,2.56,22.0491178962,132.42,55.8035,9.1355,56.5463347398,30.3135,-13.9045,33.3503133793,25.49,23.04,34.3595940023,132.8
2022-01-21 09:00:00,53.2555,-10.9585,54.3712884021,30.5555,-14.2285,33.7059162833,22.7,3.27,22.9343170816,131.66,56.9655,9.6915,57.7840234191,30.5555,-14.2285,33.7059162833,26.41,23.92,35.6322115508,132.04
2022-01-21 09:30:00,54.3985,-10.645,55.430251914,30.3885,-14.235,33.5573562315,24.01,3.59,24.2769067222,131.61,58.3085,10.005,59.1606389185,30.3885,-14.235,33.5573562315,27.92,24.24,36.974369501,131.98
2022-01-21 10:00:00,55.2985,-10.49,56.2846711126,29.9285,-14.15,33.1049484556,25.37,3.66,25.632645201,131.53,59.4185,10.24,60.2944088805,29.9285,-14.15,33.1049484556,29.49,24.39,38.2692069424,131.91
2022-01-21 10:30:00,55.5095,-10.29,56.4551918804,29.9695,-14.0,33.0782546433,25.54,3.71,25.8080549441,131.82,59.6595,10.39,60.5574771622,29.9695,-14.0,33.0782546433,29.69,24.39,38.4235370574,132.2
2022-01-21 11:00:00,55.6175,-10.2285,56.5502300482,29.8475,-14.2185,33.0611403085,25.77,3.99,26.0770588832,131.45,59.7975,10.5415,60.7195539221,29.8475,-14.2185,33.0611403085,29.95,24.76,38.859491762,131.82
2022-01-21 11:30:00,55.708,-10.299,56.6520137771,30.258,-14.329,33.4793489333,25.45,4.03,25.7670991771,131.53,59.848,10.461,60.7553752766,30.258,-14.329,33.4793489333,29.59,24.79,38.6019714522,131.89
2022-01-21 12:00:00,55.7645,-10.277,56.7035818027,30.4545,-14.297,33.6434359014,25.31,4.02,25.6272608759,131.65,59.8945,10.513,60.8101496401,30.4545,-14.297,33.6434359014,29.44,24.81,38.4999961039,132.02
2022-01-21 12:30:00,56.1035,-10.4565,57.0696162989,31.4335,-14.7365,34.71641333,24.67,4.28,25.0385163298,131.69,60.1335,10.3435,61.0166027774,31.4335,-14.7365,34.71641333,28.7,25.08,38.1142545513,132.06
2022-01-21 13:00:00,55.795,-10.616,56.7959635978,31.435,-14.476,34.6080019793,24.36,3.86,24.6639250729,131.69,59.815,10.044,60.6524208997,31.435,-14.476,34.6080019793,28.38,24.52,37.505396945,132.06
2022-01-21 13:30:00,55.5805,-10.7945,56.619018099,32.7205,-14.9745,35.9842572593,22.86,4.18,23.2390189122,131.37,59.3605,9.9555,60.1895417868,32.7205,-14.9745,35.9842572593,26.64,24.93,36.4855382309,131.74
2022-01-21 14:00:00,55.073,-11.0745,56.1754383984,33.463,-15.2845,36.7884262948,21.61,4.21,22.0162712556,131.57,58.653,9.7655,59.4604019432,33.463,-15.2845,36.7884262948,25.19,25.05,35.5251826174,131.95
2022-01-21 14:30:00,54.573,-11.23,55.7164717925,33.903,-15.47,37.2657256605,20.67,4.24,21.1003909916,131.92,57.963,9.64,58.7591607241,33.903,-15.47,37.2657256605,24.06,25.11,34.7763669753,132.3
2022-01-21 15:00:00,54.741,-11.459,55.9275045215,32.241,-15.169,35.631175142000004,22.5,3.71,22.8038176628,131.92,58.471,9.351,59.2140105212,32.241,-15.169,35.631175142000004,26.23,24.52,35.9060343118,132.3
2022-01-21 15:30:00,55.9145,-11.7035,57.1262043418,31.7945,-13.9435,34.7175952868,24.12,2.24,24.2237899595,132.01,59.9545,9.0565,60.6346622197,31.7945,-13.9435,34.7175952868,28.16,23.0,36.3591199013,132.39
2022-01-21 16:00:00,55.1815,-11.603,56.3881862738,31.3615,-13.813,34.2686832436,23.82,2.21,23.9223013107,132.58,59.2115,9.097,59.9062362467,31.3615,-13.813,34.2686832436,27.85,22.91,36.0623155108,132.97
2022-01-21 16:30:00,54.468,-11.784,55.7281408267,31.038,-13.724,33.9367885929,23.43,1.94,23.5101786467,132.42,58.418,8.826,59.0809698634,31.038,-13.724,33.9367885929,27.38,22.55,35.4706484294,132.8
2022-01-21 17:00:00,58.402,-11.766,59.575434199,36.632,-12.616,38.7436043754,21.77,0.85,21.7865876172,132.19,62.072,8.604,62.6654769391,36.632,-12.616,38.7436043754,25.44,21.22,33.1282658767,132.57
2022-01-21 17:30:00,61.4935,-12.0635,62.6656091848,37.5335,-13.1335,39.7649650383,23.96,1.07,23.983880003,132.11,65.5935,8.4165,66.1312688106,37.5335,-13.1335,39.7649650383,28.06,21.55,35.3803066691,132.49
2022-01-21 18:00:00,63.0855,-12.1065,64.236653497,39.7255,-13.2865,41.888500003,23.36,1.18,23.3897840948,132.33,67.0855,8.3935,67.6085434875,39.7255,-13.2865,41.888500003,27.36,21.68,34.9083371131,132.72
2022-01-21 18:30:00,61.9305,-12.2015,63.1210221123,34.0605,-13.2415,36.5438774968,27.87,1.04,27.8893976271,132.29,66.7505,8.2185,67.2545388245,34.0605,-13.2415,36.5438774968,32.69,21.46,39.1045739013,132.68
2022-01-21 19:00:00,60.8925,-12.5535,62.1730401259,32.4125,-12.8835,34.8791446068,28.48,0.33,28.4819118038,131.96,65.8325,7.8465,66.2984586435,32.4125,-12.8835,34.8791446068,33.42,20.73,39.3272081389,132.34
2022-01-21 19:30:00,59.5975,-12.9165,60.981128052,29.7775,-12.6065,32.3360997725,29.82,-0.31,29.8216112911,132.04,64.7975,7.4835,65.2282053908,29.7775,-12.6065,32.3360997725,35.02,20.09,40.3733637439,132.43
2022-01-21 20:00:00,58.1425,-13.199,59.6218408576,27.6525,-11.959,30.1277021568,30.49,-1.24,30.515204407,132.8,63.4625,7.071,63.8552108073,27.6525,-11.959,30.1277021568,35.81,19.03,40.5523982028,133.19
2022-01-21 20:30:00,56.1895,-13.4705,57.781608497,25.6095,-11.2805,27.9838555331,30.58,-2.19,30.6583186101,132.89,61.5495,6.6595,61.908722249,25.6095,-11.2805,27.9838555331,35.94,17.94,40.16873411,133.28
2022-01-21 21:00:00,55.0755,-13.6165,56.7337621924,25.2655,-11.3265,27.6881760414,29.81,-2.29,29.8978293526,132.96,60.2855,6.6935,60.6559515011,25.2655,-11.3265,27.6881760414,35.02,18.02,39.3842709721,133.35
2022-01-21 21:30:00,53.944,-14.041,55.7414102531,24.664,-11.741,27.3160022148,29.28,-2.3,29.3701957774,133.55,59.044,6.379,59.3875877351,24.664,-11.741,27.3160022148,34.38,18.12,38.8628202785,133.95
2022-01-21 22:00:00,52.8045,-14.04,54.639150984,25.3345,-11.54,27.8389743031,27.47,-2.5,27.5835258805,134.1,57.5845,6.11,57.9077433531,25.3345,-11.54,27.8389743031,32.25,17.65,36.7639089325,134.51
2022-01-21 22:30:00,51.814,-14.3135,53.7546916859,24.624,-11.4035,27.1363444157,27.19,-2.91,27.3452774716,133.46,56.554,5.7965,56.8502799311,24.624,-11.4035,27.1363444157,31.93,17.2,36.267959689,133.86
2022-01-21 23:00:00,50.671,-14.6765,52.7536718461,24.381,-11.8165,27.0935939523,26.29,-2.86,26.4451072979,133.46,55.221,5.6235,55.5065995468,24.381,-11.8165,27.0935939523,30.84,17.44,35.4296373112,133.86
2022-01-21 23:30:00,48.892,-9.184,49.7470955936,23.172,-10.844,25.5838605375,25.72,1.6600000000000001,25.7735135362,134.08,52.952,-0.8240000000000001,52.9584108523,23.172,-10.844,25.5838605375,29.78,10.02,31.4205155909,134.49
2022-01-22 00:00:00,48.7905,-5.929,49.1494245261,23.7505,-10.549,25.987836602,25.04,4.62,25.4626392976,132.84,52.5005,-4.659,52.7068191153,23.7505,-10.549,25.987836602,28.75,5.89,29.347139554,133.22
2022-01-22 00:30:00,47.89,-6.0135,48.2660779663,22.36,-10.6735,24.7768682898,25.53,4.66,25.9518111121,131.95,51.69,-4.7335,51.9062821078,22.36,-10.6735,24.7768682898,29.33,5.94,29.9254490359,132.33
2022-01-22 01:00:00,47.4935,-5.9595,47.865939691,22.1435,-10.5395,24.5237772886,25.35,4.58,25.7604134284,131.04,51.2735,-4.6895,51.4875054018,22.1435,-10.5395,24.5237772886,29.13,5.85,29.7116037938,131.41
2022-01-22 01:30:00,46.8925,-6.0365,47.2794446721,22.6025,-10.6165,24.9716454904,24.29,4.58,24.7180197427,131.12,50.4825,-4.7765,50.7079654344,22.6025,-10.6165,24.9716454904,27.88,5.84,28.4850838159,131.49
2022-01-22 02:00:00,45.9355,-6.1185,46.3411933651,22.2255,-10.4285,24.5504880298,23.71,4.31,24.0985518237,130.71,49.4055,-4.9285,49.6507154279,22.2255,-10.4285,24.5504880298,27.18,5.5,27.7308925208,131.08
2022-01-22 02:30:00,45.872,-6.1915,46.2879580048,23.472,-10.3015,25.6330974767,22.4,4.11,22.7739346622,131.04,49.112,-5.0315,49.3690645673,23.472,-10.3015,25.6330974767,25.64,5.27,26.1759909077,131.4
2022-01-22 03:00:00,44.5695,-6.1895,44.9972248089,23.5395,-10.3995,25.7343673033,21.03,4.21,21.4472608974,132.22,47.5495,-5.0395,47.8158081653,23.5395,-10.3995,25.7343673033,24.01,5.36,24.6010101419,132.61
2022-01-22 03:30:00,41.9735,-6.13,42.4187647422,23.8035,-10.48,26.0084027239,18.17,4.35,18.6834525717,132.39,44.4635,-4.98,44.7415157572,23.8035,-10.48,26.0084027239,20.66,5.5,21.3795603322,132.77
2022-01-22 04:00:00,41.773,-6.1155,42.2182764837,25.173,-10.775500000000001,27.382317821,16.6,4.66,17.2416820525,132.07,43.953,-4.9455,44.2303535963,25.173,-10.775500000000001,27.382317821,18.78,5.83,19.664111981,132.45
2022-01-22 04:30:00,41.4245,-6.4135,41.9180412531,24.9545,-11.0935,27.3092074674,16.47,4.68,17.1220121481,132.53,43.5945,-5.2135,43.9051365161,24.9545,-11.0935,27.3092074674,18.64,5.88,19.5454342495,132.91
2022-01-22 05:00:00,40.5285,-6.359,41.0243365973,23.7085,-10.759,26.0355344337,16.82,4.4,17.3859828598,132.78,42.7685,-5.219,43.0857581255,23.7085,-10.759,26.0355344337,19.06,5.54,19.8488085285,133.17
2022-01-22 05:30:00,40.489,-6.368,40.98671181,22.969,-10.738,25.3550705974,17.52,4.37,18.0567798901,132.17,42.839,-5.228,43.1568291815,22.969,-10.738,25.3550705974,19.87,5.51,20.6198205618,132.55
2022-01-22 06:00:00,40.828,-6.4165,41.3291308431,23.478,-10.8565,25.8665822298,17.35,4.44,17.9091066221,132.17,43.168,-5.2465,43.4856526483,23.478,-10.8565,25.8665822298,19.69,5.61,20.4735976321,132.55
2022-01-22 06:30:00,41.3725,-6.138,41.8253368217,21.8925,-10.368,24.2234799368,19.48,4.23,19.9339735126,132.41,44.0825,-4.998,44.3649277048,21.8925,-10.368,24.2234799368,22.19,5.37,22.8305278082,132.79
2022-01-22 07:00:00,42.1295,-5.9025,42.540971739,21.4595,-10.0725,23.7058093408,20.67,4.17,21.0864363988,132.47,45.0595,-4.7425,45.3083860505,21.4595,-10.0725,23.7058093408,23.6,5.33,24.194398112000002,132.86
2022-01-22 07:30:00,43.332,-5.367,43.6631070012,21.052,-9.587,23.1321696561,22.28,4.22,22.6761284173,132.38,46.572,-4.177,46.7589404606,21.052,-9.587,23.1321696561,25.52,5.41,26.0871328436,132.76
2022-01-22 08:00:00,44.286,-5.0365,44.5714721347,20.246,-9.7265,22.461195833,24.04,4.69,24.4932174285,131.44,47.846,-3.7365,47.9916779062,20.246,-9.7265,22.461195833,27.6,5.99,28.2425229043,131.82
2022-01-22 08:30:00,45.7335,-4.474,45.9518193138,20.4835,-9.464,22.5641544989,25.25,4.99,25.7383488204,130.8,49.5135,-3.104,49.6106994332,20.4835,-9.464,22.5641544989,29.03,6.36,29.7185211611,131.17
2022-01-22 09:00:00,47.567,-4.0105,47.735768552,21.437,-9.4305,23.4196349086,26.13,5.42,26.6862005538,130.04,51.517,-2.5605,51.5805917885,21.437,-9.4305,23.4196349086,30.08,6.87,30.8545507178,130.4
2022-01-22 09:30:00,49.2665,-3.7835,49.411566404,23.8165,-9.1235,25.5041942531,25.45,5.34,26.0041938925,130.12,53.0765,-2.3635,53.1290973432,23.8165,-9.1235,25.5041942531,29.26,6.76,30.0307375867,130.48
2022-01-22 10:00:00,49.626,-3.8280000000000003,49.7734212206,22.726,-9.758,24.7323601785,26.9,5.93,27.5458690188,130.01,53.646,-2.298,53.6951964332,22.726,-9.758,24.7323601785,30.92,7.46,31.8072004427,130.37
