Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-22 10:30:00,50.241,-3.7535,50.3810166953,24.231,-10.0135,26.218534346,26.01,6.26,26.752713881,129.64,54.071,-2.1835,54.1150691883,24.231,-10.0135,26.218534346,29.84,7.83,30.8501944889,130.0
2022-01-22 11:00:00,50.48,-3.6734999999999998,50.6134863673,24.27,-9.8635,26.1977390675,26.21,6.19,26.9310267164,129.6,54.37,-2.1035,54.4106755357,24.27,-9.8635,26.1977390675,30.1,7.76,31.0842017752,129.96
2022-01-22 11:30:00,50.3495,-3.7065,50.4857434579,24.7095,-10.0165,26.6625141819,25.64,6.31,26.4050317175,129.65,54.1195,-2.1165,54.1608701232,24.7095,-10.0165,26.6625141819,29.41,7.9,30.452554901,130.0
2022-01-22 12:00:00,50.467,-3.798,50.6097114495,25.467,-10.118,27.4033212038,25.0,6.32,25.7864770762,129.78,54.157,-2.218,54.2024000668,25.467,-10.118,27.4033212038,28.69,7.9,29.7577905766,130.13
2022-01-22 12:30:00,50.6375,-3.9725,50.793081837,26.1275,-10.4225,28.1296065116,24.51,6.45,25.3444786887,129.84,54.2275,-2.3525,54.2785041476,26.1275,-10.4225,28.1296065116,28.1,8.07,29.2358495686,130.2
2022-01-22 13:00:00,50.552,-3.997,50.7097694039,25.712,-10.217,27.6675628309,24.84,6.22,25.6069131291,129.64,54.212,-2.427,54.2662996067,25.712,-10.217,27.6675628309,28.5,7.79,29.5454581958,129.99
2022-01-22 13:30:00,50.124,-4.2005,50.2996975761,26.564,-10.4805,28.5567325906,23.56,6.28,24.3826167587,129.64,53.564,-2.6305,53.6285523415,26.564,-10.4805,28.5567325906,27.0,7.85,28.1180102425,129.96
2022-01-22 14:00:00,49.8345,-4.3505,50.0240366274,27.2045,-10.7205,29.240621411,22.63,6.37,23.5094406569,129.67,53.1045,-2.7805,53.1772423176,27.2045,-10.7205,29.240621411,25.9,7.94,27.0897323722,130.02
2022-01-22 14:30:00,49.42,-4.5120000000000005,49.6255432615,26.83,-10.792,28.9191314531,22.59,6.28,23.4466735381,129.83,52.67,-2.972,52.7537835989,26.83,-10.792,28.9191314531,25.84,7.82,26.9973702423,130.19
2022-01-22 15:00:00,49.0615,-4.424,49.2605578354,25.5015,-10.544,27.5953336318,23.56,6.12,24.3418980361,130.16,52.4815,-2.884,52.5606820566,25.5015,-10.544,27.5953336318,26.98,7.66,28.0463188315,130.53
2022-01-22 15:30:00,49.0555,-4.36,49.2488749135,25.1755,-10.41,27.2428687963,23.88,6.05,24.6344656934,130.31,52.5555,-2.81,52.6305679263,25.1755,-10.41,27.2428687963,27.38,7.6,28.4152142346,130.67
2022-01-22 16:00:00,48.8905,-4.4665,49.0940995691,24.5005,-10.2265,26.5491205598,24.39,5.76,25.0609197756,130.27,52.4905,-2.9665,52.5742590295,24.5005,-10.2265,26.5491205598,27.99,7.26,28.9162186325,130.63
2022-01-22 16:30:00,49.227,-7.003,49.7226260167,24.437,-10.413,26.5630860029,24.79,3.41,25.0234330179,129.87,53.087,0.277,53.0877226673,24.437,-10.413,26.5630860029,28.65,10.69,30.5793819427,130.22
2022-01-22 17:00:00,49.9835,-12.962,51.6368445613,24.3635,-10.562,26.5543965522,25.62,-2.4,25.7321666402,130.55,54.4135,6.978,54.8591055911,24.3635,-10.562,26.5543965522,30.05,17.54,34.794455018,130.92
2022-01-22 17:30:00,51.684,-12.57,53.1906077799,27.124,-9.8,28.8401001385,24.56,-2.77,24.7157136251,132.66,55.944,7.0,56.3802371049,27.124,-9.8,28.8401001385,28.82,16.8,33.3591426748,133.05
2022-01-22 18:00:00,52.1385,-12.6615,53.6538606672,30.0785,-10.0015,31.6977312201,22.06,-2.66,22.2197929783,131.66,55.9485,6.9185,56.3746423004,30.0785,-10.0015,31.6977312201,25.87,16.92,30.9118634184,132.04
2022-01-22 18:30:00,51.783,-12.8345,53.3498217359,28.563,-10.3545,30.3819130281,23.22,-2.48,23.3520620075,131.75,55.783,6.7455,56.1893660691,28.563,-10.3545,30.3819130281,27.22,17.1,32.1455813449,132.14
2022-01-22 19:00:00,50.964,-13.047,52.6075422825,26.124,-10.897,28.305617552,24.84,-2.15,24.9328718763,131.69,55.304,6.633,55.7003510312,26.124,-10.897,28.305617552,29.18,17.53,34.0407593922,132.08
2022-01-22 19:30:00,50.5735,-13.242,52.2783843118,27.9835,-11.442,30.2323607456,22.59,-1.8,22.661599678800002,131.75,54.4635,6.438,54.8426902718,27.9835,-11.442,30.2323607456,26.48,17.88,31.951287924,132.14
2022-01-22 20:00:00,50.12,-13.6745,51.951961948,29.1,-12.2045,31.5556622534,21.02,-1.47,21.0713383533,131.58,53.64,6.2955,54.0081745688,29.1,-12.2045,31.5556622534,24.54,18.5,30.7320939736,131.96
2022-01-22 20:30:00,49.3735,-14.027,51.3273731185,28.8635,-12.447,31.432935613,20.51,-1.58,20.570768094599998,132.4,52.6635,6.023,53.0067991983,28.8635,-12.447,31.432935613,23.8,18.47,30.126083383,132.79
2022-01-22 21:00:00,48.575,-14.389,50.6613654178,28.515,-12.659,31.1986459001,20.06,-1.73,20.1344605093,132.58,51.715,5.751,52.033789272,28.515,-12.659,31.1986459001,23.2,18.41,29.6170238208,132.97
2022-01-22 21:30:00,47.7745,-14.787,50.0105810729,28.2845,-13.007,31.1318966536,19.49,-1.78,19.5711139182,133.08,50.8145,5.433,51.104118222,28.2845,-13.007,31.1318966536,22.53,18.44,29.11416322,133.48
2022-01-22 22:00:00,47.0415,-14.917,49.349970732,28.4215,-12.997,31.2522586584,18.62,-1.92,18.7187285893,133.45,49.9315,5.273,50.2091547554,28.4215,-12.997,31.2522586584,21.51,18.27,28.2218532347,133.85
2022-01-22 22:30:00,46.2005,-15.1375,48.6171791294,28.0905,-13.4375,31.1390847088,18.11,-1.7000000000000002,18.1896151691,133.45,48.9805,5.1425,49.2497176286,28.0905,-13.4375,31.1390847088,20.89,18.58,27.9572620262,133.85
2022-01-22 23:00:00,45.5185,-6.268,45.9480322348,28.4785,-12.208,30.9848386513,17.04,5.94,18.0456421332,134.06,47.5985,-4.878,47.8478012687,28.4785,-12.208,30.9848386513,19.12,7.33,20.4768967375,134.47
2022-01-22 23:30:00,44.531,-6.4655000000000005,44.9979182991,28.411,-12.6255,31.0900011459,16.12,6.16,17.2568826849,131.82,46.441,-5.0755,46.7175254187,28.411,-12.6255,31.0900011459,18.03,7.55,19.5469537269,132.19
2022-01-23 00:00:00,43.8475,-6.5455,44.3333601986,28.3575,-12.4255,30.9603109884,15.49,5.88,16.5684791094,132.4,45.6475,-5.2155,45.9444849411,28.3575,-12.4255,30.9603109884,17.29,7.21,18.733077697,132.77
2022-01-23 00:30:00,43.623,-6.623,44.1228994741,28.283,-12.193,30.7993074273,15.34,5.57,16.3199417891,132.47,45.393,-5.333,45.7052003387,28.283,-12.193,30.7993074273,17.11,6.86,18.4339822068,132.85
2022-01-23 01:00:00,43.4355,-6.611,43.9357255687,27.8555,-11.751,30.2326790287,15.58,5.14,16.4059745215,132.37,45.2855,-5.401,45.6064393617,27.8555,-11.751,30.2326790287,17.43,6.35,18.5506711469,132.76
2022-01-23 01:30:00,43.073,-6.69,43.5894417147,28.043,-11.99,30.4986876603,15.03,5.3,15.9370919556,131.85,44.813,-5.45,45.1431885117,28.043,-11.99,30.4986876603,16.77,6.54,18.0001249996,132.23
2022-01-23 02:00:00,42.473,-6.5985,42.9825072704,28.133,-11.6785,30.4606804134,14.34,5.08,15.213217937,132.13,44.103,-5.3985,44.432177656,28.133,-11.6785,30.4606804134,15.97,6.28,17.1603991795,132.51
2022-01-23 02:30:00,42.122,-6.6695,42.6467479915,28.302,-11.8395,30.6786075996,13.82,5.17,14.7553820689,131.98,43.662,-5.4695,44.0032461785,28.302,-11.8395,30.6786075996,15.36,6.37,16.6284845972,132.36
2022-01-23 03:00:00,41.798,-6.715,42.3339583432,28.508,-11.925,30.9016454093,13.29,5.21,14.2747399276,131.98,43.248,-5.505,43.5969555015,28.508,-11.925,30.9016454093,14.74,6.42,16.0774376068,132.36
2022-01-23 03:30:00,41.5645,-6.753,42.1095080623,28.1545,-12.033,30.6181148873,13.41,5.28,14.4120262281,132.09,43.0345,-5.543,43.3900108233,28.1545,-12.033,30.6181148873,14.88,6.49,16.2337457169,132.47
2022-01-23 04:00:00,41.5575,-6.7765,42.1063743215,28.4975,-12.2265,31.0095922014,13.06,5.45,14.1515405522,132.22,42.9775,-5.5265,43.3313709511,28.4975,-12.2265,31.0095922014,14.48,6.7,15.9549490754,132.6
2022-01-23 04:30:00,41.7165,-6.793,42.2659581845,28.4465,-12.583,31.1052286802,13.27,5.79,14.4781559599,132.44,43.1465,-5.483,43.4934909067,28.4465,-12.583,31.1052286802,14.7,7.1,16.3248277173,132.83
2022-01-23 05:00:00,41.483,-6.6675,42.0154119967,28.463,-12.2775,30.9980543785,13.02,5.61,14.1771823717,132.79,42.883,-5.4075,43.2225953091,28.463,-12.2775,30.9980543785,14.42,6.87,15.9728926623,133.19
2022-01-23 05:30:00,41.4545,-6.737,41.9983659117,28.0445,-12.287,30.6180396049,13.41,5.55,14.5131182039,132.44,42.9045,-5.467,43.2514070205,28.0445,-12.287,30.6180396049,14.86,6.82,16.3502905173,132.81
2022-01-23 06:00:00,41.599,-6.663,42.1292341492,28.359,-12.303,30.9127269907,13.24,5.64,14.3912195453,132.59,43.039,-5.393,43.3755688147,28.359,-12.303,30.9127269907,14.68,6.91,16.2249961479,132.98
2022-01-23 06:30:00,42.353,-6.332,42.8237181127,28.163,-12.092,30.6491603963,14.19,5.76,15.3144931356,132.64,43.953,-5.022,44.2389725581,28.163,-12.092,30.6491603963,15.79,7.07,17.3005491242,133.02
2022-01-23 07:00:00,43.0965,-6.211,43.5417596481,28.3565,-12.051,30.8109995497,14.74,5.84,15.8547532305,132.19,44.8165,-4.861,45.0793521831,28.3565,-12.051,30.8109995497,16.46,7.19,17.9618401062,132.56
2022-01-23 07:30:00,44.125,-6.0085,44.5322096605,28.075,-12.1585,30.594684951,16.05,6.15,17.1879318128,132.19,46.085,-4.5685,46.3108887547,28.075,-12.1585,30.594684951,18.01,7.59,19.544006754,132.56
2022-01-23 08:00:00,45.1435,-5.816,45.516606291,28.4435,-12.596,31.1077467562,16.7,6.78,18.0238286721,131.36,47.2235,-4.266,47.4157959782,28.4435,-12.596,31.1077467562,18.78,8.33,20.5445199506,131.73
2022-01-23 08:30:00,46.5715,-5.3655,46.8795606048,28.4415,-12.8455,31.2077841652,18.13,7.48,19.6124271828,131.03,48.9115,-3.6855,49.0501553769,28.4415,-12.8455,31.2077841652,20.47,9.16,22.4260228306,131.4
2022-01-23 09:00:00,48.05,-6.46,48.4823070821,28.71,-12.44,31.2892585403,19.34,5.98,20.2434186836,130.76,50.72,-1.49,50.741881124,28.71,-12.44,31.2892585403,22.01,10.95,24.5833805649,131.13
2022-01-23 09:30:00,49.447,-13.4915,51.2545254709,28.517,-13.0515,31.361775161,20.93,-0.44,20.9346244294,133.18,52.857,6.9185,53.3078614395,28.517,-13.0515,31.361775161,24.34,19.97,31.4839085884,130.58
2022-01-23 10:00:00,50.4805,-13.1105,52.1552115373,29.0405,-12.7605,31.720356248,21.44,-0.35000000000000003,21.4428566194,133.18,53.9905,7.0895,54.4539723115,29.0405,-12.7605,31.720356248,24.95,19.85,31.8829891949,133.57
2022-01-23 10:30:00,51.469,-12.897,53.0602541456,28.709,-12.567,31.3390518363,22.76,-0.33,22.7623922293,132.45,55.229,7.263,55.7045205526,28.709,-12.567,31.3390518363,26.52,19.83,33.1140347889,132.83
2022-01-23 11:00:00,52.0185,-12.652,53.5350114061,29.0885,-12.282,31.5751224265,22.93,-0.37,22.932984978,132.3,55.8185,7.358,56.3013774809,29.0885,-12.282,31.5751224265,26.73,19.64,33.1696020477,132.69
2022-01-23 11:30:00,52.7975,-12.69,54.3011243553,30.0175,-12.8,32.6326570516,22.78,0.11,22.7802655823,131.92,56.5375,7.5600000000000005,57.0407092018,30.0175,-12.8,32.6326570516,26.52,20.36,33.4341143146,132.3
2022-01-23 12:00:00,53.3035,-12.535,54.7575505045,30.2635,-12.585,32.7759310661,23.04,0.05,23.0400542534,131.86,57.0735,7.515,57.5661326411,30.2635,-12.585,32.7759310661,26.81,20.1,33.5080005372,132.25
2022-01-23 12:30:00,53.9855,-12.43,55.3980063743,29.4355,-12.36,31.925197889,24.55,-0.07,24.5500997961,131.44,58.0055,7.55,58.4947906249,29.4355,-12.36,31.925197889,28.57,19.91,34.8231675756,131.83
2022-01-23 13:00:00,54.1165,-12.5575,55.5543551713,29.0665,-13.0275,31.8524281414,25.05,0.47000000000000003,25.0544087937,131.44,58.2365,7.4525,58.711410207,29.0665,-13.0275,31.8524281414,29.17,20.48,35.6415389679,131.83
2022-01-23 13:30:00,53.6375,-12.614,55.1007658953,30.0775,-12.964,32.7524243721,23.56,0.35000000000000003,23.5625996019,131.05,57.4975,7.366,57.9674086211,30.0775,-12.964,32.7524243721,27.42,20.33,34.1345177203,131.44
2022-01-23 14:00:00,53.1165,-12.8045,54.6380617564,30.0965,-13.0445,32.8018031898,23.02,0.24,23.021251052,130.82,56.8665,7.2455,57.3262251723,30.0965,-13.0445,32.8018031898,26.77,20.29,33.5904301848,131.2
2022-01-23 14:30:00,52.542,-13.028,54.1330818262,29.942,-13.278,32.7540630762,22.6,0.25,22.6013827011,131.39,56.232,7.122,56.6812200645,29.942,-13.278,32.7540630762,26.29,20.4,33.2764796816,131.77
2022-01-23 15:00:00,52.2225,-12.8535,53.7810558515,29.5125,-12.8635,32.1940567264,22.71,0.01,22.7100022017,131.85,55.9325,7.0665,56.3771228292,29.5125,-12.8635,32.1940567264,26.42,19.93,33.0941278779,132.24
2022-01-23 15:30:00,52.193,-13.026,53.7939208926,29.413,-13.156,32.2211872066,22.78,0.13,22.7803709364,131.4,55.883,7.024,56.3226976005,29.413,-13.156,32.2211872066,26.47,20.18,33.2850311702,131.78
2022-01-23 16:00:00,52.274,-12.8315,53.8258160017,29.024,-12.8115,31.7258113884,23.25,-0.02,23.2500086021,131.61,56.064,7.1385,56.516637181,29.024,-12.8115,31.7258113884,27.04,19.95,33.6030370651,131.99
2022-01-23 16:30:00,52.7675,-12.7235,54.2797983462,29.3575,-12.7335,32.0000754452,23.41,0.01,23.4100021358,131.5,56.5775,7.2465,57.0396815252,29.3575,-12.7335,32.0000754452,27.22,19.98,33.7657933418,131.88
2022-01-23 17:00:00,53.3435,-12.4625,54.7799497855,29.5435,-12.4525,32.0606167829,23.8,-0.01,23.8000021008,131.25,57.2235,7.4575,57.7073934475,29.5435,-12.4525,32.0606167829,27.68,19.91,34.096781373,131.63
2022-01-23 17:30:00,54.111,-12.3205,55.4959011212,29.041,-12.1005,31.4611153847,25.07,-0.22,25.0709652786,131.09,58.241,7.4095,58.7104315369,29.041,-12.1005,31.4611153847,29.2,19.51,35.118087932,131.47
2022-01-23 18:00:00,53.866,-12.4805,55.2929365855,28.836,-12.0505,31.2526710258,25.03,-0.43,25.0336932952,130.86,58.016,7.2595,58.4684239248,28.836,-12.0505,31.2526710258,29.18,19.31,34.9906916193,131.24
2022-01-23 18:30:00,52.847,-12.823,54.3804628336,28.767,-12.223,31.2560716982,24.08,-0.6000000000000001,24.0874739232,130.95,56.827,7.007,57.2573661462,28.767,-12.223,31.2560716982,28.06,19.23,34.0170031014,131.33
2022-01-23 19:00:00,52.0855,-13.167,53.7240095232,29.2055,-12.397,31.7276982974,22.88,-0.77,22.8929530642,131.22,55.8455,6.823,56.2607607418,29.2055,-12.397,31.7276982974,26.64,19.22,32.8496270907,131.6
2022-01-23 19:30:00,51.1795,-13.436,52.9137724628,29.2395,-11.796,31.5292558785,21.94,-1.6400000000000001,22.0012090577,131.85,54.7895,6.524,55.1765519605,29.2395,-11.796,31.5292558785,25.55,18.32,31.4392254994,132.23
2022-01-23 20:00:00,50.493,-13.831,52.3530286612,30.533,-12.321,32.9252354585,19.96,-1.51,20.017035245,132.26,53.703,6.259,54.0665080248,30.533,-12.321,32.9252354585,23.17,18.58,29.6995841722,132.64
2022-01-23 20:30:00,49.1705,-13.955,51.1124260357,30.3205,-12.085,32.6401584746,18.85,-1.87,18.9425288702,132.67,52.2205,5.975,52.5612142673,30.3205,-12.085,32.6401584746,21.9,18.06,28.3861515532,133.06
2022-01-23 21:00:00,48.222,-14.4285,50.3343113219,30.082,-12.4285,32.5483384561,18.14,-2.0,18.2499205478,132.35,51.122,5.6115,51.4290561478,30.082,-12.4285,32.5483384561,21.04,18.04,27.7150356305,132.73
2022-01-23 21:30:00,47.0225,-14.7495,49.2814697072,31.0225,-12.8795,33.5898351663,16.0,-1.87,16.1089074738,132.94,49.5425,5.4305,49.8392379205,31.0225,-12.8795,33.5898351663,18.52,18.31,26.0431660902,133.34
2022-01-23 22:00:00,46.129,-15.168,48.5587568313,31.369,-12.868,33.9057456045,14.76,-2.3,14.9381257191,133.43,48.419,5.452,48.7249819395,31.369,-12.868,33.9057456045,17.05,18.32,25.026483972,133.83
2022-01-23 22:30:00,44.9665,-14.9645,47.3911635487,30.9065,-12.0145,33.1596132743,14.06,-2.95,14.3661442287,133.29,47.1765,5.2555,47.4683308375,30.9065,-12.0145,33.1596132743,16.27,17.27,23.7269003454,133.69
2022-01-23 23:00:00,43.8335,-15.1625,46.3818620637,30.3335,-12.2525,32.7145988589,13.5,-2.91,13.8100724111,131.55,45.9235,5.3475,46.2337929279,30.3335,-12.2525,32.7145988589,15.59,17.6,23.5118714695,131.93
2022-01-23 23:30:00,42.979,-15.3975,45.6538875371,31.749,-12.9275,34.2800125036,11.23,-2.47,11.4984259792,132.47,44.649,5.3625,44.9698744411,31.749,-12.9275,34.2800125036,12.9,18.29,22.3815571398,132.86
2022-01-24 00:00:00,42.1945,-15.354,44.9012376917,32.0645,-12.774000000000001,34.5153188635,10.13,-2.58,10.4533870109,133.03,43.6645,5.206,43.9737534929,32.0645,-12.774000000000001,34.5153188635,11.6,17.98,21.397205425,133.43
2022-01-24 00:30:00,41.7145,-15.418,44.4726234244,31.4645,-12.618,33.9002755778,10.25,-2.8,10.6255588088,132.59,43.2045,5.102,43.5047034727,31.4645,-12.618,33.9002755778,11.74,17.72,21.2561990958,132.98
2022-01-24 01:00:00,41.7405,-15.374,44.4817852188,31.3505,-12.464,33.737296072,10.39,-2.91,10.7898192756,132.51,43.2805,5.076,43.5771437367,31.3505,-12.464,33.737296072,11.93,17.54,21.2126495281,132.9
2022-01-24 01:30:00,41.4405,-15.5875,44.2751080913,31.5405,-12.9075,34.0794174906,9.9,-2.68,10.2563346279,132.31,42.8805,5.0725,43.1794805029,31.5405,-12.9075,34.0794174906,11.34,17.98,21.2573751907,132.69
2022-01-24 02:00:00,41.647,-15.975999999999999,44.6061115207,31.917,-13.156,34.5220976333,9.73,-2.8200000000000003,10.1304146016,132.92,43.057,4.744,43.3175574681,31.917,-13.156,34.5220976333,11.14,17.9,21.0833963108,133.31
2022-01-24 02:30:00,40.947,-15.9265,43.9352957342,32.487,-13.3565,35.1255072739,8.46,-2.5700000000000003,8.8417475648,133.15,42.117,4.8735,42.3980269736,32.487,-13.3565,35.1255072739,9.63,18.23,20.6172209572,133.53
2022-01-24 03:00:00,40.5915,-15.9555,43.6147664501,31.5315,-13.1355,34.1581154706,9.06,-2.8200000000000003,9.4887301574,133.36,41.8715,4.8145,42.1473833411,31.5315,-13.1355,34.1581154706,10.34,17.95,20.7151659419,133.77
2022-01-24 03:30:00,40.3775,-15.807,43.3613163459,30.7975,-12.657,33.2969316191,9.58,-3.15,10.0845872499,133.36,41.7475,4.743,42.0160660373,30.7975,-12.657,33.2969316191,10.95,17.4,20.5587572582,133.77
2022-01-24 04:00:00,40.179,-15.922,43.218770517,29.989,-12.672,32.5564080482,10.19,-3.25,10.6957281192,132.79,41.659,4.728,41.926438735,29.989,-12.672,32.5564080482,11.67,17.4,20.9511073693,133.18
2022-01-24 04:30:00,40.1245,-15.7865,43.1183149311,30.0745,-12.5765,32.5982193149,10.05,-3.21,10.550194311,133.23,41.5745,4.7735,41.8476445275,30.0745,-12.5765,32.5982193149,11.5,17.35,20.815198774,133.62
2022-01-24 05:00:00,40.248,-15.791,43.2349070197,30.548000000000002,-12.751,33.1023912278,9.7,-3.04,10.1652151969,132.92,41.638,4.889,41.9240428036,30.548000000000002,-12.751,33.1023912278,11.09,17.64,20.8364512334,133.32
2022-01-24 05:30:00,40.829,-15.52,43.6792587048,30.469,-12.49,32.9296228493,10.36,-3.03,10.7940029646,133.11,42.369,5.03,42.6665332667,30.469,-12.49,32.9296228493,11.9,17.52,21.1792445569,133.5
2022-01-24 06:00:00,41.6605,-15.362,44.4025709194,30.1305,-12.662,32.6829202222,11.53,-2.7,11.8419128522,132.55,43.4005,5.428,43.7386166248,30.1305,-12.662,32.6829202222,13.27,18.09,22.4352624232,132.93
2022-01-24 06:30:00,43.539,-14.8425,45.9993948574,30.689,-12.7725,33.2408104181,12.85,-2.07,13.0156597989,133.2,45.539,5.9875,45.9309337729,30.689,-12.7725,33.2408104181,14.85,18.76,23.9261384264,133.59
2022-01-24 07:00:00,45.5955,-14.0265,47.7042170306,31.1855,-12.4565,33.5812418249,14.41,-1.57,14.4952750922,132.99,47.8755,6.7635000000000005,48.3508886423,31.1855,-12.4565,33.5812418249,16.69,19.22,25.4551468273,133.39
2022-01-24 07:30:00,48.1315,-13.023,49.8622083471,30.6915,-12.193,33.024800094,17.44,-0.8300000000000001,17.4597394024,132.5,50.9815,7.447,51.5225305206,30.6915,-12.193,33.024800094,20.29,19.64,28.2385144793,132.89
2022-01-24 08:00:00,50.747,-12.2205,52.1976879684,33.367,-12.1205,35.5001860453,17.38,-0.1,17.3802876846,130.92,53.597,8.1895,54.2190586349,33.367,-12.1205,35.5001860453,20.23,20.31,28.6661647243,131.29
2022-01-24 08:30:00,52.811,-11.3895,54.0252018159,35.891,-11.9295,37.8216452742,16.92,0.54,16.9286148282,130.34,55.561,9.0905,56.2997505434,35.891,-11.9295,37.8216452742,19.67,21.02,28.7880061831,130.7
2022-01-24 09:00:00,54.0095,-4.191,54.1718614342,35.0195,-12.881,37.3133426706,18.99,8.69,20.8838741617,130.1,56.6495,2.069,56.6872702752,35.0195,-12.881,37.3133426706,21.63,14.95,26.2937140777,130.46
2022-01-24 09:30:00,55.0265,-2.027,55.063821437,33.5365,-13.497,36.1505994591,21.49,11.47,24.359412965,132.02,57.9565,-0.257,57.9570698125,33.5365,-13.497,36.1505994591,24.42,13.24,27.778300884,132.39
2022-01-24 10:00:00,55.722,-1.919,55.755034257,34.672,-13.089,37.0603494992,21.05,11.17,23.8300524548,132.89,58.592,-0.199,58.5923379377,34.672,-13.089,37.0603494992,23.92,12.89,27.1720168556,133.28
2022-01-24 10:30:00,56.274,-1.7690000000000001,56.3017978132,37.284,-12.909,39.4555311332,18.99,11.14,22.0163507421,133.08,58.784,-0.069,58.7840404957,37.284,-12.909,39.4555311332,21.5,12.84,25.0422762544,133.47
2022-01-24 11:00:00,56.5135,-1.5765,56.5354847375,36.3935,-12.6165,38.5183451682,20.12,11.04,22.9498583874,132.95,59.2235,0.12350000000000001,59.2236287684,36.3935,-12.6165,38.5183451682,22.83,12.74,26.1441484849,133.33
2022-01-24 11:30:00,56.4695,-1.6475,56.4935278284,36.9895,-12.6675,39.0984483899,19.48,11.02,22.3810366158,133.0,59.0895,0.0425,59.089515284,36.9895,-12.6675,39.0984483899,22.1,12.71,25.494197379,133.39
2022-01-24 12:00:00,56.856,-1.71,56.8817091515,36.896,-12.55,38.9720068254,19.96,10.84,22.713590645300002,133.14,59.566,-0.03,59.5660075546,36.896,-12.55,38.9720068254,22.67,12.52,25.8974767111,133.53
2022-01-24 12:30:00,60.0565,-1.545,60.0763698741,33.2265,-12.695,35.5691344743,26.83,11.15,29.0546278586,133.06,63.9965,0.265,63.9970486605,33.2265,-12.695,35.5691344743,30.77,12.96,33.3879394393,133.45
2022-01-24 13:00:00,61.0865,-1.712,61.1104854035,37.2765,-12.512,39.3203203986,23.81,10.8,26.1449058136,132.72,64.5365,0.018000000000000002,64.5365025102,37.2765,-12.512,39.3203203986,27.26,12.53,30.0018082788,133.1
2022-01-24 13:30:00,60.3915,-2.129,60.4290154913,36.8115,-12.409,38.8467477822,23.58,10.28,25.7234290094,132.97,63.7615,-0.519,63.7636122193,36.8115,-12.409,38.8467477822,26.95,11.89,29.4563168098,133.36
2022-01-24 14:00:00,59.865,-1.987,59.8979665264,35.535,-11.977,37.4991300432,24.33,9.99,26.3011216491,133.36,63.315,-0.427,63.3164398399,35.535,-11.977,37.4991300432,27.78,11.55,30.0853934659,133.76
2022-01-24 14:30:00,59.8655,-2.024,59.8997050598,34.3855,-11.884,36.3812048488,25.48,9.86,27.3212371609,133.3,63.4755,-0.484,63.4773452206,34.3855,-11.884,36.3812048488,29.09,11.4,31.2440090257,133.68
2022-01-24 15:00:00,59.661,-2.0625,59.6966399997,33.881,-11.8625,35.8976470991,25.78,9.8,27.579854967,133.21,63.311,-0.5225000000000001,63.3131560361,33.881,-11.8625,35.8976470991,29.43,11.34,31.5391899072,133.6
2022-01-24 15:30:00,59.5765,-2.039,59.611382078,33.4265,-11.999,35.5148828416,26.15,9.96,27.9825677878,133.46,63.2965,-0.459,63.2981642171,33.4265,-11.999,35.5148828416,29.87,11.54,32.021687963,133.85
2022-01-24 16:00:00,60.0675,-2.181,60.107082089,33.2975,-12.021,35.4009596939,26.77,9.84,28.521193874,133.73,63.8675,-0.631,63.8706170101,33.2975,-12.021,35.4009596939,30.57,11.39,32.622952043,134.12
2022-01-24 16:30:00,60.205,-2.3985,60.2527578394,33.145,-11.538499999999999,35.0959827794,27.06,9.14,28.5619187031,133.84,64.055,-0.9785,64.0624733151,33.145,-11.538499999999999,35.0959827794,30.91,10.56,32.6640735365,134.24
2022-01-24 17:00:00,55.9645,-2.8025,56.0346256033,33.4045,-11.9925,35.4919804533,22.56,9.19,24.3600020525,134.49,59.0845,-1.4125,59.1013815109,33.4045,-11.9925,35.4919804533,25.68,10.58,27.774067041,134.89
2022-01-24 17:30:00,56.2905,-2.992,56.3699605663,34.1205,-11.642,36.0519719884,22.17,8.65,23.797718378,134.53,59.3705,-1.222,59.3830746446,34.1205,-11.642,36.0519719884,25.25,10.42,27.315543194299998,134.94
2022-01-24 18:00:00,56.2425,-3.1755,56.3320744026,33.4925,-11.7955,35.5088915133,22.75,8.62,24.3283147793,132.84,59.4025,-1.5655000000000001,59.4231250987,33.4925,-11.7955,35.5088915133,25.91,10.23,27.8564355222,133.22
2022-01-24 18:30:00,56.0515,-3.339,56.1508644034,33.4515,-11.939,35.5182005914,22.6,8.6,24.1809842645,132.51,59.1815,-1.749,59.2073385929,33.4515,-11.939,35.5182005914,25.73,10.19,27.674338293799998,132.9
2022-01-24 19:00:00,54.8195,-3.5949999999999998,54.9372515262,33.8695,-11.945,35.9141483993,20.95,8.35,22.5527160227,132.51,57.6295,-2.065,57.666485026,33.8695,-11.945,35.9141483993,23.76,9.88,25.7323143149,132.9
2022-01-24 19:30:00,53.844,-4.041,53.9954258896,33.224,-11.811,35.2609401037,20.62,7.77,22.0353647576,132.69,56.644,-2.591,56.7032275713,33.224,-11.811,35.2609401037,23.42,9.22,25.1695212509,133.08
2022-01-24 20:00:00,52.8765,-3.998,53.0274292819,33.6065,-11.208,35.4262064897,19.27,7.21,20.5746688916,132.36,55.4565,-2.668,55.520641353,33.6065,-11.208,35.4262064897,21.85,8.54,23.4596270218,132.75
2022-01-24 20:30:00,51.4335,-4.2825,51.6114786506,33.6235,-11.0725,35.3997176331,17.81,6.79,19.060435462,131.64,53.7735,-3.0425,53.8595034186,33.6235,-11.0725,35.3997176331,20.15,8.03,21.6910903368,132.02
2022-01-24 21:00:00,50.212,-4.6455,50.4264376518,29.242,-11.6555,31.4792827785,20.97,7.01,22.1106535408,131.42,53.072,-3.3355,53.1767124242,29.242,-11.6555,31.4792827785,23.83,8.32,25.2406675823,131.8
2022-01-24 21:30:00,49.1065,-5.0255,49.3629820058,28.9365,-11.9255,31.2975810966,20.17,6.9,21.3175725635,131.79,51.8365,-3.7355,51.9709216053,28.9365,-11.9255,31.2975810966,22.9,8.19,24.3204872484,132.18
2022-01-24 22:00:00,47.9715,-5.215,48.254129743,28.7815,-12.195,31.2584831246,19.19,6.98,20.420002448600002,131.95,50.5015,-3.955,50.6561302041,28.7815,-12.195,31.2584831246,21.72,8.24,23.2304971966,132.33
2022-01-24 22:30:00,47.559,-5.5705,47.8841200321,27.639,-12.3605,30.2769926058,19.92,6.79,21.0454389358,132.78,50.199,-4.3004999999999995,50.3828730944,27.639,-12.3605,30.2769926058,22.56,8.06,23.9565690365,133.16
2022-01-24 23:00:00,48.3975,-5.8,48.7437996698,27.6275,-12.29,30.237772012,20.77,6.49,21.7603538574,133.6,51.2075,-4.59,51.4128014822,27.6275,-12.29,30.237772012,23.58,7.7,24.8053703863,134.0
2022-01-24 23:30:00,47.317,-5.927,47.6867677454,27.757,-12.087,30.2745209376,19.56,6.16,20.5070524454,134.14,49.937,-4.767,50.1640135755,27.757,-12.087,30.2745209376,22.18,7.32,23.3566864088,134.54
2022-01-25 00:00:00,46.7885,-5.9879999999999995,47.1701163476,28.2485,-12.368,30.8373989865,18.54,6.38,19.6070395522,133.75,49.2185,-4.818,49.4537548246,28.2485,-12.368,30.8373989865,20.97,7.55,22.2877410251,134.14
2022-01-25 00:30:00,46.5095,-6.1935,46.9200706788,28.3195,-12.2535,30.8568038283,18.19,6.06,19.1728897144,134.07,48.8895,-5.0735,49.1520458628,28.3195,-12.2535,30.8568038283,20.57,7.18,21.7870902142,134.47
2022-01-25 01:00:00,46.341,-6.2335,46.7583661311,28.221,-12.0735,30.6951827369,18.12,5.84,19.0378570223,133.81,48.721,-5.1335,48.9906997628,28.221,-12.0735,30.6951827369,20.5,6.94,21.6428648751,134.21
2022-01-25 01:30:00,46.1485,-6.2565,46.5706758003,28.3285,-12.1765,30.8345757957,17.82,5.92,18.777614332,133.67,48.4885,-5.1665,48.762971141,28.3285,-12.1765,30.8345757957,20.16,7.01,21.3439851012,134.07
2022-01-25 02:00:00,45.6655,-6.234,46.0890512622,28.2655,-12.284,30.8193956179,17.4,6.05,18.421794158,133.67,47.9355,-5.114,48.2075217808,28.2655,-12.284,30.8193956179,19.67,7.17,20.9360406954,134.07
2022-01-25 02:30:00,45.506,-6.4315,45.9582443991,28.406,-12.1915,30.9117050363,17.1,5.76,18.0440461095,134.08,47.716,-5.0715,47.984755581900004,28.406,-12.1915,30.9117050363,19.31,7.12,20.5808284576,134.48
2022-01-25 03:00:00,44.7985,-6.2715,45.2353546963,28.2485,-10.9015,30.2790431569,16.55,4.63,17.1854415131,133.75,46.9585,-5.0715,47.2315660814,28.2485,-10.9015,30.2790431569,18.71,5.83,19.5972702181,134.15
2022-01-25 03:30:00,44.2765,-6.318,44.724999455,28.1465,-10.888,30.1790325599,16.13,4.57,16.7648978524,132.11,46.3465,-5.128,46.6293303217,28.1465,-10.888,30.1790325599,18.2,5.76,19.0897249849,132.49
2022-01-25 04:00:00,43.9135,-6.3225,44.3663102872,28.1735,-10.8225,30.1806661374,15.74,4.5,16.3706322419,132.49,45.9035,-5.1425,46.1906550993,28.1735,-10.8225,30.1806661374,17.73,5.68,18.6176072576,132.87
2022-01-25 04:30:00,43.7185,-6.3235,44.1734523724,28.0885,-10.8235,30.101694047,15.63,4.5,16.2648977863,132.44,45.6985,-5.1535,45.9881665703,28.0885,-10.8235,30.101694047,17.61,5.67,18.5002972949,132.82
2022-01-25 05:00:00,43.6405,-6.365,44.1022274409,28.6205,-10.855,30.6098684292,15.02,4.49,15.676750301,132.63,45.4805,-5.205,45.7773732891,28.6205,-10.855,30.6098684292,16.86,5.65,17.7815100596,133.01
2022-01-25 05:30:00,44.029,-6.2515,44.4705980761,28.289,-10.7315,30.2561169559,15.74,4.48,16.36514589,132.54,45.999,-5.0815,46.2788249986,28.289,-10.7315,30.2561169559,17.71,5.65,18.5894217231,132.93
2022-01-25 06:00:00,44.861,-5.7985,45.2341897601,28.061,-10.1485,29.8397683176,16.8,4.35,17.3540341131,132.33,47.031,-4.6285,47.2582053537,28.061,-10.1485,29.8397683176,18.97,5.52,19.7568038913,132.72
2022-01-25 06:30:00,46.658500000000004,-5.2645,46.9545586977,28.2285,-10.7245,30.197071257,18.43,5.46,19.2217715105,131.76,49.1285,-3.9145000000000003,49.2842045944,28.2285,-10.7245,30.197071257,20.9,6.8100000000000005,21.9814944897,132.14
2022-01-25 07:00:00,49.332,-4.632,49.5489823104,30.822,-10.412,32.5331435309,18.51,5.78,19.3914543034,130.86,51.812,-3.202,51.9108480763,30.822,-10.412,32.5331435309,20.99,7.21,22.193787419,131.23
2022-01-25 07:30:00,51.9745,-9.2055,52.7834242968,32.7445,-10.2755,34.3189186965,19.23,1.07,19.259745585,130.41,54.9345,3.7445,55.0619702744,32.7445,-10.2755,34.3189186965,22.19,14.02,26.2479808747,130.78
2022-01-25 08:00:00,53.6895,-11.975999999999999,55.0089718705,32.7295,-10.396,34.3408937893,20.96,-1.58,21.0194671674,131.53,57.1595,8.084,57.7283249042,32.7295,-10.396,34.3408937893,24.43,18.48,30.6322591397,131.91
2022-01-25 08:30:00,55.2515,-11.2035,56.3759404755,32.3315,-10.0235,33.8496151308,22.92,-1.18,22.9503551171,132.54,59.0715,8.8065,59.7243380415,32.3315,-10.0235,33.8496151308,26.74,18.83,32.7046862086,132.93
2022-01-25 09:00:00,56.404,-11.003,57.4671838966,32.524,-10.703,34.2398128646,23.88,-0.30000000000000004,23.8818843478,132.14,60.394,9.337,61.111494868,32.524,-10.703,34.2398128646,27.87,20.04,34.326935488,132.53
2022-01-25 09:30:00,57.537,-10.512,58.4893880375,32.737,-10.332,34.3287254788,24.8,-0.18,24.8006532172,132.77,61.727,9.628,62.4733616272,32.737,-10.332,34.3287254788,28.99,19.96,35.1968990111,133.17
2022-01-25 10:00:00,57.979,-10.5645,58.9336330227,32.939,-10.2745,34.504247148,25.04,-0.29,25.0416792568,132.18,62.219,9.6455,62.9622079604,32.939,-10.2745,34.504247148,29.28,19.92,35.4136244968,132.56
2022-01-25 10:30:00,58.0685,-10.5065,59.0113314076,32.4585,-10.0565,33.9806917896,25.61,-0.45,25.6139532287,132.37,62.4285,9.6335,63.1674119661,32.4585,-10.0565,33.9806917896,29.97,19.69,35.8594060185,132.76
2022-01-25 11:00:00,58.5165,-10.1135,59.3840353504,32.7065,-9.8135,34.1470339049,25.81,-0.30000000000000004,25.8117434514,132.18,62.8765,10.0165,63.6693373964,32.7065,-9.8135,34.1470339049,30.17,19.83,36.1034319698,132.56
2022-01-25 11:30:00,58.7245,-10.028,59.5745556782,32.7645,-10.068,34.2764800446,25.96,0.04,25.9600308166,132.02,63.1045,10.092,63.9063876639,32.7645,-10.068,34.2764800446,30.34,20.16,36.42720412,132.4
2022-01-25 12:00:00,58.803,-10.123,59.667980844,33.293,-10.263,34.8389583369,25.51,0.14,25.5103841602,132.02,63.123,10.037,63.9159956349,33.293,-10.263,34.8389583369,29.83,20.3,36.0821132973,132.4
2022-01-25 12:30:00,58.8425,-10.293,59.7359661783,33.7125,-10.323,35.257580536,25.13,0.03,25.1300179069,132.02,63.0825,9.847,63.8464189697,33.7125,-10.323,35.257580536,29.37,20.17,35.6290022313,132.4
2022-01-25 13:00:00,59.1585,-10.2885,60.046493274,33.6085,-10.3685,35.1715377045,25.55,0.08,25.5501252443,131.76,63.4285,9.8615,64.1905272957,33.6085,-10.3685,35.1715377045,29.82,20.23,36.0345015228,132.14
2022-01-25 13:30:00,58.935,-10.2875,59.8261387794,34.935,-10.3375,36.432377513,24.0,0.05,24.0000520833,131.96,62.955,9.8825,63.725943157,34.935,-10.3375,36.432377513,28.02,20.22,34.5538536201,132.34
2022-01-25 14:00:00,58.5015,-10.459,59.4290853308,33.3515,-10.409,34.9380857124,25.15,-0.05,25.1500497017,132.13,62.7315,9.691,63.4756376356,33.3515,-10.409,34.9380857124,29.38,20.1,35.5976740813,132.51
2022-01-25 14:30:00,58.039,-10.5145,58.9837285296,32.639,-10.1245,34.1732325256,25.4,-0.39,25.402993918,132.37,62.349,9.6655,63.0937373378,32.639,-10.1245,34.1732325256,29.71,19.79,35.697733821599996,132.76
2022-01-25 15:00:00,57.81,-10.4455,58.7461025963,32.35,-9.9255,33.8384108706,25.46,-0.52,25.465309737,132.32,62.15,9.6145,62.8892765919,32.35,-9.9255,33.8384108706,29.8,19.54,35.6349771994,132.71
2022-01-25 15:30:00,58.028,-10.6755,59.0018227197,32.478,-10.6055,34.1657301144,25.55,-0.07,25.5500958902,131.98,62.378,9.4945,63.0964374133,32.478,-10.6055,34.1657301144,29.9,20.1,36.0280446319,132.36
2022-01-25 16:00:00,58.198,-10.5725,59.1505279795,32.718,-10.3825,34.3258478446,25.48,-0.19,25.4807083889,132.32,62.548,9.5575,63.2739923685,32.718,-10.3825,34.3258478446,29.83,19.94,35.8808096341,132.71
2022-01-25 16:30:00,58.505,-11.0795,59.5448599398,32.805,-10.6495,34.4902866797,25.7,-0.43,25.7035970245,132.13,62.895,9.1405,63.5557217349,32.805,-10.6495,34.4902866797,30.09,19.79,36.0146109239,132.51
2022-01-25 17:00:00,58.0625,-11.5985,59.2096200672,32.9925,-10.9485,34.7616844888,25.07,-0.65,25.0784249904,132.36,62.3525,8.6815,62.9539728572,32.9925,-10.9485,34.7616844888,29.36,19.63,35.3177929662,132.74
2022-01-25 17:30:00,55.9265,-11.8265,57.1632705896,32.7365,-9.6265,34.1225429079,23.19,-2.2,23.2941215761,132.8,59.9065,8.2235,60.4682949528,32.7365,-9.6265,34.1225429079,27.17,17.85,32.5089433849,133.19
2022-01-25 18:00:00,55.4265,-12.1345,56.7392544232,32.6665,-9.4845,34.0155253157,22.76,-2.65,22.9137535118,133.03,59.3365,7.8755,59.8568603629,32.6665,-9.4845,34.0155253157,26.67,17.36,31.8222956431,133.42
2022-01-25 18:30:00,55.953,-12.034,57.2324677521,32.523,-9.544,33.8944459315,23.43,-2.49,23.5619396485,133.21,59.993,8.006,60.5248385789,32.523,-9.544,33.8944459315,27.47,17.55,32.597598071,133.61
2022-01-25 19:00:00,56.7035,-12.2205,58.0054095107,32.7435,-9.9905,34.2337097391,23.96,-2.23,24.0635512757,133.12,60.8735,7.7695,61.367321373,32.7435,-9.9905,34.2337097391,28.13,17.76,33.2673187979,133.51
2022-01-25 19:30:00,56.662,-12.4455,58.0126944233,32.602,-10.2055,34.1620057118,24.06,-2.24,24.1640476742,132.77,60.792,7.2845,61.2268830192,32.602,-10.2055,34.1620057118,28.19,17.49,33.1749333081,133.16
2022-01-25 20:00:00,55.685,-12.47,57.0641754957,32.935,-9.92,34.3965205362,22.75,-2.55,22.8924660096,131.95,59.505,7.06,59.9223549687,32.935,-9.92,34.3965205362,26.57,16.98,31.5322897995,132.34
2022-01-25 20:30:00,54.3905,-12.512,55.811079852,32.9405,-9.722,34.3452154492,21.45,-2.79,21.6306865356,131.48,57.9505,6.998,58.3715037861,32.9405,-9.722,34.3452154492,25.01,16.72,30.0841902002,131.86
2022-01-25 21:00:00,53.2365,-12.9435,54.7873993223,33.2465,-10.2135,34.7799560739,19.99,-2.73,20.1755545153,131.48,56.5065,6.7765,56.9113828201,33.2465,-10.2135,34.7799560739,23.26,16.99,28.8043000262,131.86
2022-01-25 21:30:00,51.4385,-13.482,53.1759683151,28.6785,-10.662,30.5963168739,22.76,-2.8200000000000003,22.934035842,132.15,55.1785,6.2780000000000005,55.5344951021,28.6785,-10.662,30.5963168739,26.5,16.94,31.4517662461,132.53
2022-01-25 22:00:00,50.0215,-13.9785,51.9379333869,28.3815,-10.9985,30.4380772142,21.64,-2.98,21.8442212038,132.3,53.5915,5.8715,53.912182153,28.3815,-10.9985,30.4380772142,25.21,16.87,30.3338260033,132.69
2022-01-25 22:30:00,48.6045,-14.2905,50.6617785959,28.0645,-11.1405,30.1948157885,20.54,-3.15,20.7801371507,132.73,51.9945,5.5895,52.2940774897,28.0645,-11.1405,30.1948157885,23.93,16.73,29.1982499476,133.13
2022-01-25 23:00:00,47.0295,-14.5625,49.2325123927,28.2295,-11.2625,30.3932324128,18.8,-3.3,19.087430419,132.95,50.0895,5.4275,50.3826931247,28.2295,-11.2625,30.3932324128,21.86,16.69,27.5030125623,133.34
2022-01-25 23:30:00,45.803,-14.7655,48.1241602446,27.903,-10.9655,29.9803201993,17.9,-3.8,18.2989070712,133.35,48.733,5.3545,49.0262782521,27.903,-10.9655,29.9803201993,20.83,16.32,26.4618839087,133.74
2022-01-26 00:00:00,44.931,-14.9505,47.3530591541,28.391,-10.8005,30.3759721038,16.54,-4.15,17.0526860054,133.13,47.611,5.4095,47.9173247506,28.391,-10.8005,30.3759721038,19.22,16.21,25.1430407867,133.53
2022-01-26 00:30:00,44.7425,-15.0385,47.202201098,27.9825,-10.9585,30.0517724685,16.76,-4.08,17.2494637598,132.56,47.4725,5.4115,47.7799391848,27.9825,-10.9585,30.0517724685,19.49,16.37,25.452642299,132.95
2022-01-26 01:00:00,44.5185,-14.8575,46.9323145445,28.2385,-10.4175,30.0987904823,16.28,-4.44,16.8745962915,132.84,47.1885,5.2925,47.48436678,28.2385,-10.4175,30.0987904823,18.95,15.71,24.6151701193,133.24
2022-01-26 01:30:00,44.308,-15.0085,46.7809142306,28.158,-10.8085,30.1611776337,16.15,-4.2,16.6871956901,131.99,47.008,5.3315,47.3093749298,28.158,-10.8085,30.1611776337,18.85,16.14,24.8157631356,132.37
2022-01-26 02:00:00,43.878,-15.057,46.3895692263,28.148,-10.727,30.1227228683,15.73,-4.33,16.3150789149,132.37,46.448,5.243,46.7429754402,28.148,-10.727,30.1227228683,18.3,15.97,24.2884931603,132.76
2022-01-26 02:30:00,43.6835,-15.15,46.2360321854,28.4635,-10.98,30.5078880333,15.22,-4.17,15.7809156895,132.43,46.1635,5.16,46.4509884959,28.4635,-10.98,30.5078880333,17.7,16.14,23.9539057358,132.81
2022-01-26 03:00:00,43.559,-15.212,46.1388277376,28.889,-11.172,30.9739875541,14.67,-4.04,15.2161263139,132.43,45.929,5.158,46.2177239271,28.889,-11.172,30.9739875541,17.04,16.33,23.6014935968,132.81
2022-01-26 03:30:00,43.9215,-15.398,46.5424168501,29.1915,-11.318,31.3087974258,14.73,-4.08,15.2846099067,132.56,46.3115,4.942,46.5744393015,29.1915,-11.318,31.3087974258,17.12,16.26,23.611056732,132.95
2022-01-26 04:00:00,43.1205,-15.231,45.7313992925,28.4805,-11.241,30.6186048221,14.64,-3.99,15.1739810202,132.51,45.5005,5.299,45.8080222368,28.4805,-11.241,30.6186048221,17.02,16.54,23.7329307082,132.9
2022-01-26 04:30:00,43.512,-15.1745,46.0820962441,29.092,-11.3445,31.2256648328,14.42,-3.83,14.9199631367,132.49,45.842,5.2355,46.1399980955,29.092,-11.3445,31.2256648328,16.75,16.58,23.5681755764,132.87
2022-01-26 05:00:00,43.542,-15.33,46.1618312462,29.782,-11.68,31.9904661423,13.76,-3.65,14.2358736999,132.49,45.762,5.16,46.0519950056,29.782,-11.68,31.9904661423,15.98,16.84,23.215210531,132.87
2022-01-26 05:30:00,44.269,-15.2045,46.8072770117,29.689,-11.6245,31.8836277931,14.58,-3.58,15.0130876238,132.7,46.659,5.1955,46.9473694817,29.689,-11.6245,31.8836277931,16.97,16.82,23.8933735584,133.08
2022-01-26 06:00:00,45.5935,-14.852,47.9515291336,29.4235,-11.492,31.5881056135,16.17,-3.36,16.5154019025,132.32,48.2635,5.578,48.5847662982,29.4235,-11.492,31.5881056135,18.84,17.07,25.4230308972,132.7
2022-01-26 06:30:00,47.436,-14.0705,49.4788143173,28.936,-11.2805,31.0570728861,18.5,-2.79,18.7091982725,132.32,50.566,6.1095,50.9337446714,28.936,-11.2805,31.0570728861,21.63,17.39,27.7537204713,132.7
2022-01-26 07:00:00,49.521,-13.4825,51.3235545072,28.791,-11.2525,30.9118171134,20.73,-2.23,20.8495995165,131.03,53.051,6.6075,53.4608983955,28.791,-11.2525,30.9118171134,24.26,17.86,30.1251921156,131.39
2022-01-26 07:30:00,52.6995,-12.641,54.1943925259,30.1595,-11.061,32.1238410102,22.54,-1.58,22.5953092477,130.37,56.5795,7.589,57.0861869567,30.1595,-11.061,32.1238410102,26.42,18.65,32.3394325862,130.76
2022-01-26 08:00:00,55.154,-11.8435,56.4112773145,32.694,-10.663499999999999,34.3890661148,22.46,-1.18,22.4909759682,130.37,59.034,8.336500000000001,59.6197147616,32.694,-10.663499999999999,34.3890661148,26.34,19.0,32.4776169076,130.76
2022-01-26 08:30:00,56.748,-10.972,57.7989644198,31.998,-10.752,33.7561477068,24.75,-0.22,24.7509777585,130.04,61.048,9.058,61.716332263,31.998,-10.752,33.7561477068,29.05,19.81,35.161606903,130.4
2022-01-26 09:00:00,58.0325,-10.7495,59.0196815181,32.7225,-11.9695,34.8429467253,25.31,1.22,25.3393863383,130.04,62.3625,9.6105,63.0986776129,32.7225,-11.9695,34.8429467253,29.64,21.58,36.6636877578,130.4
2022-01-26 09:30:00,59.258,-10.5895,60.1967447147,34.848,-11.2995,36.6341617108,24.41,0.71,24.4203235032,131.68,63.418,9.8705,64.1815354619,34.848,-11.2995,36.6341617108,28.57,21.17,35.5585967102,132.06
2022-01-26 10:00:00,59.1545,-10.711500000000001,60.1164794586,31.6945,-11.8715,33.8448495712,27.46,1.16,27.4844901717,132.18,63.8945,9.7985,64.6414552164,31.6945,-11.8715,33.8448495712,32.2,21.67,38.8127414646,132.56
2022-01-26 10:30:00,59.293,-11.0725,60.3179915552,31.643,-12.1925,33.9107137237,27.65,1.12,27.6726742474,132.18,64.083,9.4875,64.7815061978,31.643,-12.1925,33.9107137237,32.44,21.68,39.0176370376,132.59
2022-01-26 11:00:00,59.382,-11.3805,60.4626967993,32.952,-12.8505,35.3690493829,26.43,1.47,26.4708481164,132.49,63.962,9.2395,64.6258911293,32.952,-12.8505,35.3690493829,31.01,22.09,38.0734579464,132.87
2022-01-26 11:30:00,60.0615,-11.076,61.074229903,37.5015,-12.896,39.6568949648,22.56,1.82,22.6332940599,132.49,63.9615,9.664,64.6874514744,37.5015,-12.896,39.6568949648,26.46,22.56,34.7719024501,132.84
2022-01-26 12:00:00,59.54,-11.012,60.5497790582,34.56,-13.142,36.9743933554,24.98,2.13,25.0706461823,132.75,63.89,9.808,64.6384480321,34.56,-13.142,36.9743933554,29.33,22.95,37.2417964121,133.14
2022-01-26 12:30:00,59.6845,-11.202,60.7266362007,34.8845,-13.092,37.2602845433,24.8,1.8900000000000001,24.8719138789,132.67,64.0345,9.508,64.7365372433,34.8845,-13.092,37.2602845433,29.15,22.6,36.8847190582,133.05
2022-01-26 13:00:00,59.5855,-11.18,60.6252769911,36.4155,-13.21,38.73748495,23.17,2.03,23.2587574905,132.47,63.6455,9.35,64.3286263669,36.4155,-13.21,38.73748495,27.23,22.56,35.3613701658,132.85
2022-01-26 13:30:00,59.274,-11.5295,60.3849024695,37.184,-13.5895,39.5894476629,22.09,2.06,22.1858445861,131.85,63.134,9.1305,63.790814278,37.184,-13.5895,39.5894476629,25.95,22.72,34.4905914707,132.23
2022-01-26 14:00:00,59.053,-11.4215,60.1473812501,36.623,-13.4115,39.0014417842,22.43,1.99,22.5181038278,132.2,62.983,9.1285,63.6410857957,36.623,-13.4115,39.0014417842,26.36,22.54,34.6828660869,132.58
2022-01-26 14:30:00,58.554,-11.4315,59.6594511226,38.254,-13.7515,40.650612151,20.3,2.32,20.4321413464,131.9,62.074,9.1485,62.7445338516,38.254,-13.7515,40.650612151,23.82,22.9,33.0424333244,132.27
2022-01-26 15:00:00,58.4615,-11.4415,59.5705875789,38.6915,-13.8515,41.0961826025,19.77,2.41,19.9163500672,131.72,61.9015,9.1185,62.5695033103,38.6915,-13.8515,41.0961826025,23.21,22.97,32.654632137,132.08
2022-01-26 15:30:00,58.278,-11.4755,59.3970738694,37.318,-13.6855,39.7482834126,20.96,2.21,21.0761879855,131.78,61.938,9.1445,62.6094060366,37.318,-13.6855,39.7482834126,24.62,22.83,33.576082261,132.14
2022-01-26 16:00:00,58.862,-11.1115,59.9015899309,36.492,-13.2915,38.8372248783,22.37,2.18,22.4759716141,131.95,62.802,9.4885,63.5147450302,36.492,-13.2915,38.8372248783,26.31,22.78,34.8015014044,132.32
2022-01-26 16:30:00,59.564,-11.1735,60.6029471086,38.854,-13.8035,41.2331168874,20.71,2.63,20.8763263052,131.92,63.194,9.4065,63.8902486945,38.854,-13.8035,41.2331168874,24.34,23.21,33.6324203708,132.28
2022-01-26 17:00:00,60.0205,-11.3725,61.0884127843,40.0005,-14.1825,42.4403499809,20.02,2.81,20.2162434691,131.55,63.5105,9.1775,64.1701653146,40.0005,-14.1825,42.4403499809,23.51,23.36,33.1422645575,131.91
2022-01-26 17:30:00,60.9575,-11.141,61.9672388222,41.3475,-14.661,43.8698151039,19.61,3.52,19.9234158718,131.4,64.4075,9.139,65.0526508088,41.3475,-14.661,43.8698151039,23.06,23.8,33.1391550888,131.76
2022-01-26 18:00:00,61.302,-11.1275,62.3037435492,42.332,-15.3275,45.0214446708,18.97,4.2,19.4293823885,130.1,64.612,9.4325,65.2968804787,42.332,-15.3275,45.0214446708,22.28,24.76,33.3084974143,130.45
2022-01-26 18:30:00,61.312,-11.101,62.308856072,43.542,-15.591,46.2491626411,17.77,4.49,18.3284751139,130.61,64.402,9.529,65.1031446629,43.542,-15.591,46.2491626411,20.86,25.12,32.6520137204,130.96
2022-01-26 19:00:00,60.849,-11.148,61.8617709494,44.449,-15.918,47.2133066518,16.4,4.77,17.0796047964,130.72,63.709,9.552,64.4210942549,44.449,-15.918,47.2133066518,19.26,25.47,31.9322485898,131.08
2022-01-26 19:30:00,60.478,-11.328,61.5297657073,44.518,-16.198,47.3732786284,15.96,4.87,16.6864765604,130.86,63.258,9.572,63.9781036605,44.518,-16.198,47.3732786284,18.74,25.77,31.8634665409,131.22
2022-01-26 20:00:00,59.1915,-11.495,60.2973357392,43.9615,-15.875,46.7400161238,15.23,4.38,15.8473120749,131.32,61.8415,9.175,62.5184112662,43.9615,-15.875,46.7400161238,17.88,25.05,30.7765641357,131.69
2022-01-26 20:30:00,57.716,-12.078,58.9662169382,43.166,-16.158,46.0910459851,14.55,4.08,15.1112176875,131.03,60.226,8.792,60.864360179,43.166,-16.158,46.0910459851,17.06,24.95,30.2249251447,131.39
2022-01-26 21:00:00,56.56,-12.0525,57.8298915462,44.39,-15.6625,47.0721361981,12.17,3.61,12.6941325029,131.98,58.62,8.7475,59.2690741977,44.39,-15.6625,47.0721361981,14.23,24.41,28.2549287736,132.35
2022-01-26 21:30:00,55.298,-12.6065,56.7167757039,43.898,-16.1665,46.7802322167,11.4,3.56,11.9429309635,131.98,57.208,8.4335,57.826284562,43.898,-16.1665,46.7802322167,13.31,24.6,27.9699141936,132.32
2022-01-26 22:00:00,54.0295,-12.813,55.528009502,45.6295,-16.253,48.4377051402,8.4,3.44,9.0770920454,132.86,55.3495,8.157,55.947330582,45.6295,-16.253,48.4377051402,9.72,24.41,26.2740651594,133.24
2022-01-26 22:30:00,52.4135,-12.802,53.9542971991,45.3835,-15.392,47.922601518,7.03,2.59,7.4919289906,132.82,53.4935,7.538,54.0219953931,45.3835,-15.392,47.922601518,8.11,22.93,24.3219448236,133.2
2022-01-26 23:00:00,51.057,-13.279,52.7555598018,45.267,-15.629,47.8891107664,5.79,2.35,6.2487278705,131.33,51.917,7.131,52.4044468533,45.267,-15.629,47.8891107664,6.65,22.76,23.7116026451,131.69
2022-01-26 23:30:00,49.9015,-13.652,51.7352568975,45.6615,-16.392,48.5146395045,4.24,2.74,5.0482868381,131.79,50.4315,7.108,50.9299504835,45.6615,-16.392,48.5146395045,4.77,23.5,23.9792180857,132.15
2022-01-27 00:00:00,49.1295,-13.4705,50.9427339323,47.6095,-16.7005,50.4536538865,1.52,3.23,3.5697759033,132.73,49.1095,7.4495000000000005,49.6712999679,47.6095,-16.7005,50.4536538865,1.5,24.15,24.1965390087,133.1
2022-01-27 00:30:00,48.9695,-13.1625,50.7076260192,48.9695,-16.6125,51.7106090324,0.0,3.45,3.45,133.18,48.6995,7.7575,49.3134880788,48.9695,-16.6125,51.7106090324,-0.27,24.37,24.3714956455,133.57
2022-01-27 01:00:00,48.894,-13.0725,50.6113968613,49.674,-17.1725,52.5585486125,-0.78,4.1,4.1735356713,133.05,48.474,7.8175,49.1003256837,49.674,-17.1725,52.5585486125,-1.2,24.99,25.018794935,133.44
2022-01-27 01:30:00,48.5645,-13.1955,50.3252608587,49.6445,-17.4455,52.620545897,-1.08,4.25,4.3850769663,132.47,48.0845,7.8045,48.7137491936,49.6445,-17.4455,52.620545897,-1.56,25.25,25.2981442007,132.84
2022-01-27 02:00:00,48.396,-13.0885,50.1346352161,50.506,-17.7085,53.5205288488,-2.11,4.62,5.0790254971,132.79,47.716,8.0315,48.3872054189,50.506,-17.7085,53.5205288488,-2.79,25.74,25.8907647627,133.17
2022-01-27 02:30:00,47.8435,-13.6345,49.7483676365,49.4035,-17.2845,52.3398486098,-1.56,3.65,3.96939542,134.18,47.2335,7.6655,47.8514724173,49.4035,-17.2845,52.3398486098,-2.17,24.95,25.0441889467,133.35
2022-01-27 03:00:00,47.546,-10.964,48.7937640688,48.576,-16.584,51.3289083461,-1.03,5.62,5.7136065668,134.18,46.956,4.376,47.1594668333,48.576,-16.584,51.3289083461,-1.62,20.96,21.0225117434,134.56
2022-01-27 03:30:00,47.272,-4.7735,47.5124013943,47.682,-16.1135,50.331083897,-0.41000000000000003,11.34,11.347409396,133.01,46.512,-2.5535,46.5820405977,47.682,-16.1135,50.331083897,-1.17,13.56,13.6103820666,133.38
2022-01-27 04:00:00,47.415,-4.703,47.6476697646,48.535,-16.423,51.2382782107,-1.12,11.72,11.7733937333,131.4,46.525,-2.423,46.5880516227,48.535,-16.423,51.2382782107,-2.01,14.0,14.1435533018,131.76
2022-01-27 04:30:00,47.2705,-4.713,47.5048685847,49.4105,-16.973,52.2444278297,-2.14,12.26,12.4453686165,131.64,46.1805,-2.343,46.2398986726,49.4105,-16.973,52.2444278297,-3.23,14.63,14.9823162428,132.0
2022-01-27 05:00:00,47.1195,-4.6535,47.3487311604,48.9495,-16.5235,51.6631358175,-1.83,11.87,12.0102372999,132.11,46.0995,-2.3435,46.1590282881,48.9495,-16.5235,51.6631358175,-2.85,14.18,14.4635714815,132.48
2022-01-27 05:30:00,47.463,-4.467,47.6727433446,49.153,-16.857,51.9632163939,-1.69,12.39,12.5047271062,131.43,46.483,-2.057,46.5284916798,49.153,-16.857,51.9632163939,-2.67,14.8,15.0389128596,131.79
2022-01-27 06:00:00,48.5965,-4.282,48.784785909600004,49.3265,-17.062,52.1940173415,-0.73,12.78,12.8008320042,129.96,47.8065,-1.792,47.8400742709,49.3265,-17.062,52.1940173415,-1.52,15.27,15.3454651282,130.3
2022-01-27 06:30:00,50.1115,-3.9595000000000002,50.2676841768,48.6015,-16.6995,51.3904573097,1.51,12.74,12.8291737848,130.37,49.7415,-1.4995,49.7640967214,48.6015,-16.6995,51.3904573097,1.1400000000000001,15.2,15.2426900513,130.73
