Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-27 07:00:00,52.1995,-3.5665,52.3211976402,47.6695,-16.4265,50.4203444306,4.53,12.86,13.634533361999999,131.22,52.3495,-1.2865,52.3653056183,47.6695,-16.4265,50.4203444306,4.68,15.14,15.8468293359,131.57
2022-01-27 07:30:00,54.381,-2.8725,54.4568124044,46.631,-16.3225,49.4052038479,7.75,13.45,15.5230473812,131.95,55.151,-0.4325,55.1526958294,46.631,-16.3225,49.4052038479,8.52,15.89,18.0300443704,132.33
2022-01-27 08:00:00,56.652,-2.031,56.6883944472,48.292,-16.891,51.1607578619,8.36,14.86,17.0501964798,130.6,57.512,0.679,57.516008076,48.292,-16.891,51.1607578619,9.22,17.57,19.8422100584,130.92
2022-01-27 08:30:00,58.172,-1.334,58.1872936301,48.232,-16.904,51.1084243545,9.94,15.57,18.4723712609,130.6,59.312,1.506,59.3311164567,48.232,-16.904,51.1084243545,11.08,18.41,21.4870775118,130.92
2022-01-27 09:00:00,58.8475,-1.1325,58.8583962787,47.3575,-16.7625,50.2365824126,11.49,15.63,19.3988917209,130.66,60.2675,1.7375,60.2925406871,47.3575,-16.7625,50.2365824126,12.91,18.5,22.5592131955,130.96
2022-01-27 09:30:00,59.368,-1.3565,59.3834953186,44.688,-16.0965,47.4985753076,14.68,14.74,20.8031247653,130.52,61.368,1.3835,61.3835930543,44.688,-16.0965,47.4985753076,16.68,17.48,24.1613906885,130.83
2022-01-27 10:00:00,59.433,-1.675,59.4565985741,42.553,-15.705,45.3586246926,16.88,14.03,21.9493804013,130.52,61.833,0.985,61.8408450298,42.553,-15.705,45.3586246926,19.28,16.69,25.5004803876,130.83
2022-01-27 10:30:00,59.655,-1.7109999999999999,59.6795320525,44.205,-15.641,46.8905417542,15.45,13.93,20.8025815706,130.81,61.795,0.899,61.8015390261,44.205,-15.641,46.8905417542,17.59,16.54,24.1449725616,131.11
2022-01-27 11:00:00,60.4305,-1.355,60.4456893025,46.9205,-14.625,49.1469627266,13.51,13.27,18.9370800283,131.1,62.1405,1.045,62.1492861202,46.9205,-14.625,49.1469627266,15.22,15.67,21.8448460741,131.41
2022-01-27 11:30:00,60.0375,-1.118,60.0479086251,44.7875,-14.768,47.1594527136,15.25,13.65,20.4666802389,131.37,61.9475,1.282,61.9607640386,44.7875,-14.768,47.1594527136,17.16,16.05,23.4961294685,131.69
2022-01-27 12:00:00,59.4915,-1.2475,59.5045782146,44.0815,-15.0875,46.5919660296,15.41,13.84,20.7126458957,131.25,61.4215,1.1825,61.4328818183,44.0815,-15.0875,46.5919660296,17.34,16.27,23.7778994026,131.59
2022-01-27 12:30:00,58.817,-1.695,58.8414183548,42.637,-14.875,45.1572739877,16.18,13.18,20.8687517595,131.33,60.887,0.635,60.8903111669,42.637,-14.875,45.1572739877,18.25,15.51,23.9504196205,131.66
2022-01-27 13:00:00,57.7185,-2.6165000000000003,57.7777752644,43.6685,-14.5565,46.030746078,14.05,11.94,18.4381696489,131.63,59.3585,-0.5265000000000001,59.3608349377,43.6685,-14.5565,46.030746078,15.69,14.03,21.0479690232,131.98
2022-01-27 13:30:00,57.2585,-2.615,57.3181825187,49.5285,-16.155,52.0966058131,7.73,13.54,15.5911673713,132.14,57.8485,-0.305,57.8493040343,49.5285,-16.155,52.0966058131,8.32,15.85,17.9009748338,132.51
2022-01-27 14:00:00,55.956,-3.0645,56.0398527501,46.956,-15.4145,49.421379445,9.0,12.35,15.2814429947,131.85,56.766,-0.9545,56.774024221,46.956,-15.4145,49.421379445,9.81,14.46,17.4736287016,132.22
2022-01-27 14:30:00,55.2155,-3.0235,55.29821871,43.9055,-15.0535,46.4144459463,11.31,12.03,16.5117231081,131.89,56.4055,-0.9335,56.4132240924,43.9055,-15.0535,46.4144459463,12.5,14.12,18.8580062573,132.27
2022-01-27 15:00:00,54.4215,-3.164,54.5133979701,38.0115,-13.444,40.3189194827,16.41,10.28,19.3640517454,132.11,56.4615,-1.324,56.4770215065,38.0115,-13.444,40.3189194827,18.45,12.12,22.0748023774,132.49
2022-01-27 15:30:00,54.1625,-3.112,54.2518290037,33.5925,-12.592,35.8749846028,20.57,9.48,22.6493995505,132.78,56.8925,-1.362,56.9088007276,33.5925,-12.592,35.8749846028,23.3,11.23,25.8650903729,133.15
2022-01-27 16:00:00,54.498,-2.92,54.5761706608,32.428,-11.78,34.5013562632,22.07,8.86,23.7820205197,133.03,57.488,-1.27,57.5020264339,32.428,-11.78,34.5013562632,25.06,10.51,27.1746885907,133.4
2022-01-27 16:30:00,55.3715,-3.1925,55.4634570551,33.2415,-12.3825,35.4728576309,22.13,9.19,23.9623245951,132.63,58.3715,-1.5025,58.3908341994,33.2415,-12.3825,35.4728576309,25.13,10.88,27.3841432219,133.0
2022-01-27 17:00:00,56.376,-3.1185,56.4621857374,34.396,-12.2685,36.5185009037,21.98,9.15,23.8084627811,132.35,59.356,-1.4185,59.3729473603,34.396,-12.2685,36.5185009037,24.96,10.85,27.2162469859,132.73
2022-01-27 17:30:00,58.817,-2.9779999999999998,58.8923422272,41.587,-13.428,43.7011413238,17.23,10.45,20.1513126123,131.73,61.017,-1.118,61.0272415647,41.587,-13.428,43.7011413238,19.43,12.31,23.0013260487,132.1
2022-01-27 18:00:00,59.3195,-3.3175,59.4121947625,39.3695,-13.2275,41.5322078212,19.95,9.91,22.2757850591,131.07,61.9795,-1.5375,61.9985671326,39.3695,-13.2275,41.5322078212,22.61,11.69,25.4532551946,131.44
2022-01-27 18:30:00,58.889,-3.65,59.0020069235,36.199,-12.51,38.2997088892,22.69,8.86,24.3584831219,131.07,61.989,-2.0,62.0212553968,36.199,-12.51,38.2997088892,25.79,10.51,27.8493123793,131.44
2022-01-27 19:00:00,58.29,-3.774,58.4120464973,34.88,-12.374,37.0098672789,23.41,8.6,24.9396892523,131.37,61.5,-2.164,61.5380605479,34.88,-12.374,37.0098672789,26.62,10.21,28.5108488123,131.75
2022-01-27 19:30:00,57.2715,-4.0765,57.4163963037,31.1215,-12.586500000000001,33.57034025,26.15,8.51,27.4998654542,131.77,60.9215,-2.4665,60.9714095663,31.1215,-12.586500000000001,33.57034025,29.8,10.12,31.4714855067,132.16
2022-01-27 20:00:00,56.311,-4.1545,56.4640468905,29.501,-11.9645,31.8348592152,26.81,7.8100000000000005,27.9244015155,131.54,60.061,-2.6745,60.1205178891,29.501,-11.9645,31.8348592152,30.56,9.29,31.9408468892,131.93
2022-01-27 20:30:00,55.1485,-4.5015,55.3319126228,29.2785,-12.0715,31.6694122854,25.87,7.57,26.9548103314,131.36,58.7285,-3.0715,58.8087648612,29.2785,-12.0715,31.6694122854,29.45,9.0,30.7945206165,131.76
2022-01-27 21:00:00,54.1385,-4.714,54.3433434585,28.5085,-11.784,30.8479695969,25.63,7.07,26.5872488234,131.48,57.6885,-3.364,57.7864995328,28.5085,-11.784,30.8479695969,29.18,8.42,30.3705251848,131.88
2022-01-27 21:30:00,52.875,-5.006,53.1114456685,28.445,-11.736,30.7709558025,24.43,6.73,25.3400434096,131.55,56.215,-3.746,56.3396728869,28.445,-11.736,30.7709558025,27.77,7.99,28.8965914945,131.94
2022-01-27 22:00:00,51.7255,-5.4245,52.0091583329,27.9455,-11.7745,30.3247394136,23.78,6.35,24.6132261193,131.52,54.9655,-4.2145,55.1268373889,27.9455,-11.7745,30.3247394136,27.02,7.5600000000000005,28.0576905678,131.91
2022-01-27 22:30:00,50.4505,-5.6565,50.7666124781,27.860500000000002,-11.5165,30.1469274139,22.59,5.86,23.3376884031,131.93,53.5105,-4.5365,53.7024528537,27.860500000000002,-11.5165,30.1469274139,25.65,6.98,26.5827556886,132.33
2022-01-27 23:00:00,49.2625,-5.7695,49.5992039906,27.5525,-11.3695,29.8061367255,21.71,5.6,22.4206177435,132.24,52.1725,-4.6995000000000005,52.3837289289,27.5525,-11.3695,29.8061367255,24.62,6.67,25.507514579,132.63
2022-01-27 23:30:00,48.174,-6.006,48.5469495643,28.204,-11.836,30.5868682934,19.97,5.83,20.8036006499,132.86,50.804,-4.916,51.0412918332,28.204,-11.836,30.5868682934,22.6,6.92,23.6357018089,133.26
2022-01-28 00:00:00,47.609,-6.0975,47.997878987,28.329,-11.7975,30.6873466962,19.28,5.7,20.1049347176,133.44,50.109,-5.0375,50.361575504,28.329,-11.7975,30.6873466962,21.78,6.76,22.8049556018,133.84
2022-01-28 00:30:00,47.6415,-6.171,48.0395021128,28.5715,-11.901,30.9510001979,19.07,5.73,19.9122525094,133.44,50.1215,-5.081,50.3783815069,28.5715,-11.901,30.9510001979,21.55,6.82,22.6034267314,133.84
2022-01-28 01:00:00,47.829,-5.934,48.195701022,31.479,-10.544,33.1979423609,16.35,4.61,16.9874836277,133.59,49.849,-5.074,50.1065692001,31.479,-10.544,33.1979423609,18.37,5.47,19.167102024,133.99
2022-01-28 01:30:00,47.387,-6.0625,47.7732317857,31.587,-10.7625,33.3701959127,15.8,4.7,16.4842348928,133.65,49.327,-5.1925,49.5995462202,31.587,-10.7625,33.3701959127,17.74,5.57,18.5938834029,134.06
2022-01-28 02:00:00,46.796,-6.178,47.2020476251,30.826,-10.958,32.715746056,15.97,4.78,16.6700119976,133.86,48.756,-5.2780000000000005,49.0408484837,30.826,-10.958,32.715746056,17.93,5.68,18.8081710966,134.27
2022-01-28 02:30:00,45.9945,-10.634,47.2077958207,28.1345,-11.144,30.2611768814,17.86,0.51,17.8672801512,132.47,48.5745,-0.34400000000000003,48.5757180724,28.1345,-11.144,30.2611768814,20.44,10.8,23.1178199664,134.46
2022-01-28 03:00:00,45.7625,-15.4145,48.2888518863,28.2325,-11.3845,30.4414338772,17.53,-4.03,17.9872677191,132.47,48.6525,5.2655,48.9366043622,28.2325,-11.3845,30.4414338772,20.42,16.65,26.3476545446,132.86
2022-01-28 03:30:00,45.5265,-15.519,48.0988727856,27.9265,-11.449,30.1822630571,17.6,-4.07,18.064465118,130.91,48.4265,5.171,48.7017981521,27.9265,-11.449,30.1822630571,20.5,16.62,26.3908014278,131.29
2022-01-28 04:00:00,45.171,-15.464,47.7446807194,28.141,-11.494,30.3978275046,17.03,-3.9699999999999998,17.4866177404,131.02,47.951,5.216,48.2338579942,28.141,-11.494,30.3978275046,19.81,16.71,25.9164079301,131.4
2022-01-28 04:30:00,45.1985,-15.444,47.7642286471,28.0085,-11.494,30.2752061636,17.19,-3.95,17.6379874135,131.05,48.0285,5.226,48.3119849339,28.0085,-11.494,30.2752061636,20.02,16.72,26.0836883895,131.44
2022-01-28 05:00:00,45.287,-15.574,47.8901017435,28.717,-11.674,30.9991671662,16.57,-3.9,17.0227759193,130.98,48.037,5.126,48.3097220547,28.717,-11.674,30.9991671662,19.32,16.8,25.6027810989,131.36
2022-01-28 05:30:00,45.8555,-15.3835,48.3671267753,29.3855,-11.743500000000001,31.6451797672,16.47,-3.64,16.8674390469,131.08,48.6255,5.2965,48.9131082891,29.3855,-11.743500000000001,31.6451797672,19.24,17.04,25.7009571806,131.46
2022-01-28 06:00:00,46.362,-15.095,48.7575026945,30.902,-11.665,33.0303773669,15.46,-3.43,15.8359243494,130.78,48.962,5.565,49.2772429119,30.902,-11.665,33.0303773669,18.06,17.23,24.9606991088,131.15
2022-01-28 06:30:00,47.9675,-7.549,48.5578876935,31.2475,-12.129,33.5189334146,16.72,4.58,17.3359395477,130.73,50.3275,-2.049,50.3691935338,31.2475,-12.129,33.5189334146,19.08,10.08,21.5789897817,131.11
2022-01-28 07:00:00,50.083,-4.9085,50.3229595836,31.913,-11.6885,33.9861825048,18.17,6.78,19.3937438366,131.51,52.593,-3.6185,52.71733293,31.913,-11.6885,33.9861825048,20.68,8.07,22.1988130313,131.88
2022-01-28 07:30:00,53.83,-4.1185,53.9873220511,33.64,-11.9185,35.688937253,20.19,7.8,21.6443087208,132.16,56.69,-2.6285,56.7509040655,33.64,-11.9185,35.688937253,23.05,9.29,24.8516920953,132.54
2022-01-28 08:00:00,55.981,-3.373,56.0825239268,34.641,-11.303,36.4383958209,21.34,7.93,22.7657747507,131.15,58.991,-1.863,59.0204104527,34.641,-11.303,36.4383958209,24.35,9.44,26.1158208755,131.52
2022-01-28 08:30:00,57.6605,-2.863,57.7315340975,34.6305,-11.563,36.5099232983,23.03,8.7,24.6185072659,131.84,60.9405,-1.213,60.9525709815,34.6305,-11.563,36.5099232983,26.31,10.35,28.2725768192,132.22
2022-01-28 09:00:00,58.11,-2.375,58.1585137792,31.33,-11.815,33.4837740555,26.78,9.44,28.395105212,132.35,62.02,-0.545,62.0223945442,31.33,-11.815,33.4837740555,30.69,11.27,32.6938679266,132.73
2022-01-28 09:30:00,59.794,-2.151,59.8326770001,35.644,-12.191,37.6711456821,24.15,10.04,26.1538544005,131.55,63.244,-0.251,63.2444980769,35.644,-12.191,37.6711456821,27.6,11.94,30.0719736632,131.91
2022-01-28 10:00:00,60.367,-2.237,60.4084336662,36.317,-12.287,38.3392078426,24.05,10.05,26.0653985199,131.62,63.797,-0.327,63.7978380355,36.317,-12.287,38.3392078426,27.48,11.96,29.9698515178,131.98
2022-01-28 10:30:00,60.307,-2.2565,60.3492008336,35.617,-11.8165,37.5259958062,24.69,9.56,26.4762100762,133.05,63.887,-0.3965,63.8882303813,35.617,-11.8165,37.5259958062,28.27,11.42,30.4894949122,133.42
2022-01-28 11:00:00,60.4875,-2.035,60.5217223916,35.4075,-11.715,37.2952045342,25.08,9.68,26.8832438519,132.34,64.1875,-0.125,64.1876217136,35.4075,-11.715,37.2952045342,28.78,11.59,31.0260616257,132.71
2022-01-28 11:30:00,60.0405,-2.0555,60.0756749484,32.5605,-12.4855,34.8722507232,27.48,10.43,29.3927763234,132.04,64.2005,0.0145,64.2005016374,32.5605,-12.4855,34.8722507232,31.64,12.5,34.0196942961,132.4
2022-01-28 12:00:00,59.9565,-2.127,59.994216565,33.5765,-12.517,35.8337360772,26.38,10.39,28.3523632172,131.63,63.9265,-0.057,63.926525412,33.5765,-12.517,35.8337360772,30.35,12.46,32.808140758,131.99
2022-01-28 12:30:00,59.6495,-2.3165,59.6944639184,34.2695,-12.5565,36.497456384,25.38,10.24,27.367900906,131.8,63.4595,-0.2665,63.4600595847,34.2695,-12.5565,36.497456384,29.19,12.29,31.6717571347,132.17
2022-01-28 13:00:00,59.4,-2.548,59.4546239076,35.74,-12.808,37.9656748129,23.66,10.26,25.7888192828,131.8,62.93,-0.518,62.9321318882,35.74,-12.808,37.9656748129,27.19,12.29,29.8385690005,132.17
2022-01-28 13:30:00,59.0955,-2.6425,59.1545511901,36.4255,-13.2025,38.7443293464,22.67,10.56,25.0088484341,131.8,62.4355,-0.5725,62.4381247036,36.4255,-13.2025,38.7443293464,26.01,12.63,28.9143044184,132.17
2022-01-28 14:00:00,59.8335,-2.172,59.872909619,42.8835,-14.962,45.4186747522,16.95,12.79,21.234090515,132.23,62.1735,0.258,62.1740353061,42.8835,-14.962,45.4186747522,19.29,15.22,24.5713756229,132.6
2022-01-28 14:30:00,60.0535,-2.0255,60.0876485852,45.4135,-15.5355,47.9972680733,14.64,13.51,19.9210868177,132.18,61.9935,0.49450000000000005,61.9954721935,45.4135,-15.5355,47.9972680733,16.58,16.03,23.0620315671,132.55
2022-01-28 15:00:00,59.9115,-2.032,59.9459494566,46.6015,-16.282,49.3639881518,13.31,14.25,19.4991948552,131.61,61.6215,0.628,61.6246999688,46.6015,-16.282,49.3639881518,15.02,16.91,22.6174379628,131.99
2022-01-28 15:30:00,59.7615,-2.087,59.7979301586,47.1315,-16.237,49.849959491,12.63,14.15,18.9667973048,131.61,61.3815,0.543,61.3839017272,47.1315,-16.237,49.849959491,14.25,16.78,22.0143339668,132.03
2022-01-28 16:00:00,60.047,-2.0735,60.0827896427,46.367,-15.9435,49.0315600532,13.68,13.87,19.481255093,131.32,61.857,0.5365,61.8593265502,46.367,-15.9435,49.0315600532,15.49,16.48,22.6170400362,131.73
2022-01-28 16:30:00,60.91,-2.0495,60.9444710392,47.68,-16.5095,50.4573680472,13.23,14.46,19.5990943668,131.61,62.65,0.6605000000000001,62.6534816291,47.68,-16.5095,50.4573680472,14.97,17.17,22.7795917435,132.02
2022-01-28 17:00:00,61.113,-1.9975,61.1456357825,48.013,-16.3675,50.7261591809,13.1,14.37,19.4449710722,131.55,62.803,0.6825,62.8067083618,48.013,-16.3675,50.7261591809,14.79,17.05,22.5709237737,131.96
2022-01-28 17:30:00,61.4015,-1.943,61.4322346269,49.4815,-16.583,52.1863462148,11.92,14.64,18.8789830235,131.82,62.8915,0.797,62.8965498358,49.4815,-16.583,52.1863462148,13.41,17.38,21.9520500182,132.23
2022-01-28 18:00:00,61.5365,-1.851,61.5643324763,50.3765,-16.811,53.1074521442,11.16,14.96,18.664061723,131.85,62.8965,0.929,62.9033604289,50.3765,-16.811,53.1074521442,12.52,17.74,21.7130836133,132.23
2022-01-28 18:30:00,61.061,-2.0245,61.0945523042,50.931,-17.1945,53.7551633915,10.13,15.17,18.2413212241,131.85,62.241,0.7955,62.246083421,50.931,-17.1945,53.7551633915,11.31,17.99,21.2498517642,132.23
2022-01-28 19:00:00,60.4055,-2.3515,60.451252944,51.0155,-17.0915,53.8024219947,9.39,14.74,17.4768332372,131.8,61.4755,0.3785,61.4766651869,51.0155,-17.0915,53.8024219947,10.46,17.47,20.3620357528,132.17
2022-01-28 19:30:00,59.416,-2.722,59.4783182345,50.486,-17.132,53.3136157093,8.93,14.41,16.9526694063,131.99,60.386,-0.062,60.3860318286,50.486,-17.132,53.3136157093,9.9,17.07,19.7330914963,132.37
2022-01-28 20:00:00,58.1055,-2.885,58.1770775757,49.4455,-16.565,52.1464926457,8.66,13.68,16.1906763293,132.2,59.0355,-0.34500000000000003,59.0365080713,49.4455,-16.565,52.1464926457,9.59,16.22,18.8429429761,132.57
2022-01-28 20:30:00,56.0325,-3.0325,56.11450002,41.9825,-14.1525,44.3037646538,14.05,11.12,17.918060721,131.72,57.9525,-0.9225000000000001,57.9598418088,41.9825,-14.1525,44.3037646538,15.97,13.23,20.738220753,132.08
2022-01-28 21:00:00,54.5335,-3.298,54.6331348748,39.8835,-13.298,42.0420072814,14.65,10.0,17.7376013034,131.69,56.5735,-1.418,56.5912681096,39.8835,-13.298,42.0420072814,16.69,11.88,20.4863491135,132.05
2022-01-28 21:30:00,52.389,-3.299,52.4927682829,30.699,-10.529,32.4544055869,21.69,7.23,22.863267483,131.15,55.639,-1.869,55.6703824488,30.699,-10.529,32.4544055869,24.94,8.66,26.4007424138,131.51
2022-01-28 22:00:00,51.546,-3.5385,51.6673116995,28.186,-9.9085,29.8768968979,23.36,6.37,24.2129407549,132.03,55.046,-2.2485,55.0919038358,28.186,-9.9085,29.8768968979,26.86,7.66,27.9309004509,132.4
2022-01-28 22:30:00,50.868,-3.4125,50.9823359631,29.388,-10.5525,31.2251469212,21.48,7.14,22.6355914436,132.23,53.998,-2.0425,54.0366154589,29.388,-10.5525,31.2251469212,24.61,8.51,26.0398195078,132.61
2022-01-28 23:00:00,49.8575,-3.236,49.9624058893,30.8475,-10.986,32.7453882593,19.01,7.75,20.5290671975,132.43,52.5375,-1.816,52.5688763647,30.8475,-10.986,32.7453882593,21.69,9.17,23.5487791616,132.8
2022-01-28 23:30:00,48.783500000000004,-3.599,48.9160778605,30.0335,-11.019,31.9910844338,18.75,7.42,20.1647935769,132.5,51.3935,-2.249,51.4426850315,30.0335,-11.019,31.9910844338,21.36,8.77,23.0903118212,132.8
2022-01-29 00:00:00,47.991,-3.64,48.1288445841,30.171,-11.15,32.1653810952,17.82,7.51,19.3378514836,132.5,50.431,-2.2800000000000002,50.482513418,30.171,-11.15,32.1653810952,20.26,8.87,22.1166114041,132.8
2022-01-29 00:30:00,47.854,-3.928,48.0149403832,37.864,-13.388,40.1611882294,9.99,9.46,13.758332021,132.81,48.894,-2.328,48.9493903946,37.864,-13.388,40.1611882294,11.03,11.06,15.620003201,133.12
2022-01-29 01:00:00,48.024,-3.8085,48.1747781339,41.664,-13.868500000000001,43.9115495997,6.36,10.06,11.9018149876,132.46,48.464,-2.1385,48.511158286,41.664,-13.868500000000001,43.9115495997,6.8,11.73,13.5584991795,132.78
2022-01-29 01:30:00,48.535,-4.218,48.7179407303,46.975,-16.068,49.6470668721,1.56,11.85,11.9522424674,131.34,48.115,-2.278,48.1688956589,46.975,-16.068,49.6470668721,1.1400000000000001,13.79,13.8370408686,131.65
2022-01-29 02:00:00,48.4915,-4.505,48.7003141391,49.9315,-17.085,52.7735910968,-1.44,12.58,12.6621483169,132.01,47.5215,-2.495,47.5869518592,49.9315,-17.085,52.7735910968,-2.41,14.59,14.7877043519,132.35
2022-01-29 02:30:00,47.924,-4.92,48.1758879109,48.504,-17.01,51.4001762254,-0.58,12.09,12.1039043288,132.07,47.114,-2.96,47.2068914037,48.504,-17.01,51.4001762254,-1.3900000000000001,14.05,14.1185905812,132.44
2022-01-29 03:00:00,47.363,-4.8725000000000005,47.612971187,49.033,-16.9325,51.8743158533,-1.67,12.06,12.1750770018,132.64,46.363,-2.9425,46.4562813326,49.033,-16.9325,51.8743158533,-2.67,13.99,14.2425068018,133.01
2022-01-29 03:30:00,46.988,-4.726,47.2250698253,47.848,-16.066,50.4732350855,-0.86,11.34,11.3725634753,132.68,46.138,-2.906,46.2294265593,47.848,-16.066,50.4732350855,-1.71,13.16,13.2706329917,133.05
2022-01-29 04:00:00,46.674,-6.007,47.0589664676,46.874,-15.867,49.4867008902,-0.2,9.86,9.862028189,133.35,45.964,-1.607,45.9920835036,46.874,-15.867,49.4867008902,-0.91,14.26,14.2890062636,133.73
2022-01-29 04:30:00,46.9035,-5.9365,47.2776939423,48.4635,-16.7565,51.2785639863,-1.56,10.82,10.9318799847,133.55,45.9835,-1.1165,45.9970525632,48.4635,-16.7565,51.2785639863,-2.48,15.64,15.8354033735,133.95
2022-01-29 05:00:00,46.6185,-4.8255,46.8675793326,48.4185,-16.7255,51.2259064585,-1.8,11.9,12.0353645562,132.25,45.5885,-2.9355,45.6829124783,48.4185,-16.7255,51.2259064585,-2.83,13.79,14.0773932246,132.65
2022-01-29 05:30:00,46.836,-4.806,47.0819342423,48.956,-16.466,51.6509350545,-2.12,11.66,11.8511602807,133.24,45.756,-2.966,45.8520304022,48.956,-16.466,51.6509350545,-3.2,13.5,13.8740765458,133.63
2022-01-29 06:00:00,47.563,-4.4465,47.7703917846,50.363,-16.5265,53.0052541853,-2.8,12.08,12.4002580618,133.4,46.383,-2.5165,46.4512159286,50.363,-16.5265,53.0052541853,-3.98,14.01,14.5643571777,133.77
2022-01-29 06:30:00,48.5915,-4.1975,48.7724602465,50.5915,-16.8575,53.3261209774,-2.0,12.66,12.8170043302,132.77,47.5315,-2.1775,47.5813513732,50.5915,-16.8575,53.3261209774,-3.06,14.68,14.995532668100001,133.15
2022-01-29 07:00:00,49.3895,-4.0145,49.5523856187,51.1595,-17.2745,53.9972479901,-1.77,13.26,13.3776118945,132.23,48.3795,-1.8845,48.4161890332,51.1595,-17.2745,53.9972479901,-2.7800000000000002,15.39,15.6390696654,132.63
2022-01-29 07:30:00,50.3735,-3.8535,50.5206785831,50.7735,-17.4235,53.679853339,-0.4,13.57,13.5758940774,132.07,49.6235,-1.6435,49.6507083988,50.7735,-17.4235,53.679853339,-1.15,15.78,15.8218488174,132.49
2022-01-29 08:00:00,51.016,-3.3485,51.1257734245,47.286,-16.2485,49.9997954821,3.73,12.9,13.4284362455,132.37,50.996,-1.2185,51.0105553611,47.286,-16.2485,49.9997954821,3.71,15.03,15.4811175307,132.78
2022-01-29 08:30:00,52.2795,-3.0045,52.3657630566,45.3095,-15.6045,47.9213022621,6.97,12.6,14.3993367903,132.44,52.8095,-0.8845000000000001,52.816906673,45.3095,-15.6045,47.9213022621,7.5,14.72,16.5205447852,132.86
2022-01-29 09:00:00,53.937,-2.5785,53.9985984193,47.637,-15.9385,50.2326542326,6.3,13.36,14.7709038315,132.26,54.387,-0.3085,54.387874947,47.637,-15.9385,50.2326542326,6.75,15.63,17.0252577073,132.69
2022-01-29 09:30:00,55.577,-2.5975,55.6376665151,48.467,-16.9775,51.354509006,7.11,14.38,16.0417112553,130.56,56.087,-0.1575,56.0872211404,48.467,-16.9775,51.354509006,7.62,16.82,18.4655571267,130.98
2022-01-29 10:00:00,56.4055,-2.485,56.4602130287,50.6655,-17.055,53.4590115439,5.74,14.57,15.6599010214,132.73,56.6955,-0.035,56.6955108033,50.6655,-17.055,53.4590115439,6.03,17.02,18.0566137468,133.04
2022-01-29 10:30:00,57.487,-2.5140000000000002,57.541944397099996,50.797,-17.384,53.6892788646,6.69,14.87,16.3056125307,131.91,57.907,0.016,57.9070022104,50.797,-17.384,53.6892788646,7.11,17.4,18.7965980965,132.18
2022-01-29 11:00:00,57.8525,-2.229,57.8954246659,51.3325,-16.979,54.0676612889,6.52,14.75,16.1267758712,132.25,58.2925,0.261,58.2930843004,51.3325,-16.979,54.0676612889,6.96,17.24,18.5919122201,132.63
2022-01-29 11:30:00,58.0185,-2.4055,58.0683457014,50.1785,-16.7955,52.9147491962,7.84,14.39,16.387119942200002,131.6,58.6785,0.0245,58.6785051147,50.1785,-16.7955,52.9147491962,8.5,16.82,18.8457528372,131.98
2022-01-29 12:00:00,57.866,-2.392,57.9154178091,48.136,-16.032,50.7355843565,9.73,13.64,16.7547754387,131.85,58.876,-0.042,58.8760149806,48.136,-16.032,50.7355843565,10.74,15.99,19.262079327,132.23
2022-01-29 12:30:00,58.1665,-2.5185,58.2209976254,49.6965,-16.7685,52.4492583789,8.47,14.25,16.5771951789,131.85,58.9165,-0.0785,58.9165522964,49.6965,-16.7685,52.4492583789,9.22,16.69,19.0673674114,132.23
2022-01-29 13:00:00,58.074,-2.4815,58.126993026,51.184,-17.0915,53.9622203792,6.89,14.61,16.1531482999,132.23,58.544,-0.0015,58.5440000192,51.184,-17.0915,53.9622203792,7.36,17.09,18.6074635563,132.6
2022-01-29 13:30:00,57.8555,-2.8055,57.9234815123,51.2155,-17.6355,54.1667637994,6.64,14.83,16.2486460974,132.03,58.3055,-0.2755,58.3061508805,51.2155,-17.6355,54.1667637994,7.09,17.36,18.7520052261,132.41
2022-01-29 14:00:00,57.655,-2.6,57.7135948023,51.555,-17.58,54.4699405636,6.1,14.98,16.1743747947,132.83,57.975,-0.08,57.9750551962,51.555,-17.58,54.4699405636,6.42,17.5,18.6404506383,133.21
2022-01-29 14:30:00,57.2475,-2.8775,57.3197720032,50.9175,-17.7475,53.9218468016,6.33,14.87,16.161243764,132.51,57.6175,-0.35750000000000004,57.6186090816,50.9175,-17.7475,53.9218468016,6.7,17.39,18.6360430349,132.9
2022-01-29 15:00:00,56.92,-3.029,57.0005371992,50.63,-17.769,53.6575648068,6.29,14.74,16.0259695495,132.97,57.26,-0.539,57.262536802,50.63,-17.769,53.6575648068,6.63,17.23,18.4615763141,133.34
2022-01-29 15:30:00,56.1775,-7.3865,56.6610261864,50.0575,-17.2265,52.9386967019,6.12,9.84,11.5879247495,133.25,56.6875,3.5635,56.7993942617,50.0575,-17.2265,52.9386967019,6.63,20.79,21.8215718957,133.63
2022-01-29 16:00:00,55.334,-12.9835,56.8368087444,47.464,-16.2135,50.1568427859,7.87,3.23,8.50704414,132.63,56.464,8.9165,57.1636883716,47.464,-16.2135,50.1568427859,9.0,25.13,26.6930121942,133.02
2022-01-29 16:30:00,55.054,-13.1345,56.599098988,44.264,-15.3945,46.8646169967,10.79,2.26,11.0241416899,130.89,56.754,8.4655,57.3818891833,44.264,-15.3945,46.8646169967,12.49,23.86,26.9313887499,131.26
2022-01-29 17:00:00,55.949,-4.75,56.1502724927,43.369,-15.04,45.9028513385,12.58,10.29,16.2523998228,130.47,57.499,-0.6900000000000001,57.503139923,43.369,-15.04,45.9028513385,14.13,14.35,20.1390019614,130.84
2022-01-29 17:30:00,57.4275,-3.6465,57.5431552706,42.1675,-14.7265,44.6650630639,15.26,11.08,18.8582607894,131.86,59.3975,-1.6764999999999999,59.4211549745,42.1675,-14.7265,44.6650630639,17.23,13.05,21.614240676,132.23
2022-01-29 18:00:00,57.9265,-3.7425,58.0472713269,42.1465,-15.1925,44.8011106838,15.78,11.45,19.4964330071,131.34,60.0065,-1.7125,60.0309311814,42.1465,-15.1925,44.8011106838,17.86,13.48,22.3761033248,131.71
2022-01-29 18:30:00,58.0455,-4.192,58.1966745979,40.2155,-15.122,42.9646520322,17.83,10.93,20.9134836888,131.27,60.4755,-2.202,60.5155757161,40.2155,-15.122,42.9646520322,20.26,12.92,24.0290241167,131.65
2022-01-29 19:00:00,57.507,-4.024,57.6476159524,42.317,-15.374,45.0231980761,15.19,11.35,18.962030482,131.97,59.487,-1.994,59.5204099868,42.317,-15.374,45.0231980761,17.17,13.38,21.7677123281,132.36
2022-01-29 19:30:00,56.694,-4.394,56.8640208919,41.934,-15.314,44.6427928338,14.76,10.92,18.3603921527,131.42,58.594,-2.434,58.6445324988,41.934,-15.314,44.6427928338,16.66,12.88,21.0582525391,131.8
2022-01-29 20:00:00,55.201,-4.9395,55.4215577303,38.621,-14.6195,41.2954164678,16.58,9.68,19.1989270534,131.28,57.431,-3.1795,57.5189445422,38.621,-14.6195,41.2954164678,18.81,11.44,22.0156694198,131.66
2022-01-29 20:30:00,53.5855,-5.3145,53.8483957096,36.3255,-13.6245,38.7965069368,17.26,8.31,19.156296615,131.65,55.9455,-3.7745,56.0726833717,36.3255,-13.6245,38.7965069368,19.62,9.85,21.9537445553,132.03
2022-01-29 21:00:00,52.721,-5.5344999999999995,53.0107020445,36.351,-13.3845,38.7368047372,16.37,7.85,18.1548726242,132.42,54.921,-4.0845,55.0726736345,36.351,-13.3845,38.7368047372,18.57,9.3,20.7686037085,132.8
2022-01-29 21:30:00,51.7,-5.7435,52.0180525611,35.69,-12.5635,37.8367233287,16.01,6.82,17.4020832086,132.82,53.88,-4.4635,54.0645654033,35.69,-12.5635,37.8367233287,18.19,8.1,19.9119587183,133.21
2022-01-29 22:00:00,50.688,-5.878,51.0276809977,33.958,-12.018,36.0219112208,16.73,6.14,17.8211251048,131.73,52.998,-4.708,53.2067032243,33.958,-12.018,36.0219112208,19.04,7.31,20.3950410639,132.11
2022-01-29 22:30:00,49.379,-6.24,49.7717112525,30.239,-11.67,32.412744731,19.14,5.43,19.89533865,131.77,52.029,-5.18,52.2862241991,30.239,-11.67,32.412744731,21.79,6.49,22.7359671006,132.14
2022-01-29 23:00:00,48.2415,-6.368,48.659980952,29.4415,-11.518,31.6143360874,18.8,5.15,19.4926268112,132.43,50.8515,-5.358,51.1329953773,29.4415,-11.518,31.6143360874,21.41,6.16,22.2785479778,132.81
2022-01-29 23:30:00,47.1385,-6.683,47.6098799752,28.2685,-11.713,30.5990598099,18.87,5.03,19.5288965382,132.66,49.7285,-5.683,50.0521747904,28.2685,-11.713,30.5990598099,21.46,6.03,22.2910856622,133.04
2022-01-30 00:00:00,46.386,-6.644,46.8594038801,28.006,-11.584,30.3071788855,18.38,4.94,19.0322883543,133.33,48.906,-5.684,49.2351976943,28.006,-11.584,30.3071788855,20.9,5.9,21.7168137626,133.73
2022-01-30 00:30:00,46.209,-6.865,46.71616322,29.299,-12.385,31.8091123108,16.91,5.52,17.788156172,133.13,48.439,-5.815,48.7867906917,29.299,-12.385,31.8091123108,19.14,6.57,20.2362175319,133.52
2022-01-30 01:00:00,46.1885,-6.793,46.6853551047,30.8285,-12.293,33.1890683999,15.36,5.5,16.3150114925,133.81,48.1685,-5.753,48.5108379772,30.8285,-12.293,33.1890683999,17.34,6.54,18.5323285099,134.2
2022-01-30 01:30:00,45.992,-6.891,46.505375442,31.332,-12.611,33.7747175414,14.66,5.72,15.7363909458,133.13,47.852,-5.831,48.2059588122,31.332,-12.611,33.7747175414,16.52,6.78,17.8571778285,133.52
2022-01-30 02:00:00,45.489,-6.942,46.0156547818,30.549,-12.452,32.9892968249,14.94,5.51,15.9236836191,133.35,47.409,-5.902,47.774960858200004,30.549,-12.452,32.9892968249,16.86,6.55,18.0876228399,133.74
2022-01-30 02:30:00,45.18,-6.8625,45.6982090048,29.75,-12.1825,32.1477185232,15.43,5.32,16.3213755548,133.57,47.18,-5.8625,47.5428365398,29.75,-12.1825,32.1477185232,17.43,6.32,18.540423404,133.97
2022-01-30 03:00:00,45.103,-6.865,45.6224597539,30.723,-12.065,33.0070743023,14.38,5.2,15.291317798,133.65,46.923,-5.885,47.2906032315,30.723,-12.065,33.0070743023,16.2,6.18,17.3387542805,134.05
2022-01-30 03:30:00,44.648,-6.832,45.1676889823,30.168,-11.562,32.307709111,14.48,4.73,15.2329675375,134.03,46.518,-5.952,46.8972347586,30.168,-11.562,32.307709111,16.35,5.61,17.2856761511,134.43
2022-01-30 04:00:00,44.4645,-6.952,45.0046893584,29.6545,-11.432,31.781755682300002,14.81,4.48,15.4727663978,133.91,46.3945,-5.7219999999999995,46.7460256519,29.6545,-11.432,31.781755682300002,16.74,5.71,17.6870489342,134.31
2022-01-30 04:30:00,44.527,-6.884,45.0560005438,30.227,-11.554,32.3599512515,14.3,4.67,15.0432343597,133.33,46.377,-5.684,46.7240193584,30.227,-11.554,32.3599512515,16.15,5.87,17.1836957608,133.72
2022-01-30 05:00:00,44.4145,-6.9505,44.9550582304,30.0245,-11.5105,32.1552827775,14.39,4.5600000000000005,15.0952210981,132.06,46.2945,-5.7505,46.6502838201,30.0245,-11.5105,32.1552827775,16.27,5.76,17.2595046279,132.44
2022-01-30 05:30:00,44.345,-6.842,44.8697224083,29.315,-11.252,31.4002663842,15.03,4.41,15.6636202712,132.13,46.345,-5.672,46.6907979049,29.315,-11.252,31.4002663842,17.03,5.58,17.9208621444,132.51
2022-01-30 06:00:00,44.6795,-6.816,45.1964110992,29.5895,-11.186,31.6332911068,15.09,4.37,15.7100286441,132.03,46.6895,-5.666,47.0320419103,29.5895,-11.186,31.6332911068,17.1,5.52,17.9688730865,132.4
2022-01-30 06:30:00,45.305,-6.661,45.7920511224,29.425,-11.681000000000001,31.6587489645,15.88,5.02,16.654572945600002,131.96,47.475,-5.391,47.7801057554,29.425,-11.681000000000001,31.6587489645,18.05,6.29,19.1145651271,132.34
2022-01-30 07:00:00,46.247,-6.335,46.6788735297,31.527,-10.505,33.2311112363,14.72,4.17,15.2992581519,131.31,48.217,-5.225,48.4992753966,31.527,-10.505,33.2311112363,16.69,5.28,17.5052706349,131.68
2022-01-30 07:30:00,47.2815,-6.1035,47.6738183335,31.9715,-10.3735,33.6122940975,15.31,4.27,15.894307157,131.69,49.3615,-4.9635,49.6104224382,31.9715,-10.3735,33.6122940975,17.39,5.41,18.2120893914,132.06
2022-01-30 08:00:00,47.872,-5.868,48.2302996881,30.422,-10.358,32.1369918941,17.45,4.49,18.018396155,131.78,50.342,-4.678,50.5588829782,30.422,-10.358,32.1369918941,19.92,5.68,20.7139759583,132.16
2022-01-30 08:30:00,49.2815,-5.6345,49.6025587294,28.4215,-10.8545,30.423705108,20.86,5.22,21.5032090628,130.95,52.3915,-4.2845,52.5663981313,28.4215,-10.8545,30.423705108,23.97,6.57,24.8540902066,131.32
2022-01-30 09:00:00,50.712,-5.3725,50.9957910052,29.442,-10.6725,31.3166668126,21.27,5.3,21.9203763654,130.27,53.882,-3.9925,54.0297138642,29.442,-10.6725,31.3166668126,24.44,6.68,25.3364559479,130.63
2022-01-30 09:30:00,52.2395,-5.2305,52.5006999049,30.9195,-11.3905,32.9508569008,21.32,6.16,22.192070656,129.98,55.4095,-3.7005,55.5329306853,30.9195,-11.3905,32.9508569008,24.49,7.69,25.6689734894,130.35
2022-01-30 10:00:00,53.4325,-5.119,53.6771479985,32.3525,-12.029,34.5163888211,21.08,6.91,22.183653892,130.65,56.5325,-3.459,56.6382224055,32.3525,-12.029,34.5163888211,24.18,8.57,25.653796989900002,131.02
2022-01-30 10:30:00,54.0805,-5.08,54.3185684665,33.3505,-11.99,35.4403153238,20.73,6.91,21.8513386318,130.92,57.1505,-3.39,57.2509541427,33.3505,-11.99,35.4403153238,23.8,8.6,25.3061257406,131.3
2022-01-30 11:00:00,54.42,-4.9715,54.6466120839,34.35,-12.0015,36.3862405622,20.07,7.03,21.2656013317,130.29,57.37,-3.2915,57.4643443559,34.35,-12.0015,36.3862405622,23.02,8.71,24.6126898164,130.66
2022-01-30 11:30:00,51.534,-5.044,51.7802577437,35.644,-12.954,37.9249370731,15.89,7.91,17.7499352111,130.11,53.684,-3.224,53.7807217505,35.644,-12.954,37.9249370731,18.04,9.73,20.4966948555,130.47
2022-01-30 12:00:00,50.998,-5.157,51.2580789047,37.468,-13.517,39.8316496395,13.53,8.36,15.9044176253,130.38,52.718,-3.287,52.8203738438,37.468,-13.517,39.8316496395,15.25,10.23,18.3634256064,130.75
2022-01-30 12:30:00,50.318,-5.2135,50.5873670618,37.498,-13.3035,39.7879770314,12.82,8.09,15.159172141,130.21,51.928,-3.3935,52.0387646495,37.498,-13.3035,39.7879770314,14.43,9.91,17.5052277906,130.56
2022-01-30 13:00:00,46.673,-5.2245,46.9645007346,39.743,-14.1645,42.19169479,6.93,8.94,11.3114322701,130.36,47.193,-3.3045,47.3085506991,39.743,-14.1645,42.19169479,7.45,10.86,13.169741835,130.71
2022-01-30 13:30:00,46.5635,-5.2915,46.8631998961,40.3935,-14.7315,42.9959525363,6.17,9.44,11.2775218909,130.22,46.9535,-3.2715,47.0673334118,40.3935,-14.7315,42.9959525363,6.5600000000000005,11.46,13.2047415726,130.56
2022-01-30 14:00:00,46.634,-5.009,46.902239147,39.044,-14.429,41.6248720959,7.59,9.42,12.0972930856,130.47,47.314,-2.979,47.40768964,39.044,-14.429,41.6248720959,8.27,11.45,14.1242840527,130.81
2022-01-30 14:30:00,46.5595,-5.1455,46.8429632976,39.7195,-15.0955,42.4913261796,6.84,9.95,12.0742743053,130.33,47.0795,-3.0255,47.176614657100004,39.7195,-15.0955,42.4913261796,7.36,12.07,14.136990486,130.68
2022-01-30 15:00:00,46.377,-5.0715,46.6534697665,38.327,-14.3015,40.9083344962,8.05,9.23,12.2472609183,130.81,47.147,-3.0715,47.2469440414,38.327,-14.3015,40.9083344962,8.82,11.23,14.2795413092,131.17
2022-01-30 15:30:00,46.016,-5.0265,46.2897176298,35.596,-13.9265,38.2233255781,10.42,8.9,13.7035177965,130.42,47.246,-3.0565,47.3447643172,35.596,-13.9265,38.2233255781,11.65,10.87,15.9335934428,130.78
2022-01-30 16:00:00,47.3265,-4.3155,47.5228486362,40.0965,-15.1755,42.8721950978,7.23,10.86,13.0465512684,130.22,47.9965,-1.9255,48.0351076037,40.0965,-15.1755,42.8721950978,7.9,13.25,15.4263573147,130.58
2022-01-30 16:30:00,48.1815,-4.024,48.3492452707,40.4515,-15.904,43.4656308852,7.73,11.88,14.1734716989,130.28,48.9215,-1.8439999999999999,48.9562406466,40.4515,-15.904,43.4656308852,8.47,14.06,16.4141554763,130.65
2022-01-30 17:00:00,49.226,-3.2615,49.3339280643,45.476,-16.5215,48.3841558596,3.75,13.26,13.7800616835,131.1,49.246,-0.8715,49.2537108069,45.476,-16.5215,48.3841558596,3.77,15.65,16.0976830631,131.48
2022-01-30 17:30:00,50.485,-2.314,50.5380037299,48.675,-16.964,51.54641521,1.81,14.65,14.7613888235,130.33,50.155,0.326,50.1560594644,48.675,-16.964,51.54641521,1.48,17.29,17.3532273655,130.69
2022-01-30 18:00:00,51.463,-9.9205,52.4104635474,49.583,-18.2305,52.8282596652,1.88,8.31,8.5200058685,130.0,51.503,8.6295,52.2209467479,49.583,-18.2305,52.8282596652,1.92,26.86,26.9285350511,130.35
2022-01-30 18:30:00,53.661,-10.7765,54.7324024071,51.671,-17.5965,54.5850625469,1.99,6.82,7.104400045,132.48,53.761,9.9335,54.6710119099,51.671,-17.5965,54.5850625469,2.09,27.53,27.6092194747,132.87
2022-01-30 19:00:00,53.8995,-10.956,55.0017275751,51.7595,-17.736,54.7139062419,2.14,6.78,7.1097116679,132.85,53.9995,9.874,54.8948255872,51.7595,-17.736,54.7139062419,2.24,27.61,27.7007165972,133.27
2022-01-30 19:30:00,52.9175,-11.2395,54.097949744,51.4175,-17.6495,54.3623413449,1.5,6.41,6.5831679304,133.38,52.9075,9.4605,53.7466707481,51.4175,-17.6495,54.3623413449,1.49,27.11,27.15091527,133.78
2022-01-30 20:00:00,50.803,-11.359,52.0573884285,51.673,-17.049,54.4129334809,-0.87,5.69,5.7561271702,133.22,50.363,9.271,51.2092102068,51.673,-17.049,54.4129334809,-1.31,26.32,26.3525805188,133.62
2022-01-30 20:30:00,47.0705,-11.439,48.4405067196,51.8805,-17.519,54.7585759608,-4.8100000000000005,6.08,7.7525802156,133.36,45.8805,9.281,46.8097985602,51.8805,-17.519,54.7585759608,-6.0,26.8,27.46343023,133.79
2022-01-30 21:00:00,48.5125,-4.6345,48.7333689221,51.5125,-16.6445,54.1348042991,-3.0,12.01,12.3790185394,133.69,47.3825,0.8355,47.3898656518,51.5125,-16.6445,54.1348042991,-4.13,17.48,17.9612722267,134.09
2022-01-30 21:30:00,48.996,-3.4165,49.1149721394,51.116,-16.7165,53.7799853872,-2.12,13.3,13.4679025836,131.9,47.926,-1.2265,47.9416914413,51.116,-16.7165,53.7799853872,-3.19,15.49,15.8150624406,132.27
2022-01-30 22:00:00,47.8765,-3.696,48.0189511365,51.7765,-17.136,54.5385042722,-3.9,13.44,13.994413171,131.81,46.4765,-1.486,46.5002499805,51.7765,-17.136,54.5385042722,-5.3,15.65,16.5230899047,132.19
2022-01-30 22:30:00,46.701,-3.7035,46.8476180104,51.691,-16.9035,54.3846282809,-4.99,13.2,14.1117008188,132.42,45.121,-1.5434999999999999,45.1473923195,51.691,-16.9035,54.3846282809,-6.57,15.36,16.7061216325,132.82
2022-01-30 23:00:00,45.5365,-3.858,45.6996389072,51.5765,-17.038,54.317849702,-6.04,13.18,14.4980688369,132.09,43.7665,-1.698,43.799426095,51.5765,-17.038,54.317849702,-7.8100000000000005,15.34,17.2137067478,132.48
2022-01-30 23:30:00,44.6735,-4.0175,44.8537836587,51.6535,-16.9475,54.3626877417,-6.98,12.93,14.6937163441,132.53,42.7035,-1.8975,42.745636251,51.6535,-16.9475,54.3626877417,-8.95,15.05,17.5101399195,132.92
2022-01-31 00:00:00,43.876,-4.1485,44.0716851079,51.796,-16.7985,54.4519533006,-7.92,12.65,14.9247747052,133.38,41.726,-2.0685000000000002,41.7772398352,51.796,-16.7985,54.4519533006,-10.07,14.73,17.8431443417,133.79
2022-01-31 00:30:00,43.084,-4.1145,43.2800204049,51.094,-16.4745,53.6843178801,-8.01,12.36,14.7285335319,133.53,40.914,-2.0645,40.9660537061,51.094,-16.4745,53.6843178801,-10.18,14.41,17.643143144,133.95
2022-01-31 01:00:00,42.67,-4.1755,42.8738113567,50.23,-16.5855,52.8973695967,-7.5600000000000005,12.41,14.5314039239,133.37,40.59,-2.1055,40.6445719654,50.23,-16.5855,52.8973695967,-9.64,14.48,17.395401691300002,133.77
2022-01-31 01:30:00,41.9555,-4.4445,42.1902543308,49.9855,-16.9745,52.789050574,-8.03,12.53,14.8822646126,132.73,39.7755,-2.3445,39.8445363946,49.9855,-16.9745,52.789050574,-10.21,14.63,17.8404316091,133.13
2022-01-31 02:00:00,41.847,-4.5315,42.0916369514,50.887,-16.6515,53.5421256699,-9.04,12.12,15.12005291,133.54,39.477,-2.5215,39.5574454591,50.887,-16.6515,53.5421256699,-11.41,14.13,18.1616353889,133.96
2022-01-31 02:30:00,40.96,-10.513,42.2876432188,50.14,-16.163,52.6807571035,-9.18,5.65,10.7793738223,133.35,38.76,4.367,39.0052341231,50.14,-16.163,52.6807571035,-11.38,20.53,23.473076066,133.75
2022-01-31 03:00:00,40.4485,-13.3875,42.6064115891,50.3585,-15.9075,52.8112400773,-9.91,2.52,10.2253850783,131.5,38.2285,7.8225,39.0206319593,50.3585,-15.9075,52.8112400773,-12.13,23.73,26.6505121902,131.89
2022-01-31 03:30:00,40.2555,-13.538499999999999,42.4711226894,49.8955,-16.0685,52.4190577224,-9.64,2.5300000000000002,9.9664687829,129.63,38.0955,7.8015,38.8861224925,49.8955,-16.0685,52.4190577224,-11.8,23.87,26.6273712559,130.0
2022-01-31 04:00:00,40.251,-13.5685,42.4764310324,49.751,-16.0685,52.281533004,-9.5,2.5,9.8234413522,130.03,38.121,7.8115,38.9131105574,49.751,-16.0685,52.281533004,-11.63,23.88,26.5614626856,130.41
2022-01-31 04:30:00,40.182,-13.185,42.289920182,49.812,-16.125,52.3569572168,-9.63,2.94,10.0687884077,130.29,38.042,7.675,38.8084963507,49.812,-16.125,52.3569572168,-11.77,23.8,26.5513257673,130.68
2022-01-31 05:00:00,39.9635,-13.4785,42.1752450437,48.8535,-15.5985,51.2833078545,-8.89,2.12,9.1392833417,131.32,37.9735,7.5115,38.7092926117,48.8535,-15.5985,51.2833078545,-10.88,23.11,25.543032318,131.71
2022-01-31 05:30:00,40.4655,-13.3705,42.6172143681,49.1155,-15.7005,51.5639218883,-8.65,2.33,8.9583145736,131.61,38.5055,7.6795,39.2638287804,49.1155,-15.7005,51.5639218883,-10.61,23.38,25.6748222973,132.0
2022-01-31 06:00:00,41.269,-13.252,43.3445021312,48.219,-15.182,50.5525972132,-6.95,1.9300000000000002,7.2130021489,131.73,39.669,7.698,40.4090183622,48.219,-15.182,50.5525972132,-8.55,22.88,24.4253331605,132.11
2022-01-31 06:30:00,42.99,-12.661,44.8156336673,47.23,-15.361,49.6652113758,-4.24,2.7,5.026688771,131.67,41.89,8.159,42.6771763476,47.23,-15.361,49.6652113758,-5.34,23.52,24.1185820479,132.06
2022-01-31 07:00:00,44.9405,-12.146,46.5529145838,47.2505,-15.306,49.6677298278,-2.31,3.16,3.914294317,130.53,44.2405,8.714,45.0905271232,47.2505,-15.306,49.6677298278,-3.01,24.02,24.2078602937,130.9
2022-01-31 07:30:00,47.8985,-10.853,49.1126654871,48.2885,-15.803,50.8086020399,-0.39,4.95,4.9653398675,130.58,47.5385,9.587,48.495562181,48.2885,-15.803,50.8086020399,-0.75,25.39,25.4010747804,130.96
2022-01-31 08:00:00,49.618,-10.5225,50.7214839121,47.988,-15.9925,50.5826867639,1.63,5.47,5.7076965582,130.9,49.658,10.3175,50.7185150635,47.988,-15.9925,50.5826867639,1.67,26.31,26.3629474832,131.28
2022-01-31 08:30:00,50.9915,-10.1985,52.0013699291,46.5115,-15.3985,48.9942183783,4.48,5.2,6.8637016252,131.55,51.5615,10.5315,52.6260465407,46.5115,-15.3985,48.9942183783,5.05,25.93,26.417180016,131.95
2022-01-31 09:00:00,51.7265,-9.8535,52.6566450175,46.8665,-15.3335,49.3111046773,4.86,5.48,7.3246160309,131.3,52.3565,10.8965,53.4783769808,46.8665,-15.3335,49.3111046773,5.49,26.23,26.7983768165,131.69
2022-01-31 09:30:00,53.239,-9.5155,54.0826761658,48.459,-16.1755,51.0873906287,4.78,6.66,8.1978045842,131.25,53.859,11.5945,55.0928698767,48.459,-16.1755,51.0873906287,5.4,27.77,28.2901555316,131.65
2022-01-31 10:00:00,53.6225,-9.532,54.4631208273,52.3225,-17.492,55.1689593,1.3,7.96,8.0654572096,131.65,53.5425,11.898,54.848534258,52.3225,-17.492,55.1689593,1.22,29.39,29.4153106392,132.04
2022-01-31 10:30:00,53.3615,-10.298,54.3460990895,50.2915,-16.738,53.0037320974,3.07,6.44,7.1343184678,132.03,53.6315,11.002,54.7483497126,50.2915,-16.738,53.0037320974,3.34,27.74,27.9403507494,132.43
2022-01-31 11:00:00,53.899,-9.274000000000001,54.6910347041,53.409,-16.714,55.9631939492,0.49,7.44,7.4561182931,132.48,53.689,12.026,55.0193910999,53.409,-16.714,55.9631939492,0.28,28.74,28.7413639203,132.88
2022-01-31 11:30:00,53.309,-9.642,54.1739572581,55.729,-17.592,58.4397117122,-2.42,7.95,8.31016847,131.84,52.499,11.688,53.7843317798,55.729,-17.592,58.4397117122,-3.23,29.28,29.4576187089,132.23
2022-01-31 12:00:00,53.1365,-10.1995,54.1065377981,53.5065,-16.6395,56.0340834002,-0.37,6.44,6.4506201252,131.72,52.7565,11.0405,53.8993592958,53.5065,-16.6395,56.0340834002,-0.75,27.68,27.6901589017,132.11
2022-01-31 12:30:00,53.2915,-9.7155,54.1698708924,49.0615,-15.7155,51.5170624405,4.23,6.0,7.3411783795,132.5,53.7815,11.4445,54.9856919798,49.0615,-15.7155,51.5170624405,4.72,27.16,27.5670818187,132.9
2022-01-31 13:00:00,53.1265,-10.49,54.1522400483,45.4065,-14.98,47.8137076815,7.72,4.49,8.9307614457,132.3,54.2665,10.62,55.2959078255,45.4065,-14.98,47.8137076815,8.86,25.6,27.0898431151,132.69
2022-01-31 13:30:00,53.204,-10.4295,54.2166034186,46.804,-15.4195,49.2785490477,6.4,4.99,8.1154235872,132.94,54.084,10.8005,55.1518798977,46.804,-15.4195,49.2785490477,7.28,26.22,27.2118871084,133.33
2022-01-31 14:00:00,52.295,-10.7825,53.3950309603,43.955,-15.1025,46.477172152,8.34,4.32,9.3924437715,133.0,53.555,10.5975,54.5934522745,43.955,-15.1025,46.477172152,9.6,25.7,27.4344673723,133.39
2022-01-31 14:30:00,52.241,-10.556000000000001,53.2968218283,44.081,-14.816,46.5042838564,8.16,4.26,9.2050638238,133.84,53.481,10.634,54.527968209,44.081,-14.816,46.5042838564,9.4,25.45,27.1304717983,134.24
2022-01-31 15:00:00,51.732,-10.894,52.8666157419,41.372,-14.164,43.7294097833,10.36,3.27,10.8638160883,133.31,53.392,10.216,54.3605768917,41.372,-14.164,43.7294097833,12.02,24.38,27.1820676182,133.71
2022-01-31 15:30:00,51.787,-10.8955,52.920745358,42.207,-14.2255,44.5398215,9.58,3.33,10.1422532013,133.47,53.327,10.1245,54.2795949621,42.207,-14.2255,44.5398215,11.12,24.35,26.7689540326,133.87
2022-01-31 16:00:00,51.1935,-11.69,52.5112420559,34.6835,-12.62,36.9081233911,16.51,0.93,16.5361724713,133.09,54.0435,9.05,54.7960070831,34.6835,-12.62,36.9081233911,19.36,21.67,29.0585357511,133.49
2022-01-31 16:30:00,51.773,-11.8995,53.1228917629,35.633,-12.9695,37.9198974056,16.14,1.07,16.1754288969,133.45,54.563,8.7805,55.26498122,35.633,-12.9695,37.9198974056,18.93,21.75,28.8341360197,133.86
2022-01-31 17:00:00,52.687,-12.178,54.0760913251,38.747,-13.208,40.9363075155,13.94,1.03,13.978000572300001,133.22,55.037,8.472,55.6852417881,38.747,-13.208,40.9363075155,16.29,21.68,27.1180106203,133.63
2022-01-31 17:30:00,53.311,-12.383,54.7302604598,38.751,-12.473,40.7089146257,14.56,0.09,14.5602781567,133.26,55.801,8.047,56.3782387983,38.751,-12.473,40.7089146257,17.05,20.52,26.6790723227,133.66
2022-01-31 18:00:00,53.597,-12.3305,54.997087552400004,38.317,-12.0505,40.1672383822,15.28,-0.28,15.2825652297,133.22,56.257,8.0295,56.8271318936,38.317,-12.0505,40.1672383822,17.94,20.08,26.9267524964,133.62
2022-01-31 18:30:00,52.9555,-12.695,54.455927182,36.8355,-11.835,38.6900670102,16.12,-0.86,16.1429241465,133.18,55.7655,7.695,56.2939074434,36.8355,-11.835,38.6900670102,18.93,19.53,27.1986359952,133.57
2022-01-31 19:00:00,52.39,-12.7205,53.9121806297,38.43,-11.7605,40.1892306501,13.96,-0.96,13.9929696634,133.57,54.8,7.6195,55.327179399,38.43,-11.7605,40.1892306501,16.37,19.38,25.3685100075,133.96
2022-01-31 19:30:00,51.017,-12.76,52.5885148012,35.567,-12.48,37.6929952246,15.45,-0.28,15.4525370085,133.61,53.707,7.45,54.221253665,35.567,-12.48,37.6929952246,18.14,19.93,26.9492949815,134.01
2022-01-31 20:00:00,50.262,-12.913,51.8942599234,36.982,-12.953,39.1847997698,13.28,0.04,13.2800602408,132.78,52.522,7.407,53.0417206829,36.982,-12.953,39.1847997698,15.54,20.36,25.6129108069,133.17
2022-01-31 20:30:00,49.52,-12.6415,51.1081003585,41.27,-14.0415,43.5933093748,8.25,1.4,8.3679447895,132.82,50.82,7.8085,51.4163891405,41.27,-14.0415,43.5933093748,9.55,21.85,23.8458591793,133.21
2022-01-31 21:00:00,48.383,-12.757,50.0365440253,40.983,-13.537,43.1608231849,7.4,0.78,7.4409945572,132.6,49.553,7.453,50.1103484123,40.983,-13.537,43.1608231849,8.57,20.99,22.6721194422,132.98
2022-01-31 21:30:00,47.428,-13.0895,49.2011198475,41.898,-14.0495,44.1908458196,5.53,0.96,5.6127087934,132.14,48.218,7.2005,48.7526688936,41.898,-14.0495,44.1908458196,6.32,21.25,22.1699097878,132.52
2022-01-31 22:00:00,46.0645,-13.667,48.0491940541,40.6045,-13.747,42.8684666072,5.46,0.08,5.4605860491,132.38,46.8345,6.633,47.3018718366,40.6045,-13.747,42.8684666072,6.23,20.38,21.3109666604,132.76
2022-01-31 22:30:00,44.407,-14.198,46.6215063356,38.447,-13.748,40.8311071733,5.96,-0.45,5.9769641123,132.89,45.247,6.252,45.6768925497,38.447,-13.748,40.8311071733,6.8,20.0,21.1243934824,133.27
2022-01-31 23:00:00,43.0415,-14.2025,45.3241848079,39.3815,-13.2125,41.538809546,3.66,-0.99,3.7915300342,133.8,43.4415,6.2075,43.8827640253,39.3815,-13.2125,41.538809546,4.06,19.42,19.8398588705,134.2
2022-01-31 23:30:00,42.683,-14.3445,45.0289148132,43.233,-15.0545,45.7791465544,-0.55,0.71,0.8981091248,132.58,42.243,7.1355,42.841409982,43.233,-15.0545,45.7791465544,-0.99,22.19,22.2120732936,132.96
2022-02-01 00:00:00,42.7655,-13.531,44.855054913000004,49.1355,-15.831,51.6228430179,-6.37,2.3,6.7725106128,133.84,41.2255,8.069,42.007744658,49.1355,-15.831,51.6228430179,-7.91,23.9,25.174949851,134.24
2022-02-01 00:30:00,42.4455,-13.2455,44.4641849189,50.2755,-16.5455,52.9280593872,-7.83,3.3,8.496993586,133.53,40.6355,8.3345,41.481414519,50.2755,-16.5455,52.9280593872,-9.64,24.88,26.6822787633,133.92
2022-02-01 01:00:00,42.6005,-13.0245,44.5470560251,51.5605,-16.9345,54.2702722538,-8.96,3.91,9.7759756546,132.83,40.5905,8.4955,41.4700158006,51.5605,-16.9345,54.2702722538,-10.97,25.43,27.6952306363,133.21
2022-02-01 01:30:00,42.4305,-13.3745,44.4884769407,51.3505,-17.4945,54.2487915119,-8.92,4.12,9.8255177981,132.33,40.4105,8.3855,41.2713595669,51.3505,-17.4945,54.2487915119,-10.94,25.88,28.0972952435,132.7
2022-02-01 02:00:00,41.8505,-13.282,43.9075833342,50.9805,-17.582,53.9271555364,-9.13,4.3,10.0919225126,133.1,39.7805,8.648,40.7096559093,50.9805,-17.582,53.9271555364,-11.2,26.23,28.5210957013,133.49
2022-02-01 02:30:00,41.942,-13.2275,43.9783824197,51.582,-17.6175,54.5076052515,-9.64,4.39,10.592530387,133.51,39.782,8.6725,40.7163330894,51.582,-17.6175,54.5076052515,-11.8,26.29,28.8167329862,133.9
2022-02-01 03:00:00,41.832,-13.2965,43.8943405948,51.622,-17.7365,54.5840115441,-9.79,4.44,10.7497767419,133.3,39.642,8.663499999999999,40.5776341874,51.622,-17.7365,54.5840115441,-11.98,26.4,28.9910399951,133.69
2022-02-01 03:30:00,41.496,-13.2605,43.5632743977,51.526,-17.5105,54.4200908328,-10.03,4.25,10.8932731536,133.47,39.266,8.5695,40.1902362055,51.526,-17.5105,54.4200908328,-12.26,26.08,28.8179457977,133.86
