Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-01 04:00:00,41.4235,-13.419,43.542805528,51.4435,-17.489,54.3350606262,-10.02,4.07,10.8150496994,133.11,39.1935,8.461,40.0963709486,51.4435,-17.489,54.3350606262,-12.25,25.95,28.6960798716,133.5
2022-02-01 04:30:00,41.2015,-13.4705,43.3476409104,50.4915,-16.7105,53.1848886668,-9.29,3.24,9.8387854942,133.34,39.1215,8.0295,39.9370083068,50.4915,-16.7105,53.1848886668,-11.37,24.74,27.2276422042,133.73
2022-02-01 05:00:00,41.0115,-13.5625,43.1958856663,50.1215,-16.2925,52.7030389873,-9.11,2.73,9.510257620099999,132.66,38.9715,7.7375,39.7321874366,50.1215,-16.2925,52.7030389873,-11.15,24.03,26.4908172769,133.02
2022-02-01 05:30:00,41.4645,-13.4555,43.593064133,50.5145,-16.6655,53.1926085138,-9.05,3.21,9.6024267766,132.25,39.4445,7.8945,40.2267536659,50.5145,-16.6655,53.1926085138,-11.07,24.56,26.9395341459,132.61
2022-02-01 06:00:00,42.4895,-13.096,44.4619255796,50.6695,-16.736,53.361895827,-8.18,3.64,8.9533234053,132.15,40.6395,8.334,41.4852325081,50.6695,-16.736,53.361895827,-10.03,25.07,27.0019591882,132.5
2022-02-01 06:30:00,44.0915,-12.539,45.8397959556,49.0315,-16.589,51.7617900893,-4.94,4.05,6.3879652472,132.15,42.8615,9.031,43.8025928827,49.0315,-16.589,51.7617900893,-6.17,25.62,26.3524818566,132.5
2022-02-01 07:00:00,46.2555,-11.616,47.6917470455,50.3155,-16.426,52.9288486201,-4.06,4.8100000000000005,6.2944181621,132.24,45.2055,9.574,46.2082103771,50.3155,-16.426,52.9288486201,-5.11,26.0,26.4973979855,132.59
2022-02-01 07:30:00,48.3565,-11.424,49.687612825,48.5965,-16.094,51.1921541669,-0.24,4.67,4.676162957,130.57,48.0365,9.666,48.9993559983,48.5965,-16.094,51.1921541669,-0.56,25.76,25.7660862375,130.91
2022-02-01 08:00:00,49.8835,-10.803,51.0398705058,47.6235,-15.663,50.1330960669,2.26,4.86,5.3597761147,130.28,50.0035,9.907,50.9754711724,47.6235,-15.663,50.1330960669,2.38,25.57,25.6805237486,130.61
2022-02-01 08:30:00,51.6485,-10.0885,52.6245701598,48.3785,-16.0385,50.9677618157,3.27,5.95,6.7893593218,130.9,51.9785,10.8715,53.1032388325,48.3785,-16.0385,50.9677618157,3.6,26.91,27.1497348053,131.24
2022-02-01 09:00:00,52.7385,-9.269,53.5468369117,50.7685,-16.869,53.497698579,1.97,7.6,7.851171887,131.69,52.7985,11.831,54.107801316,50.7685,-16.869,53.497698579,2.03,28.7,28.7717031126,132.02
2022-02-01 09:30:00,53.724,-9.0855,54.4868285575,50.664,-16.5155,53.2879220485,3.06,7.43,8.0354526942,131.16,54.004,12.1045,55.3439331476,50.664,-16.5155,53.2879220485,3.34,28.62,28.8142325943,131.44
2022-02-01 10:00:00,53.8365,-9.1625,54.6106229455,50.8065,-16.6025,53.4503830529,3.03,7.44,8.0333367911,131.6,54.0865,12.1275,55.4294663379,50.8065,-16.6025,53.4503830529,3.2800000000000002,28.73,28.9166267051,131.92
2022-02-01 10:30:00,53.4155,-9.619,54.2746791907,49.5155,-16.199,52.0979111026,3.9,6.58,7.64894764,131.95,53.8555,11.631,55.097141861,49.5155,-16.199,52.0979111026,4.34,27.83,28.1663717933,132.3
2022-02-01 11:00:00,52.9625,-9.7475,53.8520209695,47.5725,-15.5275,50.0424421117,5.39,5.78,7.9031955562,132.27,53.6925,11.3025,54.8692178047,47.5725,-15.5275,50.0424421117,6.12,26.83,27.5191442454,132.63
2022-02-01 11:30:00,52.7005,-10.054,53.6509610002,46.8105,-15.414,49.2830022041,5.89,5.36,7.9637742309,132.08,53.5105,11.076,54.6447745558,46.8105,-15.414,49.2830022041,6.7,26.49,27.3241669589,132.45
2022-02-01 12:00:00,52.862,-9.5755,53.7222602303,50.132,-15.7855,52.5585334104,2.73,6.21,6.783583124,132.53,53.072,11.6345,54.3322995487,50.132,-15.7855,52.5585334104,2.94,27.42,27.5771644663,132.92
2022-02-01 12:30:00,53.3155,-9.62,54.1764426688,52.1855,-16.37,54.6928085789,1.13,6.75,6.8439316186,132.25,53.2055,11.69,54.4745934381,52.1855,-16.37,54.6928085789,1.02,28.06,28.0785327252,132.63
2022-02-01 13:00:00,53.027,-10.11,53.9821713995,53.357,-16.63,55.888517148,-0.33,6.52,6.5283458854,132.35,52.667,11.16,53.836404867,53.357,-16.63,55.888517148,-0.6900000000000001,27.79,27.7985647112,132.72
2022-02-01 13:30:00,51.6015,-10.3355,52.6263941621,54.0215,-16.5355,56.4955327659,-2.42,6.2,6.6555540716,132.49,50.8215,11.0345,52.0056252005,54.0215,-16.5355,56.4955327659,-3.2,27.57,27.7550878219,132.87
2022-02-01 14:00:00,51.1125,-10.019,52.0851995988,53.4225,-16.179,55.818666656,-2.31,6.16,6.5788828839,133.02,50.3625,11.201,51.593059681,53.4225,-16.179,55.818666656,-3.06,27.38,27.550462791,133.4
2022-02-01 14:30:00,50.7215,-9.6935,51.6394665397,50.2015,-15.1635,52.4416088092,0.52,5.47,5.4946610451,132.55,50.5115,11.3965,51.7811919957,50.2015,-15.1635,52.4416088092,0.31,26.56,26.5618090498,132.91
2022-02-01 15:00:00,50.8845,-9.5915,51.7805872166,50.5445,-15.4115,52.8418471715,0.34,5.82,5.8299228124999996,132.51,50.6445,11.538499999999999,51.9422983945,50.5445,-15.4115,52.8418471715,0.1,26.95,26.9501855281,132.91
2022-02-01 15:30:00,50.704,-9.769,51.6365081798,50.314,-15.689,52.7033520471,0.39,5.92,5.9328323759,132.43,50.484,11.401,51.7553577613,50.314,-15.689,52.7033520471,0.17,27.09,27.0905334019,132.8
2022-02-01 16:00:00,51.2895,-9.6255,52.1848930295,50.5295,-15.4955,52.8520660949,0.76,5.87,5.9189948471000005,132.52,51.1495,11.4645,52.4185664674,50.5295,-15.4955,52.8520660949,0.62,26.96,26.9671281378,132.9
2022-02-01 16:30:00,51.6305,-9.8905,52.5692925623,49.8005,-15.5005,52.1570254184,1.83,5.61,5.9009321298,132.22,51.6905,11.0795,52.8645733029,49.8005,-15.5005,52.1570254184,1.8900000000000001,26.58,26.6471105375,132.6
2022-02-01 17:00:00,51.584,-9.9835,52.5412155193,49.544,-14.9235,51.7428138803,2.04,4.94,5.344642177,132.01,51.694,10.7665,52.8032873811,49.544,-14.9235,51.7428138803,2.15,25.69,25.7798099295,132.39
2022-02-01 17:30:00,52.213,-10.3285,53.2247619182,51.463,-15.5885,53.77212755,0.75,5.26,5.313200542,131.57,52.083,10.3715,53.1056202416,51.463,-15.5885,53.77212755,0.62,25.96,25.9674026425,131.95
2022-02-01 18:00:00,53.6405,-10.348,54.6295189824,51.9205,-16.128,54.3677358757,1.72,5.78,6.0304892007,131.31,53.7105,10.492,54.7256783809,51.9205,-16.128,54.3677358757,1.79,26.62,26.6801143176,131.68
2022-02-01 18:30:00,53.6505,-10.604,54.6883988269,50.8205,-15.754,53.2063129361,2.83,5.15,5.8763423998,131.41,53.9305,10.296,54.9045211822,50.8205,-15.754,53.2063129361,3.11,26.05,26.2349880884,131.79
2022-02-01 19:00:00,52.723,-10.715,53.8007988231,49.283,-15.805,51.7553100078,3.44,5.09,6.1434273822,131.85,53.103,9.905,54.0188636867,49.283,-15.805,51.7553100078,3.8200000000000003,25.71,25.9922392264,132.23
2022-02-01 19:30:00,51.643,-11.2165,52.8470370149,48.883,-16.0165,51.4400229515,2.76,4.8,5.5369305576,131.01,51.893,9.4335,52.7434770493,48.883,-16.0165,51.4400229515,3.01,25.45,25.6273798895,131.38
2022-02-01 20:00:00,50.585,-11.712,51.9231467556,48.485,-15.802,50.9950824002,2.1,4.09,4.597618949,131.3,50.705,8.958,51.4902203239,48.485,-15.802,50.9950824002,2.22,24.76,24.8593242064,131.67
2022-02-01 20:30:00,48.9485,-12.6155,50.5480612141,46.6085,-15.4155,49.0916480931,2.34,2.8,3.6490546721,131.83,49.1085,8.1245,49.7760210593,46.6085,-15.4155,49.0916480931,2.5,23.54,23.6723805309,132.2
2022-02-01 21:00:00,47.717,-12.871,49.4224112119,45.917,-15.011,48.3083948191,1.8,2.14,2.7963547700999998,132.95,47.757,7.709,48.3751974673,45.917,-15.011,48.3083948191,1.8399999999999999,22.72,22.7943852736,133.34
2022-02-01 21:30:00,46.3765,-13.5435,48.3136227632,44.1765,-14.7135,46.5623263433,2.2,1.17,2.4917664417,132.74,46.5065,6.9065,47.016532034,44.1765,-14.7135,46.5623263433,2.33,21.62,21.7451902728,133.12
2022-02-01 22:00:00,44.194,-14.0055,46.3601517065,40.244,-13.1955,42.3521045079,3.95,-0.81,4.0321954318,133.15,44.644,6.3445,45.0925649775,40.244,-13.1955,42.3521045079,4.4,19.54,20.0292685838,133.54
2022-02-01 22:30:00,43.229,-13.855,45.3950158718,43.119,-13.785,45.2689119154,0.11,-0.07,0.1303840481,133.75,42.969,6.325,43.432022587,43.119,-13.785,45.2689119154,-0.15,20.11,20.1105594154,134.14
2022-02-01 23:00:00,41.794,-11.2685,43.2864589479,39.844,-13.0385,41.9231060186,1.9500000000000002,1.77,2.6335147617,132.82,41.714,2.2815,41.7763454391,39.844,-13.0385,41.9231060186,1.87,15.32,15.433706619,133.2
2022-02-01 23:30:00,40.7475,-5.6365,41.1354942659,39.6875,-12.5665,41.6294916916,1.06,6.93,7.0105991185,132.99,40.2575,-4.1865,40.4745980647,39.6875,-12.5665,41.6294916916,0.5700000000000001,8.38,8.3993630711,133.36
2022-02-02 00:00:00,40.394,-5.4105,40.7547389422,42.294,-13.2705,44.3270640382,-1.9,7.86,8.0863836169,131.3,39.334,-3.8205,39.5191064708,42.294,-13.2705,44.3270640382,-2.96,9.45,9.9027319463,131.66
2022-02-02 00:30:00,40.3205,-5.326,40.670738821,44.2805,-14.516,46.5991087495,-3.96,9.19,10.0068826315,131.34,38.9205,-3.5060000000000002,39.0780930478,44.2805,-14.516,46.5991087495,-5.36,11.01,12.2453950528,131.72
2022-02-02 01:00:00,40.295,-5.342,40.6475582169,44.485,-14.432,46.7674870931,-4.19,9.09,10.0092057627,130.73,38.855,-3.5620000000000003,39.0179300963,44.485,-14.432,46.7674870931,-5.63,10.87,12.2414786689,131.09
2022-02-02 01:30:00,40.096,-5.8335,40.5181309817,42.216,-14.0835,44.5032091905,-2.12,8.25,8.5180338107,130.53,39.016,-4.1735,39.2385825209,42.216,-14.0835,44.5032091905,-3.2,9.91,10.4138417503,130.88
2022-02-02 02:00:00,39.2955,-5.8065,39.7221822475,41.2455,-13.2365,43.3173891469,-1.9500000000000002,7.43,7.6816274317,131.07,38.2555,-4.2965,38.4960152808,41.2455,-13.2365,43.3173891469,-2.99,8.94,9.4267544786,131.43
2022-02-02 02:30:00,39.3905,-5.3475,39.751820669,44.1505,-13.7775,46.2502557452,-4.76,8.43,9.6810381675,131.44,37.8305,-3.6675,38.0078582204,44.1505,-13.7775,46.2502557452,-6.32,10.11,11.9228562014,131.81
2022-02-02 03:00:00,39.286,-5.413,39.6571603245,45.076,-13.933,47.1802317184,-5.79,8.52,10.3011892517,131.52,37.546,-3.743,37.7321105294,45.076,-13.933,47.1802317184,-7.53,10.19,12.6703196487,131.89
2022-02-02 03:30:00,38.917,-5.7565,39.3404395152,43.067,-13.9365,45.2657985818,-4.15,8.18,9.1725078359,131.21,37.457,-4.1265,37.6836151563,43.067,-13.9365,45.2657985818,-5.61,9.81,11.300805281,131.58
2022-02-02 04:00:00,38.546,-6.0695,39.0209295923,41.836,-13.6595,44.0094630307,-3.29,7.59,8.2723757168,132.11,37.236,-4.5395,37.5116882618,41.836,-13.6595,44.0094630307,-4.6,9.12,10.2144211779,132.5
2022-02-02 04:30:00,38.6495,-5.8415,39.088450628,43.0695,-13.8015,45.2267977255,-4.42,7.96,9.104833881,132.53,37.1495,-4.2715,37.3942651018,43.0695,-13.8015,45.2267977255,-5.92,9.53,11.2190596754,132.92
2022-02-02 05:00:00,37.647,-6.19,38.1524928281,36.887,-11.66,38.6859970661,0.76,5.47,5.5225447033,132.16,37.077,-4.99,37.411282108500004,36.887,-11.66,38.6859970661,0.19,6.67,6.6727055982,132.53
2022-02-02 05:30:00,37.5275,-6.3395,38.0591975283,33.0375,-11.0595,34.8394739699,4.49,4.72,6.5144838629,131.94,37.6475,-5.2095,38.0062251019,33.0375,-11.0595,34.8394739699,4.61,5.85,7.4481272814,132.3
2022-02-02 06:00:00,38.328,-5.999,38.7946334562,32.428,-10.259,34.0120899828,5.9,4.26,7.2771972627,131.07,38.698,-4.939,39.0119074771,32.428,-10.259,34.0120899828,6.27,5.32,8.2228523032,131.42
2022-02-02 06:30:00,40.173,-5.447,40.5405937056,32.793,-10.677,34.4873770821,7.38,5.23,9.0452915929,131.52,40.813,-4.207,41.0292556355,32.793,-10.677,34.4873770821,8.02,6.47,10.3044310857,131.88
2022-02-02 07:00:00,42.439,-4.8905,42.7198514891,32.609,-11.1205,34.4530463276,9.83,6.23,11.637946554300001,130.89,43.529,-3.4505,43.6655446691,32.609,-11.1205,34.4530463276,10.92,7.67,13.3444857525,131.24
2022-02-02 07:30:00,44.594,-12.0825,46.2018575628,32.924,-11.1525,34.7615884598,11.67,-0.93,11.7069979072,130.73,46.474,6.2675,46.8947143317,32.924,-11.1525,34.7615884598,13.55,17.42,22.0694109573,131.1
2022-02-02 08:00:00,46.0865,-12.419,47.7304624244,33.0665,-11.019,34.8541501582,13.02,-1.4,13.0950525008,132.33,48.2365,8.111,48.9136816571,33.0665,-11.019,34.8541501582,15.17,19.13,24.4148684207,132.69
2022-02-02 08:30:00,42.069,-12.027,43.7544225193,31.989,-10.517,33.6734822969,10.08,-1.51,10.1924727127,132.98,43.649,8.623,44.492598598,31.989,-10.517,33.6734822969,11.66,19.14,22.4119432446,133.36
2022-02-02 09:00:00,39.2105,-11.4785,40.8560799943,32.8705,-10.3985,34.4760579606,6.34,-1.08,6.431329567,132.31,40.0805,9.0715,41.0942647154,32.8705,-10.3985,34.4760579606,7.21,19.47,20.7621049029,132.69
2022-02-02 09:30:00,39.5625,-11.328,41.1523388187,31.5125,-9.768,32.9916880479,8.05,-1.56,8.1997621917,131.8,40.7525,9.242,41.7873284651,31.5125,-9.768,32.9916880479,9.24,19.01,21.1366435368,132.17
2022-02-02 10:00:00,39.9375,-11.4345,41.5421676914,32.8775,-10.0345,34.3747174025,7.06,-1.4,7.1974717783,132.04,40.9475,9.1755,41.9629307425,32.8775,-10.0345,34.3747174025,8.07,19.21,20.8362424636,132.41
2022-02-02 10:30:00,39.867,-11.4705,41.4843351068,31.937,-10.0405,33.4781064167,7.93,-1.43,8.057902953,132.1,41.037,9.1695,42.0489607392,31.937,-10.0405,33.4781064167,9.1,19.21,21.2563896276,132.46
2022-02-02 11:00:00,39.9485,-11.2955,41.5147079058,31.7885,-10.4055,33.4482161333,8.16,-0.89,8.2083920472,132.19,41.1485,9.1045,42.1436943385,31.7885,-10.4055,33.4482161333,9.36,19.51,21.6390780765,132.56
2022-02-02 11:30:00,40.5815,-11.362,42.1420595872,37.8915,-10.172,39.2330900676,2.69,-1.19,2.9414622214,131.2,40.7515,9.058,41.7460431209,37.8915,-10.172,39.2330900676,2.86,19.23,19.4415148587,131.56
2022-02-02 12:00:00,40.9515,-11.3255,42.4887314767,41.6515,-10.3255,42.9122756621,-0.7000000000000001,-1.0,1.2206555616,131.68,40.5115,9.0745,41.5153969329,41.6515,-10.3255,42.9122756621,-1.1400000000000001,19.4,19.4334659801,132.05
2022-02-02 12:30:00,40.524,-11.8375,42.2175435364,42.964,-10.5975,44.2516926484,-2.44,-1.24,2.7370056631,131.51,39.704,8.5525,40.6146878881,42.964,-10.5975,44.2516926484,-3.26,19.15,19.4255012805,131.86
2022-02-02 13:00:00,40.3165,-11.9135,42.0398817137,42.5665,-10.5235,43.8480441354,-2.25,-1.3900000000000001,2.6447306101,131.64,39.5465,8.4665,40.442641908,42.5665,-10.5235,43.8480441354,-3.02,18.99,19.2286374972,132.0
2022-02-02 13:30:00,39.7815,-12.567,41.7192669069,41.6515,-12.007,43.3476124054,-1.87,-0.56,1.9520502042999999,131.74,39.0915,8.203,39.9428914984,41.6515,-12.007,43.3476124054,-2.56,20.21,20.3714923361,132.11
2022-02-02 14:00:00,38.981,-12.106,40.8175648098,37.331,-10.896,38.8886407194,1.65,-1.21,2.0461182762,132.59,38.951,8.454,39.8578789827,37.331,-10.896,38.8886407194,1.62,19.35,19.4176955378,132.96
2022-02-02 14:30:00,38.9105,-12.109,40.7511336192,36.8705,-11.129,38.5134834993,2.04,-0.98,2.2631835984,131.93,38.9305,8.471,39.8414566909,36.8705,-11.129,38.5134834993,2.06,19.6,19.7079577836,132.28
2022-02-02 15:00:00,38.984,-11.798,40.7301492754,35.934,-10.748,37.5069574879,3.05,-1.05,3.2256782233,132.07,39.184,8.722,40.1429836958,35.934,-10.748,37.5069574879,3.25,19.47,19.7393870219,132.43
2022-02-02 15:30:00,39.3435,-11.9755,41.125704766,35.8935,-10.7055,37.4559884731,3.45,-1.27,3.6763296914,131.85,39.6435,8.5745,40.5601915984,35.8935,-10.7055,37.4559884731,3.75,19.28,19.6413059647,132.21
2022-02-02 16:00:00,39.514,-11.956,41.2831943047,33.564,-10.346,35.1223833474,5.95,-1.6099999999999999,6.1639759896,132.15,40.264,8.454,41.14194711,33.564,-10.346,35.1223833474,6.7,18.8,19.9582063322,132.52
2022-02-02 16:30:00,39.8915,-12.18,41.709521362,32.8115,-10.37,34.4112108513,7.08,-1.81,7.307701417,131.73,40.8615,8.24,41.6840470954,32.8115,-10.37,34.4112108513,8.05,18.61,20.2764543252,132.09
2022-02-02 17:00:00,40.386,-12.2405,42.2002231777,34.176,-11.1505,35.9490281684,6.21,-1.09,6.3049345754,131.81,41.186,8.1295,41.9806546668,34.176,-11.1505,35.9490281684,7.01,19.28,20.5148360949,132.18
2022-02-02 17:30:00,41.244,-12.4725,43.0886387839,34.104,-11.3525,35.9438739182,7.14,-1.12,7.2273093195,131.15,42.224,7.8375,42.9452277005,34.104,-11.3525,35.9438739182,8.12,19.19,20.8372383007,131.5
2022-02-02 18:00:00,41.749,-12.4375,43.5622589778,34.129,-11.1275,35.8972129454,7.62,-1.31,7.7317850462,131.01,42.829,7.8225,43.5375096583,34.129,-11.1275,35.8972129454,8.7,18.95,20.8516785895,131.36
2022-02-02 18:30:00,41.739,-12.462,43.5596782013,34.749,-11.212,36.5130380138,6.99,-1.25,7.1008872685,130.94,42.719,7.758,43.4177328404,34.749,-11.212,36.5130380138,7.97,18.97,20.5762435833,131.3
2022-02-02 19:00:00,41.2135,-12.729,43.1344412651,36.3235,-11.839,38.2041695794,4.89,-0.89,4.9703319809,130.76,41.8035,7.631,42.4942910666,36.3235,-11.839,38.2041695794,5.48,19.47,20.2264999444,131.11
2022-02-02 19:30:00,40.4875,-12.9505,42.508271036400004,37.8775,-12.3105,39.827797033,2.61,-0.64,2.6873220871,131.11,40.6675,7.5195,41.3568426805,37.8775,-12.3105,39.827797033,2.79,19.83,20.0253089864,131.48
2022-02-02 20:00:00,39.614,-13.1745,41.7472926817,38.104,-12.3345,40.0506517581,1.51,-0.84,1.7279178221,131.34,39.584,7.2055,40.234466397,38.104,-12.3345,40.0506517581,1.48,19.54,19.5959689732,131.71
2022-02-02 20:30:00,38.2585,-13.327,40.5132293362,37.7785,-12.057,39.6558483865,0.48,-1.27,1.3576818479,131.29,38.0485,6.763,38.6448770376,37.7785,-12.057,39.6558483865,0.27,18.82,18.8219366697,131.65
2022-02-02 21:00:00,36.7825,-13.5695,39.2056582205,36.6625,-11.6895,38.4809474481,0.12,-1.88,1.8838258943000001,130.69,36.5025,6.5105,37.0785533226,36.6625,-11.6895,38.4809474481,-0.16,18.2,18.2007032831,131.05
2022-02-02 21:30:00,35.4555,-14.079,38.1485349817,35.1155,-11.689,37.0098778875,0.34,-2.39,2.4140629652,130.88,35.1955,6.071,35.7152665012,35.1155,-11.689,37.0098778875,0.08,17.76,17.7601801793,131.24
2022-02-02 22:00:00,33.6525,-14.5345,36.6570927175,32.4625,-10.5645,34.1382859338,1.19,-3.9699999999999998,4.1445144468,131.44,33.5625,5.5155,34.0126762619,32.4625,-10.5645,34.1382859338,1.1,16.08,16.1175804636,131.8
2022-02-02 22:30:00,32.1805,-14.874,35.4516636598,31.9705,-10.334,33.5991729995,0.21,-4.54,4.5448542331,131.99,31.9005,5.296,32.3371228815,31.9705,-10.334,33.5991729995,-0.07,15.63,15.6301567491,132.37
2022-02-02 23:00:00,31.027,-14.9535,34.4424431661,33.027,-10.5735,34.678258769,-2.0,-4.38,4.8150181723,132.69,30.337,5.2365,30.7856216642,33.027,-10.5735,34.678258769,-2.69,15.81,16.0372129748,133.07
2022-02-02 23:30:00,30.479,-15.0295,33.9831621726,34.689,-11.4295,36.5234197639,-4.21,-3.6,5.5393230633,133.35,29.369,5.4705,29.8741448622,34.689,-11.4295,36.5234197639,-5.32,16.9,17.7175731973,133.07
2022-02-03 00:00:00,29.8185,-15.1305,33.4376280932,36.6185,-11.8605,38.4913756899,-6.8,-3.27,7.5453893206,133.35,28.2185,5.3295,28.7173695261,36.6185,-11.8605,38.4913756899,-8.4,17.19,19.1325926105,133.73
2022-02-03 00:30:00,29.7865,-15.1115,33.4004942254,37.9665,-12.2015,39.8789634331,-8.18,-2.91,8.6821944231,133.19,27.9565,5.3985,28.4729642731,37.9665,-12.2015,39.8789634331,-10.01,17.6,20.2474714471,133.56
2022-02-03 01:00:00,29.7005,-14.892,33.2248606355,38.2205,-11.832,40.0100342945,-8.52,-3.06,9.0528448567,133.19,27.8205,5.468,28.3527643141,38.2205,-11.832,40.0100342945,-10.4,17.3,20.1853907567,133.56
2022-02-03 01:30:00,29.487,-15.0675,33.1136335253,38.397,-12.3375,40.3304291479,-8.91,-2.73,9.3188518606,132.66,27.527,5.4725,28.0657083511,38.397,-12.3375,40.3304291479,-10.87,17.81,20.8651144258,133.03
2022-02-03 02:00:00,29.239,-15.161,32.9359232754,37.869,-12.171,39.7768073379,-8.63,-2.99,9.1332907542,133.13,27.329,5.329,27.8437153053,37.869,-12.171,39.7768073379,-10.54,17.5,20.4289402564,133.5
2022-02-03 02:30:00,28.5545,-15.4095,32.4470670554,34.5145,-11.4895,36.3766315167,-5.96,-3.92,7.1335825502,133.21,27.1145,5.0005,27.5717447852,34.5145,-11.4895,36.3766315167,-7.4,16.49,18.0742939005,133.6
2022-02-03 03:00:00,29.1125,-15.6095,33.0332279152,36.5625,-12.1495,38.5282591937,-7.45,-3.46,8.2142619875,133.34,27.4125,4.9005,27.8470834469,36.5625,-12.1495,38.5282591937,-9.15,17.05,19.3500645994,133.73
2022-02-03 03:30:00,28.5725,-15.2955,32.4089505615,36.8525,-11.1755,38.5097202859,-8.28,-4.12,9.2483944553,133.44,26.7225,5.1445,27.2131932434,36.8525,-11.1755,38.5097202859,-10.13,16.32,19.2083133044,133.83
2022-02-03 04:00:00,28.277,-15.2825,32.1425502294,36.917,-11.1425,38.5619008252,-8.64,-4.14,9.5806680352,133.58,26.347,5.1375,26.8432173044,36.917,-11.1425,38.5619008252,-10.57,16.28,19.4103915468,133.95
2022-02-03 04:30:00,28.116,-15.3605,32.0383273011,35.686,-10.7905,37.281704444,-7.57,-4.57,8.8424996466,133.47,26.396,5.2495,26.9129349245,35.686,-10.7905,37.281704444,-9.29,16.04,18.5360648467,133.85
2022-02-03 05:00:00,28.635,-15.157,32.3990412512,39.255,-11.757,40.9778241736,-10.62,-3.4,11.1509820195,131.77,26.345,5.6129999999999995,26.9363099552,39.255,-11.757,40.9778241736,-12.91,17.37,21.6422041391,132.15
2022-02-03 05:30:00,28.5815,-15.077,32.3143632345,37.3515,-11.517,39.0867732264,-8.77,-3.56,9.4650145272,131.68,26.6515,5.313,27.1759161989,37.3515,-11.517,39.0867732264,-10.7,16.83,19.9433923895,132.07
2022-02-03 06:00:00,29.813,-14.755,33.2644704452,39.133,-12.075,40.9535995243,-9.32,-2.68,9.6976698232,130.53,27.783,5.875,28.3973716037,39.133,-12.075,40.9535995243,-11.35,17.95,21.2373491755,130.9
2022-02-03 06:30:00,31.6835,-14.108,34.6825580984,39.3535,-12.278,41.2243525874,-7.67,-1.83,7.8852901025,130.86,29.9635,6.522,30.6650911665,39.3535,-12.278,41.2243525874,-9.39,18.8,21.014568756,131.24
2022-02-03 07:00:00,33.7685,-9.007,34.9490721086,39.6985,-12.157,41.5182315525,-5.93,3.15,6.7147151838,130.3,32.2085,2.023,32.2719692806,39.6985,-12.157,41.5182315525,-7.49,14.18,16.0365987666,130.67
2022-02-03 07:30:00,35.861,-3.868,36.0689997782,38.361,-11.758,40.1225234127,-2.5,7.89,8.2765995433,131.1,34.721,-2.608,34.8188096436,38.361,-11.758,40.1225234127,-3.64,9.15,9.847441292,131.47
2022-02-03 08:00:00,37.771,-2.9685,37.8874706631,41.421,-12.7685,43.3443633388,-3.65,9.8,10.4576527003,132.25,36.431,-1.3685,36.4566942172,41.421,-12.7685,43.3443633388,-4.99,11.4,12.4442798104,132.63
2022-02-03 08:30:00,39.639,-2.5915,39.7236226099,43.819,-13.961500000000001,45.9894362137,-4.18,11.37,12.1140125475,132.97,38.199,-0.7415,38.2061961369,43.819,-13.961500000000001,45.9894362137,-5.62,13.22,14.3649852071,133.35
2022-02-03 09:00:00,40.2735,-2.602,40.3574677879,42.2535,-13.722,44.4257982061,-1.98,11.12,11.2949015047,132.76,39.1835,-0.762,39.1909085918,42.2535,-13.722,44.4257982061,-3.07,12.96,13.3186523342,133.15
2022-02-03 09:30:00,41.537,-2.241,41.5974091741,43.387,-14.511,45.7493266617,-1.85,12.27,12.4086824442,133.66,40.477,-0.191,40.4774506361,43.387,-14.511,45.7493266617,-2.91,14.32,14.6126828474,133.39
2022-02-03 10:00:00,42.0135,-2.358,42.0796191315,42.4435,-14.338,44.7998765205,-0.43,11.98,11.9877145445,133.66,41.1835,-0.338,41.1848869884,42.4435,-14.338,44.7998765205,-1.26,14.0,14.0565856452,134.05
2022-02-03 10:30:00,42.3565,-2.295,42.4186293655,42.4565,-14.625,44.9048440288,-0.1,12.33,12.3304055083,133.8,41.5965,-0.215,41.597055632,42.4565,-14.625,44.9048440288,-0.86,14.41,14.4356399235,134.2
2022-02-03 11:00:00,42.258,-2.384,42.3251936794,40.648,-13.924,42.9667043186,1.6099999999999999,11.54,11.6517681062,134.03,41.788,-0.41400000000000003,41.7900507298,40.648,-13.924,42.9667043186,1.1400000000000001,13.51,13.5580123912,134.42
2022-02-03 11:30:00,42.41,-2.5425,42.4861436971,40.17,-14.0025,42.5405560172,2.24,11.46,11.6768660179,134.3,42.08,-0.5825,42.0840314876,40.17,-14.0025,42.5405560172,1.9100000000000001,13.42,13.5552388397,134.69
2022-02-03 12:00:00,43.1605,-2.555,43.2360588543,49.9505,-13.965,51.8659201716,-6.79,11.41,13.2775072962,134.3,41.2105,-0.685,41.2161926341,49.9505,-13.965,51.8659201716,-8.74,13.28,15.897987294,134.69
2022-02-03 12:30:00,42.798,-2.7035,42.8833034671,46.918,-13.7535,48.8923049799,-4.12,11.05,11.793086958,134.3,41.328,-0.8535,41.336812241,46.918,-13.7535,48.8923049799,-5.59,12.9,14.0590931429,134.69
2022-02-03 13:00:00,42.3155,-3.03,42.4238428275,45.0255,-13.99,47.1488679636,-2.71,10.96,11.2900708589,133.98,41.1055,-1.22,41.1236006479,45.0255,-13.99,47.1488679636,-3.92,12.77,13.3581173823,134.37
2022-02-03 13:30:00,41.868,-3.1255,41.984499214,44.618,-14.1755,46.815710229,-2.75,11.05,11.3870540527,134.16,40.658,-1.2955,40.6786342476,44.618,-14.1755,46.815710229,-3.96,12.88,13.4750139146,134.54
2022-02-03 14:00:00,42.022,-2.438,42.0926635888,46.012,-14.448,48.2270551454,-3.99,12.01,12.6554415174,133.98,40.582,-0.47800000000000004,40.5848149928,46.012,-14.448,48.2270551454,-5.43,13.97,14.9881886831,134.36
2022-02-03 14:30:00,42.5825,-1.8585,42.6230375325,48.7225,-15.0885,51.0053412742,-6.14,13.23,14.5853522412,134.21,40.7825,0.2715,40.783403714,48.7225,-15.0885,51.0053412742,-7.94,15.36,17.2908415064,134.59
2022-02-03 15:00:00,42.235,-2.0815,42.286260975,47.255,-14.6915,49.4861111551,-5.02,12.61,13.57249056,133.91,40.605,-0.0415,40.6050212074,47.255,-14.6915,49.4861111551,-6.65,14.65,16.088660603,134.29
2022-02-03 15:30:00,42.832,-1.516,42.8588203291,50.122,-15.646,52.5072585458,-7.29,14.13,15.8997169786,134.0,40.842,0.744,40.8487759915,50.122,-15.646,52.5072585458,-9.28,16.39,18.8348214751,134.38
2022-02-03 16:00:00,43.2935,-1.4060000000000001,43.3163246161,50.3435,-15.836,52.7754383047,-7.05,14.43,16.0601183059,133.69,41.3335,0.914,41.343604321,50.3435,-15.836,52.7754383047,-9.01,16.75,19.0195320657,134.08
2022-02-03 16:30:00,43.3905,-1.5554999999999999,43.4183724994,50.8905,-15.7955,53.2854652837,-7.5,14.24,16.0943344069,133.39,41.3705,0.7245,41.3768434091,50.8905,-15.7955,53.2854652837,-9.52,16.52,19.0667459206,133.77
2022-02-03 17:00:00,43.8025,-1.6724999999999999,43.834418697,51.0825,-15.9225,53.5065212147,-7.28,14.25,16.0019030118,133.17,41.8125,0.6275000000000001,41.8172083298,51.0825,-15.9225,53.5065212147,-9.27,16.55,18.9693278742,133.55
2022-02-03 17:30:00,44.3195,-1.945,44.3621584828,49.9495,-15.715,52.3632865207,-5.63,13.77,14.8764847998,133.03,42.6495,0.315,42.6506632451,49.9495,-15.715,52.3632865207,-7.3,16.03,17.6139405018,133.42
2022-02-03 18:00:00,44.9285,-1.9425,44.9704727405,50.6385,-15.7525,53.0320557635,-5.71,13.81,14.9439017663,132.8,43.2285,0.3375,43.2298174701,50.6385,-15.7525,53.0320557635,-7.41,16.09,17.7142936636,133.18
2022-02-03 18:30:00,45.4925,-1.8555000000000001,45.5303243619,51.4825,-16.1155,53.9458723769,-5.99,14.26,15.4669874248,132.74,43.7425,0.49450000000000005,43.7452950213,51.4825,-16.1155,53.9458723769,-7.74,16.61,18.3248383349,133.12
2022-02-03 19:00:00,44.928,-2.0375,44.9741769269,50.648,-15.5875,52.9923585081,-5.72,13.55,14.7078516446,132.7,43.248,0.1925,43.2484284136,50.648,-15.5875,52.9923585081,-7.4,15.78,17.4289529232,133.08
2022-02-03 19:30:00,44.0545,-2.364,44.1178814796,50.3145,-15.464,52.6372891233,-6.26,13.1,14.5188704795,131.94,42.3045,-0.234,42.3051471602,50.3145,-15.464,52.6372891233,-8.01,15.23,17.2079342165,132.32
2022-02-03 20:00:00,44.028,-2.5945,44.104378629,50.148,-15.4745,52.4812543128,-6.12,12.88,14.2600420757,131.72,42.308,-0.5045000000000001,42.3110078378,50.148,-15.4745,52.4812543128,-7.84,14.97,16.8987129687,132.1
2022-02-03 20:30:00,44.7815,-3.02,44.8832167101,48.7615,-14.95,51.0018272442,-3.98,11.93,12.5763786521,131.07,43.4315,-1.06,43.4444333862,48.7615,-14.95,51.0018272442,-5.33,13.89,14.8775333977,131.44
2022-02-03 21:00:00,43.5795,-3.0285,43.6846040671,49.5695,-14.8185,51.7370589858,-5.99,11.79,13.2243790024,130.46,41.8795,-1.1085,41.8941677624,49.5695,-14.8185,51.7370589858,-7.69,13.71,15.7194211089,130.82
2022-02-03 21:30:00,42.9305,-3.2395,43.0525514981,50.2305,-15.2095,52.4826830536,-7.3,11.97,14.02037446,130.11,40.9805,-1.3295,41.0020603202,50.2305,-15.2095,52.4826830536,-9.25,13.88,16.6798351311,130.47
2022-02-03 22:00:00,42.273,-3.4345,42.4122897195,50.913,-14.8245,53.0273454856,-8.64,11.39,14.2962127852,131.38,40.103,-1.6445,40.1367037666,50.913,-14.8245,53.0273454856,-10.81,13.18,17.0460699283,131.75
2022-02-03 22:30:00,41.1655,-3.7265,41.3338262504,50.6555,-14.9465,52.8145580546,-9.49,11.22,14.6951862867,131.83,38.8155,-1.9665,38.8652822259,50.6555,-14.9465,52.8145580546,-11.84,12.98,17.5688929646,132.2
2022-02-03 23:00:00,39.917,-3.81,40.0984162904,50.827,-15.06,53.01120192,-10.91,11.25,15.6713305115,132.15,37.337,-2.08,37.3948922849,50.827,-15.06,53.01120192,-13.49,12.98,18.7205902685,132.53
2022-02-03 23:30:00,38.5555,-4.0315,38.7657009804,50.1255,-14.9015,52.2935985805,-11.57,10.87,15.875194487,132.31,35.8155,-2.3915,35.8952547351,50.1255,-14.9015,52.2935985805,-14.31,12.51,19.0072670313,132.68
2022-02-04 00:00:00,37.4705,-4.0865,37.6926763775,50.5805,-15.0465,52.7710540211,-13.11,10.96,17.0878231498,133.5,34.4805,-2.4465,34.5671844746,50.5805,-15.0465,52.7710540211,-16.1,12.6,20.4443146131,133.89
2022-02-04 00:30:00,36.9405,-4.1295,37.1705973923,50.9505,-15.1195,53.1465213396,-14.01,10.99,17.8061843189,132.34,33.7905,-2.4895,33.8820822929,50.9505,-15.1195,53.1465213396,-17.16,12.63,21.3068650909,132.72
2022-02-04 01:00:00,37.0435,-4.1315,37.2731831817,51.2835,-15.2315,53.4976257838,-14.24,11.1,18.0551266958,132.17,33.8435,-2.4615,33.9328966418,51.2835,-15.2315,53.4976257838,-17.44,12.77,21.6154227347,132.53
2022-02-04 01:30:00,36.7375,-4.0795,36.963309193,51.7175,-15.2995,53.9330557868,-14.98,11.22,18.716003847,132.33,33.4175,-2.3995,33.5035357313,51.7175,-15.2995,53.9330557868,-18.3,12.9,22.3897297885,132.7
2022-02-04 02:00:00,36.39,-4.4335,36.6590783061,51.04,-15.5935,53.3688939575,-14.65,11.16,18.4165170431,132.2,33.11,-2.7535,33.2242962642,51.04,-15.5935,53.3688939575,-17.93,12.84,22.0533557537,132.57
2022-02-04 02:30:00,35.835,-12.0665,37.81200401,50.215,-14.5765,52.2878626189,-14.38,2.51,14.5974141546,133.45,32.785,6.0135,33.3319427464,50.215,-14.5765,52.2878626189,-17.43,20.59,26.9768975236,133.84
2022-02-04 03:00:00,35.5115,-13.5035,37.9922511112,50.1015,-14.8035,52.2427403043,-14.59,1.3,14.6478018829,131.81,32.4815,7.6165,33.3625375908,50.1015,-14.8035,52.2427403043,-17.62,22.42,28.515273100599998,132.18
2022-02-04 03:30:00,35.3185,-13.6215,37.8542164692,49.2085,-14.8115,51.3892693517,-13.89,1.19,13.940882325,130.18,32.4085,7.3985,33.2422724028,49.2085,-14.8115,51.3892693517,-16.8,22.21,27.8482333371,130.59
2022-02-04 04:00:00,35.1465,-13.5435,37.6656720968,49.7165,-14.7335,51.8537018399,-14.57,1.19,14.6185156565,130.01,32.0965,7.4965,32.960321972,49.7165,-14.7335,51.8537018399,-17.62,22.23,28.3661294505,130.4
2022-02-04 04:30:00,35.4375,-13.4565,37.9063820286,50.3275,-15.0365,52.5257421509,-14.89,1.58,14.9735934231,130.01,32.3475,7.6835,33.2475101098,50.3275,-15.0365,52.5257421509,-17.98,22.72,28.9737605429,130.4
2022-02-04 05:00:00,34.4495,-14.459,37.3608181288,43.5695,-13.469,45.603895571,-9.12,-0.99,9.1735761838,130.17,32.4495,6.381,33.070942098,43.5695,-13.469,45.603895571,-11.12,19.85,22.7525141468,130.54
2022-02-04 05:30:00,34.422,-14.9145,37.5142158954,40.262,-12.3345,42.1090077567,-5.84,-2.58,6.3845125108000005,130.4,33.022,5.8655,33.5388815295,40.262,-12.3345,42.1090077567,-7.24,18.2,19.5871794805,130.78
2022-02-04 06:00:00,36.383,-13.695,38.8751297618,47.113,-14.205,49.2078936147,-10.73,0.51,10.7421133861,131.1,34.073,7.235,34.832665043,47.113,-14.205,49.2078936147,-13.04,21.44,25.0941268029,131.47
2022-02-04 06:30:00,37.817,-5.121,38.1621557305,44.167,-14.091,46.3603297012,-6.35,8.97,10.9901501355,129.92,36.027,-3.001,36.1517735388,44.167,-14.091,46.3603297012,-8.14,11.09,13.756732897,130.28
2022-02-04 07:00:00,39.091,-4.743,39.3776882257,40.661,-11.943,42.3786758878,-1.57,7.2,7.3691858438,133.02,38.111,-3.583,38.2790570678,40.661,-11.943,42.3786758878,-2.55,8.36,8.7402574333,133.44
2022-02-04 07:30:00,41.478,-4.0285,41.6731723804,40.718,-12.4885,42.5901180587,0.76,8.46,8.4940685187,133.34,40.918,-2.6185,41.0016983337,40.718,-12.4885,42.5901180587,0.2,9.87,9.8720261345,133.76
2022-02-04 08:00:00,43.4995,-3.1575,43.6139462386,43.2095,-12.8675,45.0847362918,0.29,9.71,9.7143296217,132.59,42.8595,-1.5275,42.8867111877,43.2095,-12.8675,45.0847362918,-0.35000000000000003,11.34,11.3453999489,133.0
2022-02-04 08:30:00,45.1195,-2.548,45.191388386,42.2595,-12.688,44.1231309434,2.86,10.14,10.5356157865,131.7,44.9295,-0.8180000000000001,44.9369457601,42.2595,-12.688,44.1231309434,2.67,11.87,12.1665853879,132.11
2022-02-04 09:00:00,50.5915,-1.9135,50.627673801,45.9715,-13.993500000000001,48.0541034096,4.62,12.08,12.9333213058,131.35,50.7215,0.1865,50.7218428737,45.9715,-13.993500000000001,48.0541034096,4.75,14.18,14.9544274381,131.75
2022-02-04 09:30:00,51.549,-2.3415,51.6021513432,44.959,-15.2815,47.4851126486,6.59,12.94,14.5214221067,131.25,52.039,-0.051500000000000004,52.0390254833,44.959,-15.2815,47.4851126486,7.08,15.23,16.7952165809,131.66
2022-02-04 10:00:00,51.7035,-2.4915000000000003,51.763495675,47.0435,-14.6015,49.2574328858,4.66,12.11,12.9756579795,131.1,51.8235,-0.3715,51.8248315434,47.0435,-14.6015,49.2574328858,4.78,14.23,15.0113723557,131.49
2022-02-04 10:30:00,51.5695,-2.7119999999999997,51.6407617513,52.1695,-14.002,54.0158563225,-0.6000000000000001,11.29,11.305932071299999,131.86,50.7395,-0.812,50.7459969283,52.1695,-14.002,54.0158563225,-1.43,13.19,13.2672906051,132.26
2022-02-04 11:00:00,51.7365,-2.3555,51.790093768,52.9765,-14.5055,54.9264879862,-1.24,12.15,12.2131118066,132.14,50.7965,-0.3155,50.7974797849,52.9765,-14.5055,54.9264879862,-2.18,14.19,14.3564793734,132.53
2022-02-04 11:30:00,51.7405,-2.1445,51.784922714,52.2305,-15.7045,54.5404111692,-0.49,13.56,13.5688503566,132.14,50.9305,0.1555,50.9307373842,52.2305,-15.7045,54.5404111692,-1.3,15.86,15.913189498,132.53
2022-02-04 12:00:00,51.5995,-2.2055,51.6466129625,54.6095,-16.1555,56.9490796282,-3.01,13.95,14.2710406068,132.35,50.3395,0.1245,50.3396539569,54.6095,-16.1555,56.9490796282,-4.27,16.28,16.8306654652,132.75
2022-02-04 12:30:00,51.5555,-2.565,51.6192677713,56.5955,-16.245,58.8808172943,-5.04,13.68,14.5788888465,131.86,49.9355,-0.265,49.9362031521,56.5955,-16.245,58.8808172943,-6.66,15.98,17.3123077607,132.24
2022-02-04 13:00:00,51.059,-2.232,51.1077616904,53.989,-15.502,56.1704915859,-2.93,13.27,13.5896210396,131.53,49.829,0.008,49.8290006422,53.989,-15.502,56.1704915859,-4.16,15.51,16.0581972836,131.9
2022-02-04 13:30:00,50.855,-2.2255,50.9036725124,55.265,-16.4455,57.6599921544,-4.41,14.22,14.8881328581,131.45,49.355,0.21450000000000002,49.3554661132,55.265,-16.4455,57.6599921544,-5.91,16.66,17.67720849,131.82
2022-02-04 14:00:00,50.194,-2.565,50.2594952322,58.524,-16.945,60.9277572294,-8.33,14.38,16.6184626244,130.64,47.974,-0.135,47.9741899463,58.524,-16.945,60.9277572294,-10.55,16.81,19.8463749839,131.01
2022-02-04 14:30:00,47.859,-2.9895,47.9522782697,56.009,-16.1495,58.2907748383,-8.15,13.16,15.479279699,131.09,45.679,-0.7495,45.6851484757,56.009,-16.1495,58.2907748383,-10.33,15.4,18.5437024351,131.46
2022-02-04 15:00:00,45.058,-3.0405,45.1604694866,52.368,-15.1705,54.5211105376,-7.31,12.13,14.1623797435,132.11,43.018,-0.9905,43.0294017417,52.368,-15.1705,54.5211105376,-9.35,14.18,16.9851376209,132.48
2022-02-04 15:30:00,44.822,-3.2725,44.9413055023,51.402,-15.2325,53.6115161159,-6.58,11.96,13.6505677538,132.18,42.912,-1.2425,42.9299842796,51.402,-15.2325,53.6115161159,-8.49,13.99,16.3646020422,132.56
2022-02-04 16:00:00,46.3885,-2.706,46.4673580942,51.4285,-15.146,53.6124232641,-5.04,12.44,13.4221905813,133.09,44.7885,-0.5660000000000001,44.792076177,51.4285,-15.146,53.6124232641,-6.64,14.58,16.0207989813,133.49
2022-02-04 16:30:00,49.5805,-2.6175,49.6495446757,49.7105,-14.7675,51.8576211034,-0.13,12.15,12.1506954533,132.4,48.8705,-0.48750000000000004,48.8729314294,49.7105,-14.7675,51.8576211034,-0.84,14.28,14.3046845474,132.79
2022-02-04 17:00:00,50.417,-2.417,50.4749024566,50.207,-15.467,52.5354255527,0.21,13.05,13.0516895458,132.08,49.787,-0.147,49.787217014,50.207,-15.467,52.5354255527,-0.42,15.32,15.3257560988,132.47
2022-02-04 17:30:00,51.4895,-2.2095000000000002,51.5368848544,50.6595,-15.6095,53.0098239056,0.8300000000000001,13.4,13.4256806159,131.08,50.9795,0.1405,50.9796936093,50.6595,-15.6095,53.0098239056,0.32,15.75,15.7532504582,131.46
2022-02-04 18:00:00,51.9345,-2.632,52.0011510858,48.9745,-15.302,51.3093836861,2.96,12.67,13.0111682796,130.48,51.8045,-0.41200000000000003,51.8061382874,48.9745,-15.302,51.3093836861,2.83,14.89,15.1565497393,130.86
2022-02-04 18:30:00,47.9835,-2.5525,48.0513426295,48.8435,-15.2625,51.1725649005,-0.86,12.71,12.7390619749,131.21,47.1635,-0.3325,47.1646720385,48.8435,-15.2625,51.1725649005,-1.6800000000000002,14.93,15.0242237736,131.6
2022-02-04 19:00:00,46.8945,-3.45,47.0212359498,45.8245,-15.33,48.3207377867,1.07,11.88,11.9280886985,130.94,46.4145,-1.35,46.4341287228,45.8245,-15.33,48.3207377867,0.59,13.98,13.9924443897,131.33
2022-02-04 19:30:00,45.583,-4.13,45.7697147577,43.233,-14.87,45.7188056384,2.35,10.74,10.994093869,131.55,45.343,-2.23,45.3978033499,43.233,-14.87,45.7188056384,2.11,12.64,12.8149014823,131.94
2022-02-04 20:00:00,44.6645,-4.077,44.8501894004,43.4745,-14.207,45.7369762801,1.19,10.13,10.199656857,131.55,44.2045,-2.307,44.2646593712,43.4745,-14.207,45.7369762801,0.73,11.9,11.9223697309,131.94
2022-02-04 20:30:00,43.4655,-4.2365,43.6714737844,43.9155,-14.1965,46.1531337235,-0.45,9.96,9.9701604802,131.68,42.7055,-2.5265,42.7801698512,43.9155,-14.1965,46.1531337235,-1.21,11.67,11.7325615276,131.83
2022-02-04 21:00:00,43.22,-3.6865,43.3769372161,48.67,-14.9865,50.9250830363,-5.45,11.3,12.5456167644,131.68,41.53,-1.7565,41.5671287468,48.67,-14.9865,50.9250830363,-7.14,13.23,15.0337121164,132.07
2022-02-04 21:30:00,42.209,-4.4965,42.4478290758,46.399,-15.1465,48.8086433252,-4.19,10.65,11.4445882407,131.81,40.749,-2.6665,40.8361509358,46.399,-15.1465,48.8086433252,-5.65,12.48,13.6993758982,132.21
2022-02-04 22:00:00,40.8975,-5.1645,41.2222945322,41.2475,-14.2645,43.6443835619,-0.35000000000000003,9.1,9.1067282819,132.08,40.1675,-3.5845000000000002,40.3271211035,41.2475,-14.2645,43.6443835619,-1.08,10.68,10.7344678489,132.47
2022-02-04 22:30:00,39.1995,-5.96,39.6499987421,37.6195,-13.6,40.002334685,1.58,7.64,7.8016664886000004,131.97,38.8195,-4.62,39.0934518846,37.6195,-13.6,40.002334685,1.2,8.98,9.0598233978,132.36
2022-02-04 23:00:00,34.644,-6.047,35.1677827706,36.824,-12.487,38.8835716595,-2.18,6.44,6.7989705103,132.56,33.524,-4.977,33.8914311442,36.824,-12.487,38.8835716595,-3.3,7.51,8.2030543092,132.96
2022-02-04 23:30:00,31.5935,-6.428,32.2407882387,35.0935,-12.418,37.225803769,-3.5,5.99,6.9375860355,133.56,30.2035,-5.4879999999999995,30.6980383127,35.0935,-12.418,37.225803769,-4.89,6.93,8.4815682512,133.97
2022-02-05 00:00:00,30.6505,-9.703,32.1496712153,35.8005,-11.793,37.6928461283,-5.15,2.09,5.5579312698,134.08,29.1005,-1.7930000000000001,29.1556846816,35.8005,-11.793,37.6928461283,-6.7,10.0,12.0370262108,134.5
2022-02-05 00:30:00,30.56,-15.4095,34.2252288561,37.56,-11.9895,39.4271696962,-7.0,-3.42,7.7907894337,133.54,28.88,5.3105,29.3641926545,37.56,-11.9895,39.4271696962,-8.68,17.3,19.3554230127,133.97
2022-02-05 01:00:00,30.464,-15.309,34.0942924402,37.524,-11.819,39.3413184451,-7.06,-3.49,7.8755126817,131.59,28.774,5.231,29.2456225271,37.524,-11.819,39.3413184451,-8.75,17.05,19.1641592563,132.0
2022-02-05 01:30:00,30.991,-15.531,34.6648819701,38.021,-12.031,39.8790847688,-7.03,-3.5,7.8530821975,131.04,29.321,5.089,29.759350833,38.021,-12.031,39.8790847688,-8.7,17.12,19.2037600485,131.44
2022-02-05 02:00:00,32.993,-15.328,36.3797420689,39.863,-12.278,41.7110063772,-6.87,-3.05,7.5166082777,131.3,31.333,5.582,31.8263352116,39.863,-12.278,41.7110063772,-8.53,17.86,19.7924354237,131.7
2022-02-05 02:30:00,33.185,-15.449,36.6048606882,39.025,-11.779,40.763899053,-5.84,-3.67,6.8974270565,131.91,31.745,5.341,32.1911681366,39.025,-11.779,40.763899053,-7.28,17.12,18.60356955,132.31
2022-02-05 03:00:00,32.775,-15.6035,36.2997222751,37.675,-11.3135,39.3370170101,-4.9,-4.29,6.5126108436,131.91,31.525,5.0765,31.9311208267,37.675,-11.3135,39.3370170101,-6.15,16.39,17.5058447383,132.31
2022-02-05 03:30:00,32.6135,-15.665,36.1805556515,38.3835,-11.795,40.1548888337,-5.77,-3.87,6.9476470837,131.91,31.1735,5.265,31.6149858018,38.3835,-11.795,40.1548888337,-7.21,17.06,18.5210069921,132.31
2022-02-05 04:00:00,32.936,-15.418,36.3661218719,41.266,-12.508,43.119981679,-8.33,-2.91,8.8236613716,132.47,30.976,5.652,31.4874209804,41.266,-12.508,43.119981679,-10.29,18.16,20.8727022688,132.88
2022-02-05 04:30:00,33.078,-15.3265,36.4562160166,42.098,-12.8865,44.0261681986,-9.02,-2.44,9.3441960596,132.47,30.988,5.8635,31.5378625821,42.098,-12.8865,44.0261681986,-11.11,18.75,21.7943708329,132.88
2022-02-05 05:00:00,33.1215,-15.1245,36.4113205267,43.9815,-13.2745,45.9411002535,-10.86,-1.85,11.0164467956,132.54,30.6415,6.1655,31.2556380914,43.9815,-13.2745,45.9411002535,-13.34,19.44,23.5768785042,132.96
2022-02-05 05:30:00,33.203,-14.94,36.4093780364,44.993,-12.91,46.8085264562,-11.79,-2.03,11.963486114,132.59,30.573,5.89,31.1351959846,44.993,-12.91,46.8085264562,-14.42,18.8,23.6933830425,133.01
2022-02-05 06:00:00,33.3865,-14.929,36.5723040462,45.1965,-12.789,46.971077625,-11.81,-2.14,12.0023206089,131.23,30.7565,5.811,31.3006391828,45.1965,-12.789,46.971077625,-14.44,18.6,23.5472631106,131.63
2022-02-05 06:30:00,34.6505,-6.318,35.2217869259,46.8705,-14.128,48.9534897045,-12.22,7.8100000000000005,14.502568738,131.01,31.7105,-3.308,31.8825763427,46.8705,-14.128,48.9534897045,-15.16,10.82,18.6251979855,131.41
2022-02-05 07:00:00,35.652,-5.2195,36.032045241,48.492,-14.4695,50.6047477442,-12.84,9.25,15.824920221,132.43,32.532,-3.7495000000000003,32.7473628595,48.492,-14.4695,50.6047477442,-15.96,10.72,19.2260240299,132.83
2022-02-05 07:30:00,36.4765,-5.144,36.8374237461,47.2065,-13.214,49.0210509705,-10.73,8.07,13.4260120661,133.82,33.7865,-3.824,34.0022140198,47.2065,-13.214,49.0210509705,-13.42,9.39,16.3789041147,134.24
2022-02-05 08:00:00,38.122,-4.338,38.368022206,51.632,-13.528,53.3748087397,-13.51,9.19,16.339406354,133.15,34.892,-2.808,35.0048072127,51.632,-13.528,53.3748087397,-16.74,10.72,19.8782796036,133.55
2022-02-05 08:30:00,39.6655,-3.7845,39.8456312599,50.6955,-14.9645,52.8580171828,-11.03,11.18,15.7051997759,132.02,36.8855,-1.8445,36.9315893308,50.6955,-14.9645,52.8580171828,-13.81,13.12,19.0486351217,132.4
2022-02-05 09:00:00,38.047,-3.426,38.2009382738,51.297,-15.686,53.6417077003,-13.25,12.26,18.0518724791,131.95,34.817,-1.306,34.8414856888,51.297,-15.686,53.6417077003,-16.48,14.38,21.871780906,132.34
2022-02-05 09:30:00,39.295,-3.2035,39.4253654041,51.675,-15.9435,54.0786539889,-12.38,12.74,17.764346315,132.16,36.235,-0.9835,36.2483447519,51.675,-15.9435,54.0786539889,-15.44,14.96,21.4987255436,132.55
2022-02-05 10:00:00,40.0545,-2.9415,40.1623628849,52.8145,-16.1515,55.2289992893,-12.76,13.21,18.3663197184,132.1,36.9245,-0.6315000000000001,36.9298997088,52.8145,-16.1515,55.2289992893,-15.89,15.52,22.2117649006,132.49
2022-02-05 10:30:00,40.7035,-2.8655,40.8042400064,53.2235,-16.3455,55.6768921771,-12.52,13.48,18.3973041503,132.18,37.6035,-0.5055000000000001,37.6068975389,53.2235,-16.3455,55.6768921771,-15.62,15.84,22.2461232578,132.58
2022-02-05 11:00:00,40.964,-2.643,41.0491747176,52.554,-16.243,55.0068901593,-11.59,13.6,17.8686345309,132.42,38.044,-0.273,38.044979498,52.554,-16.243,55.0068901593,-14.51,15.97,21.5773260623,132.82
2022-02-05 11:30:00,41.3645,-2.74,41.4551499847,54.4745,-16.59,56.9447034433,-13.11,13.85,19.0707786941,132.57,38.1345,-0.32,38.1358425926,54.4745,-16.59,56.9447034433,-16.34,16.27,23.0588052596,132.97
2022-02-05 12:00:00,41.575,-2.963,41.6804509812,55.455,-17.203,58.0620378044,-13.88,14.24,19.8854720839,132.31,38.185,-0.47300000000000003,38.187929428,55.455,-17.203,58.0620378044,-17.27,16.73,24.0446626094,132.7
2022-02-05 12:30:00,41.738,-2.762,41.8292874431,54.068,-16.682,56.5830164272,-12.33,13.92,18.5955720536,132.92,38.648,-0.322,38.6493413657,54.068,-16.682,56.5830164272,-15.42,16.36,22.4816814318,133.32
2022-02-05 13:00:00,41.6595,-2.958,41.7643832021,55.2095,-17.028,57.7757879587,-13.55,14.07,19.53375028,132.86,38.3395,-0.508,38.3428653631,55.2095,-17.028,57.7757879587,-16.87,16.52,23.6115924918,133.25
2022-02-05 13:30:00,41.123,-3.0265,41.2342191784,55.803,-16.7365,58.2587782334,-14.68,13.71,20.0864755495,133.18,37.603,-0.6665,37.6089062756,55.803,-16.7365,58.2587782334,-18.2,16.07,24.279310122,133.57
2022-02-05 14:00:00,40.5575,-3.1435,40.6791395988,54.7475,-16.6335,57.2185466304,-14.19,13.49,19.5789734154,132.21,37.1275,-0.8135,37.1364112227,54.7475,-16.6335,57.2185466304,-17.62,15.82,23.6798817565,132.59
2022-02-05 14:30:00,40.197,-3.3045,40.3325988408,55.017,-16.8845,57.5496014691,-14.82,13.58,20.100965151,132.32,36.637,-0.9745,36.6499579706,55.017,-16.8845,57.5496014691,-18.38,15.91,24.3095145982,132.7
2022-02-05 15:00:00,39.704,-3.3805,39.8476523305,54.564,-16.8305,57.1007515384,-14.86,13.45,20.0430062615,132.5,36.144,-1.0605,36.159554702,54.564,-16.8305,57.1007515384,-18.42,15.77,24.2484906747,132.88
2022-02-05 15:30:00,39.8235,-3.4525,39.9728771606,53.3335,-16.6325,55.8668262791,-13.51,13.18,18.874122496200002,132.65,36.5235,-1.1625,36.5419958199,53.3335,-16.6325,55.8668262791,-16.81,15.47,22.8450651126,133.03
2022-02-05 16:00:00,39.4225,-3.591,39.585714434,51.1625,-15.921,53.582456525,-11.74,12.33,17.0251725395,132.9,36.4625,-1.451,36.4913593505,51.1625,-15.921,53.582456525,-14.7,14.47,20.6269459688,133.28
2022-02-05 16:30:00,40.146,-3.176,40.2714327036,51.626,-16.096,54.0770292453,-11.48,12.92,17.2834255864,132.9,37.246,-0.916,37.2572620035,51.626,-16.096,54.0770292453,-14.38,15.18,20.9097297926,133.28
2022-02-05 17:00:00,40.8745,-2.706,40.9639742487,52.0445,-15.616,54.3368147415,-11.17,12.91,17.0715260009,132.29,38.0445,-0.446,38.0471141645,52.0445,-15.616,54.3368147415,-14.0,15.17,20.6428898171,132.68
2022-02-05 17:30:00,41.568,-2.763,41.6597262713,51.818,-16.383,54.3461848983,-10.25,13.62,17.0460229966,130.97,38.948,-0.353,38.9495996513,51.818,-16.383,54.3461848983,-12.87,16.03,20.5571836592,131.34
2022-02-05 18:00:00,42.1075,-2.7495000000000003,42.1971717832,51.1475,-15.8695,53.552850405,-9.04,13.12,15.9328591282,130.59,39.7275,-0.4395,39.7299309904,51.1475,-15.8695,53.552850405,-11.42,15.43,19.196387681,130.97
2022-02-05 18:30:00,41.7955,-3.1195,41.9117537273,49.9655,-15.8095,52.406979311,-8.17,12.69,15.09254783,130.79,39.5855,-0.8995000000000001,39.5957183354,49.9655,-15.8095,52.406979311,-10.38,14.91,18.1673470821,131.17
2022-02-05 19:00:00,40.976,-3.558,41.1301828345,49.426,-15.748,51.8741648607,-8.45,12.19,14.8323497801,130.79,38.726,-1.408,38.7515875804,49.426,-15.748,51.8741648607,-10.7,14.34,17.8920541023,131.17
2022-02-05 19:30:00,40.6355,-3.466,40.7830481481,50.3555,-16.046,52.8502648645,-9.72,12.58,15.8976350442,130.96,38.1355,-1.296,38.1575153312,50.3555,-16.046,52.8502648645,-12.22,14.75,19.1543963622,131.34
2022-02-05 20:00:00,39.791,-3.742,39.966564088,50.411,-16.232,52.9598597525,-10.62,12.49,16.3946485171,130.62,37.111,-1.612,37.1459939294,50.411,-16.232,52.9598597525,-13.3,14.62,19.7644731779,131.0
2022-02-05 20:30:00,38.83,-3.8835,39.0237167918,51.02,-15.7935,53.4085671241,-12.19,11.91,17.0424235366,131.12,35.87,-1.9135,35.9210019661,51.02,-15.7935,53.4085671241,-15.15,13.88,20.5469438117,131.53
2022-02-05 21:00:00,38.0585,-4.106,38.2793502851,50.4985,-15.616,52.8579034606,-12.44,11.51,16.94797038,131.51,35.0785,-2.236,35.1496921501,50.4985,-15.616,52.8579034606,-15.42,13.38,20.4156998411,131.92
2022-02-05 21:30:00,37.1915,-4.487,37.461191135,49.4515,-15.437,51.804940124,-12.26,10.95,16.4380686213,131.56,34.2315,-2.727,34.3399493484,49.4515,-15.437,51.804940124,-15.22,12.71,19.8290821774,131.95
2022-02-05 22:00:00,36.4235,-5.156,36.786623768,47.2335,-14.956,49.5447823514,-10.81,9.8,14.5909595298,132.04,33.7335,-3.606,33.9256872922,47.2335,-14.956,49.5447823514,-13.5,11.35,17.6372475177,132.48
2022-02-05 22:30:00,37.554,-5.037,37.8902927542,47.444,-13.977,49.4599804387,-9.89,8.94,13.3317553233,133.26,35.054,-3.6470000000000002,35.2432053735,47.444,-13.977,49.4599804387,-12.39,10.33,16.1313669601,133.76
2022-02-05 23:00:00,34.005,-5.2775,34.4120913525,47.555,-14.5875,49.7420665157,-13.55,9.31,16.4401520674,132.96,30.795,-3.5475,30.998657733,47.555,-14.5875,49.7420665157,-16.76,11.04,20.0693597307,133.46
2022-02-05 23:30:00,33.065,-5.292,33.4858102635,47.565,-14.772,49.8060358692,-14.5,9.48,17.3239833757,133.33,29.695,-3.512,29.9019592836,47.565,-14.772,49.8060358692,-17.87,11.26,21.1216594992,133.84
