Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-06 00:00:00,32.074,-5.514,32.5445183095,46.234,-13.924,48.2851999271,-14.16,8.41,16.4691742355,131.62,28.774,-3.924,29.0403314719,46.234,-13.924,48.2851999271,-17.46,10.0,20.120924432,132.08
2022-02-06 00:30:00,31.655,-5.714,32.1665792555,45.665,-14.384,47.8768386697,-14.01,8.67,16.4757093929,131.09,28.385,-4.074,28.6758731515,45.665,-14.384,47.8768386697,-17.28,10.31,20.1219904582,131.57
2022-02-06 01:00:00,31.5415,-5.656,32.0446026384,46.7015,-14.426,48.878825459,-15.16,8.77,17.5139515815,130.52,28.0815,-3.966,28.3601797993,46.7015,-14.426,48.878825459,-18.62,10.46,21.3568724302,131.02
2022-02-06 01:30:00,30.8955,-5.5885,31.3968669217,46.6655,-14.7285,48.9346258032,-15.77,9.14,18.2272460893,130.87,27.2855,-4.1785,27.6035934708,46.6655,-14.7285,48.9346258032,-19.38,10.55,22.0655138168,131.34
2022-02-06 02:00:00,30.948,-5.635,31.4568264293,47.458,-14.565,49.6427334965,-16.51,8.93,18.7703223201,132.65,27.208,-4.305,27.546475074,47.458,-14.565,49.6427334965,-20.25,10.26,22.7008832427,133.07
2022-02-06 02:30:00,31.0905,-5.215,31.5248380686,49.6205,-15.405,51.9567901746,-18.53,10.19,21.1470328888,133.14,26.9505,-3.6550000000000002,27.1972144759,49.6205,-15.405,51.9567901746,-22.67,11.75,25.5341222681,133.6
2022-02-06 03:00:00,31.0925,-5.2885,31.5390518009,49.7525,-15.5185,52.1165530182,-18.66,10.23,21.2802373107,133.72,26.9325,-3.7285,27.189359472,49.7525,-15.5185,52.1165530182,-22.82,11.79,25.6857256078,134.15
2022-02-06 03:30:00,32.939,-5.243,33.3536620178,49.729,-14.843,51.8968986549,-16.79,9.6,19.3407368009,133.8,29.139,-3.793,29.3848289088,49.729,-14.843,51.8968986549,-20.59,11.05,23.3677256061,134.19
2022-02-06 04:00:00,33.337,-9.436,34.6466977503,49.537,-14.446,51.6004000469,-16.2,5.01,16.9570074011,133.38,29.757,0.974,29.7729361165,49.537,-14.446,51.6004000469,-19.78,15.42,25.0803668235,133.82
2022-02-06 04:30:00,33.6455,-14.3835,36.5910472999,49.0755,-13.9435,51.0178977664,-15.43,-0.44,15.4362722184,132.72,30.3255,6.6465,31.0453202995,49.0755,-13.9435,51.0178977664,-18.75,20.59,27.8479909509,133.21
2022-02-06 05:00:00,33.2045,-14.7515,36.3338075695,47.2945,-13.5715,49.2032045958,-14.09,-1.18,14.1393245949,131.03,30.1545,6.2885,30.8032320139,47.2945,-13.5715,49.2032045958,-17.14,19.86,26.2335510368,131.37
2022-02-06 05:30:00,33.123,-14.963,36.3459007042,45.953,-13.273,47.8314827075,-12.83,-1.69,12.9408268669,131.63,30.313,6.047,30.9102600766,45.953,-13.273,47.8314827075,-15.64,19.32,24.8570311984,131.73
2022-02-06 06:00:00,32.1265,-15.6475,35.7345247415,38.4665,-11.4875,40.14516507,-6.34,-4.16,7.5829545693,131.79,30.6165,5.1025,31.0387754027,38.4665,-11.4875,40.14516507,-7.85,16.59,18.3534901313,131.82
2022-02-06 06:30:00,32.809,-15.0795,36.1084727072,40.209,-11.8795,41.9271535076,-7.4,-3.2,8.0622577483,132.11,31.069,5.6805,31.5840282619,40.209,-11.8795,41.9271535076,-9.14,17.56,19.7962925822,132.28
2022-02-06 07:00:00,34.336,-14.144,37.1350728019,45.976,-13.164,47.8234615226,-11.64,-0.98,11.6811814471,131.51,31.776,6.736,32.4821161872,45.976,-13.164,47.8234615226,-14.2,19.9,24.4468811917,131.89
2022-02-06 07:30:00,35.374,-6.596,35.9837059237,46.494,-13.796,48.4976458398,-11.12,7.2,13.2474299394,130.71,32.664,-1.726,32.7095700369,46.494,-13.796,48.4976458398,-13.83,12.07,18.3563013704,131.07
2022-02-06 08:00:00,36.0775,-4.6530000000000005,36.3763166806,47.5175,-13.723,49.4594130096,-11.44,9.07,14.5992636801,132.82,33.2675,-3.233,33.4242254248,47.5175,-13.723,49.4594130096,-14.25,10.49,17.6947054228,133.18
2022-02-06 08:30:00,37.906,-4.124,38.129676264,49.536,-15.114,51.7904266443,-11.63,10.99,16.0011562082,133.21,35.036,-2.344,35.1143223201,49.536,-15.114,51.7904266443,-14.5,12.77,19.3215656715,133.6
2022-02-06 09:00:00,39.0325,-3.859,39.2227986922,50.3925,-14.599,52.4646057571,-11.36,10.74,15.633208244,132.88,36.2425,-2.119,36.3043932224,50.3925,-14.599,52.4646057571,-14.15,12.48,18.8672441019,133.27
2022-02-06 09:30:00,40.522,-3.4785,40.6710271108,50.852,-15.4185,53.1380847063,-10.33,11.94,15.7883659699,131.98,37.892,-1.5185,37.9224142988,50.852,-15.4185,53.1380847063,-12.96,13.9,19.004515253,132.38
2022-02-06 10:00:00,41.819,-2.7805,41.9113342814,52.259,-15.1005,54.3969501098,-10.44,12.32,16.1485603073,132.85,39.199,-0.7205,39.2056210415,52.259,-15.1005,54.3969501098,-13.06,14.38,19.4254472278,133.26
2022-02-06 10:30:00,43.0315,-2.762,43.1200491216,53.3315,-16.032,55.6890825589,-10.3,13.27,16.7983005093,132.56,40.3915,-0.542,40.3951362945,53.3315,-16.032,55.6890825589,-12.94,15.49,20.183748413,132.98
2022-02-06 11:00:00,43.5235,-2.6255,43.6026180693,52.4535,-15.5755,54.717144136900004,-8.93,12.95,15.730460896,132.56,41.1635,-0.4355,41.1658036785,52.4535,-15.5755,54.717144136900004,-11.29,15.14,18.886071587300002,132.98
2022-02-06 11:30:00,44.1975,-2.2885,44.2567084011,52.1575,-15.3985,54.3830728122,-7.96,13.11,15.3373302762,132.37,42.0275,-0.0485,42.0275279846,52.1575,-15.3985,54.3830728122,-10.13,15.35,18.3912859801,132.79
2022-02-06 12:00:00,44.651,-2.393,44.715078553,53.471,-15.763,55.7460313386,-8.82,13.37,16.0171564268,132.08,42.311,-0.10300000000000001,42.3111253691,53.471,-15.763,55.7460313386,-11.16,15.66,19.2296957854,132.48
2022-02-06 12:30:00,45.0165,-2.3495,45.0777708244,52.6965,-15.6995,54.985410906,-7.68,13.35,15.4014577232,132.32,42.8565,-0.0195,42.8565044363,52.6965,-15.6995,54.985410906,-9.84,15.68,18.5118340528,132.72
2022-02-06 13:00:00,45.224,-2.2905,45.2819673408,52.984,-15.6605,55.2499367986,-7.76,13.37,15.4588000828,132.59,43.074,0.0095,43.0740010476,52.984,-15.6605,55.2499367986,-9.91,15.67,18.5406849927,132.99
2022-02-06 13:30:00,44.9765,-2.4255,45.0418538972,53.2665,-15.8355,55.5705235039,-8.29,13.41,15.765538367,132.31,42.7065,-0.1255,42.7066844007,53.2665,-15.8355,55.5705235039,-10.56,15.71,18.92928155,132.71
2022-02-06 14:00:00,44.6815,-2.6225,44.7583952851,53.1215,-15.8525,55.4364096826,-8.44,13.23,15.6928805514,132.65,42.3815,-0.3425,42.3828839097,53.1215,-15.8525,55.4364096826,-10.74,15.51,18.8655161604,133.05
2022-02-06 14:30:00,44.6315,-2.7055,44.7134266468,53.3415,-16.0555,55.7054279447,-8.71,13.35,15.9400941026,132.62,42.2815,-0.3955,42.2833497077,53.3415,-16.0555,55.7054279447,-11.06,15.66,19.1718335065,133.02
2022-02-06 15:00:00,44.385,-2.8875,44.4788250885,53.595,-15.9875,55.928741996,-9.21,13.1,16.0135598791,132.9,41.945,-0.6475000000000001,41.9499973927,53.595,-15.9875,55.928741996,-11.65,15.34,19.2623492856,133.3
2022-02-06 15:30:00,43.928,-2.9355,44.0259735185,53.208,-15.7655,55.494524543,-9.28,12.83,15.8343708432,132.52,41.478,-0.7255,41.4843444476,53.208,-15.7655,55.494524543,-11.73,15.04,19.0733977047,132.92
2022-02-06 16:00:00,43.8735,-2.9435000000000002,43.9721297471,52.4435,-15.2835,54.6251413225,-8.57,12.34,15.0239974707,132.52,41.5735,-0.8135,41.581458422,52.4435,-15.2835,54.6251413225,-10.87,14.47,18.098005415,132.89
2022-02-06 16:30:00,44.3805,-2.76,44.4662386564,51.6905,-15.15,53.8649263459,-7.31,12.39,14.3856942829,132.02,42.3305,-0.61,42.3348949479,51.6905,-15.15,53.8649263459,-9.36,14.54,17.2922294688,132.4
2022-02-06 17:00:00,44.652,-2.6045,44.7278942524,51.952,-15.4945,54.2133732049,-7.3,12.89,14.8135782308,131.67,42.612,-0.35450000000000004,42.613474562,51.952,-15.4945,54.2133732049,-9.34,15.14,17.7891877274,132.07
2022-02-06 17:30:00,45.5485,-2.4725,45.6155577462,50.8285,-15.5225,53.1458786596,-5.28,13.05,14.0776738135,130.73,43.908500000000004,-0.1625,43.9088006953,50.8285,-15.5225,53.1458786596,-6.92,15.36,16.8468394662,131.1
2022-02-06 18:00:00,46.567,-2.332,46.6253548297,51.307,-15.462,53.5862080483,-4.74,13.13,13.9593875224,130.58,45.047,-0.012,45.0470015983,51.307,-15.462,53.5862080483,-6.26,15.45,16.6700359928,130.95
2022-02-06 18:30:00,46.601,-2.378,46.6616339727,51.181,-15.368,53.4384710204,-4.58,12.99,13.7737612873,130.54,45.101,-0.088,45.1010858517,51.181,-15.368,53.4384710204,-6.08,15.28,16.4452059884,130.95
2022-02-06 19:00:00,45.873,-2.9859999999999998,45.9700807591,51.523,-15.906,53.9223549653,-5.65,12.92,14.1013793652,130.6,44.143,-0.726,44.1489696935,51.523,-15.906,53.9223549653,-7.38,15.18,16.878886219199998,130.95
2022-02-06 19:30:00,44.821,-3.285,44.9412201214,50.331,-15.035,52.5286663261,-5.51,11.75,12.9777733067,131.41,43.141,-1.215,43.158105913,50.331,-15.035,52.5286663261,-7.19,13.82,15.5784626969,131.78
2022-02-06 20:00:00,43.594,-3.9595000000000002,43.7734448753,48.624,-14.8495,50.8409384871,-5.03,10.89,11.9955408382,131.23,41.994,-2.0695,42.0449624361,48.624,-14.8495,50.8409384871,-6.63,12.78,14.3974060164,131.61
2022-02-06 20:30:00,42.8405,-3.834,43.0117192896,49.1805,-14.774000000000001,51.3516568014,-6.34,10.94,12.6443346998,131.52,40.9705,-1.9340000000000002,41.0161215408,49.1805,-14.774000000000001,51.3516568014,-8.21,12.84,15.2403969765,131.9
2022-02-06 21:00:00,41.8905,-3.7375,42.0569007001,50.9605,-14.9775,53.1158927864,-9.07,11.24,14.443077926800001,131.44,39.4905,-1.8075,39.5318434493,50.9605,-14.9775,53.1158927864,-11.47,13.17,17.4645297675,131.81
2022-02-06 21:30:00,40.8055,-4.6055,41.0645767116,47.4655,-14.9255,49.7568511916,-6.66,10.32,12.2824264704,131.98,38.8655,-2.8455,38.9695260492,47.4655,-14.9255,49.7568511916,-8.6,12.08,14.8285670245,132.36
2022-02-06 22:00:00,38.801,-5.222,39.1508222774,44.431,-13.602,46.4664197566,-5.63,8.38,10.0956079559,132.52,37.041,-3.822,37.2376605737,44.431,-13.602,46.4664197566,-7.39,9.78,12.2580789686,132.9
2022-02-06 22:30:00,37.1585,-12.1275,39.0874708634,41.8585,-12.3275,43.6360089662,-4.7,0.2,4.7042533945,133.71,35.8485,3.6225,36.0310624115,41.8585,-12.3275,43.6360089662,-6.01,15.95,17.0447235237,134.11
2022-02-06 23:00:00,36.209,-14.4075,38.9700877244,42.969,-12.7775,44.8285563815,-6.76,-1.63,6.9537400009,132.0,34.549,6.5025,35.1555956748,42.969,-12.7775,44.8285563815,-8.42,19.28,21.0384124876,132.39
2022-02-06 23:30:00,35.3445,-14.7605,38.3028202682,43.1845,-12.9905,45.0960544893,-7.84,-1.77,8.0373192048,131.27,33.4845,6.3995,34.0905462042,43.1845,-12.9905,45.0960544893,-9.7,19.39,21.6809155711,131.66
2022-02-07 00:00:00,34.73,-8.8145,35.8311081359,44.08,-13.3445,46.0556411339,-9.35,4.53,10.3895813198,132.15,32.37,-0.9445,32.3837764977,44.08,-13.3445,46.0556411339,-11.71,12.4,17.0553246818,132.54
2022-02-07 00:30:00,33.812,-6.1,34.35784254,40.902,-12.5,42.7694237043,-7.09,6.4,9.5513402201,131.89,31.792,-5.12,32.2016407035,40.902,-12.5,42.7694237043,-9.11,7.38,11.7241844066,132.28
2022-02-07 01:00:00,34.199,-5.789,34.6855030524,42.789,-12.879,44.6852007045,-8.59,7.09,11.1380518943,132.5,31.909,-4.689,32.2516821577,42.789,-12.879,44.6852007045,-10.88,8.19,13.6180211485,132.89
2022-02-07 01:30:00,33.591,-6.1375,34.1470963224,40.051,-12.3075,41.8993694135,-6.46,6.17,8.9331125595,132.6,31.691,-5.1875,32.1127643975,40.051,-12.3075,41.8993694135,-8.36,7.12,10.9810746287,133.0
2022-02-07 02:00:00,33.029,-6.183,33.602742894,38.629,-11.393,40.2740622485,-5.6,5.21,7.6487972911,133.31,31.289,-5.4030000000000005,31.7520696963,38.629,-11.393,40.2740622485,-7.34,5.99,9.4739484905,133.72
2022-02-07 02:30:00,32.266,-6.5885,32.9317944888,36.296,-10.9485,37.9113342979,-4.03,4.36,5.937213151,133.88,30.836,-5.9485,31.4045147749,36.296,-10.9485,37.9113342979,-5.46,5.0,7.4034856655,134.29
2022-02-07 03:00:00,31.9645,-15.156,35.3756073623,35.8445,-10.966,37.4844145779,-3.88,-4.19,5.7105603928,133.95,30.8945,4.124,31.1685339124,35.8445,-10.966,37.4844145779,-4.95,15.09,15.8811397576,134.36
2022-02-07 03:30:00,31.5575,-15.711,35.2521109616,33.7275,-10.171,35.2277376119,-2.17,-5.54,5.9498319304,131.43,30.8575,4.559,31.1924636291,33.7275,-10.171,35.2277376119,-2.87,14.73,15.0069917039,131.82
2022-02-07 04:00:00,31.531,-15.7225,35.233520506,33.831,-10.2225,35.3417043626,-2.3,-5.5,5.9615434243,131.43,30.801,4.6175,31.1451907564,33.831,-10.2225,35.3417043626,-3.03,14.84,15.1461711333,131.82
2022-02-07 04:30:00,31.1625,-15.7875,34.9334590686,31.4425,-9.7475,32.9187570011,-0.28,-6.04,6.0464865831,131.66,30.8225,4.4725,31.1453008093,31.4425,-9.7475,32.9187570011,-0.62,14.22,14.2335097569,132.06
2022-02-07 05:00:00,30.9815,-15.746,34.7532711878,29.9515,-9.156,31.3197172441,1.03,-6.59,6.6700074962,131.66,30.9215,4.404,31.2335457201,29.9515,-9.156,31.3197172441,0.97,13.56,13.5946496829,132.06
2022-02-07 05:30:00,31.34,-15.5125,34.9690328183,29.38,-9.0725,30.7488968298,1.96,-6.44,6.7316565569,131.66,31.46,4.5375,31.7855392632,29.38,-9.0725,30.7488968298,2.08,13.61,13.7680245497,132.06
2022-02-07 06:00:00,32.6,-15.5005,36.0974445114,30.81,-9.6405,32.2830503554,1.79,-5.86,6.1272914081,131.17,32.68,5.0395,33.0662813187,30.81,-9.6405,32.2830503554,1.87,14.68,14.7986249361,131.56
2022-02-07 06:30:00,34.388,-14.607,37.3617316649,31.008,-9.597,32.459181644,3.38,-5.01,6.0435502811,132.33,34.808,5.563,35.2497352189,31.008,-9.597,32.459181644,3.8,15.16,15.6289986883,132.73
2022-02-07 07:00:00,36.2725,-14.0575,38.9012539965,30.3725,-9.3875,31.7901543327,5.9,-4.67,7.5245531429,130.61,37.1925,6.0525,37.6817570251,30.3725,-9.3875,31.7901543327,6.82,15.44,16.8791587468,130.99
2022-02-07 07:30:00,39.314,-5.099,39.6432894321,30.044,-9.539,31.5219678478,9.27,4.44,10.2784483265,130.18,40.454,-2.539,40.5335988656,30.044,-9.539,31.5219678478,10.41,7.0,12.5446442755,130.56
2022-02-07 08:00:00,41.234,-3.8295,41.4114455948,31.414,-9.6495,32.8626268921,9.82,5.82,11.4151127896,132.02,42.414,-2.7295,42.5017360381,31.414,-9.6495,32.8626268921,11.0,6.92,12.9956300347,132.41
2022-02-07 08:30:00,43.609,-3.057,43.7160168588,37.639,-9.287,38.7678048128,5.97,6.23,8.6286615416,131.89,44.079,-1.917,44.1206655661,37.639,-9.287,38.7678048128,6.44,7.37,9.7872621299,132.28
2022-02-07 09:00:00,44.724,-2.7005,44.8054558759,39.594,-10.3605,40.9270667926,5.13,7.66,9.2191377037,131.2,45.044,-1.3005,45.0627699576,39.594,-10.3605,40.9270667926,5.45,9.06,10.5728945895,131.58
2022-02-07 09:30:00,45.1985,-2.557,45.270770385,36.7485,-11.407,38.478200338,8.45,8.85,12.2362167356,130.96,46.1285,-0.897,46.1372205627,36.7485,-11.407,38.478200338,9.38,10.51,14.0870330446,131.34
2022-02-07 10:00:00,47.677,-3.9515000000000002,47.8404711646,35.487,-11.0015,37.1531986678,12.19,7.05,14.0818535712,130.51,48.457,-2.4115,48.5169679726,35.487,-11.0015,37.1531986678,12.97,8.59,15.5566384544,130.88
2022-02-07 10:30:00,46.872,-4.3765,47.0758763726,35.362,-11.1365,37.0741510523,11.51,6.76,13.3483219919,130.62,43.142,-1.9665,43.1867952764,35.362,-11.1365,37.0741510523,7.78,9.17,12.0256933272,130.98
2022-02-07 11:00:00,45.221,-4.4565,45.4400619855,36.291,-11.2565,37.9966508162,8.93,6.8,11.2242995327,130.78,40.871,-2.2765,40.9343510178,36.291,-11.2565,37.9966508162,4.58,8.98,10.0805158598,131.14
2022-02-07 11:30:00,43.389,-4.3365,43.6051665889,38.079,-11.9765,39.9180008674,5.31,7.64,9.3040690023,130.56,38.179,-1.9665,38.229611079,38.079,-11.9765,39.9180008674,0.1,10.01,10.010499488,130.92
2022-02-07 12:00:00,44.3055,-4.353,44.5188267955,39.3355,-12.273,41.2056803032,4.97,7.92,9.350256681,130.81,38.7855,-1.983,38.8361596872,39.3355,-12.273,41.2056803032,-0.55,10.29,10.3046882534,131.17
2022-02-07 12:30:00,45.484,-4.443,45.700486923,38.454,-11.903,40.2540870596,7.03,7.46,10.2504877933,130.48,40.334,-2.123,40.3898339313,38.454,-11.903,40.2540870596,1.88,9.78,9.9590561802,130.83
2022-02-07 13:00:00,46.026,-4.614,46.256693267,45.116,-13.204,47.0084999973,0.91,8.59,8.6380669134,130.48,39.446,-2.254,39.5103458856,45.116,-13.204,47.0084999973,-5.67,10.95,12.330912375,130.83
2022-02-07 13:30:00,47.0505,-7.8785,47.7055585074,45.8405,-13.8585,47.8895548371,1.21,5.98,6.1011884088,129.8,40.5705,8.5215,41.4557768291,45.8405,-13.8585,47.8895548371,-5.27,22.38,22.9921138654,130.14
2022-02-07 14:00:00,44.081,-8.4345,44.8806790418,45.281,-13.7545,47.323939304,-1.2,5.32,5.453659322,132.12,36.861,9.8555,38.1557885681,45.281,-13.7545,47.323939304,-8.42,23.61,25.0664816039,132.51
2022-02-07 14:30:00,46.371,-7.833,47.0279228757,47.671,-14.493,49.8254080766,-1.3,6.66,6.785690827,132.64,39.291,10.717,40.7263645566,47.671,-14.493,49.8254080766,-8.38,25.21,26.5663038453,133.01
2022-02-07 15:00:00,42.3885,-6.4965,42.883440213,47.7985,-14.7865,50.0333607156,-5.41,8.29,9.899100969300001,132.54,34.4385,8.4335,35.4560883982,47.7985,-14.7865,50.0333607156,-13.36,23.22,26.7891395905,132.93
2022-02-07 15:30:00,40.0305,-3.801,40.2105524863,48.5405,-14.661,50.7062625447,-8.51,10.86,13.797090273,133.31,30.8305,-1.721,30.8784969072,48.5405,-14.661,50.7062625447,-17.71,12.94,21.9337114962,133.71
2022-02-07 16:00:00,41.2285,-3.35,41.3643773342,48.1585,-14.41,50.2681730546,-6.93,11.06,13.0517623331,130.87,32.0885,-1.17,32.1098229869,48.1585,-14.41,50.2681730546,-16.07,13.24,20.8216834094,131.25
2022-02-07 16:30:00,40.8325,-3.224,40.9595804697,47.2525,-14.744,49.4993362809,-6.42,11.52,13.1881310276,130.48,31.8125,-0.8240000000000001,31.8231697392,47.2525,-14.744,49.4993362809,-15.44,13.92,20.7884583363,130.85
2022-02-07 17:00:00,40.343,-2.7185,40.4344888833,49.713,-15.1985,51.9843896882,-9.37,12.48,15.6060020505,130.89,30.413,-0.1885,30.4135841566,49.713,-15.1985,51.9843896882,-19.3,15.01,24.44974642,131.29
2022-02-07 17:30:00,39.4765,-1.462,39.503563083,50.3965,-15.032,52.5905717429,-10.92,13.57,17.4181313579,130.74,28.5865,0.9580000000000001,28.6025478979,50.3965,-15.032,52.5905717429,-21.81,15.99,27.0435981334,131.15
2022-02-07 18:00:00,42.2605,-1.1805,42.2769847612,50.5205,-14.6705,52.6074566055,-8.26,13.49,15.8179549879,131.99,31.6905,1.2295,31.7143415587,50.5205,-14.6705,52.6074566055,-18.83,15.9,24.6450583282,132.4
2022-02-07 18:30:00,41.032,-1.3719999999999999,41.0549315917,50.412,-14.772,52.5317211597,-9.38,13.4,16.3567845251,131.9,30.052,0.928,30.066324817,50.412,-14.772,52.5317211597,-20.36,15.7,25.7103014374,132.28
2022-02-07 19:00:00,40.953,-0.654,40.9582217021,51.543,-15.174,53.7301695977,-10.59,14.52,17.9716025997,131.71,29.773,2.006,29.8405020903,51.543,-15.174,53.7301695977,-21.77,17.18,27.732387203400002,132.11
2022-02-07 19:30:00,41.8075,-0.8305,41.8157480682,51.6775,-15.2105,53.8695026569,-9.87,14.38,17.4413674923,132.15,31.4575,2.0995,31.5274833518,51.6775,-15.2105,53.8695026569,-20.22,17.31,26.6173721468,132.56
2022-02-07 20:00:00,40.352,-1.08,40.3664502279,51.362,-15.13,53.544112132,-11.01,14.05,17.8500028011,132.15,30.102,1.77,30.1539931684,51.362,-15.13,53.544112132,-21.26,16.9,27.1587481302,132.56
2022-02-07 20:30:00,39.5635,-1.704,39.6001786391,50.5035,-14.674,52.592107661200004,-10.94,12.97,16.9677488195,132.06,29.4535,0.936,29.4683687748,50.5035,-14.674,52.592107661200004,-21.05,15.61,26.2063847182,132.47
2022-02-07 21:00:00,42.491,-2.2295,42.5494506574,50.791,-14.9895,52.9566878803,-8.3,12.76,15.2219446852,131.44,33.931,0.6905,33.9380251525,50.791,-14.9895,52.9566878803,-16.86,15.68,23.0243783847,131.83
2022-02-07 21:30:00,41.8335,-2.524,41.9095728712,50.6335,-15.154,52.8525783501,-8.8,12.63,15.3934044318,131.98,34.2135,0.516,34.2173908744,50.6335,-15.154,52.8525783501,-16.42,15.67,22.6972531378,132.39
2022-02-07 22:00:00,41.6325,-1.9165,41.676588494,50.2625,-14.8265,52.4036640751,-8.63,12.91,15.5288441296,132.85,34.4725,0.7135,34.4798830987,50.2625,-14.8265,52.4036640751,-15.79,15.54,22.1543607446,133.25
2022-02-07 22:30:00,40.8905,-1.8715000000000002,40.9333055408,50.2205,-14.6815,52.3225100936,-9.33,12.81,15.8475550165,133.7,33.6705,0.6085,33.6759980179,50.2205,-14.6815,52.3225100936,-16.55,15.29,22.5319018283,134.13
2022-02-07 23:00:00,37.758,-2.308,37.8284737731,50.368,-14.728,52.4771322387,-12.61,12.42,17.6993926449,133.24,30.358,-0.008,30.3580010541,50.368,-14.728,52.4771322387,-20.01,14.72,24.841064792,133.65
2022-02-07 23:30:00,37.9245,-5.5405,38.3270771192,50.6445,-14.9805,52.813641803,-12.72,9.44,15.8402020189,133.36,30.8345,-2.4305,30.9301425878,50.6445,-14.9805,52.813641803,-19.81,12.55,23.4507697102,133.77
2022-02-08 00:00:00,37.1675,-7.494,37.9154729926,50.5075,-15.054,52.703230188,-13.34,7.5600000000000005,15.3332710144,132.51,29.8975,-4.614,30.2514380195,50.5075,-15.054,52.703230188,-20.61,10.44,23.1033698841,132.92
2022-02-08 00:30:00,35.456,-7.857,36.3161174274,50.406,-15.207,52.6499542735,-14.95,7.35,16.6590816073,130.61,27.636,-5.057,28.0948704393,50.406,-15.207,52.6499542735,-22.77,10.15,24.9298094658,131.0
2022-02-08 01:00:00,35.5835,-7.8705,36.4435212692,52.6935,-14.8205,54.7380321395,-17.11,6.95,18.4676636313,130.32,27.2335,-5.2805,27.7407138066,52.6935,-14.8205,54.7380321395,-25.46,9.54,27.1886594006,130.71
2022-02-08 01:30:00,37.113,-7.398,37.8431654728,51.403,-15.278,53.6254202128,-14.29,7.88,16.3186549691,129.84,29.403,-4.478,29.7420391534,51.403,-15.278,53.6254202128,-22.0,10.8,24.5079578913,130.22
2022-02-08 02:00:00,34.765,-7.5165,35.5682863974,51.565,-15.3665,53.8059341267,-16.8,7.85,18.5435298689,130.15,26.505,-4.6665,26.9126596094,51.565,-15.3665,53.8059341267,-25.06,10.7,27.2487357505,130.53
2022-02-08 02:30:00,34.4185,-7.392,35.2033351581,51.1385,-14.682,53.2043917948,-16.72,7.29,18.2401343197,130.24,26.3085,-4.522,26.6943000704,51.1385,-14.682,53.2043917948,-24.83,10.16,26.8282407176,130.63
2022-02-08 03:00:00,34.0605,-7.5440000000000005,34.8859512734,49.9205,-14.254,51.9156319065,-15.86,6.71,17.2210249405,131.1,26.1305,-4.824,26.5720531057,49.9205,-14.254,51.9156319065,-23.79,9.43,25.5907991278,131.49
2022-02-08 03:30:00,35.703,-6.7165,36.329266181,50.623,-14.4665,52.6494800663,-14.92,7.75,16.8127600352,131.07,27.923000000000002,-3.6965,28.166612172,50.623,-14.4665,52.6494800663,-22.7,10.77,25.1253437787,131.46
2022-02-08 04:00:00,33.704,-6.7620000000000005,34.375634685,51.254,-14.782,53.3430411581,-17.55,8.02,19.2956704988,130.97,25.364,-3.662,25.6269924103,51.254,-14.782,53.3430411581,-25.89,11.12,28.1770562692,131.36
2022-02-08 04:30:00,32.6955,-6.641,33.3631323657,51.0455,-14.691,53.1174975997,-18.35,8.05,20.0380887312,131.25,24.2155,-3.531,24.471583546,51.0455,-14.691,53.1174975997,-26.83,11.16,29.0584669245,131.65
2022-02-08 05:00:00,32.4985,-6.4805,33.1383370509,51.1985,-14.6105,53.242399575,-18.7,8.13,20.3908533416,131.05,23.9385,-3.4205,24.1816377134,51.1985,-14.6105,53.242399575,-27.26,11.19,29.4673327602,131.44
2022-02-08 05:30:00,33.2135,-7.1665,33.9778649197,50.9735,-14.8065,53.0804120604,-17.76,7.64,19.33357701,130.99,24.9035,-4.2765,25.2680186105,50.9735,-14.8065,53.0804120604,-26.07,10.53,28.1162906515,131.38
2022-02-08 06:00:00,37.45,-7.3065,38.1560931209,51.16,-14.9365,53.2958219024,-13.71,7.63,15.6901561496,131.02,30.01,-4.3965,30.3303365008,51.16,-14.9365,53.2958219024,-21.15,10.54,23.6307871219,131.41
2022-02-08 06:30:00,38.2045,-3.4005,38.3555370253,50.2845,-15.2805,52.5549676101,-12.08,11.88,16.9428687063,130.53,30.6245,0.3095,30.6260639081,50.2845,-15.2805,52.5549676101,-19.66,15.59,25.0911079867,130.92
2022-02-08 07:00:00,37.0415,-2.255,37.1100760879,50.9815,-14.635,53.0405181654,-13.94,12.38,18.643712076699998,132.44,28.4315,0.785,28.4423349472,50.9815,-14.635,53.0405181654,-22.55,15.42,27.3181057176,132.84
2022-02-08 07:30:00,34.254,-2.2585,34.3283751181,49.914,-14.7485,52.0473404532,-15.66,12.49,20.0308686781,132.76,23.974,0.9215000000000001,23.9917035296,49.914,-14.7485,52.0473404532,-25.94,15.67,30.3056512882,133.18
2022-02-08 08:00:00,32.7695,-0.8320000000000001,32.7800603149,50.9895,-15.242,53.2188657738,-18.22,14.41,23.2296470055,132.36,20.7495,1.478,20.8020728354,50.9895,-15.242,53.2188657738,-30.24,16.72,34.5545366052,132.76
2022-02-08 08:30:00,34.867,-0.214,34.8676567179,51.017,-15.474,53.3120902329,-16.15,15.26,22.2191381471,132.17,23.387,2.276,23.497488057200002,51.017,-15.474,53.3120902329,-27.63,17.75,32.840210109,132.56
2022-02-08 09:00:00,35.184,-0.40800000000000003,35.1863655412,50.974,-15.168,53.1828628413,-15.79,14.76,21.614386412800002,132.48,23.714,1.932,23.7925706892,50.974,-15.168,53.1828628413,-27.26,17.1,32.1794592869,132.87
2022-02-08 09:30:00,36.822,-0.278,36.823049412,51.262,-15.308,53.4988552027,-14.44,15.03,20.8426126002,132.15,25.742,2.252,25.8403186513,51.262,-15.308,53.4988552027,-25.52,17.56,30.9777985015,132.54
2022-02-08 10:00:00,36.01,-0.9480000000000001,36.0224763724,51.81,-15.438,54.0611500433,-15.8,14.49,21.4382858457,132.5,24.59,1.4020000000000001,24.6299351197,51.81,-15.438,54.0611500433,-27.22,16.84,32.0080302424,132.89
2022-02-08 10:30:00,36.541,-1.213,36.5611275811,52.201,-15.613,54.4858712879,-15.66,14.4,21.2742943479,132.5,25.211,1.2469999999999999,25.2418210516,52.201,-15.613,54.4858712879,-26.99,16.86,31.8232572186,132.92
2022-02-08 11:00:00,35.9635,-1.9849999999999999,36.0182392303,52.5435,-15.635,54.8203668106,-16.58,13.65,21.4760075433,132.69,24.5335,0.215,24.534442061100002,52.5435,-15.635,54.8203668106,-28.01,15.85,32.183576557,133.09
2022-02-08 11:30:00,36.131,-1.603,36.166542135,52.561,-15.613,54.8308716874,-16.43,14.01,21.5922439779,132.51,24.951,0.757,24.9624808463,52.561,-15.613,54.8308716874,-27.61,16.37,32.0981152095,132.9
2022-02-08 12:00:00,33.256,-1.3705,33.2842275898,48.416,-15.6705,50.8888359687,-15.16,14.3,20.8402399218,133.24,22.286,1.0495,22.3106980225,48.416,-15.6705,50.8888359687,-26.13,16.72,31.0215296206,133.65
2022-02-08 12:30:00,33.4665,-1.49,33.4996525691,46.6765,-15.72,49.2525537637,-13.21,14.23,19.4164105849,133.18,22.9465,0.97,22.9669928865,46.6765,-15.72,49.2525537637,-23.73,16.69,29.0115321898,133.58
2022-02-08 13:00:00,31.484,-1.6925,31.5294594348,46.134,-15.8525,48.7816329396,-14.65,14.16,20.3746926357,133.18,20.494,0.6675,20.5048675258,46.134,-15.8525,48.7816329396,-25.64,16.52,30.5011475194,133.58
2022-02-08 13:30:00,29.9585,-5.8385,30.5221199215,44.908500000000004,-15.8985,47.6396439376,-14.95,10.06,18.0196032143,132.77,19.3585,2.7315,19.5502586812,44.908500000000004,-15.8985,47.6396439376,-25.55,18.63,31.6208696908,133.17
2022-02-08 14:00:00,29.2795,-13.411,32.2047207914,47.1395,-15.751,49.7013728306,-17.86,2.34,18.0126400064,132.98,18.4795,4.449,19.007512232,47.1395,-15.751,49.7013728306,-28.66,20.2,35.0633084577,133.38
2022-02-08 14:30:00,31.472,-13.1035,34.0908858238,50.022,-16.1335,52.5593978871,-18.55,3.03,18.7958346449,131.67,20.742,5.0665,21.3518145892,50.022,-16.1335,52.5593978871,-29.28,21.2,36.1491134054,132.07
2022-02-08 15:00:00,32.832,-13.3355,35.4369268455,49.202,-16.2155,51.8052047988,-16.37,2.88,16.6214108908,131.9,22.652,4.8445,23.1642458166,49.202,-16.2155,51.8052047988,-26.55,21.06,33.8884360808,132.3
2022-02-08 15:30:00,34.1095,-12.9535,36.4863145919,49.8595,-15.9135,52.3374552543,-15.75,2.96,16.0257324326,132.12,24.0995,5.2365,24.661849738,49.8595,-15.9135,52.3374552543,-25.76,21.15,33.3301680164,132.53
2022-02-08 16:00:00,34.868,-12.2375,36.953130182,48.328,-15.2975,50.6913117827,-13.46,3.06,13.8034488444,131.97,25.138,5.9125,25.8239559373,48.328,-15.2975,50.6913117827,-23.19,21.21,31.4267433884,132.35
2022-02-08 16:30:00,34.429,-12.253,36.5443846576,48.619,-15.523,51.0369541607,-14.19,3.27,14.5619023483,131.67,24.499,5.687,25.150406955,48.619,-15.523,51.0369541607,-24.12,21.21,32.1191298139,132.06
2022-02-08 17:00:00,34.044,-12.892,36.40326359,48.584,-16.382,51.2715806271,-14.54,3.49,14.95298298,131.14,23.794,4.898,24.2928969042,48.584,-16.382,51.2715806271,-24.79,21.28,32.6708203142,131.52
2022-02-08 17:30:00,34.4835,-13.273,36.9497537373,48.8535,-16.033,51.4171328572,-14.37,2.76,14.6326518444,130.78,23.9235,4.537,24.3499121405,48.8535,-16.033,51.4171328572,-24.93,20.57,32.3207332838,131.16
2022-02-08 18:00:00,36.4225,-13.88,38.9775949264,48.6225,-15.94,51.1686535513,-12.2,2.06,12.3726957451,130.16,26.3225,4.15,26.6476360349,48.6225,-15.94,51.1686535513,-22.3,20.09,30.014964601,130.52
2022-02-08 18:30:00,36.8735,-14.3035,39.5505387384,46.1335,-15.2335,48.5835295599,-9.26,0.93,9.3065836911,129.98,27.3535,3.6065,27.5902302364,46.1335,-15.2335,48.5835295599,-18.78,18.84,26.6013909411,130.35
2022-02-08 19:00:00,35.5405,-14.5655,38.4093859688,46.7705,-15.5355,49.2831759376,-11.23,0.97,11.2718144059,130.12,25.8305,3.4345,26.0578303107,46.7705,-15.5355,49.2831759376,-20.94,18.97,28.2549907096,130.49
2022-02-08 19:30:00,32.5195,-5.3885,32.962915716,46.3295,-15.4485,48.8372677624,-13.81,10.06,17.085657728,130.33,21.3795,-1.2785,21.4176932115,46.3295,-15.4485,48.8372677624,-24.95,14.17,28.6930549088,130.69
2022-02-08 20:00:00,31.1705,-3.5535,31.3723992149,47.0105,-15.7535,49.5798333246,-15.84,12.2,19.9936389884,131.84,19.6605,-0.9535,19.6836079645,47.0105,-15.7535,49.5798333246,-27.35,14.8,31.0976285269,132.22
2022-02-08 20:30:00,30.6195,-3.2605,30.792606913,47.8095,-15.9505,50.40006687,-17.19,12.69,21.3666141445,132.8,18.8295,-0.4305,18.8344206309,47.8095,-15.9505,50.40006687,-28.98,15.52,32.8741661491,133.18
2022-02-08 21:00:00,30.654,-3.558,30.8597971477,48.314,-16.008,50.8969415584,-17.66,12.45,21.6073621713,132.74,18.934,-0.23800000000000002,18.9354957685,48.314,-16.008,50.8969415584,-29.38,15.77,33.3448241861,133.12
2022-02-08 21:30:00,30.167,-4.7385,30.5368837842,47.597,-15.8085,50.1535948986,-17.43,11.07,20.6482396344,132.83,19.137,-1.5685,19.2011708302,47.597,-15.8085,50.1535948986,-28.46,14.24,31.8237207127,133.21
2022-02-08 22:00:00,29.5005,-4.969,29.9160569135,48.0005,-16.109,50.6314910036,-18.5,11.14,21.5951290804,132.34,18.5305,-1.699,18.608224828,48.0005,-16.109,50.6314910036,-29.47,14.41,32.804405192,132.73
2022-02-08 22:30:00,28.6095,-7.7655,29.6446703557,47.8895,-15.6955,50.3959614503,-19.28,7.93,20.8471412908,132.72,18.1795,0.6045,18.1895475617,47.8895,-15.6955,50.3959614503,-29.71,16.3,33.8876688487,133.11
2022-02-08 23:00:00,29.491,-13.9755,32.6348537801,49.601,-16.0755,52.140971426,-20.11,2.1,20.2193496433,132.82,20.571,4.9345,21.1545581672,49.601,-16.0755,52.140971426,-29.03,21.01,35.8351921998,133.2
2022-02-08 23:30:00,32.709,-14.855,35.9242217174,48.579,-16.195,51.2073946418,-15.87,1.34,15.9264716745,131.98,25.659,4.065,25.979001251,48.579,-16.195,51.2073946418,-22.92,20.26,30.590750236,132.36
2022-02-09 00:00:00,32.757,-14.292,35.7390866279,49.667,-16.582,52.3619481398,-16.91,2.29,17.0643546611,132.15,25.507,4.998,25.9920574984,49.667,-16.582,52.3619481398,-24.16,21.58,32.3944748375,132.54
2022-02-09 00:30:00,30.336,-14.2565,33.5189601308,49.446,-16.2765,52.0560406509,-19.11,2.02,19.216464295,132.54,22.346,4.7935,22.8543509698,49.446,-16.2765,52.0560406509,-27.1,21.07,34.3271743667,132.93
2022-02-09 01:00:00,29.088,-14.6845,32.5844485031,49.258,-15.9745,51.7835419245,-20.17,1.29,20.2112097609,131.96,20.678,3.6755,21.0021185658,49.258,-15.9745,51.7835419245,-28.58,19.65,34.6834095786,132.35
2022-02-09 01:30:00,29.043,-14.2475,32.3494529359,48.143,-15.6575,50.6251494343,-19.1,1.4100000000000001,19.1519737886,130.67,21.083,4.6425,21.5880915148,48.143,-15.6575,50.6251494343,-27.06,20.3,33.8280002365,131.04
2022-02-09 02:00:00,30.787,-14.802,34.1604826225,47.027,-15.392,49.481839022,-16.24,0.59,16.2507138305,132.02,23.507,3.998,23.8445602392,47.027,-15.392,49.481839022,-23.52,19.39,30.4821669177,132.4
2022-02-09 02:30:00,29.6735,-14.914,33.2106006909,49.1335,-15.924,51.649536283,-19.46,1.01,19.4861925475,132.16,21.7735,4.816,22.2997569101,49.1335,-15.924,51.649536283,-27.36,20.74,34.3324511214,132.54
2022-02-09 03:00:00,29.9835,-14.9545,33.5059299602,49.3935,-16.2445,51.996169306,-19.41,1.29,19.452819847,132.16,22.1935,4.9855,22.7465745223,49.3935,-16.2445,51.996169306,-27.2,21.23,34.5043895758,132.54
2022-02-09 03:30:00,29.096,-15.0645,32.7645597597,49.336,-16.1345,51.9072536959,-20.24,1.07,20.2682633691,132.67,21.066,4.7155000000000005,21.5873179494,49.336,-16.1345,51.9072536959,-28.27,20.85,35.1271319638,133.06
2022-02-09 04:00:00,29.549,-14.8125,33.0537979247,47.589,-15.8825,50.1693803754,-18.04,1.07,18.0717044022,132.31,22.069,5.2275,22.6796718947,47.589,-15.8825,50.1693803754,-25.52,21.11,33.1195184144,132.7
2022-02-09 04:30:00,29.88,-14.8895,33.3843018536,48.42,-15.8995,50.9636193794,-18.54,1.01,18.5674904066,132.91,22.27,4.9405,22.8114322271,48.42,-15.8995,50.9636193794,-26.15,20.84,33.4384225106,133.31
2022-02-09 05:00:00,34.206,-14.6845,37.224789808,47.466,-15.7645,50.0154037897,-13.26,1.08,13.3039091999,132.42,27.896,5.3255,28.3997846163,47.466,-15.7645,50.0154037897,-19.57,21.09,28.7710444718,132.81
2022-02-09 05:30:00,35.3655,-15.4395,38.5888163915,46.6655,-15.5395,49.1848040608,-11.3,0.1,11.3004424692,132.52,29.4355,4.2105,29.7351134267,46.6655,-15.5395,49.1848040608,-17.23,19.75,26.2094524933,132.9
2022-02-09 06:00:00,35.276,-14.8875,38.2888212439,47.866,-15.4475,50.2969105637,-12.59,0.56,12.6024481749,132.18,28.776,4.8725000000000005,29.1856031675,47.866,-15.4475,50.2969105637,-19.09,20.32,27.88064741,132.56
2022-02-09 06:30:00,36.797,-14.2195,39.44887057,48.547,-15.6195,50.9978429862,-11.75,1.4,11.8331103265,132.36,29.177,5.6405,29.7172099843,48.547,-15.6195,50.9978429862,-19.37,21.26,28.760815357,132.75
2022-02-09 07:00:00,35.9785,-15.0365,38.994214885,45.7085,-15.1665,48.1590042931,-9.73,0.13,9.7308684093,130.62,28.4285,4.6335,28.8036271067,45.7085,-15.1665,48.1590042931,-17.28,19.8,26.28,130.99
2022-02-09 07:30:00,36.2885,-3.5484999999999998,36.4615836806,44.3885,-14.5285,46.7056339696,-8.1,10.98,13.6444274339,130.31,27.2785,0.9615,27.2954399946,44.3885,-14.5285,46.7056339696,-17.11,15.49,23.0801256496,130.68
2022-02-09 08:00:00,36.6475,-1.94,36.6988127362,46.3375,-14.92,48.6802866287,-9.69,12.98,16.1980400049,131.61,26.9275,1.16,26.9524740284,46.3375,-14.92,48.6802866287,-19.41,16.08,25.2054458401,131.99
2022-02-09 08:30:00,36.772,-1.6755,36.8101519183,44.562,-15.0155,47.0237927463,-7.79,13.34,15.4479675038,131.39,27.762,1.1844999999999999,27.7872575878,44.562,-15.0155,47.0237927463,-16.8,16.2,23.3383804065,131.73
2022-02-09 09:00:00,39.38,-1.1455,39.396656841,44.23,-14.775500000000001,46.6326956142,-4.85,13.63,14.4671835545,132.16,30.94,1.8645,30.9961281493,44.23,-14.775500000000001,46.6326956142,-13.29,16.64,21.2958611002,132.64
2022-02-09 09:30:00,42.031,-0.9995,42.0428824089,43.891,-14.8595,46.3381551343,-1.8599999999999999,13.86,13.9842482815,132.05,34.471,2.0205,34.5301645124,43.891,-14.8595,46.3381551343,-9.42,16.88,19.3305664687,132.48
2022-02-09 10:00:00,36.5415,-1.6955,36.5808138578,39.1715,-14.0755,41.6236244517,-2.63,12.38,12.6562751234,131.82,28.9515,1.0345,28.9699765706,39.1715,-14.0755,41.6236244517,-10.22,15.11,18.241724151,132.24
2022-02-09 10:30:00,36.704,-1.9340000000000002,36.7549176574,32.944,-12.524000000000001,35.2442578586,3.76,10.59,11.237691044,132.66,30.704,0.536,30.708678122,32.944,-12.524000000000001,35.2442578586,-2.24,13.06,13.2507056416,133.09
2022-02-09 11:00:00,41.4245,-0.995,41.4364480289,31.4845,-12.305,33.8036501764,9.94,11.31,15.0572142178,133.04,36.9645,1.855,37.0110157284,31.4845,-12.305,33.8036501764,5.48,14.16,15.1834120013,133.45
2022-02-09 11:30:00,42.966,-0.892,42.9752582308,31.606,-12.322,33.9230146066,11.36,11.43,16.1150395594,133.66,38.956,1.968,39.0056785609,31.606,-12.322,33.9230146066,7.35,14.29,16.069430606,134.07
2022-02-09 12:00:00,44.513,-1.005,44.5243438357,32.103,-11.595,34.1327794649,12.41,10.59,16.3142943458,133.66,40.813,1.5750000000000002,40.8433788269,32.103,-11.595,34.1327794649,8.71,13.17,15.7896485078,134.07
2022-02-09 12:30:00,42.5265,-1.2175,42.5439244605,30.9065,-11.4175,32.9480052279,11.62,10.2,15.4617075383,132.89,38.7765,1.2625,38.7970470332,30.9065,-11.4175,32.9480052279,7.87,12.68,14.9237830325,133.3
2022-02-09 13:00:00,41.919,-1.295,41.9389983905,30.089,-11.045,32.0521441716,11.83,9.75,15.3300815392,133.1,38.099,1.055,38.1136042116,30.089,-11.045,32.0521441716,8.01,12.1,14.511033733,133.5
2022-02-09 13:30:00,43.866,-1.666,43.8976253572,30.496,-11.176,32.4793625553,13.37,9.51,16.4072240187,133.03,40.236,0.654,40.24131474,30.496,-11.176,32.4793625553,9.74,11.83,15.3237234379,133.43
2022-02-09 14:00:00,43.7365,-1.5765,43.7649035701,31.3365,-11.4465,33.3616335706,12.4,9.87,15.8485614489,133.12,39.8565,0.8235,39.8650065157,31.3365,-11.4465,33.3616335706,8.52,12.27,14.9379817914,133.51
2022-02-09 14:30:00,43.2075,-1.258,43.2258096541,30.7475,-11.398,32.7921203988,12.46,10.14,16.0645946105,133.21,39.4075,1.232,39.4267533567,30.7475,-11.398,32.7921203988,8.66,12.63,15.3138009651,133.61
2022-02-09 15:00:00,42.11,-1.3935,42.1330504741,29.69,-11.3735,31.7939082569,12.42,9.98,15.9328842336,133.4,38.34,1.1065,38.3559635813,29.69,-11.3735,31.7939082569,8.65,12.48,15.1846270945,133.79
2022-02-09 15:30:00,39.941,-1.88,39.9852207822,29.041,-10.98,31.047384447,10.9,9.1,14.1992957572,133.7,35.511,0.41000000000000003,35.5133667934,29.041,-10.98,31.047384447,6.47,11.39,13.099351129,134.11
2022-02-09 16:00:00,39.6715,-2.0505,39.7244567301,27.7915,-10.6805,29.7731515379,11.88,8.63,14.6837086596,133.19,35.3215,0.0695,35.3215683754,27.7915,-10.6805,29.7731515379,7.53,10.75,13.1249152378,133.59
2022-02-09 16:30:00,37.559,-2.537,37.6445859321,27.819,-10.837,29.8552730686,9.74,8.3,12.7967808452,133.11,32.679,-0.5670000000000001,32.6839185227,27.819,-10.837,29.8552730686,4.86,10.27,11.3618880473,133.52
2022-02-09 17:00:00,37.3005,-2.7705,37.4032481277,28.2405,-10.9605,30.2928770588,9.06,8.19,12.2130954307,133.11,32.0105,-0.9005000000000001,32.0231636554,28.2405,-10.9605,30.2928770588,3.77,10.06,10.7432071562,133.52
2022-02-09 17:30:00,40.18,-2.3335,40.2477033165,28.1,-10.6335,30.044655469,12.08,8.3,14.6566162534,133.0,35.36,-0.5235000000000001,35.3638749609,28.1,-10.6335,30.044655469,7.26,10.11,12.4466742546,133.4
2022-02-09 18:00:00,46.547,-1.662,46.5766621067,32.737,-10.372,34.3407855618,13.81,8.71,16.3272839137,132.67,42.257,0.34800000000000003,42.2584329217,32.737,-10.372,34.3407855618,9.52,10.72,14.3369731813,133.08
2022-02-09 18:30:00,46.6165,-2.262,46.6713479155,33.0565,-10.332,34.6335446677,13.56,8.07,15.7796863087,132.88,42.1865,-0.432,42.1887118344,33.0565,-10.332,34.6335446677,9.13,9.9,13.467252875,133.28
2022-02-09 19:00:00,42.096,-2.726,42.1841711072,29.776,-11.186,31.8078099215,12.32,8.46,14.9450326196,132.78,37.396,-0.726,37.4030465604,29.776,-11.186,31.8078099215,7.62,10.46,12.9412518714,133.19
2022-02-09 19:30:00,40.3025,-2.8885,40.4058775242,30.6525,-11.5885,32.7699418446,9.65,8.7,12.9927864602,132.98,35.1225,-0.8485,35.1327476651,30.6525,-11.5885,32.7699418446,4.47,10.74,11.6330778386,133.38
2022-02-09 20:00:00,39.052,-3.152,39.1789970265,30.792,-11.882,33.0049873201,8.26,8.73,12.0183401516,133.1,33.952,-0.992,33.9664888971,30.792,-11.882,33.0049873201,3.16,10.89,11.3392107309,133.51
2022-02-09 20:30:00,38.649,-3.1835,38.7798900624,30.049,-11.6935,32.2440745448,8.6,8.51,12.0987643997,133.35,33.709,-0.9935,33.7236374558,30.049,-11.6935,32.2440745448,3.66,10.7,11.308651555299999,133.77
2022-02-09 21:00:00,37.8065,-9.61,39.0087623778,29.3065,-10.83,31.2435568118,8.5,1.22,8.587106614,133.45,33.5165,2.21,33.5892821038,29.3065,-10.83,31.2435568118,4.21,13.04,13.7027624952,133.87
2022-02-09 21:30:00,39.6435,-14.3595,42.1639933178,28.7735,-11.3495,30.9309788481,10.87,-3.01,11.2790513786,132.71,35.9535,3.1005,36.0869403316,28.7735,-11.3495,30.9309788481,7.18,14.45,16.1355167255,133.12
2022-02-09 22:00:00,34.9775,-15.3845,38.2113641015,28.9275,-11.4745,31.1201607724,6.05,-3.91,7.2035130318,130.76,30.1175,2.2655,30.2025875795,28.9275,-11.4745,31.1201607724,1.19,13.74,13.7914357483,131.15
2022-02-09 22:30:00,39.903,-15.214,42.704978691,28.493,-11.214,30.6203338486,11.41,-4.0,12.0908271016,131.13,36.763,2.726,36.8639287787,28.493,-11.214,30.6203338486,8.27,13.94,16.208531704,131.52
2022-02-09 23:00:00,42.6855,-14.753,45.1630703036,28.9455,-11.413,31.1142819176,13.74,-3.34,14.1401272979,131.09,41.1855,3.387,41.324534834,28.9455,-11.413,31.1142819176,12.24,14.8,19.2056658307,131.49
2022-02-09 23:30:00,45.5235,-14.4255,47.7544144818,29.9435,-11.8655,32.2087454351,15.58,-2.56,15.7889201657,131.51,46.0035,5.1645,46.2924839742,29.9435,-11.8655,32.2087454351,16.06,17.03,23.4082143702,131.91
2022-02-10 00:00:00,42.7215,-15.085,45.3065534691,30.5615,-12.165,32.8936545134,12.16,-2.92,12.5056787101,133.36,43.0615,4.595,43.30596734,30.5615,-12.165,32.8936545134,12.5,16.76,20.9080749951,133.77
2022-02-10 00:30:00,43.845,-15.157,46.3909331012,31.025,-12.357,33.3953001783,12.82,-2.8,13.1222101797,133.7,44.265,4.503,44.4934515856,31.025,-12.357,33.3953001783,13.24,16.86,21.4372852759,134.12
2022-02-10 01:00:00,41.923,-16.1785,44.9364194307,30.893,-12.0185,33.1484809795,11.03,-4.16,11.7884053205,133.64,41.883,3.0515,41.9940155409,30.893,-12.0185,33.1484809795,10.99,15.07,18.651675528,134.06
2022-02-10 01:30:00,39.253,-16.376,42.5320042439,30.533,-11.866,32.7576868078,8.72,-4.51,9.8172552172,133.34,38.703,3.054,38.8233064666,30.533,-11.866,32.7576868078,8.17,14.92,17.0104467901,133.76
2022-02-10 02:00:00,40.007,-15.9315,43.0624284179,31.327,-11.3115,33.3066203817,8.68,-4.62,9.8329446251,134.07,39.447,3.4685,39.5991957147,31.327,-11.3115,33.3066203817,8.12,14.78,16.8636532222,134.49
2022-02-10 02:30:00,41.489,-15.668,44.3488821167,32.289,-11.738,34.3563700789,9.2,-3.93,10.0042440994,133.87,40.989,3.9619999999999997,41.1800384288,32.289,-11.738,34.3563700789,8.7,15.7,17.9493732481,134.28
2022-02-10 03:00:00,42.471,-15.5695,45.2348888719,33.281,-11.7495,35.2941313996,9.19,-3.8200000000000003,9.9523112893,133.94,41.851,3.8305,42.0259316524,33.281,-11.7495,35.2941313996,8.57,15.58,17.7814875643,134.37
2022-02-10 03:30:00,42.6275,-15.7195,45.4335386746,35.1975,-12.1495,37.2353911823,7.43,-3.5700000000000003,8.2431668672,133.38,41.5275,3.6505,41.6876409323,35.1975,-12.1495,37.2353911823,6.33,15.8,17.0208372297,133.8
2022-02-10 04:00:00,42.2985,-15.593,45.0810908392,36.0485,-12.533,38.1650421361,6.25,-3.06,6.9588864052,133.13,40.9985,3.997,41.1928757342,36.0485,-12.533,38.1650421361,4.95,16.53,17.2552426816,133.55
2022-02-10 04:30:00,40.83,-16.1905,43.9229005218,36.27,-12.5305,38.3735107887,4.5600000000000005,-3.66,5.8471531535,133.45,38.98,3.0795,39.1014541961,36.27,-12.5305,38.3735107887,2.71,15.61,15.843490777,133.88
2022-02-10 05:00:00,38.473,-15.101,41.3305205629,34.783,-12.181,36.8542243169,3.69,-2.92,4.7055817919,133.13,36.273,-0.631,36.2784879784,34.783,-12.181,36.8542243169,1.49,11.55,11.6457116571,133.54
2022-02-10 05:30:00,39.965,-12.081,41.7510692797,32.795,-11.621,34.793097965,7.17,-0.46,7.1847407747,132.99,37.675,-10.011,38.9823773775,32.795,-11.621,34.793097965,4.88,1.6099999999999999,5.1387255229,133.41
2022-02-10 06:00:00,39.204,-12.1925,41.0561892076,33.094,-12.1625,35.2581797921,6.11,-0.03,6.1100736493,130.52,36.104,-9.9825,37.458632146,33.094,-12.1625,35.2581797921,3.01,2.18,3.7165171868,130.91
2022-02-10 06:30:00,37.3215,-15.47,40.4006839329,34.1915,-12.3,36.3366023763,3.13,-3.17,4.4548625119,130.63,32.8215,-1.1400000000000001,32.8412920308,34.1915,-12.3,36.3366023763,-1.37,11.16,11.2437760561,131.02
2022-02-10 07:00:00,35.525,-16.667,39.2404703591,35.135,-12.497,37.2913292067,0.39,-4.17,4.1881977031,131.24,29.435,2.423,29.534558639,35.135,-12.497,37.2913292067,-5.7,14.92,15.9717375385,131.63
2022-02-10 07:30:00,40.5195,-12.955,42.5401211241,34.9995,-12.805,37.2683917717,5.52,-0.15,5.5220376674,130.83,34.8195,-0.215,34.820163774,34.9995,-12.805,37.2683917717,-0.18,12.59,12.5912866698,131.22
2022-02-10 08:00:00,39.2785,-5.315,39.6364704187,35.5985,-12.555,37.7475989601,3.68,7.24,8.1215762017,130.44,32.5385,-2.725,32.6524058417,35.5985,-12.555,37.7475989601,-3.06,9.83,10.2952659023,130.83
2022-02-10 08:30:00,37.259,-4.4255,37.5209025911,34.399,-12.7855,36.6982317183,2.86,8.36,8.8356776763,131.86,30.219,-1.9455,30.2815609117,34.399,-12.7855,36.6982317183,-4.18,10.84,11.6180032708,132.26
2022-02-10 09:00:00,41.8225,-3.9619999999999997,42.0097482764,35.9725,-12.822,38.1893236422,5.85,8.86,10.6170664498,132.8,35.6525,-1.302,35.6762660637,35.9725,-12.822,38.1893236422,-0.32,11.52,11.5244435874,133.21
2022-02-10 09:30:00,41.169,-3.8,41.3440027211,37.289,-13.33,39.5999800631,3.88,9.53,10.2895723915,132.5,34.669,-0.98,34.682848225,37.289,-13.33,39.5999800631,-2.62,12.35,12.6248524744,132.9
2022-02-10 10:00:00,42.7225,-3.49,42.864811982,39.5425,-13.92,41.9210651851,3.18,10.43,10.9040038518,132.73,36.0325,-0.46,36.0354361185,39.5425,-13.92,41.9210651851,-3.51,13.46,13.9101294027,133.13
2022-02-10 10:30:00,39.7645,-3.9555,39.960748748,46.1745,-15.525500000000001,48.7147369951,-6.41,11.57,13.226980003,132.83,30.8045,-0.8155,30.8152926402,46.1745,-15.525500000000001,48.7147369951,-15.37,14.71,21.2748913041,133.24
2022-02-10 11:00:00,41.178,-3.2195,41.3036664747,46.948,-15.7095,49.5065964721,-5.77,12.49,13.758379265,132.83,32.248,0.1605,32.248399406,46.948,-15.7095,49.5065964721,-14.7,15.87,21.6320803438,133.24
2022-02-10 11:30:00,40.7035,-3.6755,40.8691107378,48.1535,-15.7155,50.6530996337,-7.45,12.04,14.1585345287,132.62,31.3135,-0.4555,31.3168127768,48.1535,-15.7155,50.6530996337,-16.84,15.26,22.7256067026,133.01
2022-02-10 12:00:00,38.5305,-3.871,38.7244634727,52.8705,-17.091,55.56430555,-14.34,13.22,19.5039483182,132.14,27.5405,-0.511,27.5452402649,52.8705,-17.091,55.56430555,-25.33,16.58,30.2738385409,132.53
2022-02-10 12:30:00,37.5445,-4.4115,37.8027884223,54.6145,-17.5315,57.3593680448,-17.07,13.12,21.5294983685,132.09,26.0545,-1.1115,26.0781978384,54.6145,-17.5315,57.3593680448,-28.56,16.42,32.9437399213,132.48
2022-02-10 13:00:00,42.9395,-3.88,43.114441435,53.1395,-17.01,55.7955783217,-10.2,13.13,16.6263916711,132.17,33.0795,-0.42,33.0821661965,53.1395,-17.01,55.7955783217,-20.06,16.59,26.0313599337,132.56
2022-02-10 13:30:00,43.494,-3.8045,43.6600762282,54.564,-17.9745,57.4483485076,-11.07,14.17,17.981484922,132.41,33.634,-0.0345,33.6340176941,54.564,-17.9745,57.4483485076,-20.93,17.94,27.5664379273,132.79
2022-02-10 14:00:00,42.5575,-3.6725,42.7156653056,53.8275,-17.8525,56.7107706922,-11.27,14.18,18.1131250755,132.86,32.7875,0.1375,32.7877883136,53.8275,-17.8525,56.7107706922,-21.04,17.99,27.6825161429,133.24
2022-02-10 14:30:00,39.8005,-3.195,39.9285339732,53.6305,-17.865,56.5277697707,-13.83,14.67,20.1612946013,133.07,29.4905,0.685,29.4984544553,53.6305,-17.865,56.5277697707,-24.14,18.55,30.4440815266,133.46
2022-02-10 15:00:00,49.1295,-2.52,49.1940867407,48.1695,-16.25,50.8366327588,0.96,13.73,13.7635206252,132.95,44.7595,0.38,44.7611130363,48.1695,-16.25,50.8366327588,-3.41,16.63,16.9760124882,133.34
2022-02-10 15:30:00,48.7565,-1.9565000000000001,48.7957394093,48.6765,-15.8965,51.206448466,0.08,13.94,13.9402295533,133.76,48.0365,0.3135,48.0375229846,48.6765,-15.8965,51.206448466,-0.64,16.21,16.2226292567,134.17
2022-02-10 16:00:00,49.573,-1.8645,49.6080506496,44.193,-14.4645,46.4999248306,5.38,12.6,13.7005255374,133.9,49.913,0.24550000000000002,49.913603749399996,44.193,-14.4645,46.4999248306,5.72,14.71,15.7829813407,134.3
2022-02-10 16:30:00,49.6165,-2.257,49.6678076952,44.5465,-14.837,46.952393243,5.07,12.58,13.5632333903,133.63,49.9165,-0.167,49.9167793557,44.5465,-14.837,46.952393243,5.37,14.67,15.6219653053,134.04
2022-02-10 17:00:00,53.6235,-2.3165,53.6735123175,44.4635,-14.7665,46.8513858333,9.16,12.45,15.4566522895,132.89,54.7435,-0.1665,54.7437532007,44.4635,-14.7665,46.8513858333,10.28,14.6,17.8560465949,133.29
2022-02-10 17:30:00,54.586,-2.462,54.641493757,46.016,-15.472,48.5474514264,8.57,13.01,15.5789922652,132.01,55.606,-0.242,55.6065265954,46.016,-15.472,48.5474514264,9.59,15.23,17.9978054218,132.41
2022-02-10 18:00:00,58.173,-2.382,58.2217472513,45.583,-13.712,47.6007230302,12.59,11.33,16.9374437268,131.85,59.983,-0.432,59.9845556206,45.583,-13.712,47.6007230302,14.4,13.28,19.5887314546,132.26
2022-02-10 18:30:00,59.5385,-1.611,59.560291329500004,41.3285,-14.241,43.7132816573,18.21,12.63,22.1612499647,131.89,62.3985,0.609,62.4014718036,41.3285,-14.241,43.7132816573,21.07,14.85,25.7772651769,132.3
2022-02-10 19:00:00,57.524,-2.069,57.5611964521,41.734,-14.949,44.330569103,15.79,12.88,20.3769109533,132.52,59.864,0.181,59.8642736279,41.734,-14.949,44.330569103,18.13,15.13,23.6138476323,132.93
2022-02-10 19:30:00,53.534,-2.4455,53.5898276378,42.054,-15.2655,44.7389584842,11.48,12.82,17.2088000744,132.94,55.044,-0.2755,55.0446894464,42.054,-15.2655,44.7389584842,12.99,14.99,19.8353270707,133.36
