Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-10 20:00:00,55.814,-2.1395,55.854991328,42.994,-14.9895,45.5320672301,12.82,12.85,18.1514434688,133.19,57.574,0.07050000000000001,57.574043164,42.994,-14.9895,45.5320672301,14.58,15.06,20.9613930835,133.61
2022-02-10 20:30:00,52.859,-2.7195,52.9289104484,41.239,-14.7895,43.8107798521,11.62,12.07,16.7543815165,132.5,54.369,-0.6895,54.3733718952,41.239,-14.7895,43.8107798521,13.13,14.1,19.2667303921,132.91
2022-02-10 21:00:00,53.26,-2.5005,53.3186655895,41.2,-14.8805,43.8049001854,12.06,12.38,17.2831710053,132.95,54.87,-0.41050000000000003,54.8715355193,41.2,-14.8805,43.8049001854,13.67,14.47,19.9060242138,133.37
2022-02-10 21:30:00,51.537,-2.9045,51.6187803929,43.537,-15.7145,46.2862385515,8.0,12.81,15.1028507243,133.18,52.337,-0.7945,52.3430300924,43.537,-15.7145,46.2862385515,8.8,14.92,17.3218474765,133.6
2022-02-10 22:00:00,48.933,-3.5789999999999997,49.0637109277,40.113,-14.789,42.7523951376,8.82,11.21,14.263817862,133.66,49.883,-1.779,49.9147125605,40.113,-14.789,42.7523951376,9.77,13.01,16.2700030731,134.08
2022-02-10 22:30:00,49.651,-3.81,49.7969667851,39.271,-14.27,41.7833021792,10.38,10.46,14.7362138964,133.32,50.941,-2.11,50.9846798656,39.271,-14.27,41.7833021792,11.67,12.16,16.8539164588,133.56
2022-02-10 23:00:00,42.962,-4.3075,43.1774014995,35.342,-13.2575,37.7467650303,7.62,8.95,11.7544417137,133.32,43.672,-2.9475,43.7713529634,35.342,-13.2575,37.7467650303,8.33,10.31,13.2546218354,133.73
2022-02-10 23:30:00,43.967,-3.984,44.1471329194,38.047,-14.024,40.5493130028,5.92,10.04,11.6553850215,133.92,44.367,-2.434,44.4337151834,38.047,-14.024,40.5493130028,6.32,11.59,13.2011552525,134.34
2022-02-11 00:00:00,46.747,-3.801,46.9012751426,35.167,-12.961,37.4793998084,11.58,9.16,14.7648907886,134.15,48.227,-2.351,48.2842700059,35.167,-12.961,37.4793998084,13.06,10.61,16.8266366217,134.59
2022-02-11 00:30:00,43.9725,-7.4879999999999995,44.6055030265,32.7425,-12.168,34.9303811925,11.23,4.68,12.1661538705,134.31,45.5125,-0.898,45.5213582865,32.7425,-12.168,34.9303811925,12.77,11.27,17.0319053544,134.73
2022-02-11 01:00:00,46.0365,-16.1165,48.7760279697,33.7865,-12.0365,35.8664873454,12.25,-4.08,12.9115800737,133.79,48.2465,3.7335000000000003,48.3907406897,33.7865,-12.0365,35.8664873454,14.46,15.77,21.3958991398,134.21
2022-02-11 01:30:00,42.5945,-16.489,45.6747036252,35.6245,-12.689,37.8168708548,6.97,-3.8,7.9385704003,131.45,43.6945,3.511,43.8353333653,35.6245,-12.689,37.8168708548,8.07,16.2,18.0987541008,131.86
2022-02-11 02:00:00,43.1765,-16.576999999999998,46.2494008745,36.2665,-12.497,38.3592756872,6.91,-4.08,8.024618371,131.98,44.2665,3.313,44.3903028966,36.2665,-12.497,38.3592756872,8.0,15.81,17.7188063932,132.4
2022-02-11 02:30:00,41.7715,-16.877,45.0520958586,37.7915,-13.087,39.9933374608,3.98,-3.79,5.4958620798,131.75,42.2615,3.093,42.3745328145,37.7915,-13.087,39.9933374608,4.47,16.18,16.7861043724,132.16
2022-02-11 03:00:00,45.2785,-16.2825,48.117173322,34.4485,-12.4825,36.6403051093,10.83,-3.8,11.477321116,131.96,47.1685,3.8475,47.3251587266,34.4485,-12.4825,36.6403051093,12.72,16.33,20.6994516836,132.37
2022-02-11 03:30:00,43.5935,-16.5965,46.6458685684,30.2135,-11.6765,32.3912987467,13.38,-4.92,14.2559040401,132.3,46.0035,3.4235,46.1307095599,30.2135,-11.6765,32.3912987467,15.79,15.1,21.8479770231,132.71
2022-02-11 04:00:00,42.3245,-16.7795,45.5292754225,29.9445,-11.8395,32.2001062188,12.38,-4.94,13.329216031,132.6,44.5045,3.3305,44.6289452094,29.9445,-11.8395,32.2001062188,14.56,15.17,21.0267092052,133.02
2022-02-11 04:30:00,40.359,-17.1235,43.8413404591,28.799,-11.7935,31.1202352698,11.56,-5.33,12.7295915095,132.95,42.359,2.9465,42.461355881,28.799,-11.7935,31.1202352698,13.56,14.74,20.02850968,133.37
2022-02-11 05:00:00,41.214,-17.1595,44.6435016128,29.614,-11.8795,31.907859788,11.6,-5.28,12.7451324042,133.14,43.224,2.9405,43.3239046746,29.614,-11.8795,31.907859788,13.61,14.82,20.1212449913,133.57
2022-02-11 05:30:00,43.9265,-16.792,47.026680366,29.9365,-11.722,32.149639442,13.99,-5.07,14.8803561785,133.14,46.4865,3.278,46.6019309283,29.9365,-11.722,32.149639442,16.55,15.0,22.3361254474,133.57
2022-02-11 06:00:00,43.3155,-16.713,46.4279755024,29.0955,-11.373,31.2392901528,14.22,-5.34,15.1896017064,132.63,45.8955,3.227,46.0088083876,29.0955,-11.373,31.2392901528,16.8,14.6,22.2575829775,133.04
2022-02-11 06:30:00,46.1745,-16.408,49.003131678,29.5645,-11.388,31.681953921,16.61,-5.02,17.3520171738,132.48,49.2845,3.5220000000000002,49.4101854302,29.5645,-11.388,31.681953921,19.72,14.91,24.722186392,132.89
2022-02-11 07:00:00,50.1305,-15.436,52.4531898577,29.5705,-11.056,31.5697577794,20.56,-4.38,21.021370079,132.12,54.0405,4.514,54.2286993782,29.5705,-11.056,31.5697577794,24.47,15.57,29.0035480588,132.52
2022-02-11 07:30:00,50.421,-15.474,52.7420317868,29.521,-11.694,31.7527806184,20.9,-3.7800000000000002,21.2390771928,131.66,54.381,4.466,54.5640753335,29.521,-11.694,31.7527806184,24.86,16.16,29.6507200587,132.06
2022-02-11 08:00:00,49.222,-15.594,51.6331106946,29.722,-11.704,31.9434015095,19.5,-3.89,19.8842173595,131.25,52.892,4.126,53.0526864541,29.722,-11.704,31.9434015095,23.17,15.83,28.0613221356,131.64
2022-02-11 08:30:00,49.7245,-14.9915,51.9352575087,29.0345,-11.5515,31.2480294179,20.69,-3.44,20.9740244112,130.63,53.6045,4.8585,53.824227282,29.0345,-11.5515,31.2480294179,24.57,16.41,29.5461164961,131.01
2022-02-11 09:00:00,52.3955,-14.475,54.3582012694,29.3755,-11.725,31.6290313676,23.02,-2.75,23.1836774477,130.81,56.7455,5.635,57.0245999131,29.3755,-11.725,31.6290313676,27.37,17.36,32.4112094807,131.2
2022-02-11 09:30:00,57.5875,-13.7255,59.2005870452,31.0675,-11.8355,33.2455804055,26.52,-1.8900000000000001,26.5872619877,131.2,62.6575,6.4245,62.9860024648,31.0675,-11.8355,33.2455804055,31.59,18.26,36.4877472585,131.6
2022-02-11 10:00:00,56.4065,-14.1215,58.1473129603,33.4765,-12.3215,35.6720536905,22.93,-1.8,23.000541298,130.72,60.7465,6.1385,61.0558633098,33.4765,-12.3215,35.6720536905,27.27,18.46,32.9306012699,131.11
2022-02-11 10:30:00,52.658,-14.7855,54.6943870452,33.968,-12.5355,36.2072338663,18.69,-2.25,18.8249462151,131.17,56.128,5.5745000000000005,56.4041437684,33.968,-12.5355,36.2072338663,22.16,18.11,28.6188347072,131.56
2022-02-11 11:00:00,50.5395,-15.1925,52.773602459,34.4495,-12.4425,36.6276378777,16.09,-2.75,16.3233146144,131.76,53.4795,5.0575,53.7181089252,34.4495,-12.4425,36.6276378777,19.03,17.5,25.8532570482,132.15
2022-02-11 11:30:00,50.3065,-15.598,52.6691707382,35.7565,-13.358,38.1701906761,14.55,-2.24,14.7214163721,131.76,52.8965,4.712,53.105956881,35.7565,-13.358,38.1701906761,17.14,18.07,24.9059129526,132.15
2022-02-11 12:00:00,52.277,-15.1265,54.4214638837,35.167,-13.5765,37.6966741404,17.11,-1.55,17.1800640278,131.84,55.387,5.5235,55.661735701,35.167,-13.5765,37.6966741404,20.22,19.1,27.8147155297,132.23
2022-02-11 12:30:00,56.844,-14.0485,58.5542542285,33.014,-12.7085,35.3755589108,23.83,-1.34,23.8676454641,132.31,61.384,6.5215,61.7294534096,33.014,-12.7085,35.3755589108,28.37,19.23,34.2731644293,132.69
2022-02-11 13:00:00,55.272,-14.43,57.1245908869,32.462,-12.42,34.7568388091,22.81,-2.01,22.8983885896,131.7,59.602,5.9,59.8933085077,32.462,-12.42,34.7568388091,27.14,18.32,32.7444957207,132.08
2022-02-11 13:30:00,53.419,-15.025,55.4918028721,32.239,-12.475,34.5684646173,21.18,-2.55,21.332953382,131.41,57.419,5.185,57.6526303476,32.239,-12.475,34.5684646173,25.18,17.66,30.7556173731,131.79
2022-02-11 14:00:00,53.0025,-14.805,55.03138224,30.7825,-11.925,33.0116332715,22.22,-2.88,22.4058653035,131.41,57.1925,5.365,57.4435834646,30.7825,-11.925,33.0116332715,26.41,17.29,31.566314324,131.79
2022-02-11 14:30:00,53.976,-14.4245,55.8701599805,29.436,-11.9645,31.7746338492,24.54,-2.46,24.6629925192,131.34,58.596,5.8855,58.8908339748,29.436,-11.9645,31.7746338492,29.16,17.85,34.1895905211,131.72
2022-02-11 15:00:00,54.381,-14.273,56.2228751488,30.701,-12.063,32.9858662157,23.68,-2.21,23.7829035233,131.34,58.791,5.967,59.0930348688,30.701,-12.063,32.9858662157,28.09,18.03,33.37857097,131.72
2022-02-11 15:30:00,43.0125,-12.977,44.9274713872,30.9825,-12.007,33.2277497771,12.03,-0.97,12.0690430441,131.0,45.1225,7.373,45.7209047947,30.9825,-12.007,33.2277497771,14.14,19.38,23.9900812837,131.39
2022-02-11 16:00:00,42.4865,-12.6565,44.3315877733,24.1965,-10.4665,26.3631984877,18.29,-2.19,18.4206460256,130.87,45.8765,7.4635,46.4796416133,24.1965,-10.4665,26.3631984877,21.68,17.93,28.133739531,131.25
2022-02-11 16:30:00,42.6355,-12.8295,44.5239478315,23.1755,-10.4495,25.4223494292,19.46,-2.38,19.6049993624,130.74,46.2855,7.1405,46.8330465644,23.1755,-10.4495,25.4223494292,23.11,17.59,29.0427305879,131.12
2022-02-11 17:00:00,43.1305,-7.981,43.8626993156,23.4905,-10.681000000000001,25.8047931836,19.64,2.7,19.82472194,130.37,46.4805,1.5590000000000002,46.5066378192,23.4905,-10.681000000000001,25.8047931836,22.99,12.24,26.0453009197,130.76
2022-02-11 17:30:00,43.896,-4.0805,44.0852503254,24.306,-10.9905,26.6753205463,19.59,6.91,20.7729680113,131.5,46.966,-2.9605,47.0592149982,24.306,-10.9905,26.6753205463,22.66,8.03,24.0407258626,131.89
2022-02-11 18:00:00,45.2115,-3.9785,45.386211502,26.4315,-11.5485,28.844272299700002,18.78,7.57,20.2482912859,132.27,48.1515,-2.7385,48.2293099111,26.4315,-11.5485,28.844272299700002,21.72,8.81,23.438739300599998,132.67
2022-02-11 18:30:00,45.4965,-4.0265,45.67432774,28.0265,-11.8765,30.4390531144,17.47,7.85,19.1526342836,132.58,48.1865,-2.7365,48.2641400472,28.0265,-11.8765,30.4390531144,20.16,9.14,22.1351575553,132.98
2022-02-11 19:00:00,45.471,-4.084,45.6540348381,30.461,-12.584,32.9579971631,15.01,8.5,17.249640576,132.38,47.691,-2.694,47.767029602,30.461,-12.584,32.9579971631,17.23,9.89,19.8666806488,132.78
2022-02-11 19:30:00,45.053,-4.1115,45.2402170778,32.563,-13.2615,35.159868476,12.49,9.15,15.4829777498,132.6,46.813,-2.6215,46.8863437607,32.563,-13.2615,35.159868476,14.25,10.64,17.7840405982,133.01
2022-02-11 20:00:00,44.024,-4.3785,44.2412006873,32.734,-13.2285,35.3059197338,11.29,8.85,14.3452640268,132.29,45.534,-2.9585,45.6300107194,32.734,-13.2285,35.3059197338,12.8,10.27,16.4107556194,132.69
2022-02-11 20:30:00,42.665,-4.734,42.9268328787,33.065,-13.534,35.727627699,9.6,8.8,13.0230564769,133.28,43.875,-3.354,44.0030105902,33.065,-13.534,35.727627699,10.81,10.18,14.8488551747,133.7
2022-02-11 21:00:00,41.7705,-5.026,42.0717880087,32.6505,-13.226,35.2275776381,9.12,8.2,12.2643548546,133.17,42.8905,-3.746,43.0537745877,32.6505,-13.226,35.2275776381,10.24,9.48,13.9544974829,133.57
2022-02-11 21:30:00,43.3565,-4.942,43.6372484954,34.4365,-13.152,36.8625505934,8.92,8.21,12.1231390324,133.0,44.4565,-3.662,44.6070693529,34.4365,-13.152,36.8625505934,10.02,9.49,13.8007427336,133.41
2022-02-11 22:00:00,43.24,-5.353,43.5700838764,34.53,-13.043,36.911255045,8.71,7.69,11.6189586452,132.87,44.3,-4.153,44.4942401778,34.53,-13.043,36.911255045,9.77,8.89,13.209277043,133.27
2022-02-11 22:30:00,42.4315,-5.5225,42.7893701578,34.6415,-13.0825,37.0295196904,7.79,7.5600000000000005,10.8553074576,132.19,43.3115,-4.3825,43.5326582981,34.6415,-13.0825,37.0295196904,8.67,8.7,12.282463108,132.59
2022-02-11 23:00:00,41.019,-5.679,41.4102572076,33.149,-12.509,35.4306545522,7.87,6.83,10.4204510459,133.02,41.919,-4.679,42.1793267135,33.149,-12.509,35.4306545522,8.77,7.83,11.7567767692,133.43
2022-02-11 23:30:00,40.009,-11.809,41.7153756066,35.429,-13.009,37.7418616658,4.58,1.2,4.7345960757,133.24,40.519,2.021,40.5693702441,35.429,-13.009,37.7418616658,5.09,15.03,15.8684907915,133.63
2022-02-12 00:00:00,39.6605,-14.736,42.309631956,40.1905,-13.386,42.3610822129,-0.53,-1.35,1.4503103116,132.96,39.3005,5.614,39.6994495711,40.1905,-13.386,42.3610822129,-0.89,19.0,19.0208333151,133.37
2022-02-12 00:30:00,39.4095,-15.051,42.1857948989,40.4195,-14.021,42.7822909771,-1.01,-1.03,1.4425671561,131.47,38.9495,5.609,39.3512951661,40.4195,-14.021,42.7822909771,-1.47,19.63,19.6849638049,131.87
2022-02-12 01:00:00,39.2875,-14.828,41.992585539,41.1675,-13.728,43.3960947581,-1.88,-1.1,2.1781643648,132.26,38.6775,5.622,39.0839595007,41.1675,-13.728,43.3960947581,-2.49,19.35,19.5095515069,132.66
2022-02-12 01:30:00,39.3775,-14.967,42.1259847986,43.1975,-14.757,45.6485821823,-3.8200000000000003,-0.21,3.8257678968,131.69,38.3375,5.993,38.8030920836,43.1975,-14.757,45.6485821823,-4.86,20.75,21.3115485125,132.08
2022-02-12 02:00:00,39.3945,-14.338,41.9226057665,46.1845,-14.748,48.4820744631,-6.79,0.41000000000000003,6.802367235,132.89,37.7545,6.372,38.288440217,46.1845,-14.748,48.4820744631,-8.43,21.12,22.7402572545,133.3
2022-02-12 02:30:00,39.088,-14.235,41.5993626033,45.648,-14.485,47.8910756718,-6.5600000000000005,0.25,6.5647619911,131.66,37.508,6.375,38.0459023943,45.648,-14.485,47.8910756718,-8.14,20.86,22.3919449803,132.06
2022-02-12 03:00:00,39.1705,-14.1735,41.655926019,47.0105,-15.0635,49.3649282639,-7.84,0.89,7.8903548716,131.44,37.3205,6.6565,37.9094805095,47.0105,-15.0635,49.3649282639,-9.69,21.72,23.7834921742,131.85
2022-02-12 03:30:00,39.169,-14.0205,41.6027040137,48.709,-15.2005,51.0256982436,-9.54,1.18,9.6126999329,131.83,36.989,6.7395,37.5979651211,48.709,-15.2005,51.0256982436,-11.72,21.94,24.8741231001,132.23
2022-02-12 04:00:00,39.336,-13.949,41.7360215761,50.356,-16.239,52.9096575022,-11.02,2.29,11.2554209162,131.38,36.826,7.231,37.52921045,50.356,-16.239,52.9096575022,-13.53,23.47,27.0906219936,131.78
2022-02-12 04:30:00,39.125,-13.9315,41.5313413852,49.635,-16.1215,52.1875079617,-10.51,2.19,10.7357440357,132.22,36.735,7.2485,37.4433035034,49.635,-16.1215,52.1875079617,-12.9,23.37,26.6939487525,132.63
2022-02-12 05:00:00,38.834,-14.1465,41.330412752,48.674,-15.7265,51.151550106,-9.84,1.58,9.9660423439,132.22,36.564,6.9535,37.2193129739,48.674,-15.7265,51.151550106,-12.11,22.68,25.7105912028,132.63
2022-02-12 05:30:00,38.4905,-14.4215,41.1035065718,46.2005,-15.3215,48.674783641,-7.71,0.9,7.7623514479,132.32,36.6505,6.6885,37.2558073661,46.2005,-15.3215,48.674783641,-9.55,22.01,23.9925530113,132.73
2022-02-12 06:00:00,38.7305,-14.428,41.3306038457,45.6505,-14.788,47.9859676807,-6.92,0.36,6.9293578346,132.71,37.0705,6.5120000000000005,37.6381204931,45.6505,-14.788,47.9859676807,-8.58,21.3,22.9631530936,133.12
2022-02-12 06:30:00,39.8215,-14.074,42.2354038485,45.7715,-14.874,48.1276021452,-5.95,0.8,6.003540622,132.31,38.3615,6.766,38.953606229100004,45.7715,-14.874,48.1276021452,-7.41,21.64,22.8735152524,132.71
2022-02-12 07:00:00,40.7015,-13.426,42.8587164793,47.0315,-14.706,49.2770578287,-6.33,1.28,6.4581189212,131.92,39.1815,7.334,39.8619806112,47.0315,-14.706,49.2770578287,-7.85,22.04,23.3962411511,132.33
2022-02-12 07:30:00,42.0175,-13.192,44.0397453472,47.7575,-14.902,50.0284759937,-5.74,1.71,5.9892987903,131.33,40.6175,7.598,41.3220390379,47.7575,-14.902,50.0284759937,-7.14,22.5,23.6057111734,131.72
2022-02-12 08:00:00,43.393,-12.619,45.1906141804,48.973,-15.869,51.4798979214,-5.58,3.25,6.4574685443,131.09,42.033,8.241,42.8332484176,48.973,-15.869,51.4798979214,-6.94,24.11,25.0889557375,131.49
2022-02-12 08:30:00,45.027,-12.5315,46.7383057165,46.767,-15.211500000000001,49.178674456,-1.74,2.68,3.1953090617,130.28,44.417,7.9085,45.1155656204,46.767,-15.211500000000001,49.178674456,-2.35,23.12,23.2391243381,130.67
2022-02-12 09:00:00,46.053,-12.379,47.6877180205,45.253,-14.009,47.3717858013,0.8,1.63,1.8157367651,131.82,45.963,7.7010000000000005,46.6036776446,45.253,-14.009,47.3717858013,0.71,21.71,21.7216067546,132.23
2022-02-12 09:30:00,47.24,-12.3985,48.839946788,44.63,-14.2985,46.8645281876,2.61,1.9,3.2283277405,131.29,47.51,7.8915,48.1609372028,44.63,-14.2985,46.8645281876,2.88,22.19,22.3761144974,131.69
2022-02-12 10:00:00,48.0795,-12.029,49.5614281599,46.1195,-14.769,48.4265592547,1.96,2.74,3.3688573731,131.8,48.2095,8.381,48.932576585,46.1195,-14.769,48.4265592547,2.09,23.15,23.2441519527,132.2
2022-02-12 10:30:00,48.786,-11.679,50.164457906,47.266,-15.249,49.6649449511,1.52,3.5700000000000003,3.8801159776,131.73,48.826,8.850999999999999,49.6217540702,47.266,-15.249,49.6649449511,1.56,24.1,24.1504368491,132.14
2022-02-12 11:00:00,48.748,-11.981,50.1987237388,47.378,-15.421,49.8245132942,1.37,3.44,3.702769234,131.58,48.758,8.589,49.5087213024,47.378,-15.421,49.8245132942,1.38,24.01,24.0496257767,131.98
2022-02-12 11:30:00,48.694,-12.2245,50.2050200304,45.494,-14.7645,47.8298494274,3.2,2.54,4.0855354606,131.98,49.064,8.2455,49.7520287652,45.494,-14.7645,47.8298494274,3.5700000000000003,23.01,23.2852957894,132.38
2022-02-12 12:00:00,48.8835,-12.4385,50.4411821283,45.2535,-15.0085,47.677398571,3.63,2.5700000000000003,4.4476735492,132.15,49.3235,8.1915,49.9990832366,45.2535,-15.0085,47.677398571,4.07,23.2,23.5542968479,132.56
2022-02-12 12:30:00,48.8415,-12.8175,50.4953505632,44.3215,-14.8775,46.7518488244,4.52,2.06,4.9672930254,132.61,49.4515,7.7525,50.0554902933,44.3215,-14.8775,46.7518488244,5.13,22.63,23.2041763482,133.02
2022-02-12 13:00:00,48.8465,-13.1805,50.593538545,43.9765,-15.1905,46.5261629892,4.87,2.01,5.2684912451,132.74,49.5065,7.6295,50.0909454143,43.9765,-15.1905,46.5261629892,5.53,22.82,23.480487644,133.15
2022-02-12 13:30:00,49.1055,-12.61,50.6987399276,48.3355,-16.23,50.9875814317,0.77,3.62,3.700986355,133.51,48.9155,8.35,49.6230656071,48.3355,-16.23,50.9875814317,0.58,24.58,24.5868420095,133.93
2022-02-12 14:00:00,48.76,-12.9425,50.4484480064,47.08,-15.9525,49.7092411554,1.6800000000000002,3.01,3.4471002306000003,133.08,48.78,8.0975,49.4475267961,47.08,-15.9525,49.7092411554,1.7000000000000002,24.05,24.1100082953,133.48
2022-02-12 14:30:00,48.619,-12.542,50.2106455346,49.769,-16.312,52.3739888208,-1.15,3.77,3.9414971775,133.7,48.089,8.408,48.8185045347,49.769,-16.312,52.3739888208,-1.6800000000000002,24.72,24.7770216128,134.11
2022-02-12 15:00:00,48.039,-12.743,49.7003980869,48.889,-15.933,51.4197900618,-0.85,3.19,3.3013027731,133.02,47.579,8.047,48.2546935541,48.889,-15.933,51.4197900618,-1.31,23.98,24.0157552453,133.42
2022-02-12 15:30:00,48.0695,-12.8065,49.7461885223,47.3395,-15.4165,49.7865115518,0.73,2.61,2.7101660466,132.78,47.9095,7.7735,48.5360432308,47.3395,-15.4165,49.7865115518,0.5700000000000001,23.19,23.1970041169,133.18
2022-02-12 16:00:00,47.184,-13.132,48.9773343497,46.044,-14.972,48.4170498895,1.1400000000000001,1.8399999999999999,2.164532282,132.44,47.124,7.318,47.688829929,46.044,-14.972,48.4170498895,1.08,22.29,22.3161488613,132.84
2022-02-12 16:30:00,47.241,-13.1855,49.0466052979,46.701,-15.2255,49.120252964,0.54,2.04,2.1102606474,132.44,47.081,7.2545,47.6366280424,46.701,-15.2255,49.120252964,0.38,22.48,22.4832115144,132.84
2022-02-12 17:00:00,48.4835,-12.5365,50.0780750878,47.7035,-15.1165,50.0413077817,0.78,2.58,2.6953292934,132.34,48.3835,7.6935,48.9913565285,47.7035,-15.1165,50.0413077817,0.68,22.81,22.8201336543,132.75
2022-02-12 17:30:00,49.629,-11.8105,51.0149541924,49.949,-16.2805,52.5352955759,-0.32,4.47,4.4814395009,131.29,49.349,8.5095,50.0772941686,49.949,-16.2805,52.5352955759,-0.6000000000000001,24.79,24.7972599293,131.69
2022-02-12 18:00:00,50.2425,-11.5825,51.5602861949,50.2825,-16.0025,52.7675071659,-0.04,4.42,4.4201809918,130.35,50.0025,8.6175,50.739642416,50.2825,-16.0025,52.7675071659,-0.28,24.62,24.62159215,130.74
2022-02-12 18:30:00,50.0435,-11.8185,51.420120911,49.7135,-16.0385,52.2366304857,0.33,4.22,4.2328831782,129.93,49.8835,8.3915,50.5843932898,49.7135,-16.0385,52.2366304857,0.17,24.43,24.4305914787,130.31
2022-02-12 19:00:00,49.8855,-11.975,51.3026679155,49.9055,-16.105,52.4397745538,-0.02,4.13,4.1300484259,130.12,49.6555,8.295,50.3435766037,49.9055,-16.105,52.4397745538,-0.25,24.4,24.4012807041,130.52
2022-02-12 19:30:00,48.766,-12.573,50.3607295916,48.816,-15.723,51.2856177208,-0.05,3.15,3.1503968004,130.34,48.506,7.747,49.120749638,48.816,-15.723,51.2856177208,-0.31,23.47,23.4720472051,130.74
2022-02-12 20:00:00,47.7655,-12.5115,49.3769239878,50.0755,-15.4515,52.405195854,-2.31,2.94,3.7389437011,131.13,47.0655,7.7785,47.7039448316,50.0755,-15.4515,52.405195854,-3.01,23.23,23.4241968912,131.55
2022-02-12 20:30:00,46.598,-12.8495,48.3371829366,49.578,-15.4495,51.9294245515,-2.98,2.6,3.9547945585,131.13,45.778,7.3405000000000005,46.3627892199,49.578,-15.4495,51.9294245515,-3.8,22.79,23.1046337344,131.55
2022-02-12 21:00:00,45.8515,-13.0405,47.6698509805,49.4215,-15.5405,51.8072562726,-3.5700000000000003,2.5,4.3583138942,131.06,44.8915,7.2395,45.4714980235,49.4215,-15.5405,51.8072562726,-4.53,22.78,23.2260478773,131.46
2022-02-12 21:30:00,45.1145,-13.618,47.1250255623,50.0245,-16.698,52.7377834598,-4.91,3.08,5.796076259,131.42,43.8645,7.162,44.4453440109,50.0245,-16.698,52.7377834598,-6.16,23.86,24.6423456676,131.81
2022-02-12 22:00:00,44.179,-14.0215,46.3506904291,49.339,-16.6115,52.0603385818,-5.16,2.59,5.7735344461,132.88,42.869,7.0085,43.4381195869,49.339,-16.6115,52.0603385818,-6.47,23.62,24.4901061656,133.28
2022-02-12 22:30:00,42.9485,-11.879,44.5610176415,47.2985,-15.579,49.798125901,-4.35,3.7,5.7107355043,134.0,41.6985,3.721,41.8641940475,47.2985,-15.579,49.798125901,-5.6,19.3,20.0960195064,134.43
2022-02-12 23:00:00,42.375,-5.5245,42.7336018287,48.135,-15.7145,50.63520253,-5.76,10.19,11.7052851311,133.35,40.575,-3.4845,40.7243460997,48.135,-15.7145,50.63520253,-7.5600000000000005,12.23,14.3779866463,133.75
2022-02-12 23:30:00,41.414,-5.5175,41.7799258287,48.144,-15.4475,50.5615465769,-6.73,9.93,11.9957409108,131.98,39.444,-3.5575,39.6041025937,48.144,-15.4475,50.5615465769,-8.7,11.89,14.7330275232,132.35
2022-02-13 00:00:00,40.58,-5.749,40.9852095395,47.55,-15.359,49.9690042026,-6.97,9.61,11.8715205429,131.41,38.54,-3.859,38.7327184819,47.55,-15.359,49.9690042026,-9.01,11.5,14.6092470716,131.82
2022-02-13 00:30:00,40.5185,-5.365,40.8721429246,49.0885,-15.645,51.5213242964,-8.57,10.28,13.3836953044,131.47,38.1885,-3.355,38.33559126,49.0885,-15.645,51.5213242964,-10.9,12.29,16.427236529600002,131.87
2022-02-13 01:00:00,40.574,-5.05,40.8870636754,50.144,-15.76,52.5623281067,-9.57,10.71,14.3627643579,131.28,38.074,-2.98,38.1904422074,50.144,-15.76,52.5623281067,-12.07,12.78,17.5787741325,131.66
2022-02-13 01:30:00,40.189,-5.382,40.547769914,48.879,-15.942,51.4130723163,-8.69,10.56,13.6758802276,130.69,37.829,-3.312,37.9737091288,48.879,-15.942,51.4130723163,-11.05,12.63,16.7815195975,131.09
2022-02-13 02:00:00,39.501,-5.6715,39.9060761445,47.431,-15.2715,49.8288919529,-7.93,9.6,12.4517026948,131.13,37.301,-3.7815000000000003,37.4921904301,47.431,-15.2715,49.8288919529,-10.13,11.49,15.3178653865,131.49
2022-02-13 02:30:00,39.3125,-5.7925,39.7369565078,47.3325,-15.4125,49.7786170208,-8.02,9.62,12.524567856800001,131.5,37.0825,-3.9025,37.2872808408,47.3325,-15.4125,49.7786170208,-10.25,11.51,15.412417072,131.86
2022-02-13 03:00:00,38.9925,-5.8755,39.4326838612,47.1325,-15.1755,49.5153345591,-8.14,9.3,12.359190912,131.94,36.7225,-4.0455,36.9446623547,47.1325,-15.1755,49.5153345591,-10.41,11.13,15.2395866086,132.29
2022-02-13 03:30:00,38.945,-5.668,39.3552950567,48.945,-15.718,51.4068920379,-10.0,10.05,14.1775350467,131.94,36.335,-3.708,36.5237113257,48.945,-15.718,51.4068920379,-12.61,12.01,17.4141379344,132.29
2022-02-13 04:00:00,38.551,-5.998,39.0148126357,47.371,-15.388,49.807651872,-8.82,9.39,12.8827209859,132.02,36.151,-4.148,36.3881945829,47.371,-15.388,49.807651872,-11.22,11.24,15.881624602,132.38
2022-02-13 04:30:00,38.196,-5.9835,38.6618246886,46.726,-14.9435,49.0573874992,-8.53,8.96,12.3710347182,132.35,35.876,-4.2335,36.1249207369,46.726,-14.9435,49.0573874992,-10.85,10.71,15.2455436112,132.71
2022-02-13 05:00:00,38.4105,-5.742,38.8373154872,48.7805,-15.662,51.2331477098,-10.37,9.92,14.3507247204,131.84,35.7105,-3.832,35.9155124459,48.7805,-15.662,51.2331477098,-13.07,11.83,17.6287776094,132.19
2022-02-13 05:30:00,38.819,-5.5600000000000005,39.2151547364,50.139,-16.04,52.6421971521,-11.32,10.48,15.4263670383,132.04,35.939,-3.55,36.1139061997,50.139,-16.04,52.6421971521,-14.2,12.49,18.9113748839,132.41
2022-02-13 06:00:00,38.927,-5.5075,39.314677733,50.127,-16.3075,52.7129081464,-11.2,10.8,15.558920271,131.89,36.077,-3.4475,36.2413463499,50.127,-16.3075,52.7129081464,-14.05,12.86,19.0468396329,132.25
2022-02-13 06:30:00,39.603,-5.146,39.9359352589,51.423,-16.336,53.9554429599,-11.82,11.19,16.2766243429,132.46,36.653,-2.9859999999999998,36.7744286835,51.423,-16.336,53.9554429599,-14.77,13.35,19.9091787877,132.83
2022-02-13 07:00:00,40.302,-4.788,40.5854179232,52.072,-16.358,54.5809247631,-11.77,11.57,16.5044781802,131.62,37.362,-2.568,37.4501491052,52.072,-16.358,54.5809247631,-14.71,13.79,20.1630404453,131.98
2022-02-13 07:30:00,41.1345,-4.652,41.3967171917,51.9045,-16.342,54.416340232,-10.77,11.69,15.8949363006,131.5,38.3945,-2.392,38.468939344,51.9045,-16.342,54.416340232,-13.51,13.95,19.4196446929,131.86
2022-02-13 08:00:00,42.027,-4.355,42.2520384597,52.517,-16.675,55.1007342419,-10.49,12.32,16.180930134,131.33,39.337,-1.9849999999999999,39.3870510955,52.517,-16.675,55.1007342419,-13.18,14.69,19.7359697,131.71
2022-02-13 08:30:00,43.5135,-4.0685,43.7032879141,51.2735,-16.8885,53.9832680976,-7.76,12.82,14.985659812,130.42,41.3435,-1.5585,41.3728644706,51.2735,-16.8885,53.9832680976,-9.93,15.33,18.2650978645,130.78
2022-02-13 09:00:00,44.843,-3.7805,45.0020758327,50.963,-17.1805,53.7810091877,-6.12,13.4,14.7314086224,130.57,42.973,-1.4605000000000001,42.9978114472,50.963,-17.1805,53.7810091877,-7.99,15.72,17.6340154247,130.94
2022-02-13 09:30:00,46.4765,-3.398,46.6005521024,51.1365,-16.818,53.8310946967,-4.66,13.42,14.2060550471,131.39,44.8865,-1.058,44.8989670956,51.1365,-16.818,53.8310946967,-6.25,15.76,16.9540585112,131.76
2022-02-13 10:00:00,47.7215,-3.157,47.8258111405,51.0415,-16.807,53.7374168643,-3.32,13.65,14.0479500284,130.57,46.4115,-0.757,46.4176731564,51.0415,-16.807,53.7374168643,-4.63,16.05,16.704472455,130.92
2022-02-13 10:30:00,48.6825,-2.8285,48.7646000548,50.9525,-16.8085,53.6533589675,-2.27,13.98,14.1630964129,130.3,47.5525,-0.35850000000000004,47.553851353,50.9525,-16.8085,53.6533589675,-3.4,16.45,16.797693294,130.65
2022-02-13 11:00:00,49.6135,-2.6285,49.6830795593,52.0535,-17.0185,54.7649176435,-2.44,14.39,14.5953999603,130.43,48.4535,-0.0685,48.4535484201,52.0535,-17.0185,54.7649176435,-3.6,16.95,17.3280841411,130.79
2022-02-13 11:30:00,50.36,-2.529,50.423461216,52.8,-17.119,55.5058569973,-2.44,14.59,14.7926231616,130.59,49.19,0.051000000000000004,49.1900264383,52.8,-17.119,55.5058569973,-3.61,17.17,17.5453982571,130.93
2022-02-13 12:00:00,50.586,-2.5825,50.6518775787,51.956,-16.6425,54.5563813156,-1.37,14.06,14.1265884063,130.36,49.636,-0.07250000000000001,49.6360529479,51.956,-16.6425,54.5563813156,-2.32,16.57,16.7316257429,130.73
2022-02-13 12:30:00,51.195,-2.77,51.2698832162,50.955,-16.48,53.5537339968,0.24,13.71,13.7121004955,130.24,50.525,-0.31,50.5259510054,50.955,-16.48,53.5537339968,-0.43,16.17,16.1757163674,130.61
2022-02-13 13:00:00,51.0595,-2.7165,51.1317114177,51.2595,-16.5065,53.8516562652,-0.2,13.79,13.7914502501,130.41,50.3195,-0.23650000000000002,50.3200557681,51.2595,-16.5065,53.8516562652,-0.9400000000000001,16.27,16.2971316495,130.79
2022-02-13 13:30:00,50.439,-3.3675,50.5512885815,48.739,-16.0175,51.3035128159,1.7000000000000002,12.65,12.7637181103,130.44,50.049,-1.0875,50.0608135896,48.739,-16.0175,51.3035128159,1.31,14.93,14.9873613421,130.79
2022-02-13 14:00:00,49.4285,-4.1355,49.6011993051,43.6885,-14.9355,46.1709236696,5.74,10.8,12.2306009664,130.77,49.7985,-2.1455,49.8446965333,43.6885,-14.9355,46.1709236696,6.11,12.79,14.1744911725,131.14
2022-02-13 14:30:00,48.896,-4.44,49.0971731976,42.016,-14.62,44.4869492773,6.88,10.18,12.2868547643,131.44,49.446,-2.55,49.5117098877,42.016,-14.62,44.4869492773,7.43,12.07,14.1735598916,131.81
2022-02-13 15:00:00,49.2165,-4.1145,49.3881866695,44.5565,-15.3945,47.1409834698,4.66,11.28,12.2046712369,131.61,49.3665,-2.0545,49.4092328669,44.5565,-15.3945,47.1409834698,4.8100000000000005,13.34,14.1806805196,131.98
2022-02-13 15:30:00,48.8225,-4.1855,49.0015807551,43.3425,-15.1855,45.9257195534,5.48,11.0,12.2894426237,131.61,49.1325,-2.1755,49.1806400579,43.3425,-15.1855,45.9257195534,5.79,13.01,14.2402317397,131.98
2022-02-13 16:00:00,48.8695,-3.9435000000000002,49.0283512113,44.9095,-14.6535,47.2396893777,3.96,10.71,11.4186557878,131.91,48.8795,-1.9835,48.9197280501,44.9095,-14.6535,47.2396893777,3.9699999999999998,12.67,13.2774169175,132.3
2022-02-13 16:30:00,50.404,-3.2975,50.5117483587,49.884,-15.8875,52.3528997502,0.52,12.59,12.6007341056,131.96,49.794,-1.0375,49.8048074211,49.884,-15.8875,52.3528997502,-0.09,14.85,14.8502727248,132.34
2022-02-13 17:00:00,49.927,-3.862,50.0761457483,47.107,-15.212,49.5022665441,2.8200000000000003,11.35,11.6950801622,131.26,49.757,-1.822,49.7903477895,47.107,-15.212,49.5022665441,2.65,13.39,13.6497106196,131.61
2022-02-13 17:30:00,50.1905,-4.165,50.3630173366,44.0905,-15.085,46.5996718363,6.1,10.92,12.5082532753,131.04,50.6505,-2.165,50.6967491586,44.0905,-15.085,46.5996718363,6.5600000000000005,12.92,14.4899965493,131.42
2022-02-13 18:00:00,50.7745,-4.2065,50.9484493631,42.1545,-14.5365,44.5904889242,8.62,10.33,13.4541183286,130.55,51.7145,-2.2765,51.7645821243,42.1545,-14.5365,44.5904889242,9.56,12.26,15.5467424241,130.94
2022-02-13 18:30:00,50.33,-4.1895,50.5040672644,40.97,-13.8395,43.2443367419,9.36,9.65,13.4436639351,130.55,51.42,-2.3795,51.4750271515,40.97,-13.8395,43.2443367419,10.45,11.46,15.5091618084,130.94
2022-02-13 19:00:00,49.8115,-4.401,50.0055430252,39.9815,-14.161,42.4152597923,9.83,9.76,13.8523102766,130.49,50.9615,-2.561,51.0258091876,39.9815,-14.161,42.4152597923,10.98,11.6,15.972488848,130.83
2022-02-13 19:30:00,49.112,-4.7745,49.3435344726,38.782,-14.0445,41.2467150722,10.33,9.27,13.8795461021,131.34,50.352,-3.0545,50.4445623854,38.782,-14.0445,41.2467150722,11.57,10.99,15.9576000702,131.7
2022-02-13 20:00:00,47.8505,-5.249,48.1375357829,37.8405,-13.859,40.2985771616,10.01,8.61,13.2034919624,131.59,49.0205,-3.669,49.1576136651,37.8405,-13.859,40.2985771616,11.18,10.19,15.1270783696,131.97
2022-02-13 20:30:00,46.7155,-5.092,46.9921951419,38.9155,-13.222,41.100333627,7.8,8.13,11.266627712,131.93,47.4755,-3.622,47.6134643168,38.9155,-13.222,41.100333627,8.56,9.6,12.8620993621,132.32
2022-02-13 21:00:00,45.8885,-5.361,46.2005925638,40.8085,-14.071,43.166268234,5.08,8.71,10.0831790622,131.17,46.1385,-3.791,46.2939830135,40.8085,-14.071,43.166268234,5.33,10.28,11.5796070745,131.54
2022-02-13 21:30:00,44.9905,-5.6475,45.3435700679,39.8705,-13.4175,42.0676369256,5.12,7.77,9.3052297124,130.85,45.2305,-4.2575,45.4304351344,39.8705,-13.4175,42.0676369256,5.36,9.16,10.6129731932,131.23
2022-02-13 22:00:00,44.3725,-5.4905,44.7108974021,41.7325,-13.9105,43.9898120762,2.64,8.42,8.8241713492,131.54,44.1525,-4.0105,44.3342685346,41.7325,-13.9105,43.9898120762,2.42,9.9,10.1914866433,131.92
2022-02-13 22:30:00,43.9615,-5.271,44.2763698066,44.2215,-15.131,46.7385089969,-0.26,9.86,9.8634273962,132.12,43.1715,-3.581,43.3197642335,44.2215,-15.131,46.7385089969,-1.05,11.55,11.597629068,132.51
2022-02-13 23:00:00,43.4175,-5.481,43.762091669,45.4875,-16.211,48.2898454879,-2.07,10.73,10.9278451673,132.2,42.2675,-3.6710000000000003,42.4266166133,45.4875,-16.211,48.2898454879,-3.22,12.54,12.94681428,132.59
2022-02-13 23:30:00,42.5085,-5.409,42.8512526451,46.8485,-16.669,49.7256223013,-4.34,11.26,12.0674438055,132.69,40.8985,-3.559,41.0530605832,46.8485,-16.669,49.7256223013,-5.95,13.11,14.3970344169,133.09
2022-02-14 00:00:00,41.6805,-5.174,42.000409001,47.8005,-16.154,50.4563129474,-6.12,10.98,12.5703937886,133.11,39.7605,-3.374,39.9033988057,47.8005,-16.154,50.4563129474,-8.04,12.78,15.0986754386,133.5
2022-02-14 00:30:00,41.138,-5.389,41.4894729419,47.168,-16.659,50.0234195652,-6.03,11.27,12.7817760894,133.63,39.228,-3.539,39.387314011,47.168,-16.659,50.0234195652,-7.94,13.12,15.3355143376,134.03
2022-02-14 01:00:00,40.697,-5.47,41.0629603049,45.987,-15.83,48.6353068151,-5.29,10.36,11.6324417041,133.23,38.947,-3.7800000000000002,39.1300039484,45.987,-15.83,48.6353068151,-7.04,12.05,13.9557909127,133.63
2022-02-14 01:30:00,40.577,-5.558,40.9558822759,46.127,-16.378,48.9483300328,-5.55,10.82,12.1603823953,132.31,38.767,-3.768,38.9496869435,46.127,-16.378,48.9483300328,-7.36,12.61,14.6007431318,132.69
2022-02-14 02:00:00,40.6255,-5.168,40.9528933563,48.8555,-16.848,51.6789607505,-8.23,11.68,14.2882924102,132.88,38.3155,-3.248,38.4529198404,48.8555,-16.848,51.6789607505,-10.54,13.6,17.2061500633,133.27
2022-02-14 02:30:00,40.198,-5.3085,40.5470020624,48.458,-17.2085,51.4228571381,-8.26,11.9,14.4857723301,132.67,37.858,-3.3485,38.00579714,48.458,-17.2085,51.4228571381,-10.6,13.86,17.4487707303,133.07
2022-02-14 03:00:00,39.942,-5.17,40.2752065668,49.442,-17.21,52.3516519701,-9.5,12.04,15.3366097949,133.15,37.372,-3.2,37.5087507657,49.442,-17.21,52.3516519701,-12.07,14.01,18.4922956931,133.56
2022-02-14 03:30:00,39.086,-5.605,39.4858382335,46.656,-15.855,49.2763976058,-7.57,10.25,12.7423467226,133.37,36.886,-3.925,37.094239728,46.656,-15.855,49.2763976058,-9.77,11.93,15.4200453955,133.77
2022-02-14 04:00:00,38.862,-5.445,39.241598706,47.322,-16.005,49.9552971065,-8.46,10.56,13.5308979746,133.68,36.472,-3.725,36.6617294873,47.322,-16.005,49.9552971065,-10.85,12.28,16.3866073365,134.08
2022-02-14 04:30:00,38.76,-5.689,39.1752769103,47.02,-16.099,49.6996800895,-8.26,10.41,13.2889314845,133.79,36.42,-3.6790000000000003,36.605347164,47.02,-16.099,49.6996800895,-10.6,12.42,16.32839245,134.2
2022-02-14 05:00:00,38.6155,-5.5865,39.0175066156,46.9155,-15.8965,49.5354706498,-8.3,10.31,13.2357886051,133.55,36.2855,-3.5865,36.4623160606,46.9155,-15.8965,49.5354706498,-10.63,12.31,16.2644704802,133.95
2022-02-14 05:30:00,39.474,-5.434,39.8462674789,47.164,-15.854,49.7573332485,-7.69,10.42,12.9503860946,131.7,37.264,-3.414,37.4200626937,47.164,-15.854,49.7573332485,-9.9,12.44,15.8985408135,132.09
2022-02-14 06:00:00,40.169,-5.0885,40.49001597,46.029,-15.4685,48.5586586846,-5.86,10.38,11.9198993284,131.53,38.329,-3.0285,38.4484596993,46.029,-15.4685,48.5586586846,-7.7,12.44,14.6302289798,131.92
2022-02-14 06:30:00,42.7605,-4.1465,42.9610733397,48.7305,-16.7865,51.5407432281,-5.97,12.64,13.9789305743,130.86,40.9105,-1.6565,40.9440227933,48.7305,-16.7865,51.5407432281,-7.82,15.13,17.0314209624,131.23
2022-02-14 07:00:00,44.789,-3.6635,44.9385775615,49.179,-17.0635,52.0551349364,-4.39,13.4,14.1007836662,130.15,43.249,-0.9735,43.2599549613,49.179,-17.0635,52.0551349364,-5.93,16.09,17.1479736412,130.52
2022-02-14 07:30:00,44.1205,-3.034,44.2246953212,49.1005,-17.404,52.0937454619,-4.98,14.37,15.2084614606,130.95,42.4605,-0.454,42.4629270806,49.1005,-17.404,52.0937454619,-6.64,16.95,18.2041780919,131.32
2022-02-14 08:00:00,45.3605,-2.5585,45.4325971358,47.4205,-17.6985,50.6156173774,-2.06,15.14,15.2795026097,131.1,44.2505,0.1915,44.2509143691,47.4205,-17.6985,50.6156173774,-3.17,17.89,18.1686818454,131.48
2022-02-14 08:30:00,40.106,-2.025,40.1570897974,45.716,-16.235,48.5131722422,-5.61,14.21,15.2773099726,130.91,38.296,0.515,38.2994626725,45.716,-16.235,48.5131722422,-7.42,16.75,18.3199044757,131.29
2022-02-14 09:00:00,42.3915,-1.1915,42.4082414691,50.9115,-18.3115,54.1044532779,-8.52,17.12,19.1228868114,131.62,40.0415,1.8885,40.0860094609,50.9115,-18.3115,54.1044532779,-10.87,20.2,22.9389821047,132.01
2022-02-14 09:30:00,43.4175,-0.641,43.4222314863,52.1475,-18.711,55.4027370917,-8.73,18.07,20.0683282811,131.08,41.0075,2.6189999999999998,41.0910478967,52.1475,-18.711,55.4027370917,-11.14,21.33,24.0638421704,131.46
2022-02-14 10:00:00,43.572,-0.5975,43.5760965467,49.772,-18.1275,52.9703524648,-6.2,17.53,18.5941092822,130.79,41.642,2.5825,41.722002232,49.772,-18.1275,52.9703524648,-8.13,20.71,22.2486179346,131.17
2022-02-14 10:30:00,42.837,-0.6885,42.8425326195,46.727,-16.9285,49.6989601627,-3.89,16.24,16.6993922045,131.03,41.367,2.2915,41.4304195157,46.727,-16.9285,49.6989601627,-5.36,19.22,19.953395701,131.41
2022-02-14 11:00:00,43.0345,-0.522,43.0376657621,43.5045,-15.932,46.3300134281,-0.47000000000000003,15.41,15.4171657577,130.95,42.2245,2.328,42.2886271266,43.5045,-15.932,46.3300134281,-1.28,18.26,18.3048081115,131.32
2022-02-14 11:30:00,42.5355,-0.936,42.5457971632,42.7055,-15.696,45.4986169707,-0.17,14.76,14.7609789648,131.01,41.7755,1.764,41.8127264867,42.7055,-15.696,45.4986169707,-0.93,17.46,17.4847504986,131.39
2022-02-14 12:00:00,42.4785,-1.6560000000000001,42.5107668509,43.658500000000004,-15.926,46.4725951314,-1.18,14.27,14.3187045503,130.89,41.5285,0.964,41.5396871468,43.658500000000004,-15.926,46.4725951314,-2.13,16.89,17.0237774891,131.27
2022-02-14 12:30:00,43.516,-1.1844999999999999,43.5321179849,47.086,-17.4045,50.1996814357,-3.5700000000000003,16.22,16.6082298876,131.36,42.086,1.7855,42.1238579222,47.086,-17.4045,50.1996814357,-5.0,19.19,19.8306858177,131.73
2022-02-14 13:00:00,44.283,-0.9395,44.2929650086,50.063,-18.3295,53.312986591,-5.78,17.39,18.3254058618,131.44,42.413,2.2305,42.4716105093,50.063,-18.3295,53.312986591,-7.65,20.56,21.9370941558,131.81
2022-02-14 13:30:00,44.0795,-1.4035,44.1018381987,52.7195,-19.2035,56.108110755,-8.64,17.8,19.7860961283,131.28,41.6695,1.8265,41.7095112954,52.7195,-19.2035,56.108110755,-11.05,21.03,23.7563338922,131.66
2022-02-14 14:00:00,43.3515,-1.8755000000000002,43.392050568,54.3415,-19.4255,57.7091732093,-10.99,17.55,20.7070664267,131.03,40.4815,1.3145,40.5028363513,54.3415,-19.4255,57.7091732093,-13.86,20.74,24.9448832429,131.4
2022-02-14 14:30:00,43.259,-1.384,43.2811337305,51.339,-18.764,54.660594737,-8.08,17.38,19.1663976793,130.8,40.959,1.816,40.999238249,51.339,-18.764,54.660594737,-10.38,20.58,23.0495292794,131.18
2022-02-14 15:00:00,42.8035,-1.832,42.8426870802,50.5135,-18.102,53.6590727301,-7.71,16.27,18.0043605829,130.98,40.5435,1.168,40.5603207119,50.5135,-18.102,53.6590727301,-9.97,19.27,21.6964006231,131.35
2022-02-14 15:30:00,42.522,-1.6605,42.5544092222,51.052,-18.1505,54.1825373552,-8.53,16.49,18.5655864437,132.31,40.112,1.3795,40.1357143234,51.052,-18.1505,54.1825373552,-10.94,19.53,22.3853635217,132.69
2022-02-14 16:00:00,43.125,-1.54,43.1524880511,52.865,-18.36,55.9624680031,-9.74,16.82,19.4365634823,132.31,40.475,1.54,40.5042865016,52.865,-18.36,55.9624680031,-12.39,19.9,23.4418877226,132.69
2022-02-14 16:30:00,42.9815,-1.9395,43.0252368093,49.2915,-18.0595,52.4956904184,-6.31,16.12,17.3109936168,132.11,41.0215,1.0505,41.0349486718,49.2915,-18.0595,52.4956904184,-8.27,19.11,20.8227039551,132.49
2022-02-14 17:00:00,43.22,-1.9585,43.2643516333,50.13,-18.3085,53.3686993682,-6.91,16.35,17.7502281675,132.34,41.15,1.0515,41.1634322215,50.13,-18.3085,53.3686993682,-8.98,19.36,21.3412745636,132.74
2022-02-14 17:30:00,43.165,-2.584,43.2422742348,46.895,-17.374,50.0099680164,-3.73,14.79,15.253098046,130.59,41.735,0.166,41.7353301293,46.895,-17.374,50.0099680164,-5.16,17.54,18.2832491642,130.97
2022-02-14 18:00:00,44.0,-2.5355,44.0729935476,46.56,-17.2755,49.6616199922,-2.56,14.74,14.9606550659,130.38,42.79,0.3145,42.791155748,46.56,-17.2755,49.6616199922,-3.77,17.59,17.9894691417,130.77
2022-02-14 18:30:00,45.13,-2.9115,45.2238181963,46.25,-17.1315,49.3208961014,-1.12,14.22,14.2640386988,130.55,44.22,-0.5315,44.223194053,46.25,-17.1315,49.3208961014,-2.03,16.6,16.7236628763,130.93
2022-02-14 19:00:00,45.1435,-2.6485000000000003,45.2211249805,47.6735,-17.2985,50.7148962781,-2.5300000000000002,14.65,14.8668557537,132.24,43.9535,-0.20850000000000002,43.9539945227,47.6735,-17.2985,50.7148962781,-3.7199999999999998,17.09,17.4901829607,132.65
2022-02-14 19:30:00,43.168,-3.4095,43.3024354309,43.978,-16.1395,46.8460024362,-0.81,12.73,12.7557438043,132.17,42.318,-1.3195000000000001,42.3385663934,43.978,-16.1395,46.8460024362,-1.6600000000000001,14.82,14.9126791691,132.57
2022-02-14 20:00:00,41.6495,-3.8235,41.8246339195,41.8895,-15.4735,44.6560120532,-0.24,11.65,11.6524718408,132.7,40.9295,-1.9535,40.9760922063,41.8895,-15.4735,44.6560120532,-0.96,13.52,13.5540399881,133.11
2022-02-14 20:30:00,40.8665,-3.9835000000000003,41.0601886808,43.7065,-16.2435,46.6273464235,-2.84,12.26,12.5846414331,132.93,39.5765,-2.0335,39.6287077067,43.7065,-16.2435,46.6273464235,-4.13,14.21,14.7980066225,133.34
2022-02-14 21:00:00,39.249,-4.4455,39.4999553323,40.679,-14.9655,43.3445178915,-1.43,10.52,10.6167462059,133.45,38.269,-2.3855,38.3432780452,40.679,-14.9655,43.3445178915,-2.41,12.58,12.8087665292,133.87
2022-02-14 21:30:00,38.29,-4.437,38.5462199055,41.45,-15.307,44.1860469945,-3.16,10.87,11.320004417,132.62,36.94,-2.457,37.0216213718,41.45,-15.307,44.1860469945,-4.51,12.85,13.6184654055,133.03
2022-02-14 22:00:00,36.982,-5.0045,37.3190748043,38.852,-15.2445,41.7357482771,-1.87,10.24,10.4093467614,132.57,35.912,-3.1245,36.0476662802,38.852,-15.2445,41.7357482771,-2.94,12.12,12.4714874815,132.97
2022-02-14 22:30:00,35.4655,-5.157,35.8384756826,37.4855,-15.207,40.4526335268,-2.02,10.05,10.2509950737,131.29,34.3555,-3.297,34.5133392944,37.4855,-15.207,40.4526335268,-3.13,11.91,12.3144224388,131.68
2022-02-14 23:00:00,35.022,-4.987,35.3752830801,41.642,-16.147,44.6629798939,-6.62,11.16,12.9757466067,131.59,33.002,-2.967,33.1351036365,41.642,-16.147,44.6629798939,-8.64,13.18,15.7595050684,131.98
2022-02-14 23:30:00,34.043,-5.5665,34.4950977858,39.593,-16.4665,42.8806631391,-5.55,10.9,12.2316188626,132.47,32.213,-3.5965,32.4131482774,39.593,-16.4665,42.8806631391,-7.38,12.87,14.8358114035,132.87
2022-02-15 00:00:00,32.5945,-5.663,33.0827900766,36.7745,-15.103,39.7550557697,-4.18,9.44,10.3240495931,133.31,31.0445,-3.9530000000000003,31.2951623937,36.7745,-15.103,39.7550557697,-5.73,11.15,12.5361636875,133.73
2022-02-15 00:30:00,32.4575,-5.745,32.9620134587,38.4375,-15.505,41.4469109977,-5.98,9.76,11.4463094489,132.77,30.5575,-3.975,30.814954669,38.4375,-15.505,41.4469109977,-7.88,11.53,13.9655039293,133.18
2022-02-15 01:00:00,32.2855,-5.6895,32.7829821783,38.3755,-15.2595,41.2980791381,-6.09,9.57,11.3434121851,132.6,30.3555,-3.9695,30.6139398069,38.3755,-15.2595,41.2980791381,-8.02,11.29,13.8486280909,133.02
2022-02-15 01:30:00,31.9595,-5.9435,32.5074581058,37.9495,-15.0935,40.8408899572,-5.99,9.15,10.9362973625,132.55,30.0695,-4.2935,30.3744789667,37.9495,-15.0935,40.8408899572,-7.88,10.8,13.3691585375,132.96
2022-02-15 02:00:00,31.423,-6.1805,32.0250450312,35.843,-14.7705,38.7671035706,-4.42,8.59,9.6604606515,132.39,29.843,-4.6305,30.2001023053,35.843,-14.7705,38.7671035706,-6.0,10.14,11.7821729745,132.79
2022-02-15 02:30:00,31.1135,-6.089,31.703719076,36.1235,-14.709,39.003357974,-5.01,8.62,9.97018054,132.89,29.4135,-4.529,29.7601381591,36.1235,-14.709,39.003357974,-6.71,10.18,12.1924771888,133.3
2022-02-15 03:00:00,31.12,-6.17,31.7257513701,37.69,-15.49,40.7489410905,-6.57,9.32,11.4029513723,132.66,29.1,-4.49,29.4443559957,37.69,-15.49,40.7489410905,-8.59,11.0,13.956650744400001,133.08
2022-02-15 03:30:00,31.3455,-5.7455,31.8677131357,41.8355,-16.3355,44.9116646374,-10.49,10.59,14.9059786663,133.16,28.5655,-3.8255,28.8205177001,41.8355,-16.3355,44.9116646374,-13.27,12.51,18.23713245,133.57
2022-02-15 04:00:00,32.48,-4.9945,32.8617624337,48.35,-18.3245,51.7059938523,-15.87,13.33,20.7254867253,132.39,28.62,-2.6045,28.7382640438,48.35,-18.3245,51.7059938523,-19.73,15.72,25.2267972601,132.8
2022-02-15 04:30:00,32.7685,-4.533,33.0805483819,51.0185,-18.413,54.2395235161,-18.25,13.88,22.9285171784,132.56,28.4385,-2.033,28.5110745369,51.0185,-18.413,54.2395235161,-22.58,16.38,27.8955336927,132.97
2022-02-15 05:00:00,32.755,-4.7335,33.0952571715,50.795,-18.4835,54.0534161478,-18.04,13.75,22.6826828219,131.65,28.465,-2.2435,28.5532750705,50.795,-18.4835,54.0534161478,-22.33,16.24,27.6109851327,132.03
2022-02-15 05:30:00,32.4325,-4.4835,32.7409350584,51.3625,-18.1435,54.4728647906,-18.93,13.66,23.3439606751,131.79,27.9925,-2.0135,28.0648220821,51.3625,-18.1435,54.4728647906,-23.37,16.13,28.3960173264,132.17
2022-02-15 06:00:00,33.806,-4.309,34.0795116896,51.696,-18.559,54.9264316791,-17.89,14.25,22.8716986689,131.32,29.576,-1.699,29.6247595265,51.696,-18.559,54.9264316791,-22.12,16.86,27.812838762,131.69
2022-02-15 06:30:00,35.7945,-3.6715,35.982303185,54.4245,-17.6315,57.209229959,-18.63,13.96,23.2800021478,131.83,31.4445,-1.1415,31.4652125767,54.4245,-17.6315,57.209229959,-22.98,16.49,28.2842800863,132.21
2022-02-15 07:00:00,37.946,-3.1295,38.0748300883,54.866,-17.7995,57.6810207629,-16.92,14.67,22.3940907384,130.99,33.926,-0.41950000000000004,33.9285934906,54.866,-17.7995,57.6810207629,-20.94,17.38,27.2130115937,131.36
2022-02-15 07:30:00,40.105,-2.9235,40.2114147631,51.745,-18.8235,55.062411654900004,-11.64,15.9,19.7053190789,131.37,37.125,0.08650000000000001,37.1251007709,51.745,-18.8235,55.062411654900004,-14.62,18.91,23.9025626241,131.75
2022-02-15 08:00:00,41.5365,-2.215,41.5955172735,51.9865,-18.485,55.1750977095,-10.45,16.27,19.3368922012,131.88,38.8065,0.875,38.8163633955,51.9865,-18.485,55.1750977095,-13.18,19.36,23.420546535,132.26
2022-02-15 08:30:00,43.438,-1.794,43.4750305348,51.018,-18.734,54.3488645696,-7.58,16.94,18.5585559783,130.95,41.248,1.456,41.2736894401,51.018,-18.734,54.3488645696,-9.77,20.19,22.4296455612,131.32
2022-02-15 09:00:00,44.194,-1.2315,44.2111550205,51.774,-18.6715,55.0379140979,-7.58,17.44,19.0160458561,131.99,42.004,2.1285,42.0578949574,51.774,-18.6715,55.0379140979,-9.77,20.8,22.980271974,132.42
2022-02-15 09:30:00,45.346,-1.0475,45.3580970969,51.206,-18.9275,54.5921669496,-5.86,17.88,18.8157912403,131.58,43.486,2.3925,43.5517652025,51.206,-18.9275,54.5921669496,-7.72,21.32,22.6746730958,132.05
2022-02-15 10:00:00,45.702,-0.9915,45.712753978,50.302,-18.3315,53.538164857,-4.6,17.34,17.9397770332,132.2,44.092,2.3585000000000003,44.1550335324,50.302,-18.3315,53.538164857,-6.21,20.69,21.6018564017,132.67
2022-02-15 10:30:00,46.4745,-0.747,46.4805030013,51.6145,-18.877,54.9581453403,-5.14,18.13,18.8445350168,132.16,44.7445,2.773,44.8303447371,51.6145,-18.877,54.9581453403,-6.87,21.65,22.7138592053,132.64
2022-02-15 11:00:00,46.0625,-1.2974999999999999,46.0807705285,47.8825,-17.8275,51.0935765288,-1.82,16.53,16.6298917615,132.13,45.0225,1.9125,45.0631020071,47.8825,-17.8275,51.0935765288,-2.86,19.74,19.9461073897,132.56
2022-02-15 11:30:00,44.979,-2.402,45.0430909796,39.149,-16.382,42.438356766,5.83,13.98,15.1469237801,132.41,45.439,0.388,45.4406565203,39.149,-16.382,42.438356766,6.29,16.77,17.9108067937,132.79
2022-02-15 12:00:00,44.484,-2.346,44.5458187937,37.644,-15.536,40.7239245653,6.84,13.19,14.8580516892,133.63,45.164,0.294,45.1649569024,37.644,-15.536,40.7239245653,7.52,15.83,17.5253901526,134.0
2022-02-15 12:30:00,44.5675,-2.225,44.623006188,40.5475,-15.775,43.5080496144,4.02,13.55,14.1337503869,133.24,44.6975,0.445,44.6997151137,40.5475,-15.775,43.5080496144,4.15,16.22,16.7424878677,133.68
2022-02-15 13:00:00,45.064,-2.02,45.1092506699,43.254,-16.46,46.2800185393,1.81,14.44,14.5529962551,132.33,44.744,0.8300000000000001,44.7516975767,43.254,-16.46,46.2800185393,1.49,17.29,17.354083093,132.75
2022-02-15 13:30:00,44.1395,-2.233,44.1959472039,43.2595,-16.503,46.3004681321,0.88,14.27,14.2971080992,132.74,43.5995,0.5670000000000001,43.6031866869,43.2595,-16.503,46.3004681321,0.34,17.07,17.0733857216,133.13
2022-02-15 14:00:00,44.2595,-1.9335,44.3017128619,48.1395,-17.5635,51.2434190165,-3.88,15.63,16.1043876009,133.27,42.7795,1.0865,42.7932950648,48.1395,-17.5635,51.2434190165,-5.36,18.65,19.4049503993,133.67
2022-02-15 14:30:00,43.9995,-2.1855,44.0537445684,49.8695,-18.2955,53.1196042013,-5.87,16.11,17.14610743,133.17,42.1095,0.8845000000000001,42.1187883313,49.8695,-18.2955,53.1196042013,-7.76,19.18,20.6903359083,133.56
2022-02-15 15:00:00,43.6645,-2.2645,43.7231805854,49.2145,-18.3845,52.5362432089,-5.55,16.12,17.0486627042,133.6,41.8145,0.8255,41.8226476983,49.2145,-18.3845,52.5362432089,-7.4,19.21,20.586017099,134.0
