Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-15 15:30:00,42.3195,-9.2595,43.3206465845,44.7795,-16.2595,47.6400562605,-2.46,7.0,7.4196765427999996,133.99,41.3995,7.5905000000000005,42.0895983647,44.7795,-16.2595,47.6400562605,-3.38,23.85,24.0883145944,134.39
2022-02-15 16:00:00,41.736,-11.921,43.4051141802,42.526,-15.161,45.147719732,-0.79,3.24,3.3349212884,132.33,41.306,9.969,42.4919592041,42.526,-15.161,45.147719732,-1.22,25.13,25.1595965786,132.72
2022-02-15 16:30:00,42.3055,-11.776,43.9138873962,43.8655,-15.756,46.6093727296,-1.56,3.98,4.2748099373,130.86,41.6955,10.074,42.8952234666,43.8655,-15.756,46.6093727296,-2.17,25.83,25.9209914934,131.23
2022-02-15 17:00:00,43.159,-11.533,44.6733630926,46.139,-16.303,48.9346005399,-2.98,4.77,5.6243488512,130.35,42.259,10.077,43.4438604408,46.139,-16.303,48.9346005399,-3.88,26.38,26.6638106804,130.72
2022-02-15 17:30:00,43.7325,-11.443,45.2047984759,47.5525,-16.673000000000002,50.3907648806,-3.8200000000000003,5.23,6.4765191268,130.32,42.6325,10.167,43.8280497541,47.5525,-16.673000000000002,50.3907648806,-4.92,26.84,27.2872131226,130.69
2022-02-15 18:00:00,44.643,-11.0795,45.9973126307,49.563,-17.2695,52.4854894161,-4.92,6.19,7.9071170473,131.42,43.333,10.4705,44.5800432845,49.563,-17.2695,52.4854894161,-6.23,27.74,28.4309778235,131.81
2022-02-15 18:30:00,44.664,-10.988,45.9957502385,49.794,-17.418,52.7525275224,-5.13,6.43,8.2256793033,130.61,43.304,10.612,44.5853222485,49.794,-17.418,52.7525275224,-6.49,28.03,28.7715310681,130.99
2022-02-15 19:00:00,43.9395,-11.1925,45.3426037684,49.3895,-17.1625,52.2864620767,-5.45,5.97,8.0835264582,130.61,42.5195,10.3275,43.7557440401,49.3895,-17.1625,52.2864620767,-6.87,27.49,28.3354371768,130.99
2022-02-15 19:30:00,44.7135,-8.519,45.5178035855,49.9235,-17.719,52.9746997467,-5.21,9.2,10.5728000076,130.61,43.2235,6.741,43.7459944824,49.9235,-17.719,52.9746997467,-6.7,24.46,25.3610252159,130.99
2022-02-15 20:00:00,48.675,-2.597,48.7442307766,51.165,-18.137,54.2845097058,-2.49,15.54,15.7382241692,130.68,47.515,0.063,47.5150417657,51.165,-18.137,54.2845097058,-3.65,18.2,18.5623947808,131.05
2022-02-15 20:30:00,48.221,-2.9895,48.313579367,51.671,-18.7195,54.957364577,-3.45,15.73,16.103893939,132.16,46.861,-0.3095,46.8620220568,51.671,-18.7195,54.957364577,-4.8100000000000005,18.41,19.0279846542,132.55
2022-02-15 21:00:00,46.662,-3.1865,46.7706748535,51.282,-18.3265,54.4582787669,-4.62,15.14,15.8292134991,132.26,45.092,-0.6665,45.0969254634,51.282,-18.3265,54.4582787669,-6.19,17.66,18.7134096305,132.64
2022-02-15 21:30:00,45.6985,-3.8255,45.8583400539,47.5585,-18.485500000000002,51.0247452958,-1.8599999999999999,14.66,14.7775234732,132.36,44.6385,-1.3855,44.6599965573,47.5585,-18.485500000000002,51.0247452958,-2.92,17.1,17.3475185545,132.74
2022-02-15 22:00:00,43.8515,-4.254,44.0573554387,43.7215,-17.154,46.9662568048,0.13,12.9,12.9006550221,133.5,43.1815,-2.144,43.2346929936,43.7215,-17.154,46.9662568048,-0.54,15.01,15.0197103834,133.91
2022-02-15 22:30:00,42.7475,-4.6705,43.001887476,44.7175,-17.4005,47.9836660386,-1.97,12.73,12.8815294123,133.5,41.6675,-2.6305,41.7504501353,44.7175,-17.4005,47.9836660386,-3.05,14.77,15.0816245809,133.91
2022-02-15 23:00:00,42.107,-6.4355,42.5959517942,48.907,-18.2955,52.2170467305,-6.8,11.86,13.6711228507,133.78,40.137,0.1945,40.1374712613,48.907,-18.2955,52.2170467305,-8.77,18.49,20.4644325599,134.19
2022-02-15 23:30:00,41.25,-12.974,43.2421920813,51.01,-18.894,54.3967217395,-9.76,5.92,11.4150777483,133.9,38.89,8.946,39.9056764884,51.01,-18.894,54.3967217395,-12.12,27.84,30.3637942293,134.32
2022-02-16 00:00:00,40.472,-12.6965,42.4167879059,51.772,-18.8165,55.0853942189,-11.3,6.12,12.8508521118,132.32,37.802,8.993500000000001,38.8571003325,51.772,-18.8165,55.0853942189,-13.97,27.81,31.1216484139,132.69
2022-02-16 00:30:00,40.229,-12.7485,42.2006717156,52.129,-18.8985,55.4489489824,-11.9,6.15,13.3952416925,131.69,37.429,8.9415,38.4822096981,52.129,-18.8985,55.4489489824,-14.7,27.84,31.4826237788,132.05
2022-02-16 01:00:00,40.0025,-12.6835,41.9651185927,52.2625,-18.7535,55.525333574,-12.26,6.07,13.6803691471,131.69,37.1225,8.8965,38.1736521504,52.2625,-18.7535,55.525333574,-15.14,27.65,31.5236752299,131.98
2022-02-16 01:30:00,39.704,-12.7065,41.687681133,52.274,-18.7365,55.5304196657,-12.57,6.03,13.9415135477,131.39,36.794,8.8735,37.8488763142,52.274,-18.7365,55.5304196657,-15.48,27.61,31.6534753226,131.69
2022-02-16 02:00:00,39.664,-12.7065,41.6495862915,52.734,-18.8565,56.0039493987,-13.07,6.15,14.444632221,131.32,36.644,8.9335,37.7172395365,52.734,-18.8565,56.0039493987,-16.09,27.79,32.1118700795,131.66
2022-02-16 02:30:00,39.559,-12.928,41.6178767479,52.709,-19.178,56.089520991,-13.15,6.25,14.5597046673,131.42,36.519,8.872,37.58124193,52.709,-19.178,56.089520991,-16.19,28.05,32.3870128292,131.71
2022-02-16 03:00:00,39.3395,-12.816,41.3744621264,52.4395,-18.816,55.713041707,-13.1,6.0,14.4086779407,131.87,36.3095,8.844,37.3710600097,52.4395,-18.816,55.713041707,-16.13,27.66,32.0195643318,132.15
2022-02-16 03:30:00,39.268,-12.772,41.2928542002,52.478,-18.752,55.7277129263,-13.21,5.98,14.5004999914,131.54,36.238,8.918,37.319209102,52.478,-18.752,55.7277129263,-16.24,27.67,32.0837419887,131.81
2022-02-16 04:00:00,39.0595,-13.2145,41.2343006549,51.6395,-18.7345,54.9328631194,-12.58,5.52,13.7377873036,131.48,36.1595,8.5755,37.1624627884,51.6395,-18.7345,54.9328631194,-15.48,27.31,31.3921407362,131.74
2022-02-16 04:30:00,38.7115,-13.1985,40.899641007,49.9715,-18.1085,53.1513742485,-11.26,4.91,12.2839610875,132.09,36.0815,8.3815,37.0421946502,49.9715,-18.1085,53.1513742485,-13.89,26.49,29.910737202500002,132.41
2022-02-16 05:00:00,38.4695,-13.5895,40.7992272047,49.2095,-17.8395,52.3433152418,-10.74,4.25,11.5503289996,131.71,35.9595,7.9705,36.8322482412,49.2095,-17.8395,52.3433152418,-13.25,25.81,29.0123870097,132.05
2022-02-16 05:30:00,38.755,-13.661,41.0922492205,48.415,-17.721,51.5562417754,-9.66,4.06,10.4785113447,132.04,36.455,7.799,37.2799064645,48.415,-17.721,51.5562417754,-11.96,25.52,28.1835412963,132.41
2022-02-16 06:00:00,39.349,-13.339,41.5484382619,47.719,-16.979,50.6496732665,-8.37,3.64,9.1272394512,131.94,37.319,7.851,38.1358881108,47.719,-16.979,50.6496732665,-10.4,24.83,26.9200464338,132.32
2022-02-16 06:30:00,40.767,-13.166,42.8403063131,46.047,-16.586,48.9430445007,-5.28,3.42,6.2908504989,131.24,39.387,8.154,40.2221765324,46.047,-16.586,48.9430445007,-6.66,24.74,25.6207572097,131.6
2022-02-16 07:00:00,42.4605,-12.74,44.3305950812,44.2805,-16.02,47.0893096175,-1.82,3.2800000000000002,3.7511065034,131.67,41.8105,8.5,42.6657697721,44.2805,-16.02,47.0893096175,-2.47,24.52,24.6440925984,132.03
2022-02-16 07:30:00,44.277,-12.446,45.992995608,42.147,-15.866,45.0344264424,2.13,3.42,4.0290569616,130.5,44.457,8.564,45.2743519556,42.147,-15.866,45.0344264424,2.31,24.43,24.5389690085,130.9
2022-02-16 08:00:00,46.1005,-7.9935,46.7883761473,41.7805,-15.8235,44.6765411877,4.32,7.83,8.9426673873,130.5,46.5105,4.4365,46.7216132266,41.7805,-15.8235,44.6765411877,4.73,20.26,20.8048191533,130.9
2022-02-16 08:30:00,48.1605,-2.541,48.2274863667,45.6205,-17.281,48.7838393451,2.54,14.74,14.9572457358,131.43,47.9305,-0.041,47.9305175358,45.6205,-17.281,48.7838393451,2.31,17.24,17.3940708289,131.84
2022-02-16 09:00:00,48.9515,-2.4065,49.010617161,48.2915,-18.0665,51.5603277191,0.66,15.66,15.6739018754,132.82,48.3615,0.24350000000000002,48.362113007,48.2915,-18.0665,51.5603277191,0.07,18.31,18.3101338062,133.24
2022-02-16 09:30:00,50.085,-1.4525000000000001,50.1060573309,49.555,-18.6025,52.9315693254,0.53,17.15,17.15818755,132.69,49.475,1.4875,49.4973563057,49.555,-18.6025,52.9315693254,-0.08,20.09,20.0901592826,133.1
2022-02-16 10:00:00,50.3335,-1.259,50.3492433235,48.5535,-18.159,51.8381292414,1.78,16.9,16.9934811031,132.03,49.9535,1.621,49.9797939497,48.5535,-18.159,51.8381292414,1.4,19.78,19.8294830997,132.44
2022-02-16 10:30:00,51.0085,-0.8085,51.0149070812,50.3285,-18.6185,53.661964691,0.68,17.81,17.8229767435,132.55,50.4185,2.2615,50.4691938166,50.3285,-18.6185,53.661964691,0.09,20.88,20.8801939646,132.98
2022-02-16 11:00:00,51.3495,-0.7010000000000001,51.3542846435,51.7795,-18.801,55.0871511448,-0.43,18.1,18.1051070143,132.27,50.5295,2.3890000000000002,50.5859436133,51.7795,-18.801,55.0871511448,-1.25,21.19,21.2268367874,132.75
2022-02-16 11:30:00,51.4975,-0.621,51.501244133,51.8575,-18.541,55.0723976893,-0.36,17.92,17.9236157067,132.35,50.7075,2.439,50.766123323,51.8575,-18.541,55.0723976893,-1.15,20.98,21.0114944733,132.82
2022-02-16 12:00:00,51.5275,-0.497,51.52989681,51.2775,-18.217,54.4172867318,0.25,17.72,17.7217634563,132.02,50.8575,2.513,50.919549048,51.2775,-18.217,54.4172867318,-0.42,20.73,20.7342542668,132.47
2022-02-16 12:30:00,51.662,-0.2575,51.6626417274,50.012,-17.3975,52.9516114037,1.65,17.14,17.2192363361,132.12,51.262,2.6525,51.3305795823,50.012,-17.3975,52.9516114037,1.25,20.05,20.0889272984,132.57
2022-02-16 13:00:00,51.6215,-0.232,51.6220213305,50.3715,-17.642,53.3716045876,1.25,17.41,17.4548159543,131.58,51.1515,2.738,51.2247264146,50.3715,-17.642,53.3716045876,0.78,20.38,20.3949209364,131.97
2022-02-16 13:30:00,52.353,-0.3735,52.3543323064,54.123,-18.3935,57.1630997344,-1.77,18.02,18.1067197471,131.89,51.293,2.6865,51.3633052991,54.123,-18.3935,57.1630997344,-2.83,21.08,21.2691161076,132.15
2022-02-16 14:00:00,51.1195,-0.5485,51.1224425522,53.4595,-18.6985,56.6352544137,-2.34,18.15,18.3002213101,131.04,49.9495,2.5315,50.0136085731,53.4595,-18.6985,56.6352544137,-3.51,21.23,21.5182015977,131.23
2022-02-16 14:30:00,49.246,-0.8975000000000001,49.2541777137,49.966,-17.6575,52.9942304619,-0.72,16.76,16.775458265,131.24,48.406,1.9225,48.444162107,49.966,-17.6575,52.9942304619,-1.56,19.58,19.6420467365,131.49
2022-02-16 15:00:00,48.727,-1.145,48.7404509007,46.917,-17.065,49.9241335829,1.81,15.92,16.0225622171,131.35,48.337,1.5350000000000001,48.3613667507,46.917,-17.065,49.9241335829,1.42,18.6,18.6541255491,131.71
2022-02-16 15:30:00,48.629,-1.5695000000000001,48.6543211981,45.329,-16.9395,48.3907522286,3.3,15.37,15.7202703539,132.89,48.559,1.0105,48.5695129814,45.329,-16.9395,48.3907522286,3.23,17.95,18.2382948764,133.18
2022-02-16 16:00:00,48.9485,-1.9535,48.9874658918,43.2385,-16.5935,46.3131960083,5.71,14.64,15.7141242199,132.95,49.3485,0.5065000000000001,49.3510992228,43.2385,-16.5935,46.3131960083,6.11,17.1,18.1588022733,133.08
2022-02-16 16:30:00,48.825,-2.8265000000000002,48.9067452122,40.275,-15.6965,43.2256374996,8.55,12.87,15.4511941286,133.26,49.775,-0.6665,49.7794621029,40.275,-15.6965,43.2256374996,9.5,15.03,17.7806327222,133.4
2022-02-16 17:00:00,48.65,-2.9695,48.7405419569,40.23,-14.9495,42.9178337087,8.42,11.98,14.6429778392,133.67,49.58,-0.9895,49.5898730614,40.23,-14.9495,42.9178337087,9.35,13.96,16.8019076298,133.92
2022-02-16 17:30:00,48.834,-3.047,48.9289665229,40.554,-15.357,43.3643213368,8.28,12.31,14.8355822265,133.45,49.774,-0.987,49.7837849606,40.554,-15.357,43.3643213368,9.22,14.37,17.0735262907,134.05
2022-02-16 18:00:00,48.9805,-3.094,49.0781236016,39.4505,-14.734,42.1121444034,9.53,11.64,15.0436199101,132.24,50.1605,-1.164,50.1740037893,39.4505,-14.734,42.1121444034,10.71,13.57,17.2872496367,132.9
2022-02-16 18:30:00,49.5515,-2.9745,49.6406970388,42.1815,-15.3845,44.8994630536,7.37,12.41,14.4334680517,132.37,50.3215,-0.9145000000000001,50.3298089853,42.1815,-15.3845,44.8994630536,8.14,14.47,16.6024245217,132.8
2022-02-16 19:00:00,48.8565,-3.2205,48.9625286571,42.4665,-15.6805,45.2689927268,6.39,12.46,14.0029889666,132.41,49.4065,-1.1605,49.4201275039,42.4665,-15.6805,45.2689927268,6.94,14.52,16.0932905274,132.8
2022-02-16 19:30:00,48.23,-3.147,48.3325615812,43.59,-16.317,46.5438781044,4.64,13.17,13.9634701991,132.92,48.45,-0.987,48.4600523008,43.59,-16.317,46.5438781044,4.86,15.33,16.0819308542,133.32
2022-02-16 20:00:00,47.421,-3.5195,47.5514260696,44.531,-16.8795,47.6227622178,2.89,13.36,13.6690050845,133.11,47.301,-1.3395000000000001,47.3199626083,44.531,-16.8795,47.6227622178,2.77,15.54,15.7849453594,133.52
2022-02-16 20:30:00,45.412,-4.077,45.5946452229,40.962,-15.277,43.718098918,4.45,11.2,12.0516596367,133.41,45.562,-2.317,45.6208760657,40.962,-15.277,43.718098918,4.6,12.96,13.752148923,133.84
2022-02-16 21:00:00,44.121,-4.375,44.3373800083,40.671,-14.915,43.3195967894,3.45,10.54,11.0902705107,133.83,44.101,-2.425,44.1676219192,40.671,-14.915,43.3195967894,3.43,12.49,12.9524129026,134.27
2022-02-16 21:30:00,43.256,-4.4775,43.4871192682,43.176,-15.0175,45.7131521802,0.08,10.54,10.5403036009,133.07,42.596,-2.5975,42.6751241621,43.176,-15.0175,45.7131521802,-0.58,12.42,12.4335352977,133.53
2022-02-16 22:00:00,42.4555,-4.559,42.6995779985,44.7655,-15.779,47.4650063863,-2.31,11.22,11.4553262721,131.36,41.3155,-2.5789999999999997,41.395915031,44.7655,-15.779,47.4650063863,-3.45,13.2,13.6434050002,131.83
2022-02-16 22:30:00,41.5775,-4.2475,41.793896235,47.4475,-16.6975,50.2998187124,-5.87,12.45,13.7644251605,131.74,39.7775,-2.0575,39.8306767768,47.4475,-16.6975,50.2998187124,-7.67,14.64,16.5275073741,132.21
2022-02-16 23:00:00,40.339,-4.414,40.5797771926,46.299,-16.744,49.233717481,-5.96,12.33,13.6949078128,131.22,38.499,-2.254,38.564925995,46.299,-16.744,49.233717481,-7.8,14.49,16.456004983,131.68
2022-02-16 23:30:00,39.21,-4.622,39.4814764668,45.9,-16.422,48.7492777793,-6.69,11.8,13.5645162096,132.18,37.22,-2.552,37.3073867217,45.9,-16.422,48.7492777793,-8.68,13.87,16.3621300569,132.65
2022-02-17 00:00:00,38.324,-4.8145,38.6252299184,46.334,-16.7145,49.2566144416,-8.01,11.9,14.3446889126,131.9,36.084,-2.7445,36.18822096,46.334,-16.7145,49.2566144416,-10.25,13.97,17.3269558781,132.32
2022-02-17 00:30:00,38.203,-4.9115,38.5174251638,46.993,-17.0115,49.9773266717,-8.79,12.1,14.9557380293,132.23,35.783,-2.8215,35.8940656829,46.993,-17.0115,49.9773266717,-11.21,14.19,18.0836998427,132.64
2022-02-17 01:00:00,38.0515,-5.066,38.3872505951,47.3315,-17.116,50.3311866366,-9.28,12.05,15.2092373247,132.42,35.5415,-2.966,35.6650442065,47.3315,-17.116,50.3311866366,-11.79,14.15,18.4181052229,132.82
2022-02-17 01:30:00,38.408,-5.3695,38.7815161417,47.548,-17.3295,50.6075476016,-9.14,11.96,15.0526143909,132.67,35.928,-3.2995,36.0791890742,47.548,-17.3295,50.6075476016,-11.62,14.03,18.2171704718,133.07
2022-02-17 02:00:00,37.41,-5.2525,37.7769355063,46.63,-17.0325,49.6433576247,-9.22,11.78,14.9591711,132.53,34.89,-3.2325,35.0394228869,46.63,-17.0325,49.6433576247,-11.74,13.8,18.1181566391,132.92
2022-02-17 02:30:00,37.023,-5.254,37.3939439616,46.703,-16.804,49.6341074766,-9.68,11.55,15.07,133.36,34.423,-3.2640000000000002,34.5774004951,46.703,-16.804,49.6341074766,-12.28,13.54,18.2792231782,133.76
2022-02-17 03:00:00,36.759,-5.281,37.1364112698,46.619,-17.051,49.6393771315,-9.86,11.77,15.3542339438,132.9,34.119,-3.261,34.2744844163,46.619,-17.051,49.6393771315,-12.5,13.79,18.6122029862,133.28
2022-02-17 03:30:00,36.494,-5.335,36.8818961145,46.954,-16.975,49.9282359092,-10.46,11.64,15.649319474,132.75,33.754,-3.335,33.9183540432,46.954,-16.975,49.9282359092,-13.2,13.64,18.9812960569,133.12
2022-02-17 04:00:00,36.431,-5.4125,36.8308690808,46.871,-17.3825,49.9904185545,-10.44,11.97,15.8831514505,132.31,33.671,-3.3425000000000002,33.8364972663,46.871,-17.3825,49.9904185545,-13.2,14.04,19.2707446665,132.67
2022-02-17 04:30:00,36.6415,-4.945,36.9736737051,48.4915,-17.205,51.45325643,-11.85,12.26,17.050809365,132.9,33.6415,-2.815,33.7590691111,48.4915,-17.205,51.45325643,-14.85,14.39,20.67836067,133.27
2022-02-17 05:00:00,36.618,-5.039,36.9630821902,48.368,-17.369,51.3920770645,-11.75,12.33,17.0320697509,131.87,33.608,-2.909,33.7336618973,48.368,-17.369,51.3920770645,-14.76,14.46,20.6627490911,132.24
2022-02-17 05:30:00,37.0415,-5.0735,37.3873390936,48.0115,-17.5235,51.1094627686,-10.97,12.45,16.5934746211,132.34,34.2015,-2.8935,34.3236790642,48.0115,-17.5235,51.1094627686,-13.81,14.63,20.1184740972,132.69
2022-02-17 06:00:00,38.005,-4.745,38.3000659268,48.555,-17.285,51.53988019,-10.55,12.54,16.3876203276,132.52,35.255,-2.535,35.3460216998,48.555,-17.285,51.53988019,-13.3,14.75,19.8608282808,132.88
2022-02-17 06:30:00,39.643,-4.335,39.8793138607,47.513,-17.425,50.6074677691,-7.87,13.09,15.2736701549,132.09,37.393,-2.015,37.4472518885,47.513,-17.425,50.6074677691,-10.12,15.41,18.4359024732,132.44
2022-02-17 07:00:00,41.6185,-3.681,41.7809681943,47.1685,-17.061,50.1591976934,-5.55,13.38,14.4854029975,132.73,39.8485,-1.241,39.8678195196,47.1685,-17.061,50.1591976934,-7.32,15.82,17.4314313813,133.08
2022-02-17 07:30:00,43.955,-3.009,44.0578722364,46.315,-17.039,49.3498403847,-2.36,14.03,14.2271044138,132.61,42.785,-0.419,42.7870516161,46.315,-17.039,49.3498403847,-3.5300000000000002,16.62,16.9907415965,132.96
2022-02-17 08:00:00,45.264,-2.6425,45.3410686051,45.804,-16.4925,48.6827379289,-0.54,13.85,13.8605230782,132.61,44.484,-0.0325,44.4840118722,45.804,-16.4925,48.6827379289,-1.32,16.46,16.5128434862,133.0
2022-02-17 08:30:00,46.933,-2.239,46.9863768554,46.963,-16.649,49.826825807,-0.03,14.41,14.4100312283,131.9,46.243,0.501,46.2457138554,46.963,-16.649,49.826825807,-0.72,17.15,17.1651070489,132.27
2022-02-17 09:00:00,47.125,-2.51,47.1917972216,43.785,-16.0,46.6168019602,3.34,13.49,13.8973270811,131.58,47.085,0.06,47.0850382287,43.785,-16.0,46.6168019602,3.3,16.06,16.3955359778,131.95
2022-02-17 09:30:00,47.696,-2.075,47.7411147859,43.936,-15.925,46.7330474183,3.76,13.85,14.3513100447,132.2,47.716,0.5650000000000001,47.7193449347,43.936,-15.925,46.7330474183,3.7800000000000002,16.49,16.9176978339,132.58
2022-02-17 10:00:00,47.432,-2.4875,47.4971818138,45.072,-16.0175,47.8335184808,2.36,13.53,13.7342819252,132.02,47.162,0.0425,47.1620191494,45.072,-16.0175,47.8335184808,2.09,16.06,16.1954221927,132.4
2022-02-17 10:30:00,47.714,-2.243,47.7666917946,41.214,-15.143,43.9079064065,6.5,12.9,14.4450683626,132.4,48.264,0.227,48.2645338214,41.214,-15.143,43.9079064065,7.05,15.37,16.9097427538,132.78
2022-02-17 11:00:00,47.2685,-2.222,47.3206971235,38.7185,-14.282,41.2686050921,8.55,12.06,14.7833047726,132.5,48.2285,0.108,48.2286209242,38.7185,-14.282,41.2686050921,9.51,14.39,17.2485419674,132.88
2022-02-17 11:30:00,47.7735,-1.8175,47.8080600788,40.5735,-14.6775,43.1467021741,7.2,12.86,14.7383716875,132.5,48.4635,0.6425000000000001,48.4677587526,40.5735,-14.6775,43.1467021741,7.89,15.32,17.2323678002,132.88
2022-02-17 12:00:00,48.4455,-2.2695,48.4986298827,47.8455,-16.3595,50.5650581973,0.6000000000000001,14.09,14.1027692316,132.0,47.8355,0.3705,47.8369347942,47.8455,-16.3595,50.5650581973,-0.01,16.73,16.7300029886,132.35
2022-02-17 12:30:00,48.2005,-2.1515,48.2484937848,49.8105,-16.5815,52.4979242685,-1.6099999999999999,14.43,14.5195385602,131.61,47.1505,0.5485,47.153690232,49.8105,-16.5815,52.4979242685,-2.66,17.13,17.3352963632,132.0
2022-02-17 13:00:00,48.8615,-1.7575,48.8930975548,55.3915,-18.1275,58.2822831442,-6.53,16.37,17.6243524704,131.25,46.8415,1.2925,46.8593286177,55.3915,-18.1275,58.2822831442,-8.55,19.42,21.2188336154,131.64
2022-02-17 13:30:00,48.622,-1.3860000000000001,48.6417503797,53.492,-17.766,56.3651028563,-4.87,16.38,17.0886307234,131.14,46.932,1.6640000000000001,46.9614897549,53.492,-17.766,56.3651028563,-6.5600000000000005,19.43,20.5075230099,131.53
2022-02-17 14:00:00,48.3215,-1.204,48.3364973726,53.7715,-17.574,56.5704842497,-5.45,16.37,17.253388073099998,131.53,46.5115,1.826,46.547329765,53.7715,-17.574,56.5704842497,-7.26,19.4,20.7139469923,131.91
2022-02-17 14:30:00,48.264,-1.1425,48.2775206722,55.144,-17.9925,58.005092813,-6.88,16.85,18.2004642798,131.53,46.184,1.9875,46.2267456377,55.144,-17.9925,58.005092813,-8.96,19.98,21.8970774306,131.91
2022-02-17 15:00:00,48.2415,-1.0205,48.2522926139,53.1715,-18.0805,56.1614894078,-4.93,17.06,17.7580545106,131.01,46.5615,2.1695,46.6120157524,53.1715,-18.0805,56.1614894078,-6.61,20.25,21.3015163779,131.39
2022-02-17 15:30:00,48.433,-0.892,48.4412133725,52.993,-18.152,56.0156509647,-4.5600000000000005,17.26,17.8522043457,130.55,46.833,2.348,46.8918222401,52.993,-18.152,56.0156509647,-6.16,20.5,21.4055039651,130.93
2022-02-17 16:00:00,47.0575,-1.0185,47.0685207809,48.7575,-16.4185,51.4476525072,-1.7000000000000002,15.4,15.4935470439,130.62,46.0275,1.8715000000000002,46.0655323262,48.7575,-16.4185,51.4476525072,-2.73,18.29,18.4926201497,131.0
2022-02-17 16:30:00,46.93,-1.646,46.95885663,46.0,-15.816,48.6430452994,0.93,14.17,14.2004859072,130.62,46.44,1.034,46.4515097279,46.0,-15.816,48.6430452994,0.44,16.85,16.8557438281,130.97
2022-02-17 17:00:00,46.496,-1.8735,46.5337298983,43.926,-15.1635,46.4696159684,2.5700000000000003,13.29,13.5362106958,130.47,46.336,0.6565000000000001,46.3406504945,43.926,-15.1635,46.4696159684,2.41,15.82,16.0025154273,130.83
2022-02-17 17:30:00,46.338,-2.8325,46.4244903068,40.128,-14.7425,42.7504115799,6.21,11.91,13.4317608674,130.34,46.918,-0.5325,46.9210217307,40.128,-14.7425,42.7504115799,6.79,14.21,15.7489110735,130.7
2022-02-17 18:00:00,47.2215,-3.0255,47.3183232216,40.4315,-14.2155,42.8577488035,6.79,11.19,13.0889342576,130.42,47.9215,-0.8355,47.9287828189,40.4315,-14.2155,42.8577488035,7.49,13.38,15.3337699213,130.79
2022-02-17 18:30:00,49.2495,-2.901,49.3348664866,42.8195,-15.641,45.5867355845,6.43,12.74,14.2706867389,130.08,49.8795,-0.41100000000000003,49.8811932621,42.8195,-15.641,45.5867355845,7.06,15.23,16.7867954059,130.44
2022-02-17 19:00:00,48.5245,-3.3635,48.6409316574,41.2645,-15.3935,44.0422388452,7.26,12.03,14.0509252364,129.95,49.2845,-1.0135,49.2949198447,41.2645,-15.3935,44.0422388452,8.02,14.38,16.4652603988,130.31
2022-02-17 19:30:00,47.596,-3.831,47.749929602,39.246,-15.181,42.0798203062,8.35,11.35,14.0905997033,130.25,48.586,-1.611,48.6127011901,39.246,-15.181,42.0798203062,9.34,13.57,16.4736304438,130.61
2022-02-17 20:00:00,45.708,-4.4275,45.9219339777,33.178,-13.8675,35.9595222472,12.53,9.44,15.6880368434,130.86,47.498,-2.5575,47.5668036581,33.178,-13.8675,35.9595222472,14.32,11.31,18.247698485,131.22
2022-02-17 20:30:00,43.796,-4.559,44.0326480807,29.626,-12.639,32.2093805746,14.17,8.08,16.3118147366,131.68,45.916,-2.939,46.0099638883,29.626,-12.639,32.2093805746,16.29,9.7,18.9592747752,132.05
2022-02-17 21:00:00,42.658500000000004,-4.704,42.9170739712,28.7985,-12.494,31.3919358793,13.86,7.79,15.8991729345,131.27,44.6885,-3.164,44.8003675013,28.7985,-12.494,31.3919358793,15.89,9.33,18.4266383261,131.63
2022-02-17 21:30:00,41.6385,-5.083,41.9476050717,28.1785,-12.453,30.8075489329,13.46,7.37,15.3456345584,131.63,43.5985,-3.613,43.7479481947,28.1785,-12.453,30.8075489329,15.42,8.84,17.7741947778,132.01
2022-02-17 22:00:00,40.3035,-5.3485,40.6568390864,28.6335,-11.9685,31.0342120006,11.67,6.62,13.4169035176,132.61,41.8935,-4.0485,42.0886646795,28.6335,-11.9685,31.0342120006,13.26,7.92,15.4451934271,133.0
2022-02-17 22:30:00,39.6395,-5.491,40.0180089616,32.2495,-12.751,34.6787867615,7.39,7.26,10.3595221898,132.57,40.3895,-4.101,40.5971662958,32.2495,-12.751,34.6787867615,8.14,8.65,11.8777986176,132.95
2022-02-17 23:00:00,39.1255,-5.401,39.4965258124,36.6355,-13.841,39.1629051687,2.49,8.44,8.7996420382,132.37,38.9255,-3.851,39.115530819,36.6355,-13.841,39.1629051687,2.29,9.99,10.2491072782,132.73
2022-02-17 23:30:00,25.851,-4.804,26.2935850922,23.091,-8.414,24.5762014355,2.76,3.61,4.544194098,132.37,25.751,-4.194,26.0902977561,23.091,-8.414,24.5762014355,2.66,4.22,4.9883865127,132.73
2022-02-18 00:00:00,27.6355,-4.8545,28.058635578,40.8155,-13.5045,42.9915870898,-13.18,8.65,15.7649896924,133.72,24.2955,-3.4145,24.5342644173,40.8155,-13.5045,42.9915870898,-16.52,10.09,19.3576470678,134.08
2022-02-18 00:30:00,28.0945,-4.569,28.4636029211,46.2745,-14.739,48.565084899,-18.18,10.17,20.831257763300002,133.03,23.7445,-2.879,23.9184013105,46.2745,-14.739,48.565084899,-22.53,11.86,25.4609603118,133.37
2022-02-18 01:00:00,28.6155,-4.6525,28.9912503439,48.5455,-15.3725,50.9213052317,-19.93,10.72,22.6301414048,132.77,23.9055,-2.8725,24.0774622105,48.5455,-15.3725,50.9213052317,-24.64,12.5,27.6293250008,133.14
2022-02-18 01:30:00,30.0345,-4.7135,30.4021096719,49.6745,-16.7735,52.4300128981,-19.64,12.06,23.0471950571,132.34,25.3745,-2.6734999999999998,25.5149535077,49.6745,-16.7735,52.4300128981,-24.3,14.1,28.0944834443,132.74
2022-02-18 02:00:00,29.6645,-5.314,30.1367077872,48.1845,-16.774,51.02071262,-18.52,11.46,21.7789347765,132.38,25.1945,-3.374,25.4194159305,48.1845,-16.774,51.02071262,-22.99,13.4,26.610150319,132.79
2022-02-18 02:30:00,29.3485,-5.2295,29.8107719206,47.4985,-16.1995,50.1849708827,-18.15,10.97,21.2076259869,133.32,24.9485,-3.3995,25.1790439155,47.4985,-16.1995,50.1849708827,-22.55,12.8,25.9295680643,133.78
2022-02-18 03:00:00,29.9105,-4.595,30.2613951306,51.0005,-17.315,53.8596344701,-21.09,12.72,24.6289768362,133.8,24.9305,-2.435,25.0491328243,51.0005,-17.315,53.8596344701,-26.07,14.88,30.0176498081,134.28
2022-02-18 03:30:00,29.307,-4.799,29.6973172189,48.827,-16.569,51.5616881997,-19.52,11.77,22.7939312099,133.55,24.647,-2.809,24.806553368,48.827,-16.569,51.5616881997,-24.18,13.76,27.8210352072,134.01
2022-02-18 04:00:00,29.1215,-4.6425,29.4892280079,48.4515,-16.3225,51.1270169138,-19.33,11.68,22.5847581346,133.06,24.5015,-2.6725,24.6468204542,48.4515,-16.3225,51.1270169138,-23.95,13.65,27.5667372027,133.53
2022-02-18 04:30:00,28.7905,-5.025,29.2257337846,46.1605,-15.915,48.8270312967,-17.37,10.89,20.5014389739,133.06,24.5705,-3.185,24.7760710212,46.1605,-15.915,48.8270312967,-21.59,12.73,25.0635392553,133.53
2022-02-18 05:00:00,28.8805,-5.152,29.3364344161,47.0105,-15.722,49.5698335104,-18.13,10.57,20.986228818,133.47,24.5005,-3.392,24.7341901879,47.0105,-15.722,49.5698335104,-22.51,12.33,25.6657164326,133.92
2022-02-18 05:30:00,29.238,-5.2225,29.7007600955,47.398,-15.9025,49.9945988108,-18.16,10.68,21.0677003966,133.28,24.878,-3.4325,25.1136803406,47.398,-15.9025,49.9945988108,-22.52,12.47,25.7420142957,133.75
2022-02-18 06:00:00,34.101,-4.7875,34.4354230009,48.791,-16.4875,51.5014498558,-14.69,11.7,18.7799387645,133.33,30.431,-2.7375,30.5538813778,48.791,-16.4875,51.5014498558,-18.36,13.75,22.9380055803,133.69
2022-02-18 06:30:00,37.391,-4.382,37.6468963528,48.061,-16.472,50.8053787015,-10.67,12.09,16.1250426356,133.53,34.551,-2.232,34.6230187159,48.061,-16.472,50.8053787015,-13.51,14.24,19.6290015029,133.92
2022-02-18 07:00:00,38.875,-3.5995,39.0412861629,49.545,-16.8695,52.3381988155,-10.67,13.27,17.0276774693,133.04,36.045,-1.2095,36.0652868455,49.545,-16.8695,52.3381988155,-13.5,15.66,20.6757248966,133.42
2022-02-18 07:30:00,40.432,-3.412,40.5757115526,47.902,-17.282,50.9241507342,-7.47,13.87,15.7536598922,132.24,38.212,-0.862,38.221721416,47.902,-17.282,50.9241507342,-9.69,16.42,19.0660037764,132.62
2022-02-18 08:00:00,41.6465,-3.1515,41.7655709227,46.4265,-16.3115,49.2085859835,-4.78,13.16,14.0012142331,132.86,40.0165,-0.7015,40.0226482694,46.4265,-16.3115,49.2085859835,-6.41,15.61,16.8748392585,133.26
2022-02-18 08:30:00,43.845,-2.9395,43.9434259617,45.065,-15.9895,47.8175525853,-1.22,13.05,13.1069027615,131.7,42.915,-0.4595,42.9174599114,45.065,-15.9895,47.8175525853,-2.15,15.53,15.6781185096,132.09
2022-02-18 09:00:00,44.3,-3.0805,44.406975581,38.81,-14.1905,41.3229523419,5.49,11.11,12.3924251057,131.25,44.71,-0.9205000000000001,44.7194747314,38.81,-14.1905,41.3229523419,5.9,13.27,14.5224963419,131.63
2022-02-18 09:30:00,44.136,-3.097,44.2445240115,30.566,-11.797,32.7635401781,13.57,8.7,16.1193951499,131.85,46.176,-1.307,46.1944934489,30.566,-11.797,32.7635401781,15.61,10.49,18.8072379684,132.23
2022-02-18 10:00:00,44.813,-2.9715,44.9114103681,29.943,-11.6015,32.1119611866,14.87,8.63,17.1928415336,132.64,47.103,-1.2015,47.1183213968,29.943,-11.6015,32.1119611866,17.16,10.4,20.0655326368,133.03
2022-02-18 10:30:00,44.555,-3.072,44.6607793147,28.975,-11.302,31.1012190919,15.58,8.23,17.620139046,132.64,46.985,-1.362,47.0047366656,28.975,-11.302,31.1012190919,18.01,9.94,20.5709430994,133.03
2022-02-18 11:00:00,45.21,-2.8615,45.3004666891,28.35,-10.961500000000001,30.3953447464,16.86,8.1,18.7048015226,133.03,47.91,-1.1515,47.9238359509,28.35,-10.961500000000001,30.3953447464,19.56,9.81,21.8821776796,133.08
2022-02-18 11:30:00,43.5125,-2.3975,43.5785000029,20.5225,-8.6975,22.2894484566,22.99,6.3,23.8375774776,132.71,47.5125,-0.9975,47.5229698409,20.5225,-8.6975,22.2894484566,26.99,7.7,28.0668861828,132.83
2022-02-18 12:00:00,41.9335,-1.5510000000000002,41.9621737193,9.7535,-4.601,10.7842460678,32.18,3.05,32.324215381,133.0,47.8335,-0.711,47.8387838814,9.7535,-4.601,10.7842460678,38.08,3.89,38.2781726314,133.15
2022-02-18 12:30:00,42.6355,-1.5795,42.6647475148,9.2355,-4.7995,10.4081535586,33.4,3.22,33.5548565784,133.53,48.6655,-0.6795,48.6702435837,9.2355,-4.7995,10.4081535586,39.43,4.12,39.6446629447,133.74
2022-02-18 13:00:00,42.288,-2.3925,42.3556253672,15.068,-6.4625,16.3953813695,27.22,4.07,27.5225961711,133.3,47.078,-1.3825,47.0982949824,15.068,-6.4625,16.3953813695,32.01,5.08,32.4105924043,133.5
2022-02-18 13:30:00,41.327,-3.0525,41.4395787292,20.007,-7.3725,21.3221435426,21.32,4.32,21.7532710184,133.51,44.947,-2.0525,44.9938391922,20.007,-7.3725,21.3221435426,24.94,5.32,25.5010980156,133.91
2022-02-18 14:00:00,40.555,-11.6765,42.2024724068,24.165,-8.1765,25.5108286273,16.39,-3.5,16.7595375831,134.33,43.855,8.0435,44.5865329135,24.165,-8.1765,25.5108286273,19.69,16.22,25.5104782393,134.73
2022-02-18 14:30:00,40.96,-12.06,42.6985386167,28.68,-10.12,30.4131024396,12.28,-1.94,12.4322966503,130.53,43.4,8.77,44.2772277813,28.68,-10.12,30.4131024396,14.72,18.89,23.9480792549,130.89
2022-02-18 15:00:00,41.609,-11.636,43.2053859721,28.449,-10.586,30.3547195177,13.16,-1.05,13.201821844,130.53,44.249,9.354,45.2268871027,28.449,-10.586,30.3547195177,15.8,19.94,25.4409826854,130.89
2022-02-18 15:30:00,42.547,-11.372,44.0405448763,32.947,-11.842,35.0105380279,9.6,0.47000000000000003,9.6114983223,130.5,44.387,9.768,45.4490879226,32.947,-11.842,35.0105380279,11.44,21.61,24.4512923994,130.89
2022-02-18 16:00:00,43.076,-10.6625,44.376014718,31.116,-11.4925,33.1705141994,11.96,0.8300000000000001,11.9887655745,129.93,45.466,10.5075,46.6643837659,31.116,-11.4925,33.1705141994,14.35,22.0,26.2663758444,130.3
2022-02-18 16:30:00,43.8545,-10.6895,45.1384822574,30.4345,-11.4995,32.5345553297,13.42,0.81,13.4444226354,129.76,46.5545,10.6405,47.7550176474,30.4345,-11.4995,32.5345553297,16.12,22.14,27.3867486205,130.11
2022-02-18 17:00:00,44.6015,-10.3475,45.7860738489,30.8115,-11.4575,32.8728282705,13.79,1.11,13.8346015483,130.01,47.3615,10.6225,48.5381209824,30.8115,-11.4575,32.8728282705,16.55,22.08,27.5940011597,130.37
2022-02-18 17:30:00,44.836,-10.711500000000001,46.0977562171,34.516,-12.211500000000001,36.6124977057,10.32,1.5,10.4284418779,131.52,46.846,10.0985,47.9220973899,34.516,-12.211500000000001,36.6124977057,12.33,22.31,25.4904884222,131.91
2022-02-18 18:00:00,44.767,-10.539,45.9908122346,40.207,-13.549,42.4285075156,4.5600000000000005,3.01,5.4638539512,130.82,45.507,10.371,46.6738116078,40.207,-13.549,42.4285075156,5.3,23.92,24.5001306119,131.21
2022-02-18 18:30:00,46.221,-10.368,47.3695710874,46.981,-14.018,49.027733835,-0.76,3.65,3.7282837875,130.25,45.851,10.732,47.0902327983,46.981,-14.018,49.027733835,-1.13,24.75,24.7757825305,130.64
2022-02-18 19:00:00,45.67,-10.5945,46.8827508819,49.1,-14.3845,51.1636965069,-3.43,3.79,5.1116533529,130.68,44.73,10.4955,45.9448410624,49.1,-14.3845,51.1636965069,-4.37,24.88,25.2608649891,131.08
2022-02-18 19:30:00,44.719,-10.8875,46.0252823701,48.449,-14.3875,50.5401400597,-3.73,3.5,5.1149682306,130.75,43.699,10.2125,44.8764722015,48.449,-14.3875,50.5401400597,-4.75,24.6,25.0543908327,131.15
2022-02-18 20:00:00,42.9255,-11.3035,44.3888236215,43.1055,-13.9135,45.2953597237,-0.18,2.61,2.6161995337,130.91,42.6655,9.7165,43.7579165695,43.1055,-13.9135,45.2953597237,-0.44,23.63,23.6340961325,131.31
2022-02-18 20:30:00,41.53,-11.5625,43.1095384602,42.46,-13.8225,44.6532541507,-0.93,2.26,2.443869882,131.22,41.13,9.1575,42.1371179158,42.46,-13.8225,44.6532541507,-1.33,22.98,23.0184556389,131.62
2022-02-18 21:00:00,40.7325,-11.6655,42.3700418515,43.4225,-14.1555,45.671563215,-2.69,2.49,3.6655422518,130.37,39.9425,9.0045,40.9448937781,43.4225,-14.1555,45.671563215,-3.48,23.16,23.4199914603,130.76
2022-02-18 21:30:00,40.1625,-12.211500000000001,41.9779363297,44.5725,-14.9315,47.0069936127,-4.41,2.7199999999999998,5.1813608251,130.13,39.0025,8.618500000000001,39.9433792824,44.5725,-14.9315,47.0069936127,-5.57,23.55,24.199739668,130.52
2022-02-18 22:00:00,39.8895,-12.1975,41.7127224777,46.6195,-15.3175,49.0714131292,-6.73,3.12,7.4180388244,130.65,38.2095,8.8525,39.2215839367,46.6195,-15.3175,49.0714131292,-8.41,24.17,25.5913461936,131.05
2022-02-18 22:30:00,39.3335,-12.449,41.2565367336,47.4435,-15.239,49.8308419882,-8.11,2.79,8.576491124,131.08,37.3635,8.641,38.3496807451,47.4435,-15.239,49.8308419882,-10.08,23.88,25.9202777763,131.48
2022-02-18 23:00:00,38.382,-12.7915,40.4573898843,47.992,-15.4415,50.4149976322,-9.61,2.65,9.9686809559,131.4,36.082,8.2085,37.0039213631,47.992,-15.4415,50.4149976322,-11.91,23.65,26.4796261303,131.81
2022-02-18 23:30:00,37.6235,-13.069,39.8287146824,49.5335,-16.119,52.0902081321,-11.91,3.05,12.2943320274,131.4,34.8235,8.091,35.7510899589,49.5335,-16.119,52.0902081321,-14.71,24.21,28.328575679,131.81
2022-02-19 00:00:00,37.3735,-13.2245,39.6442417319,52.4935,-17.2245,55.2471804032,-15.12,4.0,15.6401534519,131.55,33.8735,8.2155,34.8555367553,52.4935,-17.2245,55.2471804032,-18.62,25.44,31.5261478776,131.95
2022-02-19 00:30:00,37.2115,-13.294,39.5148854009,52.5215,-17.364,55.3174155059,-15.31,4.07,15.8417486409,132.11,33.6715,8.186,34.6522799863,52.5215,-17.364,55.3174155059,-18.85,25.55,31.7509842367,132.51
2022-02-19 01:00:00,37.172,-13.1715,39.4366073116,53.022,-17.2615,55.7610246162,-15.85,4.09,16.3691966816,132.11,33.532,8.1985,34.5197106919,53.022,-17.2615,55.7610246162,-19.49,25.46,32.063557195,132.51
2022-02-19 01:30:00,36.895,-13.4185,39.259357703,52.675,-17.3985,55.4739887447,-15.78,3.98,16.2741758624,131.66,33.245,7.9915,34.1920180342,52.675,-17.3985,55.4739887447,-19.43,25.39,31.9715029362,132.06
2022-02-19 02:00:00,36.6765,-13.4275,39.0571812667,53.0965,-17.6475,55.9524134287,-16.42,4.22,16.9536072858,131.89,32.8865,8.1625,33.8843369199,53.0965,-17.6475,55.9524134287,-20.21,25.81,32.7810951617,132.3
2022-02-19 02:30:00,36.3185,-13.446,38.7276175132,52.4485,-17.536,55.3024090637,-16.13,4.09,16.640462734,132.37,32.6085,8.154,33.6125272518,52.4485,-17.536,55.3024090637,-19.84,25.69,32.4592313526,132.77
2022-02-19 03:00:00,35.8585,-13.483,38.3095720578,52.2085,-17.453,55.0484757396,-16.35,3.9699999999999998,16.8250824664,132.42,32.0785,8.117,33.089512708,52.2085,-17.453,55.0484757396,-20.13,25.57,32.5429224256,132.83
2022-02-19 03:30:00,35.3455,-13.564,37.8587700045,49.9155,-16.674,52.6267937105,-14.57,3.11,14.8982213704,132.52,31.9555,8.096,32.9651209045,49.9155,-16.674,52.6267937105,-17.96,24.77,30.5959882991,132.93
2022-02-19 04:00:00,34.772,-14.041,37.4998888665,47.952,-15.751,50.4726490785,-13.18,1.71,13.290466508,133.19,31.682,7.439,32.5436298682,47.952,-15.751,50.4726490785,-16.27,23.19,28.3282367965,133.6
2022-02-19 04:30:00,34.635,-14.141,37.4105747884,48.105,-15.871,50.6554998593,-13.47,1.73,13.5806406329,133.52,31.485,7.449,32.3541778755,48.105,-15.871,50.6554998593,-16.62,23.32,28.6364592783,133.93
2022-02-19 05:00:00,34.6135,-14.246,37.4305075874,48.1235,-16.056,50.7313156566,-13.51,1.81,13.6307079787,133.82,31.4235,7.294,32.2589334642,48.1235,-16.056,50.7313156566,-16.7,23.35,28.707359683500002,134.15
2022-02-19 05:30:00,35.08,-13.9495,37.7517542672,50.77,-16.5195,53.3899501803,-15.69,2.5700000000000003,15.8990880242,133.73,31.46,7.5405,32.3510547007,50.77,-16.5195,53.3899501803,-19.31,24.06,30.8506029115,133.96
2022-02-19 06:00:00,35.5275,-13.928,38.1600896258,51.6275,-17.088,54.3819685213,-16.1,3.16,16.4071813545,132.93,31.8175,7.462,32.6808009426,51.6275,-17.088,54.3819685213,-19.81,24.55,31.5458174724,133.27
2022-02-19 06:30:00,36.161,-14.015,38.7819306636,49.741,-16.875,52.525543367,-13.58,2.86,13.8778960941,132.28,32.981,7.315,33.7824745393,49.741,-16.875,52.525543367,-16.76,24.19,29.4287903251,132.59
2022-02-19 07:00:00,36.542,-14.189,39.2000699617,47.682,-16.749,50.5381254599,-11.14,2.56,11.4303630738,132.35,33.882,7.371,34.6745088646,47.682,-16.749,50.5381254599,-13.8,24.12,27.7887459235,132.66
2022-02-19 07:30:00,37.1135,-13.959,39.6518040353,48.2335,-15.989,50.8145514912,-11.12,2.03,11.3037737062,133.06,34.4635,7.411,35.2513227163,48.2335,-15.989,50.8145514912,-13.77,23.4,27.1509281609,133.39
2022-02-19 08:00:00,38.017,-13.805,40.4458936605,46.327,-15.445,48.8337890604,-8.31,1.6400000000000001,8.4702833483,132.95,35.967,7.535,36.7478069278,46.327,-15.445,48.8337890604,-10.36,22.98,25.2073402008,133.27
2022-02-19 08:30:00,39.8805,-13.122,41.9838202675,47.3705,-15.612,49.8768364499,-7.49,2.49,7.8930475737,133.0,38.0005,7.938,38.8207398725,47.3705,-15.612,49.8768364499,-9.37,23.55,25.3455992235,133.34
2022-02-19 09:00:00,41.503,-12.365,43.3057990805,49.773,-16.275,52.366278787,-8.27,3.91,9.1477319593,131.54,39.463,8.845,40.4420869145,49.773,-16.275,52.366278787,-10.31,25.12,27.153462026,131.84
2022-02-19 09:30:00,43.279,-10.6825,44.5778829382,51.729,-17.0825,54.4766119289,-8.45,6.4,10.600117923900001,131.08,41.189,8.8475,42.1285173873,51.729,-17.0825,54.4766119289,-10.54,25.93,27.9902929602,131.36
2022-02-19 10:00:00,44.5945,-2.5620000000000003,44.6680341436,52.6845,-17.922,55.6493901516,-8.09,15.36,17.3602332934,130.3,42.2645,0.018000000000000002,42.264503833,52.6845,-17.922,55.6493901516,-10.42,17.94,20.7465659809,130.47
2022-02-19 10:30:00,46.9835,-2.236,47.0366768411,51.7035,-17.276,54.5134120034,-4.72,15.04,15.7632483962,132.87,45.3235,0.304,45.3245195038,51.7035,-17.276,54.5134120034,-6.38,17.58,18.7018929523,133.36
2022-02-19 11:00:00,48.735,-2.793,48.8149677251,48.245,-16.323,50.9315261307,0.49,13.53,13.5388699676,132.35,48.145,-0.503,48.1476275013,48.245,-16.323,50.9315261307,-0.1,15.82,15.8203160525,133.02
2022-02-19 11:30:00,48.9665,-2.709,49.0413784803,48.6465,-16.059,51.2286388971,0.32,13.35,13.3538346553,133.19,48.3665,-0.46900000000000003,48.3687738448,48.6465,-16.059,51.2286388971,-0.28,15.59,15.5925142296,133.66
2022-02-19 12:00:00,49.046,-3.183,49.1491770531,48.476,-16.263,51.1312795166,0.5700000000000001,13.08,13.092413834,132.71,48.456,-0.983,48.4659697623,48.476,-16.263,51.1312795166,-0.02,15.28,15.280013089,133.18
2022-02-19 12:30:00,49.2875,-3.1855,49.3903337355,54.1075,-17.5255,56.8749919253,-4.82,14.34,15.128383919000001,133.38,47.5975,-0.8055,47.6043153138,54.1075,-17.5255,56.8749919253,-6.51,16.72,17.9426447326,133.89
2022-02-19 13:00:00,49.1145,-3.2485,49.221812873,54.3945,-17.4385,57.1214750554,-5.28,14.19,15.140492066,133.38,47.3345,-0.8785000000000001,47.3426515153,54.3945,-17.4385,57.1214750554,-7.06,16.56,18.0021443167,133.84
2022-02-19 13:30:00,48.5385,-9.3635,49.4334007984,56.6985,-17.0435,59.2047362506,-8.16,7.68,11.2057128287,133.77,46.3985,6.1665,46.8064795141,56.6985,-17.0435,59.2047362506,-10.3,23.21,25.3927962226,134.18
2022-02-19 14:00:00,48.256,-11.6075,49.6324046592,55.036,-16.6475,57.4987004397,-6.78,5.04,8.4480767042,132.15,46.516,9.8425,47.5459047895,55.036,-16.6475,57.4987004397,-8.52,26.49,27.826435273,132.56
2022-02-19 14:30:00,47.8865,-11.47,49.2410172747,53.7865,-16.3,56.2021136813,-5.9,4.83,7.6248868844,131.26,46.3365,9.92,47.3864709833,53.7865,-16.3,56.2021136813,-7.45,26.22,27.2578594171,131.66
2022-02-19 15:00:00,47.9275,-11.463,49.2792616143,52.8175,-16.263,55.2645770386,-4.89,4.8,6.8521602433,131.14,46.5675,10.007,47.6305795183,52.8175,-16.263,55.2645770386,-6.25,26.27,27.0032479528,131.53
2022-02-19 15:30:00,47.797,-11.53,49.168019169,51.757,-16.16,54.2211457736,-3.96,4.63,6.0924953837,131.42,46.667,9.93,47.7117783047,51.757,-16.16,54.2211457736,-5.09,26.09,26.5818772851,131.82
2022-02-19 16:00:00,47.635,-11.75,49.0627733113,52.145,-16.41,54.6661606938,-4.51,4.66,6.4850366229,131.49,46.385,9.87,47.4234659741,52.145,-16.41,54.6661606938,-5.76,26.28,26.9038287238,131.89
2022-02-19 16:30:00,47.9885,-11.729,49.4010685436,53.7485,-16.099,56.107745038,-5.76,4.37,7.2301106492,131.88,46.4685,9.711,47.472360519,53.7485,-16.099,56.107745038,-7.28,25.81,26.8170561397,132.28
2022-02-19 17:00:00,48.405,-11.6855,49.7955312779,54.275,-15.6855,56.4961107976,-5.87,4.0,7.103302049,131.69,46.875,9.7945,47.8873454605,54.275,-15.6855,56.4961107976,-7.4,25.48,26.5328174154,132.11
2022-02-19 17:30:00,49.1665,-11.4575,50.4838491847,55.0465,-15.3775,57.1540433259,-5.88,3.92,7.0668804999,131.99,47.6565,9.6925,48.6321554992,55.0465,-15.3775,57.1540433259,-7.39,25.07,26.1365070352,132.4
2022-02-19 18:00:00,50.045,-11.3045,51.3058841192,54.995,-15.8945,57.2458308984,-4.95,4.59,6.7505999733,130.89,48.755,9.9155,49.7530618681,54.995,-15.8945,57.2458308984,-6.24,25.81,26.5536005092,131.29
2022-02-19 18:30:00,50.5785,-11.6415,51.9009555259,54.658500000000004,-15.9415,56.9357800026,-4.08,4.3,5.9275964775,130.44,49.4885,9.3585,50.3655949483,54.658500000000004,-15.9415,56.9357800026,-5.17,25.3,25.8228367923,130.83
2022-02-19 19:00:00,49.799,-12.004,51.2253493595,52.969,-16.094,55.3600198428,-3.17,4.09,5.1746497466,129.95,48.899,9.176,49.7524992036,52.969,-16.094,55.3600198428,-4.07,25.27,25.5956597883,130.33
2022-02-19 19:30:00,47.6175,-13.286,49.4362630288,45.8575,-15.516,48.411326797,1.76,2.23,2.8408625451000002,130.69,47.7675,7.644,48.3752497901,45.8575,-15.516,48.411326797,1.9100000000000001,23.16,23.2386251745,131.08
2022-02-19 20:00:00,46.295,-13.5665,48.2418588702,44.565,-14.4165,46.8388161384,1.73,0.85,1.9275372889,130.98,46.435,7.0435,46.9661592772,44.565,-14.4165,46.8388161384,1.87,21.46,21.541320758,131.37
2022-02-19 20:30:00,45.527,-13.425,47.4651277677,44.917,-14.875,47.3159858187,0.61,1.45,1.5730861388,130.76,45.437,6.515,45.9017014282,44.917,-14.875,47.3159858187,0.52,21.39,21.396319777,131.13
2022-02-19 21:00:00,45.546,-4.659,45.7836695449,48.506,-16.049,51.0920975984,-2.96,11.39,11.7683346315,130.21,44.316,-2.779,44.403048285,48.506,-16.049,51.0920975984,-4.19,13.27,13.915782407,130.58
2022-02-19 21:30:00,44.9905,-4.673,45.232532753,50.2905,-16.533,52.9384026889,-5.3,11.86,12.9903656608,132.47,43.2705,-2.753,43.357988644,50.2905,-16.533,52.9384026889,-7.02,13.78,15.4650832523,132.85
2022-02-19 22:00:00,44.0515,-4.561,44.286988758,50.5715,-16.141,53.0849177568,-6.52,11.58,13.2893491187,133.4,42.1215,-2.711,42.2086517583,50.5715,-16.141,53.0849177568,-8.45,13.43,15.8671799637,133.81
2022-02-19 22:30:00,43.0955,-4.2615,43.3056867224,50.5755,-16.1015,53.0767322138,-7.48,11.84,14.0048563006,133.08,40.9655,-2.3715,41.0340858616,50.5755,-16.1015,53.0767322138,-9.61,13.73,16.7590274181,133.62
2022-02-19 23:00:00,42.1765,-4.35,42.4002317476,50.8465,-16.32,53.4013947594,-8.67,11.97,14.7800473612,133.38,39.7865,-2.46,39.8624783757,50.8465,-16.32,53.4013947594,-11.06,13.86,17.7319824047,133.79
2022-02-19 23:30:00,41.162,-12.901,43.1363656907,50.482,-16.411,53.082513552,-9.32,3.51,9.9590411185,133.81,38.922,6.979,39.5427430131,50.482,-16.411,53.082513552,-11.56,23.39,26.0907205726,134.17
2022-02-20 00:00:00,40.5535,-13.496,42.7402430766,51.3235,-16.386,53.8758076343,-10.77,2.89,11.151008923,132.53,38.0335,7.694,38.8039270983,51.3235,-16.386,53.8758076343,-13.29,24.08,27.5040087987,132.9
2022-02-20 00:30:00,40.4355,-13.5815,42.6554428239,52.2255,-16.8415,54.8738459788,-11.79,3.26,12.2324036886,131.73,37.7055,7.7085,38.4853959639,52.2255,-16.8415,54.8738459788,-14.52,24.55,28.5224981374,132.1
2022-02-20 01:00:00,40.393,-13.607,42.6232905581,52.963,-16.977,55.61742441,-12.57,3.37,13.013907945,131.79,37.503,7.693,38.2839033799,52.963,-16.977,55.61742441,-15.46,24.67,29.1139227862,132.17
2022-02-20 01:30:00,40.0005,-13.752,42.2984338274,53.1105,-17.132,55.8052921706,-13.11,3.38,13.5387037784,131.85,36.9905,7.608,37.7647819304,53.1105,-17.132,55.8052921706,-16.12,24.74,29.5283253843,132.24
2022-02-20 02:00:00,39.6285,-13.88,41.9889558366,52.5285,-17.15,55.2572693159,-12.9,3.27,13.3080013526,132.0,36.6685,7.57,37.4417386382,52.5285,-17.15,55.2572693159,-15.86,24.72,29.3703592079,132.39
2022-02-20 02:30:00,38.807,-14.4895,41.4237716686,49.267,-16.1695,51.8525796779,-10.46,1.6800000000000002,10.5940549366,132.4,36.377,6.7405,36.9962223646,49.267,-16.1695,51.8525796779,-12.89,22.91,26.2872630755,132.79
2022-02-20 03:00:00,37.941,-14.898,40.7611320378,46.811,-15.148,49.2009311396,-8.87,0.25,8.8735224122,132.54,35.841,6.162,36.3668465089,46.811,-15.148,49.2009311396,-10.97,21.31,23.9678326096,132.92
2022-02-20 03:30:00,37.061,-15.219,40.0641445934,42.491,-13.619,44.6201999323,-5.43,-1.6,5.6608214952,132.85,35.691,5.391,36.0958496506,42.491,-13.619,44.6201999323,-6.8,19.01,20.1896037604,133.24
2022-02-20 04:00:00,36.603,-15.3115,39.6764620556,41.803,-13.4015,43.8986447541,-5.2,-1.9100000000000001,5.5396841065,132.39,35.303,5.2085,35.6851549142,41.803,-13.4015,43.8986447541,-6.5,18.61,19.7124858909,132.77
2022-02-20 04:30:00,35.8965,-15.606,39.1421249838,37.9065,-12.666,39.966614796,-2.01,-2.94,3.5614182568,132.28,35.2565,4.774,35.5782499324,37.9065,-12.666,39.966614796,-2.65,17.44,17.6401842394,132.66
2022-02-20 05:00:00,35.814,-15.78,39.1363130098,37.424,-12.98,39.6110612834,-1.6099999999999999,-2.8,3.2298761586,132.36,35.264,4.78,35.5864875479,37.424,-12.98,39.6110612834,-2.16,17.76,17.8908691796,132.74
2022-02-20 05:30:00,36.6265,-15.2225,39.6639005709,43.1865,-14.0525,45.4152676806,-6.5600000000000005,-1.17,6.6635200908000005,132.9,35.0165,5.4375,35.4361634281,43.1865,-14.0525,45.4152676806,-8.17,19.49,21.1331256562,133.29
2022-02-20 06:00:00,37.73,-14.778,40.5208857751,47.58,-15.048,49.9028927418,-9.85,0.27,9.8536998128,132.38,35.44,6.102,35.9614794468,47.58,-15.048,49.9028927418,-12.14,21.15,24.3865147161,132.76
2022-02-20 06:30:00,38.2135,-14.8445,40.9954968564,47.1735,-15.0845,49.5265710755,-8.96,0.24,8.9632137094,132.21,36.1035,6.1055,36.6161145194,47.1735,-15.0845,49.5265710755,-11.07,21.19,23.9073419685,132.59
2022-02-20 07:00:00,38.528,-14.78,41.2656659222,45.698,-14.32,47.8891386851,-7.17,-0.46,7.1847407747,132.46,36.798,5.93,37.2727474705,45.698,-14.32,47.8891386851,-8.9,20.25,22.1195049673,132.83
2022-02-20 07:30:00,38.984,-14.675,41.6546261656,45.484,-14.495,47.7378181424,-6.5,-0.18,6.5024918301,131.99,37.404,6.235,37.9201060257,45.484,-14.495,47.7378181424,-8.08,20.73,22.2490291923,132.35
2022-02-20 08:00:00,39.9405,-14.456,42.4761047679,45.9005,-14.546,48.1502026605,-5.96,0.09,5.9606794915,132.36,38.4705,6.484,39.0130955738,45.9005,-14.546,48.1502026605,-7.43,21.03,22.3039413557,132.77
2022-02-20 08:30:00,42.129,-13.071,44.1101312852,50.689,-16.221,53.221194669,-8.56,3.15,9.1211896154,132.17,40.089,8.339,40.9471225118,50.689,-16.221,53.221194669,-10.6,24.56,26.7498336443,132.59
2022-02-20 09:00:00,43.6695,-12.5545,45.438317536,52.3495,-16.2645,54.817917787,-8.68,3.71,9.4396239332,131.79,41.6295,8.7355,42.5361520415,52.3495,-16.2645,54.817917787,-10.72,25.0,27.2014411383,132.26
2022-02-20 09:30:00,45.0095,-12.2315,46.6418769187,52.4095,-16.2715,54.8772940523,-7.4,4.04,8.4309904519,131.02,43.2295,9.0685,44.1704353895,52.4095,-16.2715,54.8772940523,-9.18,25.34,26.9515862242,131.52
2022-02-20 10:00:00,46.1835,-11.8675,47.6838885631,52.2635,-15.9175,54.633691423,-6.08,4.05,7.3054021108,130.93,44.6935,9.3425,45.6595143262,52.2635,-15.9175,54.633691423,-7.57,25.26,26.3699165717,131.37
2022-02-20 10:30:00,47.127,-11.6835,48.5536641383,50.767,-15.7535,53.155066092,-3.64,4.07,5.4602655613,130.55,46.167,9.4765,47.1295654685,50.767,-15.7535,53.155066092,-4.6,25.23,25.6459139046,130.94
2022-02-20 11:00:00,47.72,-11.68,49.1286148797,49.16,-15.97,51.6889398228,-1.44,4.29,4.525229276,130.17,47.21,9.47,48.1504413272,49.16,-15.97,51.6889398228,-1.9500000000000002,25.44,25.5146252177,130.69
