Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-20 11:30:00,47.9195,-11.957,49.3887469901,44.9595,-15.187,47.4552590263,2.96,3.23,4.3811528163,129.86,48.3295,8.983,49.1572462537,44.9595,-15.187,47.4552590263,3.37,24.17,24.40380708,130.43
2022-02-20 12:00:00,48.672,-12.0165,50.1334205521,44.842,-15.1365,47.3277782729,3.83,3.12,4.9399696355,129.96,49.262,8.8835,50.0565801494,44.842,-15.1365,47.3277782729,4.42,24.02,24.4232839725,130.34
2022-02-20 12:30:00,49.085,-12.239,50.5878478095,43.665,-14.979,46.1627844264,5.42,2.74,6.0732199038,129.9,49.995,8.621,50.732846027,43.665,-14.979,46.1627844264,6.33,23.6,24.4341748377,130.37
2022-02-20 13:00:00,49.2075,-12.291,50.7192935405,43.5475,-15.211,46.1276411412,5.66,2.92,6.3688303479,129.86,50.1675,8.709,50.917823375,43.5475,-15.211,46.1276411412,6.62,23.92,24.819161952,130.48
2022-02-20 13:30:00,48.8815,-8.2885,49.5792322903,41.3815,-15.0885,44.0464683545,7.5,6.8,10.1237344888,130.31,49.9615,2.9215,50.0468445009,41.3815,-15.0885,44.0464683545,8.58,18.01,19.9493483603,130.86
2022-02-20 14:00:00,48.448,-4.159,48.6261862066,40.778,-14.939,43.4283203106,7.67,10.78,13.2301662877,131.39,49.338,-2.409,49.3967764637,40.778,-14.939,43.4283203106,8.56,12.53,15.1747981865,131.85
2022-02-20 14:30:00,47.595,-4.69,47.825517509,36.235,-13.72,38.7454981256,11.36,9.03,14.5117366294,132.81,49.195,-3.25,49.3022365111,36.235,-13.72,38.7454981256,12.96,10.47,16.6608073034,133.26
2022-02-20 15:00:00,46.871,-8.5985,47.6531724364,34.431,-12.4885,36.6258978491,12.44,3.89,13.0340208685,133.53,48.941,1.0715,48.9527281492,34.431,-12.4885,36.6258978491,14.51,13.56,19.8598514597,133.9
2022-02-20 15:30:00,46.3095,-13.3825,48.204368023,31.7395,-11.0425,33.6055451749,14.57,-2.34,14.756710338,132.43,49.1595,6.8175,49.6299783044,31.7395,-11.0425,33.6055451749,17.42,17.86,24.9486672991,132.97
2022-02-20 16:00:00,46.6755,-13.2305,48.5144146672,34.1455,-11.2805,35.9606013645,12.53,-1.9500000000000002,12.6808280487,130.87,49.1255,7.0495,49.6287235429,34.1455,-11.2805,35.9606013645,14.98,18.33,23.6725431671,131.52
2022-02-20 16:30:00,47.1565,-13.1955,48.9679151333,33.2265,-9.9955,34.6974108904,13.93,-3.2,14.2928268722,130.87,49.8965,7.0145,50.3871404477,33.2265,-9.9955,34.6974108904,16.67,17.01,23.8165698622,131.48
2022-02-20 17:00:00,47.2445,-12.9995,49.0003038817,34.2045,-10.1995,35.6928230951,13.04,-2.8,13.3372260984,131.41,49.8145,7.0705,50.3137792309,34.2045,-10.1995,35.6928230951,15.61,17.27,23.279282635,132.12
2022-02-20 17:30:00,47.438,-13.056,49.2018595177,34.158,-9.936,35.5737692689,13.28,-3.12,13.6415834858,130.99,50.078,6.944,50.5571480604,34.158,-9.936,35.5737692689,15.92,16.88,23.2030342843,131.27
2022-02-20 18:00:00,47.928,-13.0215,49.6654069373,38.408,-11.2615,40.0249403029,9.52,-1.76,9.6813222237,130.99,49.768,7.1685,50.2816190695,38.408,-11.2615,40.0249403029,11.36,18.43,21.6498152417,131.27
2022-02-20 18:30:00,48.1835,-13.183,49.9543908105,37.0735,-11.203,38.729208761,11.11,-1.98,11.2850564908,130.87,50.3735,7.007,50.8585052007,37.0735,-11.203,38.729208761,13.3,18.21,22.5498137465,131.23
2022-02-20 19:00:00,46.303,-12.978,48.087381848,32.863,-10.768,34.5821716062,13.44,-2.21,13.6204882438,130.87,49.023,7.062,49.529045751,32.863,-10.768,34.5821716062,16.16,17.83,24.0635512757,131.23
2022-02-20 19:30:00,40.023,-12.477,41.9227391519,17.233,-6.537,18.4311871023,22.79,-5.94,23.5513842481,130.54,44.813,7.323,45.4073925479,17.233,-6.537,18.4311871023,27.58,13.86,30.866745860199998,130.87
2022-02-20 20:00:00,41.15,-12.9685,43.1451560694,29.87,-8.5285,31.0636799534,11.28,-4.44,12.1223760047,131.95,43.46,7.0415,44.0267455333,29.87,-8.5285,31.0636799534,13.59,15.57,20.6667123655,132.31
2022-02-20 20:30:00,42.073,-12.3825,43.8573099409,40.753,-12.4725,42.6188956362,1.32,0.09,1.3230646243,132.08,42.183,8.3175,42.9951892105,40.753,-12.4725,42.6188956362,1.43,20.79,20.8391218625,132.45
2022-02-20 21:00:00,41.4965,-12.886,43.4512198707,42.0165,-14.046,44.3021036549,-0.52,1.16,1.2712198866,131.52,41.2165,8.084,42.0017967264,42.0165,-14.046,44.3021036549,-0.8,22.13,22.1444552879,131.89
2022-02-20 21:30:00,41.315,-13.4225,43.440680603,44.635,-15.3825,47.2112754673,-3.32,1.96,3.8553858432,131.8,40.385,7.8875,41.1480361773,44.635,-15.3825,47.2112754673,-4.25,23.27,23.6549233776,132.18
2022-02-20 22:00:00,40.3055,-14.152,42.7178233791,44.3955,-14.902,46.8297984648,-4.09,0.75,4.1581967245,132.43,39.1955,6.798,39.7806488666,44.3955,-14.902,46.8297984648,-5.2,21.7,22.3143451618,132.82
2022-02-20 22:30:00,39.055,-14.8855,41.7955875093,43.085,-14.8855,45.5839372504,-4.03,0.0,4.03,132.05,37.965,6.5145,38.5198641645,43.085,-14.8855,45.5839372504,-5.12,21.4,22.0039632794,132.44
2022-02-20 23:00:00,39.222,-10.3615,40.5675481913,41.342,-13.4015,43.4598799613,-2.12,3.04,3.7062110032,134.0,38.322,0.8485,38.3313923077,41.342,-13.4015,43.4598799613,-3.02,14.25,14.5664992363,134.39
2022-02-20 23:30:00,38.5465,-6.119,39.0291535041,41.1465,-12.889,43.1179867718,-2.6,6.77,7.2520962487,132.46,37.3865,-4.269,37.6294398477,41.1465,-12.889,43.1179867718,-3.76,8.62,9.4043606907,132.77
2022-02-21 00:00:00,38.0945,-6.1975,38.5953356832,41.4245,-12.9075,43.3888552108,-3.33,6.71,7.4908610987,131.08,36.7945,-4.3675,37.0528040302,41.4245,-12.9075,43.3888552108,-4.63,8.54,9.7143450628,131.39
2022-02-21 00:30:00,38.847,-6.3855,39.3683123749,39.557,-13.1855,41.6966864301,-0.71,6.8,6.8369657012000005,130.69,38.067,-4.5155,38.3338783487,39.557,-13.1855,41.6966864301,-1.49,8.67,8.7971017955,130.98
2022-02-21 01:00:00,38.986,-6.4955,39.5234071943,37.756,-13.2955,40.0285630051,1.23,6.8,6.910347314,130.69,38.626,-4.6055,38.8995951939,37.756,-13.2955,40.0285630051,0.87,8.69,8.7334414752,130.98
2022-02-21 01:30:00,38.873,-6.1745,39.3603173164,39.343,-13.8545,41.7111354347,-0.47000000000000003,7.68,7.6943680702,131.04,38.103,-4.4545,38.3624970414,39.343,-13.8545,41.7111354347,-1.24,9.4,9.4814344906,131.35
2022-02-21 02:00:00,39.276,-5.953,39.7245816215,41.546,-14.743,44.0843074688,-2.27,8.79,9.0783809129,132.8,38.146,-4.033,38.3586027509,41.546,-14.743,44.0843074688,-3.4,10.71,11.2367299514,133.15
2022-02-21 02:30:00,39.134,-6.06,39.6004236846,41.834,-15.24,44.5234899351,-2.7,9.18,9.5688243792,132.9,37.884,-4.06,38.100932482,41.834,-15.24,44.5234899351,-3.95,11.18,11.8572720303,133.25
2022-02-21 03:00:00,38.6605,-6.039,39.129321247,41.3305,-14.619,43.8397695164,-2.67,8.58,8.985838859,133.56,37.4505,-4.179,37.6829403212,41.3305,-14.619,43.8397695164,-3.88,10.44,11.1376837808,133.92
2022-02-21 03:30:00,38.456,-5.9305,38.9105996645,40.566,-14.2405,42.9929319336,-2.11,8.31,8.5736923201,132.85,37.356,-4.1305,37.5836635555,40.566,-14.2405,42.9929319336,-3.21,10.11,10.6073653656,133.21
2022-02-21 04:00:00,38.4395,-5.915,38.8919321357,41.3095,-14.335,43.7260450447,-2.87,8.42,8.8956899676,132.52,37.1995,-4.085,37.4231215327,41.3095,-14.335,43.7260450447,-4.11,10.25,11.0433056645,132.87
2022-02-21 04:30:00,38.638,-5.909,39.0872271337,42.768,-14.499,45.1588620871,-4.13,8.59,9.5312643443,132.52,37.148,-4.059,37.3690966575,42.768,-14.499,45.1588620871,-5.62,10.44,11.856559366,132.87
2022-02-21 05:00:00,38.7335,-5.7705,39.1609843147,43.0835,-14.1605,45.3509397091,-4.35,8.39,9.45064019,132.22,37.2135,-3.9605,37.4236575244,43.0835,-14.1605,45.3509397091,-5.87,10.2,11.7684705888,132.56
2022-02-21 05:30:00,39.197,-5.6129999999999995,39.5968506071,42.917,-14.193,45.2029881534,-3.7199999999999998,8.58,9.3517271132,131.68,37.817,-3.743,38.0017833529,42.917,-14.193,45.2029881534,-5.1,10.45,11.6280909869,132.01
2022-02-21 06:00:00,39.445,-5.455,39.8204099678,41.025,-13.915,43.3206399999,-1.58,8.46,8.6062767792,131.62,38.505,-3.5949999999999998,38.6724585461,41.025,-13.915,43.3206399999,-2.52,10.32,10.6232198509,132.01
2022-02-21 06:30:00,40.5965,-5.0095,40.9044117731,38.3365,-13.9395,40.7921180193,2.26,8.93,9.2115416734,131.89,40.4265,-3.0195,40.5391080625,38.3365,-13.9395,40.7921180193,2.09,10.92,11.1182057905,132.26
2022-02-21 07:00:00,42.604,-4.662,42.8583137792,40.794,-14.232,43.2053267549,1.81,9.57,9.7396611851,131.24,42.364,-2.532,42.4395984901,40.794,-14.232,43.2053267549,1.57,11.7,11.8048676401,131.61
2022-02-21 07:30:00,43.7295,-4.308,43.9411883573,39.1295,-13.658,41.4446466296,4.6,9.35,10.4202927022,130.82,44.0395,-2.188,44.093819343,39.1295,-13.658,41.4446466296,4.91,11.47,12.4767383558,131.19
2022-02-21 08:00:00,45.629,-10.061,46.7250399893,39.419,-13.721,41.7387518021,6.21,3.66,7.2083077071,130.64,46.569,5.629,46.9079673616,39.419,-13.721,41.7387518021,7.15,19.35,20.6287420848,131.0
2022-02-21 08:30:00,49.0135,-10.968,50.2256926906,47.2335,-15.718,49.7801069329,1.78,4.75,5.0725634545,131.98,49.1535,10.122,50.1848726834,47.2335,-15.718,49.7801069329,1.92,25.84,25.9112330853,132.35
2022-02-21 09:00:00,50.8495,-10.352,51.8925385219,48.0295,-15.602,50.5000522203,2.8200000000000003,5.25,5.9594378930000005,132.47,51.2195,10.728,52.3309388818,48.0295,-15.602,50.5000522203,3.19,26.33,26.522537586,132.85
2022-02-21 09:30:00,51.941,-10.1085,52.9154916187,49.221,-16.0185,51.7619472513,2.7199999999999998,5.91,6.505881954,131.98,52.301,11.1215,53.470387723,49.221,-16.0185,51.7619472513,3.08,27.14,27.3142087566,132.36
2022-02-21 10:00:00,52.3445,-9.9375,53.2794574531,48.9845,-15.5475,51.3926648122,3.36,5.61,6.5392430755,132.07,52.8245,11.1025,53.9786375013,48.9845,-15.5475,51.3926648122,3.84,26.65,26.925231661,132.44
2022-02-21 10:30:00,52.8585,-9.535,53.7116118474,51.9485,-16.375,54.4682226371,0.91,6.84,6.9002681107,131.75,52.8385,11.795,54.1389795549,51.9485,-16.375,54.4682226371,0.89,28.17,28.1840557763,132.12
2022-02-21 11:00:00,53.311,-9.387,54.1311231179,54.721,-16.777,57.235090373,-1.4100000000000001,7.39,7.5233104416,131.85,52.781,11.983,54.1241743586,54.721,-16.777,57.235090373,-1.94,28.76,28.8253568928,132.24
2022-02-21 11:30:00,53.603,-9.6025,54.4563092327,56.833,-17.7325,59.5351278259,-3.23,8.13,8.748131229,131.81,52.693,12.0575,54.054930906,56.833,-17.7325,59.5351278259,-4.14,29.79,30.076297977,132.19
2022-02-21 12:00:00,53.6245,-9.449,54.4506253522,56.4845,-17.429,59.1123403466,-2.86,7.98,8.477027781,132.31,52.7745,12.171,54.1597737371,56.4845,-17.429,59.1123403466,-3.71,29.6,29.8315956663,132.7
2022-02-21 12:30:00,53.8665,-9.732,54.7385754861,56.0765,-17.912,58.8677636423,-2.21,8.18,8.4732815367,132.31,53.1365,12.178,54.5141386821,56.0765,-17.912,58.8677636423,-2.94,30.09,30.2332879456,132.67
2022-02-21 13:00:00,53.71,-9.7485,54.5875201145,56.86,-17.9185,59.6165433605,-3.15,8.17,8.756220645900001,133.13,52.79,12.0915,54.1570722275,56.86,-17.9185,59.6165433605,-4.07,30.01,30.2847321269,133.53
2022-02-21 13:30:00,53.0205,-9.9945,53.9542718466,55.8805,-17.7145,58.6211036274,-2.86,7.72,8.2327395197,132.84,52.1605,11.7255,53.4621839294,55.8805,-17.7145,58.6211036274,-3.7199999999999998,29.44,29.6740964479,133.23
2022-02-21 14:00:00,52.472,-9.915,53.4005431527,55.572,-17.565,58.2818703286,-3.1,7.65,8.254241334,132.77,51.552,11.895,52.906518776,55.572,-17.565,58.2818703286,-4.02,29.46,29.7330119564,133.16
2022-02-21 14:30:00,52.376,-10.018,53.3254695244,56.106,-17.798000000000002,58.8612949229,-3.73,7.78,8.627937181,132.99,51.326,11.872,52.6811414075,56.106,-17.798000000000002,58.8612949229,-4.78,29.67,30.0525755968,133.36
2022-02-21 15:00:00,51.8345,-9.8435,52.7608745426,54.6245,-17.6635,57.4093653727,-2.79,7.82,8.3028007323,133.08,50.9745,12.0465,52.3786007116,54.6245,-17.6635,57.4093653727,-3.65,29.71,29.9333693393,133.47
2022-02-21 15:30:00,51.76,-9.9105,52.7002429809,55.26,-17.6905,58.0225937911,-3.5,7.78,8.5310257297,133.19,50.75,11.9495,52.1378274408,55.26,-17.6905,58.0225937911,-4.51,29.64,29.9811557482,133.58
2022-02-21 16:00:00,50.178,-9.638,51.0952319498,53.578,-17.098,56.2400541252,-3.4,7.46,8.1982681098,133.07,49.168,11.172,50.4212832839,53.578,-17.098,56.2400541252,-4.41,28.27,28.6119031174,133.46
2022-02-21 16:30:00,47.6865,-1.5615,47.7120589002,51.4865,-17.0215,54.2272177463,-3.8,15.46,15.9201633157,133.76,46.2565,1.7185000000000001,46.2884114493,51.4865,-17.0215,54.2272177463,-5.23,18.74,19.4561172899,134.17
2022-02-21 17:00:00,47.181,-2.3215,47.2380791655,49.291,-16.1515,51.8697757201,-2.11,13.83,13.9900321658,130.58,46.131,0.6485000000000001,46.1355580139,49.291,-16.1515,51.8697757201,-3.16,16.8,17.0946073368,130.95
2022-02-21 17:30:00,46.7955,-3.1065,46.8984985101,46.5055,-15.586500000000001,49.0479409609,0.29,12.48,12.4833689363,130.22,46.2155,-0.3765,46.2170335753,46.5055,-15.586500000000001,49.0479409609,-0.29,15.21,15.2127643773,130.58
2022-02-21 18:00:00,48.06,-3.319,48.1744679369,46.38,-16.159,49.1143327451,1.6800000000000002,12.84,12.9494401423,129.86,47.78,-0.439,47.7820167113,46.38,-16.159,49.1143327451,1.4,15.72,15.7822178416,130.23
2022-02-21 18:30:00,48.98,-3.7025,49.1197404945,41.41,-14.8625,43.9963862863,7.57,11.16,13.4851955863,130.62,49.86,-1.4825,49.8820349049,41.41,-14.8625,43.9963862863,8.45,13.38,15.824882306,130.99
2022-02-21 19:00:00,48.4925,-3.7695,48.6387878807,40.7825,-14.9095,43.4224077695,7.71,11.14,13.5478300846,131.99,49.4125,-1.5594999999999999,49.4371034396,40.7825,-14.9095,43.4224077695,8.63,13.35,15.8965216321,132.36
2022-02-21 19:30:00,47.4555,-4.11,47.6331458152,37.3155,-13.93,39.830785082,10.14,9.82,14.115665057,131.37,48.8655,-2.13,48.9119002928,37.3155,-13.93,39.830785082,11.55,11.8,16.5118896556,131.73
2022-02-21 20:00:00,46.8905,-4.3265,47.0896760713,38.8305,-14.5965,41.4833164356,8.06,10.27,13.0551330901,130.87,47.8905,-2.2765,47.9445767788,38.8305,-14.5965,41.4833164356,9.06,12.32,15.2926779865,131.22
2022-02-21 20:30:00,45.2455,-4.658,45.4846373433,37.6355,-14.008,40.1578749967,7.61,9.35,12.0554800817,130.7,46.1255,-2.808,46.2108928095,37.6355,-14.008,40.1578749967,8.49,11.2,14.0541844303,131.04
2022-02-21 21:00:00,44.034,-4.9315,44.309286253,37.754,-13.9215,40.2389447954,6.28,8.99,10.9662436595,130.85,44.654,-3.2015000000000002,44.7686197939,37.754,-13.9215,40.2389447954,6.9,10.72,12.748662675,131.16
2022-02-21 21:30:00,43.2295,-4.981,43.5155148338,38.6995,-13.771,41.0766568899,4.53,8.79,9.8886298343,131.57,43.4595,-3.311,43.5854432265,38.6995,-13.771,41.0766568899,4.76,10.46,11.4921364419,131.81
2022-02-21 22:00:00,42.3055,-5.2515,42.6301956657,41.1155,-14.711500000000001,43.6682100904,1.19,9.46,9.5345529523,131.99,41.8655,-3.4815,42.0100099084,41.1155,-14.711500000000001,43.6682100904,0.75,11.23,11.2550166593,132.22
2022-02-21 22:30:00,41.0595,-5.2905,41.398936345,41.0195,-14.3805,43.4672078756,0.04,9.09,9.0900880084,132.38,40.4195,-3.5905,40.5786602847,41.0195,-14.3805,43.4672078756,-0.6000000000000001,10.79,10.8066692371,132.59
2022-02-21 23:00:00,39.849,-5.496,40.226220516,41.289,-14.866,43.8837040027,-1.44,9.37,9.4800052743,131.34,38.929,-3.786,39.1126684976,41.289,-14.866,43.8837040027,-2.36,11.08,11.3285480093,131.53
2022-02-21 23:30:00,38.517,-5.8905,38.9648210473,37.227,-14.3305,39.8900082633,1.29,8.44,8.5380149918,132.02,38.117,-4.3205,38.3610793546,37.227,-14.3305,39.8900082633,0.89,10.01,10.0494875491,132.21
2022-02-22 00:00:00,36.977,-6.0095,37.4621491542,34.297,-13.1595,36.7349513304,2.68,7.15,7.6357645328,133.12,36.817,-4.6895,37.1144567419,34.297,-13.1595,36.7349513304,2.52,8.47,8.8369281993,133.39
2022-02-22 00:30:00,36.9165,-5.928,37.3894257277,35.7865,-13.658,38.3042366619,1.13,7.73,7.8121571925,133.18,36.4865,-4.498,36.7627078199,35.7865,-13.658,38.3042366619,0.7000000000000001,9.16,9.186707789,133.57
2022-02-22 01:00:00,37.079,-6.0385,37.5674822586,35.919,-13.3985,38.3365930052,1.16,7.36,7.4508523002,131.91,36.649,-4.6685,36.9451497933,35.919,-13.3985,38.3365930052,0.73,8.73,8.760468024,132.54
2022-02-22 01:30:00,38.0625,-5.805,38.5026223945,39.9325,-14.465,42.4716467923,-1.87,8.66,8.8595993137,131.69,37.0625,-4.205,37.3002805787,39.9325,-14.465,42.4716467923,-2.87,10.26,10.6538490697,132.34
2022-02-22 02:00:00,37.9905,-5.429,38.3764528227,45.7205,-15.909,48.4093007722,-7.73,10.48,13.0224152906,131.29,35.8105,-3.529,35.9839651963,45.7205,-15.909,48.4093007722,-9.91,12.38,15.8578844743,131.95
2022-02-22 02:30:00,39.0995,-4.747,39.3866082476,49.9595,-17.497,52.9348339872,-10.86,12.75,16.7481969179,131.8,36.2795,-2.447,36.361929669,49.9595,-17.497,52.9348339872,-13.68,15.05,20.338261971,132.48
2022-02-22 03:00:00,39.04,-4.6685,39.3181445677,50.8,-18.0085,53.897551635,-11.76,13.34,17.783509215,131.93,36.05,-2.2685,36.1213038559,50.8,-18.0085,53.897551635,-14.75,15.74,21.5710477261,132.48
2022-02-22 03:30:00,38.705,-4.559,38.9725737667,50.245,-17.219,53.1135951146,-11.54,12.66,17.1303006395,132.48,35.775,-2.269,35.8468825144,50.245,-17.219,53.1135951146,-14.47,14.95,20.8058501388,132.88
2022-02-22 04:00:00,38.5825,-4.4030000000000005,38.8329205089,51.0425,-17.473,53.950371039,-12.46,13.07,18.0575884326,131.2,35.4825,-2.053,35.5418431606,51.0425,-17.473,53.950371039,-15.56,15.42,21.9063917613,131.57
2022-02-22 04:30:00,38.288,-4.5025,38.5518281052,51.268,-17.7725,54.2611240231,-12.98,13.27,18.5626856893,131.48,35.098,-2.0825,35.1597271072,51.268,-17.7725,54.2611240231,-16.17,15.69,22.5309786738,131.83
2022-02-22 05:00:00,38.421,-4.4879999999999995,38.6822360393,52.161,-18.128,55.2213211088,-13.74,13.64,19.3607127968,130.08,35.071,-2.008,35.1284372695,52.161,-18.128,55.2213211088,-17.09,16.12,23.4930308815,130.42
2022-02-22 05:30:00,38.761,-4.4105,39.0111218917,51.931,-18.1005,54.9950621533,-13.17,13.69,18.9964470362,130.04,35.531,-1.9005,35.5817911473,51.931,-18.1005,54.9950621533,-16.4,16.2,23.0521148704,130.38
2022-02-22 06:00:00,39.5515,-3.9805,39.7512959852,51.9515,-17.6205,54.8583664768,-12.4,13.64,18.4339252467,130.44,36.4615,-1.4905,36.4919521607,51.9515,-17.6205,54.8583664768,-15.49,16.13,22.3632958215,130.8
2022-02-22 06:30:00,40.9785,-3.6365,41.1395380929,51.5285,-17.6465,54.4663682881,-10.55,14.01,17.538032957,130.5,38.2585,-1.0665,38.2733620747,51.5285,-17.6465,54.4663682881,-13.27,16.58,21.2365086584,130.84
2022-02-22 07:00:00,42.5165,-3.279,42.6427556948,52.2965,-17.739,55.2231476217,-9.78,14.46,17.4568038312,131.64,39.9265,-0.619,39.9312980411,52.2965,-17.739,55.2231476217,-12.37,17.12,21.1213470214,131.99
2022-02-22 07:30:00,44.1105,-2.8005,44.1993100681,51.8205,-17.7205,54.7665987669,-7.71,14.92,16.794359172100002,131.46,41.9305,-0.0205,41.9305050113,51.8205,-17.7205,54.7665987669,-9.89,17.7,20.2756528871,131.81
2022-02-22 08:00:00,45.426,-2.237,45.4810470966,51.056,-17.287,53.9032049604,-5.63,15.05,16.0685842562,131.52,43.646,0.593,43.650028236,51.056,-17.287,53.9032049604,-7.41,17.88,19.3546506039,131.87
2022-02-22 08:30:00,47.257,-1.7115,47.2879824189,52.577,-17.6015,55.4450514586,-5.32,15.89,16.7569239421,131.39,45.547,1.2985,45.565505717,52.577,-17.6015,55.4450514586,-7.03,18.9,20.165091123,131.73
2022-02-22 09:00:00,48.7905,-1.099,48.8028758502,53.8005,-17.939,56.7124459114,-5.01,16.84,17.5694536056,131.35,47.1605,2.121,47.2081709162,53.8005,-17.939,56.7124459114,-6.64,20.06,21.130385704,131.69
2022-02-22 09:30:00,49.884,-0.8995000000000001,49.8921091582,53.674,-18.1395,56.6563300634,-3.79,17.24,17.6516769742,130.86,48.464,2.4005,48.5234138973,53.674,-18.1395,56.6563300634,-5.21,20.54,21.1904624773,131.2
2022-02-22 10:00:00,50.295,-0.835,50.3019308775,52.685,-17.685,55.5739907691,-2.39,16.85,17.0186544709,131.66,49.185,2.375,49.2423075211,52.685,-17.685,55.5739907691,-3.5,20.06,20.3630449589,132.01
2022-02-22 10:30:00,51.613,-0.7455,51.6183837334,51.493,-17.8055,54.4845379833,0.12,17.06,17.0604220346,131.19,51.023,2.5245,51.0854150345,51.493,-17.8055,54.4845379833,-0.47000000000000003,20.33,20.3354321321,131.56
2022-02-22 11:00:00,50.723,-0.5935,50.7264720954,51.943,-17.4035,54.7809917878,-1.22,16.81,16.8542131231,131.19,49.853,2.6265,49.9221404915,51.943,-17.4035,54.7809917878,-2.09,20.03,20.1387437543,131.56
2022-02-22 11:30:00,51.149,-1.139,51.1616802109,55.109,-19.189,58.3542595018,-3.96,18.05,18.4792884062,131.44,49.719,2.291,49.7717554643,55.109,-19.189,58.3542595018,-5.39,21.48,22.1459364218,131.64
2022-02-22 12:00:00,51.0965,-1.3075,51.1132259645,63.1165,-20.0675,66.2298809338,-12.02,18.76,22.280439852,130.89,48.0365,2.1825,48.0860545117,63.1165,-20.0675,66.2298809338,-15.08,22.25,26.8787815944,131.21
2022-02-22 12:30:00,51.2345,-1.3815,51.2531221732,63.3945,-20.2315,66.5445431459,-12.16,18.85,22.4318545823,131.1,48.1445,2.1185,48.1910875837,63.3945,-20.2315,66.5445431459,-15.25,22.35,27.0570693165,131.45
2022-02-22 13:00:00,50.9385,-1.6165,50.964142831,63.9985,-20.3765,67.1640510578,-13.06,18.76,22.85828515,130.8,47.6385,1.8735,47.6753257409,63.9985,-20.3765,67.1640510578,-16.36,22.25,27.6172428023,131.15
2022-02-22 13:30:00,50.0105,-2.135,50.0560519343,63.2105,-20.545,66.4655123748,-13.2,18.41,22.6532139,131.53,46.6905,1.2650000000000001,46.7076333724,63.2105,-20.545,66.4655123748,-16.52,21.81,27.3603088433,131.89
2022-02-22 14:00:00,49.429,-1.9220000000000002,49.4663534637,62.229,-19.582,65.2372835501,-12.8,17.66,21.8109055291,132.19,46.199,1.328,46.2180828789,62.229,-19.582,65.2372835501,-16.03,20.91,26.3474666714,132.56
2022-02-22 14:30:00,49.3715,-1.2655,49.3877161094,55.0515,-18.4055,58.046792181,-5.68,17.14,18.0566331302,131.09,47.5715,1.9445000000000001,47.6112244382,55.0515,-18.4055,58.046792181,-7.48,20.35,21.6811646366,131.45
2022-02-22 15:00:00,48.6735,-2.1025,48.7188886214,55.9835,-18.2925,58.8962463023,-7.31,16.19,17.7637890102,131.71,46.5435,0.9175000000000001,46.552542342,55.9835,-18.2925,58.8962463023,-9.44,19.21,21.4041514665,132.08
2022-02-22 15:30:00,48.311,-2.0635,48.355048891,57.051,-18.4035,59.9458540122,-8.74,16.34,18.5306017172,131.67,45.901,0.9665,45.9111742744,57.051,-18.4035,59.9458540122,-11.15,19.37,22.3499306487,132.04
2022-02-22 16:00:00,47.91,-2.2095000000000002,47.9609214908,53.78,-17.4895,56.5523740461,-5.87,15.28,16.3687293337,131.67,46.07,0.6505000000000001,46.0745922418,53.78,-17.4895,56.5523740461,-7.71,18.14,19.7104972033,132.04
2022-02-22 16:30:00,47.21,-2.8185000000000002,47.2940592702,49.93,-16.7685,52.6705562174,-2.7199999999999998,13.95,14.2127020654,131.63,46.01,-0.17850000000000002,46.0103462522,49.93,-16.7685,52.6705562174,-3.92,16.59,17.0468325504,132.0
2022-02-22 17:00:00,47.143,-3.1025,47.2449780956,46.333,-15.8225,48.9601715198,0.81,12.72,12.7457640022,132.01,46.693,-0.6825,46.6979877002,46.333,-15.8225,48.9601715198,0.36,15.14,15.144279448,132.38
2022-02-22 17:30:00,47.4,-3.586,47.5354540948,45.47,-16.436,48.3493846497,1.9300000000000002,12.85,12.9941294437,131.05,47.19,-1.1360000000000001,47.203671425,45.47,-16.436,48.3493846497,1.72,15.3,15.396376197,131.42
2022-02-22 18:00:00,48.5005,-4.006,48.6656607502,40.5405,-15.826,43.5200461426,7.96,11.82,14.2504035031,130.54,49.4805,-1.666,49.5085390236,40.5405,-15.826,43.5200461426,8.94,14.16,16.7460204228,130.9
2022-02-22 18:30:00,49.5255,-4.1085,49.69562277,37.3555,-15.6385,40.4968648478,12.17,11.53,16.7645399579,130.34,51.3255,-1.8085,51.3573521757,37.3555,-15.6385,40.4968648478,13.97,13.83,19.6578177833,130.71
2022-02-22 19:00:00,50.009,-3.974,50.1666498483,40.749,-16.514,43.9680929425,9.26,12.54,15.5884316081,130.9,51.249,-1.494,51.2707717613,40.749,-16.514,43.9680929425,10.5,15.02,18.326221651,131.28
2022-02-22 19:30:00,49.393,-3.9955,49.5543385512,40.893,-16.4055,44.0610698832,8.5,12.41,15.0418782072,130.98,50.493,-1.5455,50.5166469518,40.893,-16.4055,44.0610698832,9.6,14.86,17.6912294655,131.36
2022-02-22 20:00:00,48.266,-4.3035,48.4574748439,37.246,-15.5835,40.3746205957,11.02,11.28,15.7695529423,130.98,49.846,-2.0635,49.8886935913,37.246,-15.5835,40.3746205957,12.6,13.52,18.4810822194,131.36
2022-02-22 20:30:00,48.3265,-4.7715,48.5614848877,33.8765,-14.9015,37.0090793522,14.45,10.13,17.6470790784,131.22,50.5865,-2.7315,50.6601922075,33.8765,-14.9015,37.0090793522,16.71,12.17,20.6720342492,131.57
2022-02-22 21:00:00,49.997,-5.0385,50.2502387183,35.207,-14.3785,38.0299107447,14.79,9.34,17.492275438,131.11,52.317,-3.1485,52.4116546319,35.207,-14.3785,38.0299107447,17.11,11.23,20.466191634,131.46
2022-02-22 21:30:00,49.449,-5.094,49.7106873519,37.779,-14.114,40.3293669303,11.67,9.02,14.7495525356,131.16,51.159,-3.314,51.2662254998,37.779,-14.114,40.3293669303,13.38,10.8,17.1948945911,131.51
2022-02-22 22:00:00,49.2595,-5.2245,49.5357824254,40.9595,-14.9845,43.6143999214,8.3,9.76,12.8120099906,132.15,50.2895,-3.3445,50.4005901801,40.9595,-14.9845,43.6143999214,9.33,11.64,14.9177243573,132.5
2022-02-22 22:30:00,48.3975,-5.149,48.6706298218,41.7075,-15.419,44.4664043661,6.69,10.27,12.2567940343,132.02,49.1175,-3.179,49.2202686629,41.7075,-15.419,44.4664043661,7.41,12.24,14.3082388853,132.37
2022-02-22 23:00:00,47.229,-5.1375,47.5076030468,41.599,-15.4275,44.3676070715,5.63,10.29,11.7294927427,132.24,47.739,-3.1875,47.8452952468,41.599,-15.4275,44.3676070715,6.14,12.24,13.6936919784,132.58
2022-02-22 23:30:00,46.424,-5.423,46.7396695003,42.194,-16.343,45.2485058869,4.23,10.92,11.7106489999,132.0,46.634,-3.363,46.7551037321,42.194,-16.343,45.2485058869,4.44,12.98,13.7183818288,132.32
2022-02-23 00:00:00,45.5255,-5.681,45.8785888106,41.4955,-16.071,44.4989164053,4.03,10.39,11.1441913121,132.66,45.6855,-3.741,45.8384117444,41.4955,-16.071,44.4989164053,4.19,12.33,13.0224805625,132.97
2022-02-23 00:30:00,45.15,-5.707,45.509255641,40.91,-15.697,43.8180774225,4.24,9.99,10.8525434807,132.82,45.35,-3.817,45.5103503502,40.91,-15.697,43.8180774225,4.44,11.88,12.682586487,133.15
2022-02-23 01:00:00,45.023,-5.8015,45.3952412842,40.473,-15.8015,43.4482580922,4.55,10.0,10.9864689505,133.02,45.313,-3.8915,45.4797948682,40.473,-15.8015,43.4482580922,4.84,11.91,12.8558819223,133.36
2022-02-23 01:30:00,45.4125,-6.009,45.8083315266,41.9025,-16.389,44.9935420616,3.51,10.38,10.9573947634,132.24,45.4925,-4.049,45.6723325138,41.9025,-16.389,44.9935420616,3.59,12.34,12.8516030129,132.57
2022-02-23 02:00:00,44.6575,-5.6775,45.0169558333,42.3175,-16.4175,45.390583963,2.34,10.74,10.9919606986,132.6,44.4875,-3.6475,44.6367775775,42.3175,-16.4175,45.390583963,2.17,12.77,12.9530614142,132.94
2022-02-23 02:30:00,44.5645,-5.5265,44.9058666824,43.6145,-16.7365,46.7154689851,0.9500000000000001,11.21,11.2501822207,132.86,44.1245,-3.4165,44.256569823,43.6145,-16.7365,46.7154689851,0.51,13.32,13.3297599378,133.2
2022-02-23 03:00:00,44.1935,-5.643,44.5523163399,42.9435,-16.033,45.8388621287,1.25,10.39,10.46492236,133.11,43.8135,-3.7030000000000003,43.9697053805,42.9435,-16.033,45.8388621287,0.87,12.33,12.3606553224,133.45
2022-02-23 03:30:00,43.4945,-6.2055,43.934949192,40.2445,-15.7455,43.2150500463,3.25,9.54,10.0783976901,133.36,43.5145,-4.1355,43.7105716103,40.2445,-15.7455,43.2150500463,3.27,11.61,12.0617162958,133.7
2022-02-23 04:00:00,43.511,-7.984,44.2374431562,43.571,-16.244,46.500533083,-0.06,8.26,8.2602179148,134.25,43.011,-0.844,43.0192800614,43.571,-16.244,46.500533083,-0.56,15.4,15.4101784545,134.61
2022-02-23 04:30:00,43.6875,-5.662,44.0528761859,44.9675,-16.482,47.8929262026,-1.28,10.82,10.895448591000001,132.18,42.8175,-3.662,42.9738123774,44.9675,-16.482,47.8929262026,-2.15,12.82,12.9990345795,132.51
2022-02-23 05:00:00,43.7725,-5.631,44.1332065145,46.7925,-16.831,49.7274634106,-3.02,11.2,11.6000172414,133.2,42.5625,-3.561,42.7112061086,46.7925,-16.831,49.7274634106,-4.23,13.27,13.9278785176,133.55
2022-02-23 05:30:00,44.022,-5.53,44.3679770105,44.212,-16.32,47.1279465286,-0.19,10.79,10.7916727156,133.2,43.372,-3.51,43.5137964788,44.212,-16.32,47.1279465286,-0.84,12.81,12.8375114411,133.55
2022-02-23 06:00:00,44.9335,-5.0155,45.2125498341,45.5035,-16.3655,48.3569860775,-0.5700000000000001,11.35,11.3643037622,133.61,44.2035,-2.8755,44.2969289285,45.5035,-16.3655,48.3569860775,-1.3,13.49,13.5524942354,133.91
2022-02-23 06:30:00,45.8945,-5.0035,46.1664395692,42.1245,-16.0635,45.0833620363,3.77,11.06,11.6848833969,132.98,46.0545,-2.8835,46.1446805439,42.1245,-16.0635,45.0833620363,3.93,13.18,13.7534468407,133.29
2022-02-23 07:00:00,46.999,-4.8870000000000005,47.2523943309,39.639,-15.207,42.4558967636,7.36,10.32,12.6756459401,132.41,47.869,-2.877,47.9553781134,39.639,-15.207,42.4558967636,8.23,12.33,14.8243650792,132.71
2022-02-23 07:30:00,48.9645,-4.2615,49.1495945304,40.0845,-15.4515,42.9594691832,8.88,11.19,14.2853246375,132.25,50.1045,-2.0615,50.1468912546,40.0845,-15.4515,42.9594691832,10.02,13.39,16.7240096867,132.55
2022-02-23 08:00:00,49.9475,-4.0055,50.1078515454,37.8775,-14.6855,40.6247328176,12.07,10.68,16.1166776973,132.31,51.7175,-1.8655,51.7511342533,37.8775,-14.6855,40.6247328176,13.84,12.82,18.8652590759,132.59
2022-02-23 08:30:00,52.2875,-3.0025,52.3736351851,41.1075,-15.8325,44.0510455324,11.18,12.83,17.0176761046,132.21,53.8975,-0.4625,53.8994843435,41.1075,-15.8325,44.0510455324,12.79,15.37,19.995524499200002,132.5
2022-02-23 09:00:00,53.513,-2.634,53.5777857419,42.703,-16.144,45.6527649217,10.81,13.51,17.3024911501,131.18,55.073,0.056,55.0730284713,42.703,-16.144,45.6527649217,12.37,16.2,20.382759872,131.47
2022-02-23 09:30:00,54.979,-2.456,55.033829387,45.879,-17.206,48.9992762906,9.1,14.75,17.3312578886,130.68,56.169,0.464,56.1709164693,45.879,-17.206,48.9992762906,10.29,17.67,20.4478116189,130.91
2022-02-23 10:00:00,55.217,-2.6365,55.2799079345,49.157,-18.0165,52.3546074501,6.06,15.38,16.5308197014,130.64,55.807,0.3835,55.8083176708,49.157,-18.0165,52.3546074501,6.65,18.4,19.5648281362,130.95
2022-02-23 10:30:00,55.1505,-7.981,55.7249855204,50.0705,-17.771,53.1306259256,5.08,9.79,11.0295285484,130.82,55.8305,7.609,56.3466202292,50.0705,-17.771,53.1306259256,5.76,25.38,26.0254106596,131.14
2022-02-23 11:00:00,55.4475,-10.788,56.487221566,53.3375,-18.578,56.4803593318,2.11,7.79,8.0707000935,131.79,55.6475,10.522,56.6335301765,53.3375,-18.578,56.4803593318,2.31,29.1,29.1915415831,132.13
2022-02-23 11:30:00,55.2395,-10.7255,56.271117907,51.4795,-17.5355,54.3841215843,3.76,6.8100000000000005,7.7790552126,133.83,55.7795,10.6745,56.7917033597,51.4795,-17.5355,54.3841215843,4.3,28.21,28.5358388697,134.19
2022-02-23 12:00:00,55.4855,-10.5695,56.4832279575,50.4555,-18.0195,53.576672727,5.03,7.45,8.9890711422,133.37,56.2855,11.3005,57.4086997806,50.4555,-18.0195,53.576672727,5.83,29.32,29.8940010704,133.75
2022-02-23 12:30:00,56.086,-10.412,57.0442735075,52.016,-18.592,55.2388153385,4.07,8.18,9.1365912681,133.05,56.676,11.558,57.842513258,52.016,-18.592,55.2388153385,4.66,30.15,30.50800059,133.43
2022-02-23 13:00:00,55.034,-11.0235,56.1271655106,50.194,-18.3635,53.4476918889,4.84,7.34,8.7921100994,132.97,55.774,10.8765,56.824619033,50.194,-18.3635,53.4476918889,5.58,29.24,29.7676670231,133.35
2022-02-23 13:30:00,54.071,-11.463,55.2727184966,49.051,-17.653,52.1308834569,5.02,6.19,7.9697239601,133.36,54.841,10.307,55.801160651000004,49.051,-17.653,52.1308834569,5.79,27.96,28.553208226,133.76
2022-02-23 14:00:00,54.018,-11.065,55.1396277554,48.998,-17.595,52.0613871214,5.02,6.53,8.2365830294,133.69,54.788,10.835,55.8491017743,48.998,-17.595,52.0613871214,5.79,28.43,29.0136002592,134.08
2022-02-23 14:30:00,53.9705,-10.646,55.0104734232,47.5905,-17.866,50.8335484326,6.38,7.22,9.634977945,133.84,55.0305,11.204,56.1594653309,47.5905,-17.866,50.8335484326,7.44,29.07,30.0069741893,134.24
2022-02-23 15:00:00,54.515,-10.425,55.5028454226,49.075,-18.125,52.3151149287,5.44,7.7,9.427809926,133.3,55.395,11.195,56.5149011324,49.075,-18.125,52.3151149287,6.32,29.32,29.993412610100002,133.69
2022-02-23 15:30:00,54.3115,-10.5135,55.3197316922,49.1115,-17.7535,52.2218938234,5.2,7.24,8.913899259,132.23,55.1415,10.8065,56.1904392624,49.1115,-17.7535,52.2218938234,6.03,28.56,29.1896300079,132.6
2022-02-23 16:00:00,51.4945,-10.7415,52.6028834999,46.7645,-18.8215,50.4099922882,4.73,8.08,9.3626545381,131.5,52.2145,10.7285,53.3052973212,46.7645,-18.8215,50.4099922882,5.45,29.55,30.04837766,131.87
2022-02-23 16:30:00,51.089,-10.466,52.1500055321,49.289,-18.706,52.7192560361,1.8,8.24,8.4343108788,131.5,51.219,10.794,52.3440196871,49.289,-18.706,52.7192560361,1.9300000000000002,29.5,29.5630664851,131.87
2022-02-23 17:00:00,50.997,-10.599,52.0867815285,48.617,-19.109,52.2375972839,2.38,8.51,8.8365434419,130.82,51.257,10.751,52.3723595993,48.617,-19.109,52.2375972839,2.64,29.86,29.9764774448,131.18
2022-02-23 17:30:00,51.016,-10.915,52.1705806082,49.096,-19.245,52.7331702157,1.92,8.33,8.5484092087,130.86,51.196,10.295,52.2208525495,49.096,-19.245,52.7331702157,2.1,29.54,29.6145504778,131.22
2022-02-23 18:00:00,52.0,-10.81,53.1117322256,49.56,-19.5,53.2582725968,2.44,8.69,9.0260567248,130.52,52.29,10.54,53.3416881998,49.56,-19.5,53.2582725968,2.73,30.04,30.1637945226,130.87
2022-02-23 18:30:00,52.866,-10.8155,53.9609951377,49.946,-19.2955,53.5436199397,2.92,8.48,8.9686565326,130.87,53.246,10.3645,54.2453627165,49.946,-19.2955,53.5436199397,3.3,29.66,29.8430159334,131.21
2022-02-23 19:00:00,52.5625,-11.0735,53.7162806652,50.4725,-19.2635,54.0236585997,2.09,8.19,8.4524670955,130.42,52.7925,10.3165,53.7910608605,50.4725,-19.2635,54.0236585997,2.32,29.58,29.6708409048,130.75
2022-02-23 19:30:00,51.8675,-11.261,53.0758671832,49.8575,-18.911,53.3235053916,2.01,7.65,7.9096523312,131.37,52.0775,9.919,53.0137016935,49.8575,-18.911,53.3235053916,2.22,28.83,28.9153471361,131.71
2022-02-23 20:00:00,51.207,-11.2555,52.4294109184,51.017,-19.7055,54.69041067,0.19,8.45,8.452135824700001,131.07,51.017,10.0045,51.9886940522,51.017,-19.7055,54.69041067,0.0,29.71,29.71,131.41
2022-02-23 20:30:00,50.174,-11.458,51.465678272,51.214,-19.888,54.9400249363,-1.04,8.43,8.4939095828,130.85,49.754,9.852,50.7200396293,51.214,-19.888,54.9400249363,-1.46,29.74,29.7758156899,131.18
2022-02-23 21:00:00,49.111,-11.737,50.4940342021,51.571,-20.077,55.3412501666,-2.46,8.34,8.6952400772,131.0,48.391,9.713,49.3561672945,51.571,-20.077,55.3412501666,-3.18,29.79,29.9592473203,131.32
2022-02-23 21:30:00,48.4585,-12.116,49.950211994,51.6985,-19.796,55.3589786597,-3.24,7.68,8.3354663937,131.54,47.5685,9.384,48.4852724881,51.6985,-19.796,55.3589786597,-4.13,29.18,29.4708211626,131.86
2022-02-23 22:00:00,47.0465,-12.253,48.6159353633,51.7065,-18.903,55.0534790113,-4.66,6.65,8.1202278293,132.19,45.8665,8.907,46.7233396843,51.7065,-18.903,55.0534790113,-5.84,27.81,28.4165743889,132.51
2022-02-23 22:30:00,47.6855,-12.3555,49.2601795622,50.4355,-18.4355,53.6992301667,-2.75,6.08,6.6729978271,131.82,46.9155,8.6845,47.712521213,50.4355,-18.4355,53.6992301667,-3.52,27.12,27.3474825167,132.14
2022-02-23 23:00:00,48.359,-12.843,50.0353428089,50.069,-18.403,53.3439328321,-1.71,5.5600000000000005,5.8170181365,131.79,47.779,8.437,48.5182008117,50.069,-18.403,53.3439328321,-2.29,26.84,26.9375147332,132.05
2022-02-23 23:30:00,47.698,-11.312,49.0210214908,49.538,-18.052,52.7246445981,-1.8399999999999999,6.74,6.986644402,132.85,47.008,6.598,47.4687862495,49.538,-18.052,52.7246445981,-2.5300000000000002,24.65,24.7794955558,133.12
2022-02-24 00:00:00,47.383,-4.289,47.5767192017,51.033,-18.439,54.2619923151,-3.65,14.15,14.6131789834,133.17,46.063,-1.509,46.0877104009,51.033,-18.439,54.2619923151,-4.97,16.93,17.6444268822,133.43
2022-02-24 00:30:00,47.3535,-4.4355,47.5607781949,50.8335,-18.5855,54.1245372498,-3.48,14.15,14.5716471272,131.24,46.0435,-1.8755000000000002,46.0816817456,50.8335,-18.5855,54.1245372498,-4.79,16.71,17.3829859345,131.46
2022-02-24 01:00:00,47.273,-4.2575,47.4643322427,51.653,-18.7375,54.9465769202,-4.38,14.48,15.1279476467,131.32,45.813,-1.6275,45.8418992326,51.653,-18.7375,54.9465769202,-5.84,17.11,18.0792062879,131.51
2022-02-24 01:30:00,46.9,-4.4095,47.1068327342,51.35,-19.2895,54.8535077297,-4.45,14.88,15.5311590038,130.63,45.41,-1.6995,45.4417913407,51.35,-19.2895,54.8535077297,-5.94,17.59,18.5658746091,130.86
2022-02-24 02:00:00,46.435,-4.6515,46.6673941553,48.845,-18.2615,52.1470651835,-2.41,13.61,13.8217292695,130.31,45.345,-2.1615,45.3964878295,48.845,-18.2615,52.1470651835,-3.5,16.1,16.4760432143,130.58
2022-02-24 02:30:00,45.003,-5.675,45.3594051328,41.583,-16.425,44.7093560007,3.42,10.75,11.2809086513,131.35,45.033,-3.665,45.1818914389,41.583,-16.425,44.7093560007,3.45,12.76,13.2181730962,131.6
2022-02-24 03:00:00,44.8165,-5.665,45.1731214026,41.7465,-16.625,44.935074132,3.07,10.96,11.3818495861,131.62,44.7765,-3.625,44.922996085,41.7465,-16.625,44.935074132,3.03,13.0,13.3484418566,131.87
2022-02-24 03:30:00,45.3775,-5.395,45.697084494,46.4675,-16.915,49.4504376245,-1.09,11.52,11.57145194,132.65,44.5275,-3.295,44.6492472641,46.4675,-16.915,49.4504376245,-1.94,13.62,13.7574706978,132.8
2022-02-24 04:00:00,44.745,-5.7185,45.1089377757,42.845,-15.2185,45.4675353109,1.9,9.5,9.6881370758,132.65,44.435,-3.9785,44.6127525182,42.845,-15.2185,45.4675353109,1.5899999999999999,11.24,11.351902924200001,132.8
2022-02-24 04:30:00,44.3025,-5.9375,44.6986063821,41.7425,-15.1775,44.4161323451,2.56,9.24,9.5880759279,133.33,44.1425,-4.2675,44.3483016868,41.7425,-15.1775,44.4161323451,2.4,10.91,11.1708594119,133.58
2022-02-24 05:00:00,44.9455,-5.83,45.3220351512,43.9855,-17.3,47.2653595168,0.96,11.47,11.5101042567,133.19,44.4455,-3.73,44.6017417849,43.9855,-17.3,47.2653595168,0.46,13.57,13.5777943717,133.51
2022-02-24 05:30:00,46.171,-4.8105,46.4209236363,49.911,-18.7105,53.302821044,-3.74,13.9,14.3943600066,133.66,44.791,-2.3105,44.8505528533,49.911,-18.7105,53.302821044,-5.12,16.4,17.1806402675,133.98
2022-02-24 06:00:00,46.5975,-4.8235,46.8464850176,48.5175,-18.7535,52.0157819176,-1.92,13.93,14.0616961992,131.6,45.5675,-2.2735,45.6241806337,48.5175,-18.7535,52.0157819176,-2.95,16.48,16.7419503045,131.91
2022-02-24 06:30:00,48.5505,-3.91,48.7076908737,50.8705,-19.01,54.306425681,-2.32,15.1,15.2771856047,132.23,47.4505,-1.15,47.4644335292,50.8705,-19.01,54.306425681,-3.42,17.86,18.1844988933,132.57
2022-02-24 07:00:00,50.223,-3.55,50.3483090977,51.433,-18.25,54.5748659091,-1.21,14.7,14.7497152515,131.95,49.373,-0.8200000000000001,49.3798089202,51.433,-18.25,54.5748659091,-2.06,17.43,17.5513104924,132.28
2022-02-24 07:30:00,50.91,-3.4365,51.0258525872,45.99,-16.3265,48.8019948593,4.92,12.89,13.797046785500001,131.47,51.25,-1.0065,51.2598823862,45.99,-16.3265,48.8019948593,5.26,15.32,16.1978393621,131.86
2022-02-24 08:00:00,52.2815,-2.8695,52.3601878578,46.8115,-16.3295,49.5779094204,5.47,13.46,14.5290226788,131.21,52.7515,-0.3095,52.7524079308,46.8115,-16.3295,49.5779094204,5.94,16.02,17.0857835641,131.58
2022-02-24 08:30:00,54.1225,-2.4105,54.176152655,48.5125,-17.6405,51.6202469628,5.61,15.23,16.2303727622,130.86,54.5925,0.48950000000000005,54.5946944904,48.5125,-17.6405,51.6202469628,6.08,18.13,19.1223246495,131.23
2022-02-24 09:00:00,55.6025,-2.2225,55.646900295500004,51.2625,-18.2125,54.401645770100004,4.34,15.99,16.5685153227,130.76,55.8025,0.8375,55.8087843668,51.2625,-18.2125,54.401645770100004,4.54,19.05,19.5835160275,131.13
2022-02-24 09:30:00,56.991,-1.7405,57.0175711623,50.341,-17.9505,53.4456427714,6.65,16.21,17.5210330746,130.65,57.671,1.3795,57.6874965764,50.341,-17.9505,53.4456427714,7.33,19.33,20.6731178103,131.01
2022-02-24 10:00:00,57.461,-1.7465000000000002,57.4875358947,48.251,-16.9065,51.127182039,9.21,15.16,17.7383680196,130.82,58.631,1.2035,58.6433506312,48.251,-16.9065,51.127182039,10.38,18.11,20.8738233201,131.18
2022-02-24 10:30:00,56.492,-1.8639999999999999,56.5227437409,42.292,-16.084,45.247191294,14.2,14.22,20.0959796974,131.61,58.692,0.966,58.699949063,42.292,-16.084,45.247191294,16.4,17.05,23.6571870686,131.98
2022-02-24 11:00:00,57.2115,-1.7395,57.2379384019,47.2015,-18.7595,50.7927203692,10.01,17.02,19.7453918675,131.33,58.5615,1.5905,58.5830945965,47.2015,-18.7595,50.7927203692,11.36,20.35,23.3060528619,131.69
2022-02-24 11:30:00,56.8665,-1.8065,56.8951866549,47.4965,-19.0265,51.1656644098,9.37,17.22,19.6042163832,131.16,58.0465,1.5535,58.0672844595,47.4965,-19.0265,51.1656644098,10.55,20.58,23.1265842701,131.53
2022-02-24 12:00:00,57.066,-1.9175,57.0982062963,49.546,-19.4575,53.2296949291,7.52,17.54,19.0840771325,131.93,57.896,1.4925000000000002,57.915234371,49.546,-19.4575,53.2296949291,8.35,20.95,22.5527160227,132.31
2022-02-24 12:30:00,57.518,-1.7505000000000002,57.5446311505,48.308,-19.2905,52.017172686,9.21,17.54,19.81099947,132.34,58.668,1.7395,58.6937823304,48.308,-19.2905,52.017172686,10.36,21.03,23.4433466041,132.73
2022-02-24 13:00:00,57.651,-1.737,57.677161598,47.501,-19.027,51.1700276529,10.15,17.29,20.0491047182,131.9,59.021,1.683,59.0449907274,47.501,-19.027,51.1700276529,11.52,20.71,23.6984071195,132.29
2022-02-24 13:30:00,56.664,-2.02,56.6999937919,46.894,-18.82,50.5295916865,9.77,16.8,19.4343227307,132.33,57.974,1.33,57.98925397,46.894,-18.82,50.5295916865,11.08,20.15,22.995410411599998,132.71
2022-02-24 14:00:00,56.825,-2.045,56.8617854978,48.855,-19.235,52.5052021232,7.97,17.19,18.947743929,132.58,57.755,1.365,57.7711281697,48.855,-19.235,52.5052021232,8.9,20.6,22.4403654159,132.96
2022-02-24 14:30:00,56.6325,-2.033,56.6689786854,49.3025,-19.443,52.9977995322,7.33,17.41,18.8901296978,132.64,57.4425,1.437,57.4604714151,49.3025,-19.443,52.9977995322,8.14,20.88,22.4105778596,133.03
2022-02-24 15:00:00,56.5865,-1.6485,56.61050728,48.3365,-19.1085,51.9764562518,8.25,17.46,19.3109839211,132.39,57.5965,1.8615,57.6265736835,48.3365,-19.1085,51.9764562518,9.26,20.97,22.9235359402,132.78
2022-02-24 15:30:00,56.119,-1.8185,56.1484559293,47.159,-18.9385,50.8196621717,8.96,17.12,19.3229397349,131.93,57.279,1.6215000000000002,57.3019467667,47.159,-18.9385,50.8196621717,10.12,20.56,22.9156714935,132.31
2022-02-24 16:00:00,55.095,-1.9665,55.1300838676,45.905,-18.3265,49.4280247152,9.19,16.36,18.7644797423,132.19,56.305,1.3135,56.320318778,45.905,-18.3265,49.4280247152,10.4,19.64,22.2236270667,132.58
2022-02-24 16:30:00,52.268,-2.215,52.3149123004,43.258,-18.235,46.9443264836,9.01,16.02,18.3798939061,132.19,53.458,1.035,53.4680183755,43.258,-18.235,46.9443264836,10.2,19.27,21.803047952100002,132.58
2022-02-24 17:00:00,51.23,-2.4525,51.2886698624,39.22,-17.1925,42.8227796418,12.01,14.74,19.0133558322,131.76,53.07,0.5675,53.0730341723,39.22,-17.1925,42.8227796418,13.85,17.76,22.521991475,132.16
2022-02-24 17:30:00,51.302,-3.064,51.3934168936,38.122,-17.194,41.8200970826,13.18,14.13,19.3227663651,130.84,53.402,-0.14400000000000002,53.4021941497,38.122,-17.194,41.8200970826,15.28,17.05,22.8949972701,131.22
2022-02-24 18:00:00,51.8425,-2.9745,51.9277619054,38.8725,-17.3545,42.5705288492,12.97,14.38,19.365053576,129.87,53.9125,0.035500000000000004,53.9125116879,38.8725,-17.3545,42.5705288492,15.04,17.39,22.9916006402,130.24
2022-02-24 18:30:00,53.007,-2.8575,53.0839651425,38.517,-17.2475,42.2023168233,14.49,14.39,20.4213662618,129.91,55.377,0.17250000000000001,55.3772686691,38.517,-17.2475,42.2023168233,16.86,17.42,24.2428546174,130.28
2022-02-24 19:00:00,53.77,-2.9905,53.853096385,43.36,-16.9405,46.5518006123,10.41,13.95,17.4060506721,129.91,55.33,-0.1005,55.3300912727,43.36,-16.9405,46.5518006123,11.97,16.84,20.660747808300002,130.28
2022-02-24 19:30:00,53.456,-3.236,53.5538573027,44.896,-17.386,48.1448212376,8.56,14.15,16.5377174967,130.14,54.626,-0.316,54.6269139894,44.896,-17.386,48.1448212376,9.73,17.07,19.6483536206,130.52
2022-02-24 20:00:00,52.2145,-3.047,52.30332895,42.6845,-18.347,46.4605095673,9.53,15.3,18.0252850186,130.32,53.5645,0.193,53.5648477012,42.6845,-18.347,46.4605095673,10.88,18.54,21.4966509019,130.7
2022-02-24 20:30:00,51.25,-2.7995,51.326403539,44.63,-19.1395,48.5608624331,6.62,16.34,17.6300879181,130.27,51.98,0.2005,51.9803866882,44.63,-19.1395,48.5608624331,7.35,19.34,20.6895650027,130.65
2022-02-24 21:00:00,49.8185,-3.6550000000000002,49.9523970121,42.7485,-18.825,46.7099012764,7.07,15.17,16.7366006106,131.78,50.6185,-0.895,50.6264117556,42.7485,-18.825,46.7099012764,7.87,17.93,19.581159312,132.18
2022-02-24 21:30:00,48.688,-4.0205,48.8537180187,42.708,-18.7205,46.6307879437,5.98,14.7,15.8697952098,132.92,49.258,-1.4005,49.2779054369,42.708,-18.7205,46.6307879437,6.55,17.32,18.5171515088,133.33
2022-02-24 22:00:00,47.395,-4.1775,47.5787508374,44.245,-18.9275,48.1234899114,3.15,14.75,15.0826058756,134.18,47.375,-1.2475,47.3914220218,44.245,-18.9275,48.1234899114,3.13,17.68,17.9549241157,134.6
2022-02-24 22:30:00,46.419,-4.134,46.6027200601,44.369,-18.954,48.2479251056,2.05,14.82,14.9611129265,133.85,46.189,-1.234,46.2054810277,44.369,-18.954,48.2479251056,1.82,17.72,17.81321981,134.26
2022-02-24 23:00:00,45.2505,-4.3155,45.455816905,44.4805,-18.8055,48.2924601827,0.77,14.49,14.5104445142,132.43,44.7505,-1.4955,44.7754818009,44.4805,-18.8055,48.2924601827,0.27,17.31,17.3121055912,132.83
2022-02-24 23:30:00,44.0125,-4.3870000000000005,44.2305994222,45.5625,-18.997,49.3642321448,-1.55,14.61,14.6919910155,132.8,43.0625,-1.537,43.0899208081,45.5625,-18.997,49.3642321448,-2.5,17.46,17.638072457,133.2
2022-02-25 00:00:00,42.835,-4.631,43.0846072977,44.335,-18.601,48.0789915244,-1.5,13.97,14.0502989292,132.2,41.875,-1.9609999999999999,41.920891522,44.335,-18.601,48.0789915244,-2.46,16.64,16.8208561019,132.59
2022-02-25 00:30:00,42.4275,-4.671,42.6838493724,44.5875,-18.641,48.3273425428,-2.16,13.97,14.1360001415,132.74,41.3275,-2.001,41.3759139748,44.5875,-18.641,48.3273425428,-3.26,16.64,16.9563321506,133.13
2022-02-25 01:00:00,42.2965,-4.6875,42.5554528645,44.0065,-18.5975,47.7748788434,-1.71,13.91,14.0147136967,132.14,41.2965,-2.0275,41.3462412862,44.0065,-18.5975,47.7748788434,-2.71,16.57,16.7901459196,132.52
2022-02-25 01:30:00,40.889,-4.9645,41.1892775034,43.149,-18.6445,47.0048250848,-2.26,13.68,13.865424623900001,131.34,39.759,-2.3445,39.8280649951,43.149,-18.6445,47.0048250848,-3.39,16.3,16.6487867426,131.69
2022-02-25 02:00:00,40.307,-4.9755,40.6129271199,43.287,-18.5455,47.0924615968,-2.98,13.57,13.8933545265,132.02,39.027,-2.3755,39.0992292667,43.287,-18.5455,47.0924615968,-4.26,16.17,16.7217373499,132.37
2022-02-25 02:30:00,39.5975,-4.9375,39.9041465577,42.8575,-18.2375,46.5765146023,-3.26,13.3,13.6937065837,132.84,38.2675,-2.3975,38.3425294223,42.8575,-18.2375,46.5765146023,-4.59,15.84,16.4916251473,133.18
2022-02-25 03:00:00,39.0705,-5.482,39.453216526,41.1605,-17.832,44.8571843103,-2.09,12.35,12.5255977901,132.44,37.9605,-3.122,38.0886655614,41.1605,-17.832,44.8571843103,-3.2,14.71,15.054039325,132.76
2022-02-25 03:30:00,38.1905,-5.6215,38.6020148762,38.7905,-16.9315,42.3246805363,-0.6000000000000001,11.31,11.3259039374,132.98,37.4305,-3.4515000000000002,37.589296116,38.7905,-16.9315,42.3246805363,-1.3599999999999999,13.48,13.5484316436,133.32
2022-02-25 04:00:00,37.581,-5.8615,38.0353617473,37.841,-16.7015,41.362801927,-0.26,10.84,10.8431176329,132.51,36.841,-3.7915,37.035587659,37.841,-16.7015,41.362801927,-1.0,12.91,12.9486717466,132.84
2022-02-25 04:30:00,36.8835,-6.0395,37.3746990958,36.9635,-16.0295,40.2895172781,-0.08,9.99,9.9903203152,133.26,36.1935,-4.1395,36.4294510321,36.9635,-16.0295,40.2895172781,-0.77,11.89,11.9149066299,133.59
2022-02-25 05:00:00,36.2055,-6.012,36.7012584832,35.6255,-15.282,38.7648781018,0.58,9.27,9.2881268295,132.54,35.6655,-4.242,35.9168825798,35.6255,-15.282,38.7648781018,0.04,11.04,11.0400724635,132.85
2022-02-25 05:30:00,36.6385,-5.51,37.0505031309,37.0485,-15.49,40.1563376349,-0.41000000000000003,9.98,9.9884182932,133.06,35.908500000000004,-3.61,36.0895064008,37.0485,-15.49,40.1563376349,-1.1400000000000001,11.88,11.9345716304,133.38
2022-02-25 06:00:00,36.95,-11.8225,38.795283299,35.8,-15.1225,38.8629644552,1.15,3.3,3.494638751,132.33,36.83,3.9475,37.0409456716,35.8,-15.1225,38.8629644552,1.03,19.07,19.0977956843,132.63
2022-02-25 06:30:00,38.2855,-13.5095,40.5990898974,35.4455,-14.9895,38.4846538311,2.84,1.48,3.2024990242,131.66,38.6655,7.4505,39.376780474,35.4455,-14.9895,38.4846538311,3.22,22.44,22.669847816,131.97
2022-02-25 07:00:00,39.514,-13.447,41.7394059014,33.924,-14.567,36.9193074827,5.59,1.12,5.7010963858,131.3,40.474,7.753,41.2098736348,33.924,-14.567,36.9193074827,6.55,22.32,23.2612316957,131.6
2022-02-25 07:30:00,40.1425,-13.139,42.2380589901,29.2525,-13.299,32.1336608131,10.89,0.16,10.8911753268,132.41,42.2425,7.731,42.9441167944,29.2525,-13.299,32.1336608131,12.99,21.03,24.7184344164,132.73
