Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-25 08:00:00,41.731,-12.675,43.6134381355,32.071,-13.595,34.8335049342,9.66,0.92,9.7037106305,131.82,43.571,8.005,44.3002490512,32.071,-13.595,34.8335049342,11.5,21.6,24.4705945984,132.13
2022-02-25 08:30:00,43.3335,-12.1935,45.0163710721,31.5135,-13.2735,34.1948312542,11.82,1.08,11.8692375492,130.84,45.6435,8.5665,46.4404351239,31.5135,-13.2735,34.1948312542,14.13,21.84,26.0123528348,131.14
2022-02-25 09:00:00,43.894,-11.185,45.2966605944,27.974,-11.645,30.3010016501,15.92,0.46,15.9266443421,130.95,47.094,9.575,48.0575224185,27.974,-11.645,30.3010016501,19.12,21.22,28.5633121329,131.25
2022-02-25 09:30:00,44.364,-10.897,45.6827002814,26.724,-10.837,28.8376965966,17.64,-0.06,17.6401020405,131.24,47.954,9.703,48.9258042857,26.724,-10.837,28.8376965966,21.23,20.54,29.5398798237,131.57
2022-02-25 10:00:00,43.128,-10.9515,44.49673849,20.908,-9.1715,22.8311383039,22.22,-1.78,22.2911821131,131.2,47.728,9.6285,48.689526556,20.908,-9.1715,22.8311383039,26.82,18.8,32.7528991083,131.53
2022-02-25 10:30:00,42.548,-10.5965,43.8476694506,18.758,-8.1265,20.4426653411,23.79,-2.47,23.9178803409,132.1,47.538,9.8235,48.5423793839,18.758,-8.1265,20.4426653411,28.78,17.95,33.918887069,132.45
2022-02-25 11:00:00,42.8355,-10.669,44.1441685985,20.6655,-8.919,22.5080308168,22.17,-1.75,22.2389613067,131.95,47.4355,10.031,48.4845090854,20.6655,-8.919,22.5080308168,26.77,18.95,32.798405449,132.3
2022-02-25 11:30:00,42.654,-10.614,43.9547575582,19.164,-8.574,20.9945795862,23.49,-2.04,23.5784159773,132.37,47.564,9.946,48.5927670749,19.164,-8.574,20.9945795862,28.4,18.52,33.9050202772,132.74
2022-02-25 12:00:00,42.295,-10.68,43.6225793025,19.085,-8.46,20.8760347049,23.21,-2.22,23.3159280321,132.08,47.135,9.94,48.1716911163,19.085,-8.46,20.8760347049,28.05,18.4,33.5464230582,132.45
2022-02-25 12:30:00,42.002,-10.6925,43.34163772,17.222,-7.2625,18.6906712092,24.78,-3.43,25.0162607118,132.32,47.192,9.6975,48.1780693911,17.222,-7.2625,18.6906712092,29.97,16.96,34.4360639446,132.69
2022-02-25 13:00:00,42.203,-11.524000000000001,43.7480946442,21.383,-8.724,23.0941738324,20.82,-2.8,21.0074367784,132.39,46.513,9.096,47.3940543212,21.383,-8.724,23.0941738324,25.13,17.82,30.8069683676,132.77
2022-02-25 13:30:00,42.589,-12.3745,44.3503232373,28.759,-11.0345,30.8032509851,13.83,-1.34,13.8947652013,132.9,45.319,8.3455,46.0810061875,28.759,-11.0345,30.8032509851,16.56,19.38,25.4915280044,133.28
2022-02-25 14:00:00,42.2425,-12.9925,44.1954054456,29.7825,-11.7625,32.0211447719,12.46,-1.23,12.5205630864,132.44,44.6425,7.8675,45.3304573383,29.7825,-11.7625,32.0211447719,14.86,19.63,24.6202457339,132.81
2022-02-25 14:30:00,42.0515,-13.2225,44.0813243733,30.6715,-12.1625,32.9949589862,11.38,-1.06,11.4292606935,132.76,44.2215,7.6775,44.8830153677,30.6715,-12.1625,32.9949589862,13.55,19.84,24.0255717934,133.14
2022-02-25 15:00:00,42.244,-13.395,44.3168315767,33.424,-13.135,35.9122820355,8.82,-0.26,8.8238313674,132.87,43.844,7.655,44.5072506565,33.424,-13.135,35.9122820355,10.42,20.79,23.2551177163,133.25
2022-02-25 15:30:00,42.5545,-13.3545,44.6007639004,35.1945,-13.6645,37.7540910432,7.36,0.31,7.3665256397,132.83,43.8345,7.8655,44.534587463,35.1945,-13.6645,37.7540910432,8.64,21.53,23.1989331651,133.21
2022-02-25 16:00:00,42.504,-13.2585,44.5239018758,34.094,-13.1085,36.5271626088,8.41,-0.15,8.4113375869,132.98,44.004,7.8115,44.6919629044,34.094,-13.1085,36.5271626088,9.91,20.92,23.1485312709,133.36
2022-02-25 16:30:00,42.681,-13.1745,44.6680558257,32.331,-12.5345,34.6757444224,10.35,-0.64,10.3697685606,132.81,44.601,7.6855,45.2583264301,32.331,-12.5345,34.6757444224,12.27,20.22,23.6516659033,133.2
2022-02-25 17:00:00,43.6835,-13.307,45.6653525252,35.8935,-12.437,37.9871334961,7.79,-0.87,7.8384309654,132.41,45.0735,7.6129999999999995,45.7119040431,35.8935,-12.437,37.9871334961,9.18,20.05,22.0516416622,132.8
2022-02-25 17:30:00,44.125,-13.3335,46.0955295799,36.285,-12.2835,38.3077746319,7.84,-1.05,7.91,132.76,45.515,7.3965,46.1120747446,36.285,-12.2835,38.3077746319,9.23,19.68,21.7369570087,133.16
2022-02-25 18:00:00,44.896,-12.9605,46.7292775062,36.576,-11.9905,38.4912440206,8.32,-0.97,8.376353622,132.28,46.426,7.6495,47.0519747327,36.576,-11.9905,38.4912440206,9.85,19.64,21.9716203317,132.66
2022-02-25 18:30:00,46.1095,-12.7875,47.8498291167,35.6795,-11.5575,37.5047000588,10.43,-1.23,10.5022759438,131.73,48.0995,7.6425,48.7028716453,35.6795,-11.5575,37.5047000588,12.42,19.2,22.866928084,132.1
2022-02-25 19:00:00,46.0885,-12.878,47.853868352,34.4785,-11.208,36.2544649147,11.61,-1.67,11.7294927427,131.3,48.3285,7.452,48.8996545617,34.4785,-11.208,36.2544649147,13.85,18.66,23.238289524,131.66
2022-02-25 19:30:00,45.3655,-12.761,47.1261255701,33.0055,-10.361,34.5935449362,12.36,-2.4,12.5908538233,131.3,47.7955,7.309,48.3511251291,33.0055,-10.361,34.5935449362,14.79,17.67,23.0428513861,131.66
2022-02-25 20:00:00,44.164,-12.962,46.0268654158,29.614,-9.642,31.1441352424,14.55,-3.32,14.9239706513,130.8,47.074,6.9879999999999995,47.589847867,29.614,-9.642,31.1441352424,17.46,16.63,24.1124138153,131.13
2022-02-25 20:30:00,42.4435,-13.212,44.4523074345,26.4035,-8.882,27.8574000267,16.04,-4.33,16.6141656426,131.11,45.6835,6.568,46.1532316989,26.4035,-8.882,27.8574000267,19.28,15.45,24.7066974725,131.44
2022-02-25 21:00:00,40.419,-13.4835,42.6086884714,20.289,-8.9335,22.1686928629,20.13,-4.55,20.6378148068,131.31,44.549,6.3665,45.0016191181,20.289,-8.9335,22.1686928629,24.26,15.3,28.6816596451,131.62
2022-02-25 21:30:00,39.3685,-13.7675,41.7063885814,20.1285,-8.9875,22.0438578407,19.24,-4.78,19.824883354,131.42,43.2985,6.1225,43.7292248788,20.1285,-8.9875,22.0438578407,23.17,15.11,27.6615437024,131.72
2022-02-25 22:00:00,38.535,-14.0625,41.0207280683,20.335,-9.0525,22.2589303708,18.2,-5.01,18.8769727446,131.76,42.245,5.8875,42.6532845306,20.335,-9.0525,22.2589303708,21.91,14.94,26.518893265,132.04
2022-02-25 22:30:00,37.797,-14.53,40.4936304744,21.057,-9.54,23.1172846373,16.74,-4.99,17.4679048543,132.16,41.187,5.43,41.5433974176,21.057,-9.54,23.1172846373,20.13,14.97,25.0862073658,132.43
2022-02-25 23:00:00,37.118,-14.5975,39.8852470251,22.588,-10.6075,24.9546949541,14.53,-3.99,15.0678797447,132.29,40.038,5.2225,40.3771711521,22.588,-10.6075,24.9546949541,17.45,15.83,23.5603777559,132.56
2022-02-25 23:30:00,36.6555,-14.903,39.569244234,24.7155,-10.893,27.0095055351,11.94,-4.01,12.5953840751,131.25,38.9955,5.197,39.3402825263,24.7155,-10.893,27.0095055351,14.28,16.09,21.5129379677,131.51
2022-02-26 00:00:00,36.213,-15.272,39.3015947895,25.993,-11.542,28.4403553599,10.22,-3.73,10.8793979613,132.15,38.173,4.858,38.4808795767,25.993,-11.542,28.4403553599,12.18,16.4,20.4282255715,132.4
2022-02-26 00:30:00,36.0585,-15.0725,39.0819098625,26.5185,-11.3625,28.8502556055,9.54,-3.71,10.2360001954,132.23,37.8885,4.8475,38.197338762,26.5185,-11.3625,28.8502556055,11.37,16.21,19.8000252525,132.51
2022-02-26 01:00:00,36.1965,-15.1085,39.2231230845,27.6165,-11.7285,30.0038128327,8.58,-3.38,9.2217568825,131.48,37.8165,4.8815,38.1302598273,27.6165,-11.7285,30.0038128327,10.2,16.61,19.4918470136,131.74
2022-02-26 01:30:00,35.917,-15.099,38.961656664,28.127,-11.779,30.4938185539,7.79,-3.32,8.4679690599,131.52,37.367,4.901,37.6870334465,28.127,-11.779,30.4938185539,9.24,16.68,19.0682982985,131.77
2022-02-26 02:00:00,35.9215,-15.304,39.0456985883,29.2515,-12.284,31.7261234356,6.67,-3.02,7.3218372011,131.52,37.1215,4.936,37.4482290402,29.2515,-12.284,31.7261234356,7.87,17.22,18.933179870300002,131.77
2022-02-26 02:30:00,35.6725,-15.3725,38.8438027554,28.8225,-12.3025,31.3382834964,6.85,-3.07,7.5064905249,132.1,36.9125,4.8575,37.2307394837,28.8225,-12.3025,31.3382834964,8.09,17.16,18.97139162,132.37
2022-02-26 03:00:00,35.4655,-15.6005,38.745029236,28.1855,-12.5705,30.8616247223,7.28,-3.03,7.8853852157,132.16,36.7855,4.9195,37.1129962479,28.1855,-12.5705,30.8616247223,8.6,17.49,19.49,132.43
2022-02-26 03:30:00,35.3775,-15.362,38.5688805937,28.8575,-12.202,31.3312002683,6.52,-3.16,7.2454123416,132.99,36.5675,4.868,36.8901000304,28.8575,-12.202,31.3312002683,7.71,17.07,18.7304297868,133.26
2022-02-26 04:00:00,35.593,-15.5485,38.8409255972,26.213,-12.2785,28.9462075452,9.38,-3.27,9.9336448497,132.18,37.383,4.8115,37.6913679939,26.213,-12.2785,28.9462075452,11.17,17.09,20.4165863944,132.45
2022-02-26 04:30:00,36.206,-15.391,39.3415469574,28.536,-12.821,31.2838830231,7.67,-2.5700000000000003,8.0891161445,132.67,37.646,4.939,37.9686059396,28.536,-12.821,31.2838830231,9.11,17.76,19.9602029048,132.94
2022-02-26 05:00:00,36.7,-15.385,39.7943240299,31.03,-13.805,33.962316249,5.67,-1.58,5.8860258239,132.18,37.7,5.125,38.046755775,31.03,-13.805,33.962316249,6.67,18.93,20.0707199672,132.45
2022-02-26 05:30:00,38.1965,-15.2565,41.1306868956,34.2365,-14.4965,37.1791130139,3.96,-0.76,4.0322698322,132.1,38.8265,5.2035,39.1736328989,34.2365,-14.4965,37.1791130139,4.59,19.7,20.2276568094,132.36
2022-02-26 06:00:00,39.007,-14.962,41.7780743094,37.267,-14.742,40.0768742918,1.74,-0.22,1.7538529015000002,131.51,39.157,5.518,39.5438866704,37.267,-14.742,40.0768742918,1.8900000000000001,20.26,20.3479655003,131.76
2022-02-26 06:30:00,39.8185,-14.5815,42.4043993531,37.5785,-14.3615,40.2292970918,2.24,-0.22,2.2507776434,131.37,40.0985,5.8285,40.5198854206,37.5785,-14.3615,40.2292970918,2.52,20.19,20.3466582023,131.63
2022-02-26 07:00:00,40.804,-14.178,43.1970149432,38.714,-14.838,41.4601017847,2.09,0.66,2.191734473,131.11,41.044,6.532,41.5605216522,38.714,-14.838,41.4601017847,2.33,21.37,21.4966462501,131.38
2022-02-26 07:30:00,41.6045,-14.0185,43.9027648617,37.9545,-15.0185,40.8178810388,3.65,1.0,3.784507894,131.29,42.1845,6.7715,42.7245275281,37.9545,-15.0185,40.8178810388,4.23,21.79,22.1967790456,131.56
2022-02-26 08:00:00,42.619,-13.8595,44.8159000942,38.339,-14.7295,41.071122352,4.28,0.87,4.3675279049,131.11,43.339,6.8905,43.883344349,38.339,-14.7295,41.071122352,5.0,21.62,22.1906376655,131.38
2022-02-26 08:30:00,44.752,-13.6205,46.7788362858,40.622,-16.0505,43.6779742462,4.13,2.43,4.791847243,131.02,45.402,7.2695,45.9802918026,40.622,-16.0505,43.6779742462,4.78,23.32,23.8048482457,131.28
2022-02-26 09:00:00,46.3005,-13.2185,48.1504417685,42.0305,-16.4285,45.1271375394,4.27,3.21,5.3420033695,130.6,46.9905,7.8215,47.63699143,42.0305,-16.4285,45.1271375394,4.96,24.25,24.7520524402,130.85
2022-02-26 09:30:00,46.9635,-13.2235,48.7896637055,41.1535,-15.9335,44.1303408609,5.8100000000000005,2.71,6.4109437683,130.47,47.9735,7.6265,48.5759220654,41.1535,-15.9335,44.1303408609,6.82,23.56,24.5272501516,130.72
2022-02-26 10:00:00,47.949,-13.31,49.7620608597,45.139,-16.79,48.1604964779,2.81,3.48,4.4728626181,130.12,48.299,7.71,48.9105050168,45.139,-16.79,48.1604964779,3.16,24.5,24.7029471926,130.38
2022-02-26 10:30:00,48.4235,-10.600999999999999,49.5703192773,48.7035,-17.811,51.8581009414,-0.28,7.21,7.2154348448,130.29,48.0135,4.9190000000000005,48.2648188979,48.7035,-17.811,51.8581009414,-0.6900000000000001,22.73,22.7404705316,130.57
2022-02-26 11:00:00,48.6665,-4.59,48.8824745921,48.5065,-17.83,51.6796811353,0.16,13.24,13.2409667321,130.63,48.0165,-2.26,48.0696564607,48.5065,-17.83,51.6796811353,-0.49,15.57,15.5777084322,130.93
2022-02-26 11:30:00,48.565,-10.7725,49.7454116603,47.805,-17.4125,50.8774329271,0.76,6.64,6.6833524522,133.91,48.355,5.8775,48.7108923266,47.805,-17.4125,50.8774329271,0.55,23.29,23.2964932983,134.25
2022-02-26 12:00:00,48.704,-13.545,50.552414789,50.544,-18.435,53.8009773238,-1.8399999999999999,4.89,5.2247200882,132.34,48.014,8.285,48.7235612512,50.544,-18.435,53.8009773238,-2.5300000000000002,26.72,26.8395100551,132.69
2022-02-26 12:30:00,49.0255,-13.1465,50.7575621213,51.8455,-18.4065,55.0159532545,-2.8200000000000003,5.26,5.9682493246,132.1,48.1355,8.5735,48.8930594512,51.8455,-18.4065,55.0159532545,-3.71,26.98,27.2338851433,132.47
2022-02-26 13:00:00,49.026,-13.0095,50.722734215,54.446,-18.7695,57.5904596808,-5.42,5.76,7.9091086729,131.52,47.566,8.7105,48.3569763969,54.446,-18.7695,57.5904596808,-6.88,27.48,28.3281626654,131.89
2022-02-26 13:30:00,48.9305,-13.052,50.6413717651,54.8305,-19.082,58.0560630275,-5.9,6.03,8.4362847273,131.18,47.3805,8.748,48.181316755,54.8305,-19.082,58.0560630275,-7.45,27.83,28.809918431,131.54
2022-02-26 14:00:00,48.55,-13.3235,50.3449913323,56.01,-19.3635,59.262679928,-7.46,6.04,9.5986040652,131.24,46.65,8.5565,47.4282214747,56.01,-19.3635,59.262679928,-9.36,27.92,29.4471730392,131.61
2022-02-26 14:30:00,48.1225,-13.26,49.9159554276,59.7025,-20.42,63.0980578643,-11.58,7.16,13.6147713899,131.55,45.3225,8.42,46.0979978551,59.7025,-20.42,63.0980578643,-14.38,28.84,32.2262315513,131.91
2022-02-26 15:00:00,47.8725,-13.1945,49.6575380632,57.9125,-20.4945,61.4319313265,-10.04,7.3,12.4133637665,130.1,45.4225,8.5355,46.2175103884,57.9125,-20.4945,61.4319313265,-12.49,29.03,31.6028637943,130.44
2022-02-26 15:30:00,47.601,-6.161,47.9980533147,54.081,-19.161,57.3750684705,-6.48,13.0,14.5255085969,130.22,45.661,-0.761,45.6673410875,54.081,-19.161,57.3750684705,-8.42,18.4,20.2350290338,130.57
2022-02-26 16:00:00,47.5205,-4.6205,47.744601166,53.5505,-18.0005,56.4949028719,-6.03,13.38,14.6760110384,132.53,45.6305,-2.3005,45.6884540174,53.5505,-18.0005,56.4949028719,-7.92,15.7,17.5845500369,132.9
2022-02-26 16:30:00,48.5645,-4.485,48.7711583341,55.2345,-18.015,58.0981085342,-6.67,13.53,15.0847538926,133.17,46.5545,-2.185,46.6057474487,55.2345,-18.015,58.0981085342,-8.68,15.83,18.0535675145,133.55
2022-02-26 17:00:00,48.2675,-4.2765,48.4565785885,52.1375,-17.4265,54.9727369566,-3.87,13.15,13.7076402054,133.5,46.8575,-2.0465,46.9021691236,52.1375,-17.4265,54.9727369566,-5.28,15.38,16.2610823748,133.91
2022-02-26 17:30:00,48.507,-3.903,48.6637694594,50.537,-18.993,53.988169241,-2.03,15.09,15.225931827,132.65,47.467,-1.2730000000000001,47.4840669909,50.537,-18.993,53.988169241,-3.07,17.72,17.9839734208,133.03
2022-02-26 18:00:00,49.1085,-3.523,49.2347062675,49.3485,-18.283,52.626443365,-0.24,14.76,14.7619510906,132.55,48.4585,-0.933,48.4674809666,49.3485,-18.283,52.626443365,-0.89,17.35,17.3728120925,132.94
2022-02-26 18:30:00,49.6025,-3.6965,49.7400454212,48.2225,-17.9065,51.4397924617,1.38,14.21,14.2768518939,131.64,49.2825,-1.2165,49.2975118895,48.2225,-17.9065,51.4397924617,1.06,16.69,16.7236269989,132.03
2022-02-26 19:00:00,50.2895,-3.449,50.4076324702,50.1395,-18.619,53.4849195685,0.15,15.17,15.1707415771,131.51,49.7295,-0.799,49.7359183212,50.1395,-18.619,53.4849195685,-0.41000000000000003,17.82,17.8247159865,131.91
2022-02-26 19:30:00,50.245,-3.6565000000000003,50.3778722978,50.185,-19.0065,53.6635934992,0.06,15.35,15.3501172634,131.81,49.645,-0.9765,49.6546027801,50.185,-19.0065,53.6635934992,-0.54,18.03,18.0380847099,132.21
2022-02-26 20:00:00,49.92,-3.507,50.0430359691,52.63,-19.677,56.1880879636,-2.71,16.17,16.3955176801,132.63,48.75,-0.6970000000000001,48.7549824018,52.63,-19.677,56.1880879636,-3.88,18.98,19.3725269389,132.99
2022-02-26 20:30:00,51.742,-3.7025,51.8743006724,53.122,-19.7125,56.6615349267,-1.38,16.01,16.0693652644,132.79,50.842,-0.9025000000000001,50.8500095403,53.122,-19.7125,56.6615349267,-2.2800000000000002,18.81,18.947677958,132.64
2022-02-26 21:00:00,51.7385,-3.9635,51.890092643,52.7985,-19.1835,56.1755131218,-1.06,15.22,15.2568673062,132.79,50.8985,-1.3235000000000001,50.9157043995,52.7985,-19.1835,56.1755131218,-1.9,17.86,17.9607794931,133.14
2022-02-26 21:30:00,51.1305,-4.1065,51.2951398526,53.0905,-19.3965,56.5227865776,-1.96,15.29,15.4151127145,132.33,50.1005,-1.4765000000000001,50.1222520693,53.0905,-19.3965,56.5227865776,-2.99,17.92,18.1677323846,132.67
2022-02-26 22:00:00,50.1845,-9.427,51.0622401511,53.2945,-18.837,56.5255367002,-3.11,9.41,9.9106104756,133.65,49.1745,4.553,49.3848282294,53.2945,-18.837,56.5255367002,-4.12,23.39,23.7500842104,134.0
2022-02-26 22:30:00,49.312,-13.046,51.00854301,52.992,-18.626,56.170098273,-3.68,5.58,6.6842202238,132.23,48.312,8.614,49.0739272934,52.992,-18.626,56.170098273,-4.68,27.24,27.6391027351,132.56
2022-02-26 23:00:00,48.422,-13.3745,50.2351205259,52.702,-18.9545,56.0069091653,-4.28,5.58,7.032410682,131.18,47.302,8.4855,48.0570797516,52.702,-18.9545,56.0069091653,-5.4,27.44,27.9662939983,131.51
2022-02-26 23:30:00,47.4905,-13.4775,49.365884946,52.9605,-18.8575,56.2176117111,-5.47,5.38,7.6723725144,131.88,46.1105,8.2725,46.8466910945,52.9605,-18.8575,56.2176117111,-6.85,27.13,27.981411687,132.21
2022-02-27 00:00:00,46.789,-13.4595,48.6864320037,53.309,-18.7395,56.506799071,-6.52,5.28,8.389803335,131.62,45.169,8.0805,45.8860876655,53.309,-18.7395,56.506799071,-8.14,26.82,28.0280573711,131.94
2022-02-27 00:30:00,46.1145,-13.8195,48.1406864357,51.0645,-18.0195,54.1505820883,-4.95,4.2,6.4917255025,131.1,44.8445,7.4805,45.4641293824,51.0645,-18.0195,54.1505820883,-6.22,25.5,26.247636084,131.41
2022-02-27 01:00:00,45.8495,-13.8735,47.9025119644,50.4095,-18.2535,53.6125727092,-4.5600000000000005,4.38,6.3228158284,131.03,44.6495,7.3665,45.2531012473,50.4095,-18.2535,53.6125727092,-5.76,25.62,26.2595125621,131.34
2022-02-27 01:30:00,45.5135,-13.903,47.5896216758,50.2835,-17.933,53.385605375,-4.77,4.03,6.2445015814,130.63,44.2635,7.317,44.8641942004,50.2835,-17.933,53.385605375,-6.02,25.25,25.9577136898,130.93
2022-02-27 02:00:00,44.927,-14.2135,47.1217456303,49.867,-18.2035,53.0856393128,-4.94,3.99,6.3500944875,130.86,43.617,7.4565,44.2497692791,49.867,-18.2035,53.0856393128,-6.25,25.66,26.4101893215,131.16
2022-02-27 02:30:00,44.2175,-14.183,46.4364597622,48.9075,-17.743,52.0265086783,-4.69,3.56,5.8880981649,132.32,42.9675,7.267,43.5776932071,48.9075,-17.743,52.0265086783,-5.94,25.01,25.7057133727,132.64
2022-02-27 03:00:00,44.0525,-14.565,46.3978661282,49.9425,-18.365,53.2120900853,-5.89,3.8,7.0094293634,131.88,42.5325,7.095,43.120210821,49.9425,-18.365,53.2120900853,-7.41,25.46,26.5164043565,132.21
2022-02-27 03:30:00,43.159,-14.653,45.5786100051,48.069,-17.713,51.2286944007,-4.91,3.06,5.7854731872,132.45,41.849,6.947,42.4216879674,48.069,-17.713,51.2286944007,-6.22,24.66,25.4323416146,132.79
2022-02-27 04:00:00,43.3,-14.32,45.6064951515,50.41,-17.92,53.5004158862,-7.11,3.6,7.9694479106,132.69,41.52,7.2,42.1396535344,50.41,-17.92,53.5004158862,-8.89,25.12,26.6466977316,133.03
2022-02-27 04:30:00,43.3855,-14.3515,45.6975618879,50.7255,-18.4115,53.9635032452,-7.34,4.06,8.3880391034,132.11,41.5455,7.4185,42.2026386912,50.7255,-18.4115,53.9635032452,-9.18,25.83,27.4127944581,132.45
2022-02-27 05:00:00,43.2955,-14.2505,45.580446142,50.6955,-18.3305,53.9077077096,-7.4,4.08,8.4502307661,132.6,41.4355,7.3595,42.0839981525,50.6955,-18.3305,53.9077077096,-9.26,25.69,27.3079420682,132.93
2022-02-27 05:30:00,42.0295,-14.656,44.5115401469,47.9595,-17.956,51.2106588148,-5.93,3.3,6.786376058,132.05,40.4895,6.954,41.0823286371,47.9595,-17.956,51.2106588148,-7.47,24.91,26.0059416288,132.37
2022-02-27 06:00:00,41.967,-14.5105,44.4047711316,47.737,-17.1105,50.7108507052,-5.77,2.6,6.3287360507,132.68,40.467,6.9795,41.0644798975,47.737,-17.1105,50.7108507052,-7.27,24.09,25.1630880458,133.0
2022-02-27 06:30:00,42.578,-14.457,44.9654415413,48.878,-17.757,52.0035569264,-6.3,3.3,7.1119617547,132.64,40.958,7.283,41.6004789996,48.878,-17.757,52.0035569264,-7.92,25.04,26.2626731313,132.96
2022-02-27 07:00:00,42.77,-14.263,45.0855416847,48.56,-17.153,51.5004758133,-5.79,2.89,6.4711822722,133.0,41.25,7.397,41.9079719027,48.56,-17.153,51.5004758133,-7.31,24.55,25.6152025173,133.32
2022-02-27 07:30:00,43.341,-14.299,45.6388396215,47.871,-17.079,50.8264191341,-4.53,2.7800000000000002,5.3150070555,133.08,42.101,7.421,42.7500344093,47.871,-17.079,50.8264191341,-5.77,24.5,25.1702781073,133.39
2022-02-27 08:00:00,44.311,-14.068,46.4905726465,48.971,-17.168,51.8931504632,-4.66,3.1,5.5969277287,133.2,43.011,7.742,43.7022274604,48.971,-17.168,51.8931504632,-5.96,24.91,25.6130767383,133.52
2022-02-27 08:30:00,45.175,-14.0275,47.3027629346,47.475,-16.5275,50.2696119067,-2.3,2.5,3.3970575503,133.37,44.385,7.3825,44.9947722658,47.475,-16.5275,50.2696119067,-3.09,23.91,24.1088407021,133.68
2022-02-27 09:00:00,45.543,-13.7625,47.5770034287,46.883,-15.8025,49.4745863575,-1.34,2.04,2.4407375934,132.45,44.983,7.2875,45.5694848034,46.883,-15.8025,49.4745863575,-1.9,23.09,23.1680404868,132.76
2022-02-27 09:30:00,46.163,-13.6325,48.1338511367,45.143,-15.2625,47.6532722407,1.02,1.63,1.9228364465,131.71,46.083,7.3575,46.6666443539,45.143,-15.2625,47.6532722407,0.9400000000000001,22.62,22.6395229632,132.05
2022-02-27 10:00:00,46.6635,-14.1055,48.7488190883,46.7235,-15.3155,49.1696043557,-0.06,1.21,1.21148669,131.71,46.3635,6.7645,46.8543764498,46.7235,-15.3155,49.1696043557,-0.36,22.08,22.0829345876,132.05
2022-02-27 10:30:00,47.5525,-13.8405,49.5257478136,50.0025,-15.8505,52.4546314113,-2.45,2.01,3.1690061534,131.66,46.7525,7.0295,47.2780089101,50.0025,-15.8505,52.4546314113,-3.25,22.88,23.1096711357,131.99
2022-02-27 11:00:00,47.7905,-13.961,49.7879645221,50.9105,-16.431,53.4963248387,-3.12,2.47,3.9793592449,131.2,46.8305,7.199,47.3806007903,50.9105,-16.431,53.4963248387,-4.08,23.63,23.9796434502,131.53
2022-02-27 11:30:00,48.0155,-14.165,50.0613170547,51.1655,-16.685,53.8172613132,-3.15,2.52,4.0339682696,131.79,47.0355,7.045,47.5601754123,51.1655,-16.685,53.8172613132,-4.13,23.73,24.0867141802,132.15
2022-02-27 12:00:00,48.1455,-14.144,50.1800947214,52.7255,-16.894,55.3659244143,-4.58,2.75,5.3421812025,131.93,46.8455,7.056,47.3739169401,52.7255,-16.894,55.3659244143,-5.88,23.95,24.6612428722,132.31
2022-02-27 12:30:00,48.701,-13.7845,50.6142256806,56.321,-17.4445,58.9607125233,-7.62,3.66,8.453401682199999,131.82,46.751,7.4855,47.3464751724,56.321,-17.4445,58.9607125233,-9.57,24.93,26.7037413109,132.2
2022-02-27 13:00:00,48.9385,-13.567,50.7842521974,57.4685,-17.517,60.0788963052,-8.53,3.95,9.4001808493,131.39,46.7885,7.603,47.4022081896,57.4685,-17.517,60.0788963052,-10.68,25.12,27.2960949588,131.75
2022-02-27 13:30:00,48.6365,-13.7975,50.5557132132,57.1165,-18.1475,59.9301787791,-8.48,4.35,9.53062957,130.9,46.5265,7.3725,47.1069947938,57.1165,-18.1475,59.9301787791,-10.59,25.52,27.630028954,131.27
2022-02-27 14:00:00,48.0395,-13.8645,50.0001792047,56.3295,-17.4645,58.9747516358,-8.29,3.6,9.037925647,130.56,45.9695,7.3455,46.5526723239,56.3295,-17.4645,58.9747516358,-10.36,24.81,26.8861618681,130.92
2022-02-27 14:30:00,47.627,-13.6965,49.5572925133,54.307,-16.6565,56.8039544508,-6.68,2.96,7.3064355195,131.25,45.927,7.3935,46.5183100644,54.307,-16.6565,56.8039544508,-8.38,24.05,25.4681546249,131.63
2022-02-27 15:00:00,47.3945,-14.2955,49.5035347273,52.9645,-17.2755,55.7106916175,-5.57,2.98,6.3170641915,131.03,45.9345,7.5145,46.5450964173,52.9645,-17.2755,55.7106916175,-7.03,24.79,25.7675183128,131.4
2022-02-27 15:30:00,47.855,-14.0425,49.8727664287,52.435,-17.3225,55.2222620983,-4.58,3.2800000000000002,5.6333648914,133.27,46.575,7.8175,47.2265172467,52.435,-17.3225,55.2222620983,-5.86,25.14,25.8139342217,133.66
2022-02-27 16:00:00,48.653,-13.9525,50.6140955194,48.403,-16.5925,51.1679730422,0.25,2.64,2.6518107021,133.21,48.463,7.4975,49.0395236034,48.403,-16.5925,51.1679730422,0.06,24.09,24.0900747197,133.6
2022-02-27 16:30:00,49.217,-13.428,51.0159217598,46.097,-16.028,48.8039977154,3.12,2.6,4.0613298315,132.13,49.657,7.672,50.2461663513,46.097,-16.028,48.8039977154,3.56,23.7,23.9658840855,132.5
2022-02-27 17:00:00,49.9225,-13.071,51.6053005732,43.0025,-15.751,45.7963863995,6.92,2.68,7.4208355325,130.98,51.2225,7.879,51.8249278557,43.0025,-15.751,45.7963863995,8.22,23.63,25.0188988567,131.34
2022-02-27 17:30:00,51.4695,-10.1675,52.4641543008,39.2295,-15.2875,42.1029847695,12.24,5.12,13.267705152,130.19,53.7495,4.3425,53.9246331142,39.2295,-15.2875,42.1029847695,14.52,19.63,24.4165374286,130.55
2022-02-27 18:00:00,54.0365,-4.032,54.1867175261,45.8065,-15.662,48.4100576972,8.23,11.63,14.2474488945,130.82,55.1465,-1.952,55.1810362919,45.8065,-15.662,48.4100576972,9.34,13.71,16.5891440406,131.2
2022-02-27 18:30:00,53.9065,-3.9805,54.0532619043,46.4665,-14.7505,48.7515422577,7.44,10.77,13.0899388845,132.53,54.8665,-2.1005,54.9066928753,46.4665,-14.7505,48.7515422577,8.4,12.65,15.1849432004,132.92
2022-02-27 19:00:00,53.768,-4.062,53.921217234,47.628,-15.162,49.9831234318,6.14,11.1,12.6850147812,132.05,54.448,-2.142,54.490117159,47.628,-15.162,49.9831234318,6.82,13.02,14.698054293,132.42
2022-02-27 19:30:00,52.836,-4.7075,53.0452962311,42.496,-15.7775,45.330337769,10.34,11.07,15.1479536572,132.8,54.326,-2.7575000000000003,54.3959381043,42.496,-15.7775,45.330337769,11.83,13.02,17.5917395388,133.16
2022-02-27 20:00:00,51.1155,-4.806,51.3409385992,40.4755,-14.966,43.1537629443,10.64,10.16,14.7117368111,132.94,52.6655,-3.056,52.7540901376,40.4755,-14.966,43.1537629443,12.19,11.91,17.0424235366,133.28
2022-02-27 20:30:00,50.286,-4.87,50.5212697386,41.336,-15.12,44.0145350538,8.95,10.25,13.6075346775,133.33,51.516,-3.11,51.6097893427,41.336,-15.12,44.0145350538,10.18,12.01,15.7439670985,133.66
2022-02-27 21:00:00,49.173,-5.276,49.4552333429,40.763,-15.176,43.496357836,8.41,9.9,12.9899230175,133.07,50.273,-3.376,50.3862273345,40.763,-15.176,43.496357836,9.51,11.8,15.1552004276,133.4
2022-02-27 21:30:00,45.9215,-5.4385,46.2424204005,41.3115,-15.2785,44.04625517,4.61,9.84,10.866356335,133.81,46.2515,-3.5185,46.3851387246,41.3115,-15.2785,44.04625517,4.94,11.76,12.755438056,134.12
2022-02-27 22:00:00,43.041,-5.5969999999999995,43.4033880014,39.631,-14.897,42.338360502,3.41,9.3,9.9054580914,132.37,43.121,-3.827,43.2904905262,39.631,-14.897,42.338360502,3.49,11.07,11.6071098901,132.67
2022-02-27 22:30:00,42.391,-5.4005,42.7336200345,40.781,-14.9305,43.4282142305,1.6099999999999999,9.53,9.665040093,131.44,42.101,-3.5705,42.2521321503,40.781,-14.9305,43.4282142305,1.32,11.36,11.4364330103,131.73
2022-02-27 23:00:00,40.884,-5.76,41.2877591545,38.194,-14.83,40.9720701942,2.69,9.07,9.460496815700001,131.64,40.824,-4.03,41.022431376,38.194,-14.83,40.9720701942,2.63,10.8,11.1156151427,131.92
2022-02-27 23:30:00,39.4275,-6.216,39.914488751,35.3675,-14.196,38.1101885622,4.06,7.98,8.953435095,132.19,39.6075,-4.696,39.8849153472,35.3675,-14.196,38.1101885622,4.24,9.5,10.4032494923,132.47
2022-02-28 00:00:00,38.5135,-6.471,39.0533420241,35.4735,-14.581,38.3532888192,3.04,8.11,8.661044971599999,132.58,38.4735,-4.921,38.7869365025,35.4735,-14.581,38.3532888192,3.0,9.66,10.1151173992,132.86
2022-02-28 00:30:00,37.9435,-6.47,38.4911690164,34.5735,-14.06,37.3230559072,3.37,7.59,8.3045168433,133.18,37.9935,-5.02,38.3237060088,34.5735,-14.06,37.3230559072,3.42,9.04,9.6652987538,133.46
2022-02-28 01:00:00,37.2195,-6.269,37.7437616203,32.0895,-12.879,34.577516557,5.13,6.61,8.3671381009,132.17,37.6395,-4.999,37.9700139748,32.0895,-12.879,34.577516557,5.55,7.88,9.6383037927,132.45
2022-02-28 01:30:00,36.886,-6.4135,37.43941744,31.526,-13.2535,34.1985955596,5.36,6.84,8.6899482162,131.16,37.336,-5.0935,37.681834327,31.526,-13.2535,34.1985955596,5.8100000000000005,8.16,10.01707043,131.43
2022-02-28 02:00:00,36.959,-6.378,37.5052871606,32.559,-13.838,35.3776585573,4.4,7.46,8.6609237383,131.92,37.199,-4.948,37.526634608,32.559,-13.838,35.3776585573,4.64,8.89,10.028045672,132.18
2022-02-28 02:30:00,37.342,-6.3885,37.8845337341,33.002,-14.0785,35.8794671957,4.34,7.69,8.830158549,132.42,37.592,-4.9085,37.9111043924,33.002,-14.0785,35.8794671957,4.59,9.17,10.25460872,132.69
2022-02-28 03:00:00,37.7285,-6.476,38.2802597725,33.1985,-14.826,36.3586396645,4.53,8.35,9.4996526252,132.03,37.9885,-4.866,38.2988784203,33.1985,-14.826,36.3586396645,4.79,9.96,11.0519545783,132.29
2022-02-28 03:30:00,38.3285,-6.3935,38.8580848023,33.6885,-15.1835,36.9520460124,4.64,8.79,9.939501999600001,132.65,38.6185,-4.6735,38.9002589259,33.6885,-15.1835,36.9520460124,4.93,10.51,11.608832844,132.91
2022-02-28 04:00:00,38.266,-6.27,38.7762769745,35.166,-15.4,38.3902013019,3.1,9.13,9.6419344532,132.78,38.246,-4.52,38.5121658181,35.166,-15.4,38.3902013019,3.08,10.88,11.3075549965,133.03
2022-02-28 04:30:00,38.18,-6.1225,38.667782536,36.09,-15.5225,39.2865893945,2.09,9.4,9.6295430837,132.78,37.94,-4.3125,38.1843064131,36.09,-15.5225,39.2865893945,1.85,11.21,11.3616284044,133.03
2022-02-28 05:00:00,38.215,-6.167,38.7094060146,36.145,-15.627,39.3784732309,2.07,9.46,9.6838267229,132.21,37.985,-4.347,38.2329260455,36.145,-15.627,39.3784732309,1.8399999999999999,11.28,11.4290857027,132.45
2022-02-28 05:30:00,38.5935,-6.118,39.0754163925,35.6335,-15.668,38.9259880575,2.96,9.55,9.9982048389,132.36,38.5435,-4.2780000000000005,38.7801840667,35.6335,-15.668,38.9259880575,2.91,11.39,11.7558581141,132.6
2022-02-28 06:00:00,39.2875,-5.9285,39.7322887398,34.6875,-15.4785,37.9842943662,4.6,9.55,10.600117923900001,133.12,39.5575,-4.0585,39.7651509302,34.6875,-15.4785,37.9842943662,4.87,11.42,12.4150432943,133.37
2022-02-28 06:30:00,40.553,-5.4245,40.9141908053,31.903,-14.6545,35.1077737723,8.65,9.23,12.6497193645,133.44,41.673,-3.5445,41.8234672074,31.903,-14.6545,35.1077737723,9.77,11.11,14.7947625868,133.7
2022-02-28 07:00:00,42.189,-5.005,42.4848413672,29.489,-14.095,32.6844021821,12.7,9.09,15.6178775767,132.72,44.149,-3.125,44.2594602995,29.489,-14.095,32.6844021821,14.66,10.97,18.310010923,132.96
2022-02-28 07:30:00,44.398,-4.3845,44.6139691605,28.368,-14.0745,31.667569756,16.03,9.69,18.7311772187,132.54,47.048,-2.3145,47.1048958629,28.368,-14.0745,31.667569756,18.68,11.76,22.07351354,132.69
2022-02-28 08:00:00,46.467,-3.68,46.6124928426,28.497,-14.06,31.7767620912,17.97,10.38,20.7524769606,132.6,49.507,-1.48,49.5291171837,28.497,-14.06,31.7767620912,21.01,12.58,24.4882931214,132.76
2022-02-28 08:30:00,48.1705,-3.502,48.2976301101,28.5205,-14.372,31.9370209044,19.65,10.87,22.456166191,132.13,51.5505,-0.802,51.5567382041,28.5205,-14.372,31.9370209044,23.03,13.57,26.7306154063,132.35
2022-02-28 09:00:00,49.4605,-2.958,49.5488730876,30.360500000000002,-14.598,33.6877064261,19.1,11.64,22.3673780314,132.64,52.7505,0.042,52.7505167202,30.360500000000002,-14.598,33.6877064261,22.39,14.64,26.7514803329,132.93
2022-02-28 09:30:00,50.6175,-2.6175,50.6851320655,30.2275,-14.8975,33.6992175354,20.39,12.28,23.8023213154,130.29,54.1475,0.0025,54.1475000577,30.2275,-14.8975,33.6992175354,23.92,14.9,28.1811355343,130.55
2022-02-28 10:00:00,51.186,-2.563,51.2501274633,30.516,-15.053,34.0267404404,20.67,12.49,24.150548648,132.4,54.756,0.127,54.7561472805,30.516,-15.053,34.0267404404,24.24,15.18,28.6008741125,132.75
2022-02-28 10:30:00,51.38,-2.4695,51.439312109,30.79,-15.0895,34.2887315346,20.59,12.62,24.1497929598,133.1,54.92,0.21050000000000002,54.9204034057,30.79,-15.0895,34.2887315346,24.13,15.3,28.5717850335,133.47
2022-02-28 11:00:00,51.734,-2.282,51.7843053444,31.484,-15.102,34.9186577634,20.25,12.82,23.966954333,132.62,55.204,0.458,55.2058998659,31.484,-15.102,34.9186577634,23.72,15.56,28.3681511558,132.95
2022-02-28 11:30:00,51.408,-2.335,51.4610016323,28.628,-14.495,32.0884310773,22.78,12.16,25.8223546564,133.44,55.388,0.265,55.3886339333,28.628,-14.495,32.0884310773,26.76,14.76,30.5606806207,133.68
2022-02-28 12:00:00,51.816,-2.318,51.8678222022,28.196,-14.398,31.6593875494,23.62,12.08,26.5298096488,133.44,55.976,0.302,55.9768146646,28.196,-14.398,31.6593875494,27.78,14.7,31.4295784254,133.68
2022-02-28 12:30:00,52.097,-2.195,52.143220403,28.877,-14.545,32.3332360583,23.22,12.35,26.3000171103,132.73,56.177,0.485,56.1790935669,28.877,-14.545,32.3332360583,27.3,15.03,31.1639358875,132.87
2022-02-28 13:00:00,52.309,-2.193,52.3549494317,28.809,-14.613,32.3032235234,23.5,12.42,26.5801881107,131.69,56.449,0.507,56.4512767792,28.809,-14.613,32.3032235234,27.64,15.12,31.5053011412,131.85
2022-02-28 13:30:00,52.069,-2.4025,52.1243970445,28.799,-14.6625,32.3167341675,23.27,12.26,26.3021006766,131.78,56.129,0.2275,56.1294610454,28.799,-14.6625,32.3167341675,27.33,14.89,31.1229979276,131.85
2022-02-28 14:00:00,51.893,-2.3905,51.9480311393,29.023,-14.7705,32.5653527426,22.87,12.38,26.0057935853,132.1,55.833,0.2495,55.8335574655,29.023,-14.7705,32.5653527426,26.81,15.02,30.7307093963,132.22
2022-02-28 14:30:00,51.5275,-2.4335,51.5849317001,27.5175,-14.5335,31.1196951865,24.01,12.1,26.8866156293,132.44,55.6775,0.14650000000000002,55.6776927369,27.5175,-14.5335,31.1196951865,28.16,14.68,31.7567000805,132.64
2022-02-28 15:00:00,50.849,-2.6109999999999998,50.915990828,26.559,-14.051,30.0468148395,24.29,11.44,26.8491657226,132.44,55.059,-0.151,55.0592070593,26.559,-14.051,30.0468148395,28.5,13.9,31.7089892617,132.78
2022-02-28 15:30:00,50.4665,-2.83,50.5457863946,26.0665,-13.81,29.4987884878,24.4,10.98,26.7566888833,132.5,54.6865,-0.46,54.6884346297,26.0665,-13.81,29.4987884878,28.62,13.35,31.5804828969,132.9
2022-02-28 16:00:00,50.539,-2.8040000000000003,50.6167258621,23.849,-13.454,27.3822007333,26.69,10.65,28.7363637226,132.66,55.219,-0.484,55.2211211132,23.849,-13.454,27.3822007333,31.37,12.97,33.9455122218,133.09
2022-02-28 16:30:00,50.685,-2.965,50.7716500618,23.105,-13.185,26.6023542191,27.58,10.22,29.4126639392,133.42,55.525,-0.715,55.5296033661,23.105,-13.185,26.6023542191,32.42,12.47,34.7355336795,133.86
2022-02-28 17:00:00,50.5495,-3.1935000000000002,50.6502753448,21.7595,-12.6135,25.1510680191,28.79,9.42,30.2919213653,133.42,55.6695,-1.0735000000000001,55.6798494296,21.7595,-12.6135,25.1510680191,33.91,11.54,35.8198227243,133.89
2022-02-28 17:30:00,50.003,-3.5595,50.1295327053,21.543,-12.2095,24.7623249969,28.46,8.65,29.7454887336,133.07,55.073,-1.6195,55.0968067065,21.543,-12.2095,24.7623249969,33.53,10.59,35.1626079806,133.52
2022-02-28 18:00:00,51.2465,-3.779,51.3856458873,30.9565,-13.109,33.61771517,20.29,9.33,22.3323308233,133.19,54.6865,-1.7690000000000001,54.7151043429,30.9565,-13.109,33.61771517,23.73,11.34,26.3003517087,133.65
2022-02-28 18:30:00,51.8785,-3.6654999999999998,52.0078326072,34.0585,-14.0555,36.8447893534,17.82,10.39,20.6277604213,132.94,54.8385,-1.4455,54.8575478171,34.0585,-14.0555,36.8447893534,20.78,12.61,24.3067994602,133.4
2022-02-28 19:00:00,50.911,-4.0265,51.0699777095,31.721,-13.2265,34.3680395608,19.19,9.2,21.2813556899,132.71,54.141,-2.0465,54.1796644808,31.721,-13.2265,34.3680395608,22.42,11.18,25.0529199895,133.13
2022-02-28 19:30:00,49.8865,-4.202,50.0631569745,30.3765,-12.742,32.9407091036,19.51,8.54,21.2972228236,132.92,53.1865,-2.352,53.2384793758,30.3765,-12.742,32.9407091036,22.81,10.39,25.0648798122,133.36
2022-02-28 20:00:00,49.1585,-4.3045,49.3465990976,31.3585,-13.5945,34.1784428039,17.8,9.29,20.0784486453,132.92,52.0885,-2.3145,52.1398958812,31.3585,-13.5945,34.1784428039,20.73,11.28,23.6002394056,133.36
2022-02-28 20:30:00,48.43,-3.985,48.5936737138,34.28,-15.585,37.6564818458,14.15,11.6,18.2970626058,132.92,50.65,-1.585,50.6747937835,34.28,-15.585,37.6564818458,16.37,14.0,21.5401230266,133.39
2022-02-28 21:00:00,47.152,-4.2885,47.3466190583,33.272,-14.868500000000001,36.4430826941,13.88,10.58,17.4525299026,132.14,49.302,-2.0785,49.345793805,33.272,-14.868500000000001,36.4430826941,16.03,12.79,20.5071938597,132.59
2022-02-28 21:30:00,46.921,-3.93,47.0852964417,37.971,-16.36,41.3454524827,8.95,12.43,15.316899164,132.21,48.091,-1.38,48.1107958882,37.971,-16.36,41.3454524827,10.12,14.98,18.0780198031,132.66
2022-02-28 22:00:00,45.78,-4.574,46.0079327508,36.84,-16.404,40.3271225852,8.94,11.83,14.8280983272,131.99,46.93,-2.154,46.9794062968,36.84,-16.404,40.3271225852,10.09,14.25,17.4605440923,132.42
2022-02-28 22:30:00,44.9455,-4.3895,45.1593365817,38.5755,-16.9195,42.1228997162,6.37,12.53,14.0562370498,132.37,45.5655,-1.8495,45.6030200809,38.5755,-16.9195,42.1228997162,6.99,15.07,16.6121943162,132.8
2022-02-28 23:00:00,43.5805,-4.495,43.8116994107,38.2905,-16.705,41.7758233342,5.29,12.21,13.3066975618,132.47,43.9805,-2.035,44.0275550678,38.2905,-16.705,41.7758233342,5.69,14.67,15.734833968,132.9
2022-02-28 23:30:00,42.68,-4.539,42.9206817397,38.69,-16.939,42.2355989776,3.99,12.4,13.0261314288,132.71,42.8,-2.059,42.8494980251,38.69,-16.939,42.2355989776,4.11,14.88,15.4371791465,133.15
2022-03-01 00:00:00,41.85,-4.6605,42.1087017165,38.19,-16.7805,41.7140417635,3.66,12.12,12.6605687076,133.31,41.91,-2.2405,41.9698456067,38.19,-16.7805,41.7140417635,3.7199999999999998,14.54,15.0083310198,133.76
2022-03-01 00:30:00,41.363,-4.877,41.6495245831,37.713,-16.567,41.191453701,3.65,11.69,12.2465750314,132.7,41.403,-2.537,41.4806554673,37.713,-16.567,41.191453701,3.69,14.03,14.507136175,133.15
2022-03-01 01:00:00,41.175,-4.948,41.4712349587,37.525,-16.498,40.9915799769,3.65,11.55,12.1130095352,132.9,41.235,-2.628,41.3186593321,37.525,-16.498,40.9915799769,3.71,13.87,14.3576112219,133.35
2022-03-01 01:30:00,40.8895,-5.0245,41.1970485654,37.5195,-16.4545,40.9690547914,3.37,11.43,11.9164508139,132.78,40.8795,-2.7445,40.9715242638,37.5195,-16.4545,40.9690547914,3.36,13.71,14.1157252736,133.23
2022-03-01 02:00:00,40.8995,-4.9095,41.1931097454,39.1695,-16.7495,42.6004164358,1.73,11.84,11.9657218754,133.02,40.5595,-2.5695,40.6408091762,39.1695,-16.7495,42.6004164358,1.3900000000000001,14.18,14.247964766900001,133.47
2022-03-01 02:30:00,40.8095,-4.721,41.0816641733,40.2895,-17.121,43.7763914827,0.52,12.4,12.4108984365,133.05,40.2395,-2.271,40.3035333594,40.2895,-17.121,43.7763914827,-0.05,14.85,14.8500841748,133.5
2022-03-01 03:00:00,40.9575,-4.711,41.2275433084,45.5675,-18.101,49.0310438115,-4.61,13.39,14.1613629288,133.05,39.3075,-2.101,39.3636095557,45.5675,-18.101,49.0310438115,-6.26,16.0,17.1810244165,133.5
2022-03-01 03:30:00,40.619,-5.3025,40.9636383546,43.959,-17.7425,47.4045355135,-3.34,12.44,12.8805745213,133.08,39.219,-2.8925,39.3255199235,43.959,-17.7425,47.4045355135,-4.74,14.85,15.5881397222,133.5
2022-03-01 04:00:00,40.465,-5.534,40.8416623193,43.775,-17.834,47.2684057379,-3.31,12.3,12.7375861135,133.53,39.085,-3.154,39.2120509665,43.775,-17.834,47.2684057379,-4.69,14.68,15.4109863409,133.99
2022-03-01 04:30:00,40.4605,-5.475,40.8292503636,45.2905,-18.085,48.7677825542,-4.83,12.61,13.5033699498,133.67,38.7505,-3.055,38.8707380333,45.2905,-18.085,48.7677825542,-6.54,15.03,16.3912324125,134.14
2022-03-01 05:00:00,40.7975,-5.2625,41.1355067126,46.9375,-18.4225,50.4233816052,-6.14,13.16,14.5218869297,133.55,38.8375,-2.7125,38.9321083747,46.9375,-18.4225,50.4233816052,-8.1,15.71,17.6752397438,134.01
2022-03-01 05:30:00,41.3385,-5.002,41.6400238503,47.1585,-18.192,50.5457514164,-5.82,13.19,14.4169518276,133.37,39.4785,-2.432,39.5533384969,47.1585,-18.192,50.5457514164,-7.68,15.76,17.5316856006,133.84
2022-03-01 06:00:00,42.2295,-4.9405,42.5175165138,46.9495,-18.4905,50.4594306399,-4.72,13.55,14.3485504494,132.93,40.5595,-2.2705,40.6230010031,46.9495,-18.4905,50.4594306399,-6.39,16.22,17.4333158062,133.39
2022-03-01 06:30:00,44.353,-3.9085,44.5248804743,48.903,-18.6685,52.3451650227,-4.55,14.76,15.4453908983,133.65,42.723,-0.9985,42.7346666215,48.903,-18.6685,52.3451650227,-6.18,17.67,18.7195432637,134.11
2022-03-01 07:00:00,46.284,-3.206,46.3949037288,49.994,-18.516,53.3126841568,-3.71,15.31,15.753101282,132.88,44.834,-0.176,44.8343454508,49.994,-18.516,53.3126841568,-5.16,18.34,19.0520655048,133.33
2022-03-01 07:30:00,48.776,-2.531,48.8416229972,52.246,-18.271,55.3486581319,-3.47,15.74,16.1179558257,132.11,47.396,0.599,47.399784989,52.246,-18.271,55.3486581319,-4.85,18.87,19.4833108069,132.55
2022-03-01 08:00:00,50.9515,-1.88,50.9861721671,54.9715,-17.53,57.6989316387,-4.02,15.65,16.1580599083,131.09,49.4715,1.25,49.4872894009,54.9715,-17.53,57.6989316387,-5.5,18.78,19.568811920999998,131.53
2022-03-01 08:30:00,51.5525,-1.7375,51.5817716107,50.3525,-18.7875,53.7433197011,1.2,17.05,17.0921765729,130.81,51.1025,1.7125,51.1311858116,50.3525,-18.7875,53.7433197011,0.75,20.5,20.5137149244,131.24
2022-03-01 09:00:00,51.6315,-2.0295,51.6713717884,48.7015,-18.2795,52.0189986688,2.93,16.25,16.5120380329,130.72,51.5615,1.2905,51.5776470237,48.7015,-18.2795,52.0189986688,2.86,19.57,19.7778790572,131.15
2022-03-01 09:30:00,52.207,-2.053,52.2473507271,47.037,-17.533,50.1984607135,5.17,15.48,16.3205177614,131.11,52.587,1.117,52.5988617557,47.037,-17.533,50.1984607135,5.55,18.65,19.4582887223,131.54
2022-03-01 10:00:00,53.3435,-2.2505,53.3909518786,47.4135,-18.6305,50.9424725794,5.93,16.38,17.4203702601,130.98,53.8735,1.1195,53.8851304397,47.4135,-18.6305,50.9424725794,6.46,19.75,20.7796559163,131.4
2022-03-01 10:30:00,53.6995,-1.5350000000000001,53.7214345048,52.8495,-19.515,56.3374198491,0.85,17.98,18.0000805554,131.28,53.1695,2.105,53.2111525458,52.8495,-19.515,56.3374198491,0.32,21.62,21.6223680479,131.71
2022-03-01 11:00:00,53.2585,-1.06,53.2690475065,49.7485,-18.39,53.0387155977,3.51,17.33,17.6818833838,131.47,53.2885,2.49,53.3466431207,49.7485,-18.39,53.0387155977,3.54,20.88,21.1779602417,131.9
2022-03-01 11:30:00,52.802,-1.0445,52.8123298506,45.992,-17.4045,49.1750006024,6.8100000000000005,16.36,17.7207702993,131.26,53.562,2.3155,53.6120264889,45.992,-17.4045,49.1750006024,7.57,19.72,21.1230513894,131.67
2022-03-01 12:00:00,53.194,-1.217,53.2079197582,47.424,-17.117,50.4185230347,5.77,15.9,16.914576554,131.3,53.694,2.043,53.7328529393,47.424,-17.117,50.4185230347,6.27,19.16,20.159823908,131.73
2022-03-01 12:30:00,53.4315,-1.7155,53.4590322817,49.0515,-17.3555,52.0313658527,4.38,15.64,16.2417363604,131.85,53.6515,1.4745,53.6717579598,49.0515,-17.3555,52.0313658527,4.6,18.83,19.3837277117,132.28
2022-03-01 13:00:00,53.45,-2.098,53.49115912,49.46,-17.428,52.4406977833,3.99,15.33,15.8407386191,131.5,53.6,1.032,53.6099340048,49.46,-17.428,52.4406977833,4.14,18.46,18.91854117,131.92
2022-03-01 13:30:00,53.7425,-1.9835,53.7790905325,50.7525,-18.1035,53.8846264578,2.99,16.12,16.3949534919,131.14,53.6725,1.3065,53.6883991054,50.7525,-18.1035,53.8846264578,2.92,19.41,19.6284105317,131.56
2022-03-01 14:00:00,53.739,-1.726,53.7667108628,50.989,-18.256,54.1586526513,2.75,16.53,16.7571895018,131.37,53.629,1.654,53.6544998765,50.989,-18.256,54.1586526513,2.64,19.91,20.0842649853,131.8
2022-03-01 14:30:00,53.618,-1.617,53.642377026,50.418,-18.537,53.7177353674,3.2,16.92,17.2199419279,131.06,53.608,1.843,53.6396710747,50.418,-18.537,53.7177353674,3.19,20.38,20.6281482446,131.48
2022-03-01 15:00:00,56.0925,-1.6775,56.1175780171,50.0725,-17.2975,52.9760206367,6.02,15.62,16.7399163678,131.09,56.6525,1.5525,56.6737682927,50.0725,-17.2975,52.9760206367,6.58,18.85,19.9654426447,131.52
2022-03-01 15:30:00,56.761,-1.945,56.7943143809,48.631,-17.115,51.5547998347,8.13,15.17,17.2112114623,131.34,57.791,1.205,57.8035613609,48.631,-17.115,51.5547998347,9.16,18.32,20.4823826739,131.76
2022-03-01 16:00:00,57.481,-1.8045,57.5093173429,49.781,-18.0745,52.960697798,7.7,16.27,18.0000805554,131.19,58.401,1.5755,58.4222474854,49.781,-18.0745,52.960697798,8.62,19.65,21.4575604392,131.61
2022-03-01 16:30:00,58.338,-1.7925,58.3655317825,50.878,-18.7325,54.2169479061,7.46,16.94,18.5098676386,131.43,59.218,1.7375,59.2434842852,50.878,-18.7325,54.2169479061,8.34,20.47,22.1037666473,131.86
2022-03-01 17:00:00,58.15,-2.2795,58.1946614411,50.25,-18.4695,53.5367624185,7.9,16.19,18.0146079613,131.52,59.13,1.1005,59.1402401098,50.25,-18.4695,53.5367624185,8.88,19.57,21.4904467148,131.96
2022-03-01 17:30:00,57.755,-2.9325,57.8294006648,47.545,-18.0725,50.8639585684,10.21,15.14,18.2609884727,131.57,59.225,0.2675,59.225604102,47.545,-18.0725,50.8639585684,11.68,18.34,21.7434587865,132.01
2022-03-01 18:00:00,58.165,-2.8455,58.2345610033,49.325,-17.9555,52.4914812636,8.84,15.11,17.5059332799,131.73,59.355,0.3145,59.3558332032,49.325,-17.9555,52.4914812636,10.03,18.27,20.8421160154,132.17
2022-03-01 18:30:00,59.62,-2.591,59.6762740208,55.2,-18.191,58.1201555487,4.42,15.6,16.2140803008,131.52,59.91,0.629,59.9133018703,55.2,-18.191,58.1201555487,4.71,18.82,19.4004252531,131.95
2022-03-01 19:00:00,59.4045,-2.4245,59.4539554656,55.7745,-17.8945,58.5748067048,3.63,15.47,15.8901793571,131.45,59.5245,0.7455,59.5291682329,55.7745,-17.8945,58.5748067048,3.75,18.64,19.0134715399,131.9
2022-03-01 19:30:00,57.7905,-2.786,57.8576156288,50.6905,-17.966,53.7801445354,7.1,15.18,16.758353141,130.93,58.6005,0.334,58.6014518272,50.6905,-17.966,53.7801445354,7.91,18.3,19.9363512208,131.39
2022-03-01 20:00:00,56.7935,-3.1725,56.8820393314,49.5135,-18.1725,52.7430226523,7.28,15.0,16.6732840197,131.18,57.6435,-0.1125,57.6436097803,49.5135,-18.1725,52.7430226523,8.13,18.06,19.8055673991,131.63
2022-03-01 20:30:00,55.294,-3.4155,55.3993869664,49.964,-18.5455,53.2948108755,5.33,15.13,16.0413777463,130.92,55.744,-0.3355,55.7450096085,49.964,-18.5455,53.2948108755,5.78,18.21,19.1053003117,131.37
2022-03-01 21:00:00,54.3545,-3.596,54.4733227025,50.9045,-19.246,54.4212884472,3.45,15.65,16.0257605124,130.3,54.4145,-0.446,54.4163277542,50.9045,-19.246,54.4212884472,3.51,18.8,19.124855555,130.76
2022-03-01 21:30:00,53.2485,-3.8825000000000003,53.3898544529,51.658500000000004,-19.8025,55.323951671,1.5899999999999999,15.92,15.9992031052,130.8,52.9185,-0.6725,52.9227729668,51.658500000000004,-19.8025,55.323951671,1.26,19.13,19.1714501277,131.26
2022-03-01 22:00:00,52.578,-3.6325000000000003,52.7033313961,54.648,-19.0525,57.874015415,-2.07,15.42,15.558319318,131.26,51.488,-0.5825,51.4912948978,54.648,-19.0525,57.874015415,-3.16,18.47,18.7383697263,131.72
2022-03-01 22:30:00,51.3005,-4.012,51.4571418197,51.6305,-19.172,55.0751678549,-0.33,15.16,15.1635912633,131.66,50.5705,-0.992,50.5802286892,51.6305,-19.172,55.0751678549,-1.06,18.18,18.2108758713,132.11
2022-03-01 23:00:00,50.1545,-4.3025,50.3387065438,51.0845,-18.9925,54.5008366587,-0.93,14.69,14.7194089555,132.04,49.2945,-1.3725,49.3136034629,51.0845,-18.9925,54.5008366587,-1.79,17.62,17.7106888629,132.5
2022-03-01 23:30:00,48.839,-4.7425,49.0687194376,49.469,-18.8825,52.9502669233,-0.63,14.14,14.1540276953,132.04,48.019,-1.9425,48.0582736607,49.469,-18.8825,52.9502669233,-1.45,16.94,17.0019440065,132.5
2022-03-02 00:00:00,47.386,-5.0635,47.6557659497,47.896,-17.6935,51.0596392295,-0.51,12.63,12.6402927181,132.89,46.586,-2.5635,46.6564778809,47.896,-17.6935,51.0596392295,-1.31,15.13,15.1866059408,133.36
2022-03-02 00:30:00,46.499,-5.182,46.7868584647,47.749,-17.192,50.7496981764,-1.25,12.01,12.0748747406,133.46,45.579,-2.792,45.6644336984,47.749,-17.192,50.7496981764,-2.17,14.4,14.5625856221,134.0
2022-03-02 01:00:00,46.326,-5.2065,46.617656722,47.966,-17.1365,50.9352214901,-1.6400000000000001,11.93,12.0421966435,133.13,45.326,-2.8565,45.4159208676,47.966,-17.1365,50.9352214901,-2.64,14.28,14.5219833356,133.67
2022-03-02 01:30:00,45.86,-5.2145,46.1555046582,48.54,-17.2445,51.5121770094,-2.68,12.03,12.3249056792,132.91,44.65,-2.8545,44.7411518655,48.54,-17.2445,51.5121770094,-3.89,14.39,14.906515354,133.38
2022-03-02 02:00:00,45.6405,-11.485,47.0633664887,46.7105,-17.305,49.8129886199,-1.07,5.82,5.9175417193,133.29,45.0105,4.065,45.193686896,46.7105,-17.305,49.8129886199,-1.7000000000000002,21.37,21.437511516,133.76
2022-03-02 02:30:00,45.0435,-14.525500000000001,47.3276562118,46.1735,-17.8055,49.4876543443,-1.13,3.2800000000000002,3.4691929897,131.94,44.5335,7.3245000000000005,45.1318171859,46.1735,-17.8055,49.4876543443,-1.6400000000000001,25.13,25.1834568715,132.41
2022-03-02 03:00:00,44.2225,-14.6315,46.5801491893,46.0125,-17.8415,49.350473944,-1.79,3.21,3.6753503234,130.46,43.5925,7.2985,44.1992551804,46.0125,-17.8415,49.350473944,-2.42,25.14,25.2562071578,130.91
2022-03-02 03:30:00,43.7015,-14.6715,46.0985250794,45.2715,-17.2815,48.4578059192,-1.57,2.61,3.0458168034,130.69,43.1115,7.0885,43.6903680976,45.2715,-17.2815,48.4578059192,-2.16,24.37,24.4655369857,131.15
2022-03-02 04:00:00,43.258,-14.6535,45.6725259456,44.868,-16.2935,47.7348464568,-1.6099999999999999,1.6400000000000001,2.2981949439,130.47,42.668,6.9965,43.2378218259,44.868,-16.2935,47.7348464568,-2.2,23.29,23.393676496,130.91
2022-03-02 04:30:00,42.525,-7.461,43.174554381,44.055,-16.291,46.9706259911,-1.53,8.83,8.9615735225,130.83,41.625,-2.1310000000000002,41.6795127851,44.055,-16.291,46.9706259911,-2.43,14.16,14.3669934224,131.29
