Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-02 05:00:00,41.6165,-14.2715,43.9955541447,42.8165,-15.2915,45.4651805726,-1.2,1.02,1.5749285698,132.67,41.0865,5.2085,41.4153227019,42.8165,-15.2915,45.4651805726,-1.73,20.5,20.5728680548,133.11
2022-03-02 05:30:00,41.5385,-15.076,44.1897358925,41.7585,-15.196,44.4374924838,-0.22,0.12,0.2505992817,131.5,41.2785,6.174,41.7376668999,41.7585,-15.196,44.4374924838,-0.48,21.37,21.3753900549,131.98
2022-03-02 06:00:00,42.3475,-14.657,44.8122573104,42.4975,-15.287,45.1633687323,-0.15,0.63,0.6476109943,130.23,42.0975,6.643,42.6184109893,42.4975,-15.287,45.1633687323,-0.4,21.93,21.9336476675,130.7
2022-03-02 06:30:00,44.1965,-8.2405,44.9581633577,42.8665,-15.2605,45.5018646047,1.33,7.02,7.1448792852,130.17,43.9965,0.6395000000000001,44.0011473998,42.8665,-15.2605,45.5018646047,1.13,15.9,15.9401035128,130.62
2022-03-02 07:00:00,45.949,-4.5405,46.1727922185,42.649,-15.1305,45.2533891687,3.3,10.59,11.0922540541,131.53,45.999,-2.3605,46.0595262812,42.649,-15.1305,45.2533891687,3.35,12.77,13.2020983181,131.99
2022-03-02 07:30:00,48.31,-3.7905,48.45847697,42.89,-14.9805,45.4309088645,5.42,11.19,12.4335232336,132.14,48.78,-1.4805000000000001,48.8024618257,42.89,-14.9805,45.4309088645,5.89,13.5,14.7289544775,132.62
2022-03-02 08:00:00,50.0395,-3.0875,50.1346608296,43.7195,-15.0175,46.2268318891,6.32,11.93,13.5006407255,131.6,50.6995,-0.6175,50.7032603143,43.7195,-15.0175,46.2268318891,6.98,14.4,16.0025123028,132.09
2022-03-02 08:30:00,51.787,-2.436,51.84426164,44.447,-15.266,46.9956015495,7.34,12.83,14.7812211945,131.49,52.647,0.194,52.6473574361,44.447,-15.266,46.9956015495,8.2,15.46,17.5000457142,132.0
2022-03-02 09:00:00,52.4285,-2.0695,52.4693285882,43.6985,-15.4695,46.3558446423,8.73,13.4,15.9929015504,131.49,53.5785,0.6805,53.5828213376,43.6985,-15.4695,46.3558446423,9.88,16.15,18.9324298493,132.0
2022-03-02 09:30:00,53.1235,-1.8845,53.1569148136,43.1335,-15.4245,45.8084492479,9.99,13.54,16.8265177622,131.35,54.5135,0.9155000000000001,54.5211869139,43.1335,-15.4245,45.8084492479,11.38,16.34,19.9123077517,131.76
2022-03-02 10:00:00,52.2285,-1.8835000000000002,52.2624509997,42.6685,-14.6535,45.114586937,9.56,12.77,15.9520061434,131.35,53.5385,0.7465,53.5437040603,42.6685,-14.6535,45.114586937,10.87,15.4,18.8498514583,131.76
2022-03-02 10:30:00,52.357,-1.876,52.3905986318,43.577,-14.725999999999999,45.9979347906,8.78,12.85,15.5631262926,131.11,53.527,0.774,53.5325957245,43.577,-14.725999999999999,45.9979347906,9.95,15.5,18.4188083219,131.91
2022-03-02 11:00:00,52.9785,-1.492,52.9995049623,46.0385,-15.382,48.540183418,6.94,13.89,15.5272566798,131.11,53.7785,1.338,53.7951420321,46.0385,-15.382,48.540183418,7.74,16.72,18.4246031165,131.52
2022-03-02 11:30:00,53.5765,-1.367,53.593936609,48.0965,-16.287,50.7793233635,5.48,14.92,15.8945525259,131.0,54.0565,1.673,54.0823827253,48.0965,-16.287,50.7793233635,5.96,17.96,18.923086429,131.42
2022-03-02 12:00:00,53.7405,-1.468,53.7605465397,48.4905,-16.378,51.181710349,5.25,14.91,15.8072957839,130.91,54.1705,1.552,54.1927280569,48.4905,-16.378,51.181710349,5.68,17.93,18.8081710966,131.32
2022-03-02 12:30:00,54.237,-1.32,54.2530604575,49.507,-16.84,52.2927208032,4.73,15.52,16.2247742665,130.78,54.557,1.8399999999999999,54.5880192808,49.507,-16.84,52.2927208032,5.05,18.68,19.3505788027,131.18
2022-03-02 13:00:00,53.7725,-1.5125000000000002,53.7937674131,47.7625,-16.3725,50.4907433348,6.01,14.86,16.0293387262,131.15,54.3425,1.5175,54.363683765,47.7625,-16.3725,50.4907433348,6.58,17.89,19.0617024423,131.55
2022-03-02 13:30:00,53.415,-1.775,53.4444838126,49.055,-16.605,51.789178889,4.36,14.83,15.4576356536,131.21,53.645,1.245,53.6594451145,49.055,-16.605,51.789178889,4.59,17.85,18.4306972196,131.6
2022-03-02 14:00:00,52.825,-1.8035,52.8557777093,49.325,-16.1135,51.8902737249,3.5,14.31,14.7318057277,131.57,52.885,1.0765,52.8959552069,49.325,-16.1135,51.8902737249,3.56,17.19,17.5547628865,131.97
2022-03-02 14:30:00,52.6835,-1.8130000000000002,52.7146862008,49.3635,-15.933,51.8711443989,3.32,14.12,14.5050611857,132.0,52.7035,1.057,52.7140983158,49.3635,-15.933,51.8711443989,3.34,16.99,17.3151869756,132.4
2022-03-02 15:00:00,52.105,-1.9655,52.1420580266,47.595,-15.6055,50.0880789734,4.51,13.64,14.3662695227,131.55,52.375,0.8045,52.3811783492,47.595,-15.6055,50.0880789734,4.78,16.41,17.0920010531,131.94
2022-03-02 15:30:00,51.805,-2.0525,51.8456438021,46.225,-15.3625,48.7109539144,5.58,13.31,14.4323421523,131.55,52.305,0.6675,52.3092590394,46.225,-15.3625,48.7109539144,6.08,16.03,17.1443080934,131.94
2022-03-02 16:00:00,52.363,-1.9340000000000002,52.3987034668,46.243,-15.094,48.6440529253,6.12,13.16,14.5134420452,131.2,52.983,0.766,52.9885369207,46.243,-15.094,48.6440529253,6.74,15.86,17.2327362888,131.59
2022-03-02 16:30:00,52.368,-2.4130000000000003,52.4235633375,44.298,-14.973,46.7600634409,8.07,12.56,14.9291158479,131.28,53.388,0.167,53.388261191,44.298,-14.973,46.7600634409,9.09,15.14,17.6592100616,131.68
2022-03-02 17:00:00,53.4145,-2.3895,53.4679204804,45.2745,-15.3395,47.80251678,8.14,12.95,15.2958196904,130.96,54.4645,0.3005,54.4653289763,45.2745,-15.3395,47.80251678,9.19,15.64,18.1401681359,131.37
2022-03-02 17:30:00,53.869,-10.099,54.8074717716,45.749,-16.529,48.6433843601,8.12,6.43,10.3575721093,130.62,55.299,8.741,55.985573874,45.749,-16.529,48.6433843601,9.55,25.27,27.014355443,131.07
2022-03-02 18:00:00,53.7975,-11.3155,54.9746445782,44.7175,-16.1555,47.5463456693,9.08,4.84,10.2894120337,132.94,55.4875,9.4845,56.2922587618,44.7175,-16.1555,47.5463456693,10.77,25.64,27.8101150663,133.36
2022-03-02 18:30:00,54.2855,-11.2625,55.4414954389,46.7655,-16.8225,49.6991800385,7.52,5.5600000000000005,9.352218988,133.53,55.6555,9.6475,56.4854754472,46.7655,-16.8225,49.6991800385,8.89,26.47,27.922983365,133.95
2022-03-02 19:00:00,53.566,-10.0815,54.5064491437,45.636,-16.1615,48.4132066512,7.93,6.08,9.992562234,133.47,54.946,7.4485,55.4485623641,45.636,-16.1615,48.4132066512,9.31,23.61,25.37928683,133.95
2022-03-02 19:30:00,53.06,-2.9755000000000003,53.1433645929,47.17,-15.9155,49.7826479835,5.89,12.94,14.2174435114,133.47,53.66,-0.35550000000000004,53.6611775891,47.17,-15.9155,49.7826479835,6.49,15.56,16.8592318923,133.88
2022-03-02 20:00:00,52.5115,-3.2145,52.6097960697,48.4915,-16.5045,51.2232768622,4.02,13.29,13.8846858085,130.49,52.7415,-0.5245000000000001,52.7441079411,48.4915,-16.5045,51.2232768622,4.25,15.98,16.5355042258,130.89
2022-03-02 20:30:00,50.487,-3.9345,50.6400775992,45.657,-15.7145,48.2856827564,4.83,11.78,12.7317437926,130.32,50.857,-1.5345,50.8801448431,45.657,-15.7145,48.2856827564,5.2,14.18,15.1033903479,130.73
2022-03-02 21:00:00,49.0495,-4.1605,49.2256357044,45.1995,-14.7805,47.5547892488,3.85,10.62,11.2963224104,130.82,49.2595,-2.0105,49.3005116657,45.1995,-14.7805,47.5547892488,4.06,12.77,13.3998694023,131.22
2022-03-02 21:30:00,47.7335,-4.646,47.9590694056,43.3335,-14.906,45.8255502777,4.4,10.26,11.1636732306,131.41,48.0135,-2.556,48.0814862317,43.3335,-14.906,45.8255502777,4.68,12.35,13.2070019308,131.83
2022-03-02 22:00:00,46.3405,-4.771,46.5854524637,42.2705,-14.381,44.6498413351,4.07,9.61,10.4363307728,132.29,46.5705,-2.811,46.6552589881,42.2705,-14.381,44.6498413351,4.3,11.57,12.3432127098,132.74
2022-03-02 22:30:00,44.8045,-5.288,45.1154758841,39.4345,-14.108,41.8821615279,5.37,8.82,10.3261464255,132.15,45.2645,-3.488,45.3986905566,39.4345,-14.108,41.8821615279,5.83,10.62,12.1150030953,132.64
2022-03-02 23:00:00,42.7985,-5.7215,43.1792446032,35.9685,-13.2515,38.3319089598,6.83,7.53,10.1661103673,132.73,43.5585,-4.1515,43.7558895979,35.9685,-13.2515,38.3319089598,7.59,9.1,11.8498143445,133.18
2022-03-02 23:30:00,41.716,-5.9935,42.1443554732,36.446,-13.2035,38.7639436622,5.27,7.21,8.9306774659,132.89,42.146,-4.4935,42.3848659105,36.446,-13.2035,38.7639436622,5.7,8.71,10.4093275479,133.31
2022-03-03 00:00:00,40.802,-6.022,41.2440018427,36.952,-13.092,39.2026882752,3.85,7.07,8.0503043421,133.71,40.952,-4.562,41.205316987,36.952,-13.092,39.2026882752,4.0,8.53,9.4213003349,134.13
2022-03-03 00:30:00,39.9115,-6.3655,40.415930306,33.6415,-12.5655,35.9115902252,6.27,6.2,8.8177604867,133.75,40.5515,-5.0355,40.8629466938,33.6415,-12.5655,35.9115902252,6.91,7.53,10.2200293542,134.17
2022-03-03 01:00:00,39.892,-6.1325,40.360614716,34.372,-12.2425,36.487164733,5.52,6.11,8.2342273469,134.13,40.382,-4.8525,40.6725052124,34.372,-12.2425,36.487164733,6.01,7.39,9.5253451381,134.56
2022-03-03 01:30:00,39.8835,-6.3115,40.3798044138,35.0835,-12.6715,37.3017276343,4.8,6.36,7.9680361445,133.5,40.2235,-4.6915,40.4961741958,35.0835,-12.6715,37.3017276343,5.14,7.98,9.4921019801,133.92
2022-03-03 02:00:00,39.8495,-6.3835,40.3575485195,35.2795,-12.9635,37.5858411174,4.57,6.58,8.011323236500001,133.54,40.1495,-4.6935,40.4229055425,35.2795,-12.9635,37.5858411174,4.87,8.27,9.5973850605,133.95
2022-03-03 02:30:00,39.6075,-6.414,40.1234775692,34.2375,-12.934,36.5991087631,5.37,6.52,8.446733096300001,132.18,40.0575,-4.724,40.3350899621,34.2375,-12.934,36.5991087631,5.82,8.21,10.0636226082,132.6
2022-03-03 03:00:00,39.2535,-6.5280000000000005,39.7926129608,34.2435,-12.968,36.6167491218,5.01,6.44,8.1592708008,132.44,39.6235,-4.848,39.9189786474,34.2435,-12.968,36.6167491218,5.38,8.12,9.7405749317,132.86
2022-03-03 03:30:00,39.375,-6.5655,39.9186224117,35.825,-13.5455,38.3002766994,3.55,6.98,7.8308939464,132.81,39.455,-4.7955,39.7453625628,35.825,-13.5455,38.3002766994,3.63,8.75,9.4730881976,133.24
2022-03-03 04:00:00,39.5595,-6.388,40.0719426064,38.4395,-14.318,41.0195110191,1.12,7.93,8.0087015177,132.81,39.1095,-4.458,39.3627584685,38.4395,-14.318,41.0195110191,0.67,9.86,9.882737475,133.24
2022-03-03 04:30:00,40.0585,-6.2655,40.5455288842,40.2585,-14.7455,42.8739617075,-0.2,8.48,8.4823581627,133.25,39.3485,-4.2155,39.5736641278,40.2585,-14.7455,42.8739617075,-0.91,10.53,10.5692478446,133.68
2022-03-03 05:00:00,40.072,-6.107,40.534684321,40.722,-14.607,43.2625211124,-0.65,8.5,8.5248167136,132.76,39.302,-4.077,39.5128983118,40.722,-14.607,43.2625211124,-1.42,10.53,10.625314113,133.17
2022-03-03 05:30:00,40.051,-6.228,40.5323399892,38.371,-13.568,40.6991924367,1.6800000000000002,7.34,7.5298074345,132.56,39.751,-4.388,39.9924561011,38.371,-13.568,40.6991924367,1.38,9.18,9.2831460185,133.02
2022-03-03 06:00:00,41.0375,-5.9275,41.4633773649,38.1975,-13.5775,40.5388395554,2.84,7.65,8.1601531848,131.74,40.9975,-4.0075,41.1929006323,38.1975,-13.5775,40.5388395554,2.8,9.57,9.9712035382,132.19
2022-03-03 06:30:00,42.587,-5.3985,42.9278041746,38.807,-13.1485,40.9739710212,3.7800000000000002,7.75,8.6226967939,131.74,42.717,-3.4885,42.8592081267,38.807,-13.1485,40.9739710212,3.91,9.66,10.4213098985,132.19
2022-03-03 07:00:00,44.5305,-4.5795,44.7653577055,39.8005,-11.8295,41.5212821394,4.73,7.25,8.6565235516,131.74,44.8605,-2.7695,44.9459073832,39.8005,-11.8295,41.5212821394,5.06,9.06,10.3772443356,132.19
2022-03-03 07:30:00,47.163,-3.8365,47.3187838099,41.223,-11.7565,42.8666656185,5.94,7.92,9.9,131.4,47.753,-1.8865,47.7902489139,41.223,-11.7565,42.8666656185,6.53,9.87,11.8346018099,131.82
2022-03-03 08:00:00,49.284,-3.2545,49.3913395875,41.674,-12.6245,43.5442335591,7.61,9.37,12.0709983017,130.78,50.204,-1.0045,50.2140481962,41.674,-12.6245,43.5442335591,8.53,11.62,14.4147597968,131.19
2022-03-03 08:30:00,50.4915,-2.976,50.5791275948,40.5715,-12.666,42.5026371917,9.92,9.69,13.8673176931,129.89,51.8815,-0.656,51.8856471315,40.5715,-12.666,42.5026371917,11.31,12.01,16.4971573309,130.27
2022-03-03 09:00:00,51.17,-2.604,51.2362148875,41.17,-12.634,43.0649144432,10.0,10.03,14.1633647132,130.17,52.54,-0.214,52.5404358185,41.17,-12.634,43.0649144432,11.37,12.42,16.838447078,130.58
2022-03-03 09:30:00,51.91,-2.4285,51.9667750803,39.79,-12.2585,41.6355007446,12.12,9.83,15.6052330966,129.82,53.72,-0.0585,53.720031852700004,39.79,-12.2585,41.6355007446,13.93,12.2,18.5171515088,130.22
2022-03-03 10:00:00,51.7745,-2.3715,51.8287841117,38.9845,-11.7415,40.7142980106,12.79,9.37,15.8549992116,129.73,53.7245,-0.0915,53.7245779183,38.9845,-11.7415,40.7142980106,14.74,11.65,18.7880307643,130.13
2022-03-03 10:30:00,51.928,-2.542,51.9901812653,38.858,-12.012,40.6722547691,13.07,9.47,16.1401920682,129.8,53.908,-0.252,53.9085890003,38.858,-12.012,40.6722547691,15.05,11.76,19.0997408359,130.2
2022-03-03 11:00:00,51.8995,-2.7065,51.970022537,33.6695,-12.3565,35.8652801815,18.23,9.65,20.6265702433,130.07,54.9395,-0.3365,54.940530508,33.6695,-12.3565,35.8652801815,21.27,12.02,24.431399878,130.48
2022-03-03 11:30:00,51.022,-2.4355,51.0800953822,32.412,-11.8455,34.5087469238,18.61,9.41,20.8537814317,130.07,54.122,-0.0955,54.1220842563,32.412,-11.8455,34.5087469238,21.71,11.75,24.6857570271,130.44
2022-03-03 12:00:00,50.8925,-2.3125,50.9450116547,30.5025,-11.3025,32.5292024572,20.39,8.99,22.2839000177,130.01,54.3525,-0.052500000000000005,54.3525253553,30.5025,-11.3025,32.5292024572,23.85,11.25,26.3701535832,130.39
2022-03-03 12:30:00,51.0085,-2.2895,51.0598558801,29.9085,-11.0795,31.894728287,21.1,8.79,22.8576923595,129.9,54.6085,-0.0795,54.6085578687,29.9085,-11.0795,31.894728287,24.7,11.0,27.0386760031,130.3
2022-03-03 13:00:00,51.092,-2.4065,51.1486432494,29.282,-11.0565,31.2998676714,21.81,8.65,23.4627065787,129.75,54.852,-0.1965,54.8523519664,29.282,-11.0565,31.2998676714,25.57,10.86,27.7806497404,130.14
2022-03-03 13:30:00,50.5675,-2.6870000000000003,50.6388390986,29.1675,-11.067,31.1964989262,21.4,8.38,22.9822627259,129.91,54.2375,-0.547,54.2402582521,29.1675,-11.067,31.1964989262,25.07,10.52,27.1877785043,130.32
2022-03-03 14:00:00,50.1555,-2.661,50.2260400714,29.2055,-10.811,31.1422374156,20.95,8.15,22.4794350463,130.23,53.7155,-0.5710000000000001,53.7185348018,29.2055,-10.811,31.1422374156,24.51,10.24,26.5630890523,130.63
2022-03-03 14:30:00,50.493,-2.813,50.5712963844,32.053,-11.833,34.167450856,18.44,9.02,20.5278834759,130.5,53.543,-0.5730000000000001,53.5460659433,32.053,-11.833,34.167450856,21.49,11.26,24.2612386328,130.9
2022-03-03 15:00:00,50.323,-2.9135,50.4072694286,34.443,-12.4235,36.6150734159,15.88,9.51,18.5098487298,130.36,52.833,-0.6135,52.8365618795,34.443,-12.4235,36.6150734159,18.39,11.81,21.8556217024,130.77
2022-03-03 15:30:00,51.1405,-2.9435000000000002,51.2251396533,36.7505,-13.8835,39.2855039741,14.39,10.94,18.0763851475,130.36,53.3505,-0.3735,53.3518073968,36.7505,-13.8835,39.2855039741,16.6,13.51,21.4028058908,130.73
2022-03-03 16:00:00,51.556,-2.55,51.6190239737,37.766,-13.83,40.2186481125,13.79,11.28,17.8157935552,130.27,53.666,0.08,53.666059628,37.766,-13.83,40.2186481125,15.9,13.91,21.1257686251,130.68
2022-03-03 16:30:00,51.563,-2.29,51.6138263356,36.403,-12.4,38.4569682762,15.16,10.11,18.2219016571,129.94,53.963,0.13,53.9631565885,36.403,-12.4,38.4569682762,17.56,12.53,21.5720768588,130.35
2022-03-03 17:00:00,51.854,-2.1745,51.8995738542,37.484,-11.7645,39.2868135161,14.37,9.59,17.2761396151,130.09,54.114,0.1355,54.1141696439,37.484,-11.7645,39.2868135161,16.63,11.9,20.4491295658,130.49
2022-03-03 17:30:00,51.9215,-2.3745,51.9757675509,38.7415,-13.0045,40.8658884952,13.18,10.63,16.9324924332,129.88,53.9715,0.14550000000000002,53.971696124,38.7415,-13.0045,40.8658884952,15.23,13.15,20.1215158475,130.28
2022-03-03 18:00:00,52.249,-2.492,52.3083938293,39.759,-14.092,42.1824909767,12.49,11.6,17.0458235354,129.88,54.129,0.20800000000000002,54.1293996364,39.759,-14.092,42.1824909767,14.37,14.3,20.2728118425,130.28
2022-03-03 18:30:00,53.696,-2.495,53.7539341909,45.436,-16.575,48.3648707328,8.26,14.08,16.3240313648,129.63,54.716,0.635,54.7196845843,45.436,-16.575,48.3648707328,9.28,17.21,19.5525573775,130.04
2022-03-03 19:00:00,53.911,-2.47,53.9675534094,48.701,-17.35,51.6992253424,5.21,14.88,15.7657381686,130.99,54.301,0.53,54.3035864469,48.701,-17.35,51.6992253424,5.6,17.88,18.7364457675,131.4
2022-03-03 19:30:00,53.2735,-2.5675,53.3353340526,48.6535,-17.5075,51.7075972996,4.62,14.94,15.6380305665,131.35,53.5535,0.4325,53.5552464143,48.6535,-17.5075,51.7075972996,4.9,17.94,18.597139565,131.78
2022-03-03 20:00:00,52.343,-2.5875,52.4069156243,48.573,-17.3275,51.5711022303,3.77,14.74,15.2144832314,131.35,52.433,0.36250000000000004,52.4342530723,48.573,-17.3275,51.5711022303,3.86,17.69,18.1062337332,131.78
2022-03-03 20:30:00,51.271,-2.818,51.3483842492,49.651,-17.798000000000002,52.7445789158,1.62,14.98,15.0673421677,131.47,50.931,0.162,50.931257642,49.651,-17.798000000000002,52.7445789158,1.28,17.96,18.0055546985,131.88
2022-03-03 21:00:00,49.881,-3.294,49.9896448977,49.181,-17.844,52.3180570836,0.7000000000000001,14.55,14.5668287558,131.6,49.341,-0.424,49.3428217373,49.181,-17.844,52.3180570836,0.16,17.42,17.4207347721,132.02
2022-03-03 21:30:00,48.6785,-3.701,48.8189897811,47.9285,-17.801,51.1274555718,0.75,14.1,14.1199327194,131.97,48.1385,-0.921,48.1473096159,47.9285,-17.801,51.1274555718,0.21,16.88,16.8813062291,132.39
2022-03-03 22:00:00,47.039,-4.1265,47.2196518756,46.119,-16.6265,49.0245108415,0.92,12.5,12.5338102746,132.47,46.529,-1.6764999999999999,46.5591934343,46.119,-16.6265,49.0245108415,0.41000000000000003,14.95,14.9556210169,132.9
2022-03-03 22:30:00,45.412,-4.6935,45.6539011066,43.112,-16.0735,46.0108894312,2.3,11.38,11.6100990521,133.18,45.182,-2.4435000000000002,45.2480255508,43.112,-16.0735,46.0108894312,2.07,13.63,13.7862902914,133.61
2022-03-03 23:00:00,43.5945,-5.3485,43.9213715917,40.2645,-15.4185,43.1156595972,3.33,10.07,10.606309443,133.1,43.5545,-3.3385,43.6822624471,40.2645,-15.4185,43.1156595972,3.29,12.08,12.5200039936,133.52
2022-03-03 23:30:00,41.915,-11.908,43.5737041001,39.265,-13.948,41.6687764279,2.65,2.04,3.3442637456,133.9,42.065,3.752,42.2319988753,39.265,-13.948,41.6687764279,2.8,17.7,17.9201004461,134.33
2022-03-04 00:00:00,40.812,-14.7145,43.3835896884,38.272,-13.6945,40.6483125634,2.54,-1.02,2.7371518043,131.88,41.072,6.2855,41.5501708089,38.272,-13.6945,40.6483125634,2.8,19.98,20.1752422538,132.29
2022-03-04 00:30:00,40.2345,-14.9595,42.925535879,35.3045,-13.0195,37.6286473382,4.93,-1.94,5.2979713099,130.89,41.0245,5.8004999999999995,41.4325403578,35.3045,-13.0195,37.6286473382,5.72,18.82,19.6700482968,131.31
2022-03-04 01:00:00,39.761,-15.0565,42.5162946792,32.191,-12.1765,34.4169672291,7.57,-2.88,8.0993394792,130.64,41.121,5.5135000000000005,41.4889783346,32.191,-12.1765,34.4169672291,8.93,17.69,19.8161802576,131.06
2022-03-04 01:30:00,39.767,-15.1485,42.5545689821,33.777,-12.8585,36.1417591056,5.99,-2.29,6.4128152944,130.6,40.787,5.6515,41.1766781231,33.777,-12.8585,36.1417591056,7.01,18.51,19.7929330823,131.02
2022-03-04 02:00:00,39.8665,-15.0105,42.5987433207,36.9065,-13.6005,39.3327261005,2.96,-1.4100000000000001,3.2786735123,131.0,40.2265,5.9095,40.6582524526,36.9065,-13.6005,39.3327261005,3.32,19.51,19.7904648758,131.43
2022-03-04 02:30:00,39.9265,-14.7985,42.5807586182,38.9365,-14.0385,41.3899808468,0.99,-0.76,1.2480785232,130.92,39.8665,6.2215,40.3490382103,38.9365,-14.0385,41.3899808468,0.93,20.26,20.2813337826,131.35
2022-03-04 03:00:00,40.169,-14.5405,42.7197226261,41.419,-14.7205,43.9571004645,-1.25,0.18,1.262893503,130.76,39.629,6.4795,40.1552183564,41.419,-14.7205,43.9571004645,-1.79,21.2,21.2754341906,131.18
2022-03-04 03:30:00,39.9405,-14.4985,42.490587693,41.4705,-14.8085,44.0351455374,-1.53,0.31,1.5610893632,130.28,39.3305,6.6615,39.8906481835,41.4705,-14.8085,44.0351455374,-2.14,21.47,21.5763875568,130.7
2022-03-04 04:00:00,39.8535,-14.631,42.4543004094,41.0235,-14.791,43.6084995528,-1.17,0.16,1.1808894953,130.32,39.3035,6.449,39.8290686967,41.0235,-14.791,43.6084995528,-1.72,21.24,21.3095283852,130.73
2022-03-04 04:30:00,39.889,-14.7585,42.5317016266,41.859,-15.1485,44.515760504,-1.97,0.39,2.0082330542,130.54,39.169,6.5115,39.7065510118,41.859,-15.1485,44.515760504,-2.69,21.66,21.8263991533,130.96
2022-03-04 05:00:00,40.301,-14.945,42.9828294322,39.861,-14.885,42.5495305027,0.44,-0.06,0.4440720662,130.66,40.111,6.165,40.5820101276,39.861,-14.885,42.5495305027,0.25,21.05,21.0514845082,131.08
2022-03-04 05:30:00,39.9755,-15.226,42.7769993834,36.0155,-13.866,38.5925147697,3.96,-1.3599999999999999,4.1870275853,130.47,40.5655,5.654,40.957630623,36.0155,-13.866,38.5925147697,4.55,19.52,20.0432756804,130.89
2022-03-04 06:00:00,40.688,-15.176,43.4260788006,35.178,-13.356,37.628106782,5.51,-1.82,5.8028010478,130.47,41.588,5.834,41.9952056787,35.178,-13.356,37.628106782,6.41,19.19,20.2322564238,130.89
2022-03-04 06:30:00,42.484,-14.5555,44.9082713567,35.524,-13.4955,38.001093356,6.96,-1.06,7.0402556772,131.18,43.734,6.4745,44.2106537641,35.524,-13.4955,38.001093356,8.21,19.97,21.5917808436,131.61
2022-03-04 07:00:00,44.325,-13.9505,46.4685062731,34.945,-13.5805,37.4911056819,9.38,-0.37,9.3872946049,130.64,46.095,7.0195,46.6264131716,34.945,-13.5805,37.4911056819,11.15,20.6,23.423972763,131.06
2022-03-04 07:30:00,46.5065,-7.6705,47.1348184732,34.5065,-14.2905,37.3485867537,12.0,6.62,13.7049042317,130.1,48.4665,1.0095,48.4770122068,34.5065,-14.2905,37.3485867537,13.96,15.3,20.7116295834,130.52
2022-03-04 08:00:00,48.3915,-4.082,48.5633606359,34.9715,-14.462,37.8438271882,13.42,10.38,16.9658716251,131.36,50.4515,-1.9020000000000001,50.487339564,34.9715,-14.462,37.8438271882,15.48,12.56,19.9344927199,131.79
2022-03-04 08:30:00,49.697,-3.6345,49.8297240535,36.777,-14.4545,39.5155703394,12.92,10.82,16.8522639429,132.08,51.657,-1.3545,51.6747551446,36.777,-14.4545,39.5155703394,14.88,13.1,19.8248430006,132.51
2022-03-04 09:00:00,50.6425,-3.5445,50.7663893388,37.9725,-14.8445,40.7709447585,12.67,11.3,16.9770109265,131.41,52.5325,-1.1645,52.5454052844,37.9725,-14.8445,40.7709447585,14.56,13.68,19.9783883234,131.82
2022-03-04 09:30:00,51.105,-3.5220000000000002,51.2262189606,39.725,-14.482,42.2824307367,11.38,10.96,15.7995569558,131.65,52.745,-1.212,52.7589231221,39.725,-14.482,42.2824307367,13.02,13.27,18.5906777714,132.05
2022-03-04 10:00:00,51.5675,-3.2655,51.6707900704,43.4075,-14.5055,45.7670251,8.16,11.24,13.889679621900001,131.92,52.5675,-0.9655,52.5763658548,43.4075,-14.5055,45.7670251,9.16,13.54,16.3473912292,132.32
2022-03-04 10:30:00,51.454,-3.5885,51.5789826213,41.394,-14.7985,43.9597411076,10.06,11.21,15.0621280037,131.6,52.804,-1.2485,52.818757731,41.394,-14.7985,43.9597411076,11.41,13.55,17.7141355984,131.98
2022-03-04 11:00:00,51.608,-3.6045,51.7337228918,42.788,-15.0545,45.3591326444,8.82,11.45,14.4531968782,131.74,52.708,-1.2245,52.722221731,42.788,-15.0545,45.3591326444,9.92,13.83,17.0198501756,132.11
2022-03-04 11:30:00,51.0865,-3.6545,51.2170465031,41.0865,-14.9245,43.7131694401,10.0,11.27,15.0669472688,131.66,52.4365,-1.3145,52.4529736288,41.0865,-14.9245,43.7131694401,11.35,13.61,17.7215857078,132.04
2022-03-04 12:00:00,51.3135,-3.441,51.4287445234,41.3235,-14.771,43.8840984099,9.99,11.33,15.1052639831,132.17,52.6435,-1.071,52.6543932949,41.3235,-14.771,43.8840984099,11.32,13.7,17.7716740911,132.56
2022-03-04 12:30:00,51.3565,-3.6385,51.485228702,41.5265,-15.0485,44.1690791674,9.83,11.41,15.0604448805,132.24,52.6665,-1.2485,52.6812962492,41.5265,-15.0485,44.1690791674,11.14,13.8,17.7352643059,132.62
2022-03-04 13:00:00,50.4805,-4.089,50.6458369587,39.6905,-14.749,42.3422813657,10.79,10.66,15.1677190111,132.24,52.0005,-1.839,52.0330079973,39.6905,-14.749,42.3422813657,12.31,12.91,17.838279065000002,132.62
2022-03-04 13:30:00,50.619,-4.4225,50.811826057,44.509,-15.6625,47.1843722778,6.11,11.24,12.7933459267,132.5,51.159,-2.1025,51.2021853757,44.509,-15.6625,47.1843722778,6.65,13.56,15.1028507243,132.89
2022-03-04 14:00:00,50.1645,-4.087,50.3307125844,41.3045,-14.947,43.9257843328,8.86,10.86,14.0156769369,132.18,51.2845,-1.847,51.3177488716,41.3045,-14.947,43.9257843328,9.98,13.1,16.4684668382,132.56
2022-03-04 14:30:00,50.0245,-4.59,50.2346364598,43.7745,-15.99,46.603507917900004,6.25,11.4,13.0008653558,132.43,50.6045,-2.25,50.6544955581,43.7745,-15.99,46.603507917900004,6.83,13.74,15.3439401719,132.82
2022-03-04 15:00:00,49.4045,-4.6985,49.6274170444,44.6445,-16.3685,47.5505959216,4.76,11.67,12.6034320723,132.43,49.6545,-2.2984999999999998,49.7076701576,44.6445,-16.3685,47.5505959216,5.01,14.07,14.9353607255,132.82
2022-03-04 15:30:00,49.3595,-4.6695,49.5798796943,46.5595,-16.7695,49.48740416,2.8,12.1,12.4197423484,133.14,49.2195,-2.2295,49.2699690532,46.5595,-16.7695,49.48740416,2.66,14.54,14.7813125263,133.53
2022-03-04 16:00:00,49.81,-4.4385,50.0073632803,47.77,-16.7685,50.6276159053,2.04,12.33,12.4976197734,132.62,49.55,-1.9485000000000001,49.588296525,47.77,-16.7685,50.6276159053,1.78,14.82,14.9265133236,133.02
2022-03-04 16:30:00,49.7265,-4.6335,49.9419074976,44.8765,-16.2235,47.7189920734,4.85,11.59,12.5638608716,132.15,50.0265,-2.2635,50.0776810016,44.8765,-16.2235,47.7189920734,5.15,13.96,14.8796538938,132.54
2022-03-04 17:00:00,49.6175,-4.541,49.8248631433,41.8475,-15.291,44.5536523447,7.77,10.75,13.2640642339,132.24,50.5575,-2.301,50.6098350842,41.8475,-15.291,44.5536523447,8.71,12.99,15.6398273648,132.64
2022-03-04 17:30:00,49.9355,-4.3955,50.1285804756,39.6955,-14.9155,42.405245672,10.24,10.52,14.6808719087,132.08,51.3955,-2.1855,51.4419462161,39.6955,-14.9155,42.405245672,11.7,12.73,17.2899652978,132.48
2022-03-04 18:00:00,50.1015,-4.2175,50.2786993517,38.6815,-14.6975,41.3796441321,11.42,10.48,15.4998967738,132.22,51.8215,-2.0075,51.8603694405,38.6815,-14.6975,41.3796441321,13.14,12.69,18.2673397078,132.62
2022-03-04 18:30:00,50.919,-4.012,51.0768118132,36.599,-14.052,39.2038965538,14.32,10.04,17.4889679513,132.05,53.239,-1.8519999999999999,53.2712025864,36.599,-14.052,39.2038965538,16.64,12.2,20.6332159394,132.45
2022-03-04 19:00:00,51.503,-4.1615,51.6708534016,36.443,-14.0215,39.047339362,15.06,9.86,18.0006444329,131.79,54.013,-2.0215,54.0508152691,36.443,-14.0215,39.047339362,17.57,12.0,21.2768630207,132.2
2022-03-04 19:30:00,50.612,-4.4025,50.8031155565,35.132,-13.4325,37.6123580788,15.48,9.03,17.9212527464,131.93,53.212,-2.4425,53.2680274672,35.132,-13.4325,37.6123580788,18.08,10.99,21.1581308248,132.34
2022-03-04 20:00:00,49.592,-4.6135,49.8061326169,35.082,-13.2935,37.5161813922,14.51,8.68,16.9080602081,132.1,51.972,-2.7435,52.0443616182,35.082,-13.2935,37.5161813922,16.89,10.55,19.914180877,132.51
2022-03-04 20:30:00,48.5965,-4.7685,48.8298925301,35.5365,-13.2885,37.9397820829,13.06,8.52,15.5933960381,132.17,50.6765,-2.9385,50.7616236393,35.5365,-13.2885,37.9397820829,15.14,10.35,18.3396319483,132.58
2022-03-04 21:00:00,47.3825,-5.0355,47.6493186363,35.7325,-13.6155,38.2386374823,11.65,8.58,14.4685486487,131.8,49.1625,-3.2355,49.2688529042,35.7325,-13.6155,38.2386374823,13.43,10.38,16.9737827251,132.22
2022-03-04 21:30:00,46.2565,-5.266,46.5552848584,35.9965,-13.626,38.4891658555,10.26,8.36,13.2346968231,132.35,47.7565,-3.5060000000000002,47.8850219615,35.9965,-13.626,38.4891658555,11.76,10.12,15.514896068,132.76
2022-03-04 22:00:00,45.5805,-5.516,45.9130508271,37.2705,-14.416,39.9613716763,8.31,8.9,12.1764567917,132.57,46.6505,-3.676,46.7951079307,37.2705,-14.416,39.9613716763,9.38,10.74,14.2594530049,132.99
2022-03-04 22:30:00,44.55,-5.6725,44.9096844372,37.43,-14.2625,40.0552594081,7.12,8.59,11.1571725809,132.87,45.39,-3.9025,45.5574539044,37.43,-14.2625,40.0552594081,7.96,10.36,13.0648842322,133.3
2022-03-04 23:00:00,43.561,-5.8735,43.9551899467,38.081,-14.5835,40.7779478793,5.48,8.71,10.2905053326,132.17,44.031,-4.1035,44.221800882,38.081,-14.5835,40.7779478793,5.95,10.48,12.0512613448,132.6
2022-03-04 23:30:00,43.0125,-5.7905,43.4005189658,40.3725,-15.3305,43.1852172219,2.64,9.54,9.8985453477,132.5,42.8925,-3.8805,43.0676773985,40.3725,-15.3305,43.1852172219,2.52,11.45,11.7240308768,132.92
2022-03-05 00:00:00,42.0115,-6.085,42.4498923114,38.8715,-14.815,41.5990112533,3.14,8.73,9.27752661,132.5,41.9715,-4.365,42.1978676861,38.8715,-14.815,41.5990112533,3.1,10.45,10.9001146783,132.92
2022-03-05 00:30:00,41.644,-6.095,42.0876675643,38.844,-14.925,41.6126418412,2.8,8.83,9.2633093439,132.69,41.544,-4.325,41.7685235674,38.844,-14.925,41.6126418412,2.7,10.6,10.9384642432,133.13
2022-03-05 01:00:00,41.614,-5.9475,42.0368618269,39.834,-14.7575,42.4797759204,1.78,8.81,8.9880198042,132.8,41.304,-4.1975,41.5167366522,39.834,-14.7575,42.4797759204,1.47,10.56,10.6618244217,133.24
2022-03-05 01:30:00,41.0295,-6.25,41.5027995471,37.9295,-14.43,40.5816691408,3.1,8.18,8.7477082713,132.34,40.9795,-4.62,41.2391054734,37.9295,-14.43,40.5816691408,3.05,9.81,10.2731981388,132.77
2022-03-05 02:00:00,40.5875,-6.2955,41.0728435405,37.5975,-14.3055,40.2270970429,2.99,8.01,8.549865496,132.72,40.5275,-4.6655,40.7951608221,37.5975,-14.3055,40.2270970429,2.93,9.64,10.075440437,133.15
2022-03-05 02:30:00,40.614,-6.1005,41.0696128086,39.874,-15.1705,42.6623949896,0.74,9.07,9.1001373616,132.85,40.084,-4.3105,40.3151022106,39.874,-15.1705,42.6623949896,0.21,10.86,10.862030197,133.29
2022-03-05 03:00:00,40.7275,-6.059,41.1757299541,41.5675,-15.849,44.4864907275,-0.84,9.79,9.82597069,133.14,39.8475,-4.149,40.062918731,41.5675,-15.849,44.4864907275,-1.72,11.7,11.8257515617,133.57
2022-03-05 03:30:00,39.995,-6.364,40.4981545382,38.195,-15.064,41.0582771314,1.8,8.7,8.884255737,133.2,39.655,-4.644,39.9260035691,38.195,-15.064,41.0582771314,1.46,10.42,10.5217869205,133.64
2022-03-05 04:00:00,39.8,-10.361,41.1265160328,38.88,-14.271,41.4163716542,0.92,3.91,4.0167773152,133.89,39.49,0.329,39.4913704624,38.88,-14.271,41.4163716542,0.61,14.6,14.6127375943,134.33
2022-03-05 04:30:00,39.6825,-15.1675,42.4823947359,39.0125,-14.7075,41.6927537169,0.67,-0.46,0.8127115109,132.73,39.5625,5.9325,40.0048242403,39.0125,-14.7075,41.6927537169,0.55,20.64,20.6473267035,133.17
2022-03-05 05:00:00,39.443,-15.2715,42.2962050455,38.713,-14.5815,41.3680614877,0.73,-0.6900000000000001,1.0044899203,130.96,39.313,5.8085,39.7397866281,38.713,-14.5815,41.3680614877,0.6000000000000001,20.39,20.3988259466,131.38
2022-03-05 05:30:00,39.8855,-15.145,42.6640848402,40.1855,-14.875,42.8502046115,-0.30000000000000004,-0.27,0.40360872140000004,130.85,39.5655,5.865,39.9978376322,40.1855,-14.875,42.8502046115,-0.62,20.74,20.7492650472,131.26
2022-03-05 06:00:00,39.748,-15.5015,42.6638020604,37.138,-14.2415,39.775009318,2.61,-1.26,2.8982235939,130.52,40.058,5.4885,40.4322519315,37.138,-14.2415,39.775009318,2.92,19.73,19.944906618,130.93
2022-03-05 06:30:00,40.9645,-15.0365,43.6369865195,39.0345,-14.3865,41.6012448432,1.9300000000000002,-0.65,2.0365166339,130.92,41.1345,5.8335,41.5460805913,39.0345,-14.3865,41.6012448432,2.1,20.22,20.3287579552,131.33
2022-03-05 07:00:00,41.7995,-14.4775,44.2356892848,40.0895,-14.3975,42.5964319691,1.71,-0.08,1.7118703222,130.21,41.9295,6.4325,42.4200427451,40.0895,-14.3975,42.5964319691,1.8399999999999999,20.83,20.9111094875,130.61
2022-03-05 07:30:00,43.079,-14.283,45.3850672579,39.389,-14.633,42.0192576089,3.69,0.35000000000000003,3.7065617491,129.89,43.639,6.957,44.1900686806,39.389,-14.633,42.0192576089,4.25,21.59,22.0043313918,130.27
2022-03-05 08:00:00,44.3475,-14.0205,46.5110220969,40.0875,-14.3305,42.5719495267,4.26,0.31,4.2712644498,130.57,45.0375,7.1095,45.5951904975,40.0875,-14.3305,42.5719495267,4.95,21.44,22.0040019087,130.98
2022-03-05 08:30:00,45.506,-13.762,47.5414417114,41.456,-14.202,43.8211905361,4.05,0.44,4.0738311207,129.99,46.156,7.368,46.7403868191,41.456,-14.202,43.8211905361,4.7,21.57,22.0761160533,130.61
2022-03-05 09:00:00,47.7665,-13.48,49.6321359832,45.0465,-15.54,47.6516396596,2.7199999999999998,2.06,3.4120375144,129.99,48.0965,7.98,48.7540122682,45.0465,-15.54,47.6516396596,3.05,23.52,23.7169327696,130.38
2022-03-05 09:30:00,48.694,-13.437,50.5139446589,46.334,-15.377,48.8189684959,2.36,1.94,3.0550286414,130.76,48.944,7.633,49.5356217787,46.334,-15.377,48.8189684959,2.61,23.01,23.1575516841,131.15
2022-03-05 10:00:00,49.414,-13.0075,51.0973429079,49.224,-16.4575,51.9023263665,0.19,3.45,3.455227923,131.51,49.164,8.1925,49.8419095967,49.224,-16.4575,51.9023263665,-0.06,24.65,24.6500730222,131.9
2022-03-05 10:30:00,49.651,-12.9475,51.3113979273,50.041,-17.3575,52.9658804066,-0.39,4.41,4.4272113119,131.02,49.271,8.4025,49.9823313507,50.041,-17.3575,52.9658804066,-0.77,25.76,25.7715055827,131.41
2022-03-05 11:00:00,49.651,-13.2595,51.3910122614,50.851,-17.2695,53.7034433835,-1.2,4.01,4.1857018527,130.8,49.111,7.9405,49.7487875355,50.851,-17.2695,53.7034433835,-1.74,25.21,25.2699762564,131.18
2022-03-05 11:30:00,49.703,-13.5845,51.5259822735,51.943,-17.5045,54.8131623723,-2.24,3.92,4.514864339,130.62,48.923,7.5255,49.4984149165,51.943,-17.5045,54.8131623723,-3.02,25.03,25.2115310919,130.98
2022-03-05 12:00:00,49.9325,-13.4715,51.7178486453,55.7825,-18.6815,58.8275934277,-5.85,5.21,7.8336836801,130.41,48.3525,7.8485,48.9853366682,55.7825,-18.6815,58.8275934277,-7.43,26.53,27.5507858327,130.77
2022-03-05 12:30:00,49.6435,-13.562,51.4626557442,53.8535,-18.192,56.8431906762,-4.21,4.63,6.2578750387,130.37,48.4235,7.708,49.0331379401,53.8535,-18.192,56.8431906762,-5.43,25.9,26.46308561,130.73
2022-03-05 13:00:00,49.515,-13.5155,51.3264450868,54.945,-18.3955,57.9426220088,-5.43,4.88,7.3006369585,130.56,48.015,7.9945,48.6759925965,54.945,-18.3955,57.9426220088,-6.93,26.39,27.2847393244,130.92
2022-03-05 13:30:00,49.0835,-13.6085,50.9350689064,55.7735,-18.2985,58.6985383506,-6.69,4.69,8.1702019559,131.26,47.3035,7.9815000000000005,47.9721320612,55.7735,-18.2985,58.6985383506,-8.47,26.28,27.6112169236,131.63
2022-03-05 14:00:00,48.5355,-14.4735,50.6475760772,54.3555,-18.7735,57.5062142946,-5.82,4.3,7.2361868411,131.61,46.9255,7.3665,47.5001881312,54.3555,-18.7735,57.5062142946,-7.43,26.14,27.1754392789,131.98
2022-03-05 14:30:00,47.268,-14.7295,49.5098171502,49.848,-17.1495,52.7155428147,-2.58,2.42,3.5373436361,132.75,46.388,6.8705,46.8940328214,49.848,-17.1495,52.7155428147,-3.46,24.02,24.267921213,133.13
2022-03-05 15:00:00,46.521,-14.853,48.8345681869,46.681,-17.033,49.691436385,-0.16,2.18,2.1858636737,133.18,46.151,6.8870000000000005,46.6620356393,46.681,-17.033,49.691436385,-0.53,23.92,23.925870935,133.58
2022-03-05 15:30:00,45.9525,-14.722,48.2531816593,42.6225,-16.312,45.637252878,3.33,1.5899999999999999,3.6901219492,133.61,46.3925,6.608,46.8607481828,42.6225,-16.312,45.637252878,3.77,22.92,23.2279852764,134.0
2022-03-05 16:00:00,45.9685,-14.547,48.2153315995,41.1085,-15.947,44.0932600433,4.86,1.4,5.0576279025,132.65,46.7585,6.533,47.2126827373,41.1085,-15.947,44.0932600433,5.65,22.48,23.1791479567,133.03
2022-03-05 16:30:00,46.0795,-14.2795,48.2413146639,38.6695,-15.3095,41.5897946677,7.41,1.03,7.4812432122,132.02,47.4395,6.6305,47.900623070099996,38.6695,-15.3095,41.5897946677,8.77,21.94,23.6278754864,132.41
2022-03-05 17:00:00,46.9915,-13.761,48.9649486189,38.5515,-15.301,41.4769665387,8.44,1.54,8.5793472945,131.59,48.5915,7.129,49.1116738999,38.5515,-15.301,41.4769665387,10.04,22.43,24.5745091507,131.98
2022-03-05 17:30:00,47.9215,-13.337,49.7427957724,38.8615,-15.447,41.8189668841,9.06,2.11,9.3024566648,131.18,49.7015,7.633,50.2842101584,38.8615,-15.447,41.8189668841,10.84,23.08,25.4988627197,131.57
2022-03-05 18:00:00,48.1985,-12.9175,49.8994710243,37.0685,-14.9575,39.9724967759,11.13,2.04,11.3154098468,130.93,50.4385,7.9125,51.0553615059,37.0685,-14.9575,39.9724967759,13.37,22.87,26.4913910545,131.32
2022-03-05 18:30:00,49.4305,-12.6755,51.0298209922,37.2905,-15.1455,40.2488206101,12.14,2.47,12.3887247124,130.4,51.9005,8.2245,52.5481141479,37.2905,-15.1455,40.2488206101,14.61,23.37,27.5610050615,130.79
2022-03-05 19:00:00,50.098,-12.558,51.6479715768,36.348,-14.628,39.1810603226,13.75,2.07,13.9049415677,130.27,52.948,8.272,53.5902667282,36.348,-14.628,39.1810603226,16.6,22.9,28.2837409124,130.66
2022-03-05 19:30:00,49.1375,-12.987,50.8247584869,34.8675,-14.107,37.6131626595,14.27,1.12,14.3138848675,130.35,52.0875,7.8629999999999995,52.6776463526,34.8675,-14.107,37.6131626595,17.22,21.97,27.9143206974,130.74
2022-03-05 20:00:00,48.1675,-13.211,49.9463569968,36.3875,-14.351,39.1152317806,11.78,1.1400000000000001,11.8350327418,131.14,50.5675,7.589,51.1337948646,36.3875,-14.351,39.1152317806,14.18,21.94,26.1234760321,131.55
2022-03-05 20:30:00,48.189,-12.9925,49.9097663514,42.499,-16.3125,45.5221117398,5.69,3.32,6.5877537902,130.02,49.229,7.9075,49.8600340679,42.499,-16.3125,45.5221117398,6.73,24.22,25.1376470657,131.31
2022-03-05 21:00:00,47.3215,-13.2755,49.1483800598,42.0915,-16.2655,45.1249472299,5.23,2.99,6.0243671867,130.02,48.2315,7.0645,48.7461255127,42.0915,-16.2655,45.1249472299,6.14,23.33,24.1244378173,130.4
2022-03-05 21:30:00,46.39,-13.61,48.3452603675,42.08,-16.36,45.148377601,4.31,2.75,5.1125922975,132.07,47.1,6.93,47.6070887579,42.08,-16.36,45.148377601,5.02,23.29,23.8248714582,131.51
2022-03-05 22:00:00,45.532,-13.891,47.6038118747,42.122,-16.371,45.1915094348,3.41,2.48,4.2164558577,132.07,46.032,6.779,46.5284844477,42.122,-16.371,45.1915094348,3.91,23.15,23.4778746909,132.49
2022-03-05 22:30:00,44.458,-14.1205,46.6465677649,41.058,-16.0005,44.0655802668,3.4,1.88,3.8851512197,132.77,44.938,6.4295,45.3956199897,41.058,-16.0005,44.0655802668,3.88,22.43,22.7631127045,133.19
2022-03-05 23:00:00,45.6535,-14.3385,47.8522167146,40.4235,-15.4785,43.2856016996,5.23,1.1400000000000001,5.352803004,132.73,46.5535,6.1415,46.9568566293,40.4235,-15.4785,43.2856016996,6.13,21.62,22.4722339788,133.14
2022-03-05 23:30:00,45.681,-14.834,48.0291715211,40.011,-15.464,42.895400884,5.67,0.63,5.704892637,132.88,46.671,5.786,47.028289752,40.011,-15.464,42.895400884,6.66,21.25,22.2692186661,133.29
2022-03-06 00:00:00,45.396,-14.624,47.6933768148,41.736,-15.964,44.6849302562,3.66,1.34,3.8975889983,133.66,45.916,6.206,46.333502911,41.736,-15.964,44.6849302562,4.18,22.17,22.5606139101,134.09
2022-03-06 00:30:00,45.3335,-14.4685,47.5863816076,42.8235,-16.1685,45.7741471193,2.51,1.7000000000000002,3.0315177717,134.0,45.6235,6.3515,46.0634921006,42.8235,-16.1685,45.7741471193,2.8,22.52,22.6933999216,134.43
2022-03-06 01:00:00,45.462,-14.259,47.6456978646,44.302,-16.519,47.2815457129,1.16,2.26,2.5403149411,133.76,45.462,6.631,45.9430474065,44.302,-16.519,47.2815457129,1.16,23.15,23.1790444152,134.18
2022-03-06 01:30:00,44.988,-14.2635,47.1949952458,43.848,-16.4535,46.8333723562,1.1400000000000001,2.19,2.468947144,133.57,44.978,6.5765,45.456251894,43.848,-16.4535,46.8333723562,1.13,23.03,23.0577058703,133.99
2022-03-06 02:00:00,44.697,-14.1895,46.8952419681,43.907,-16.4195,46.8766960147,0.79,2.23,2.3657979626,133.57,44.597,6.7405,45.1035114958,43.907,-16.4195,46.8766960147,0.6900000000000001,23.16,23.1702762176,133.99
2022-03-06 02:30:00,44.4715,-13.9645,46.612461558,42.9615,-16.4845,46.0155324048,1.51,2.52,2.9377712641000002,133.75,44.5215,7.0155,45.0708464808,42.9615,-16.4845,46.0155324048,1.56,23.5,23.5517218054,134.17
2022-03-06 03:00:00,43.647,-14.0565,45.8546159209,40.807,-15.5765,43.6788118113,2.84,1.52,3.221179908,133.79,43.977,6.7135,44.4864879626,40.807,-15.5765,43.6788118113,3.17,22.29,22.5142843546,134.22
2022-03-06 03:30:00,43.1385,-14.3725,45.469758505,39.3785,-15.0825,42.1680930147,3.76,0.71,3.8264474386,133.16,43.6985,6.5975,44.1937315521,39.3785,-15.0825,42.1680930147,4.32,21.68,22.1062163203,133.58
2022-03-06 04:00:00,42.72,-14.5945,45.1441893299,38.73,-14.9845,41.5276792062,3.99,0.39,4.0090148416,132.18,43.31,6.4255,43.7840513229,38.73,-14.9845,41.5276792062,4.58,21.41,21.8943942597,132.58
2022-03-06 04:30:00,42.717,-14.804,45.2095178585,38.247,-15.064,41.1066552398,4.47,0.26,4.4775551365,132.59,43.427,6.156,43.8611521167,38.247,-15.064,41.1066552398,5.18,21.22,21.8430950188,133.0
2022-03-06 05:00:00,42.726,-14.8515,45.2335951285,39.006,-15.1815,41.8562537532,3.7199999999999998,0.33,3.7346084132,132.59,43.256,6.2185,43.7007011185,39.006,-15.1815,41.8562537532,4.25,21.4,21.8179398661,133.0
2022-03-06 05:30:00,42.7765,-14.798,45.2637797389,39.0765,-15.338,41.9788886972,3.7,0.54,3.7391977749,132.82,43.3065,6.302,43.7626341329,39.0765,-15.338,41.9788886972,4.23,21.64,22.0495464806,133.24
2022-03-06 06:00:00,43.3145,-14.386,45.6410221867,41.2145,-15.836,44.152167628,2.1,1.45,2.551960031,132.78,43.5045,6.7940000000000005,44.0318061888,41.2145,-15.836,44.152167628,2.29,22.63,22.7455709974,133.2
2022-03-06 06:30:00,43.725,-14.5295,46.0758287527,39.725,-15.2695,42.5585861519,4.0,0.74,4.0678741377,132.52,44.335,6.4805,44.8061279877,39.725,-15.2695,42.5585861519,4.61,21.75,22.2331869061,132.94
2022-03-06 07:00:00,43.88,-14.468,46.2036516306,38.92,-14.688,41.5993238407,4.96,0.22,4.9648766349,132.32,44.72,6.392,45.1745067931,38.92,-14.688,41.5993238407,5.8,21.08,21.8633574732,132.74
2022-03-06 07:30:00,44.79,-14.3115,47.0208797477,38.71,-14.9415,41.4935238592,6.08,0.63,6.1125526583,132.17,45.87,6.6085,46.3435990429,38.71,-14.9415,41.4935238592,7.16,21.55,22.7083266667,132.58
2022-03-06 08:00:00,45.817,-13.9855,47.9039841689,37.447,-14.4955,40.1546675898,8.37,0.51,8.3855232395,131.93,47.417,6.8445,47.9084446549,37.447,-14.4955,40.1546675898,9.97,21.34,23.5541185358,132.34
2022-03-06 08:30:00,47.475,-13.572,49.3768651192,37.495,-14.492,40.1981727072,9.98,0.92,10.0223151018,131.69,49.435,7.288,49.9693322849,37.495,-14.492,40.1981727072,11.94,21.78,24.8381158706,132.09
2022-03-06 09:00:00,48.6075,-13.6905,50.4987014338,37.6775,-14.5505,40.3894919069,10.93,0.86,10.963781282,131.47,50.7775,7.0295,51.2617632988,37.6775,-14.5505,40.3894919069,13.1,21.58,25.2449282035,131.88
2022-03-06 09:30:00,49.67,-13.492,51.4698257623,37.68,-14.412,40.342138565,11.99,0.92,12.0252442803,131.13,52.07,7.328,52.5831197629,37.68,-14.412,40.342138565,14.39,21.74,26.0710509953,131.53
2022-03-06 10:00:00,50.3125,-13.453,52.0800428691,35.7925,-13.823,38.3689768596,14.52,0.37,14.5247134223,131.25,53.2725,7.1370000000000005,53.7484513754,35.7925,-13.823,38.3689768596,17.48,20.96,27.2923432486,131.65
2022-03-06 10:30:00,51.256,-13.3735,52.9719552051,36.466,-13.8935,39.0230508578,14.79,0.52,14.7991384884,130.89,54.296,7.2465,54.7774349368,36.466,-13.8935,39.0230508578,17.83,21.14,27.6551713066,131.3
2022-03-06 11:00:00,51.7635,-12.973,53.3643950706,36.5035,-13.773,39.0153949262,15.26,0.8,15.2809554675,130.77,54.8935,7.577,55.4139627824,36.5035,-13.773,39.0153949262,18.39,21.35,28.1782646733,131.17
2022-03-06 11:30:00,52.5275,-12.772,54.0579526088,36.4575,-13.812,38.9861597269,16.07,1.04,16.103617606,130.43,55.8575,7.858,56.4075213979,36.4575,-13.812,38.9861597269,19.4,21.67,29.0852007041,130.82
2022-03-06 12:00:00,54.0175,-12.144,55.3657569464,41.9775,-15.364,44.7008165725,12.04,3.22,12.4631456703,130.43,56.4075,8.716,57.0769192603,41.9775,-15.364,44.7008165725,14.43,24.08,28.0726076452,130.82
2022-03-06 12:30:00,53.713,-12.334,55.1109238264,44.103,-15.854,46.8660210067,9.61,3.52,10.2343783397,129.82,55.543,8.126,56.1342740667,44.103,-15.854,46.8660210067,11.44,23.98,26.5690421355,130.19
2022-03-06 13:00:00,53.3975,-12.868,54.9261179244,42.1075,-15.778,44.9665079837,11.29,2.91,11.6589965263,131.46,55.6075,7.702,56.1383546272,42.1075,-15.778,44.9665079837,13.5,23.48,27.0843201871,131.85
2022-03-06 13:30:00,53.645,-12.692,55.1259729075,39.735,-15.342,42.5939806663,13.91,2.65,14.1601765526,131.86,56.445,8.118,57.025783195,39.735,-15.342,42.5939806663,16.71,23.46,28.8027029982,132.26
2022-03-06 14:00:00,53.065,-13.3605,54.7210853808,38.335,-14.900500000000001,41.1290302007,14.73,1.54,14.8102835895,132.79,55.995,7.3295,56.4726623708,38.335,-14.900500000000001,41.1290302007,17.66,22.23,28.3909932901,133.2
2022-03-06 14:30:00,52.4885,-13.471,54.1895790097,38.7985,-15.111,41.6373140734,13.69,1.6400000000000001,13.787882361,133.11,55.2185,7.269,55.6948929728,38.7985,-15.111,41.6373140734,16.42,22.38,27.7575359137,133.51
2022-03-06 15:00:00,52.198,-13.3505,53.8782614256,36.388,-14.5405,39.1856183344,15.81,1.19,15.8547216942,133.26,55.398,7.4295,55.8939699274,36.388,-14.5405,39.1856183344,19.01,21.97,29.052727927,133.67
2022-03-06 15:30:00,51.323,-13.28,53.0132882304,34.963,-13.51,37.4824154638,16.36,0.23,16.3616166683,133.66,54.653,7.17,55.1213144709,34.963,-13.51,37.4824154638,19.69,20.68,28.5544830106,134.07
2022-03-06 16:00:00,51.082,-13.358,52.7996864385,32.382,-13.088,34.9269189595,18.7,-0.27,18.7019490963,133.22,54.922,7.042,55.3716159056,32.382,-13.088,34.9269189595,22.54,20.13,30.2203325594,133.63
2022-03-06 16:30:00,51.2505,-13.3945,52.9719395577,29.6505,-12.4045,32.1406871504,21.6,-0.99,21.6226755976,133.34,55.7605,6.7455,56.1670288559,29.6505,-12.4045,32.1406871504,26.11,19.15,32.3798486717,133.75
2022-03-06 17:00:00,51.503,-13.422,53.2232007023,28.793,-12.212,31.2757061151,22.71,-1.21,22.7422118537,132.81,56.253,6.728,56.6539141896,28.793,-12.212,31.2757061151,27.46,18.94,33.3582853276,133.21
2022-03-06 17:30:00,51.5255,-13.366,53.2308848907,27.4055,-11.906,29.8799977619,24.12,-1.46,24.1641469951,132.86,56.6255,6.784,57.0304296516,27.4055,-11.906,29.8799977619,29.22,18.69,34.6860851063,133.27
2022-03-06 18:00:00,51.9825,-13.052,53.5960353968,27.5625,-11.972,30.0502943455,24.42,-1.08,24.4438703973,132.95,57.1425,7.098,57.5816542855,27.5625,-11.972,30.0502943455,29.58,19.07,35.1943361921,133.36
2022-03-06 18:30:00,52.1675,-12.978,53.7575719341,26.8475,-11.528,29.2178548194,25.32,-1.45,25.361484578,132.67,57.5675,7.082,58.0014808453,26.8475,-11.528,29.2178548194,30.72,18.61,35.9172730034,133.08
2022-03-06 19:00:00,53.2115,-13.146,54.8113222633,31.6515,-11.366,33.6303941138,21.56,-1.78,21.6333538778,132.49,57.7815,6.864,58.1877670842,31.6515,-11.366,33.6303941138,26.13,18.23,31.860787812,132.89
2022-03-06 19:30:00,53.029,-13.3425,54.6817807615,35.459,-12.7325,37.6756849606,17.57,-0.61,17.5805858833,133.0,56.709,6.9575,57.13420593,35.459,-12.7325,37.6756849606,21.25,19.69,28.9699603037,133.42
2022-03-06 20:00:00,52.472,-13.32,54.1362464898,37.452,-13.82,39.9204797566,15.02,0.5,15.0283199327,133.0,55.552,7.17,56.0127985732,37.452,-13.82,39.9204797566,18.1,20.99,27.7162425303,133.42
2022-03-06 20:30:00,52.194,-13.266,53.8535086322,38.524,-13.996,40.9876395027,13.67,0.73,13.689477711,133.0,54.984,7.154,55.447452349,38.524,-13.996,40.9876395027,16.46,21.15,26.8002630584,133.42
2022-03-06 21:00:00,51.612,-13.3295,53.305479214100004,39.712,-14.3695,42.2318064289,11.9,1.04,11.9453589314,132.63,53.992,7.1405,54.4621226565,39.712,-14.3695,42.2318064289,14.28,21.51,25.8185688991,133.05
2022-03-06 21:30:00,50.6055,-13.8245,52.4598268249,40.6755,-15.0345,43.3651068314,9.93,1.21,10.0034494051,132.63,52.5455,6.8355,52.9882404926,40.6755,-15.0345,43.3651068314,11.87,21.87,24.8836050443,133.05
2022-03-06 22:00:00,49.719,-13.9225,51.6315307467,41.579,-15.2025,44.2710881643,8.14,1.28,8.2400242718,133.24,51.259,6.7975,51.707746878500004,41.579,-15.2025,44.2710881643,9.68,22.0,24.0354404994,133.67
2022-03-06 22:30:00,48.613,-13.597,50.4787299563,42.323,-14.637,44.7825646653,6.29,1.04,6.3753980268,133.58,49.743,6.883,50.2169467212,42.323,-14.637,44.7825646653,7.42,21.52,22.7632774442,134.02
2022-03-06 23:00:00,47.583,-13.8625,49.5611823431,42.813,-14.8925,45.3292347746,4.77,1.03,4.8799385242,132.95,48.363,6.5675,48.80688297,42.813,-14.8925,45.3292347746,5.55,21.46,22.1660573851,133.37
2022-03-06 23:30:00,46.2125,-14.48,48.4279418957,40.8725,-14.86,43.4900086945,5.34,0.38,5.3535035257,132.78,47.1125,6.08,47.5032004843,40.8725,-14.86,43.4900086945,6.24,20.94,21.8499702517,133.2
2022-03-07 00:00:00,45.537,-14.461500000000001,47.7781681446,42.777,-14.4815,45.1617711261,2.76,0.02,2.7600724628,133.82,45.857,6.0485,46.2541760412,42.777,-14.4815,45.1617711261,3.08,20.53,20.7597519253,134.25
2022-03-07 00:30:00,45.1915,-14.7275,47.5307366711,42.7515,-14.6275,45.1846711673,2.44,-0.1,2.4420483206,133.82,45.4515,5.7425,45.8128274449,42.7515,-14.6275,45.1846711673,2.7,20.37,20.5481605016,134.25
2022-03-07 01:00:00,44.6955,-14.8375,47.0939393818,40.0255,-13.7875,42.3336250102,4.67,-1.05,4.7865854218,133.85,45.4355,5.3825,45.7532071717,40.0255,-13.7875,42.3336250102,5.41,19.17,19.9187600016,134.28
2022-03-07 01:30:00,44.062,-15.086,46.573031252,38.272,-13.546,40.5985233722,5.79,-1.54,5.9913020288,133.66,45.072,5.224,45.3737298445,38.272,-13.546,40.5985233722,6.8,18.77,19.9637897204,134.08
