Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-07 02:00:00,44.0485,-15.202,46.5979737355,39.4885,-14.252,41.9816761963,4.5600000000000005,-0.9500000000000001,4.6579072554,133.9,44.7685,5.298,45.0808983523,39.4885,-14.252,41.9816761963,5.28,19.55,20.2504543159,134.32
2022-03-07 02:30:00,44.1145,-15.099,46.6269118777,40.5945,-14.699,43.173765544,3.52,-0.4,3.5426543721,134.51,44.5945,5.541,44.9374243949,40.5945,-14.699,43.173765544,4.0,20.24,20.6314711061,134.94
2022-03-07 03:00:00,43.6995,-7.986,44.4232202373,38.2795,-13.446,40.5723432433,5.42,5.46,7.6933737723,134.58,44.2495,-3.296,44.3720843127,38.2795,-13.446,40.5723432433,5.97,10.15,11.7755424504,135.01
2022-03-07 03:30:00,44.0685,-6.318,44.5190949622,40.8885,-13.838,43.1666500467,3.18,7.52,8.1647290218,131.47,44.0785,-4.4879999999999995,44.3063912574,40.8885,-13.838,43.1666500467,3.19,9.35,9.8792003725,131.86
2022-03-07 04:00:00,44.2625,-6.154,44.6882604523,42.4725,-14.294,44.813298163,1.79,8.14,8.3344885866,131.47,43.9825,-4.204,44.1829596366,42.4725,-14.294,44.813298163,1.51,10.09,10.2023624715,131.86
2022-03-07 04:30:00,43.904,-6.3595,44.3621962514,40.344,-13.8195,42.645244943,3.56,7.46,8.265905879,131.47,44.004,-4.5495,44.2385574612,40.344,-13.8195,42.645244943,3.66,9.27,9.9663684459,131.86
2022-03-07 05:00:00,44.237,-6.1905,44.6680474081,41.547,-14.0305,43.852116702000004,2.69,7.84,8.2886488646,131.47,44.167,-4.2905,44.3749059633,41.547,-14.0305,43.852116702000004,2.62,9.74,10.0862282346,131.86
2022-03-07 05:30:00,44.1965,-6.413,44.6593459564,38.6865,-13.473,40.9654367882,5.51,7.06,8.9556518467,131.35,44.7265,-4.6530000000000005,44.9678797727,38.6865,-13.473,40.9654367882,6.04,8.82,10.6899017769,131.74
2022-03-07 06:00:00,45.1155,-6.3665,45.5624918381,38.6755,-13.7165,41.0357974517,6.44,7.35,9.7722105994,131.69,45.7955,-4.5565,46.0216200551,38.6755,-13.7165,41.0357974517,7.12,9.16,11.6017240098,132.1
2022-03-07 06:30:00,47.069,-5.665,47.4086804921,39.409,-13.535,41.6685193641,7.66,7.87,10.9823722392,131.79,48.039,-3.725,48.1832039823,39.409,-13.535,41.6685193641,8.63,9.81,13.065718503,132.19
2022-03-07 07:00:00,48.8925,-4.9745,49.1449102807,39.2125,-13.0945,41.3410944038,9.68,8.12,12.6347457434,131.24,50.2925,-2.9745,50.3803851365,39.2125,-13.0945,41.3410944038,11.08,10.12,15.0060254565,131.63
2022-03-07 07:30:00,51.482,-4.389,51.6687492107,39.222,-13.789,41.5752547196,12.26,9.4,15.4488705089,130.93,53.412,-2.089,53.452835893,39.222,-13.789,41.5752547196,14.19,11.7,18.3914681306,131.32
2022-03-07 08:00:00,53.6145,-3.6415,53.738023154,39.0345,-13.4915,41.3002755741,14.58,9.85,17.5954227002,130.12,56.0145,-1.2315,56.0280358615,39.0345,-13.4915,41.3002755741,16.98,12.26,20.9434476627,130.5
2022-03-07 08:30:00,55.17,-9.546,55.9897759953,38.97,-14.566,41.6032361241,16.2,5.02,16.9599646226,129.66,58.29,6.834,58.6892465108,38.97,-14.566,41.6032361241,19.32,21.4,28.830927838,130.05
2022-03-07 09:00:00,56.3855,-11.2425,57.495377349,41.3255,-15.0825,43.9918032877,15.06,3.84,15.5418531714,131.53,59.3555,9.7375,60.1489342092,41.3255,-15.0825,43.9918032877,18.03,24.82,30.677569982,131.93
2022-03-07 09:30:00,56.833,-11.054,57.8980207347,39.263,-14.174,41.7430885896,17.57,3.12,17.8448676095,132.4,60.353,9.816,61.1460421041,39.263,-14.174,41.7430885896,21.09,23.99,31.9422635391,132.81
2022-03-07 10:00:00,57.651,-10.7955,58.6530529576,43.011,-15.0555,45.5698826118,14.64,4.26,15.2472030222,132.47,60.541,10.2445,61.4016486851,43.011,-15.0555,45.5698826118,17.53,25.3,30.7797157232,132.88
2022-03-07 10:30:00,57.7715,-10.995,58.808470795,42.1915,-15.025,44.7869768711,15.58,4.03,16.0927716693,132.24,60.8815,9.995,61.6964915311,42.1915,-15.025,44.7869768711,18.69,25.02,31.2300576368,132.64
2022-03-07 11:00:00,58.4015,-10.586,59.3531683927,44.0115,-15.576,46.6864424459,14.39,4.99,15.2306336047,132.34,61.2215,10.554,62.1245440889,44.0115,-15.576,46.6864424459,17.21,26.13,31.2883524654,132.75
2022-03-07 11:30:00,58.4065,-10.712,59.3806886643,47.0965,-16.382,49.8643182672,11.31,5.67,12.6516797304,132.22,60.5665,10.518,61.4729960735,47.0965,-16.382,49.8643182672,13.47,26.9,30.0840638877,132.62
2022-03-07 12:00:00,58.598,-10.79,59.5831327139,47.998,-16.32,50.6966508164,10.6,5.53,11.9557893926,132.11,60.588,10.46,61.4842853419,47.998,-16.32,50.6966508164,12.59,26.78,29.5918316432,132.5
2022-03-07 12:30:00,58.484,-10.858,59.4833961707,47.194,-16.298,49.9289338961,11.29,5.44,12.532266355299999,132.28,60.634,10.332,61.5079846849,47.194,-16.298,49.9289338961,13.44,26.63,29.8293563457,132.67
2022-03-07 13:00:00,58.025,-11.353,59.1252165662,46.895,-16.493,49.7107641663,11.13,5.14,12.2595473,132.17,60.115,9.837,60.9145285954,46.895,-16.493,49.7107641663,13.22,26.33,29.4624727408,132.55
2022-03-07 13:30:00,56.746,-12.129,58.0277619506,46.906,-16.459,49.7098734358,9.84,4.33,10.750558125,132.48,58.546,8.981,59.23084059,46.906,-16.459,49.7098734358,11.64,25.44,27.9764758324,132.88
2022-03-07 14:00:00,56.5035,-11.98,57.7595525628,47.4535,-16.48,50.2337044448,9.05,4.5,10.1070519935,132.71,58.1335,9.23,58.8616744771,47.4535,-16.48,50.2337044448,10.68,25.71,27.8400161638,133.09
2022-03-07 14:30:00,56.5305,-12.048,57.8001015073,49.5805,-17.098,52.4458538328,6.95,5.05,8.5909836457,132.94,57.6905,9.262,58.4292600864,49.5805,-17.098,52.4458538328,8.11,26.36,27.5793709138,133.33
2022-03-07 15:00:00,55.979,-12.2965,57.3136314785,47.489,-16.7065,50.3419533118,8.49,4.41,9.5670371589,132.94,57.489,8.9235,58.1774352584,47.489,-16.7065,50.3419533118,10.0,25.63,27.511759304,133.33
2022-03-07 15:30:00,54.687,-12.5195,56.1017455098,42.767,-15.6995,45.5575524941,11.92,3.18,12.3368877761,133.08,56.957,8.6005,57.6026774486,42.767,-15.6995,45.5575524941,14.19,24.3,28.1397601269,133.48
2022-03-07 16:00:00,55.0075,-12.6975,56.4539773842,43.4375,-15.8875,46.2518006406,11.57,3.19,12.0017082118,133.43,57.1975,8.4325,57.8157509897,43.4375,-15.8875,46.2518006406,13.76,24.32,27.9427987145,133.83
2022-03-07 16:30:00,55.3825,-12.522,56.7804701482,42.4425,-15.532,45.1952301714,12.94,3.01,13.2854695062,133.43,57.8925,8.508,58.5143368778,42.4425,-15.532,45.1952301714,15.45,24.04,28.5766355612,133.83
2022-03-07 17:00:00,55.7785,-12.2985,57.1182472114,42.4785,-15.2785,45.1426131776,13.3,2.98,13.6297615533,133.08,58.4085,8.5515,59.0311868803,42.4785,-15.2785,45.1426131776,15.93,23.83,28.6641553164,133.48
2022-03-07 17:30:00,55.945,-12.033,57.2244363362,44.035,-15.343,46.6314150975,11.91,3.31,12.3613995971,132.47,58.305,8.737,58.9559852263,44.035,-15.343,46.6314150975,14.27,24.08,27.9907002413,132.87
2022-03-07 18:00:00,56.847,-11.604,58.0192573634,45.967,-16.154,48.7228571104,10.88,4.55,11.793086958,131.89,59.007,9.266,59.7300996567,45.967,-16.154,48.7228571104,13.04,25.42,28.5695292226,132.28
2022-03-07 18:30:00,57.6815,-11.444,58.8057869452,45.9515,-16.194,48.7215146342,11.73,4.75,12.6552518742,131.44,60.0415,9.376,60.7691623955,45.9515,-16.194,48.7215146342,14.09,25.57,29.1950852028,131.84
2022-03-07 19:00:00,58.426,-10.8725,59.4290226426,46.796,-16.4125,49.5906823128,11.63,5.54,12.8820999841,131.05,60.766,9.8775,61.5635587198,46.796,-16.4125,49.5906823128,13.97,26.29,29.771210926,131.44
2022-03-07 19:30:00,57.936,-11.0385,58.9782042644,47.806,-17.1285,50.7818781481,10.13,6.09,11.8196869671,130.26,59.916,9.9415,60.7351667344,47.806,-17.1285,50.7818781481,12.11,27.07,29.6553030671,130.65
2022-03-07 20:00:00,57.146,-11.341,58.2604805765,49.346,-17.831,52.4687743043,7.8,6.49,10.1469256428,130.77,58.606,9.789,59.4179077131,49.346,-17.831,52.4687743043,9.26,27.62,29.130945745,131.17
2022-03-07 20:30:00,55.7815,-11.525,56.9596468322,50.1715,-17.865,53.2572777867,5.61,6.34,8.4656777638,131.21,56.7815,9.575,57.5831517655,50.1715,-17.865,53.2572777867,6.61,27.44,28.2249127545,131.63
2022-03-07 21:00:00,54.334,-11.871,55.615683013,49.674,-16.921,52.4769141337,4.66,5.05,6.8715427671,131.11,55.154,8.989,55.8817129032,49.674,-16.921,52.4769141337,5.48,25.91,26.4831739034,131.52
2022-03-07 21:30:00,53.325,-12.4085,54.7496712068,50.265,-17.1885,53.1226388393,3.06,4.78,5.6755616462,131.28,53.765,8.6115,54.4502815167,50.265,-17.1885,53.1226388393,3.5,25.8,26.0363207846,131.68
2022-03-07 22:00:00,52.49,-12.0615,53.8579602496,53.4,-17.6715,56.2480391858,-0.91,5.61,5.6833264907,132.01,52.07,9.0585,52.8520701794,53.4,-17.6715,56.2480391858,-1.33,26.73,26.7630678361,132.42
2022-03-07 22:30:00,50.705,-12.533,52.2309593441,51.245,-17.353,54.1033883782,-0.54,4.82,4.8501546367,131.82,50.395,8.487,51.1046494362,51.245,-17.353,54.1033883782,-0.85,25.84,25.8539764833,132.23
2022-03-07 23:00:00,49.2995,-12.927,50.9661459132,50.4395,-17.257,53.3099166127,-1.1400000000000001,4.33,4.4775551365,132.06,48.8495,8.113,49.5186269928,50.4395,-17.257,53.3099166127,-1.5899999999999999,25.37,25.4197757661,132.47
2022-03-07 23:30:00,48.3225,-13.1415,50.0775701138,50.8525,-17.6715,53.8354777865,-2.5300000000000002,4.53,5.1886221678,132.4,47.5525,8.2585,48.2643043926,50.8525,-17.6715,53.8354777865,-3.3,25.93,26.1391449745,132.81
2022-03-08 00:00:00,47.651,-13.123,49.4250030855,51.601,-17.263,54.4120792655,-3.95,4.14,5.7220713033,133.46,46.571,8.257,47.2973158858,51.601,-17.263,54.4120792655,-5.03,25.52,26.0109842182,133.88
2022-03-08 00:30:00,47.2135,-13.3775,49.072111107,51.1935,-17.1375,53.9858161789,-3.98,3.76,5.4752168907,133.64,46.1335,7.8425,46.7953483639,51.1935,-17.1375,53.9858161789,-5.06,24.98,25.4873301858,134.06
2022-03-08 01:00:00,47.0735,-13.2345,48.8985315986,50.9935,-16.6545,53.6442859259,-3.92,3.42,5.2021918458,133.45,46.0435,7.7355,46.6887765153,50.9935,-16.6545,53.6442859259,-4.95,24.39,24.8872376932,133.87
2022-03-08 01:30:00,46.4635,-13.35,48.3433483765,48.1035,-16.59,50.8839347167,-1.6400000000000001,3.24,3.6314184556,132.85,45.9035,7.73,46.5498035683,48.1035,-16.59,50.8839347167,-2.2,24.32,24.4193038394,133.26
2022-03-08 02:00:00,45.989,-13.288,47.8702315119,45.699,-16.318,48.5250010304,0.29,3.03,3.043846251,133.3,45.859,7.862,46.5280445001,45.699,-16.318,48.5250010304,0.16,24.18,24.1805293573,133.72
2022-03-08 02:30:00,45.3605,-13.3815,47.2931232052,43.8205,-15.9715,46.6403798494,1.54,2.59,3.013254055,133.51,45.5305,7.6385000000000005,46.1667966454,43.8205,-15.9715,46.6403798494,1.71,23.61,23.6718440346,133.93
2022-03-08 03:00:00,45.156,-13.485,47.1265271477,44.816,-16.515,47.7621092604,0.34,3.03,3.0490162348,133.37,45.016,7.635,45.6588817318,44.816,-16.515,47.7621092604,0.2,24.15,24.1508281432,133.79
2022-03-08 03:30:00,45.128,-13.598,47.1321757189,44.628,-16.378,47.5383767918,0.5,2.7800000000000002,2.8246061672,133.34,45.058,7.632,45.6997898026,44.628,-16.378,47.5383767918,0.43,24.01,24.0138501703,133.75
2022-03-08 04:00:00,45.389,-13.589,47.3795551056,45.759,-16.629,48.6868536876,-0.37,3.04,3.0624336728,133.94,45.109,7.971,45.8078456381,45.759,-16.629,48.6868536876,-0.65,24.6,24.6085859,134.37
2022-03-08 04:30:00,45.714,-13.3205,47.6151815732,46.904,-17.1505,49.9412141047,-1.19,3.83,4.010610926,132.78,45.284,8.0995,46.0026364054,46.904,-17.1505,49.9412141047,-1.62,25.25,25.3019149473,133.2
2022-03-08 05:00:00,45.7145,-13.117,47.55913371,46.7245,-16.957,49.7063250427,-1.01,3.84,3.970604488,131.18,45.3145,8.113,46.0350375176,46.7245,-16.957,49.7063250427,-1.4100000000000001,25.07,25.1096196706,131.58
2022-03-08 05:30:00,46.151,-13.3495,48.0429386201,46.131,-17.0195,49.1704437772,0.02,3.67,3.6700544955,130.54,45.991,7.9805,46.6782654053,46.131,-17.0195,49.1704437772,-0.14,25.0,25.0003919969,130.93
2022-03-08 06:00:00,47.038,-13.294,48.8805061349,46.658,-17.184,49.7218143273,0.38,3.89,3.9085163426,130.92,46.938,8.176,47.6447564796,46.658,-17.184,49.7218143273,0.28,25.36,25.3615456942,131.32
2022-03-08 06:30:00,48.6615,-12.796,50.3157947195,47.0715,-17.056,50.0662885408,1.5899999999999999,4.26,4.5470539913,131.29,48.8415,8.384,49.5558632076,47.0715,-17.056,50.0662885408,1.77,25.44,25.5014999559,131.69
2022-03-08 07:00:00,51.2515,-12.0255,52.6434127171,51.6815,-16.8655,54.3637979955,-0.43,4.84,4.8590636958,130.01,50.9715,9.3345,51.8191731167,51.6815,-16.8655,54.3637979955,-0.71,26.2,26.2096184635,130.4
2022-03-08 07:30:00,53.8085,-11.318,54.9859236191,51.4785,-16.958,54.1997207211,2.33,5.64,6.1023356184,130.21,54.1485,10.152,55.0919518283,51.4785,-16.958,54.1997207211,2.67,27.11,27.241163705,130.6
2022-03-08 08:00:00,55.3225,-11.013,56.4080240325,51.8825,-17.373,54.7139373035,3.44,6.36,7.2307122747,130.07,55.9125,10.777,56.9416489509,51.8825,-17.373,54.7139373035,4.03,28.15,28.4370075782,130.46
2022-03-08 08:30:00,56.169,-10.6175,57.163693611,48.619,-17.6275,51.7159155121,7.55,7.01,10.3025530816,130.47,57.659,11.2625,58.748652642,48.619,-17.6275,51.7159155121,9.04,28.89,30.2713346254,130.87
2022-03-08 09:00:00,56.5325,-10.5245,57.5038142778,50.2225,-17.7745,53.2750631769,6.31,7.25,9.6113786732,130.22,57.7225,11.3755,58.8327205431,50.2225,-17.7745,53.2750631769,7.5,29.15,30.09937707,130.61
2022-03-08 09:30:00,57.0715,-2.887,57.1444737595,49.0615,-17.357,52.0412935201,8.01,14.47,16.5390749439,130.17,58.2115,1.7930000000000001,58.239106975,49.0615,-17.357,52.0412935201,9.15,19.15,21.2236895944,130.56
2022-03-08 10:00:00,57.522,-2.4905,57.5758896957,45.892,-17.2905,49.0411771295,11.63,14.8,18.8227760971,132.09,59.392,0.6795,59.3958869304,45.892,-17.2905,49.0411771295,13.5,17.97,22.4760072077,132.48
2022-03-08 10:30:00,57.4665,-2.3165,57.5131706177,48.3265,-17.2465,51.311717614,9.14,14.93,17.5055562608,132.33,58.7865,0.8335,58.7924085618,48.3265,-17.2465,51.311717614,10.46,18.08,20.8877476048,132.72
2022-03-08 11:00:00,57.173,-2.4105,57.2237925976,45.853,-16.7105,48.8030574785,11.32,14.3,18.2382126317,131.57,58.973,0.5995,58.9760470806,45.853,-16.7105,48.8030574785,13.12,17.31,21.7202785433,131.96
2022-03-08 11:30:00,57.347,-2.3155,57.3937274382,43.647,-16.2655,46.5792561045,13.7,13.95,19.5523016548,132.22,59.637,0.6645,59.6407019514,43.647,-16.2655,46.5792561045,15.99,16.93,23.2874429683,132.62
2022-03-08 12:00:00,57.447,-1.98,57.4811117586,43.367,-15.87,46.1795797837,14.08,13.89,19.7782329848,131.74,59.857,0.98,59.865021916,43.367,-15.87,46.1795797837,16.49,16.85,23.5763143854,132.13
2022-03-08 12:30:00,57.4455,-2.1615,57.4861509626,42.3255,-15.3615,45.0269211972,15.12,13.2,20.071233146,131.11,60.0555,0.6785,60.0593326844,42.3255,-15.3615,45.0269211972,17.73,16.04,23.9088791038,131.5
2022-03-08 13:00:00,57.6265,-1.9809999999999999,57.6605399147,40.9065,-14.941,43.549686833,16.72,12.96,21.1546685155,131.15,60.5765,0.8190000000000001,60.5820362257,40.9065,-14.941,43.549686833,19.67,15.76,25.2048903985,131.53
2022-03-08 13:30:00,56.9145,-2.4295,56.9663302355,39.7645,-14.6895,42.3909998762,17.15,12.26,21.0815108567,130.93,59.9845,0.24050000000000002,59.9849821247,39.7645,-14.6895,42.3909998762,20.22,14.93,25.1347031015,131.31
2022-03-08 14:00:00,56.193,-2.627,56.254372079,39.043,-14.187,41.5406646312,17.15,11.56,20.6822653498,130.73,59.243,-0.097,59.2430794102,39.043,-14.187,41.5406646312,20.2,14.09,24.6286032897,131.11
2022-03-08 14:30:00,56.6365,-2.38,56.6864845642,39.5265,-14.83,42.2169764698,17.11,12.45,21.1602126643,130.68,59.6765,0.4,59.6778405461,39.5265,-14.83,42.2169764698,20.15,15.23,25.2581749143,131.06
2022-03-08 15:00:00,55.961,-2.6225,56.0224154,38.861,-14.9125,41.624031247,17.1,12.29,21.0583498879,130.83,58.961,-0.2525,58.9615406621,38.861,-14.9125,41.624031247,20.1,14.66,24.8782153701,131.2
2022-03-08 15:30:00,56.249,-2.5575,56.3071115158,42.309,-15.9775,45.2253467344,13.94,13.42,19.3499354004,132.73,58.579,0.0125,58.5790013337,42.309,-15.9775,45.2253467344,16.27,15.99,22.8121239695,133.13
2022-03-08 16:00:00,56.6755,-2.7715,56.7432243753,42.4455,-16.2515,45.4503214785,14.23,13.48,19.6011045607,131.97,59.0455,-0.18150000000000002,59.0457789558,42.4455,-16.2515,45.4503214785,16.6,16.07,23.1042182296,132.35
2022-03-08 16:30:00,57.4255,-2.644,57.4863356481,41.8055,-16.544,44.9600240909,15.62,13.9,20.9091941499,132.47,60.0655,0.016,60.065502131,41.8055,-16.544,44.9600240909,18.26,16.56,24.6507849774,132.86
2022-03-08 17:00:00,58.296,-2.8890000000000002,58.3675418105,40.366,-16.779,43.714400339,17.93,13.89,22.6807627738,133.13,61.406,-0.209,61.4063556727,40.366,-16.779,43.714400339,21.04,16.57,26.781458138,133.53
2022-03-08 17:30:00,58.481,-3.17,58.5668529204,37.531,-16.02,40.8070626363,20.95,12.85,24.5769200674,133.35,62.191,-0.71,62.1950527052,37.531,-16.02,40.8070626363,24.66,15.31,29.0260520912,133.75
2022-03-08 18:00:00,57.896,-3.4955,58.001425295,34.766,-14.9455,37.8423403908,23.13,11.45,25.8089015652,133.94,62.066,-1.2955,62.0795189757,34.766,-14.9455,37.8423403908,27.3,13.65,30.5223278929,134.36
2022-03-08 18:30:00,58.6995,-3.4775,58.8024175226,34.0295,-14.8575,37.1315523039,24.67,11.38,27.1682406497,134.04,63.1895,-1.2475,63.2018130001,34.0295,-14.8575,37.1315523039,29.16,13.61,32.1797715965,134.46
2022-03-08 19:00:00,58.626,-3.7505,58.7458434806,32.666,-14.6905,35.8172911629,25.96,10.94,28.1709992723,133.89,63.396,-1.6105,63.4164531194,32.666,-14.6905,35.8172911629,30.73,13.08,33.397893646200004,134.31
2022-03-08 19:30:00,57.464,-8.372,58.0706610949,31.754,-14.572,34.9379406949,25.71,6.2,26.4470055016,133.58,62.514,3.608,62.6180314287,31.754,-14.572,34.9379406949,30.76,18.18,35.7307990395,134.01
2022-03-08 20:00:00,54.9495,-12.682,56.393977287,29.5995,-13.492,32.5294399621,25.35,0.81,25.362937527,132.77,60.2795,8.208,60.8357574478,29.5995,-13.492,32.5294399621,30.68,21.7,37.5786162598,133.19
2022-03-08 20:30:00,53.614,-5.867,53.9340586735,28.784,-13.267,31.6943519416,24.83,7.4,25.9092435243,130.76,58.254,-0.847,58.2601572689,28.784,-13.267,31.6943519416,29.47,12.42,31.9802642266,131.15
2022-03-08 21:00:00,52.545,-4.7395,52.7583157924,28.655,-13.4995,31.6756298319,23.89,8.76,25.4454259151,132.51,56.855,-3.0695,56.9377981244,28.655,-13.4995,31.6756298319,28.2,10.43,30.0670068347,132.92
2022-03-08 21:30:00,51.354,-5.0305,51.5997988974,28.064,-13.3605,31.0820053447,23.29,8.33,24.7348539515,133.23,55.514,-3.4505,55.6211303935,28.064,-13.3605,31.0820053447,27.45,9.91,29.1840812773,133.64
2022-03-08 22:00:00,50.1355,-5.3145,50.4163889078,28.1955,-13.4245,31.228247157,21.94,8.11,23.3909320037,133.47,54.0155,-3.7945,54.1486146683,28.1955,-13.4245,31.228247157,25.82,9.63,27.557381951099998,133.88
2022-03-08 22:30:00,49.023,-5.605,49.3423809113,29.583,-13.805,32.6455496814,19.44,8.2,21.0986634648,133.6,52.403,-4.095,52.5627571004,29.583,-13.805,32.6455496814,22.82,9.71,24.7999294354,134.02
2022-03-08 23:00:00,47.5125,-9.362,48.4260745906,30.0525,-13.632,32.9997603059,17.46,4.27,17.9745514548,133.8,50.7325,0.228,50.7330123317,30.0525,-13.632,32.9997603059,20.68,13.86,24.8950195822,134.22
2022-03-08 23:30:00,46.8205,-14.642,49.0565733032,32.6905,-14.532,35.7749607163,14.13,-0.11,14.1304281605,132.96,49.6505,6.468,50.0700227107,32.6905,-14.532,35.7749607163,16.96,21.0,26.993362147,133.37
2022-03-09 00:00:00,46.121,-14.736,48.4179340431,33.861,-14.756,36.9365247012,12.26,0.02,12.2600163132,132.5,48.551,6.284,48.9559828519,33.861,-14.756,36.9365247012,14.69,21.04,25.6608203298,132.91
2022-03-09 00:30:00,45.564,-14.4985,47.8151084726,35.554,-14.6385,38.4496111586,10.01,0.14,10.0109789731,132.23,47.504,6.5115,47.9481975495,35.554,-14.6385,38.4496111586,11.95,21.15,24.292488551,132.65
2022-03-09 01:00:00,45.344,-14.343,47.5583850125,35.624,-14.253,38.369485076,9.72,-0.09,9.7204166577,131.95,47.264,6.347,47.6882596139,35.624,-14.253,38.369485076,11.64,20.6,23.661141139,132.36
2022-03-09 01:30:00,45.7335,-14.4095,47.9498353751,37.2135,-15.1395,40.1752292153,8.52,0.73,8.551216287799999,131.43,47.3435,6.8705,47.8394268622,37.2135,-15.1395,40.1752292153,10.13,22.01,24.2292591715,131.84
2022-03-09 02:00:00,45.582,-14.4815,47.8271112054,38.492,-15.5315,41.5073674936,7.09,1.05,7.1673286516,132.7,46.892,6.9085,47.3981754528,38.492,-15.5315,41.5073674936,8.4,22.44,23.9606677703,133.12
2022-03-09 02:30:00,45.006,-14.443,47.2666931888,38.796,-15.213,41.6721127974,6.21,0.77,6.2575554332,133.0,46.146,6.5969999999999995,46.6151662552,38.796,-15.213,41.6721127974,7.35,21.81,23.0151819458,133.42
2022-03-09 03:00:00,44.983,-14.424,47.2389888228,38.673,-15.354,41.609448987,6.31,0.93,6.3781658806,131.88,46.153,6.626,46.6262081345,38.673,-15.354,41.609448987,7.48,21.98,23.2178982684,132.29
2022-03-09 03:30:00,44.882,-14.1165,47.0496492681,38.982,-15.3165,41.883069327,5.9,1.2,6.0207972894,131.88,45.942,7.0335,46.4772792475,38.982,-15.3165,41.883069327,6.96,22.35,23.4086330229,132.29
2022-03-09 04:00:00,44.71,-14.2695,46.9318945947,38.57,-15.1395,41.434880961,6.14,0.87,6.2013305024,132.04,45.83,6.8205,46.3347398854,38.57,-15.1395,41.434880961,7.26,21.96,23.1289688486,132.44
2022-03-09 04:30:00,44.4875,-14.277,46.7222686227,38.2375,-14.917,41.0441627427,6.25,0.64,6.2826825481,131.95,45.6375,6.763,46.135881646,38.2375,-14.917,41.0441627427,7.4,21.68,22.9081295614,132.36
2022-03-09 05:00:00,44.608,-14.4145,46.8791155447,38.758,-15.2345,41.6445981401,5.85,0.8200000000000001,5.9071905336,131.95,45.658,6.7555,46.155061957,38.758,-15.2345,41.6445981401,6.9,21.99,23.0471278037,132.36
2022-03-09 05:30:00,45.255,-14.1,47.4006859128,40.515,-15.77,43.4759488108,4.74,1.67,5.0255845431,132.08,46.085,7.16,46.6378904433,40.515,-15.77,43.4759488108,5.57,22.93,23.596817582,132.76
2022-03-09 06:00:00,46.022,-13.793,48.04447245,40.372,-15.743,43.3329024299,5.65,1.9500000000000002,5.9770394009,132.08,47.052,7.457,47.6392438332,40.372,-15.743,43.3329024299,6.68,23.2,24.1425433623,132.49
2022-03-09 06:30:00,47.5385,-13.253,49.3513018192,39.1985,-15.073,41.9966395233,8.34,1.82,8.5362755344,130.94,49.1985,7.727,49.8015956697,39.1985,-15.073,41.9966395233,10.0,22.8,24.8965861114,132.23
2022-03-09 07:00:00,50.022,-12.257,51.5017915514,43.882,-15.667,46.5949011481,6.14,3.41,7.0233681379,130.94,51.172,8.943,51.9475777395,43.882,-15.667,46.5949011481,7.29,24.61,25.6670255386,131.33
2022-03-09 07:30:00,52.864,-11.645,54.1314005084,48.024,-16.155,50.6684181813,4.84,4.51,6.6155649797,130.6,53.724,9.845,54.6186067288,48.024,-16.155,50.6684181813,5.7,26.0,26.6174754626,130.99
2022-03-09 08:00:00,54.529,-11.05,55.6373466387,47.909,-16.03,50.5196316396,6.62,4.98,8.2840086914,130.79,55.789,10.36,56.7427715308,47.909,-16.03,50.5196316396,7.88,26.39,27.5413598067,131.18
2022-03-09 08:30:00,55.7305,-10.6395,56.7370037145,45.8305,-16.6495,48.7610559822,9.9,6.01,11.5814550036,130.18,57.6705,11.2705,58.7614732669,45.8305,-16.6495,48.7610559822,11.84,27.92,30.3267538652,130.56
2022-03-09 09:00:00,55.889,-10.403,56.8489466041,43.559,-16.623,46.6230695043,12.33,6.22,13.8100434467,131.08,58.349,11.447,59.4612446052,43.559,-16.623,46.6230695043,14.79,28.07,31.728047529,131.47
2022-03-09 09:30:00,56.569,-10.2955,57.4982528539,44.429,-16.5855,47.423779386,12.14,6.29,13.6727356443,130.76,58.999,11.4245,60.0949349051,44.429,-16.5855,47.423779386,14.57,28.01,31.5728522627,131.15
2022-03-09 10:00:00,56.928,-10.1965,57.8339502044,44.438,-16.6365,47.4500682428,12.49,6.44,14.0525335794,130.2,59.448,11.5235,60.5545684177,44.438,-16.6365,47.4500682428,15.01,28.16,31.9105891516,130.58
2022-03-09 10:30:00,57.165,-10.2445,58.0757006436,43.605,-16.7045,46.6951426301,13.56,6.46,15.0201597861,130.05,59.895,11.4555,60.9806486129,43.605,-16.7045,46.6951426301,16.29,28.16,32.5322870392,130.42
2022-03-09 11:00:00,57.472,-10.2505,58.3789648268,44.932,-17.4105,48.1872403677,12.54,7.16,14.4401246532,130.87,59.942,11.4495,61.0256865119,44.932,-17.4105,48.1872403677,15.01,28.86,32.5299815555,131.26
2022-03-09 11:30:00,57.283,-10.4085,58.2209495049,45.863,-17.5885,49.1199562423,11.42,7.18,13.4895811647,132.25,59.513,11.0815,60.5359134006,45.863,-17.5885,49.1199562423,13.65,28.67,31.7536045198,132.65
2022-03-09 12:00:00,57.7015,-10.6565,58.6772877228,50.2815,-19.0165,53.757385674,7.42,8.36,11.1779246732,131.46,59.0615,11.1035,60.0961603973,50.2815,-19.0165,53.757385674,8.78,30.12,31.3736003672,131.84
2022-03-09 12:30:00,57.773,-10.295,58.683102798,47.443,-18.345,50.8662685284,10.33,8.05,13.0962361005,131.75,59.793,11.465,60.8822558222,47.443,-18.345,50.8662685284,12.35,29.81,32.2669893235,132.12
2022-03-09 13:00:00,58.314,-10.2215,59.2030544672,45.614,-18.0415,49.052346715,12.7,7.82,14.9145030088,131.75,60.844,11.4785,61.91726979,45.614,-18.0415,49.052346715,15.23,29.52,33.2172139109,132.12
2022-03-09 13:30:00,57.7585,-10.0925,58.6336326565,44.2985,-17.6725,47.6935462982,13.46,7.58,15.4475888086,131.82,60.4585,11.6375,61.5683492429,44.2985,-17.6725,47.6935462982,16.16,29.31,33.4697131747,132.2
2022-03-09 14:00:00,57.8545,-10.2355,58.7529457176,42.3845,-17.3255,45.7888500675,15.47,7.09,17.0173147118,132.02,61.0045,11.5445,62.0872329912,42.3845,-17.3255,45.7888500675,18.62,28.87,34.3537668968,132.41
2022-03-09 14:30:00,57.927,-10.405,58.8540682876,44.857,-17.215,48.0469215871,13.07,6.8100000000000005,14.7377406681,132.54,60.507,11.275,61.5485391703,44.857,-17.215,48.0469215871,15.65,28.49,32.5054241627,132.94
2022-03-09 15:00:00,58.124,-10.816,59.1217830584,47.334,-17.636,50.5127315832,10.79,6.82,12.7646582406,132.36,60.224,10.934,61.2085168257,47.334,-17.636,50.5127315832,12.89,28.57,31.3432129814,132.76
2022-03-09 15:30:00,58.1975,-10.8345,59.1974272794,47.3775,-17.6645,50.5634459516,10.82,6.83,12.7953624411,132.7,60.3075,10.9055,61.2855977086,47.3775,-17.6645,50.5634459516,12.93,28.57,31.3596843096,133.1
2022-03-09 16:00:00,58.684,-10.6605,59.6444307228,47.344,-17.5805,50.5027555313,11.34,6.92,13.2846527994,132.58,60.904,11.0495,61.898212141,47.344,-17.5805,50.5027555313,13.56,28.63,31.6788651943,132.98
2022-03-09 16:30:00,58.796,-10.3885,59.7067043828,47.666,-17.1785,50.6670348279,11.13,6.79,13.0376761733,132.5,60.976,10.8815,61.9393220681,47.666,-17.1785,50.6670348279,13.31,28.06,31.0567174698,132.9
2022-03-09 17:00:00,59.6985,-10.6295,60.637423861,52.6885,-17.3695,55.4777213168,7.01,6.74,9.7245925365,131.04,60.9685,10.8305,61.9229983326,52.6885,-17.3695,55.4777213168,8.28,28.2,29.3904474277,131.42
2022-03-09 17:30:00,59.962,-11.0075,60.9639770705,54.692,-17.3175,57.3682026061,5.27,6.31,8.2212529459,131.78,60.882,10.3725,61.7592639225,54.692,-17.3175,57.3682026061,6.19,27.69,28.3734418074,132.19
2022-03-09 18:00:00,60.0695,-10.7875,61.0304431124,54.3195,-16.5675,56.7898770601,5.75,5.78,8.1529687844,131.96,61.0895,10.3425,61.9588114516,54.3195,-16.5675,56.7898770601,6.77,26.91,27.7485314927,132.39
2022-03-09 18:30:00,60.4105,-11.0515,61.4130618232,53.5905,-16.7115,56.1356920551,6.82,5.66,8.8627309561,131.42,61.6405,10.1585,62.4719646121,53.5905,-16.7115,56.1356920551,8.05,26.87,28.0499447415,131.85
2022-03-09 19:00:00,60.216,-11.2055,61.2497337647,52.406,-16.6055,54.9739162353,7.8100000000000005,5.4,9.4950566086,131.74,61.666,9.9945,62.4706778117,52.406,-16.6055,54.9739162353,9.26,26.6,28.1657167493,132.18
2022-03-09 19:30:00,59.543,-10.769,60.5090093292,50.533,-17.009,53.3187600193,9.01,6.24,10.9598220788,132.04,61.243,10.501,62.1367528118,50.533,-17.009,53.3187600193,10.71,27.51,29.5212499735,132.49
2022-03-09 20:00:00,58.3245,-11.0855,59.3686416427,49.6545,-17.7555,52.7335486242,8.67,6.67,10.9388207774,131.59,59.9245,10.2945,60.8023225749,49.6545,-17.7555,52.7335486242,10.27,28.05,29.8709792273,132.03
2022-03-09 20:30:00,57.168,-11.3455,58.2829357038,49.448,-18.2155,52.6963864439,7.72,6.87,10.334181148,131.85,58.588,9.8845,59.4159665768,49.448,-18.2155,52.6963864439,9.14,28.1,29.5491048934,132.28
2022-03-09 21:00:00,55.435,-11.848,56.6869855346,46.485,-17.788,49.7721625912,8.95,5.94,10.7417922155,131.16,57.115,9.292,57.8659181989,46.485,-17.788,49.7721625912,10.63,27.08,29.0916362551,131.6
2022-03-09 21:30:00,54.2895,-11.9895,55.59764312,47.3695,-17.6295,50.5437315649,6.92,5.64,8.9272616182,131.53,55.4995,9.1505,56.2487879914,47.3695,-17.6295,50.5437315649,8.13,26.78,27.986877282000002,131.92
2022-03-09 22:00:00,53.2625,-12.3345,54.6720568161,48.4325,-17.6345,51.5430174369,4.83,5.3,7.1706973162,131.8,54.0425,8.9855,54.7844048658,48.4325,-17.6345,51.5430174369,5.61,26.62,27.2047146649,132.16
2022-03-09 22:30:00,51.7235,-12.96,53.322434793,45.7035,-16.89,48.7245524582,6.02,3.93,7.1892489177,132.63,52.783500000000004,8.11,53.402902283,45.7035,-16.89,48.7245524582,7.08,25.0,25.9831945688,132.99
2022-03-09 23:00:00,50.103,-13.363,51.8544152218,44.473,-16.653,47.4886316712,5.63,3.29,6.5208128328,132.79,51.043,7.697,51.6200703022,44.473,-16.653,47.4886316712,6.57,24.35,25.220773184,133.15
2022-03-09 23:30:00,48.574,-13.8795,50.5180561408,42.994,-16.0895,45.9059478309,5.58,2.21,6.0017080902,133.13,49.484,7.0405,49.9823458458,42.994,-16.0895,45.9059478309,6.49,23.13,24.0232595623,133.49
2022-03-10 00:00:00,47.8795,-13.926,49.863613951,44.3295,-16.326,47.2402672119,3.55,2.4,4.2851487722,133.53,48.3495,7.074,48.8642571442,44.3295,-16.326,47.2402672119,4.02,23.4,23.7427968024,133.9
2022-03-10 00:30:00,47.5615,-13.7895,49.5201634943,45.0315,-16.4295,47.9350024773,2.5300000000000002,2.64,3.6565694305000003,133.76,47.8015,7.2505,48.3482487015,45.0315,-16.4295,47.9350024773,2.77,23.68,23.841461784,134.14
2022-03-10 01:00:00,47.3865,-14.1345,49.449615494,43.7765,-16.1845,46.6724757486,3.61,2.05,4.1514575754,133.76,47.8965,6.9254999999999995,48.3945995179,43.7765,-16.1845,46.6724757486,4.12,23.11,23.474379651,134.14
2022-03-10 01:30:00,46.9975,-14.1835,49.0911059002,42.3875,-15.6735,45.1924635144,4.61,1.49,4.8448116578,134.18,47.6875,6.5165,48.13068074,42.3875,-15.6735,45.1924635144,5.3,22.19,22.8141644598,134.56
2022-03-10 02:00:00,47.197,-14.181,49.2814120131,44.257,-16.431,47.2086836292,2.94,2.25,3.7021750364,133.51,47.537,7.199,48.0790179808,44.257,-16.431,47.2086836292,3.2800000000000002,23.63,23.8565567507,133.89
2022-03-10 02:30:00,47.1615,-13.8035,49.1400416616,46.1215,-16.4435,48.9651044572,1.04,2.64,2.8374636562,132.45,47.1115,7.3565000000000005,47.6824026712,46.1215,-16.4435,48.9651044572,0.99,23.8,23.8205814371,132.82
2022-03-10 03:00:00,46.4235,-14.201,48.5469850068,43.5235,-15.901,46.3372080865,2.9,1.7000000000000002,3.3615472628,131.51,46.7935,6.859,47.2935251726,43.5235,-15.901,46.3372080865,3.27,22.76,22.9937056605,131.87
2022-03-10 03:30:00,45.902,-14.5025,48.1385096389,41.902,-15.6625,44.733561341,4.0,1.16,4.1648049174,131.88,46.502,6.6275,46.9719039453,41.902,-15.6625,44.733561341,4.6,22.29,22.7597034251,132.24
2022-03-10 04:00:00,45.8945,-14.615,48.165375066,42.0645,-15.915,44.9745415235,3.83,1.3,4.0446137022,132.37,46.4245,6.615,46.8934155852,42.0645,-15.915,44.9745415235,4.36,22.53,22.9479955552,132.74
2022-03-10 04:30:00,46.0415,-14.504,48.2719974545,42.4115,-16.114,45.3695528769,3.63,1.6099999999999999,3.9710200201,132.68,46.5515,6.786,47.0435112237,42.4115,-16.114,45.3695528769,4.14,22.9,23.2712182749,133.05
2022-03-10 05:00:00,46.1595,-14.51,48.386356964,43.3695,-16.22,46.3033684547,2.79,1.71,3.2723386133,132.64,46.4695,6.76,46.958620404,43.3695,-16.22,46.3033684547,3.1,22.98,23.1881521472,133.01
2022-03-10 05:30:00,46.663,-14.223,48.7824691667,44.563,-16.383,47.4790865329,2.1,2.16,3.0125736506,132.38,46.903,7.087,47.4353979429,44.563,-16.383,47.4790865329,2.34,23.47,23.5863625852,132.75
2022-03-10 06:00:00,47.8055,-13.7005,49.729966122,47.1855,-16.7305,50.0637697392,0.62,3.03,3.0927819192,132.01,47.7155,7.6695,48.3279439921,47.1855,-16.7305,50.0637697392,0.53,24.4,24.4057554687,132.37
2022-03-10 06:30:00,49.289,-13.146,51.0119871893,45.969,-16.246,48.7553225505,3.32,3.1,4.5422901713,131.62,49.819,7.7940000000000005,50.4249858404,45.969,-16.246,48.7553225505,3.85,24.04,24.3463364801,131.97
2022-03-10 07:00:00,50.6655,-6.41,51.0693742888,45.0055,-16.31,47.8697308354,5.66,9.9,11.4037537679,130.07,51.3455,0.96,51.3544737121,45.0055,-16.31,47.8697308354,6.34,17.27,18.3969698592,130.41
2022-03-10 07:30:00,53.404,-3.41,53.5127584413,45.114,-16.8,48.1405545876,8.29,13.39,15.748530090100001,131.64,54.504,-0.9500000000000001,54.5122785802,45.114,-16.8,48.1405545876,9.39,15.85,18.422665388,131.99
2022-03-10 08:00:00,54.791,-3.21,54.8849504054,43.381,-16.02,46.2444760052,11.41,12.81,17.1547136379,132.83,56.531,-0.81,56.5368027129,43.381,-16.02,46.2444760052,13.15,15.21,20.1063820714,133.2
2022-03-10 08:30:00,56.018,-2.5305,56.0751259851,44.658,-16.0405,47.4513920159,11.36,13.51,17.6513370598,132.49,57.728,-0.0105,57.7280009549,44.658,-16.0405,47.4513920159,13.07,16.03,20.6829833438,132.86
2022-03-10 09:00:00,56.363,-1.8519999999999999,56.3934187029,42.253,-15.562,45.0276787432,14.11,13.71,19.6737439243,132.41,58.643,0.728,58.6475185579,42.253,-15.562,45.0276787432,16.39,16.29,23.1083577954,132.78
2022-03-10 09:30:00,57.0605,-1.513,57.0805556144,42.9105,-15.633,45.6694832383,14.15,14.12,19.9899199598,132.76,59.3005,1.137,59.311399151,42.9105,-15.633,45.6694832383,16.39,16.77,23.4492004128,133.13
2022-03-10 10:00:00,56.917,-1.786,56.9450145755,40.977,-15.456,43.7950050234,15.94,13.67,20.9988690172,132.76,59.527,0.784,59.5321626098,40.977,-15.456,43.7950050234,18.55,16.24,24.654413398,133.13
2022-03-10 10:30:00,56.477,-2.678,56.5404564272,36.707,-14.258,39.3788574364,19.77,11.58,22.9117720834,133.17,59.877,-0.498,59.8790709096,36.707,-14.258,39.3788574364,23.17,13.76,26.9478477805,133.56
2022-03-10 11:00:00,56.2765,-2.7885,56.3455427208,33.6665,-13.5885,36.30537914,22.61,10.8,25.0569770723,133.17,60.2465,-0.7385,60.2510260867,33.6665,-13.5885,36.30537914,26.58,12.85,29.523192578,133.56
2022-03-10 11:30:00,57.0005,-2.866,57.0725061326,34.9905,-14.176,37.7530669781,22.01,11.31,24.7458319723,133.17,60.8605,-0.6960000000000001,60.864479594,34.9905,-14.176,37.7530669781,25.87,13.48,29.1713438155,133.56
2022-03-10 12:00:00,56.861,-2.9355,56.9367234854,35.021,-14.3155,37.8338998948,21.84,11.38,24.6270176838,133.08,60.661,-0.7655000000000001,60.6658298489,35.021,-14.3155,37.8338998948,25.64,13.55,29.0002086199,133.47
2022-03-10 12:30:00,56.897,-2.8915,56.9704254965,34.197,-13.7815,36.8695613108,22.7,10.89,25.1770153116,133.36,60.897,-0.8115,60.9024066951,34.197,-13.7815,36.8695613108,26.7,12.97,29.6835122585,133.75
2022-03-10 13:00:00,56.3255,-3.0945,56.4104412365,32.8355,-13.5945,35.5384368044,23.49,10.5,25.7299455887,132.86,60.4855,-1.0845,60.4952217163,32.8355,-13.5945,35.5384368044,27.65,12.51,30.3483541564,133.24
2022-03-10 13:30:00,55.448,-3.471,55.5565346741,33.438,-13.951,36.231619409,22.01,10.48,24.377663957,133.24,59.268,-1.491,59.2867515133,33.438,-13.951,36.231619409,25.83,12.46,28.6782234457,133.61
2022-03-10 14:00:00,54.847,-3.5885,54.9642678588,34.347,-14.1385,37.1431499909,20.5,10.55,23.0554223557,133.47,58.377,-1.5985,58.39888125,34.347,-14.1385,37.1431499909,24.03,12.54,27.105211676,133.84
2022-03-10 14:30:00,54.639,-3.4665,54.748853351,33.139,-13.8965,35.9347468789,21.5,10.43,23.896336539300002,133.75,58.329,-1.5165000000000002,58.3487104678,33.139,-13.8965,35.9347468789,25.19,12.38,28.0677840237,134.13
2022-03-10 15:00:00,52.258,-6.3425,52.641484309,33.258,-13.5425,35.9095233921,19.0,7.2,20.3184645089,134.12,55.608,1.4375,55.6265770136,33.258,-13.5425,35.9095233921,22.35,14.98,26.9058153565,134.51
2022-03-10 15:30:00,49.382,-12.437,50.9240698786,32.532,-13.357,35.167321095,16.85,0.92,16.8750970368,133.51,52.732,8.393,53.3957514508,32.532,-13.357,35.167321095,20.2,21.75,29.6833707655,133.9
2022-03-10 16:00:00,50.2585,-12.461,51.7802408574,37.0285,-14.361,39.715842346,13.23,1.9,13.3657360441,131.0,52.8085,8.499,53.4880423389,37.0285,-14.361,39.715842346,15.78,22.86,27.7774728872,131.37
2022-03-10 16:30:00,50.4545,-12.5235,51.9855232012,38.1545,-14.663499999999999,40.8752260238,12.3,2.14,12.4847747276,130.85,52.8245,8.3565,53.4813882813,38.1545,-14.663499999999999,40.8752260238,14.67,23.02,27.2970566179,131.21
2022-03-10 17:00:00,51.0375,-12.347,52.5097592382,40.5475,-14.747,43.1459588519,10.49,2.4,10.7610454882,130.55,52.9675,8.243,53.6050660409,40.5475,-14.747,43.1459588519,12.42,22.99,26.1303750451,130.92
2022-03-10 17:30:00,50.03,-12.523,51.5735051068,44.72,-14.413,46.9852420341,5.31,1.8900000000000001,5.6363285923,131.96,50.88,7.877,51.4861294816,44.72,-14.413,46.9852420341,6.16,22.29,23.1255205347,132.34
2022-03-10 18:00:00,47.523,-12.239,49.0737062998,45.583,-14.519,47.8394319573,1.94,2.2800000000000002,2.9936599673,131.96,47.703,8.191,48.4011228176,45.583,-14.519,47.8394319573,2.12,22.71,22.8087373609,132.37
2022-03-10 18:30:00,48.5215,-11.8615,49.9502867309,46.1215,-14.211500000000001,48.2613664798,2.4,2.35,3.3589432862,131.84,48.8015,8.3185,49.505392075,46.1215,-14.211500000000001,48.2613664798,2.68,22.53,22.688836462,132.24
2022-03-10 19:00:00,48.9985,-11.9,50.4228420684,44.0185,-14.6,46.3765926115,4.98,2.7,5.6648389209,130.98,49.8385,8.3,50.524905564,44.0185,-14.6,46.3765926115,5.82,22.9,23.6280003386,131.37
2022-03-10 19:30:00,48.466,-12.0295,49.9365800416,40.876,-15.6595,43.7729061892,7.59,3.63,8.4133821974,130.72,49.816,8.4505,50.5276637719,40.876,-15.6595,43.7729061892,8.94,24.11,25.714114801,131.11
2022-03-10 20:00:00,47.885,-12.5585,49.5044356321,39.525,-15.7885,42.5617475822,8.36,3.23,8.9622820755,131.02,49.375,8.0815,50.0320024309,39.525,-15.7885,42.5617475822,9.85,23.87,25.8224592167,131.41
2022-03-10 20:30:00,46.577,-12.7695,48.2957250619,39.267,-14.8595,41.9845451238,7.31,2.09,7.6029073386,131.91,47.837,7.6605,48.4464841784,39.267,-14.8595,41.9845451238,8.57,22.52,24.0955452314,132.31
2022-03-10 21:00:00,45.534,-12.9225,47.3321894935,39.724,-14.9025,42.42735771,5.8100000000000005,1.98,6.1381186043,132.0,46.484,7.3175,47.0564348655,39.724,-14.9025,42.42735771,6.76,22.22,23.2255462799,132.4
2022-03-10 21:30:00,44.3945,-13.383,46.3678371207,39.5645,-15.213,42.3885011442,4.83,1.83,5.1650556628,131.45,45.1345,7.017,45.6767049955,39.5645,-15.213,42.3885011442,5.57,22.23,22.9171944182,131.84
2022-03-10 22:00:00,43.51,-13.42,45.5325872316,41.65,-15.29,44.3678554812,1.8599999999999999,1.87,2.6375177725,132.05,43.64,7.04,44.2041988956,41.65,-15.29,44.3678554812,1.99,22.33,22.4184968274,132.44
2022-03-10 22:30:00,44.1965,-13.837,46.3119118721,41.9065,-16.197,44.9276924764,2.29,2.36,3.2884190731,132.24,44.4165,6.953,44.9574207584,41.9065,-16.197,44.9276924764,2.51,23.15,23.2856737072,132.63
2022-03-10 23:00:00,45.0785,-13.802,47.1441021364,44.2385,-17.572,47.6006309438,0.84,3.77,3.8624474106,133.01,44.9885,7.398,45.5927136311,44.2385,-17.572,47.6006309438,0.75,24.97,24.981260977,133.41
2022-03-10 23:30:00,44.2205,-13.78,46.3178261607,44.8605,-17.78,48.2554956482,-0.64,4.0,4.0508764484,133.4,43.8205,7.32,44.4276785377,44.8605,-17.78,48.2554956482,-1.04,25.1,25.1215365772,133.8
2022-03-11 00:00:00,43.7285,-13.783,45.8492399201,47.1585,-18.263,50.5713485212,-3.43,4.48,5.6422779088,133.0,42.7185,7.677,43.4028405896,47.1585,-18.263,50.5713485212,-4.44,25.94,26.3172414968,133.4
2022-03-11 00:30:00,43.6465,-11.264,45.0765422171,47.5565,-18.394,50.9898021986,-3.91,7.13,8.1317279836,133.81,42.4565,4.5760000000000005,42.702390662,47.5565,-18.394,50.9898021986,-5.1,22.97,23.5293625073,134.21
2022-03-11 01:00:00,43.823,-4.874,44.0932104184,48.743,-18.504,52.1371083299,-4.92,13.63,14.49080053,132.82,42.173,-2.324,42.2369850368,48.743,-18.504,52.1371083299,-6.57,16.18,17.4630266563,133.21
2022-03-11 01:30:00,43.492,-5.13,43.7935036735,48.852,-19.02,52.4240241111,-5.36,13.89,14.8883074928,131.27,41.732,-2.55,41.8098352544,48.852,-19.02,52.4240241111,-7.12,16.47,17.9431128849,131.64
2022-03-11 02:00:00,42.689,-5.4305,43.0330227994,48.239,-18.7605,51.7586464395,-5.55,13.33,14.4392312815,132.25,40.879,-2.9605,40.9860610604,48.239,-18.7605,51.7586464395,-7.36,15.8,17.4301348245,132.64
2022-03-11 02:30:00,42.0345,-5.2255,42.3580575629,47.7345,-18.3655,51.1456164348,-5.7,13.14,14.3230443691,132.56,40.2045,-2.7955,40.3015711915,47.7345,-18.3655,51.1456164348,-7.53,15.57,17.2952536842,132.95
2022-03-11 03:00:00,41.548,-5.212,41.8736342822,46.378,-17.872,49.7023869447,-4.83,12.66,13.5500738005,132.38,39.878,-2.862,39.9805693806,46.378,-17.872,49.7023869447,-6.5,15.01,16.3569587638,132.76
2022-03-11 03:30:00,41.5495,-5.0895,41.8600520843,46.8695,-17.9195,50.1782673127,-5.32,12.83,13.8892512397,132.54,39.7795,-2.6995,39.8709909646,46.8695,-17.9195,50.1782673127,-7.09,15.22,16.7903692634,132.92
2022-03-11 04:00:00,41.8375,-4.7925,42.111096667,49.9175,-18.8925,53.3730583956,-8.08,14.1,16.2510430434,132.24,39.4975,-2.1825,39.5577528748,49.9175,-18.8925,53.3730583956,-10.42,16.71,19.6926509135,132.61
2022-03-11 04:30:00,41.8165,-4.759,42.0864319377,50.2565,-18.959,53.7136805037,-8.44,14.2,16.518886161,132.3,39.4265,-2.1390000000000002,39.4844807899,50.2565,-18.959,53.7136805037,-10.83,16.82,20.005031867,132.68
2022-03-11 05:00:00,41.9705,-4.817,42.2460218157,51.0605,-19.387,54.6171257872,-9.09,14.57,17.1730311826,132.18,39.4705,-2.137,39.5283080747,51.0605,-19.387,54.6171257872,-11.59,17.25,20.7819777692,132.55
2022-03-11 05:30:00,42.1835,-4.8975,42.4668479935,51.4135,-19.4275,54.9615842066,-9.23,14.53,17.2137677456,132.34,39.6535,-2.1875,39.7137912884,51.4135,-19.4275,54.9615842066,-11.76,17.24,20.8690009344,132.73
2022-03-11 06:00:00,42.773,-4.7155000000000005,43.0321446044,50.613,-18.8055,53.9937274065,-7.84,14.09,16.1243201407,132.11,40.513,-2.0955,40.5671577665,50.613,-18.8055,53.9937274065,-10.1,16.71,19.5252170282,132.48
2022-03-11 06:30:00,44.182,-4.625,44.423414423,49.552,-19.045,53.0858995309,-5.37,14.42,15.3874396831,132.95,42.422,-1.885,42.4638588567,49.552,-19.045,53.0858995309,-7.13,17.16,18.5823168631,133.33
2022-03-11 07:00:00,45.6355,-4.1115,45.8203371059,49.9955,-18.7015,53.3787984363,-4.36,14.59,15.2275309883,132.59,44.0855,-1.3415,44.1059058687,49.9955,-18.7015,53.3787984363,-5.91,17.36,18.3384214152,132.97
2022-03-11 07:30:00,48.19,-2.954,48.2804537675,51.3,-18.754,54.6205320003,-3.11,15.8,16.1031704953,132.11,46.9,0.096,46.9000982515,51.3,-18.754,54.6205320003,-4.4,18.85,19.3567171803,132.48
2022-03-11 08:00:00,50.233,-2.2185,50.2819652684,52.403,-19.1685,55.7987974893,-2.17,16.95,17.0883410546,131.19,49.123,1.0615,49.13446765,52.403,-19.1685,55.7987974893,-3.2800000000000002,20.23,20.4941772218,131.56
2022-03-11 08:30:00,51.849,-6.924,52.3092781158,53.489,-20.054,57.1247410235,-1.6400000000000001,13.13,13.2320255441,130.31,51.079,7.656,51.6495747998,53.489,-20.054,57.1247410235,-2.41,27.71,27.8146040777,130.67
2022-03-11 09:00:00,52.489,-9.891,53.4127981106,53.309,-19.781,56.8606845017,-0.8200000000000001,9.89,9.9239357112,132.07,52.019,11.929,53.3692552131,53.309,-19.781,56.8606845017,-1.29,31.71,31.7362285094,132.45
2022-03-11 09:30:00,52.745,-9.6685,53.623827887,52.845,-19.4685,56.3171067905,-0.1,9.8,9.8005101908,134.04,52.435,12.0815,53.8088456227,52.845,-19.4685,56.3171067905,-0.41000000000000003,31.55,31.5526639129,134.43
2022-03-11 10:00:00,52.8865,-9.6455,53.7588834752,53.1565,-19.3355,56.5639023804,-0.27,9.69,9.6937608801,133.86,52.5665,12.0045,53.9198010243,53.1565,-19.3355,56.5639023804,-0.59,31.34,31.3455531136,134.25
2022-03-11 10:30:00,53.227,-9.5845,54.0830488161,52.377,-18.8545,55.6672461978,0.85,9.27,9.3088882258,133.68,53.147,11.9755,54.4795026524,52.377,-18.8545,55.6672461978,0.77,30.83,30.8396141351,134.07
2022-03-11 11:00:00,53.5805,-9.514,54.4186197569,52.8305,-19.054,56.161522827,0.75,9.54,9.56943572,133.4,53.4705,12.076,54.8171884198,52.8305,-19.054,56.161522827,0.64,31.13,31.1365781678,133.78
2022-03-11 11:30:00,53.4015,-9.4425,54.2298903604,52.0915,-18.8525,55.3980245902,1.31,9.41,9.500747339,133.47,53.4215,12.0075,54.7543305913,52.0915,-18.8525,55.3980245902,1.33,30.86,30.8886467816,133.87
2022-03-11 12:00:00,53.5055,-9.4445,54.3326523418,51.0755,-19.1945,54.5631334373,2.43,9.75,10.0482535796,132.91,53.7555,12.0355,55.0863598407,51.0755,-19.1945,54.5631334373,2.68,31.23,31.3447810648,133.29
2022-03-11 12:30:00,53.5735,-9.7555,54.4544734847,49.1735,-18.8455,52.6610479624,4.4,9.09,10.0989157834,132.74,54.2435,11.6745,55.4855949099,49.1735,-18.8455,52.6610479624,5.07,30.52,30.9382497889,133.11
2022-03-11 13:00:00,53.4175,-8.018,54.0159016425,48.8475,-17.178,51.7799376231,4.57,9.16,10.2367231085,132.96,53.9875,7.692,54.5327151373,48.8475,-17.178,51.7799376231,5.14,24.87,25.3956000126,133.34
2022-03-11 13:30:00,52.197,-2.6950000000000003,52.2665268982,43.967,-16.335,46.9034040769,8.23,13.64,15.9305524072,133.25,53.217,0.065,53.2170396959,43.967,-16.335,46.9034040769,9.25,16.4,18.8287678832,133.65
2022-03-11 14:00:00,51.3595,-3.0955,51.4527002255,41.8995,-16.5355,45.0443210683,9.46,13.44,16.4354859983,131.34,52.5995,-0.3755,52.6008403022,41.8995,-16.5355,45.0443210683,10.7,16.16,19.3813209044,131.74
2022-03-11 14:30:00,50.541,-3.485,50.6610097215,38.841,-15.765,41.918474519,11.7,12.28,16.9613796609,131.6,52.241,-0.975,52.250097665,38.841,-15.765,41.918474519,13.4,14.79,19.9575574658,131.95
2022-03-11 15:00:00,49.828,-3.739,49.9680868655,36.548,-15.289,39.6170395789,13.28,11.55,17.6000255682,131.66,51.848,-1.369,51.8660704604,36.548,-15.289,39.6170395789,15.3,13.92,20.6846899904,132.0
2022-03-11 15:30:00,49.3675,-4.0255,49.5313507437,33.6275,-15.1555,36.8849283109,15.74,11.13,19.2775646802,132.45,51.8475,-1.7055,51.8755432405,33.6275,-15.1555,36.8849283109,18.22,13.45,22.6466531744,132.81
2022-03-11 16:00:00,50.3395,-3.9205,50.4919357967,36.0195,-15.8805,39.3648912167,14.32,11.96,18.6575453905,133.34,52.5495,-1.4304999999999999,52.5689668959,36.0195,-15.8805,39.3648912167,16.53,14.45,21.9554867858,133.73
2022-03-11 16:30:00,51.1745,-4.1545,51.3428604628,34.8945,-16.0445,38.4064071543,16.28,11.89,20.1596254926,133.02,53.7445,-1.6644999999999999,53.7702691131,34.8945,-16.0445,38.4064071543,18.85,14.38,23.7087937272,133.39
2022-03-11 17:00:00,51.3735,-4.259,51.5497389251,35.4935,-15.999,38.932718159,15.88,11.74,19.748468295,133.12,53.9135,-1.819,53.9441771024,35.4935,-15.999,38.932718159,18.42,14.18,23.2458340354,133.49
2022-03-11 17:30:00,51.1945,-4.476,51.3897986594,30.6445,-15.216,34.214208105,20.55,10.74,23.1872831526,132.91,54.7045,-2.176,54.7477606506,30.6445,-15.216,34.214208105,24.06,13.04,27.3664977664,133.27
2022-03-11 18:00:00,51.416,-4.1695,51.5847825066,30.696,-15.0095,34.1691308969,20.72,10.84,23.384268216,132.13,54.946,-1.8495,54.9771185699,30.696,-15.0095,34.1691308969,24.25,13.16,27.5907248908,132.48
2022-03-11 18:30:00,52.6015,-4.2675,52.7743248038,34.7415,-15.5875,38.0781036621,17.86,11.32,21.145259516,130.93,55.5615,-1.8575,55.5925407631,34.7415,-15.5875,38.0781036621,20.82,13.73,24.9396331168,131.27
2022-03-11 19:00:00,54.083,-4.0975,54.2379977069,42.683,-16.7175,45.8400839359,11.4,12.62,17.0065987193,130.61,55.743,-1.5075,55.7633805041,42.683,-16.7175,45.8400839359,13.06,15.21,20.0476357708,130.96
2022-03-11 19:30:00,54.3165,-3.723,54.4439427416,46.2165,-17.103,49.2795848324,8.1,13.38,15.6407928188,131.02,55.2965,-1.033,55.3061479517,46.2165,-17.103,49.2795848324,9.08,16.07,18.4578248989,131.37
2022-03-11 20:00:00,53.0825,-4.0545,53.2371184091,43.5225,-17.7245,46.9932538403,9.56,13.67,16.6812019951,131.48,54.4025,-1.2945,54.4178990453,43.5225,-17.7245,46.9932538403,10.88,16.43,19.7058189376,131.84
2022-03-11 20:30:00,50.7845,-4.6195,50.994168495,39.5045,-18.1195,43.4617279972,11.28,13.5,17.5922823988,130.29,52.3845,-1.8995000000000002,52.4189273116,39.5045,-18.1195,43.4617279972,12.88,16.22,20.7118999611,130.64
2022-03-11 21:00:00,50.011,-4.809,50.2416819185,40.201,-18.029,44.0586568338,9.81,13.22,16.4622143104,131.43,51.321,-2.1390000000000002,51.3655561831,40.201,-18.029,44.0586568338,11.12,15.89,19.394496642100002,131.79
2022-03-11 21:30:00,49.3545,-5.036,49.6107646207,41.8845,-19.126,46.0447088844,7.47,14.09,15.9476957583,131.04,50.1745,-2.236,50.2242983649,41.8845,-19.126,46.0447088844,8.29,16.89,18.8147867381,131.4
2022-03-11 22:00:00,47.6615,-5.686,47.9994706039,39.2515,-18.286,43.3019404675,8.41,12.6,15.1488646439,131.92,48.6915,-3.166,48.7943206557,39.2515,-18.286,43.3019404675,9.44,15.12,17.8249263673,132.28
2022-03-11 22:30:00,46.9115,-5.6754999999999995,47.2535726956,40.3815,-18.0755,44.2423919166,6.53,12.4,14.0143105432,131.83,47.5615,-3.2055,47.6693980715,40.3815,-18.0755,44.2423919166,7.18,14.87,16.5127011721,132.19
