Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-11 23:00:00,46.282,-5.4875,46.6061817815,41.832,-18.1475,45.5987716967,4.45,12.66,13.4193181645,131.18,46.492,-3.0275,46.5904691997,41.832,-18.1475,45.5987716967,4.66,15.12,15.8218203757,131.54
2022-03-11 23:30:00,45.624,-5.6465,45.9720821614,42.184,-18.6565,46.1254251823,3.44,13.01,13.4571059296,131.67,45.614,-3.1365,45.721708501,42.184,-18.6565,46.1254251823,3.43,15.52,15.8945053399,132.03
2022-03-12 00:00:00,45.4295,-8.0955,46.1451686583,42.4995,-18.2455,46.2504677868,2.93,10.15,10.5644403543,133.11,45.4395,-0.2555,45.4402183148,42.4995,-18.2455,46.2504677868,2.94,17.99,18.228650526,133.48
2022-03-12 00:30:00,45.0455,-6.159,45.4646054778,41.6155,-17.939,45.3172986976,3.43,11.78,12.269201278,131.99,45.0255,-3.899,45.1940023814,41.6155,-17.939,45.3172986976,3.41,14.04,14.4481728949,132.37
2022-03-12 01:00:00,44.825,-5.8615,45.2066124284,43.815,-17.7615,47.2781673423,1.01,11.9,11.9427844325,132.61,44.355,-3.5915,44.5001673845,43.815,-17.7615,47.2781673423,0.54,14.17,14.1802856107,132.98
2022-03-12 01:30:00,45.0605,-5.6675,45.4155173537,45.7205,-18.9175,49.4796516409,-0.66,13.25,13.2664275523,131.53,44.2305,-3.1375,44.3416399843,45.7205,-18.9175,49.4796516409,-1.49,15.78,15.8501892733,131.89
2022-03-12 02:00:00,44.554,-5.9035,44.9434113998,43.414,-18.6635,47.2557047165,1.1400000000000001,12.76,12.8108235489,131.85,44.114,-3.4535,44.2489735276,43.414,-18.6635,47.2557047165,0.7000000000000001,15.21,15.2260993035,132.21
2022-03-12 02:30:00,44.396,-5.9475,44.792606223,44.576,-19.2975,48.5737921337,-0.18,13.35,13.351213428,132.13,43.636,-3.4075,43.7688422539,44.576,-19.2975,48.5737921337,-0.9400000000000001,15.89,15.9177793677,132.5
2022-03-12 03:00:00,44.6975,-5.505,45.0352254491,48.2675,-20.175,52.3142636501,-3.5700000000000003,14.67,15.0981389582,132.62,43.2775,-2.735,43.3638355228,48.2675,-20.175,52.3142636501,-4.99,17.44,18.1398373752,132.98
2022-03-12 03:30:00,42.921,-6.348,43.3878939913,39.741,-17.458,43.4065530191,3.18,11.11,11.5561455512,132.62,42.881,-3.858,43.0542021759,39.741,-17.458,43.4065530191,3.14,13.6,13.957779193,133.06
2022-03-12 04:00:00,41.8835,-6.4235,42.3732099858,36.3335,-15.7935,39.6176458728,5.55,9.37,10.8903351647,133.0,42.2835,-4.3035,42.5019350677,36.3335,-15.7935,39.6176458728,5.95,11.49,12.9391885372,133.44
2022-03-12 04:30:00,42.124,-6.466,42.6173735934,38.134,-16.436,41.5252218778,3.99,9.97,10.7387615673,131.61,42.224,-4.236,42.4359502309,38.134,-16.436,41.5252218778,4.09,12.2,12.8673268397,132.0
2022-03-12 05:00:00,41.792,-6.62,42.313067296,38.202,-16.23,41.5066946889,3.59,9.61,10.2586646304,131.69,41.802,-4.45,42.038193396,38.202,-16.23,41.5066946889,3.6,11.78,12.3178082466,132.08
2022-03-12 05:30:00,42.104,-6.729,42.6383191156,38.264,-16.369,41.618239475,3.84,9.64,10.3766661313,131.52,42.184,-4.549,42.4285665207,38.264,-16.369,41.618239475,3.92,11.82,12.45306388,131.9
2022-03-12 06:00:00,41.668,-6.595,42.1866833136,37.868,-16.155,41.1700066675,3.8,9.56,10.2875458687,131.17,41.748,-4.435,41.9829099635,37.868,-16.155,41.1700066675,3.88,11.72,12.3455579056,131.54
2022-03-12 06:30:00,42.1615,-6.236,42.6201804108,38.3615,-16.526,41.7697660785,3.8,10.29,10.9692342486,131.17,42.2415,-3.916,42.4226281394,38.3615,-16.526,41.7697660785,3.88,12.61,13.1934263935,131.54
2022-03-12 07:00:00,42.819,-5.761,43.2048131809,38.479,-16.331,41.8011363721,4.34,10.57,11.426307365,130.99,43.009,-3.3810000000000002,43.1416879827,38.479,-16.331,41.8011363721,4.53,12.95,13.7194533419,131.35
2022-03-12 07:30:00,44.2465,-5.583,44.5973390602,39.8465,-16.863,43.2678209672,4.4,11.28,12.1077826211,131.13,44.4465,-3.053,44.5512308612,39.8465,-16.863,43.2678209672,4.6,13.81,14.5559644133,131.49
2022-03-12 08:00:00,45.104,-5.567,45.4462573266,39.504,-16.877,42.9581091879,5.6,11.31,12.6204635414,131.23,45.574,-3.027,45.6744152125,39.504,-16.877,42.9581091879,6.07,13.85,15.1217525439,131.6
2022-03-12 08:30:00,46.4665,-5.615,46.8045280635,38.7365,-16.765,42.2087864935,7.73,11.15,13.5674389625,130.68,47.3165,-3.085,47.4169631804,38.7365,-16.765,42.2087864935,8.58,13.68,16.1480277433,131.05
2022-03-12 09:00:00,47.4725,-6.8335,47.9618074983,40.8825,-16.7035,44.1631715177,6.59,9.87,11.867813615,130.5,48.2225,-0.7435,48.2282313433,40.8825,-16.7035,44.1631715177,7.34,15.96,17.5669348493,130.87
2022-03-12 09:30:00,48.1725,-13.738,50.093137257,42.7625,-17.368,46.1549437249,5.41,3.63,6.5149827321,130.5,48.9725,7.252,49.5065375506,42.7625,-17.368,46.1549437249,6.21,24.62,25.3911106492,130.87
2022-03-12 10:00:00,47.5865,-13.8955,49.5737824107,44.4965,-17.3155,47.7468852649,3.09,3.42,4.6091756313,132.89,47.8965,7.0345,48.4103181409,44.4965,-17.3155,47.7468852649,3.4,24.35,24.5862258185,133.28
2022-03-12 10:30:00,44.5055,-13.6045,46.5383922208,47.7755,-16.1245,50.4231881231,-3.27,2.52,4.1283531826,132.97,43.4455,7.3255,44.058760996,47.7755,-16.1245,50.4231881231,-4.33,23.45,23.8464127281,133.36
2022-03-12 11:00:00,43.2455,-13.9075,45.4267743352,45.9355,-15.2775,48.4094222905,-2.69,1.37,3.0187745858,133.61,42.3455,6.8125,42.8899933143,45.9355,-15.2775,48.4094222905,-3.59,22.09,22.3798168,133.99
2022-03-12 11:30:00,43.829,-13.854,45.9664503415,49.029,-16.134,51.6153930238,-5.2,2.2800000000000002,5.6778869309,132.2,42.389,7.216,42.9988136697,49.029,-16.134,51.6153930238,-6.64,23.35,24.2757512757,132.58
2022-03-12 12:00:00,39.143,-13.3965,41.3719791798,52.243,-15.7965,54.5789378905,-13.1,2.4,13.3180328878,131.66,36.043,7.6935,36.8549561287,52.243,-15.7965,54.5789378905,-16.2,23.49,28.5345422252,132.02
2022-03-12 12:30:00,39.459,-12.7895,41.4799227488,53.379,-16.3095,55.8150287221,-13.92,3.52,14.3581614422,131.78,36.169,8.4305,37.1385230085,53.379,-16.3095,55.8150287221,-17.21,24.74,30.1372145362,132.15
2022-03-12 13:00:00,40.241,-12.4835,42.1328358083,57.181,-17.2135,59.7157545649,-16.94,4.73,17.5879646349,131.48,36.321,8.9265,37.4018374315,57.181,-17.2135,59.7157545649,-20.86,26.14,33.4430740214,131.85
2022-03-12 13:30:00,40.316,-12.919,42.335332962,52.116,-16.489,54.662277459,-11.8,3.5700000000000003,12.3282156049,131.38,37.526,8.511,38.4790566023,52.116,-16.489,54.662277459,-14.59,25.0,28.9459513577,131.75
2022-03-12 14:00:00,40.469,-12.6105,42.3882610076,52.209,-16.6605,54.8028461054,-11.74,4.05,12.4189411787,132.0,37.659,8.8995,38.6962708959,52.209,-16.6605,54.8028461054,-14.55,25.56,29.4111560466,132.37
2022-03-12 14:30:00,40.6825,-12.3905,42.5275239874,53.3425,-16.8305,55.934676512,-12.66,4.44,13.4160053667,132.0,37.7125,9.1195,38.799457940799996,53.3425,-16.8305,55.934676512,-15.63,25.95,30.2935537697,132.37
2022-03-12 15:00:00,40.3565,-12.477,42.241243131,55.1065,-16.837,57.6212713436,-14.75,4.36,15.3809004938,131.69,36.9365,8.843,37.9803064923,55.1065,-16.837,57.6212713436,-18.17,25.68,31.4580879902,132.07
2022-03-12 15:30:00,40.3725,-12.216,42.180201662,54.7425,-16.996,57.3201999495,-14.37,4.78,15.144150686,131.17,37.0425,9.274000000000001,38.1857811528,54.7425,-16.996,57.3201999495,-17.7,26.27,31.676535479800002,131.55
2022-03-12 16:00:00,40.597,-11.987,42.3297127087,54.017,-16.777,56.5623904905,-13.42,4.79,14.2492280493,131.47,37.497,9.443,38.6677547577,54.017,-16.777,56.5623904905,-16.52,26.22,30.9903017088,131.85
2022-03-12 16:30:00,42.21,-11.987,43.8790641309,53.88,-17.597,56.6807622479,-11.67,5.61,12.9483975843,131.18,39.49,9.293,40.5687065236,53.88,-17.597,56.6807622479,-14.39,26.89,30.4982655245,131.56
2022-03-12 17:00:00,43.468,-5.214,43.7795936482,57.878,-17.554,60.4814500488,-14.41,12.34,18.9716551729,130.19,40.028,2.456,40.1032756767,57.878,-17.554,60.4814500488,-17.85,20.01,26.8145967712,130.56
2022-03-12 17:30:00,43.9055,-2.716,43.9894258459,58.0855,-17.146,60.5632778691,-14.18,14.43,20.2310973504,131.73,40.4455,-0.406,40.4475377032,58.0855,-17.146,60.5632778691,-17.64,16.74,24.3186595025,132.12
2022-03-12 18:00:00,44.1995,-2.685,44.2809781424,58.3995,-16.785,60.7637871207,-14.2,14.1,20.0112468377,132.51,40.7595,-0.41500000000000004,40.7616126429,58.3995,-16.785,60.7637871207,-17.64,16.37,24.0654628046,132.91
2022-03-12 18:30:00,44.1775,-2.9335,44.2747888589,57.8775,-17.0635,60.3404345236,-13.7,14.13,19.681130557,131.57,40.8275,-0.6835,40.833220893000004,57.8775,-17.0635,60.3404345236,-17.05,16.38,23.6433267541,131.95
2022-03-12 19:00:00,44.2085,-2.9655,44.3078510255,57.908500000000004,-16.7755,60.289400167,-13.7,13.81,19.4526630568,132.34,40.8685,-0.7755000000000001,40.8758570858,57.908500000000004,-16.7755,60.289400167,-17.04,16.0,23.3743791361,132.73
2022-03-12 19:30:00,43.514,-3.229,43.6336411155,57.514,-17.079,59.9962701924,-14.0,13.85,19.6932094896,132.14,40.094,-1.059,40.1079832078,57.514,-17.079,59.9962701924,-17.42,16.02,23.6663643173,132.53
2022-03-12 20:00:00,42.515,-3.7115,42.6766968878,52.975,-15.6815,55.2472629842,-10.46,11.97,15.896304602,133.0,39.815,-1.8715000000000002,39.8589605641,52.975,-15.6815,55.2472629842,-13.16,13.81,19.0762076944,133.4
2022-03-12 20:30:00,43.6705,-4.0215,43.8552737137,51.3205,-15.1915,53.5217282279,-7.65,11.17,13.5385154282,133.51,41.5305,-2.3015,41.5942223452,51.3205,-15.1915,53.5217282279,-9.79,12.89,16.1862966734,133.92
2022-03-12 21:00:00,43.1705,-4.228,43.3770452457,51.4905,-15.768,53.8507327179,-8.32,11.54,14.2265245229,133.42,40.8705,-2.458,40.9443467923,51.4905,-15.768,53.8507327179,-10.62,13.31,17.0276392962,133.82
2022-03-12 21:30:00,42.2995,-4.3035,42.5178528679,52.3295,-16.0835,54.7453700554,-10.03,11.78,15.471564239,133.6,39.6495,-2.4935,39.7278289427,52.3295,-16.0835,54.7453700554,-12.68,13.59,18.58683674,134.01
2022-03-12 22:00:00,41.5705,-12.2155,43.3281076266,53.0005,-16.1555,55.4080606094,-11.43,3.94,12.0900165426,133.87,38.8905,7.1845,39.5485528243,53.0005,-16.1555,55.4080606094,-14.11,23.34,27.2735714566,134.27
2022-03-12 22:30:00,40.4575,-13.317,42.5928608484,52.2375,-16.217,54.696869154,-11.78,2.9,12.1317105142,131.65,37.7375,7.943,38.5643637994,52.2375,-16.217,54.696869154,-14.5,24.16,28.1772177477,132.03
2022-03-12 23:00:00,39.44,-13.4395,41.6669384554,51.9,-16.0295,54.3190102105,-12.46,2.59,12.7263388294,131.89,36.58,7.6205,37.3653371489,51.9,-16.0295,54.3190102105,-15.32,23.65,28.1784474377,132.27
2022-03-12 23:30:00,38.5655,-13.3495,40.8106228879,52.3355,-15.6795,54.6337924777,-13.77,2.33,13.9657366437,131.65,35.4455,7.4305,36.2159605768,52.3355,-15.6795,54.6337924777,-16.89,23.11,28.6241890715,132.03
2022-03-13 00:00:00,37.551,-14.103,40.1119958367,50.231,-15.333,52.5190846264,-12.68,1.23,12.7395172593,130.79,34.661,6.617,35.2869609063,50.231,-15.333,52.5190846264,-15.57,21.95,26.9114733896,131.17
2022-03-13 00:30:00,36.818,-14.4275,39.5438728535,48.088,-14.7175,50.28976586,-11.27,0.29,11.2737305272,131.38,34.208,6.1825,34.7622003079,48.088,-14.7175,50.28976586,-13.88,20.9,25.08912912,131.76
2022-03-13 01:00:00,36.795,-14.2265,39.4495288597,49.105,-15.0165,51.3497448606,-12.31,0.79,12.3353232629,131.48,33.975,6.4435,34.5806205446,49.105,-15.0165,51.3497448606,-15.13,21.46,26.2573513516,131.86
2022-03-13 01:30:00,36.6285,-14.109,39.2518903144,48.9685,-15.049,51.2287652911,-12.34,0.9400000000000001,12.3757504823,131.3,33.7885,6.611,34.4291744491,48.9685,-15.049,51.2287652911,-15.18,21.66,26.4497258965,131.67
2022-03-13 02:00:00,36.0235,-14.7525,38.9272245158,47.3535,-15.1325,49.712639424,-11.33,0.38,11.3363706714,131.41,33.3935,6.1875,33.961905107,47.3535,-15.1325,49.712639424,-13.96,21.32,25.4837987749,131.79
2022-03-13 02:30:00,35.2045,-14.933,38.2407022588,44.2845,-14.233,46.5155375036,-9.08,-0.7000000000000001,9.1069424068,132.5,33.0645,5.807,33.5705586675,44.2845,-14.233,46.5155375036,-11.22,20.04,22.9671504545,132.89
2022-03-13 03:00:00,35.156,-14.8835,38.1767325507,45.366,-14.5635,47.6462956404,-10.21,-0.32,10.2150134606,132.5,32.746,6.0865,33.3068461168,45.366,-14.5635,47.6462956404,-12.62,20.65,24.2009689889,132.89
2022-03-13 03:30:00,34.412,-15.2635,37.6451879561,43.412,-13.9735,45.6054870191,-9.0,-1.29,9.0919799824,133.03,32.272,5.3865,32.7184407674,43.412,-13.9735,45.6054870191,-11.14,19.36,22.3362754281,133.43
2022-03-13 04:00:00,34.66,-15.147,37.8252192195,45.87,-14.867,48.2191309441,-11.21,-0.28,11.2134963325,132.65,32.03,5.753,32.5425553545,45.87,-14.867,48.2191309441,-13.84,20.62,24.8340492067,133.04
2022-03-13 04:30:00,35.334,-14.8095,38.3120457069,48.084,-15.4795,50.5142155858,-12.75,0.67,12.7675917855,132.88,32.374,6.2305,32.968090728,48.084,-15.4795,50.5142155858,-15.71,21.71,26.7979140979,133.27
2022-03-13 05:00:00,36.2205,-14.744,39.106395337,47.9905,-15.534,50.4419790081,-11.77,0.79,11.7964825266,132.53,33.4905,6.396,34.0957828221,47.9905,-15.534,50.4419790081,-14.5,21.93,26.2902054005,132.92
2022-03-13 05:30:00,35.775,-14.9285,38.7648131332,45.355,-14.8385,47.7206151181,-9.58,-0.09,9.5804227464,132.9,33.515,5.8915,34.0288847488,45.355,-14.8385,47.7206151181,-11.84,20.73,23.8729658819,133.29
2022-03-13 06:00:00,35.2475,-15.098,38.3449587332,43.3575,-14.388,45.6824621737,-8.11,-0.71,8.1410195922,132.33,33.2975,5.582,33.7621419677,43.3575,-14.388,45.6824621737,-10.06,19.97,22.3607803978,132.71
2022-03-13 06:30:00,35.828,-15.0065,38.8437977836,43.718,-14.8265,46.1637154728,-7.89,-0.18,7.8920529649,132.28,33.928,5.8435,34.4275424079,43.718,-14.8265,46.1637154728,-9.79,20.67,22.8712264647,132.67
2022-03-13 07:00:00,36.5545,-14.336500000000001,39.2653371627,46.1245,-15.1065,48.5353051139,-9.57,0.77,9.6009270386,132.56,34.2845,6.5535,34.9052331678,46.1245,-15.1065,48.5353051139,-11.84,21.66,24.6848374514,132.95
2022-03-13 07:30:00,37.259,-14.1835,39.8673394303,45.709,-14.8535,48.061826258,-8.45,0.67,8.4765205126,131.98,35.249,6.6165,35.8646075296,45.709,-14.8535,48.061826258,-10.46,21.47,23.8824726526,132.36
2022-03-13 08:00:00,37.9125,-14.391,40.5519239648,43.9925,-14.421,46.2958453563,-6.08,0.03,6.0800740127,131.76,36.3825,6.439,36.947896114,43.9925,-14.421,46.2958453563,-7.61,20.86,22.2047675061,132.14
2022-03-13 08:30:00,39.532,-14.1445,41.9862585169,45.912,-14.6245,48.1849327513,-6.38,0.48,6.3980309471,132.24,37.952,6.5855,38.5191266029,45.912,-14.6245,48.1849327513,-7.96,21.21,22.6544852071,132.62
2022-03-13 09:00:00,40.4435,-14.0065,42.8002188604,45.4635,-14.2165,47.634427723,-5.02,0.21,5.0243905103,131.65,39.1535,6.4835,39.6866770403,45.4635,-14.2165,47.634427723,-6.31,20.7,21.6403812351,132.02
2022-03-13 09:30:00,42.1655,-13.809,44.3691094259,48.2955,-15.179,50.6246714681,-6.13,1.37,6.281225995,130.96,40.6355,7.011,41.2358822053,48.2955,-15.179,50.6246714681,-7.66,22.19,23.4749164003,131.33
2022-03-13 10:00:00,42.818,-13.6405,44.9382283168,47.398,-14.9505,49.699978413,-4.58,1.31,4.7636645558,131.32,41.638,7.1195,42.2422812387,47.398,-14.9505,49.699978413,-5.76,22.07,22.809263469,131.69
2022-03-13 10:30:00,43.9305,-13.1235,45.8488285837,46.9805,-14.9235,49.293795071,-3.05,1.8,3.5415392134,131.11,43.0605,7.5965,43.725432788,46.9805,-14.9235,49.293795071,-3.92,22.52,22.8586263804,131.48
2022-03-13 11:00:00,44.5525,-13.1675,46.4575969299,45.3925,-15.2775,47.8944784135,-0.84,2.11,2.2710570226,130.6,44.1725,7.7225,44.8424660618,45.3925,-15.2775,47.8944784135,-1.22,23.0,23.032333794,130.96
2022-03-13 11:30:00,44.8365,-13.5175,46.8298466632,43.8765,-14.6975,46.2727107321,0.96,1.18,1.5211837496,130.8,44.8265,7.1625,45.3951154696,43.8765,-14.6975,46.2727107321,0.9500000000000001,21.86,21.880632989,131.16
2022-03-13 12:00:00,45.179,-13.619,47.1870660457,43.019,-14.539,45.4094360458,2.16,0.92,2.3477648945,130.76,45.439,6.981,45.9721337551,43.019,-14.539,45.4094360458,2.42,21.52,21.6556412974,131.16
2022-03-13 12:30:00,47.429,-13.56,49.3293385421,40.869,-14.14,43.2459797091,6.5600000000000005,0.58,6.5855903304,130.5,48.599,7.08,49.1120066888,40.869,-14.14,43.2459797091,7.73,21.22,22.5840939601,130.85
2022-03-13 13:00:00,48.6185,-14.039,50.6048620515,44.2785,-15.799,47.0127000208,4.34,1.76,4.6832894422999995,130.6,49.2885,6.7010000000000005,49.741930333,44.2785,-15.799,47.0127000208,5.01,22.5,23.0510325148,130.96
2022-03-13 13:30:00,47.9995,-14.377,50.1063881082,42.1195,-15.577,44.9076297443,5.88,1.2,6.00119988,130.4,48.9895,6.623,49.4351619725,42.1195,-15.577,44.9076297443,6.87,22.2,23.2386940253,130.75
2022-03-13 14:00:00,47.519,-13.861,49.4993200155,34.619,-13.691,37.2279282529,12.9,-0.17,12.9011201064,131.71,50.029,6.999,50.5162037568,34.619,-13.691,37.2279282529,15.41,20.69,25.798143344,132.06
2022-03-13 14:30:00,47.6315,-14.169,49.6942688169,35.0915,-14.089,37.8141943356,12.54,-0.08,12.5402551808,132.12,50.0215,6.961,50.5035244636,35.0915,-14.089,37.8141943356,14.93,21.05,25.8071191728,132.5
2022-03-13 15:00:00,47.3485,-13.9095,49.3493124825,35.1585,-13.8195,37.7769599425,12.19,-0.09,12.190332235,132.63,49.6985,7.0105,50.1905171571,35.1585,-13.8195,37.7769599425,14.54,20.83,25.4027655975,133.01
2022-03-13 15:30:00,47.7595,-13.8505,49.7273183522,35.8295,-13.8905,38.4278422566,11.93,0.04,11.9300670576,132.16,50.0595,6.9995,50.5464790119,35.8295,-13.8905,38.4278422566,14.23,20.89,25.2761745523,132.53
2022-03-13 16:00:00,47.205,-13.903,49.2098103431,34.585,-13.503,37.1275266346,12.62,-0.4,12.6263375529,131.79,49.685,6.557,50.1158006421,34.585,-13.503,37.1275266346,15.1,20.06,25.1080385534,132.16
2022-03-13 16:30:00,46.9155,-14.041,48.971561352,34.3355,-13.891,37.0389854241,12.58,-0.15,12.5808942448,130.91,49.3755,6.469,49.7974694262,34.3355,-13.891,37.0389854241,15.04,20.36,25.3126687649,131.26
2022-03-13 17:00:00,46.8935,-13.7255,48.8609219367,33.9335,-13.3555,36.4671331818,12.96,-0.37,12.96528056,130.62,49.4735,6.4845,49.8966526182,33.9335,-13.3555,36.4671331818,15.54,19.84,25.2015316995,130.98
2022-03-13 17:30:00,47.024,-13.7865,49.0033076256,33.714,-13.5965,36.3524223161,13.31,-0.19,13.3113560541,129.93,49.674,6.6135,50.1123204237,33.714,-13.5965,36.3524223161,15.96,20.21,25.7520038055,130.28
2022-03-13 18:00:00,46.7655,-13.685,48.7266992033,32.1155,-13.085,34.6788489609,14.65,-0.6000000000000001,14.6622815414,130.25,49.7155,6.555,50.1457771427,32.1155,-13.085,34.6788489609,17.6,19.64,26.3721368114,130.61
2022-03-13 18:30:00,47.07,-13.672,49.0153902769,30.54,-13.032,33.2042862293,16.53,-0.64,16.542384955,130.06,50.44,6.678,50.8801462655,30.54,-13.032,33.2042862293,19.9,19.71,28.0088218246,130.41
2022-03-13 19:00:00,48.927,-13.573,50.774773835,34.707,-12.783,36.9862263282,14.22,-0.79,14.2419275381,130.26,51.797,6.777,52.2384622477,34.707,-12.783,36.9862263282,17.09,19.56,25.974250711,130.63
2022-03-13 19:30:00,48.471,-13.641,50.3538948047,33.621,-11.991,35.6953179283,14.85,-1.65,14.9413854779,130.55,51.461,6.759,51.9029729592,33.621,-11.991,35.6953179283,17.84,18.75,25.8810374599,130.92
2022-03-13 20:00:00,47.201,-14.085,49.25770626,30.091,-12.685,32.6554360865,17.11,-1.4,17.1671808984,131.19,50.661,6.545,51.0820315375,30.091,-12.685,32.6554360865,20.57,19.23,28.158796139,131.56
2022-03-13 20:30:00,46.182,-14.07,48.2777591029,29.682,-12.49,32.2028139143,16.5,-1.58,16.5754758604,131.82,49.522,6.37,49.9300048468,29.682,-12.49,32.2028139143,19.84,18.86,27.3738049967,132.21
2022-03-13 21:00:00,45.4415,-14.394,47.6667300982,29.8515,-12.474,32.3529400248,15.59,-1.92,15.7077846942,131.25,48.5615,6.166,48.9513926079,29.8515,-12.474,32.3529400248,18.71,18.64,26.4104846605,131.63
2022-03-13 21:30:00,44.691,-14.6355,47.0264111032,30.381,-12.8355,32.9811343233,14.31,-1.8,14.4227632581,131.88,47.541,5.7345,47.8856050526,30.381,-12.8355,32.9811343233,17.16,18.57,25.2845901687,132.26
2022-03-13 22:00:00,43.896,-14.961,46.3755359753,30.906,-13.121,33.5759061977,12.99,-1.8399999999999999,13.1196684409,131.38,46.436,5.629,46.7759311719,30.906,-13.121,33.5759061977,15.53,18.75,24.3463221042,131.77
2022-03-13 22:30:00,42.922,-14.881,45.42842992,31.212,-13.001,33.8114617401,11.71,-1.88,11.8599536255,132.15,45.192,5.629,45.5412176495,31.212,-13.001,33.8114617401,13.98,18.63,23.2920007728,132.53
2022-03-13 23:00:00,41.9175,-15.1175,44.5602469977,30.6275,-13.1075,33.3144159862,11.29,-2.01,11.4675280684,131.92,44.0975,5.4825,44.437003865,30.6275,-13.1075,33.3144159862,13.47,18.59,22.9571121877,132.3
2022-03-13 23:30:00,41.033,-15.128,43.7328649073,30.793,-12.968,33.4122413645,10.24,-2.16,10.4653332484,132.31,42.983,5.282,43.3063253232,30.793,-12.968,33.4122413645,12.19,18.25,21.9467218509,132.69
2022-03-14 00:00:00,40.521,-15.3955,43.3471205647,32.531,-13.5555,35.2422692409,7.99,-1.8399999999999999,8.1991280024,131.77,41.971,5.1545,42.2863300755,32.531,-13.5555,35.2422692409,9.44,18.71,20.9565669898,132.16
2022-03-14 00:30:00,39.8375,-15.629,42.7935982041,30.7475,-13.529,33.5922996719,9.09,-2.1,9.3294212039,132.14,41.5275,5.051,41.8335494221,30.7475,-13.529,33.5922996719,10.78,18.58,21.48080073,132.52
2022-03-14 01:00:00,39.668,-15.5615,42.6111547162,30.018,-13.0315,32.7246133094,9.65,-2.5300000000000002,9.9761415387,132.66,41.468,4.9185,41.7586717491,30.018,-13.0315,32.7246133094,11.45,17.95,21.2909605232,133.04
2022-03-14 01:30:00,39.643,-15.786,42.6704258826,31.073,-13.816,34.0060757071,8.57,-1.97,8.7935089697,132.35,41.193,4.954,41.4898224267,31.073,-13.816,34.0060757071,10.12,18.77,21.324335863,132.73
2022-03-14 02:00:00,39.3185,-15.896,42.4102258689,30.9585,-14.086,34.0124112384,8.36,-1.81,8.553695108,132.93,40.8185,5.114,41.137609778,30.9585,-14.086,34.0124112384,9.86,19.2,21.5837809477,133.32
2022-03-14 02:30:00,39.0965,-16.026,42.2536269242,29.8165,-13.746,32.8325476966,9.28,-2.2800000000000002,9.5559824194,133.63,40.7965,4.884,41.0878068075,29.8165,-13.746,32.8325476966,10.98,18.63,21.6249231213,134.01
2022-03-14 03:00:00,38.8775,-15.902,42.0039713628,29.6075,-12.992,32.3325860433,9.27,-2.91,9.7160177027,133.76,40.5775,4.838,40.8648963078,29.6075,-12.992,32.3325860433,10.97,17.83,20.9344166386,134.15
2022-03-14 03:30:00,38.6235,-15.885,41.7625188087,28.3735,-12.705,31.088141264,10.25,-3.18,10.7319569511,133.63,40.5335,4.865,40.8244148427,28.3735,-12.705,31.088141264,12.16,17.57,21.3675103838,134.02
2022-03-14 04:00:00,38.387,-15.8215,41.5196535541,28.407,-12.5715,31.064453339,9.98,-3.25,10.4958515615,133.75,40.237,5.0085,40.5475183119,28.407,-12.5715,31.064453339,11.83,17.58,21.1897451613,134.14
2022-03-14 04:30:00,38.6615,-15.883,41.7969050439,29.2015,-12.823,31.8928978183,9.46,-3.06,9.9425952346,132.26,40.4015,5.187,40.73310903,29.2015,-12.823,31.8928978183,11.2,18.01,21.208491224,132.63
2022-03-14 05:00:00,38.585,-15.824,41.7037312599,29.855,-12.864,32.5085145923,8.73,-2.96,9.2181614219,132.0,40.175,5.236,40.514766703,29.855,-12.864,32.5085145923,10.32,18.1,20.8353641677,132.37
2022-03-14 05:30:00,39.059,-15.482,42.0154472189,29.169,-12.462,31.7195839349,9.89,-3.02,10.3408171824,131.87,40.949,5.328,41.2941664766,29.169,-12.462,31.7195839349,11.78,17.79,21.3366468781,132.23
2022-03-14 06:00:00,40.3975,-15.438,43.2468478649,30.5675,-12.678,33.0923516881,9.83,-2.76,10.2101175312,131.11,42.2375,5.782,42.6314195195,30.5675,-12.678,33.0923516881,11.67,18.46,21.8394253587,131.47
2022-03-14 06:30:00,42.186,-14.5195,44.6147338471,31.716,-12.0095,33.9136070958,10.47,-2.51,10.7666615067,132.18,44.216,6.4905,44.6898338132,31.716,-12.0095,33.9136070958,12.5,18.5,22.3271135618,132.56
2022-03-14 07:00:00,43.5255,-13.8825,45.6858069481,28.6955,-12.8025,31.4218988366,14.83,-1.08,14.8692736877,131.31,46.4855,7.1775,47.0363499487,28.6955,-12.8025,31.4218988366,17.79,19.98,26.7522802766,131.68
2022-03-14 07:30:00,46.072,-13.16,47.9146614722,28.362,-12.36,30.9382068647,17.71,-0.8,17.7280596795,130.4,49.642,7.75,50.24331462,28.362,-12.36,30.9382068647,21.28,20.11,29.2788404825,130.75
2022-03-14 08:00:00,47.4565,-10.446,48.5925746205,25.9465,-12.176,28.6613997957,21.51,1.73,21.5794578245,129.82,51.6665,5.634,51.9727734323,25.9465,-12.176,28.6613997957,25.72,17.81,31.2844130519,130.16
2022-03-14 08:30:00,49.4665,-3.5205,49.5916176637,27.2965,-12.7105,30.1107243769,22.17,9.19,23.9992708223,130.37,53.2665,-1.5205000000000002,53.288197028,27.2965,-12.7105,30.1107243769,25.97,11.19,28.2782071567,130.73
2022-03-14 09:00:00,50.239,-3.1915,50.3402700951,27.689,-12.5115,30.3845084418,22.55,9.32,24.4001004096,132.58,54.129,-1.1515,54.1412466909,27.689,-12.5115,30.3845084418,26.44,11.36,28.7771298082,132.95
2022-03-14 09:30:00,51.501,-2.8455,51.5795489632,30.481,-13.1255,33.18689668,21.02,10.28,23.3991196416,132.4,55.071,-0.6355000000000001,55.0746666014,30.481,-13.1255,33.18689668,24.59,12.49,27.5802139223,132.77
2022-03-14 10:00:00,56.3195,-4.5085,56.4996694902,32.0395,-13.4885,34.7630434873,24.28,8.98,25.887425519,132.4,60.4695,-2.5085,60.5215085941,32.0395,-13.4885,34.7630434873,28.43,10.98,30.476635313,132.77
2022-03-14 10:30:00,57.744,-5.7285,58.0274525397,34.904,-14.1985,37.6813829132,22.84,8.47,24.359936371,132.56,61.634,-3.8585000000000003,61.7546595671,34.904,-14.1985,37.6813829132,26.73,10.34,28.6602250515,132.92
2022-03-14 11:00:00,54.832,-5.987,55.1578860454,36.432,-14.367,39.1624988094,18.4,8.38,20.2184173466,132.43,59.522,-3.617,59.6317966608,36.432,-14.367,39.1624988094,23.09,10.75,25.4697978005,132.78
2022-03-14 11:30:00,50.3245,-6.7445,50.774438258800004,37.9545,-14.4345,40.6066356708,12.37,7.69,14.5654728725,132.21,49.0845,-4.4345,49.2844085944,37.9545,-14.4345,40.6066356708,11.13,10.0,14.9625164996,132.57
2022-03-14 12:00:00,49.65,-7.144,50.1613320796,42.25,-15.604,45.0393973761,7.4,8.46,11.2397330929,131.76,47.93,-4.854,48.175161816,42.25,-15.604,45.0393973761,5.68,10.75,12.1583263651,132.11
2022-03-14 12:30:00,47.92,-7.4265,48.4920540115,42.04,-15.4365,44.784451903,5.88,8.01,9.9365235369,131.82,46.68,-5.4065,46.9920487131,42.04,-15.4365,44.784451903,4.64,10.03,11.0512668957,132.17
2022-03-14 13:00:00,51.458,-6.5705,51.8757865892,41.018,-15.5605,43.8703257824,10.44,8.99,13.7772892835,131.39,51.168,-4.3405000000000005,51.3517688522,41.018,-15.5605,43.8703257824,10.15,11.22,15.1298017171,131.75
2022-03-14 13:30:00,60.283,-5.3655,60.5213076466,40.793,-15.1055,43.4999422902,19.49,9.74,21.7882468317,131.75,63.513,-3.2655,63.5968918993,40.793,-15.1055,43.4999422902,22.72,11.84,25.6199921936,132.11
2022-03-14 14:00:00,55.148,-5.502,55.4217818912,40.458,-14.362,42.9315362874,14.69,8.86,17.1550488195,131.96,57.408,-3.632,57.5227771235,40.458,-14.362,42.9315362874,16.95,10.73,20.0607926065,132.32
2022-03-14 14:30:00,53.6865,-5.831,54.002229984,39.7565,-14.281,42.2436534079,13.93,8.45,16.2925565827,132.25,55.7665,-4.041,55.9127195122,39.7565,-14.281,42.2436534079,16.01,10.24,19.0046757405,132.62
2022-03-14 15:00:00,53.3075,-5.8265,53.6249723403,37.6875,-13.8465,40.1506316077,15.62,8.02,17.5586104234,132.15,55.7875,-4.1165,55.9391698946,37.6875,-13.8465,40.1506316077,18.1,9.73,20.5495231088,132.51
2022-03-14 15:30:00,56.7865,-5.189,57.0230857044,36.2865,-13.369,38.6709224515,20.5,8.18,22.0717557072,132.47,60.2465,-3.359,60.3400666494,36.2865,-13.369,38.6709224515,23.96,10.01,25.966934744,132.84
2022-03-14 16:00:00,55.949,-5.3525,56.2044469526,35.989,-13.5625,38.4597130417,19.96,8.21,21.5825322889,132.18,59.319,-3.5425,59.4246839895,35.989,-13.5625,38.4597130417,23.33,10.02,25.3907325613,132.55
2022-03-14 16:30:00,56.076,-5.5325,56.3482593542,33.746,-12.7025,36.057537662,22.33,7.17,23.452884684,132.42,59.976,-3.8925,60.1021807612,33.746,-12.7025,36.057537662,26.23,8.81,27.670001807,132.8
2022-03-14 17:00:00,56.046,-5.7885,56.3441287824,31.516,-11.9685,33.7120638385,24.53,6.18,25.2965076641,131.93,60.446,-4.3385,60.601497491800004,31.516,-11.9685,33.7120638385,28.93,7.63,29.9192546699,132.31
2022-03-14 17:30:00,54.948,-6.275,55.3051383598,29.648,-11.575,31.8274178814,25.3,5.3,25.8491779366,131.25,59.478,-4.985,59.6865370833,29.648,-11.575,31.8274178814,29.83,6.59,30.5492553101,131.62
2022-03-14 18:00:00,56.581,-6.389,56.9405732497,28.671,-11.689,30.9622182991,27.91,5.3,28.4087680127,131.28,61.681,-5.069,61.888936992,28.671,-11.689,30.9622182991,33.01,6.62,33.6672615459,131.66
2022-03-14 18:30:00,58.384,-5.99,58.6904724466,28.804,-11.77,31.1159656125,29.58,5.78,30.1394226886,130.78,63.824,-4.55,63.9859787453,28.804,-11.77,31.1159656125,35.02,7.22,35.7565210836,131.16
2022-03-14 19:00:00,60.6,-5.6985,60.8673385507,28.58,-11.4485,30.7877337953,32.02,5.75,32.5321825275,131.06,66.57,-4.2485,66.7054319546,28.58,-11.4485,30.7877337953,37.99,7.2,38.6662656588,131.44
2022-03-14 19:30:00,59.543,-5.739,59.8189348785,28.063,-11.509,30.3313212703,31.48,5.77,32.0044262564,130.58,65.363,-4.289,65.5035670021,28.063,-11.509,30.3313212703,37.3,7.22,37.9923465977,130.96
2022-03-14 20:00:00,54.889,-6.37,55.257390646,28.439,-11.76,30.7745726372,26.45,5.39,26.9936029459,131.02,59.619,-5.07,59.8341880617,28.439,-11.76,30.7745726372,31.18,6.69,31.8896299759,131.41
2022-03-14 20:30:00,55.956,-6.0655,56.2837829774,28.246,-11.525500000000001,30.5069445578,27.71,5.46,28.2427990822,131.34,61.016,-4.7055,61.197173025,28.246,-11.525500000000001,30.5069445578,32.77,6.82,33.4721570862,131.74
2022-03-14 21:00:00,53.561,-6.3145,53.9319351706,28.261,-11.8245,30.6349950424,25.3,5.51,25.8930511914,131.41,58.031,-5.0045,58.2463902851,28.261,-11.8245,30.6349950424,29.77,6.82,30.5412065904,131.81
2022-03-14 21:30:00,52.62,-6.347,53.0014038399,28.75,-11.717,31.0459431971,23.87,5.37,24.4665853768,131.98,56.86,-5.057,57.0844361363,28.75,-11.717,31.0459431971,28.11,6.66,28.8881930899,132.38
2022-03-14 22:00:00,54.933,-6.6345,55.3321884553,28.413,-11.5545,30.6725453663,26.52,4.92,26.9725193484,132.18,59.743,-5.4145,59.9878559314,28.413,-11.5545,30.6725453663,31.33,6.14,31.9259847146,132.57
2022-03-14 22:30:00,54.0715,-6.704,54.4855093419,28.3615,-12.744,31.0931538807,25.71,6.04,26.4099545626,132.01,58.6515,-5.254,58.8863563846,28.3615,-12.744,31.0931538807,30.29,7.49,31.2023108119,132.4
2022-03-14 23:00:00,51.7925,-6.7705,52.2331573476,28.6625,-13.1605,31.5394620515,23.13,6.39,23.9964372356,132.83,55.8025,-5.3105,56.0546199389,28.6625,-13.1605,31.5394620515,27.14,7.85,28.2524706884,133.24
2022-03-14 23:30:00,42.9955,-6.849,43.5375908986,29.5555,-11.969,31.8870591502,13.44,5.12,14.3822112347,133.28,45.0155,-5.779,45.3849323151,29.5555,-11.969,31.8870591502,15.46,6.19,16.6531588595,133.68
2022-03-15 00:00:00,35.692,-6.494,36.2779671426,31.522,-10.914,33.3579357875,4.17,4.42,6.0766191258,132.73,35.782,-5.654,36.2259470546,31.522,-10.914,33.3579357875,4.26,5.26,6.768692636,133.12
2022-03-15 00:30:00,39.1725,-5.8895,39.6127626719,31.9725,-10.4495,33.6367775879,7.2,4.5600000000000005,8.5225348342,133.66,39.9225,-4.9795,40.2318459246,31.9725,-10.4495,33.6367775879,7.95,5.47,9.650046632,134.05
2022-03-15 01:00:00,37.7365,-6.0015,38.2107502478,33.4365,-10.8815,35.1625734909,4.3,4.88,6.5041832693,133.62,37.8465,-5.0715,38.1847832847,33.4365,-10.8815,35.1625734909,4.41,5.8100000000000005,7.2941209203,134.01
2022-03-15 01:30:00,39.678,-5.837,40.1050402443,35.508,-11.307,37.2648133364,4.17,5.47,6.878211977,133.65,39.828,-4.797,40.1158421699,35.508,-11.307,37.2648133364,4.32,6.51,7.8129699859,134.04
2022-03-15 02:00:00,38.7975,-5.9995,39.2586297074,35.0775,-11.1995,36.8220016634,3.7199999999999998,5.2,6.3936218218,133.53,38.8275,-5.0095,39.1493275357,35.0775,-11.1995,36.8220016634,3.75,6.19,7.2373061287,133.92
2022-03-15 02:30:00,35.076,-6.6495,35.7007230494,34.396,-11.2395,36.185786937,0.68,4.59,4.6400969817,133.74,34.446,-5.8095,34.9324663637,34.396,-11.2395,36.185786937,0.05,5.43,5.4302301977,134.13
2022-03-15 03:00:00,37.632,-6.1815,38.1363129609,36.092,-11.7415,37.9538573303,1.54,5.5600000000000005,5.769332717,133.89,37.252,-5.1415,37.6051396255,36.092,-11.7415,37.9538573303,1.16,6.6,6.701164078,134.27
2022-03-15 03:30:00,36.0145,-10.2905,37.455821984,32.7945,-10.8705,34.5491968141,3.22,0.58,3.2718190659,134.07,36.0745,-3.5805,36.2517521025,32.7945,-10.8705,34.5491968141,3.2800000000000002,7.29,7.9939039274,134.46
2022-03-15 04:00:00,35.023,-19.079,39.8825622296,31.513,-10.399000000000001,33.1844597666,3.51,-8.68,9.3628254283,133.37,35.543,0.611,35.5482512931,31.513,-10.399000000000001,33.1844597666,4.03,11.01,11.724376316,133.75
2022-03-15 04:30:00,36.8375,-18.952,41.4267994208,33.6275,-10.692,35.2863659258,3.21,-8.26,8.8618113273,131.85,37.2675,0.668,37.2734862905,33.6275,-10.692,35.2863659258,3.64,11.36,11.9289228349,132.22
2022-03-15 05:00:00,35.4195,-19.012,40.199466716,33.5295,-10.662,35.1838828763,1.8900000000000001,-8.35,8.5612265476,131.3,35.5995,0.608,35.6046916045,33.5295,-10.662,35.1838828763,2.07,11.27,11.4585252105,131.66
2022-03-15 05:30:00,37.3605,-19.037,41.9310663977,33.4605,-10.697,35.1287755159,3.9,-8.34,9.2068235565,131.33,37.9805,0.41300000000000003,37.9827454149,33.4605,-10.697,35.1287755159,4.52,11.11,11.994269465,131.66
2022-03-15 06:00:00,35.7305,-19.0675,40.4998541541,34.0105,-11.0375,35.7566849204,1.72,-8.03,8.2121434474,130.74,35.8805,0.5325,35.8844511801,34.0105,-11.0375,35.7566849204,1.87,11.57,11.7201450503,131.09
2022-03-15 06:30:00,34.7975,-19.171,39.7289975616,33.8675,-11.321,35.7095589058,0.93,-7.85,7.9048972163,130.99,34.7775,0.269,34.7785403266,33.8675,-11.321,35.7095589058,0.91,11.59,11.6256698732,131.35
2022-03-15 07:00:00,36.1605,-18.6635,40.6928494026,34.0205,-11.3935,35.8776568703,2.14,-7.27,7.5784233189,130.38,36.3905,0.8765000000000001,36.40105414,34.0205,-11.3935,35.8776568703,2.37,12.27,12.4967915882,130.73
2022-03-15 07:30:00,40.106,-16.018,43.1864279606,35.336,-10.868,36.9695323205,4.77,-5.15,7.0196438656,130.29,40.876,3.782,41.0505895207,35.336,-10.868,36.9695323205,5.54,14.65,15.6625061852,130.64
2022-03-15 08:00:00,45.002,-15.0955,47.4663472815,38.492,-10.2455,39.832202227,6.51,-4.85,8.1180416358,131.15,46.182,4.4345,46.3944168435,38.492,-10.2455,39.832202227,7.69,14.68,16.5722207323,131.51
2022-03-15 08:30:00,45.3715,-14.9415,47.7684146115,33.0415,-11.0215,34.8312242751,12.33,-3.92,12.9381335594,131.15,47.7715,4.6585,47.9981024052,33.0415,-11.0215,34.8312242751,14.73,15.68,21.5136073219,131.51
2022-03-15 09:00:00,42.8315,-15.172,45.4392668982,35.1315,-11.382,36.9292867011,7.7,-3.79,8.5821966885,130.56,44.2115,4.448,44.434687309,35.1315,-11.382,36.9292867011,9.08,15.83,18.2492547793,130.92
2022-03-15 09:30:00,41.0765,-11.353,42.6165397616,40.9365,-11.193,42.4391361982,0.14,-0.16,0.2126029163,130.56,35.7665,1.587,35.8016911786,40.9365,-11.193,42.4391361982,-5.17,12.78,13.7861270849,130.92
2022-03-15 10:00:00,39.32,-3.967,39.5196089176,41.44,-11.687,43.0564695371,-2.12,7.72,8.005797899,130.77,32.12,-2.367,32.2070968732,41.44,-11.687,43.0564695371,-9.32,9.32,13.1804704013,131.12
2022-03-15 10:30:00,37.591,-3.883,37.7910170543,40.461,-11.563,42.0808209283,-2.87,7.68,8.1987377077,132.63,30.241,-2.4130000000000003,30.3371167054,40.461,-11.563,42.0808209283,-10.22,9.15,13.7175398669,133.0
2022-03-15 11:00:00,40.6675,-2.894,40.7703420669,39.5175,-11.254,41.0887493391,1.15,8.36,8.4387262072,132.73,34.3275,-1.564,34.3631103402,39.5175,-11.254,41.0887493391,-5.19,9.69,10.9923700811,133.09
2022-03-15 11:30:00,42.0715,-3.195,42.192643165,39.9415,-12.065,41.7239457296,2.13,8.87,9.122159832,133.3,36.2115,-0.995,36.2251674565,39.9415,-12.065,41.7239457296,-3.73,11.07,11.6815153127,133.68
2022-03-15 12:00:00,38.88,-3.314,39.0209814843,37.96,-12.164,39.8613157836,0.92,8.85,8.8976907116,133.56,32.92,-0.934,32.9332469702,37.96,-12.164,39.8613157836,-5.04,11.23,12.3091226332,133.94
2022-03-15 12:30:00,39.626,-2.6585,39.7150789783,37.086,-12.7085,39.2030275393,2.54,10.05,10.3660069458,133.5,34.326,0.1915,34.3265341718,37.086,-12.7085,39.2030275393,-2.76,12.9,13.1919520921,133.87
2022-03-15 13:00:00,37.4265,-3.232,37.5657919689,34.4365,-12.242,36.5477645862,2.99,9.01,9.493165962900001,134.08,31.8365,-0.742,31.845145568,34.4365,-12.242,36.5477645862,-2.6,11.5,11.7902502094,134.46
2022-03-15 13:30:00,37.5995,-3.232,37.7381534293,33.3795,-12.192,35.5364022412,4.22,8.96,9.904039579900001,133.65,32.1795,-0.622,32.1855107813,33.3795,-12.192,35.5364022412,-1.2,11.57,11.6320634455,134.03
2022-03-15 14:00:00,37.164,-2.4405,37.2440456483,32.854,-11.9505,34.9599737736,4.31,9.51,10.4410823194,133.79,31.914,0.4295,31.916889984,32.854,-11.9505,34.9599737736,-0.9400000000000001,12.38,12.4156353039,134.17
2022-03-15 14:30:00,37.405,-2.2415,37.4721009186,32.585,-12.0215,34.7318108835,4.82,9.78,10.9032472227,134.39,32.115,0.6885,32.1223793834,32.585,-12.0215,34.7318108835,-0.47000000000000003,12.71,12.7186870392,134.78
2022-03-15 15:00:00,37.968,-2.6695,38.0617295226,31.928,-12.2495,34.1971845954,6.04,9.58,11.325104856,134.39,32.818,0.1505,32.818345087,31.928,-12.2495,34.1971845954,0.89,12.4,12.4318984874,134.78
2022-03-15 15:30:00,37.9375,-3.21,38.0730614247,33.1175,-12.61,35.4369991146,4.82,9.4,10.563730401699999,134.02,32.4875,-0.47000000000000003,32.4908995913,33.1175,-12.61,35.4369991146,-0.63,12.14,12.1563357966,134.41
2022-03-15 16:00:00,37.426,-3.0735,37.5519890052,31.546,-12.1635,33.8097744484,5.88,9.09,10.8260103455,133.65,32.146,-0.47350000000000003,32.1494870604,31.546,-12.1635,33.8097744484,0.6000000000000001,11.69,11.7053876484,134.03
2022-03-15 16:30:00,37.5005,-3.4115,37.6553559603,29.9805,-12.0015,32.2934417878,7.52,8.59,11.4165888075,133.53,32.3205,-1.0115,32.3363240412,29.9805,-12.0015,32.2934417878,2.34,10.99,11.2363561709,133.91
2022-03-15 17:00:00,37.796,-3.6905,37.9757476062,30.416,-12.0005,32.6977836596,7.38,8.31,11.1139776858,133.17,32.296,-1.5305,32.3322446831,30.416,-12.0005,32.6977836596,1.88,10.47,10.6374480022,133.56
2022-03-15 17:30:00,40.4245,-3.826,40.6051533213,30.0445,-12.176,32.4180035821,10.38,8.35,13.3216703157,133.01,35.6945,-1.556,35.7283985962,30.0445,-12.176,32.4180035821,5.65,10.62,12.0294181073,133.39
2022-03-15 18:00:00,45.603,-4.2115,45.7970560326,33.663,-12.4515,35.8920244797,11.94,8.24,14.5072809306,133.14,41.013,-2.0115,41.0622978077,33.663,-12.4515,35.8920244797,7.35,10.44,12.7677758439,133.53
2022-03-15 18:30:00,47.6255,-4.057,47.7979863514,35.9755,-12.797,38.1837636863,11.65,8.74,14.5640001373,132.49,42.8855,-1.7570000000000001,42.9214766667,35.9755,-12.797,38.1837636863,6.91,11.04,13.0241967123,132.88
2022-03-15 19:00:00,50.1085,-4.4735,50.3077923835,31.8985,-12.4435,34.2396698947,18.21,7.97,19.8777513819,132.73,46.9185,-2.3435,46.9769904794,31.8985,-12.4435,34.2396698947,15.02,10.1,18.1000110497,133.12
2022-03-15 19:30:00,49.0145,-4.485,49.2192689427,29.3045,-12.145,31.7215186467,19.71,7.66,21.14615095,132.12,46.5245,-2.255,46.5791168363,29.3045,-12.145,31.7215186467,17.22,9.89,19.8580084601,132.51
2022-03-15 20:00:00,48.115,-4.8475,48.3585719521,29.945,-12.4075,32.4137174858,18.17,7.5600000000000005,19.6800025407,132.61,45.325,-2.6375,45.4016743221,29.945,-12.4075,32.4137174858,15.38,9.77,18.2207930673,133.0
2022-03-15 20:30:00,47.6415,-4.481,47.8517699072,29.0215,-12.541,31.6152517505,18.62,8.06,20.289603249,132.71,44.8715,-1.971,44.9147676522,29.0215,-12.541,31.6152517505,15.85,10.57,19.0511784412,133.1
2022-03-15 21:00:00,48.4175,-4.5280000000000005,48.6287681342,28.6775,-12.308,31.2071445386,19.74,7.78,21.217822697,133.27,45.9275,-1.978,45.970074399,28.6775,-12.308,31.2071445386,17.25,10.33,20.1065014361,133.67
2022-03-15 21:30:00,47.668,-4.368,47.8677098679,28.418,-12.528,31.056939772,19.25,8.16,20.9080869522,133.23,45.088,-1.6280000000000001,45.1173816616,28.418,-12.528,31.056939772,16.67,10.9,19.9173015241,133.62
2022-03-15 22:00:00,45.667,-5.194,45.9614243143,29.317,-12.614,31.915505401,16.35,7.42,17.9549129767,133.69,42.587,-2.454,42.6576450944,29.317,-12.614,31.915505401,13.27,10.16,16.7128244172,134.09
2022-03-15 22:30:00,42.0625,-5.4655000000000005,42.4161006753,28.9825,-12.7555,31.6652504569,13.08,7.29,14.9743280317,133.39,38.3125,-2.4955,38.393686675,28.9825,-12.7555,31.6652504569,9.33,10.26,13.8678224679,133.78
2022-03-15 23:00:00,36.864,-6.2,37.3817401414,28.814,-12.34,31.3452100966,8.05,6.14,10.1243320767,133.73,32.104,-2.2800000000000002,32.1848600432,28.814,-12.34,31.3452100966,3.29,10.06,10.5843138653,134.12
2022-03-15 23:30:00,35.6055,-16.1125,39.0815082424,28.2355,-11.9825,30.6728506419,7.37,-4.13,8.4483016045,134.03,31.9055,3.1575,32.061358931,28.2355,-11.9825,30.6728506419,3.67,15.14,15.5784626969,134.41
2022-03-16 00:00:00,37.8285,-16.113,41.1172005522,28.9885,-12.093,31.4097720662,8.84,-4.02,9.7111276379,132.69,34.5885,3.477,34.7628229758,28.9885,-12.093,31.4097720662,5.6,15.57,16.5464467485,133.08
2022-03-16 00:30:00,38.1105,-15.6235,41.1886387551,28.4805,-11.8835,30.8602730464,9.63,-3.74,10.330755054699999,132.77,35.1205,4.4665,35.4033775578,28.4805,-11.8835,30.8602730464,6.64,16.35,17.6468722441,133.15
2022-03-16 01:00:00,37.47,-15.965,40.7293766832,28.63,-11.215,30.7482214933,8.84,-4.75,10.0353425452,133.82,34.21,3.555,34.394216447,28.63,-11.215,30.7482214933,5.58,14.77,15.7888979983,134.21
2022-03-16 01:30:00,37.043,-15.7735,40.2614847124,28.913,-11.4635,31.1026269188,8.13,-4.31,9.2017933035,133.11,33.793,3.9965,34.02850072,28.913,-11.4635,31.1026269188,4.88,15.46,16.2119092028,133.49
2022-03-16 02:00:00,34.537,-15.98,38.0547601359,29.267,-11.7,31.5189988578,5.27,-4.28,6.789057372,133.43,30.657,3.91,30.9053352837,29.267,-11.7,31.5189988578,1.3900000000000001,15.61,15.6717644189,133.82
2022-03-16 02:30:00,36.424,-12.8995,38.6407152658,28.324,-11.4095,30.535645829899998,8.1,-1.49,8.2359031077,133.83,33.304,-4.3095,33.5816647332,28.324,-11.4095,30.535645829899998,4.98,7.1,8.67239298,134.22
2022-03-16 03:00:00,34.374,-11.595,36.2769334564,28.374,-11.365,30.565456008399998,6.0,-0.23,6.0044067151,132.51,30.684,-9.605,32.1521986962,28.374,-11.365,30.565456008399998,2.31,1.76,2.9040833321,132.89
2022-03-16 03:30:00,34.943,-11.281,36.7188536041,28.183,-11.341,30.3792654618,6.76,0.06,6.7602662669,131.74,31.453,-9.041,32.7266082874,28.183,-11.341,30.3792654618,3.27,2.3,3.9978619286,132.11
2022-03-16 04:00:00,35.066,-11.514,36.9079470033,27.966,-11.184,30.1194125441,7.1,-0.33,7.1076648767,132.06,31.686,-9.424,33.0577429962,27.966,-11.184,30.1194125441,3.7199999999999998,1.76,4.1153371672,132.42
2022-03-16 04:30:00,36.203,-11.528,37.9941047138,28.023,-11.098,30.1405728711,8.18,-0.43,8.191294159,131.79,32.813,-9.288,34.102198067,28.023,-11.098,30.1405728711,4.79,1.81,5.1205663749,132.15
2022-03-16 05:00:00,36.6955,-11.7595,38.5336938341,27.8655,-10.9395,29.9359107177,8.83,-0.8200000000000001,8.8679930086,131.44,33.3555,-9.6595,34.7260035204,27.8655,-10.9395,29.9359107177,5.49,1.28,5.6372422336,131.8
2022-03-16 05:30:00,35.6145,-12.074,37.6055060629,27.9545,-11.164,30.1013117031,7.66,-0.91,7.7138641419,131.26,31.8345,-10.014,33.3723775936,27.9545,-11.164,30.1013117031,3.88,1.15,4.046838272,131.62
2022-03-16 06:00:00,35.655,-12.561,37.8028801284,28.075,-11.081,30.1826802322,7.58,-1.48,7.7231340789,130.84,31.745,-10.301,33.3744756663,28.075,-11.081,30.1826802322,3.67,0.78,3.7519728144,131.19
2022-03-16 06:30:00,35.7405,-12.3445,37.8122998573,28.1805,-11.2545,30.3447582047,7.5600000000000005,-1.09,7.6381738655,130.14,31.8305,-9.7845,33.300407963,28.1805,-11.2545,30.3447582047,3.65,1.47,3.9348951701,130.48
2022-03-16 07:00:00,39.2995,-14.184,41.7808156485,28.8295,-11.204,30.9300773722,10.47,-2.98,10.8858302394,130.07,36.4695,-0.9440000000000001,36.4817155059,28.8295,-11.204,30.9300773722,7.64,10.26,12.7920756721,130.42
2022-03-16 07:30:00,39.6125,-14.6535,42.2359469942,28.8925,-10.8535,30.8638140627,10.72,-3.8,11.3735834283,131.09,37.1125,3.6865,37.2951463129,28.8925,-10.8535,30.8638140627,8.22,14.54,16.7026943934,131.45
2022-03-16 08:00:00,40.337,-14.7055,42.9339644017,29.057,-11.1055,31.1069345846,11.28,-3.6,11.8405405282,131.38,37.737,2.9045,37.8486101363,29.057,-11.1055,31.1069345846,8.68,14.01,16.480973879,131.74
2022-03-16 08:30:00,43.4095,-13.734,45.5302915239,29.8195,-11.694,32.0304888544,13.59,-2.04,13.7422596395,130.51,41.2995,3.556,41.4523079725,29.8195,-11.694,32.0304888544,11.48,15.25,19.0880302808,130.86
2022-03-16 09:00:00,43.076,-13.3785,45.1057206821,28.876,-11.4185,31.0516588647,14.2,-1.96,14.3346293988,130.58,40.946,3.6515,41.1084950862,28.876,-11.4185,31.0516588647,12.07,15.07,19.3077652772,130.93
2022-03-16 09:30:00,43.33,-13.433,45.3644617404,28.49,-11.713,30.8038060798,14.84,-1.72,14.9393440284,130.52,41.22,3.597,41.3766456954,28.49,-11.713,30.8038060798,12.73,15.31,19.9110270956,130.86
2022-03-16 10:00:00,44.9045,-13.6305,46.9276533666,28.1545,-12.1405,30.6605220194,16.75,-1.49,16.8161410555,130.42,43.1645,3.4495,43.3021143883,28.1545,-12.1405,30.6605220194,15.01,15.59,21.6413539318,130.76
2022-03-16 10:30:00,41.897,-13.885,44.1378730117,29.747,-11.905,32.0408026429,12.15,-1.98,12.3102761951,130.35,38.907,2.915,39.0160463656,29.747,-11.905,32.0408026429,9.16,14.82,17.422341978,130.69
2022-03-16 11:00:00,43.282,-13.376,45.3017538292,30.262,-12.306,32.6684294082,13.02,-1.07,13.0638929879,130.2,40.642,3.7439999999999998,40.8140870289,30.262,-12.306,32.6684294082,10.38,16.05,19.1140498064,130.53
2022-03-16 11:30:00,43.2885,-13.3515,45.3007371298,31.4085,-12.461500000000001,33.7902775144,11.88,-0.89,11.9132908971,130.37,40.1985,3.6885,40.3673684366,31.4085,-12.461500000000001,33.7902775144,8.79,16.15,18.3871313695,130.72
2022-03-16 12:00:00,38.8225,-13.764,41.1902197402,31.8825,-12.884,34.3873706795,6.94,-0.88,6.9955700268,130.18,34.5125,3.146,34.6555907791,31.8825,-12.884,34.3873706795,2.63,16.03,16.244315929,130.53
2022-03-16 12:30:00,39.176,-13.771,41.5258885155,32.646,-12.731,35.040543332,6.53,-1.04,6.6122991463,130.34,34.746,2.3890000000000002,34.8280323447,32.646,-12.731,35.040543332,2.1,15.12,15.2651367501,130.69
2022-03-16 13:00:00,40.0285,-13.5165,42.2489832363,32.5885,-12.9065,35.0512207277,7.44,-0.61,7.4649648358,129.85,35.7485,2.7135,35.851336579,32.5885,-12.9065,35.0512207277,3.16,15.62,15.936436239,130.18
2022-03-16 13:30:00,43.8075,-13.35,45.7965015722,31.9875,-12.69,34.4127339258,11.82,-0.66,11.8384120557,130.14,40.4075,2.86,40.5085874383,31.9875,-12.69,34.4127339258,8.42,15.55,17.6832943763,130.48
2022-03-16 14:00:00,42.8035,-13.3345,44.8324492137,32.8835,-12.9645,35.3468928267,9.92,-0.37,9.9268978034,130.11,39.0035,3.1655,39.1317441791,32.8835,-12.9645,35.3468928267,6.12,16.13,17.2519940876,130.48
2022-03-16 14:30:00,43.234,-13.6135,45.3266603474,34.934,-13.5835,37.4819400278,8.3,-0.03,8.3000542167,130.34,38.894,2.8765,39.0002242077,34.934,-13.5835,37.4819400278,3.96,16.46,16.929654456,130.7
2022-03-16 15:00:00,41.6775,-13.341,43.760670553,36.8875,-14.011,39.4587858056,4.79,0.67,4.8366310589,130.27,36.5375,3.439,36.6989867333,36.8875,-14.011,39.4587858056,-0.35000000000000003,17.45,17.4535096757,130.63
2022-03-16 15:30:00,39.116,-13.74,41.4590045225,37.066,-14.14,39.6715005514,2.05,0.4,2.0886598574,130.45,33.216,2.9699999999999998,33.3485165487,37.066,-14.14,39.6715005514,-3.85,17.11,17.5378048797,130.81
2022-03-16 16:00:00,43.2195,-13.616,45.3135811457,36.6195,-14.046,39.2208859697,6.6,0.43,6.6139927427,130.4,38.3695,3.234,38.5055487722,36.6195,-14.046,39.2208859697,1.75,17.28,17.3683879505,130.76
2022-03-16 16:30:00,40.72,-14.2055,43.1267275625,43.53,-15.5455,46.2225428795,-2.81,1.34,3.1131495306,130.51,33.39,2.4545,33.4800936416,43.53,-15.5455,46.2225428795,-10.14,18.0,20.6596127747,130.88
2022-03-16 17:00:00,42.9675,-12.128,44.6463261674,47.2375,-16.568,50.0587657683,-4.27,4.44,6.1600730515,130.14,34.8975,3.612,35.0839286604,47.2375,-16.568,50.0587657683,-12.34,20.18,23.6539214508,130.5
2022-03-16 17:30:00,43.679,-2.164,43.732572952,48.959,-16.764,51.7495447033,-5.28,14.6,15.5254114277,130.14,34.809,-0.124,34.8092208617,48.959,-16.764,51.7495447033,-14.15,16.64,21.8428958703,130.5
2022-03-16 18:00:00,49.729,-2.849,49.8105434823,44.959,-15.899000000000001,47.6874184875,4.77,13.05,13.894437736,132.08,43.299,-0.869,43.3077194274,44.959,-15.899000000000001,47.6874184875,-1.6600000000000001,15.03,15.1213921317,132.47
2022-03-16 18:30:00,51.459,-2.74,51.5318957637,45.529,-15.99,48.2552581694,5.93,13.25,14.5164527347,132.66,45.209,-0.77,45.2155568472,45.529,-15.99,48.2552581694,-0.32,15.22,15.2233636231,133.05
2022-03-16 19:00:00,53.5455,-2.9955,53.6292232882,44.0155,-15.525500000000001,46.6733906043,9.53,12.53,15.7423568756,132.05,48.2555,-1.1455,48.2690941545,44.0155,-15.525500000000001,46.6733906043,4.24,14.38,14.9920645676,132.44
