Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-16 19:30:00,53.959,-3.5300000000000002,54.0743430936,44.089,-15.33,46.6781407192,9.87,11.8,15.3836569125,132.15,49.029,-1.7000000000000002,49.0584635002,44.089,-15.33,46.6781407192,4.94,13.63,14.4976032502,132.53
2022-03-16 20:00:00,54.015,-3.98,54.1614311572,42.885,-14.7,45.3344595755,11.13,10.72,15.4530029444,132.03,49.515,-1.92,49.552211101,42.885,-14.7,45.3344595755,6.63,12.78,14.3974060164,132.42
2022-03-16 20:30:00,51.882,-5.007,52.123046467,42.642,-14.557,45.0582557696,9.24,9.55,13.2883445169,132.06,47.052,-2.817,47.1362513677,42.642,-14.557,45.0582557696,4.41,11.74,12.5409608882,132.42
2022-03-16 21:00:00,52.324,-4.409,52.5094301721,46.094,-15.869,48.7491743212,6.23,11.46,13.0439449554,131.87,46.894,-1.639,46.922633739,46.094,-15.869,48.7491743212,0.8,14.23,14.2524699614,132.26
2022-03-16 21:30:00,49.968,-4.9035,50.2080206366,45.258,-15.6835,47.8984210204,4.71,10.78,11.764034172,132.33,44.278,-2.3835,44.3421059068,45.258,-15.6835,47.8984210204,-0.98,13.3,13.3360563886,132.72
2022-03-16 22:00:00,50.182,-5.181,50.4487451281,41.162,-14.401,43.6084744631,9.02,9.22,12.8984030019,132.33,45.742,-2.831,45.8295224173,41.162,-14.401,43.6084744631,4.58,11.57,12.4435244204,132.72
2022-03-16 22:30:00,49.0425,-5.572,49.3580185,41.5625,-14.772,44.1095612113,7.48,9.2,11.8570822718,132.68,44.2025,-3.192,44.317602262,41.5625,-14.772,44.1095612113,2.64,11.58,11.8771208632,133.07
2022-03-16 23:00:00,49.3675,-5.632,49.6877196121,39.4975,-14.612,42.113691957,9.87,8.98,13.3438112996,132.52,45.7175,-2.062,45.7639776489,39.4975,-14.612,42.113691957,6.22,12.55,14.0068161978,132.91
2022-03-16 23:30:00,49.7635,-14.267,51.768264615,36.5835,-13.407,38.9628043299,13.18,-0.86,13.2080278619,133.58,49.2035,1.363,49.222374803,36.5835,-13.407,38.9628043299,12.62,14.77,19.4272308886,133.98
2022-03-17 00:00:00,50.266,-16.5635,52.924666161,33.686,-12.4435,35.9108241099,16.58,-4.12,17.0842266433,132.78,51.266,2.0465,51.3068311071,33.686,-12.4435,35.9108241099,17.58,14.49,22.7819336317,133.17
2022-03-17 00:30:00,48.956,-16.8115,51.7621142174,33.406,-12.3915,35.6301853525,15.55,-4.42,16.1659797105,132.02,49.696,1.6585,49.723666782,33.406,-12.3915,35.6301853525,16.29,14.05,21.5120105987,132.41
2022-03-17 01:00:00,49.727,-16.9455,52.5349835752,33.667,-12.2855,35.8385323256,16.06,-4.66,16.7224160934,131.7,50.677,1.3145,50.6940454023,33.667,-12.2855,35.8385323256,17.01,13.6,21.7784319913,132.09
2022-03-17 01:30:00,47.622,-16.97,50.5552745418,33.532,-12.54,35.8000925138,14.09,-4.43,14.7700033852,131.44,48.342,1.48,48.3646499419,33.532,-12.54,35.8000925138,14.81,14.02,20.393540644,131.82
2022-03-17 02:00:00,50.0735,-16.9095,52.8515524133,34.5535,-12.7695,36.83754189,15.52,-4.14,16.0626896876,131.86,51.5035,1.5905,51.5280525782,34.5535,-12.7695,36.83754189,16.95,14.36,22.2151322301,132.25
2022-03-17 02:30:00,47.898,-17.34,50.94010212,35.668,-13.36,38.0880010502,12.23,-3.98,12.8613101976,131.77,48.548,1.23,48.5635789867,35.668,-13.36,38.0880010502,12.88,14.59,19.4618216003,132.17
2022-03-17 03:00:00,51.132,-16.543,53.7415321051,35.472,-13.203,37.8494648971,15.66,-3.34,16.0122203332,132.03,52.632,2.257,52.680370851,35.472,-13.203,37.8494648971,17.16,15.46,23.0971253623,132.42
2022-03-17 03:30:00,55.0715,-15.7765,57.2867180462,35.5315,-13.6565,38.0655682277,19.54,-2.12,19.6546686566,132.08,57.7715,3.4835000000000003,57.8764285742,35.5315,-13.6565,38.0655682277,22.24,17.14,28.078411636,132.48
2022-03-17 04:00:00,53.884,-16.2645,56.2851615992,36.524,-13.7845,39.0386349179,17.36,-2.48,17.5362481734,132.47,56.024,2.8255,56.0952050201,36.524,-13.7845,39.0386349179,19.5,16.61,25.615270836,132.87
2022-03-17 04:30:00,53.5315,-16.171,55.9206825177,36.2415,-13.871,38.8052955568,17.29,-2.3,17.4423077602,132.35,55.5915,3.129,55.6794891612,36.2415,-13.871,38.8052955568,19.35,17.0,25.7569893427,132.75
2022-03-17 05:00:00,50.9105,-17.0255,53.6819025417,36.2505,-13.7155,38.7584015473,14.66,-3.31,15.0290285781,132.66,52.3005,1.8945,52.3348013324,36.2505,-13.7155,38.7584015473,16.05,15.61,22.3891625569,133.06
2022-03-17 05:30:00,49.189,-16.948,52.0268433119,37.769,-14.018,40.2864950697,11.42,-2.93,11.7898812547,132.49,49.459,2.062,49.50196486,37.769,-14.018,40.2864950697,11.69,16.08,19.8802037213,132.88
2022-03-17 06:00:00,50.364,-17.046,53.1704674796,37.704,-14.226,40.2985197247,12.66,-2.8200000000000003,12.9702737057,132.18,50.344,1.9540000000000002,50.3819059981,37.704,-14.226,40.2985197247,12.64,16.18,20.5319750633,132.57
2022-03-17 06:30:00,50.122,-16.1445,52.6579506271,37.982,-13.6745,40.368605057,12.14,-2.47,12.3887247124,132.56,48.162,2.8955,48.2489602401,37.982,-13.6745,40.368605057,10.18,16.57,19.4472954418,132.95
2022-03-17 07:00:00,52.8875,-15.3905,55.0813502603,37.2275,-13.5705,39.6237962152,15.66,-1.82,15.7654051645,131.85,51.7975,3.8495,51.9403470965,37.2275,-13.5705,39.6237962152,14.57,17.42,22.7099383531,132.23
2022-03-17 07:30:00,52.0695,-15.6935,54.38307432,37.4695,-13.7035,39.8967334816,14.6,-1.99,14.7349957584,132.06,50.7095,3.0065,50.7985475432,37.4695,-13.7035,39.8967334816,13.24,16.71,21.3195145348,132.44
2022-03-17 08:00:00,55.623,-15.248,57.675121439,38.203,-13.828,40.6285957547,17.42,-1.42,17.4777801794,131.3,54.973,3.492,55.0837979174,38.203,-13.828,40.6285957547,16.77,17.32,24.1084072473,131.67
2022-03-17 08:30:00,55.1015,-15.18,57.1542448314,37.8515,-13.74,40.2681468688,17.25,-1.44,17.31,130.99,54.3715,3.43,54.4795825264,37.8515,-13.74,40.2681468688,16.52,17.17,23.8268608927,131.37
2022-03-17 09:00:00,56.4325,-14.9995,58.3918834814,39.3625,-13.9795,41.7711961344,17.07,-1.02,17.1004473626,130.56,55.8125,3.7205,55.9363681025,39.3625,-13.9795,41.7711961344,16.45,17.7,24.163867654,130.91
2022-03-17 09:30:00,55.602,-15.429,57.703002045,43.572,-14.789,46.0134078829,12.03,-0.64,12.0470120777,130.5,53.612,2.731,53.6815136243,43.572,-14.789,46.0134078829,10.04,17.52,20.1928700288,130.85
2022-03-17 10:00:00,52.025,-16.165,54.4785081477,46.445,-15.835,49.0702073564,5.58,-0.33,5.5897495472,130.41,48.565,1.865,48.6007968042,46.445,-15.835,49.0702073564,2.12,17.7,17.8265083513,130.76
2022-03-17 10:30:00,53.537,-15.7275,55.7993245949,48.287,-16.2575,50.9503746331,5.25,0.53,5.2766845651,130.73,50.267,2.4825,50.328263384,48.287,-16.2575,50.9503746331,1.98,18.74,18.8443094859,131.08
2022-03-17 11:00:00,52.128,-15.3795,54.3494011398,50.388,-16.6795,53.0768901147,1.74,1.3,2.1720036832,130.73,47.808,2.9405,47.8983444834,50.388,-16.6795,53.0768901147,-2.58,19.62,19.7889059829,131.08
2022-03-17 11:30:00,57.515,-14.788,59.3856899345,50.735,-17.218,53.577044982,6.78,2.43,7.2023121288,130.43,54.685,3.952,54.8276164811,50.735,-17.218,53.577044982,3.95,21.17,21.5353523305,130.76
2022-03-17 12:00:00,55.966,-14.6785,57.8588931648,50.986,-17.5285,53.9149377098,4.98,2.85,5.7378480287,130.63,52.776,4.1415,52.9382489156,50.986,-17.5285,53.9149377098,1.79,21.67,21.7438037151,130.97
2022-03-17 12:30:00,58.117,-14.7835,59.9678043724,48.317,-17.2635,51.308487809,9.8,2.48,10.1089267482,130.63,58.087,5.1465,58.3145439084,48.317,-17.2635,51.308487809,9.77,22.41,24.4471061682,131.0
2022-03-17 13:00:00,62.4015,-15.035,64.1872138923,50.9815,-17.395,53.8674239894,11.42,2.36,11.6613035292,130.96,64.6315,6.095,64.9182548845,50.9815,-17.395,53.8674239894,13.65,23.49,27.1680437279,131.32
2022-03-17 13:30:00,63.301,-15.4845,65.1673717534,53.761,-17.8045,56.6325466605,9.54,2.32,9.8180446118,131.27,65.081,5.7355,65.3332420843,53.761,-17.8045,56.6325466605,11.32,23.54,26.1203751887,131.64
2022-03-17 14:00:00,63.325,-14.619,64.9905438199,50.175,-16.909,52.9475675173,13.15,2.29,13.3479062028,131.58,65.975,6.591,66.3034079516,50.175,-16.909,52.9475675173,15.8,23.5,28.3176623329,131.95
2022-03-17 14:30:00,59.5715,-14.9335,61.4147623499,49.4415,-16.5235,52.1295307335,10.13,1.5899999999999999,10.2540236005,131.44,61.5315,6.0565,61.8288499367,49.4415,-16.5235,52.1295307335,12.09,22.58,25.6129752274,131.81
2022-03-17 15:00:00,64.8285,-14.2665,66.3797215609,48.9285,-15.9465,51.4615290727,15.9,1.6800000000000002,15.9885083732,131.21,68.1485,6.7635000000000005,68.4833044216,48.9285,-15.9465,51.4615290727,19.22,22.71,29.7515125666,131.56
2022-03-17 15:30:00,63.485,-14.656,65.1547662186,48.915,-15.946,51.4485387645,14.57,1.29,14.6269955903,131.09,66.465,6.204,66.7539200422,48.915,-15.946,51.4485387645,17.55,22.15,28.2599539985,131.44
2022-03-17 16:00:00,59.9195,-15.128,61.7996995482,46.3395,-15.018,48.7123145031,13.58,-0.11,13.5804455008,130.93,62.7195,5.422,62.9534253576,46.3395,-15.018,48.7123145031,16.38,20.44,26.1934724693,131.28
2022-03-17 16:30:00,61.767,-15.9,63.7806576401,44.467,-15.08,46.954451216,17.3,-0.8200000000000001,17.3194226232,131.0,65.367,4.42,65.5162658353,44.467,-15.08,46.954451216,20.9,19.5,28.5842614038,131.34
2022-03-17 17:00:00,60.0395,-16.268,62.2044161153,41.9495,-14.518,44.3906845436,18.09,-1.75,18.1744490976,130.52,63.8195,3.862,63.9362465605,41.9495,-14.518,44.3906845436,21.87,18.38,28.56783681,130.86
2022-03-17 17:30:00,58.226,-14.744,60.0637379123,39.106,-13.684,41.4310401993,19.12,-1.06,19.1493603026,130.44,62.216,5.436,62.4530283653,39.106,-13.684,41.4310401993,23.11,19.12,29.9941077547,130.78
2022-03-17 18:00:00,54.519,-12.6145,55.9593331916,41.579,-14.3645,43.9903637317,12.94,1.75,13.0577984362,129.97,57.129,8.0655,57.6955364933,41.579,-14.3645,43.9903637317,15.55,22.43,27.2929917744,130.31
2022-03-17 18:30:00,52.8885,-12.595,54.3675220812,44.7085,-14.685,47.0584657341,8.18,2.09,8.4427779788,129.89,54.4585,8.145,55.0642283815,44.7085,-14.685,47.0584657341,9.75,22.83,24.8248141987,130.22
2022-03-17 19:00:00,53.2095,-5.314,53.4741945825,42.5195,-14.404,44.8930183464,10.69,9.09,14.0322556989,129.92,54.8595,-1.234,54.873376935,42.5195,-14.404,44.8930183464,12.34,13.17,18.0478392058,130.27
2022-03-17 19:30:00,52.3665,-4.3575,52.5474845116,38.4965,-12.9475,40.6154929614,13.87,8.59,16.3145640457,132.54,54.5665,-2.8575,54.6412685477,38.4965,-12.9475,40.6154929614,16.07,10.09,18.9750625822,132.9
2022-03-17 20:00:00,50.441,-4.754,50.6645339167,34.081,-12.994,36.4740811673,16.36,8.24,18.3179474833,133.83,53.191,-3.284,53.2922802759,34.081,-12.994,36.4740811673,19.11,9.71,21.4353959609,134.2
2022-03-17 20:30:00,49.289,-4.8795,49.5299408565,31.159,-13.1395,33.8161165903,18.13,8.26,19.9229641369,132.92,52.349,-3.3895,52.4586171306,31.159,-13.1395,33.8161165903,21.19,9.75,23.3254924921,133.28
2022-03-17 21:00:00,46.4225,-5.5725,46.7557618107,30.0225,-12.9125,32.6815416176,16.4,7.34,17.9676264431,133.37,49.1225,-3.1825,49.2254843806,30.0225,-12.9125,32.6815416176,19.1,9.73,21.4355522439,133.73
2022-03-17 21:30:00,42.429,-14.048,44.6941421777,30.089,-12.428,32.5546172608,12.34,-1.62,12.4458828534,133.98,44.849,6.302,45.2896015107,30.089,-12.428,32.5546172608,14.76,18.73,23.8468132043,134.35
2022-03-17 22:00:00,41.4855,-14.341,43.8943161611,31.4955,-12.801,33.9975311052,9.99,-1.54,10.1080017808,131.36,43.3755,5.989,43.7870085899,31.4955,-12.801,33.9975311052,11.88,18.79,22.230575791,131.7
2022-03-17 22:30:00,40.1125,-14.336,42.5973420796,29.7625,-12.156,32.1492572581,10.35,-2.18,10.5770931735,131.26,42.0825,5.784,42.4781292226,29.7625,-12.156,32.1492572581,12.32,17.94,21.7629501677,131.6
2022-03-17 23:00:00,38.9795,-14.5415,41.6035652619,29.6995,-11.6215,31.8923119654,9.28,-2.92,9.7285559052,131.02,40.7095,5.5485,41.0858764358,29.6995,-11.6215,31.8923119654,11.01,17.17,20.396788963,131.36
2022-03-17 23:30:00,37.853,-14.808,40.6463586684,28.813,-11.468,31.0113526471,9.04,-3.34,9.6372817744,131.5,39.523,5.472,39.9000039223,28.813,-11.468,31.0113526471,10.71,16.94,20.0416491337,131.85
2022-03-18 00:00:00,36.9775,-15.234,39.9926275987,28.2875,-11.924,30.6979548545,8.69,-3.31,9.2990429615,132.37,38.5675,5.246,38.922648577,28.2875,-11.924,30.6979548545,10.28,17.17,20.0121787919,132.73
2022-03-18 00:30:00,36.586,-15.3625,39.680496497,28.616,-11.9925,31.0273349202,7.97,-3.37,8.6531959414,133.08,38.006,5.1175,38.3489874997,28.616,-11.9925,31.0273349202,9.39,17.11,19.5172795235,133.44
2022-03-18 01:00:00,36.6145,-15.3265,39.6928609765,28.9045,-11.8465,31.2379525978,7.71,-3.48,8.4589893013,133.2,37.9845,5.0635,38.3205072057,28.9045,-11.8465,31.2379525978,9.08,16.91,19.1936057061,133.57
2022-03-18 01:30:00,36.0915,-15.6555,39.3407047789,28.2415,-12.0755,30.7148176374,7.85,-3.58,8.6277980968,132.93,37.4815,4.8445,37.7932801236,28.2415,-12.0755,30.7148176374,9.24,16.92,19.27858916,133.29
2022-03-18 02:00:00,36.0615,-15.5555,39.273468939,28.3015,-11.7455,30.64199198,7.76,-3.81,8.6448655282,133.42,37.4415,4.9745,37.7705119438,28.3015,-11.7455,30.64199198,9.14,16.72,19.0551305427,133.79
2022-03-18 02:30:00,35.8535,-15.697,39.1391015642,27.9535,-11.177,30.1052070455,7.9,-4.52,9.1016701764,133.64,37.2335,4.883,37.5523263094,27.9535,-11.177,30.1052070455,9.28,16.06,18.5483692006,134.0
2022-03-18 03:00:00,35.523,-15.0765,38.5899518172,27.893,-10.586500000000001,29.8344336506,7.63,-4.49,8.8530785606,134.32,36.893,4.6035,37.1791024804,27.893,-10.586500000000001,29.8344336506,9.0,15.19,17.6560499546,134.69
2022-03-18 03:30:00,35.071,-15.185,38.2172639785,27.141,-10.415,29.0707087289,7.93,-4.77,9.2540693751,131.47,36.511,4.515,36.7891063496,27.141,-10.415,29.0707087289,9.37,14.93,17.6267353756,131.82
2022-03-18 04:00:00,34.7775,-15.1695,37.9419060736,27.2575,-10.2495,29.1208440211,7.52,-4.92,8.986478732,131.67,36.1275,4.4505,36.400593491,27.2575,-10.2495,29.1208440211,8.87,14.7,17.168776893,132.02
2022-03-18 04:30:00,34.6985,-15.2335,37.8951899916,27.4385,-10.3835,29.3374905965,7.26,-4.85,8.7309850532,131.59,35.9985,4.4465,36.2720741687,27.4385,-10.3835,29.3374905965,8.56,14.83,17.1231568351,131.94
2022-03-18 05:00:00,34.9975,-15.2865,38.1903402512,28.2775,-10.8665,30.2935278319,6.72,-4.42,8.0433077773,131.7,36.1975,4.3835,36.4619538492,28.2775,-10.8665,30.2935278319,7.92,15.25,17.1839721834,132.06
2022-03-18 05:30:00,35.442,-15.0605,38.5091420867,27.752,-10.5805,29.7005131984,7.69,-4.48,8.8998033686,131.36,36.852,4.6095,37.139162541,27.752,-10.5805,29.7005131984,9.1,15.19,17.7072329854,131.85
2022-03-18 06:00:00,36.3795,-15.2535,39.447905933,28.1795,-11.4735,30.4257361867,8.2,-3.7800000000000002,9.0293078362,131.36,37.8995,5.1165,38.2433088592,28.1795,-11.4735,30.4257361867,9.72,16.59,19.2277533789,131.71
2022-03-18 06:30:00,37.9435,-14.725999999999999,40.7009123761,30.2835,-12.116,32.6172933925,7.66,-2.61,8.0924470959,132.99,39.3435,5.654,39.7476880869,30.2835,-12.116,32.6172933925,9.06,17.77,19.9463405165,133.37
2022-03-18 07:00:00,39.77,-14.1105,42.1990415798,31.94,-12.3805,34.2555160558,7.83,-1.73,8.0188403152,132.29,41.21,6.1695,41.6692552159,31.94,-12.3805,34.2555160558,9.27,18.55,20.7372949056,132.65
2022-03-18 07:30:00,41.945,-13.575,44.0870009186,32.035,-12.635,34.4366730391,9.91,-0.9400000000000001,9.9544814029,131.34,43.835,6.615,44.331314553,32.035,-12.635,34.4366730391,11.8,19.25,22.5788064344,131.7
2022-03-18 08:00:00,43.4305,-13.0455,45.3474740256,34.2705,-12.7455,36.5638474521,9.16,-0.30000000000000004,9.1649113471,130.55,45.1505,7.0645,45.6998338126,34.2705,-12.7455,36.5638474521,10.88,19.81,22.601117229,130.89
2022-03-18 08:30:00,45.263,-4.5965,45.4957908081,37.993,-13.7365,40.3999935798,7.27,9.14,11.6787199641,130.08,46.073,-2.0765,46.1197699609,37.993,-13.7365,40.3999935798,8.08,11.66,14.1859789934,130.41
2022-03-18 09:00:00,45.8195,-4.1705,46.008908382,40.3695,-14.1905,42.7909665759,5.45,10.02,11.4062658219,132.21,46.2495,-2.4605,46.3149037622,40.3695,-14.1905,42.7909665759,5.88,11.73,13.1212537511,132.56
2022-03-18 09:30:00,46.176,-4.2675,46.3727779225,41.936,-14.7475,44.4535358802,4.24,10.48,11.3052200332,132.37,46.336,-2.4675000000000002,46.4016535508,41.936,-14.7475,44.4535358802,4.4,12.28,13.0444777588,132.73
2022-03-18 10:00:00,46.412,-4.123,46.594773022300004,44.232,-14.983,46.7007506685,2.18,10.86,11.0766420905,132.62,46.132,-2.263,46.1874722517,44.232,-14.983,46.7007506685,1.9,12.72,12.8611197024,132.97
2022-03-18 10:30:00,46.5685,-4.209,46.7583241065,46.1285,-15.799,48.7590700614,0.44,11.59,11.5983490204,132.39,45.9385,-2.219,45.9920617417,46.1285,-15.799,48.7590700614,-0.19,13.58,13.5813290955,132.74
2022-03-18 11:00:00,46.4425,-4.23,46.63473712,46.5825,-15.83,49.1987622431,-0.14,11.6,11.6008447968,132.9,45.6625,-2.26,45.7183935222,46.5825,-15.83,49.1987622431,-0.92,13.57,13.6011506866,133.27
2022-03-18 11:30:00,46.421,-4.3004999999999995,46.6197762891,46.831,-16.1005,49.5213959946,-0.41000000000000003,11.8,11.8071207328,132.79,45.601,-2.2705,45.6574897607,46.831,-16.1005,49.5213959946,-1.23,13.83,13.8845885787,133.16
2022-03-18 12:00:00,45.978,-4.2620000000000005,46.1751137302,45.348,-15.712,47.9927916254,0.63,11.45,11.4673187799,133.14,45.418,-2.292,45.475795628,45.348,-15.712,47.9927916254,0.07,13.42,13.4201825621,133.51
2022-03-18 12:30:00,45.7095,-4.4355,45.9241989642,44.6095,-15.7555,47.310075782,1.1,11.32,11.3733196561,133.34,45.1895,-2.4955,45.2583520524,44.6095,-15.7555,47.310075782,0.58,13.26,13.2726787048,133.7
2022-03-18 13:00:00,45.767,-4.598,45.9973900673,44.677,-16.098,47.488734801,1.09,11.5,11.5515410227,133.48,45.237,-2.608,45.3121157418,44.677,-16.098,47.488734801,0.56,13.49,13.5016184215,133.84
2022-03-18 13:30:00,45.5455,-4.6505,45.782307942,44.7655,-15.6605,47.4257445962,0.78,11.01,11.0375948467,133.62,44.9455,-2.7705,45.0308076821,44.7655,-15.6605,47.4257445962,0.18,12.89,12.8912567269,133.99
2022-03-18 14:00:00,44.7535,-9.7075,45.7942280042,44.3335,-14.8875,46.766407586,0.42,5.18,5.1969991341,134.01,44.3335,3.2725,44.4541165529,44.3335,-14.8875,46.766407586,0.0,18.16,18.16,134.37
2022-03-18 14:30:00,43.9,-13.7355,45.9986299823,42.66,-15.0055,45.2221254504,1.24,1.27,1.7749647884000002,133.12,43.84,7.4445,44.4675857254,42.66,-15.0055,45.2221254504,1.18,22.45,22.4809897469,133.49
2022-03-18 15:00:00,43.447,-13.901,45.6166593472,41.797,-15.171,44.4651374675,1.65,1.27,2.0821623376,132.46,43.467,7.469,44.1040366633,41.797,-15.171,44.4651374675,1.67,22.64,22.7015087604,132.83
2022-03-18 15:30:00,43.5905,-13.9865,45.7794044577,43.0005,-15.3665,45.6636871321,0.59,1.38,1.500833102,133.02,43.3805,7.3235,43.9943340954,43.0005,-15.3665,45.6636871321,0.38,22.69,22.6931817954,133.4
2022-03-18 16:00:00,43.534,-13.9555,45.7161364974,42.584,-14.8855,45.110699022,0.9500000000000001,0.93,1.3294359706,132.71,43.434,7.2845,44.0406209794,42.584,-14.8855,45.110699022,0.85,22.17,22.1862885585,133.09
2022-03-18 16:30:00,43.537,-14.0595,45.7508459949,40.287,-14.5195,42.8235711875,3.25,0.46,3.2823924202,132.76,43.947,7.0305,44.5058056803,40.287,-14.5195,42.8235711875,3.66,21.55,21.8585932759,133.14
2022-03-18 17:00:00,43.8455,-13.7895,45.962791261,39.7355,-14.1795,42.1896691205,4.11,0.39,4.1284621834,132.5,44.4555,7.2305,45.039667078,39.7355,-14.1795,42.1896691205,4.72,21.41,21.9241077355,132.89
2022-03-18 17:30:00,43.812,-14.035,46.0051363328,38.772,-14.215,41.2956923783,5.04,0.18,5.0432132614,132.19,44.652,6.875,45.1781665077,38.772,-14.215,41.2956923783,5.88,21.09,21.8943485859,132.57
2022-03-18 18:00:00,43.988,-13.7985,46.1014397416,38.668,-14.0785,41.1511650655,5.32,0.28,5.3273633253,132.03,44.868,7.0315,45.4156296472,38.668,-14.0785,41.1511650655,6.2,21.11,22.0016385753,132.41
2022-03-18 18:30:00,44.7005,-13.573,46.7157471229,38.5305,-14.383,41.1274861771,6.17,0.81,6.2229414267,131.64,45.7905,7.207,46.3541879365,38.5305,-14.383,41.1274861771,7.26,21.59,22.7779652296,132.02
2022-03-18 19:00:00,45.9795,-13.231,47.8453109641,40.0995,-14.721,42.7162468067,5.88,1.49,6.0658470142,131.26,46.9895,7.559,47.5936087227,40.0995,-14.721,42.7162468067,6.89,22.28,23.3210312808,131.65
2022-03-18 19:30:00,46.7955,-13.1245,48.6011452591,42.8355,-15.5445,45.5687561878,3.96,2.42,4.6409050841,130.64,47.4155,7.8955,48.0683738075,42.8355,-15.5445,45.5687561878,4.58,23.44,23.8832577342,131.02
2022-03-18 20:00:00,46.559,-13.044,48.3516950789,45.309,-16.334,48.1633162999,1.25,3.29,3.5194601859,130.86,46.559,8.076,47.2542300435,45.309,-16.334,48.1633162999,1.25,24.41,24.4419843712,131.24
2022-03-18 20:30:00,46.188,-12.763,47.9189473278,48.458,-17.323,51.4612873236,-2.27,4.5600000000000005,5.0937707055,130.77,45.428,8.527,46.2213469406,48.458,-17.323,51.4612873236,-3.03,25.85,26.0269744688,131.16
2022-03-18 21:00:00,46.936,-12.875,48.6698440618,50.116,-17.405,53.052308913,-3.18,4.53,5.5347357661,130.61,46.006,8.385,46.763877737,50.116,-17.405,53.052308913,-4.11,25.79,26.1154398776,130.99
2022-03-18 21:30:00,48.433,-12.883,50.1171345749,52.173,-17.913,55.1624645751,-3.74,5.03,6.2680539245,130.57,47.353,8.627,48.13243956,52.173,-17.913,55.1624645751,-4.82,26.54,26.97413576,130.95
2022-03-18 22:00:00,48.1615,-12.7245,49.8140841781,53.2915,-18.0245,56.2571468571,-5.13,5.3,7.3761033073,131.14,46.7915,8.8455,47.6202408908,53.2915,-18.0245,56.2571468571,-6.5,26.87,27.6450158256,131.53
2022-03-18 22:30:00,46.824,-12.8845,48.5643626155,52.564,-16.9745,55.2368332388,-5.74,4.09,7.0480990345,131.24,45.344,8.5155,46.1366673726,52.564,-16.9745,55.2368332388,-7.22,25.49,26.4928009089,131.64
2022-03-18 23:00:00,45.7805,-13.367,47.6920419908,52.2505,-17.427,55.0800787876,-6.47,4.06,7.6383571532,131.42,44.1305,8.293,44.9029495607,52.2505,-17.427,55.0800787876,-8.12,25.72,26.9713329296,131.82
2022-03-18 23:30:00,45.045,-13.597,47.0524221906,53.035,-18.267,56.092731383,-7.99,4.67,9.2546744945,132.3,43.025,8.493,43.8552354229,53.035,-18.267,56.092731383,-10.01,26.76,28.5709240313,132.7
2022-03-19 00:00:00,44.276,-13.4195,46.2649668351,53.676,-17.9795,56.6072026888,-9.4,4.5600000000000005,10.4476600251,133.33,41.986,8.3505,42.808352529,53.676,-17.9795,56.6072026888,-11.69,26.33,28.8084189084,133.74
2022-03-19 00:30:00,44.0835,-13.477,46.0975541786,53.4835,-18.027,56.4398573816,-9.4,4.55,10.4432992871,132.54,41.7735,8.313,42.5926199153,53.4835,-18.027,56.4398573816,-11.71,26.34,28.8256777891,132.94
2022-03-19 01:00:00,43.9405,-13.5635,45.9862596055,53.2305,-17.8535,56.144755699,-9.29,4.29,10.2327024778,132.54,41.6405,8.1065,42.4222416015,53.2305,-17.8535,56.144755699,-11.59,25.96,28.4297326755,132.94
2022-03-19 01:30:00,43.4775,-13.676,45.577691717,53.2375,-17.996,56.1968630997,-9.76,4.32,10.6733312513,132.43,41.0875,8.084,41.8752159666,53.2375,-17.996,56.1968630997,-12.15,26.08,28.77132079,132.82
2022-03-19 02:00:00,43.0035,-13.643,45.1157673242,53.5335,-17.853,56.431952219,-10.53,4.21,11.3404144545,132.69,40.4235,8.027,41.2127659985,53.5335,-17.853,56.431952219,-13.11,25.88,29.0111444104,133.1
2022-03-19 02:30:00,42.6215,-13.7485,44.784076573,53.5015,-17.7685,56.374906603,-10.88,4.02,11.5989137422,132.51,39.9915,7.8615,40.7568798425,53.5015,-17.7685,56.374906603,-13.51,25.63,28.9726940411,132.91
2022-03-19 03:00:00,42.145,-13.743,44.3291221885,53.615,-17.573,56.4214370076,-11.47,3.83,12.0925514264,132.42,39.385,7.8870000000000005,40.1669390668,53.615,-17.573,56.4214370076,-14.23,25.46,29.1668390471,132.82
2022-03-19 03:30:00,42.034,-13.703,44.2111904952,53.644,-17.623,56.4645806236,-11.61,3.92,12.2539177409,132.52,39.234,7.927,40.0267920898,53.644,-17.623,56.4645806236,-14.41,25.55,29.3334382574,132.91
2022-03-19 04:00:00,41.9155,-13.67,44.0882982236,53.8055,-17.73,56.6514318464,-11.89,4.06,12.564063833,132.52,39.0455,8.06,39.8687179409,53.8055,-17.73,56.6514318464,-14.76,25.79,29.7150079926,132.91
2022-03-19 04:30:00,41.6385,-13.8465,43.8804084359,53.3285,-17.6065,56.1597520872,-11.69,3.76,12.2798086304,132.71,38.8085,7.8035,39.5852786336,53.3285,-17.6065,56.1597520872,-14.52,25.41,29.2659956263,133.11
2022-03-19 05:00:00,41.5305,-14.117,43.8642464799,52.9005,-17.687,55.7789643974,-11.37,3.5700000000000003,11.9172899604,132.67,38.7805,7.523,39.503451865,52.9005,-17.687,55.7789643974,-14.12,25.21,28.8949563073,133.06
2022-03-19 05:30:00,41.619,-14.2925,44.0047351685,52.839,-17.7325,55.7351009441,-11.22,3.44,11.7355016936,132.83,38.909,7.2675,39.5819003744,52.839,-17.7325,55.7351009441,-13.93,25.0,28.6189604982,133.24
2022-03-19 06:00:00,41.9975,-14.003,44.2704643668,52.9375,-17.433,55.7340864754,-10.94,3.43,11.4650992146,132.64,39.3675,7.427,40.0619568325,52.9375,-17.433,55.7340864754,-13.57,24.86,28.3225087166,133.04
2022-03-19 06:30:00,42.772,-13.61,44.8851432436,53.162,-17.57,55.9902057864,-10.39,3.96,11.1190692056,132.23,40.232,7.96,41.0118936895,53.162,-17.57,55.9902057864,-12.93,25.53,28.6175785139,132.63
2022-03-19 07:00:00,43.623,-13.4355,45.6451398207,53.323,-17.4755,56.1135939791,-9.7,4.04,10.5076924203,132.23,41.253,8.1345,42.0473554371,53.323,-17.4755,56.1135939791,-12.07,25.61,28.3117819997,132.63
2022-03-19 07:30:00,45.067,-13.108,46.9345731098,55.157,-17.628,57.9054490786,-10.09,4.52,11.0561521335,132.13,42.587,8.362,43.4001798729,55.157,-17.628,57.9054490786,-12.57,25.99,28.8701402837,132.52
2022-03-19 08:00:00,46.4075,-12.909,48.1694751606,56.7075,-17.869,59.4562168091,-10.3,4.96,11.4320426871,131.6,43.8875,8.611,44.7242884488,56.7075,-17.869,59.4562168091,-12.82,26.48,29.4201087693,131.99
2022-03-19 08:30:00,47.7095,-12.5965,49.3443836976,57.9395,-17.5365,60.5352334802,-10.23,4.94,11.3603036931,131.47,45.1995,8.7835,46.045028749,57.9395,-17.5365,60.5352334802,-12.74,26.32,29.2412380039,131.86
2022-03-19 09:00:00,48.686,-12.574,50.2835169017,58.806,-17.644,61.3958986578,-10.12,5.07,11.318979636,130.95,46.196,8.826,47.0315712261,58.806,-17.644,61.3958986578,-12.61,26.47,29.3201807634,131.33
2022-03-19 09:30:00,49.7995,-12.3955,51.3189888881,61.3295,-18.5555,64.0750665275,-11.53,6.16,13.0723563293,130.95,46.9795,9.2145,47.874632432,61.3295,-18.5555,64.0750665275,-14.35,27.77,31.2585252371,131.33
2022-03-19 10:00:00,50.255,-12.462,51.7770844003,62.265,-18.872,65.0621442084,-12.01,6.41,13.6135300345,131.03,47.335,9.178,48.2165729703,62.265,-18.872,65.0621442084,-14.93,28.05,31.7758933785,131.41
2022-03-19 10:30:00,50.5765,-12.5245,52.1041788391,63.0365,-19.1645,65.8853427744,-12.46,6.64,14.1188243137,131.03,47.5465,9.1455,48.4180734076,63.0365,-19.1645,65.8853427744,-15.49,28.31,32.2706708948,131.41
2022-03-19 11:00:00,50.285,-12.4475,51.8027169292,64.395,-19.3575,67.2415707078,-14.11,6.91,15.7111489077,130.91,46.895,9.2225,47.7932582196,64.395,-19.3575,67.2415707078,-17.5,28.58,33.5121828594,131.28
2022-03-19 11:30:00,50.1135,-12.3895,51.622307121,64.8235,-19.1895,67.6041645352,-14.71,6.8,16.2056811026,130.82,46.6135,9.1905,47.5108795172,64.8235,-19.1895,67.6041645352,-18.21,28.38,33.7198532025,131.18
2022-03-19 12:00:00,50.2295,-12.598,51.7852515129,65.3795,-19.568,68.2450411697,-15.15,6.97,16.6764324722,130.47,46.6195,9.042,47.4882674379,65.3795,-19.568,68.2450411697,-18.76,28.61,34.2121279666,130.82
2022-03-19 12:30:00,50.138,-12.623,51.702603155,66.208,-19.973,69.1550431494,-16.07,7.35,17.6710893835,130.65,46.338,9.067,47.2167420837,66.208,-19.973,69.1550431494,-19.87,29.04,35.1871922722,131.02
2022-03-19 13:00:00,49.7025,-12.8575,51.3386191137,65.8725,-20.6375,69.0296506039,-16.17,7.78,17.9442832122,130.39,45.8725,8.9425,46.7360092702,65.8725,-20.6375,69.0296506039,-20.0,29.58,35.7068116751,130.74
2022-03-19 13:30:00,49.5265,-12.8865,51.1755418584,65.2965,-20.5865,68.4648588292,-15.77,7.7,17.5494415866,130.56,45.7765,8.9835,46.6496647844,65.2965,-20.5865,68.4648588292,-19.52,29.57,35.4318402006,130.91
2022-03-19 14:00:00,48.84,-12.9165,50.5191208578,64.57,-20.0465,67.6102585578,-15.73,7.13,17.2704892809,130.74,45.11,8.9335,45.9860796573,64.57,-20.0465,67.6102585578,-19.46,28.98,34.9074777089,131.09
2022-03-19 14:30:00,48.9745,-12.633,50.577607093,64.6845,-19.723,67.6245611391,-15.71,7.09,17.2357825468,131.11,45.2345,9.367,46.1941628266,64.6845,-19.723,67.6245611391,-19.45,29.09,34.9932936432,131.47
2022-03-19 15:00:00,48.8125,-12.802,50.4633665172,63.8625,-19.732,66.8413848619,-15.05,6.93,16.5688683983,131.46,45.2225,9.228,46.1544200511,63.8625,-19.732,66.8413848619,-18.64,28.96,34.4402555159,131.82
2022-03-19 15:30:00,48.7285,-12.861,50.397143106,62.6185,-19.321,65.53150069430001,-13.89,6.46,15.3187368931,131.87,45.4085,9.109,46.3131272238,62.6185,-19.321,65.53150069430001,-17.21,28.43,33.2332514208,132.24
2022-03-19 16:00:00,48.053,-12.8725,49.7472819886,60.733,-18.8125,63.5799295788,-12.68,5.94,14.0023569445,131.79,45.003,9.0075,45.8955887341,60.733,-18.8125,63.5799295788,-15.73,27.82,31.9591191994,132.16
2022-03-19 16:30:00,48.135,-12.5725,49.7498339821,59.215,-18.0725,61.9114810132,-11.08,5.5,12.3699797898,131.79,45.465,9.0075,46.3486923359,59.215,-18.0725,61.9114810132,-13.75,27.08,30.3708560959,132.16
2022-03-19 17:00:00,48.529,-12.1965,50.038169963,57.649,-17.4865,60.2427164332,-9.12,5.29,10.543173146600001,130.99,46.339,9.1935,47.2421777996,57.649,-17.4865,60.2427164332,-11.31,26.68,28.9782418376,131.35
2022-03-19 17:30:00,48.7045,-6.6645,49.1583551444,54.4345,-17.7745,57.2629691904,-5.73,11.11,12.5005999856,130.46,47.0445,2.4855,47.1101124017,54.4345,-17.7745,57.2629691904,-7.39,20.26,21.5657065732,130.81
2022-03-19 18:00:00,49.377,-3.3475,49.4903413329,53.577,-17.2975,56.3000749134,-4.2,13.95,14.5685448827,131.24,47.947,-0.9275,47.9559700689,53.577,-17.2975,56.3000749134,-5.63,16.37,17.3110889317,131.6
2022-03-19 18:30:00,49.913,-3.375,50.0269746637,53.243,-17.255,55.96920648,-3.33,13.88,14.2738677309,131.48,48.653,-0.975,48.662768458,53.243,-17.255,55.96920648,-4.59,16.28,16.9146829707,131.85
2022-03-19 19:00:00,50.81,-3.4965,50.9301640705,52.42,-17.0565,55.1251357572,-1.6099999999999999,13.56,13.6552444138,131.48,49.91,-1.1365,49.9229379369,52.42,-17.0565,55.1251357572,-2.51,15.92,16.1166528783,131.85
2022-03-19 19:30:00,50.9055,-3.6975,51.0396065473,52.7055,-17.3675,55.4932409082,-1.8,13.67,13.7879984044,131.73,49.9555,-1.3275000000000001,49.9731351478,52.7055,-17.3675,55.4932409082,-2.75,16.04,16.2740314612,132.11
2022-03-19 20:00:00,50.155,-3.941,50.3095965597,53.045,-17.951,56.0000930892,-2.89,14.01,14.3049711639,132.34,48.945,-1.521,48.9686273649,53.045,-17.951,56.0000930892,-4.1,16.43,16.9338389032,132.72
2022-03-19 20:30:00,49.148,-4.1825,49.3256445498,53.398,-17.6525,56.2401738995,-4.25,13.47,14.12456725,133.09,47.678,-1.8825,47.7151494837,53.398,-17.6525,56.2401738995,-5.72,15.77,16.7753181788,133.5
2022-03-19 21:00:00,48.541,-4.5945,48.7579543382,52.661,-17.9645,55.6408499329,-4.12,13.37,13.9904002802,132.27,47.091,-2.2945,47.1468663991,52.661,-17.9645,55.6408499329,-5.57,15.67,16.6305081101,132.66
2022-03-19 21:30:00,47.7365,-4.47,47.9453264902,54.2765,-18.2,57.2466457729,-6.54,13.73,15.2080406365,132.2,45.7565,-2.14,45.8065158274,54.2765,-18.2,57.2466457729,-8.52,16.06,18.1800440043,132.58
2022-03-19 22:00:00,47.0205,-4.569,47.2419641976,53.8805,-17.939,56.7883438854,-6.86,13.37,15.0271920198,132.87,44.9905,-2.329,45.0507417392,53.8805,-17.939,56.7883438854,-8.89,15.61,17.9639694945,133.27
2022-03-19 22:30:00,45.9025,-10.852,47.167842968,53.1225,-17.202,55.8382378863,-7.22,6.35,9.6151391046,133.33,44.0025,4.848,44.2687599809,53.1225,-17.202,55.8382378863,-9.12,22.05,23.8616198109,133.74
2022-03-19 23:00:00,45.033,-13.69,47.0678997726,52.233,-17.12,54.9670873251,-7.2,3.43,7.9752680206,132.23,43.233,7.78,43.9274480137,52.233,-17.12,54.9670873251,-9.0,24.9,26.4765934365,132.63
2022-03-19 23:30:00,44.3595,-13.794,46.4547056416,52.5095,-17.374,55.3091625886,-8.15,3.58,8.9016234474,132.04,42.3395,7.646,43.0243486441,52.5095,-17.374,55.3091625886,-10.17,25.02,27.0079488299,132.44
2022-03-20 00:00:00,44.0035,-13.6985,46.086407047,53.3135,-17.4485,56.0961623866,-9.31,3.75,10.0368620594,131.95,41.7135,7.6715,42.4130639603,53.3135,-17.4485,56.0961623866,-11.6,25.12,27.6690151614,132.34
2022-03-20 00:30:00,43.86,-13.7555,45.9664375414,53.14,-17.6155,55.983617606,-9.28,3.86,10.0507711147,131.66,41.57,7.5745000000000005,42.2544429646,53.14,-17.6155,55.983617606,-11.57,25.19,27.7200468975,132.06
2022-03-20 01:00:00,43.723,-13.5815,45.783816696,53.643,-17.2915,56.3610452463,-9.92,3.71,10.5910575487,131.56,41.303,7.6185,41.9997541808,53.643,-17.2915,56.3610452463,-12.34,24.91,27.7989873916,131.96
2022-03-20 01:30:00,42.974,-13.9045,45.1674639121,52.194,-16.7945,54.8294525438,-9.22,2.89,9.6623237371,131.11,40.714,7.1555,41.3380088569,52.194,-16.7945,54.8294525438,-11.48,23.95,26.5592337992,131.5
2022-03-20 02:00:00,42.8145,-14.079,45.0699417711,52.5445,-17.159,55.2752726022,-9.73,3.08,10.2058463637,131.18,40.4245,7.131,41.0486462779,52.5445,-17.159,55.2752726022,-12.12,24.29,27.1458744564,131.56
2022-03-20 02:30:00,42.706,-14.081,44.9675104603,53.056,-17.471,55.8585264485,-10.35,3.39,10.8910330089,131.63,40.166,7.309,40.8255929167,53.056,-17.471,55.8585264485,-12.89,24.78,27.9320693827,132.03
2022-03-20 03:00:00,42.434,-13.914,44.6569563674,53.564,-17.514,56.3546119852,-11.13,3.6,11.6977305491,131.98,39.754,7.456,40.4471562906,53.564,-17.514,56.3546119852,-13.81,24.97,28.534487905,132.38
2022-03-20 03:30:00,41.8655,-14.398,44.2721412883,50.9855,-17.078,53.7696875037,-9.12,2.68,9.5056193907,131.75,39.6055,6.952,40.2110175729,50.9855,-17.078,53.7696875037,-11.38,24.03,26.5884429781,132.15
2022-03-20 04:00:00,41.987,-14.1315,44.3013257279,52.197,-17.5215,55.0593295569,-10.21,3.39,10.7580760362,132.27,39.487,7.3485,40.1649551382,52.197,-17.5215,55.0593295569,-12.71,24.87,27.9295721414,132.67
2022-03-20 04:30:00,41.874,-14.581,44.3400207149,50.864,-17.551,53.8069149552,-8.99,2.9699999999999998,9.467893113,132.21,39.644,6.999,40.2570830662,50.864,-17.551,53.8069149552,-11.22,24.55,26.9924230109,132.61
2022-03-20 05:00:00,41.3885,-14.755,43.9399357902,48.1585,-16.415,50.8792034848,-6.77,1.6600000000000001,6.9705451724,132.8,39.6485,6.375,40.1577411871,48.1585,-16.415,50.8792034848,-8.51,22.79,24.3270261232,133.21
2022-03-20 05:30:00,41.5075,-14.8825,44.0949131136,47.2275,-16.4325,50.0046379099,-5.72,1.55,5.9262888893,132.18,40.0075,6.2475,40.4923611623,47.2275,-16.4325,50.0046379099,-7.22,22.68,23.8014873485,132.58
2022-03-20 06:00:00,42.1595,-14.657,44.6346400148,48.6495,-16.737,51.448041938,-6.49,2.08,6.8151669092,132.18,40.4895,6.453,41.0004977927,48.6495,-16.737,51.448041938,-8.16,23.19,24.5837690357,132.58
2022-03-20 06:30:00,43.284,-13.896,45.4599106026,51.284,-17.246,54.1061287841,-8.0,3.35,8.673090568,131.98,41.284,7.344,41.9321236285,51.284,-17.246,54.1061287841,-10.0,24.59,26.5455853204,132.39
2022-03-20 07:00:00,43.4935,-14.0515,45.7069928403,49.3835,-17.0715,52.2509921868,-5.89,3.02,6.6191011474,131.31,41.9635,7.3185,42.5968986488,49.3835,-17.0715,52.2509921868,-7.42,24.39,25.493695299,131.7
2022-03-20 07:30:00,44.046,-14.5225,46.3783691202,49.666,-16.9625,52.4827396603,-5.62,2.44,6.1268262583,131.96,42.566,6.9275,43.1260317239,49.666,-16.9625,52.4827396603,-7.1,23.89,24.922722564,132.36
2022-03-20 08:00:00,44.0675,-14.2605,46.3174526124,52.5075,-16.7805,55.1237039439,-8.44,2.52,8.8081780182,132.55,41.9675,7.0995,42.5637634203,52.5075,-16.7805,55.1237039439,-10.54,23.88,26.102605234,132.96
2022-03-20 08:30:00,45.2795,-14.337,47.4950806847,53.3595,-16.727,55.9198423572,-8.08,2.39,8.4260607641,132.33,43.2395,6.973,43.7981402488,53.3595,-16.727,55.9198423572,-10.12,23.7,25.7702231267,132.73
2022-03-20 09:00:00,47.0475,-13.9605,49.0750732704,56.2375,-17.6705,58.9483076644,-9.19,3.71,9.9106104756,132.33,44.7675,7.6095,45.4096195371,56.2375,-17.6705,58.9483076644,-11.47,25.28,27.7603908474,132.73
2022-03-20 09:30:00,48.6145,-13.642,50.4923140116,56.3845,-17.182,58.9443208821,-7.77,3.54,8.5384132015,132.27,46.6445,7.418,47.2306691065,56.3845,-17.182,58.9443208821,-9.74,24.6,26.4580346965,132.66
2022-03-20 10:00:00,49.1725,-13.789,51.0692791926,56.4025,-17.219,58.9723322182,-7.23,3.43,8.0023621513,130.73,47.3325,7.351,47.8999243971,56.4025,-17.219,58.9723322182,-9.07,24.57,26.1906433674,131.11
2022-03-20 10:30:00,49.2235,-14.0875,51.1997129728,54.5835,-16.8475,57.124396964,-5.36,2.76,6.0288639062,130.97,47.783500000000004,6.9525,48.2866454467,54.5835,-16.8475,57.124396964,-6.8,23.8,24.7523736236,131.34
2022-03-20 11:00:00,49.3055,-14.1625,51.299207952,55.3655,-17.0125,57.9203223964,-6.06,2.85,6.6967230792,131.15,47.6955,6.9475,48.1988431033,55.3655,-17.0125,57.9203223964,-7.67,23.96,25.1577125351,131.53
2022-03-20 11:30:00,49.347,-14.244,51.3616388465,56.007,-17.234,58.5985904694,-6.66,2.99,7.3003904004999995,131.31,47.597,6.986,48.1069496539,56.007,-17.234,58.5985904694,-8.41,24.22,25.6385744534,131.68
2022-03-20 12:00:00,49.0015,-14.38,51.067909711,55.0715,-16.88,57.6003863898,-6.07,2.5,6.5646705934,131.58,47.3815,6.73,47.857073064,55.0715,-16.88,57.6003863898,-7.69,23.61,24.8307913688,131.95
2022-03-20 12:30:00,48.993,-14.3405,51.0486433635,54.673,-16.4505,57.0942718602,-5.68,2.11,6.0592491284,131.52,47.483,6.5095,47.9271204982,54.673,-16.4505,57.0942718602,-7.19,22.96,24.0594617562,131.88
2022-03-20 13:00:00,48.4435,-14.4755,50.5599920144,51.8335,-15.7955,54.1868022908,-3.39,1.32,3.6379252329,130.89,47.4135,6.2045,47.8177352297,51.8335,-15.7955,54.1868022908,-4.42,22.0,22.4396167525,131.24
2022-03-20 13:30:00,47.697,-14.763,49.929450007,49.687,-15.473,52.040481339,-1.99,0.71,2.112865353,130.83,46.987,5.927,47.3593443578,49.687,-15.473,52.040481339,-2.7,21.4,21.5696546101,131.18
2022-03-20 14:00:00,47.081,-14.863,49.371341180900004,47.661,-15.123,50.0027604238,-0.58,0.26,0.6356099433,131.09,46.651,5.827,47.0135058255,47.661,-15.123,50.0027604238,-1.01,20.95,20.9743319321,131.44
2022-03-20 14:30:00,46.645,-14.8635,48.9558950204,46.025,-14.7835,48.3410022367,0.62,-0.08,0.6251399843000001,131.36,46.485,5.6765,46.8303093867,46.025,-14.7835,48.3410022367,0.46,20.46,20.4651704122,131.71
2022-03-20 15:00:00,46.561,-14.945,48.9007131441,45.131,-14.845,47.5098009468,1.43,-0.1,1.4334922393,131.36,46.581,5.845,46.9462840489,45.131,-14.845,47.5098009468,1.45,20.69,20.7407473347,131.71
2022-03-20 15:30:00,46.1865,-14.9915,48.5586022709,42.8865,-14.3715,45.2304310669,3.3,-0.62,3.3577373334000002,131.95,46.6165,5.7385,46.9683771755,42.8865,-14.3715,45.2304310669,3.73,20.11,20.4529948907,132.31
2022-03-20 16:00:00,46.1355,-14.9405,48.494359471,40.0855,-13.7505,42.3783383405,6.05,-1.19,6.1659224776,132.04,47.1755,5.7395,47.5233591037,40.0855,-13.7505,42.3783383405,7.09,19.49,20.7395322995,132.4
2022-03-20 16:30:00,46.5105,-15.053,48.8857793152,36.7205,-13.413,39.0935249018,9.79,-1.6400000000000001,9.9264142569,132.2,48.3905,5.437,48.6949839229,36.7205,-13.413,39.0935249018,11.67,18.85,22.1700563824,132.57
2022-03-20 17:00:00,46.8935,-14.4625,49.0730501243,37.6935,-12.2325,39.6287017009,9.2,-2.23,9.4664090341,131.79,48.6435,5.8275,48.9913242166,37.6935,-12.2325,39.6287017009,10.95,18.06,21.1202769868,132.15
2022-03-20 17:30:00,47.7065,-14.0055,49.7198569236,37.6265,-11.2455,39.2710424168,10.08,-2.76,10.4510286575,131.62,49.6965,6.0145,50.0591282635,37.6265,-11.2455,39.2710424168,12.07,17.26,21.0616357389,132.0
2022-03-20 18:00:00,48.13,-13.8725,50.0893517252,35.57,-10.8225,37.179986636,12.56,-3.05,12.9250183752,131.08,50.67,6.0275,51.0272442549,35.57,-10.8225,37.179986636,15.1,16.85,22.6259253954,131.46
2022-03-20 18:30:00,48.526,-13.8715,50.4697056485,35.756,-11.7315,37.6313649533,12.77,-2.14,12.9480693542,130.86,51.106,6.0085,51.4579955716,35.756,-11.7315,37.6313649533,15.35,17.74,23.4591154991,131.24
2022-03-20 19:00:00,49.3485,-13.6805,51.2096722553,35.1285,-11.7205,37.0321702375,14.22,-1.96,14.3544418213,130.14,52.2785,6.1795,52.6424522843,35.1285,-11.7205,37.0321702375,17.15,17.9,24.7897660336,130.51
2022-03-20 19:30:00,48.8025,-13.859,50.7321977372,31.3525,-12.009,33.573729868,17.45,-1.85,17.5477918839,129.89,52.4225,6.101,52.7763271482,31.3525,-12.009,33.573729868,21.07,18.11,27.7833943211,130.27
2022-03-20 20:00:00,48.0305,-14.082,50.0522892009,30.7105,-11.972,32.9615472066,17.32,-2.11,17.4480514671,130.07,51.6305,5.878,51.9640203819,30.7105,-11.972,32.9615472066,20.92,17.85,27.5003436342,130.45
2022-03-20 20:30:00,46.9685,-14.316,49.1018110486,30.2385,-11.946,32.512671349,16.73,-2.37,16.8970352429,130.34,50.4085,5.644,50.723481823,30.2385,-11.946,32.512671349,20.17,17.59,26.762604507,130.73
2022-03-20 21:00:00,45.8715,-14.461,48.0969337198,30.1915,-11.761,32.4013548058,15.68,-2.7,15.9107636523,130.61,49.0615,5.479,49.366488869,30.1915,-11.761,32.4013548058,18.87,17.24,25.5596263666,131.01
2022-03-20 21:30:00,45.148,-14.821,47.5184589923,31.788,-12.351,34.1031398115,13.36,-2.47,13.5864086498,130.69,47.818,5.239,48.1041395828,31.788,-12.351,34.1031398115,16.03,17.59,23.7985083566,131.09
2022-03-20 22:00:00,44.0965,-15.02,46.584350508,33.2365,-12.48,35.5023285469,10.86,-2.54,11.153080292,130.98,46.2065,5.04,46.4805576801,33.2365,-12.48,35.5023285469,12.97,17.52,21.798424255,131.38
2022-03-20 22:30:00,42.9535,-15.066,45.5190896026,33.7935,-11.996,35.8595128,9.16,-3.07,9.6607711907,131.14,44.7035,5.034,44.9860430384,33.7935,-11.996,35.8595128,10.91,17.03,20.2249598269,131.54
2022-03-20 23:00:00,42.098,-15.556000000000001,44.8801820406,34.368,-12.746,36.6554216999,7.73,-2.81,8.2249012152,131.66,43.498,5.004,43.7848834645,34.368,-12.746,36.6554216999,9.13,17.75,19.9604458868,132.06
2022-03-20 23:30:00,41.493,-15.512,44.2977560718,36.483,-13.272,38.8220977408,5.01,-2.24,5.487959548,133.04,42.303,5.168,42.6175085264,36.483,-13.272,38.8220977408,5.82,18.44,19.3366491409,133.46
2022-03-21 00:00:00,40.9575,-15.572,43.8178501327,37.6375,-13.532,39.9962051981,3.32,-2.04,3.8966652409,133.08,41.3975,5.128,41.7138992453,37.6375,-13.532,39.9962051981,3.76,18.66,19.035051878,133.5
2022-03-21 00:30:00,41.055,-15.72,43.961704073,39.505,-14.4,42.0476518369,1.55,-1.32,2.0359027482,133.08,41.095,5.16,41.4176849305,39.505,-14.4,42.0476518369,1.5899999999999999,19.56,19.6245178285,133.5
2022-03-21 01:00:00,41.015,-15.616,43.8872382476,40.275,-14.316,42.7436952193,0.74,-1.3,1.4958609561,133.32,40.885,5.194,41.2136004372,40.275,-14.316,42.7436952193,0.61,19.51,19.5195338059,133.74
2022-03-21 01:30:00,40.6405,-15.598,43.530998659,39.9105,-14.118,42.3339808458,0.73,-1.48,1.6502424063999999,133.06,40.5205,5.132,40.8441959677,39.9105,-14.118,42.3339808458,0.61,19.25,19.25966251,133.47
2022-03-21 02:00:00,40.271,-15.71,43.2268150689,38.901,-13.98,41.3367657298,1.37,-1.73,2.2067623343,132.91,40.271,5.05,40.5864009368,38.901,-13.98,41.3367657298,1.37,19.03,19.0792505094,133.32
2022-03-21 02:30:00,39.955,-15.816,42.9714775287,38.505,-13.975999999999999,40.9629540072,1.45,-1.8399999999999999,2.3426694176,133.23,39.985,4.924,40.2870450766,38.505,-13.975999999999999,40.9629540072,1.48,18.9,18.9578585289,133.64
2022-03-21 03:00:00,39.524,-15.9135,42.6073474679,37.104,-13.5635,39.5053837882,2.42,-2.35,3.3732625157,133.23,39.754,4.6965,40.0304587564,37.104,-13.5635,39.5053837882,2.65,18.26,18.4512899278,133.64
2022-03-21 03:30:00,39.183,-15.876,42.2771198759,35.713,-12.986,38.0007179537,3.47,-2.89,4.5158609367,133.12,39.643,4.474,39.8946628636,35.713,-12.986,38.0007179537,3.93,17.46,17.8968293281,133.53
2022-03-21 04:00:00,39.1045,-15.975999999999999,42.2420938905,35.7845,-13.106,38.1090235541,3.32,-2.87,4.3885418991,132.72,39.5245,4.454,39.7746680219,35.7845,-13.106,38.1090235541,3.74,17.56,17.9538630941,133.12
2022-03-21 04:30:00,39.1785,-15.938,42.2962729593,35.8785,-13.078,38.1877054332,3.3,-2.86,4.3668753130999995,132.92,39.6085,4.412,39.8534693126,35.8785,-13.078,38.1877054332,3.73,17.49,17.8833162473,133.32
2022-03-21 05:00:00,42.584,-15.932,45.4667535679,36.744,-13.162,39.0302418645,5.84,-2.77,6.4636290116,132.64,43.584,4.468,43.8124192439,36.744,-13.162,39.0302418645,6.84,17.63,18.9103807471,133.05
2022-03-21 05:30:00,43.5775,-15.65,46.3024946007,36.4575,-13.25,38.7906149249,7.12,-2.4,7.51361431,132.68,44.8775,4.72,45.1250308172,36.4575,-13.25,38.7906149249,8.42,17.97,19.8448305611,133.08
2022-03-21 06:00:00,44.703,-15.2765,47.2411860695,37.443,-13.3865,39.76401176,7.26,-1.8900000000000001,7.5019797387,132.17,46.043,5.1035,46.3249777253,37.443,-13.3865,39.76401176,8.6,18.49,20.3921578064,132.56
2022-03-21 06:30:00,46.4715,-14.538499999999999,48.6925897288,38.6515,-13.6085,40.9771854146,7.82,-0.93,7.8751063485,131.89,47.9415,5.9815000000000005,48.3132048668,38.6515,-13.6085,40.9771854146,9.29,19.59,21.6811484936,132.28
2022-03-21 07:00:00,48.2295,-14.0505,50.2344624785,38.3695,-13.5805,40.7019472569,9.86,-0.47000000000000003,9.8711954696,131.58,50.1395,6.4995,50.559004742,38.3695,-13.5805,40.7019472569,11.77,20.08,23.2752937683,131.97
2022-03-21 07:30:00,50.9095,-13.1705,52.5855423144,38.6595,-13.8105,41.0522453771,12.25,0.64,12.2667069746,130.38,53.3495,7.3595,53.854724867,38.6595,-13.8105,41.0522453771,14.69,21.17,25.7675183128,131.81
2022-03-21 08:00:00,52.6705,-12.647,54.1675934416,38.3105,-13.867,40.7429515285,14.36,1.22,14.4117313325,130.38,55.5605,7.953,56.1268150642,38.3105,-13.867,40.7429515285,17.25,21.82,27.8150121337,130.75
2022-03-21 08:30:00,53.772,-12.168,55.1315536512,38.362,-13.518,40.6740625952,15.41,1.35,15.4690206542,130.19,56.892,8.422,57.5119965572,38.362,-13.518,40.6740625952,18.53,21.94,28.7180169928,130.56
2022-03-21 09:00:00,54.603,-12.0155,55.909389634,39.153,-13.7355,41.4924254443,15.45,1.72,15.5454462786,130.12,57.713,8.7045,58.3657321487,39.153,-13.7355,41.4924254443,18.56,22.44,29.1209065793,130.49
2022-03-21 09:30:00,55.385,-11.8955,56.6480462615,41.025,-13.9755,43.3401110434,14.36,2.08,14.5098587174,130.34,58.255,8.8045,58.9165871826,41.025,-13.9755,43.3401110434,17.23,22.78,28.5622355568,130.72
2022-03-21 10:00:00,55.163,-11.8085,56.4127400615,40.063,-13.6685,42.3305074533,15.1,1.8599999999999999,15.2141250159,130.12,58.213,8.8215,58.8776038172,40.063,-13.6685,42.3305074533,18.15,22.49,28.9002179923,130.49
2022-03-21 10:30:00,54.461,-12.359,55.8457285923,40.031,-13.909,42.3785469548,14.43,1.55,14.5130079584,130.04,57.331,8.411,57.9447019321,40.031,-13.909,42.3785469548,17.3,22.32,28.2395538208,130.4
2022-03-21 11:00:00,54.1525,-12.473,55.5703966627,38.8325,-13.723,41.1859658773,15.32,1.25,15.3709108383,130.69,57.2225,8.277,57.8180182577,38.8325,-13.723,41.1859658773,18.39,22.0,28.6738923064,131.06
2022-03-21 11:30:00,54.0235,-12.332,55.4131462403,38.6435,-13.692,40.9974506067,15.38,1.3599999999999999,15.4400129534,130.81,57.1035,8.458,57.7264885148,38.6435,-13.692,40.9974506067,18.46,22.15,28.8339053893,131.18
2022-03-21 12:00:00,50.523,-12.4195,52.0270843816,38.583,-13.9495,41.0272645841,11.94,1.53,12.037628504,130.84,52.823,8.3705,53.4820960626,38.583,-13.9495,41.0272645841,14.24,22.32,26.4756491894,131.18
2022-03-21 12:30:00,50.0895,-12.7725,51.6923085816,40.5295,-14.8525,43.1652305276,9.56,2.08,9.783659846900001,130.89,51.8395,7.9675,52.4482108036,40.5295,-14.8525,43.1652305276,11.31,22.82,25.4689713181,131.26
2022-03-21 13:00:00,49.644,-12.494,51.1920577043,37.674,-14.034,40.2030276472,11.97,1.54,12.0686577547,130.5,51.964,8.196,52.6063847076,37.674,-14.034,40.2030276472,14.29,22.23,26.4268234943,130.85
2022-03-21 13:30:00,49.095,-13.084,50.8085630677,41.305,-14.944,43.9252337615,7.79,1.8599999999999999,8.0089762142,130.57,50.465,7.726,51.052985231,41.305,-14.944,43.9252337615,9.16,22.67,24.450654388,130.92
2022-03-21 14:00:00,48.9295,-13.09,50.6502129339,42.7195,-15.49,45.4411243286,6.21,2.4,6.6576347151,130.78,49.9295,7.95,50.5584559718,42.7195,-15.49,45.4411243286,7.21,23.44,24.5238190337,131.13
2022-03-21 14:30:00,48.306,-12.995,50.0233911385,41.666,-14.985,44.2787283128,6.64,1.99,6.9317890908,131.23,49.446,7.805,50.0582155195,41.666,-14.985,44.2787283128,7.78,22.79,24.0813724692,131.58
2022-03-21 15:00:00,47.76,-13.0055,49.499097267,39.63,-14.5555,42.2184732108,8.13,1.55,8.2764364312,130.73,49.24,7.7945,49.8531025138,39.63,-14.5555,42.2184732108,9.61,22.35,24.3284730306,131.07
2022-03-21 15:30:00,47.358,-13.1965,49.162259674,38.298,-13.7265,40.6835790737,9.06,0.53,9.0754889675,131.06,49.058,7.6035,49.6437365259,38.298,-13.7265,40.6835790737,10.76,21.33,23.8903013794,131.42
2022-03-21 16:00:00,47.0365,-13.302,48.8812391031,36.2765,-13.652,38.7603090319,10.76,0.35000000000000003,10.7656908743,131.62,49.1065,7.358,49.6546926911,36.2765,-13.652,38.7603090319,12.83,21.01,24.6176562654,131.98
