Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-21 16:30:00,47.3825,-13.4725,49.2606289292,36.1125,-14.0425,38.7466703408,11.27,0.5700000000000001,11.2844051682,131.04,49.5925,7.2175,50.1149514866,36.1125,-14.0425,38.7466703408,13.48,21.26,25.1733589336,131.4
2022-03-21 17:00:00,47.6055,-13.495,49.4812960143,34.8155,-13.795,37.4489127379,12.79,0.30000000000000004,12.7935178899,130.98,50.1355,7.205,50.6505714208,34.8155,-13.795,37.4489127379,15.32,21.0,25.9942762931,131.35
2022-03-21 17:30:00,47.4275,-13.427,49.2915011462,33.3875,-12.987,35.8243956718,14.04,-0.44,14.0468928949,131.19,50.2875,6.8629999999999995,50.7536543044,33.3875,-12.987,35.8243956718,16.9,19.85,26.0697621777,131.56
2022-03-21 18:00:00,47.648,-13.421,49.5020721283,32.278,-12.781,34.7163253384,15.37,-0.64,15.3833188877,130.41,50.818,6.909,51.2855087232,32.278,-12.781,34.7163253384,18.54,19.69,27.0449200406,130.76
2022-03-21 18:30:00,48.135,-13.281,49.9335877541,32.975,-12.811,35.3761550483,15.16,-0.47000000000000003,15.1672838702,130.53,51.275,6.899,51.7370450065,32.975,-12.811,35.3761550483,18.3,19.71,26.8956148842,130.89
2022-03-21 19:00:00,49.578,-7.78,50.1847236119,36.088,-14.07,38.733817834,13.49,6.29,14.8843609201,129.9,51.978,0.58,51.9812358837,36.088,-14.07,38.733817834,15.89,14.65,21.6128341501,130.26
2022-03-21 19:30:00,50.1635,-4.5915,50.3731933125,37.8235,-14.4415,40.4867147902,12.34,9.85,15.7891766726,131.78,52.1235,-2.8515,52.2014396784,37.8235,-14.4415,40.4867147902,14.3,11.59,18.4070122508,132.16
2022-03-21 20:00:00,49.812,-4.5035,50.0151662623,39.322,-14.8735,42.0409405966,10.49,10.37,14.7504915172,132.54,51.322,-2.6935000000000002,51.392632023,39.322,-14.8735,42.0409405966,12.0,12.18,17.0983157065,132.94
2022-03-21 20:30:00,48.7985,-4.7045,49.0247480616,40.8385,-15.1545,43.5596367352,7.96,10.45,13.1363655552,132.67,49.7985,-2.9145000000000003,49.8837139004,40.8385,-15.1545,43.5596367352,8.96,12.24,15.1690210627,133.07
2022-03-21 21:00:00,47.4765,-5.04,47.7432681354,39.6865,-15.12,42.4691968637,7.79,10.08,12.7393288677,132.48,48.4265,-3.34,48.541544086,39.6865,-15.12,42.4691968637,8.74,11.78,14.6681968899,132.86
2022-03-21 21:30:00,46.4845,-5.514,46.810393464,39.1245,-15.354,42.0294160827,7.36,9.84,12.2880104167,133.05,47.3045,-3.864,47.4620502744,39.1245,-15.354,42.0294160827,8.18,11.49,14.1043433027,133.43
2022-03-21 22:00:00,45.0815,-5.911,45.4673681144,38.3615,-14.611,41.0497990647,6.72,8.7,10.9931069312,133.85,45.7915,-4.261,45.9893204261,38.3615,-14.611,41.0497990647,7.43,10.35,12.7407770564,134.24
2022-03-21 22:30:00,43.7,-5.9025,44.0968196841,37.38,-14.1925,39.9836398574,6.32,8.29,10.42432252,133.99,44.32,-4.2825,44.52642144,37.38,-14.1925,39.9836398574,6.94,9.91,12.0984172519,134.39
2022-03-21 23:00:00,42.822,-5.7715,43.209187637,39.672,-14.7315,42.3188454031,3.15,8.96,9.4975839033,132.2,42.782,-4.0215,42.9705944368,39.672,-14.7315,42.3188454031,3.11,10.71,11.1524078118,132.57
2022-03-21 23:30:00,42.366,-5.8585,42.7691475044,42.296,-15.7185,45.1223099835,0.07,9.86,9.8602484756,132.26,41.696,-3.9685,41.8844291862,42.296,-15.7185,45.1223099835,-0.6000000000000001,11.75,11.7653091757,132.63
2022-03-22 00:00:00,42.221,-5.7145,42.6059661462,44.361,-16.0645,47.1801492288,-2.14,10.35,10.5689214208,132.67,41.101,-3.7445,41.2712185579,44.361,-16.0645,47.1801492288,-3.26,12.32,12.7440182046,133.05
2022-03-22 00:30:00,41.8505,-5.8705,42.2602309565,43.6005,-16.1105,46.4817363112,-1.75,10.24,10.388459943600001,132.47,40.8205,-3.9105,41.0073801955,43.6005,-16.1105,46.4817363112,-2.7800000000000002,12.2,12.5127295184,132.85
2022-03-22 01:00:00,41.8105,-5.7915,42.209707207,43.1805,-15.7515,45.9637393224,-1.37,9.96,10.0537803835,132.54,40.8705,-3.9015,41.0562963807,43.1805,-15.7515,45.9637393224,-2.31,11.85,12.073052638,132.92
2022-03-22 01:30:00,44.3155,-5.788,44.6918838745,43.6255,-15.858,46.4183198129,0.6900000000000001,10.07,10.0936118412,132.06,43.7855,-3.908,43.9595549824,43.6255,-15.858,46.4183198129,0.16,11.95,11.9510710817,132.44
2022-03-22 02:00:00,44.85,-5.9865,45.2477699147,42.59,-15.3765,45.2807337866,2.26,9.39,9.6581416432,132.52,44.63,-4.1665,44.8240629824,42.59,-15.3765,45.2807337866,2.04,11.21,11.3941081266,132.89
2022-03-22 02:30:00,44.3395,-6.1715,44.7669372696,40.1895,-14.9215,42.8701186434,4.15,8.75,9.6842655891,132.52,44.5195,-4.4715,44.7434932979,40.1895,-14.9215,42.8701186434,4.33,10.45,11.3115604582,132.89
2022-03-22 03:00:00,43.9605,-6.2925,44.4085703046,40.0105,-14.8225,42.6678639786,3.95,8.53,9.4001808493,132.92,44.0905,-4.6225000000000005,44.3321519498,40.0105,-14.8225,42.6678639786,4.08,10.2,10.9857362066,133.3
2022-03-22 03:30:00,43.625,-6.203,44.0637927782,39.205,-14.643,41.8503222688,4.42,8.44,9.5273291116,132.81,43.865,-4.543,44.0996266878,39.205,-14.643,41.8503222688,4.66,10.1,11.1232009781,133.18
2022-03-22 04:00:00,43.5355,-6.1275,43.9645995831,38.4455,-14.2475,41.0005820264,5.09,8.12,9.5834492747,132.95,43.9155,-4.5375,44.1492927067,38.4455,-14.2475,41.0005820264,5.47,9.71,11.1447296961,133.32
2022-03-22 04:30:00,44.1655,-6.334,44.6173839019,39.1855,-14.854,41.9063804957,4.98,8.52,9.868677723,132.87,44.5155,-4.654,44.7581216792,39.1855,-14.854,41.9063804957,5.33,10.2,11.508644577,133.24
2022-03-22 05:00:00,44.0935,-6.432,44.5601544684,40.3235,-15.082,43.0517290739,3.77,8.65,9.4358571418,132.98,44.2035,-4.742,44.457125146,40.3235,-15.082,43.0517290739,3.88,10.34,11.0440028975,133.36
2022-03-22 05:30:00,44.2885,-6.462,44.7574426911,40.5485,-14.772,43.1554496703,3.74,8.31,9.1128316126,133.04,44.4185,-4.822,44.6794676138,40.5485,-14.772,43.1554496703,3.87,9.95,10.6761135251,133.41
2022-03-22 06:00:00,44.994,-6.287,45.4311171445,39.574,-14.717,42.2219322746,5.42,8.43,10.0220407104,132.34,45.454,-4.5969999999999995,45.6858678915,39.574,-14.717,42.2219322746,5.88,10.12,11.7042214607,132.71
2022-03-22 06:30:00,46.1925,-5.91,46.569036454,39.2625,-14.69,41.9206393826,6.93,8.78,11.1854056699,132.6,46.9825,-4.14,47.1645513734,39.2625,-14.69,41.9206393826,7.72,10.55,13.0729070983,132.97
2022-03-22 07:00:00,47.734,-5.4925,48.0489574523,39.164,-14.4125,41.7317511285,8.57,8.92,12.3697736438,132.41,48.844,-3.6925,48.9833736308,39.164,-14.4125,41.7317511285,9.68,10.72,14.4437114344,132.78
2022-03-22 07:30:00,50.0115,-4.8865,50.2496568595,39.2515,-14.2065,41.7433215557,10.76,9.32,14.2351677194,132.19,51.5515,-2.9765,51.6373576444,39.2515,-14.2065,41.7433215557,12.3,11.23,16.6554165364,132.55
2022-03-22 08:00:00,51.251,-4.625,51.4592618097,39.721,-14.115,42.1543718492,11.53,9.49,14.9332180055,131.86,52.961,-2.6950000000000003,53.0295252289,39.721,-14.115,42.1543718492,13.24,11.42,17.4846790076,132.23
2022-03-22 08:30:00,52.728,-4.2655,52.9002502286,41.368,-14.3755,43.7945935505,11.36,10.11,15.2072910145,131.73,54.398,-2.1855,54.4418847419,41.368,-14.3755,43.7945935505,13.03,12.19,17.8431219241,132.09
2022-03-22 09:00:00,53.003,-4.1205,53.1629243858,41.943,-14.5305,44.3886323201,11.06,10.41,15.1885384419,131.4,54.603,-2.0105,54.6400010912,41.943,-14.5305,44.3886323201,12.66,12.52,17.8052239525,131.76
2022-03-22 09:30:00,54.778,-4.0525,54.9276982974,44.558,-15.4325,47.154823934,10.22,11.38,15.2955156827,131.77,56.208,-1.7425000000000002,56.2350030697,44.558,-15.4325,47.154823934,11.65,13.69,17.9760562972,132.13
2022-03-22 10:00:00,54.3885,-4.237,54.5532868052,45.2385,-15.557,47.8387095483,9.15,11.32,14.5555796862,131.24,55.5885,-1.937,55.6222374707,45.2385,-15.557,47.8387095483,10.35,13.62,17.1063409296,131.59
2022-03-22 10:30:00,54.1065,-4.392,54.284463765,46.2165,-16.292,49.0040216334,7.89,11.9,14.2780285754,131.3,55.0665,-1.982,55.1021573648,46.2165,-16.292,49.0040216334,8.85,14.31,16.8255341669,131.65
2022-03-22 11:00:00,54.004,-4.1675,54.1645647287,47.804,-16.6675,50.6263564979,6.2,12.5,13.9531358483,130.97,54.604,-1.6475,54.6288483519,47.804,-16.6675,50.6263564979,6.8,15.02,16.4875832068,131.31
2022-03-22 11:30:00,53.979,-4.1455,54.137949825,49.919,-17.1555,52.7846354657,4.06,13.01,13.6287820439,131.05,54.139,-1.5455,54.1610551157,49.919,-17.1555,52.7846354657,4.22,15.61,16.170358685,131.4
2022-03-22 12:00:00,54.4585,-3.9175,54.5992218672,52.8785,-17.9775,55.8509289851,1.58,14.06,14.1484981535,130.66,54.1085,-1.1375,54.1204552688,52.8785,-17.9775,55.8509289851,1.23,16.84,16.8848600823,131.01
2022-03-22 12:30:00,53.754,-4.181,53.9163544483,52.554,-17.831,55.4965537398,1.2,13.65,13.7026457299,130.82,53.314,-1.471,53.334289505,52.554,-17.831,55.4965537398,0.76,16.36,16.3776432981,131.17
2022-03-22 13:00:00,54.0395,-4.0035,54.1875961129,54.5495,-18.3435,57.551124598,-0.51,14.34,14.3490661717,130.55,53.2395,-1.1735,53.2524315173,54.5495,-18.3435,57.551124598,-1.31,17.17,17.2199012773,130.89
2022-03-22 13:30:00,53.841,-4.0675,53.9944241311,56.281,-18.9275,59.3784575183,-2.44,14.86,15.05899067,130.78,52.651,-1.1675,52.6639426672,56.281,-18.9275,59.3784575183,-3.63,17.76,18.1271757315,131.11
2022-03-22 14:00:00,53.1645,-4.123,53.3241332724,54.8545,-18.683,57.94886245,-1.69,14.56,14.6577522151,130.46,52.1045,-1.2730000000000001,52.1200484387,54.8545,-18.683,57.94886245,-2.75,17.41,17.6258503341,130.8
2022-03-22 14:30:00,50.0945,-4.374,50.2850952694,52.2745,-17.414,55.0987363399,-2.18,13.04,13.2209681945,130.79,48.9645,-1.824,48.9984615702,52.2745,-17.414,55.0987363399,-3.31,15.59,15.9375092157,131.13
2022-03-22 15:00:00,47.791,-4.2235,47.9772616273,52.541,-17.0335,55.233113285900004,-4.75,12.81,13.6623058083,131.07,46.121,-1.7535,46.1543216097,52.541,-17.0335,55.233113285900004,-6.42,15.28,16.573919271,131.41
2022-03-22 15:30:00,47.148,-4.3725,47.350318481,49.568,-16.0025,52.0871061804,-2.42,11.63,11.8791119197,131.56,45.978,-2.1025,46.0260468675,49.568,-16.0025,52.0871061804,-3.59,13.9,14.3561171631,131.92
2022-03-22 16:00:00,47.3735,-4.5600000000000005,47.5924584598,46.7535,-15.66,49.3064434151,0.62,11.1,11.1173018309,131.5,46.8135,-2.37,46.8734539185,46.7535,-15.66,49.3064434151,0.06,13.29,13.2901354395,131.85
2022-03-22 16:30:00,43.9615,-4.8295,44.225982776,44.1015,-15.5295,46.7558303584,-0.14,10.7,10.7009158487,131.91,43.2615,-2.7195,43.3468921896,44.1015,-15.5295,46.7558303584,-0.84,12.81,12.8375114411,132.26
2022-03-22 17:00:00,44.305,-5.0095,44.5873089034,39.715,-15.0395,42.4672554476,4.59,10.03,11.0303671743,131.5,44.565,-3.0295,44.6678530405,39.715,-15.0395,42.4672554476,4.85,12.01,12.9523202555,131.85
2022-03-22 17:30:00,44.4875,-5.0985,44.7787042968,36.7375,-14.8985,39.643526691,7.75,9.8,12.4940986069,131.44,45.4075,-3.1185,45.5144603231,36.7375,-14.8985,39.643526691,8.67,11.78,14.6265956395,131.8
2022-03-22 18:00:00,44.5335,-5.131,44.8281137597,34.2435,-14.871,37.3331479151,10.29,9.74,14.1686873069,131.03,45.9835,-3.151,46.0913340363,34.2435,-14.871,37.3331479151,11.74,11.72,16.5887311148,131.39
2022-03-22 18:30:00,45.51,-4.9705,45.7806287664,36.87,-15.6305,40.0463410345,8.64,10.66,13.7217054334,130.84,46.61,-2.8305,46.6958652372,36.87,-15.6305,40.0463410345,9.74,12.8,16.084389948,131.2
2022-03-22 19:00:00,47.084,-4.474,47.2960858,40.284,-16.164,43.4059391328,6.8,11.69,13.5239084587,130.31,47.834,-2.164,47.8829244303,40.284,-16.164,43.4059391328,7.55,14.0,15.9060523072,130.67
2022-03-22 19:30:00,47.53,-4.6365,47.7556073383,39.11,-15.9365,42.2322641147,8.42,11.3,14.0920686913,129.97,48.57,-2.3865,48.6285953144,39.11,-15.9365,42.2322641147,9.46,13.55,16.5255589921,130.33
2022-03-22 20:00:00,46.798,-4.817,47.0452579226,38.038,-16.107,41.3076856408,8.76,11.29,14.2899160249,130.38,47.888,-2.597,47.9583668717,38.038,-16.107,41.3076856408,9.85,13.51,16.7195275053,130.75
2022-03-22 20:30:00,45.4055,-5.2065,45.7030313273,34.4255,-15.3565,37.6953199018,10.98,10.15,14.9526887214,131.09,46.9455,-3.1765,47.0528439364,34.4255,-15.3565,37.6953199018,12.52,12.18,17.4671921041,131.47
2022-03-22 21:00:00,44.212,-5.371,44.5370473314,34.472,-15.051,37.6145102986,9.74,9.68,13.7320792308,130.96,45.492,-3.441,45.6219524462,34.472,-15.051,37.6145102986,11.02,11.61,16.0072639761,131.34
2022-03-22 21:30:00,43.359,-5.494,43.7056851794,35.199,-15.024,38.2712709091,8.16,9.53,12.5461747158,131.51,44.329,-3.624,44.4768885715,35.199,-15.024,38.2712709091,9.13,11.4,14.6053722993,131.89
2022-03-22 22:00:00,42.799,-5.692,43.1758412194,37.369,-15.962,40.6352999866,5.43,10.27,11.6171338978,131.88,43.209,-3.702,43.3672974141,37.369,-15.962,40.6352999866,5.84,12.26,13.5798821792,132.26
2022-03-22 22:30:00,43.7395,-5.975,44.1457187647,38.3195,-16.415,41.6873638558,5.42,10.44,11.7630778285,132.24,44.1295,-3.925,44.3037063376,38.3195,-16.415,41.6873638558,5.8100000000000005,12.49,13.7752023579,132.63
2022-03-22 23:00:00,44.5205,-6.0525,44.9300308981,37.9505,-16.1025,41.2253678759,6.57,10.05,12.0069729741,132.8,45.1605,-4.0825,45.3446531192,37.9505,-16.1025,41.2253678759,7.21,12.02,14.0165794686,133.19
2022-03-22 23:30:00,44.036,-6.1445,44.4626154904,38.296,-16.1445,41.5599385978,5.74,10.0,11.5302905427,133.12,44.496,-4.1945,44.6932639919,38.296,-16.1445,41.5599385978,6.2,11.95,13.4626334719,133.51
2022-03-23 00:00:00,43.173,-6.2095,43.617265151,38.713,-15.9695,41.8774557399,4.46,9.76,10.7307595258,132.89,43.373,-4.3095,43.5865681059,38.713,-15.9695,41.8774557399,4.66,11.66,12.5567193168,133.28
2022-03-23 00:30:00,42.898,-6.2955,43.3574875223,38.498,-15.8955,41.6504852823,4.4,9.6,10.560303026,132.5,43.088,-4.4255,43.3146718128,38.498,-15.8955,41.6504852823,4.59,11.47,12.3543109885,132.89
2022-03-23 01:00:00,42.832,-6.3405000000000005,43.2987547656,38.062,-15.7405,41.1883379642,4.77,9.4,10.541010388,132.37,43.102,-4.5205,43.3384047266,38.062,-15.7405,41.1883379642,5.04,11.22,12.3,132.76
2022-03-23 01:30:00,42.598,-6.46,43.0850461761,37.238,-15.81,40.4552189958,5.36,9.35,10.7773883664,132.37,42.978,-4.64,43.2277466912,37.238,-15.81,40.4552189958,5.74,11.17,12.5585230023,132.76
2022-03-23 02:00:00,42.188,-6.592,42.6999040748,36.048,-15.602,39.2795202109,6.14,9.01,10.9031967789,132.6,42.708,-4.842,42.981603367,36.048,-15.602,39.2795202109,6.66,10.76,12.6543747376,133.0
2022-03-23 02:30:00,41.6795,-6.6395,42.2050196126,34.0495,-14.9995,37.2069005764,7.63,8.36,11.3184141999,132.89,42.4995,-4.9895,42.7913847696,34.0495,-14.9995,37.2069005764,8.45,10.01,13.0997175542,133.3
2022-03-23 03:00:00,41.324,-6.7375,41.8696415348,33.704,-15.0575,36.914603103,7.62,8.32,11.2821451861,132.73,42.144,-5.1075,42.4523649783,33.704,-15.0575,36.914603103,8.44,9.95,13.0474556907,133.13
2022-03-23 03:30:00,40.786,-6.658,41.3258606686,33.306,-14.708,36.4089947678,7.48,8.05,10.9887624417,133.08,41.586,-5.068,41.893675179,33.306,-14.708,36.4089947678,8.28,9.64,12.7077928847,133.48
2022-03-23 04:00:00,40.574,-6.779,41.1364110856,31.974,-14.649000000000001,35.1700138897,8.6,7.87,11.6574825756,133.0,41.584,-5.219,41.9102256854,31.974,-14.649000000000001,35.1700138897,9.61,9.43,13.4639147353,133.39
2022-03-23 04:30:00,40.481,-6.7695,41.0431174651,32.661,-14.7295,35.8287467161,7.82,7.96,11.1585841396,133.52,41.361,-5.1995000000000005,41.6865340518,32.661,-14.7295,35.8287467161,8.7,9.53,12.9039102601,133.93
2022-03-23 05:00:00,40.712,-6.9275,41.2971815049,34.712,-15.5075,38.0184889264,6.0,8.58,10.469785098100001,133.2,41.212,-5.2275,41.5422158804,34.712,-15.5075,38.0184889264,6.5,10.28,12.1625819627,133.6
2022-03-23 05:30:00,40.717,-6.931,41.3026978538,33.757,-15.041,36.9562813335,6.96,8.11,10.6870809859,133.39,41.447,-5.311,41.7858891254,33.757,-15.041,36.9562813335,7.69,9.73,12.4019756491,133.8
2022-03-23 06:00:00,41.4765,-6.4615,41.9767916175,34.1165,-14.2015,36.9542713972,7.36,7.74,10.6806928614,133.08,42.2865,-4.9315,42.5730874438,34.1165,-14.2015,36.9542713972,8.17,9.27,12.3564477096,133.48
2022-03-23 06:30:00,43.1045,-5.9685,43.5157547619,34.7045,-14.9785,37.7989124513,8.4,9.01,12.3182831596,133.37,44.1145,-4.1585,44.3100691999,34.7045,-14.9785,37.7989124513,9.41,10.82,14.339473491,133.77
2022-03-23 07:00:00,44.5415,-5.5835,44.8900957283,35.2915,-14.6135,38.1974391092,9.25,9.03,12.9268480304,132.44,45.7315,-3.7935,45.8885686691,35.2915,-14.6135,38.1974391092,10.44,10.82,15.0354913455,132.83
2022-03-23 07:30:00,46.8585,-5.1155,47.1369002216,36.6885,-15.0255,39.6460802918,10.17,9.91,14.1998943658,131.83,48.2185,-3.1255,48.3196905257,36.6885,-15.0255,39.6460802918,11.53,11.9,16.5695775444,132.22
2022-03-23 08:00:00,48.4125,-4.7655,48.6464813373,36.6625,-15.4055,39.7676795463,11.75,10.64,15.8515645915,131.17,50.1025,-2.6055,50.1702016789,36.6625,-15.4055,39.7676795463,13.44,12.8,18.56,131.55
2022-03-23 08:30:00,49.6035,-4.3629999999999995,49.7950096019,37.4835,-15.203,40.4492766468,12.12,10.84,16.2603812993,130.84,51.3535,-2.153,51.3986125421,37.4835,-15.203,40.4492766468,13.87,13.05,19.0441434567,131.21
2022-03-23 09:00:00,49.915,-4.357,50.1047969161,37.905,-15.497,40.9505315472,12.01,11.14,16.3810774981,130.21,51.645,-2.097,51.6875558911,37.905,-15.497,40.9505315472,13.74,13.4,19.1923839061,130.57
2022-03-23 09:30:00,49.6195,-4.287,49.8043486982,38.0995,-15.217,41.0259550681,11.52,10.93,15.8800283375,130.36,51.2595,-2.057,51.3007562249,38.0995,-15.217,41.0259550681,13.16,13.16,18.6110504808,130.69
2022-03-23 10:00:00,49.611,-4.6485,49.8283039371,38.761,-15.8585,41.8796745839,10.85,11.21,15.6008525408,130.36,51.101,-2.3685,51.1558598134,38.761,-15.8585,41.8796745839,12.34,13.49,18.2826611848,130.69
2022-03-23 10:30:00,48.8675,-4.6145,49.0848873534,38.2375,-15.1545,41.1310743417,10.63,10.54,14.9695858326,131.0,50.3175,-2.4745,50.3783083926,38.2375,-15.1545,41.1310743417,12.08,12.68,17.5131036655,131.36
2022-03-23 11:00:00,48.967,-4.611,49.183619326,37.567,-15.311,40.5673046923,11.4,10.7,15.6348968657,130.66,50.587,-2.411,50.6444221016,37.567,-15.311,40.5673046923,13.02,12.9,18.3284041859,130.99
2022-03-23 11:30:00,49.1365,-4.471,49.3394920246,38.0965,-15.301,41.0544018742,11.04,10.83,15.4651382147,130.98,50.7065,-2.251,50.7564394264,38.0965,-15.301,41.0544018742,12.61,13.05,18.1470273048,131.33
2022-03-23 12:00:00,48.941,-4.4385,49.141853478,38.851,-15.4185,41.7986882958,10.09,10.98,14.9120253487,130.65,50.301,-2.1885,50.348586209,38.851,-15.4185,41.7986882958,11.45,13.23,17.4967254079,130.99
2022-03-23 12:30:00,48.894,-4.591,49.1090675639,39.324,-15.401,42.2323072659,9.57,10.81,14.4374859307,130.8,50.144,-2.3810000000000002,50.2004969796,39.324,-15.401,42.2323072659,10.82,13.02,16.9290519522,131.14
2022-03-23 13:00:00,48.891,-4.6475,49.1113951874,40.421,-15.8075,43.4020079864,8.47,11.16,14.0102284064,130.56,49.911,-2.3775,49.9675937709,40.421,-15.8075,43.4020079864,9.49,13.43,16.4446039782,130.89
2022-03-23 13:30:00,48.4805,-4.8145,48.7189725928,40.0205,-15.8345,43.0391892407,8.46,11.02,13.8928758722,130.76,49.5205,-2.5745,49.5873771287,40.0205,-15.8345,43.0391892407,9.5,13.26,16.3118852375,131.08
2022-03-23 14:00:00,48.396,-4.602,48.614310856,39.746,-15.682,42.7278555512,8.65,11.08,14.0566318868,130.83,49.456,-2.342,49.5114219145,39.746,-15.682,42.7278555512,9.71,13.34,16.4996878758,131.16
2022-03-23 14:30:00,48.1265,-4.6015,48.345980231,38.3765,-15.3415,41.3293766527,9.75,10.74,14.5055196391,130.95,49.4265,-2.3915,49.4843225123,38.3765,-15.3415,41.3293766527,11.05,12.95,17.023660006,131.28
2022-03-23 15:00:00,47.8505,-4.5095,48.0625211625,36.7905,-15.0095,39.7344432514,11.06,10.5,15.2503639301,130.77,49.4305,-2.3595,49.4867817755,36.7905,-15.0095,39.7344432514,12.64,12.65,17.8827318942,131.1
2022-03-23 15:30:00,48.452,-4.443,48.6552828889,35.482,-14.613,38.3733252794,12.97,10.17,16.4818020859,130.95,50.422,-2.313,50.4750240515,35.482,-14.613,38.3733252794,14.94,12.3,19.3518371221,131.28
2022-03-23 16:00:00,48.4265,-4.4515,48.6306668112,33.5965,-13.7715,36.3094894552,14.83,9.32,17.5154588864,130.88,50.7965,-2.5015,50.8580565348,33.5965,-13.7715,36.3094894552,17.2,11.27,20.5633873669,131.22
2022-03-23 16:30:00,45.4625,-4.642,45.6988738401,31.7225,-13.892,34.6309784766,13.74,9.25,16.563517138599998,131.39,47.6025,-2.692,47.6785577618,31.7225,-13.892,34.6309784766,15.88,11.2,19.432303003,131.74
2022-03-23 17:00:00,45.771,-4.686,46.0102492604,31.371,-13.926,34.3230697491,14.4,9.24,17.1095762659,131.16,48.061,-2.746,48.1393834298,31.371,-13.926,34.3230697491,16.69,11.18,20.0885166202,131.5
2022-03-23 17:30:00,45.684,-5.0425,45.9614475648,29.114,-13.8325,32.2329497913,16.57,8.79,18.7571053204,130.79,48.434,-3.1625,48.5371379693,29.114,-13.8325,32.2329497913,19.32,10.67,22.0705980889,131.13
2022-03-23 18:00:00,45.6055,-5.009,45.8797527375,28.1355,-13.159,31.0606767674,17.47,8.15,19.2775361496,131.26,48.5555,-3.239,48.663412347,28.1355,-13.159,31.0606767674,20.42,9.92,22.7020439608,131.61
2022-03-23 18:30:00,45.933,-5.04,46.2086798015,27.943,-13.5,31.0332281434,17.99,8.46,19.8799320924,130.62,48.993,-3.21,49.098046285,27.943,-13.5,31.0332281434,21.05,10.29,23.4304630769,130.96
2022-03-23 19:00:00,46.95,-4.743,47.1889663905,28.49,-13.103,31.3587102573,18.46,8.36,20.2647773242,130.75,50.1,-2.923,50.1851963133,28.49,-13.103,31.3587102573,21.61,10.18,23.8877479056,131.1
2022-03-23 19:30:00,47.4935,-4.6565,47.7212272946,28.3135,-13.0865,31.1915175088,19.18,8.43,20.9508305325,130.1,50.7735,-2.8565,50.8537893819,28.3135,-13.0865,31.1915175088,22.46,10.23,24.6800425445,130.45
2022-03-23 20:00:00,46.834,-4.941,47.0939171974,28.224,-13.071,31.1037813939,18.61,8.13,20.3083480372,130.29,49.974,-3.211,50.077052599,28.224,-13.071,31.1037813939,21.75,9.86,23.8805799762,130.65
2022-03-23 20:30:00,45.6505,-5.308,45.9580571201,27.3305,-13.228,30.3634025473,18.32,7.92,19.9586773109,130.61,48.7205,-3.628,48.8553938092,27.3305,-13.228,30.3634025473,21.39,9.6,23.4455134301,130.98
2022-03-23 21:00:00,44.8445,-5.3735,45.1652928973,28.0545,-13.3035,31.0489626638,16.79,7.93,18.568494823199998,131.22,47.5945,-3.7035,47.7383738988,28.0545,-13.3035,31.0489626638,19.54,9.6,21.7708888197,131.6
2022-03-23 21:30:00,45.0695,-5.6065000000000005,45.4168765163,27.8895,-13.6065,31.0316137592,17.18,8.0,18.951316577,131.22,47.8695,-3.9065000000000003,48.0286349223,27.8895,-13.6065,31.0316137592,19.98,9.7,22.2101418276,131.6
2022-03-23 22:00:00,45.99,-5.744,46.3473153052,27.35,-12.354,30.0107283484,18.64,6.61,19.7773026472,131.86,49.1,-4.324,49.2900291743,27.35,-12.354,30.0107283484,21.75,8.03,23.1849822083,132.25
2022-03-23 22:30:00,45.365,-5.8815,45.744674742,26.795,-12.0415,29.3763467308,18.57,6.16,19.5650325837,132.16,48.435,-4.5615,48.6493217553,26.795,-12.0415,29.3763467308,21.64,7.48,22.8962879087,132.55
2022-03-23 23:00:00,43.8525,-5.892,44.2465526369,26.4625,-11.482,28.8461475807,17.39,5.59,18.2663680024,133.09,46.7025,-4.702,46.9386014944,26.4625,-11.482,28.8461475807,20.24,6.78,21.3453976304,133.5
2022-03-23 23:30:00,42.8745,-5.9305,43.2827168798,27.8845,-11.4305,30.1363844962,14.99,5.5,15.9671569166,132.65,45.2145,-4.7905,45.4675697668,27.8845,-11.4305,30.1363844962,17.33,6.64,18.5585155656,133.05
2022-03-24 00:00:00,42.1065,-6.0895,42.5445572606,28.0965,-11.6695,30.4235195614,14.01,5.58,15.0803348769,131.76,44.2465,-4.9495000000000005,44.5224697484,28.0965,-11.6695,30.4235195614,16.15,6.72,17.4923097389,132.16
2022-03-24 00:30:00,41.5415,-6.2275,42.0056898348,27.9315,-11.5775,30.2358594801,13.61,5.35,14.6237683242,132.34,43.6115,-5.1275,43.911891197,27.9315,-11.5775,30.2358594801,15.68,6.45,16.9547898837,132.74
2022-03-24 01:00:00,41.305,-6.2620000000000005,41.7769753453,27.525,-11.652,29.8897094165,13.78,5.39,14.7966381317,132.21,43.395,-5.162,43.7009412828,27.525,-11.652,29.8897094165,15.87,6.49,17.1457574927,132.6
2022-03-24 01:30:00,41.0335,-6.314,41.5164391326,28.0735,-11.804,30.4541592931,12.96,5.49,14.0748605677,132.28,42.9735,-5.194,43.2862488355,28.0735,-11.804,30.4541592931,14.9,6.61,16.3003711614,132.68
2022-03-24 02:00:00,40.834,-6.3555,41.3256329201,28.244,-11.9955,30.6857549402,12.59,5.64,13.7955681289,132.28,42.674,-5.2255,42.992745042,28.244,-11.9955,30.6857549402,14.43,6.77,15.9391906946,132.68
2022-03-24 02:30:00,40.6085,-6.438,41.1156675277,28.0985,-12.208,30.6359423921,12.51,5.77,13.7765380267,132.43,42.4385,-5.258,42.7629845339,28.0985,-12.208,30.6359423921,14.34,6.95,15.9354353565,132.82
2022-03-24 03:00:00,40.3645,-6.4915,40.883155853,27.8045,-12.2915,30.4001840866,12.56,5.8,13.8345075807,132.57,42.2045,-5.3115,42.5374170878,27.8045,-12.2915,30.4001840866,14.4,6.98,16.0025123028,132.96
2022-03-24 03:30:00,39.985,-6.4165,40.4965640178,27.125,-11.8765,29.6110938206,12.86,5.46,13.9710844246,132.85,41.885,-5.3065,42.2198077595,27.125,-11.8765,29.6110938206,14.76,6.57,16.1561907639,133.25
2022-03-24 04:00:00,39.8685,-6.507,40.3960188787,27.0585,-12.227,29.6927929176,12.81,5.72,14.0290591274,132.69,41.7685,-5.337,42.108089024,27.0585,-12.227,29.6927929176,14.71,6.89,16.2436510674,133.08
2022-03-24 04:30:00,39.946,-6.5375,40.4774236118,27.666,-12.3475,30.2963415654,12.28,5.8100000000000005,13.5850837318,133.29,41.746,-5.3475,42.0871033958,27.666,-12.3475,30.2963415654,14.08,7.0,15.7240707198,133.69
2022-03-24 05:00:00,39.903,-6.6975,40.4611655202,27.983,-12.6575,30.7125478469,11.92,5.96,13.326965145900001,132.92,41.633,-5.4775,41.9917812822,27.983,-12.6575,30.7125478469,13.65,7.18,15.4231935733,133.3
2022-03-24 05:30:00,40.414,-6.6445,40.9565718322,28.404,-12.7645,31.140322353,12.01,6.12,13.4794102245,133.18,42.194,-5.3645,42.5336513393,28.404,-12.7645,31.140322353,13.79,7.4,15.6500511181,133.56
2022-03-24 06:00:00,41.5355,-6.3805,42.022714578,28.5955,-12.9805,31.4037577449,12.94,6.6,14.5259629629,133.09,43.4855,-5.0005,43.7720654128,28.5955,-12.9805,31.4037577449,14.89,7.98,16.8935638632,133.47
2022-03-24 06:30:00,42.872,-5.7395,43.2544823602,28.062,-12.6295,30.7730420051,14.81,6.89,16.3342645993,133.34,45.212,-4.2995,45.4159734482,28.062,-12.6295,30.7730420051,17.15,8.33,19.0659749292,133.72
2022-03-24 07:00:00,44.7405,-5.219,45.0438708511,28.8005,-12.429,31.3679588314,15.94,7.21,17.4947906532,132.83,47.3205,-3.699,47.4648535366,28.8005,-12.429,31.3679588314,18.52,8.73,20.4744548157,133.2
2022-03-24 07:30:00,47.2145,-4.5775,47.4358779459,29.9345,-12.6375,32.492779144000004,17.28,8.06,19.0673018542,132.58,50.0545,-2.8875,50.1377166064,29.9345,-12.6375,32.492779144000004,20.12,9.75,22.3579270059,132.94
2022-03-24 08:00:00,48.98,-4.1895,49.1588477311,31.08,-13.0995,33.7277823204,17.9,8.91,19.9949518629,131.83,51.96,-2.3295,52.0121925153,31.08,-13.0995,33.7277823204,20.88,10.77,23.4939843364,132.18
2022-03-24 08:30:00,50.2655,-3.966,50.4217180018,32.9855,-13.356,35.5868788495,17.28,9.39,19.6664816375,131.6,53.1155,-2.026,53.1541251104,32.9855,-13.356,35.5868788495,20.13,11.33,23.0994761845,131.95
2022-03-24 09:00:00,50.4265,-3.8335,50.5720043552,32.3165,-13.1935,34.9059395304,18.11,9.36,20.3858210529,131.19,53.4565,-1.8735,53.489320378,32.3165,-13.1935,34.9059395304,21.14,11.32,23.9800333611,131.55
2022-03-24 09:30:00,50.8505,-3.8369999999999997,50.9950577924,32.9705,-13.167,35.502447229,17.88,9.33,20.1678779251,130.95,53.8005,-1.867,53.8328848312,32.9705,-13.167,35.502447229,20.83,11.3,23.6976560022,131.3
2022-03-24 10:00:00,50.83,-3.8529999999999998,50.9758227888,33.71,-13.053,36.1489268029,17.12,9.2,19.4353904,130.57,53.62,-1.933,53.654830994,33.71,-13.053,36.1489268029,19.91,11.12,22.804878864,130.92
2022-03-24 10:30:00,50.54,-3.9645,50.69525481,34.3,-13.0845,36.7109539545,16.24,9.12,18.6255738167,130.72,53.14,-2.0645,53.1800880053,34.3,-13.0845,36.7109539545,18.84,11.02,21.8262685771,131.08
2022-03-24 11:00:00,50.3105,-3.899,50.4613576041,34.4105,-12.999,36.7839164751,15.9,9.1,18.3199344977,130.92,52.8405,-2.009,52.878677378,34.4105,-12.999,36.7839164751,18.43,10.99,21.4579821978,131.27
2022-03-24 11:30:00,50.262,-4.04,50.4241037997,35.142,-13.33,37.5852240116,15.12,9.29,17.7459431984,130.84,52.652,-2.09,52.6934645283,35.142,-13.33,37.5852240116,17.51,11.24,20.8071550194,131.18
2022-03-24 12:00:00,50.398,-3.9835000000000003,50.5551844646,35.928,-13.5435,38.3959317669,14.47,9.56,17.3428515533,130.88,52.638,-2.0135,52.6764959565,35.928,-13.5435,38.3959317669,16.71,11.53,20.3018472066,131.22
2022-03-24 12:30:00,50.3405,-3.9695,50.4967609902,36.1205,-13.5195,38.5676989267,14.22,9.55,17.1292410807,130.75,52.5505,-1.9895,52.5881465779,36.1205,-13.5195,38.5676989267,16.43,11.53,20.0720153448,131.07
2022-03-24 13:00:00,50.112,-4.0215,50.2731042034,35.412,-13.5215,37.9056817146,14.7,9.5,17.5025712397,130.63,52.402,-2.0615,52.4425341326,35.412,-13.5215,37.9056817146,16.99,11.46,20.4936990317,130.95
2022-03-24 13:30:00,49.6435,-4.2845,49.8280446385,35.2635,-13.6845,37.8256523077,14.38,9.4,17.1797671696,130.98,51.8635,-2.3345000000000002,51.9160141238,35.2635,-13.6845,37.8256523077,16.6,11.35,20.1092640343,131.31
2022-03-24 14:00:00,48.6965,-3.938,48.855470075,31.7365,-12.568,34.1344409102,16.96,8.63,19.0294114465,131.11,51.4765,-2.108,51.5196439841,31.7365,-12.568,34.1344409102,19.74,10.46,22.3400805728,131.44
2022-03-24 14:30:00,48.972,-4.148,49.147356877,33.782,-13.368,36.3307988902,15.19,9.22,17.7692008824,131.11,51.362,-2.228,51.4103007966,33.782,-13.368,36.3307988902,17.58,11.14,20.8124001499,131.44
2022-03-24 15:00:00,48.908,-4.0785,49.077761015,32.178,-13.0585,34.7267635441,16.73,8.98,18.9877144491,131.16,51.618,-2.1885,51.6643731816,32.178,-13.0585,34.7267635441,19.44,10.87,22.2726401668,131.5
2022-03-24 15:30:00,48.968,-4.071,49.1369317825,31.368,-13.101,33.9939351208,17.6,9.03,19.7813270536,131.44,51.868,-2.171,51.9134150774,31.368,-13.101,33.9939351208,20.5,10.93,23.2317648921,131.78
2022-03-24 16:00:00,49.064,-4.095,49.2345927271,29.994,-12.975,32.680126392,19.07,8.88,21.0361427073,131.51,52.284,-2.215,52.3308979571,29.994,-12.975,32.680126392,22.29,10.76,24.7511959307,131.85
2022-03-24 16:30:00,45.716,-4.3875,45.9260580961,28.576,-13.4575,31.5862641389,17.14,9.07,19.3918668519,131.68,48.526,-2.4575,48.5881876823,28.576,-13.4575,31.5862641389,19.95,11.0,22.7816263686,132.03
2022-03-24 17:00:00,45.6545,-4.5545,45.8811163825,27.5445,-12.6845,30.3248416401,18.11,8.13,19.8511712501,131.76,48.6745,-2.8045,48.7552271095,27.5445,-12.6845,30.3248416401,21.13,9.88,23.3257647249,132.11
2022-03-24 17:30:00,45.8815,-4.7235,46.1240012846,26.6715,-12.3235,29.3809047597,19.21,7.6,20.6587535926,132.38,49.1515,-3.0635,49.2468779163,26.6715,-12.3235,29.3809047597,22.48,9.26,24.3125070694,132.74
2022-03-24 18:00:00,46.3235,-4.7765,46.5691056871,27.6335,-12.7165,30.4190679427,18.69,7.94,20.3066417706,132.46,49.4935,-3.0465,49.5871727819,27.6335,-12.7165,30.4190679427,21.86,9.67,23.9033156696,132.82
2022-03-24 18:30:00,46.657,-4.788,46.9020318643,28.167,-12.878,30.9713217832,18.49,8.09,20.1823734977,132.43,49.797,-3.038,49.8895846144,28.167,-12.878,30.9713217832,21.63,9.84,23.7630490468,132.82
2022-03-24 19:00:00,47.209,-4.6495,47.4374064558,28.189,-12.6195,30.8848102026,19.02,7.97,20.6223495267,132.19,50.469,-2.9095,50.5527956818,28.189,-12.6195,30.8848102026,22.28,9.71,24.3039605826,132.57
2022-03-24 19:30:00,47.8995,-4.523,48.1125724655,27.7895,-12.313,30.3951686827,20.11,7.79,21.5660891216,131.9,51.3495,-2.823,51.4270403509,27.7895,-12.313,30.3951686827,23.56,9.49,25.3994822782,132.27
2022-03-24 20:00:00,47.2115,-4.7185,47.4467066771,28.0815,-12.5085,30.741392527,19.13,7.79,20.6552898794,131.6,50.4215,-3.0585,50.5141770645,28.0815,-12.5085,30.741392527,22.34,9.45,24.2565063437,131.98
2022-03-24 20:30:00,45.9935,-5.052,46.270128012,27.9435,-12.732,30.7073772284,18.05,7.68,19.615934849,131.91,48.9735,-3.432,49.0936077942,27.9435,-12.732,30.7073772284,21.03,9.3,22.994584145,132.3
2022-03-24 21:00:00,45.164,-5.3145,45.4756067167,28.004,-13.0945,30.9142353334,17.16,7.78,18.8412844573,132.28,47.964,-3.6845,48.105309855,28.004,-13.0945,30.9142353334,19.96,9.41,22.066936806,132.67
2022-03-24 21:30:00,46.081,-5.6295,46.4235913222,27.861,-13.4695,30.9461265953,18.22,7.84,19.8351707832,131.23,49.071,-3.9595000000000002,49.2304852835,27.861,-13.4695,30.9461265953,21.21,9.51,23.2444444976,131.61
2022-03-24 22:00:00,46.966,-5.904,47.335635329,27.856,-13.164,30.8098625768,19.11,7.26,20.4425952364,131.55,50.136,-4.344,50.3238395991,27.856,-13.164,30.8098625768,22.28,8.82,23.9622786896,131.94
2022-03-24 22:30:00,45.955,-6.092,46.357032789,27.585,-13.142,30.5555950523,18.37,7.05,19.6763665345,131.71,48.965,-4.612,49.1817218995,27.585,-13.142,30.5555950523,21.38,8.53,23.0188031835,132.11
2022-03-24 23:00:00,44.7985,-6.2075,45.2265260494,26.9885,-13.1075,30.0030946487,17.81,6.9,19.0998979055,131.88,47.6885,-4.7475000000000005,47.92422966,26.9885,-13.1075,30.0030946487,20.7,8.36,22.3244171256,132.27
2022-03-24 23:30:00,43.682,-6.359,44.142428626,27.302,-13.029,30.2515131027,16.38,6.67,17.6859633608,132.2,46.302,-4.969,46.5678662277,27.302,-13.029,30.2515131027,19.0,8.06,20.6388856288,132.6
2022-03-25 00:00:00,43.028,-6.4585,43.5100104143,27.788,-13.0885,30.7161484605,15.24,6.63,16.6197021634,131.78,45.388,-5.0885,45.6723480484,27.788,-13.0885,30.7161484605,17.6,8.0,19.3328735578,132.17
2022-03-25 00:30:00,42.514,-6.4665,43.0029745279,27.944,-12.6765,30.6848625262,14.57,6.21,15.8382132831,132.67,44.774,-5.1765,45.0722445442,27.944,-12.6765,30.6848625262,16.83,7.5,18.4254959228,133.07
2022-03-25 01:00:00,42.5685,-6.453,43.0548301733,28.3685,-12.743,31.0991292684,14.2,6.29,15.5307469234,132.14,44.7485,-5.163,45.0453640373,28.3685,-12.743,31.0991292684,16.38,7.58,18.0488448384,132.53
2022-03-25 01:30:00,42.446,-6.6155,42.9584422,28.826,-13.1755,31.6943540122,13.62,6.5600000000000005,15.1174733339,132.08,44.506,-5.2655,44.8163979616,28.826,-13.1755,31.6943540122,15.68,7.91,17.562189499,132.47
2022-03-25 02:00:00,42.1015,-6.703,42.6317547287,29.5015,-13.503,32.4448687969,12.6,6.8,14.3178210633,132.41,43.9115,-5.333,44.2341578562,29.5015,-13.503,32.4448687969,14.41,8.17,16.5649328402,132.81
2022-03-25 02:30:00,42.0205,-6.6865,42.5491680588,29.4105,-13.6865,32.4391398237,12.61,7.0,14.4226245878,132.91,43.8405,-5.2765,44.1568895247,29.4105,-13.6865,32.4391398237,14.43,8.41,16.701886121,133.3
2022-03-25 03:00:00,41.767,-6.7035,42.301527174,29.187,-13.493500000000001,32.155178607,12.58,6.79,14.2954713109,133.1,43.587,-5.3135,43.9096783323,29.187,-13.493500000000001,32.155178607,14.4,8.18,16.5611714562,133.48
2022-03-25 03:30:00,41.557,-6.7135,42.0957875713,28.587,-13.3435,31.5478297391,12.97,6.63,14.566324176,133.07,43.457,-5.3735,43.7879589756,28.587,-13.3435,31.5478297391,14.87,7.97,16.8712121675,133.45
2022-03-25 04:00:00,41.4495,-6.635,41.9771875576,29.4695,-13.225,32.3009605933,11.98,6.59,13.672911175,133.07,43.1895,-5.305,43.5140889282,29.4695,-13.225,32.3009605933,13.72,7.92,15.8418685767,133.45
2022-03-25 04:30:00,41.551,-6.6935,42.0866789287,29.481,-13.4535,32.4056480147,12.07,6.76,13.8341064041,132.63,43.281,-5.3035,43.6047253546,29.481,-13.4535,32.4056480147,13.8,8.15,16.0269304609,133.0
2022-03-25 05:00:00,41.723,-6.807,42.2746256991,29.983,-13.467,32.8685317287,11.74,6.66,13.4975256992,132.88,43.413,-5.447,43.7533813322,29.983,-13.467,32.8685317287,13.43,8.02,15.6424198895,133.25
2022-03-25 05:30:00,42.159,-6.8225,42.7074675818,30.859,-13.8625,33.8296731768,11.3,7.04,13.3135870448,132.54,43.769,-5.3725,44.0974955893,30.859,-13.8625,33.8296731768,12.91,8.49,15.451478893600001,132.9
2022-03-25 06:00:00,42.787,-6.389,43.2613764229,31.007,-13.249,33.7189864913,11.78,6.86,13.6318744126,132.82,44.507,-4.979,44.7846345302,31.007,-13.249,33.7189864913,13.5,8.27,15.8317055304,133.19
2022-03-25 06:30:00,44.1135,-5.839,44.4982561821,30.5535,-13.329,33.3343457,13.56,7.49,15.4910845327,132.03,46.1835,-4.299,46.3831550592,30.5535,-13.329,33.3343457,15.63,9.03,18.0509778128,132.39
2022-03-25 07:00:00,46.001,-5.3805,46.314595769,31.761,-13.5605,34.5347402082,14.24,8.18,16.4222410164,132.12,48.221,-3.7105,48.3635467191,31.761,-13.5605,34.5347402082,16.46,9.85,19.1821297045,132.47
2022-03-25 07:30:00,48.53,-4.779,48.7647387053,34.4,-14.219,37.2228419254,14.13,9.44,16.9932486594,131.73,50.71,-2.8689999999999998,50.791094308,34.4,-14.219,37.2228419254,16.31,11.35,19.8705460418,132.08
2022-03-25 08:00:00,50.135,-4.4855,50.3352553907,35.535,-14.7255,38.4652645285,14.6,10.24,17.8330479728,132.01,52.415,-2.3755,52.4688023996,35.535,-14.7255,38.4652645285,16.88,12.35,20.9154703509,132.35
2022-03-25 08:30:00,51.1755,-4.1985,51.3474361823,35.9155,-14.9185,38.8906773212,15.26,10.72,18.649021422,130.94,53.5755,-1.9985,53.6127615638,35.9155,-14.9185,38.8906773212,17.66,12.92,21.8815447352,131.28
2022-03-25 09:00:00,51.96,-3.904,52.1064565673,37.01,-14.974,39.9244383304,14.95,11.07,18.602349314,130.87,54.29,-1.654,54.3151895514,37.01,-14.974,39.9244383304,17.28,13.32,21.8179009073,131.22
2022-03-25 09:30:00,52.478,-3.91,52.6234603955,39.478,-15.5,42.4118200977,13.0,11.59,17.4163170619,130.55,54.398,-1.54,54.4197942297,39.478,-15.5,42.4118200977,14.92,13.96,20.4325230943,130.89
2022-03-25 10:00:00,52.428,-4.0525,52.5843887504,41.388,-15.8025,44.3022070585,11.04,11.75,16.122782018,130.39,53.958,-1.7025000000000001,53.9848522296,41.388,-15.8025,44.3022070585,12.57,14.1,18.8895447272,130.74
2022-03-25 10:30:00,52.3775,-4.1685,52.5431146631,42.5275,-16.2985,45.5437082208,9.85,12.13,15.6256007884,130.45,53.6375,-1.7385000000000002,53.6656667572,42.5275,-16.2985,45.5437082208,11.11,14.56,18.3146307634,130.8
2022-03-25 11:00:00,52.298,-4.0905,52.4577257823,42.858,-16.2305,45.828345969,9.44,12.14,15.3783354106,130.75,53.498,-1.6505,53.5234542444,42.858,-16.2305,45.828345969,10.64,14.58,18.0495429305,131.1
2022-03-25 11:30:00,52.293,-4.2005,52.4614339229,44.013,-16.7405,47.0891549006,8.28,12.54,15.0269757436,130.37,53.253,-1.6804999999999999,53.2795090936,44.013,-16.7405,47.0891549006,9.24,15.06,17.6686502031,130.71
2022-03-25 12:00:00,52.229,-4.2245,52.3995690941,45.149,-16.8745,48.1993874572,7.08,12.65,14.4965133739,130.58,52.959,-1.6945000000000001,52.9861020575,45.149,-16.8745,48.1993874572,7.8100000000000005,15.18,17.0712770465,130.92
2022-03-25 12:30:00,52.301,-4.2315,52.4718990818,44.971,-16.9815,48.0703878001,7.33,12.75,14.7068487447,130.32,53.061,-1.6815,53.0876366327,44.971,-16.9815,48.0703878001,8.09,15.3,17.3071690348,130.66
2022-03-25 13:00:00,51.8895,-4.3655,52.0728124889,43.9795,-16.6955,47.0418551983,7.91,12.33,14.649129667,130.61,52.7895,-1.8855,52.8231617806,43.9795,-16.6955,47.0418551983,8.81,14.81,17.2323010652,130.94
2022-03-25 13:30:00,51.137,-4.632,51.3463552066,43.317,-16.792,46.4578707325,7.82,12.16,14.4574548244,130.61,51.997,-2.182,52.042762542,43.317,-16.792,46.4578707325,8.68,14.61,16.9939548075,130.91
2022-03-25 14:00:00,50.1895,-4.761,50.4148096421,42.2295,-16.361,45.288110926,7.96,11.6,14.068461181,131.02,51.0995,-2.431,51.1572933339,42.2295,-16.361,45.288110926,8.87,13.93,16.514290781,131.34
2022-03-25 14:30:00,49.9435,-4.6815,50.1624325018,41.3135,-16.0415,44.3185627531,8.63,11.36,14.266271412,130.78,50.9735,-2.4015,51.0300392367,41.3135,-16.0415,44.3185627531,9.66,13.64,16.7142214895,131.11
2022-03-25 15:00:00,49.9645,-4.7535,50.1901088114,42.0745,-15.9835,45.008175063,7.89,11.23,13.7246129271,131.11,50.8645,-2.5035,50.92607262,42.0745,-15.9835,45.008175063,8.79,13.48,16.0926846735,131.44
2022-03-25 15:30:00,49.946,-4.6435,50.1613896164,42.556,-15.8935,45.4270456694,7.39,11.25,13.4601114408,131.47,50.736,-2.3835,50.7919557435,42.556,-15.8935,45.4270456694,8.18,13.51,15.7934321792,131.82
2022-03-25 16:00:00,49.9965,-4.7355,50.2202645602,41.7265,-15.9255,44.6623146792,8.27,11.19,13.9143451157,131.19,50.9865,-2.5055,51.0480235905,41.7265,-15.9255,44.6623146792,9.26,13.42,16.3047232421,131.53
2022-03-25 16:30:00,50.108,-5.022,50.3590324371,40.378,-15.492,43.247947327,9.73,10.47,14.2931382138,131.93,51.408,-2.882,51.4887209785,40.378,-15.492,43.247947327,11.03,12.61,16.7532981827,132.28
2022-03-25 17:00:00,50.178,-4.932,50.4198007533,37.318,-14.882,40.1759511151,12.86,9.95,16.2598308724,131.62,52.118,-2.852,52.1959752088,37.318,-14.882,40.1759511151,14.8,12.03,19.0725168764,131.97
2022-03-25 17:30:00,49.6255,-5.306,49.9083548742,34.5355,-14.646,37.5127455174,15.09,9.34,17.7466532056,131.89,52.0755,-3.346,52.1828843228,34.5355,-14.646,37.5127455174,17.54,11.3,20.8648412407,132.24
2022-03-25 18:00:00,49.638,-5.237,49.9134973028,31.818,-13.827,34.6925215717,17.82,8.59,19.7823279722,131.18,52.658,-3.387,52.7668146945,31.818,-13.827,34.6925215717,20.84,10.44,23.3087794618,131.53
2022-03-25 18:30:00,49.9105,-5.1695,50.1775023342,30.0505,-13.7095,33.0300308886,19.86,8.54,21.6183070568,131.45,53.3805,-3.3095,53.4829932829,30.0505,-13.7095,33.0300308886,23.33,10.4,25.5430792975,131.81
2022-03-25 19:00:00,50.537,-5.2125,50.8051033386,30.357,-14.1925,33.5108117665,20.18,8.98,22.08784281,131.16,54.047,-3.2625,54.1453794451,30.357,-14.1925,33.5108117665,23.69,10.93,26.0898639322,131.53
2022-03-25 19:30:00,50.998,-5.176,51.2599939524,30.318,-13.486,33.1821235005,20.68,8.31,22.287182415,131.21,54.658,-3.346,54.7603203059,30.318,-13.486,33.1821235005,24.34,10.14,26.3676923526,131.57
2022-03-25 20:00:00,50.654,-5.1985,50.9200561493,31.124,-13.6985,34.0051801679,19.53,8.5,21.2995516385,130.02,54.044,-3.3685,54.1488755954,31.124,-13.6985,34.0051801679,22.92,10.33,25.1403122495,130.38
2022-03-25 20:30:00,49.9555,-5.3605,50.2422823974,31.6955,-13.8705,34.5976226134,18.26,8.51,20.1456620641,130.39,53.0655,-3.5404999999999998,53.1834789244,31.6955,-13.8705,34.5976226134,21.37,10.33,23.7357494089,130.76
2022-03-25 21:00:00,49.337,-5.6935,49.6644290338,33.627,-14.9835,36.8141331726,15.71,9.29,18.2512520118,130.44,51.917,-3.7435,52.0517884539,33.627,-14.9835,36.8141331726,18.29,11.24,21.4676896754,130.81
2022-03-25 21:30:00,48.33,-5.804,48.6772566606,34.32,-14.454,37.2395020912,14.01,8.65,16.4651935913,131.58,50.54,-4.004,50.6983591056,34.32,-14.454,37.2395020912,16.22,10.45,19.2948412795,131.96
2022-03-25 22:00:00,47.562,-6.0795,47.9489745902,35.272,-14.7295,38.2239735539,12.29,8.65,15.0288589055,132.21,49.432,-4.2995,49.6186288026,35.272,-14.7295,38.2239735539,14.16,10.43,17.5866568739,132.6
2022-03-25 22:30:00,46.6025,-6.145,47.00589358,36.0025,-15.055,39.0234933245,10.6,8.91,13.8473138189,132.49,48.1025,-4.315,48.2956491959,36.0025,-15.055,39.0234933245,12.1,10.74,16.1789245625,132.89
2022-03-25 23:00:00,45.8,-6.1825,46.2154011802,37.24,-15.3525,40.2804773588,8.56,9.17,12.5444210707,132.89,46.86,-4.3325,47.0598571635,37.24,-15.3525,40.2804773588,9.62,11.02,14.6282193038,133.3
2022-03-25 23:30:00,44.777,-6.341,45.2237549303,36.827,-15.351,39.898385055,7.95,9.01,12.0159310917,133.03,45.727,-4.541,45.9519228107,36.827,-15.351,39.898385055,8.9,10.81,14.0023605153,133.43
2022-03-26 00:00:00,44.205,-6.524,44.683829301,36.655,-15.574,39.8263543524,7.55,9.05,11.7857965365,132.75,45.045,-4.714,45.2909905058,36.655,-15.574,39.8263543524,8.39,10.86,13.7233997246,133.14
2022-03-26 00:30:00,43.8455,-6.4435,44.3164367081,36.1755,-14.6735,39.0381659725,7.67,8.23,11.2499688888,133.38,44.7155,-4.7935,44.9716975719,36.1755,-14.6735,39.0381659725,8.54,9.88,13.0593261694,133.79
2022-03-26 01:00:00,43.6145,-6.519,44.0990019303,35.9645,-14.749,38.8713038275,7.65,8.23,11.2363428214,133.38,44.4845,-4.879,44.7512612252,35.9645,-14.749,38.8713038275,8.52,9.87,13.0386847496,133.79
2022-03-26 01:30:00,43.066,-6.584,43.5663793768,35.346,-14.554,38.225104735,7.72,7.97,11.0959136622,133.7,43.946,-4.984,44.2277194981,35.346,-14.554,38.225104735,8.6,9.57,12.8664253,134.1
2022-03-26 02:00:00,42.61,-6.8275,43.1535265795,35.13,-14.5375,38.0191505198,7.48,7.71,10.7421832045,133.57,43.43,-4.8575,43.7008032678,35.13,-14.5375,38.0191505198,8.3,9.68,12.7511724951,133.98
2022-03-26 02:30:00,42.4875,-6.7475000000000005,43.0199536553,34.8075,-14.3775,37.6599862254,7.68,7.63,10.8258625522,132.71,43.3575,-4.8975,43.6332248694,34.8075,-14.3775,37.6599862254,8.55,9.48,12.7660839728,133.1
2022-03-26 03:00:00,42.3355,-6.831,42.883063338,35.3255,-15.251,38.4770574661,7.01,8.42,10.9561170129,131.51,43.0755,-4.841,43.3466720897,35.3255,-15.251,38.4770574661,7.75,10.41,12.9780815223,131.89
2022-03-26 03:30:00,42.1225,-6.6535,42.6447425658,34.9625,-14.3635,37.7979700315,7.16,7.71,10.5218677049,131.55,42.8925,-4.8035,43.1606321606,34.9625,-14.3635,37.7979700315,7.93,9.56,12.4208896622,131.92
2022-03-26 04:00:00,42.0265,-6.6495,42.5492955582,35.6165,-14.9295,38.6189725718,6.41,8.28,10.4712224692,131.39,42.6365,-4.6995000000000005,42.8947133398,35.6165,-14.9295,38.6189725718,7.02,10.23,12.4069859354,131.76
2022-03-26 04:30:00,42.308,-6.6105,42.8213214912,37.048,-14.8005,39.8949759274,5.26,8.19,9.7336375523,131.39,42.698,-4.6805,42.9537691507,37.048,-14.8005,39.8949759274,5.65,10.12,11.5903796314,131.73
2022-03-26 05:00:00,42.3775,-6.638,42.8942367953,39.2475,-15.358,42.1453961928,3.13,8.72,9.264734211,131.32,42.3175,-4.618,42.5687294883,39.2475,-15.358,42.1453961928,3.07,10.74,11.1701611448,131.68
2022-03-26 05:30:00,42.6185,-6.777,43.1539600877,39.7685,-15.767,42.7800406878,2.85,8.99,9.4309384475,131.49,42.5085,-4.697,42.7672115206,39.7685,-15.767,42.7800406878,2.74,11.07,11.4040562959,131.85
2022-03-26 06:00:00,43.1765,-6.5715,43.6737308287,41.5165,-15.9015,44.4575918657,1.6600000000000001,9.33,9.4765236242,131.31,42.8265,-4.4315,43.0551657121,41.5165,-15.9015,44.4575918657,1.31,11.47,11.544565821199999,131.66
2022-03-26 06:30:00,43.9465,-6.1995000000000005,44.3816252801,42.2465,-16.1795,45.2387332106,1.7000000000000002,9.98,10.1237542444,131.56,43.5665,-3.9295,43.7433525521,42.2465,-16.1795,45.2387332106,1.32,12.25,12.3209131155,131.92
2022-03-26 07:00:00,44.5255,-6.1645,44.9502081252,42.2055,-16.1145,45.1772214783,2.32,9.95,10.216892874100001,131.56,44.3055,-3.9045,44.4772127106,42.2055,-16.1145,45.1772214783,2.1,12.21,12.3892735865,131.92
2022-03-26 07:30:00,45.462,-6.206,45.8836341194,42.332,-16.346,45.3782981171,3.13,10.14,10.6120921594,130.62,45.392,-3.896,45.5588902411,42.332,-16.346,45.3782981171,3.06,12.45,12.8205343102,130.97
2022-03-26 08:00:00,46.2755,-5.9895,46.6615045889,42.4055,-15.8695,45.2776706612,3.87,9.88,10.6109047682,130.76,46.3855,-3.7295,46.5351886265,42.4055,-15.8695,45.2776706612,3.98,12.14,12.7757582945,131.11
2022-03-26 08:30:00,47.658,-6.0255,48.0373980795,42.138,-15.9155,45.0434699402,5.52,9.89,11.3261864721,130.17,48.098,-3.7055,48.2405258496,42.138,-15.9155,45.0434699402,5.96,12.21,13.5869680209,130.5
2022-03-26 09:00:00,48.538,-5.839,48.887947032,43.828,-15.979,46.6499949089,4.71,10.14,11.1805053553,131.0,48.818,-3.839,48.9687149617,43.828,-15.979,46.6499949089,4.99,12.14,13.1255361795,131.35
2022-03-26 09:30:00,49.138,-5.829,49.4825250467,45.088,-16.859,48.1368219246,4.05,11.03,11.7500382978,131.54,49.268,-3.659,49.4036851358,45.088,-16.859,48.1368219246,4.18,13.2,13.8460247003,131.9
2022-03-26 10:00:00,49.4945,-5.7225,49.8242163661,48.3045,-17.4925,51.3742374785,1.19,11.77,11.8300042265,130.66,49.0245,-3.4225,49.1438206339,48.3045,-17.4925,51.3742374785,0.72,14.07,14.0884101303,131.01
2022-03-26 10:30:00,50.0125,-5.389,50.3020027161,51.0425,-18.429,54.267530322,-1.03,13.04,13.0806154289,130.45,49.0425,-2.8689999999999998,49.1263469764,51.0425,-18.429,54.267530322,-2.0,15.56,15.6880081591,130.79
2022-03-26 11:00:00,50.302,-5.134,50.5633183247,53.392,-19.144,56.7203526082,-3.09,14.01,14.3467139095,130.64,48.902,-2.444,48.9630344239,53.392,-19.144,56.7203526082,-4.49,16.7,17.293065084,130.98
2022-03-26 11:30:00,50.5655,-5.2995,50.8424477233,56.0755,-19.6895,59.4317937682,-5.51,14.39,15.4088351279,130.85,48.6655,-2.5295,48.7311939162,56.0755,-19.6895,59.4317937682,-7.41,17.16,18.6915408675,131.19
2022-03-26 12:00:00,50.767,-5.29,51.0418689803,57.207,-19.99,60.5990177231,-6.44,14.7,16.0487881162,130.4,48.677,-2.48,48.7401346839,57.207,-19.99,60.5990177231,-8.53,17.51,19.4771917894,130.73
2022-03-26 12:30:00,50.643,-5.19,50.9082463752,58.303,-20.18,61.6966142426,-7.66,14.99,16.8337666611,130.55,48.273,-2.34,48.3296816563,58.303,-20.18,61.6966142426,-10.03,17.84,20.4662282798,130.88
2022-03-26 13:00:00,50.3445,-5.3055,50.6232852598,56.3745,-19.0255,59.4983520822,-6.03,13.72,14.9866373813,130.31,48.3445,-2.7055,48.4201446766,56.3745,-19.0255,59.4983520822,-8.03,16.32,18.1885485952,130.64
