Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-26 13:30:00,49.7745,-5.446,50.0715464735,55.7445,-18.556,58.7518035149,-5.97,13.11,14.4053115204,131.03,47.7745,-2.956,47.8658624309,55.7445,-18.556,58.7518035149,-7.97,15.6,17.5180164402,131.36
2022-03-26 14:00:00,49.5215,-5.5895,49.8359455865,55.9815,-19.1195,59.1564334836,-6.46,13.53,14.9930817379,130.82,47.4115,-3.0295,47.508190899,55.9815,-19.1195,59.1564334836,-8.57,16.09,18.2300027427,131.16
2022-03-26 14:30:00,49.319,-5.3885,49.6124953338,57.449,-19.2485,60.5878894933,-8.13,13.86,16.0684940178,131.52,46.869,-2.7785,46.95128564,57.449,-19.2485,60.5878894933,-10.58,16.47,19.5754259213,131.87
2022-03-26 15:00:00,49.113,-5.553,49.4259302189,55.423,-19.203,58.6554698046,-6.31,13.65,15.0379054393,131.21,47.023,-2.9530000000000003,47.1156315675,55.423,-19.203,58.6554698046,-8.4,16.25,18.2926897967,131.55
2022-03-26 15:30:00,48.7965,-5.6565,49.1232572668,52.4565,-18.4165,55.5954302484,-3.66,12.76,13.2745320068,131.94,47.2665,-3.2365,47.37717757,52.4565,-18.4165,55.5954302484,-5.19,15.18,16.0427086242,132.29
2022-03-26 16:00:00,48.6285,-5.8855,48.9833657735,49.6285,-17.9655,52.7801781211,-1.0,12.08,12.1213200601,132.0,47.6685,-3.5555,47.8009149756,49.6285,-17.9655,52.7801781211,-1.96,14.41,14.5426854466,132.34
2022-03-26 16:30:00,48.627,-5.733,48.9637868021,47.417,-16.773,50.296176972,1.21,11.04,11.1061109305,132.35,48.137,-3.583,48.2701632274,47.417,-16.773,50.296176972,0.72,13.19,13.2096366339,132.71
2022-03-26 17:00:00,48.8355,-5.6475,49.1609633398,44.8755,-16.1875,47.7058241361,3.96,10.54,11.2593605502,131.27,48.9455,-3.5475,49.0738904765,44.8755,-16.1875,47.7058241361,4.07,12.64,13.2791001201,131.63
2022-03-26 17:30:00,48.7175,-5.6895,49.048600556,38.0875,-15.5295,41.1317763596,10.63,9.84,14.4852511197,131.34,50.2475,-3.6795,50.3820402177,38.0875,-15.5295,41.1317763596,12.16,11.85,16.9790488544,131.7
2022-03-26 18:00:00,48.5565,-5.4295,48.8591154494,32.7465,-14.6495,35.8739614832,15.81,9.22,18.3020354059,130.78,51.1565,-3.5095,51.2767401704,32.7465,-14.6495,35.8739614832,18.41,11.14,21.5180784458,131.14
2022-03-26 18:30:00,49.054,-5.2985,49.3393252715,33.394,-14.9885,36.6034748111,15.66,9.69,18.4155287733,130.74,51.644,-3.2685,51.747326774,33.394,-14.9885,36.6034748111,18.25,11.72,21.689188551,131.1
2022-03-26 19:00:00,50.152,-5.28,50.4291731441,36.342,-15.37,39.4585588181,13.81,10.09,17.1033388553,130.34,52.352,-3.2,52.4497083309,36.342,-15.37,39.4585588181,16.01,12.17,20.1104201846,130.69
2022-03-26 19:30:00,50.9305,-5.391,51.2150242727,39.9505,-15.781,42.9544224877,10.98,10.39,15.1166299154,130.1,52.5505,-3.281,52.6528252922,39.9505,-15.781,42.9544224877,12.6,12.5,17.7485210651,130.45
2022-03-26 20:00:00,51.0255,-5.4015,51.3106017554,42.3355,-16.5115,45.4414369546,8.69,11.11,14.1048998579,130.47,52.1355,-3.1815,52.2324832121,42.3355,-16.5115,45.4414369546,9.8,13.33,16.5447544557,130.82
2022-03-26 20:30:00,50.0275,-5.5015,50.3290895854,41.2875,-16.2215,44.3598322641,8.74,10.72,13.831341222,130.55,51.1775,-3.3615,51.2877781591,41.2875,-16.2215,44.3598322641,9.89,12.86,16.2231840278,130.91
2022-03-26 21:00:00,49.223,-5.6185,49.5426207548,41.503,-16.3285,44.5995394735,7.72,10.71,13.202367212,130.22,50.143,-3.4985,50.264897804,41.503,-16.3285,44.5995394735,8.64,12.83,15.4679830618,130.58
2022-03-26 21:30:00,48.079,-5.9405,48.4446052853,38.739,-15.7005,41.7997107795,9.34,9.76,13.5090044045,130.31,49.349,-3.9805,49.5092736894,38.739,-15.7005,41.7997107795,10.61,11.72,15.8091903651,130.68
2022-03-26 22:00:00,47.0625,-5.754,47.4129457242,36.7625,-14.854,39.6500028026,10.3,9.1,13.7440896388,130.39,48.5425,-3.914,48.7000380108,36.7625,-14.854,39.6500028026,11.78,10.94,16.0764423925,130.76
2022-03-26 22:30:00,46.2605,-5.9615,46.6430417372,37.4005,-15.3215,40.4171468872,8.86,9.36,12.8883358119,130.29,47.4505,-4.0815,47.6257135642,37.4005,-15.3215,40.4171468872,10.05,11.24,15.0778015639,130.66
2022-03-26 23:00:00,45.871,-6.0565,46.2691023605,40.581,-15.4865,43.435575779,5.29,9.43,10.812446531700001,131.18,46.281,-4.1965,46.4708680062,40.581,-15.4865,43.435575779,5.7,11.29,12.6472961537,131.55
2022-03-26 23:30:00,45.068,-6.2755,45.5028188605,40.528,-15.7355,43.4755649101,4.54,9.46,10.4930071953,131.63,45.318,-4.4055,45.5316324576,40.528,-15.7355,43.4755649101,4.79,11.33,12.3009349238,132.0
2022-03-27 00:00:00,44.2895,-6.359,44.7436776679,39.0195,-15.909,42.1380785187,5.27,9.55,10.9075845172,131.94,44.6695,-4.479,44.8934925268,39.0195,-15.909,42.1380785187,5.65,11.43,12.7501921554,132.32
2022-03-27 00:30:00,43.1995,-6.628,43.7050018219,33.3995,-15.118,36.6617037827,9.8,8.49,12.9661135272,132.44,44.5195,-4.908,44.7892212954,33.3995,-15.118,36.6617037827,11.12,10.21,15.0963074955,132.83
2022-03-27 01:00:00,42.6595,-6.765,43.1925707182,31.5595,-14.605,34.775106976800004,11.1,7.84,13.5895400952,132.83,44.2795,-5.155,44.5785614982,31.5595,-14.605,34.775106976800004,12.72,9.45,15.8461635736,133.22
2022-03-27 01:30:00,42.3695,-6.9254999999999995,42.9317723895,30.9595,-14.6155,34.2359968527,11.41,7.69,13.7595130728,0.003,44.0395,-5.3755,44.3663561779,30.9595,-14.6155,34.2359968527,13.08,9.24,16.0144934356,0.003
2022-03-27 02:00:00,41.786,-7.0175,42.3711588495,30.316,-14.3275,33.5311364593,11.47,7.31,13.6013602261,0.003,43.446,-5.5275,43.7962118482,30.316,-14.3275,33.5311364593,13.13,8.8,15.8062297845,0.003
2022-03-27 02:30:00,41.8605,-6.978,42.4381189999,31.7105,-14.698,34.9512090528,10.15,7.72,12.7522899904,132.51,43.2405,-5.438,43.5811046699,31.7105,-14.698,34.9512090528,11.53,9.26,14.7881202321,132.9
2022-03-27 03:00:00,41.8115,-6.9675,42.3880595038,32.6215,-15.0775,35.9373519962,9.19,8.11,12.2567613993,132.55,42.9715,-5.3275,43.3004857767,32.6215,-15.0775,35.9373519962,10.35,9.75,14.2191771914,132.94
2022-03-27 03:30:00,41.668,-6.891,42.2339686153,33.258,-15.211,36.5714244322,8.41,8.32,11.8300676245,132.64,42.678,-5.241,42.9986018959,33.258,-15.211,36.5714244322,9.42,9.97,13.7163151028,133.03
2022-03-27 04:00:00,41.533,-6.9510000000000005,42.1106458036,33.583,-15.291,36.9003058253,7.95,8.34,11.522070126500001,133.61,42.453,-5.281,42.78020769,33.583,-15.291,36.9003058253,8.87,10.01,13.3744906445,134.0
2022-03-27 04:30:00,41.556,-6.8345,42.1142674904,33.886,-15.4545,37.2438258809,7.67,8.62,11.5383404353,133.83,42.416,-5.1345,42.725638043800004,33.886,-15.4545,37.2438258809,8.53,10.32,13.3889245274,134.23
2022-03-27 05:00:00,41.418,-6.944,41.996069578,33.218,-15.204,36.5321384537,8.2,8.26,11.6390549445,133.6,42.398,-5.284,42.7259998128,33.218,-15.204,36.5321384537,9.18,9.92,13.5158721509,133.99
2022-03-27 05:30:00,41.8975,-6.654,42.4225909422,33.5775,-15.114,36.8222962653,8.32,8.46,11.8656647517,133.01,42.9075,-4.964,43.1936899587,33.5775,-15.114,36.8222962653,9.33,10.15,13.786638459,133.4
2022-03-27 06:00:00,41.9475,-6.5305,42.4527995131,32.8575,-14.8105,36.0411739057,9.09,8.28,12.2957919631,132.87,43.1175,-4.8605,43.3905896077,32.8575,-14.8105,36.0411739057,10.26,9.95,14.2923091206,133.25
2022-03-27 06:30:00,42.0305,-6.5175,42.5328195221,31.5405,-14.5675,34.742124237,10.49,8.05,13.2228060562,133.03,43.5005,-4.8775,43.7730911234,31.5405,-14.5675,34.742124237,11.96,9.69,15.3927807754,133.41
2022-03-27 07:00:00,42.3605,-6.6305,42.8762812112,29.9805,-13.8005,33.0043054843,12.38,7.17,14.3064076553,132.96,44.2305,-5.1505,44.5293698642,29.9805,-13.8005,33.0043054843,14.25,8.65,16.669883023,133.34
2022-03-27 07:30:00,44.2495,-6.401,44.710077737,34.8395,-14.331,37.6718505153,9.41,7.93,12.3058116352,132.96,45.4895,-4.791,45.7411006782,34.8395,-14.331,37.6718505153,10.65,9.54,14.298045321,133.34
2022-03-27 08:00:00,45.534,-6.2475,45.9605963,37.194,-14.6875,39.9889521274,8.34,8.44,11.8654624857,132.92,46.544,-4.5575,46.7665985747,37.194,-14.6875,39.9889521274,9.35,10.13,13.7854778662,133.31
2022-03-27 08:30:00,46.6445,-6.1095,47.0429098856,37.9645,-14.6195,40.6820972972,8.68,8.51,12.1557599516,133.04,47.7345,-4.3495,47.9322505261,37.9645,-14.6195,40.6820972972,9.77,10.27,14.174829805,133.42
2022-03-27 09:00:00,41.155,-10.7,42.5232174817,37.715,-14.19,40.2961204708,3.44,3.49,4.9003775365,132.68,43.835,3.5,43.974506535,37.715,-14.19,40.2961204708,6.12,17.69,18.7187205759,133.05
2022-03-27 09:30:00,38.5275,-14.56,41.1869136529,38.5275,-14.56,41.1869136529,0.0,0.0,0.0,132.59,42.9375,8.82,43.8340199645,38.5275,-14.56,41.1869136529,4.41,23.38,23.7922781591,132.95
2022-03-27 10:00:00,40.253,-14.7965,42.8863663797,40.253,-14.7965,42.8863663797,0.0,0.0,0.0,132.26,42.893,8.493500000000001,43.7258389428,40.253,-14.7965,42.8863663797,2.64,23.29,23.4391488753,132.62
2022-03-27 10:30:00,41.4365,-15.1595,44.1224882855,41.4365,-15.1595,44.1224882855,0.0,0.0,0.0,132.96,43.4565,8.4205,44.2647965374,41.4365,-15.1595,44.1224882855,2.02,23.58,23.6663643173,132.74
2022-03-27 11:00:00,41.707,-15.4085,44.4622955014,41.707,-15.4085,44.4622955014,0.0,0.0,0.0,132.96,44.097,8.1615,44.8459083,41.707,-15.4085,44.4622955014,2.39,23.57,23.6908632177,132.74
2022-03-27 11:30:00,42.425,-15.6325,45.2134458016,42.425,-15.6325,45.2134458016,0.0,0.0,0.0,132.24,44.025,8.3375,44.8075276181,42.425,-15.6325,45.2134458016,1.6,23.97,24.0233407335,132.5
2022-03-27 12:00:00,42.6475,-15.6295,45.4212563289,42.6475,-15.6295,45.4212563289,0.0,0.0,0.0,132.57,43.9275,8.3305,44.7104292811,42.6475,-15.6295,45.4212563289,1.28,23.96,23.9941659576,132.36
2022-03-27 12:30:00,42.1885,-15.701,45.0154521609,42.1885,-15.701,45.0154521609,0.0,0.0,0.0,132.6,44.2285,8.219,44.9856885381,42.1885,-15.701,45.0154521609,2.04,23.92,24.0068323608,132.5
2022-03-27 13:00:00,42.618,-15.7525,45.4360559495,42.618,-15.7525,45.4360559495,0.0,0.0,0.0,132.79,43.548,8.3875,44.3483760723,42.618,-15.7525,45.4360559495,0.93,24.14,24.1579076081,132.56
2022-03-27 13:30:00,42.3665,-15.5615,45.1340293404,41.8065,-15.6415,44.6367557569,0.56,0.08,0.5656854249000001,132.89,45.6465,7.5685,46.2697001773,41.8065,-15.6415,44.6367557569,3.84,23.21,23.5255116841,132.64
2022-03-27 14:00:00,46.116,-14.9845,48.48938746,42.246,-16.0645,45.197264035,3.87,1.08,4.0178725714,92.4,46.566,5.4955,46.8891552094,42.246,-16.0645,45.197264035,4.32,21.56,21.988542471,132.83
2022-03-27 14:30:00,46.017,-15.0915,48.4284798569,42.027,-16.3115,45.0814125916,3.99,1.22,4.172349458,132.74,46.497,5.4485,46.8151381633,42.027,-16.3115,45.0814125916,4.47,21.76,22.2143759759,132.86
2022-03-27 15:00:00,45.7675,-14.9775,48.1558881395,40.2775,-15.7275,43.2392329083,5.49,0.75,5.5409926908,133.07,46.5775,5.4825,46.8990544947,40.2775,-15.7275,43.2392329083,6.3,21.21,22.1258694744,132.92
2022-03-27 15:30:00,45.9825,-14.987,48.3632140707,39.6925,-15.767,42.7093999636,6.29,0.78,6.3381779716,133.07,46.9725,5.553,47.2995937113,39.6925,-15.767,42.7093999636,7.28,21.32,22.5286661833,133.41
2022-03-27 16:00:00,45.9985,-14.8735,48.3433863574,37.7885,-15.1335,40.7061857032,8.21,0.26,8.2141158989,133.21,47.4185,5.4665,47.7325545566,37.7885,-15.1335,40.7061857032,9.63,20.6,22.7397647305,133.54
2022-03-27 16:30:00,45.864,-14.6305,48.1410222809,35.294,-14.3205,38.088622399,10.57,-0.31,10.5745449075,133.21,47.824,5.4095,48.1289690961,35.294,-14.3205,38.088622399,12.53,19.73,23.3725009359,133.54
2022-03-27 17:00:00,45.922,-14.5655,48.1765905212,33.402,-13.7455,36.1196951018,12.52,-0.8200000000000001,12.5468242994,133.35,48.282,5.4745,48.5913744841,33.402,-13.7455,36.1196951018,14.88,19.22,24.3068467721,133.69
2022-03-27 17:30:00,45.862,-14.427,48.077659812,31.252,-13.237,33.9397359006,14.61,-1.19,14.6583832669,132.93,48.692,5.483,48.9997362544,31.252,-13.237,33.9397359006,17.44,18.72,25.5849956029,133.27
2022-03-27 18:00:00,46.369,-14.314,48.5280821484,30.349,-13.314,33.1409776108,16.02,-1.0,16.0511806419,132.63,49.459,5.816,49.7997845076,30.349,-13.314,33.1409776108,19.11,19.13,27.0397670108,132.98
2022-03-27 18:30:00,46.526,-14.218,48.6499763618,29.646,-13.058,32.3943927247,16.88,-1.16,16.9198108736,132.56,49.806,5.652,50.1256694718,29.646,-13.058,32.3943927247,20.16,18.71,27.5043578365,132.91
2022-03-27 19:00:00,46.9055,-14.1905,49.0050632129,29.6855,-12.8705,32.3555046399,17.22,-1.32,17.2705182319,132.31,50.2455,5.6195,50.558768285,29.6855,-12.8705,32.3555046399,20.56,18.49,27.6512874926,132.68
2022-03-27 19:30:00,47.7345,-14.163,49.7912950148,30.3645,-13.083,33.0630874126,17.37,-1.08,17.4035427428,132.76,51.0845,5.557,51.3858578721,30.3645,-13.083,33.0630874126,20.72,18.64,27.870557942,133.12
2022-03-27 20:00:00,47.2075,-14.2985,49.3254007434,30.7975,-13.1685,33.4947070222,16.41,-1.13,16.4488601429,132.15,50.3175,5.3615,50.6023367889,30.7975,-13.1685,33.4947070222,19.52,18.53,26.9145183869,132.52
2022-03-27 20:30:00,46.3855,-14.465,48.5885875,31.8655,-13.635,34.6601112989,14.52,-0.8300000000000001,14.5437031048,131.57,49.1155,5.085,49.3780271502,31.8655,-13.635,34.6601112989,17.25,18.72,25.4558618004,132.4
2022-03-27 21:00:00,45.5665,-14.6705,47.8699226289,32.8565,-13.2205,35.416538686,12.71,-1.45,12.7924430818,131.57,47.8865,4.9595,48.1426372616,32.8565,-13.2205,35.416538686,15.03,18.18,23.5884145292,131.95
2022-03-27 21:30:00,45.0425,-15.147,47.5211365105,29.9425,-13.337,32.7784818936,15.1,-1.81,15.2080932401,131.49,47.8725,4.543,48.0875774525,29.9425,-13.337,32.7784818936,17.93,17.88,25.3215185169,131.87
2022-03-27 22:00:00,43.7285,-14.896,46.1960228618,30.5785,-12.896,33.1866159506,13.15,-2.0,13.3012217484,130.89,46.1385,4.7940000000000005,46.3868905861,30.5785,-12.896,33.1866159506,15.56,17.69,23.5594927789,131.25
2022-03-27 22:30:00,43.0085,-14.927,45.5252281845,30.8485,-12.997,33.4746465441,12.16,-1.9300000000000002,12.3122093874,131.7,45.2285,4.773,45.4796519473,30.8485,-12.997,33.4746465441,14.38,17.77,22.8595122433,132.08
2022-03-27 23:00:00,42.2815,-15.3445,44.9797612544,31.0715,-13.7145,33.963592603,11.21,-1.63,11.3278859458,131.96,44.2715,4.7355,44.5240460033,31.0715,-13.7145,33.963592603,13.2,18.45,22.6857334023,132.34
2022-03-27 23:30:00,31.0715,-13.7145,33.963592603,31.0715,-13.7145,33.963592603,0.0,0.0,0.0,132.19,31.0715,-13.7145,33.963592603,31.0715,-13.7145,33.963592603,0.0,0.0,0.0,132.57
2022-03-28 00:00:00,31.0715,-13.7145,33.963592603,31.0715,-13.7145,33.963592603,0.0,0.0,0.0,132.11,31.0715,-13.7145,33.963592603,31.0715,-13.7145,33.963592603,0.0,0.0,0.0,132.49
2022-03-28 00:30:00,41.6105,-15.235,44.3118374168,30.6505,-13.025,33.3032096839,10.96,-2.21,11.1805947963,133.28,43.5605,4.6850000000000005,43.8117151599,30.6505,-13.025,33.3032096839,12.91,17.71,21.9160260996,133.67
2022-03-28 01:00:00,41.349,-15.329,44.09895738,30.599,-13.269,33.352138792,10.75,-2.06,10.9455972884,133.12,43.239,4.661,43.4894934668,30.599,-13.269,33.352138792,12.64,17.93,21.9375135328,133.51
2022-03-28 01:30:00,41.4275,-15.4865,44.2274737974,30.2575,-13.7865,33.25032163,11.17,-1.7000000000000002,11.29862381,133.34,43.3875,4.5935,43.6299827928,30.2575,-13.7865,33.25032163,13.13,18.38,22.5880787142,133.74
2022-03-28 02:00:00,41.224,-15.5185,44.0481783761,30.754,-13.5785,33.6182120026,10.47,-1.94,10.648215813,133.41,43.084,4.4715,43.315417212,30.754,-13.5785,33.6182120026,12.33,18.05,21.8593549768,133.81
2022-03-28 02:30:00,40.867,-15.619,43.7500268571,30.587,-13.419,33.4011097121,10.28,-2.2,10.5127731831,133.34,42.667,4.391,42.8923509498,30.587,-13.419,33.4011097121,12.08,17.81,21.520281132,133.74
2022-03-28 03:00:00,40.5675,-15.5735,43.4540672262,30.1775,-12.8535,32.8008226802,10.39,-2.7199999999999998,10.7401350085,133.54,42.3975,4.2765,42.6126326164,30.1775,-12.8535,32.8008226802,12.22,17.13,21.0419889744,133.93
2022-03-28 03:30:00,40.3895,-15.6005,43.2976594113,29.0095,-12.7605,31.6919776994,11.38,-2.84,11.7290238298,133.38,42.4195,4.4195,42.6491026928,29.0095,-12.7605,31.6919776994,13.41,17.18,21.7940473524,133.78
2022-03-28 04:00:00,40.607,-15.46,43.4504320922,29.117,-12.6,31.7263248581,11.49,-2.86,11.8405954242,133.9,42.647,4.45,42.878539026,29.117,-12.6,31.7263248581,13.53,17.05,21.7661066799,134.29
2022-03-28 04:30:00,40.4765,-15.615,43.3840440398,28.9965,-12.865,31.7223145002,11.48,-2.75,11.804782929,133.78,42.5565,4.395,42.7828437256,28.9965,-12.865,31.7223145002,13.56,17.26,21.949514801,134.18
2022-03-28 05:00:00,40.7135,-15.593,43.5973706919,29.9435,-13.093,32.6808788323,10.77,-2.5,11.056351116,133.78,42.6235,4.397,42.849694996,29.9435,-13.093,32.6808788323,12.68,17.49,21.602835462,134.18
2022-03-28 05:30:00,41.094,-15.415,43.8900793005,30.324,-12.905,32.9557885811,10.77,-2.51,11.05861655,133.21,43.044,4.535,43.282238401,30.324,-12.905,32.9557885811,12.72,17.44,21.5859213378,134.02
2022-03-28 06:00:00,41.702,-15.299,44.4197726806,30.622,-12.769,33.1776166263,11.08,-2.5300000000000002,11.3651792771,133.21,43.732,4.601,43.9733672238,30.622,-12.769,33.1776166263,13.11,17.37,21.7621000825,133.6
2022-03-28 06:30:00,43.1455,-14.852,45.6302101053,30.6855,-13.222,33.4128896423,12.46,-1.63,12.5661648883,133.11,45.4355,5.188,45.7307336946,30.6855,-13.222,33.4128896423,14.75,18.41,23.5900529885,133.5
2022-03-28 07:00:00,44.608,-14.2065,46.8155776024,30.888,-13.2965,33.6283430494,13.72,-0.91,13.7501454538,132.9,47.188,5.7935,47.5423178468,30.888,-13.2965,33.6283430494,16.3,19.09,25.1021532941,133.28
2022-03-28 07:30:00,45.7905,-13.6965,47.7950206873,30.5305,-13.8565,33.5278096884,15.26,0.16,15.2608387712,132.31,48.6605,6.6135,49.1078674196,30.5305,-13.8565,33.5278096884,18.13,20.47,27.3444290487,132.69
2022-03-28 08:00:00,43.413,-13.294,45.4028523884,31.223,-14.094,34.2566280448,12.19,0.8,12.2162228205,132.69,45.653,6.996,46.185933194,31.223,-14.094,34.2566280448,14.43,21.09,25.5541190418,133.07
2022-03-28 08:30:00,44.309,-13.098,46.2043838288,32.649,-14.208,35.6065227873,11.66,1.11,11.7127153129,132.19,46.409,7.282,46.9768326412,32.649,-14.208,35.6065227873,13.76,21.49,25.5177918324,132.57
2022-03-28 09:00:00,45.061,-12.989,46.8957124053,33.701,-14.699,36.7670776919,11.36,1.71,11.4879806755,132.43,47.091,7.481,47.6815230671,33.701,-14.699,36.7670776919,13.39,22.18,25.908386673,132.8
2022-03-28 09:30:00,45.5485,-11.5155,46.9816197305,34.6285,-14.6455,37.5981872236,10.92,3.13,11.3597227079,132.37,47.4585,9.1645,48.3352592059,34.6285,-14.6455,37.5981872236,12.83,23.81,27.0467188398,132.74
2022-03-28 10:00:00,45.2205,-11.0365,46.5478028751,36.7505,-14.2765,39.4261043282,8.47,3.24,9.0685445359,132.1,46.6305,9.7335,47.6355387552,36.7505,-14.2765,39.4261043282,9.88,24.01,25.9633299097,132.46
2022-03-28 10:30:00,45.0835,-11.3955,46.5013912964,36.1235,-14.5955,38.9606965094,8.96,3.2,9.5142839983,132.4,46.5735,9.7845,47.5902021691,36.1235,-14.5955,38.9606965094,10.45,24.38,26.5252125345,132.77
2022-03-28 11:00:00,44.597,-11.277,46.0006862775,37.817,-13.997,40.3242048651,6.78,2.7199999999999998,7.3052583801,133.73,45.657,9.403,46.6152127315,37.817,-13.997,40.3242048651,7.84,23.4,24.678444035200002,134.1
2022-03-28 11:30:00,44.456,-11.2975,45.8690466682,37.826,-14.0775,40.360652649,6.63,2.7800000000000002,7.1892489177,132.43,45.436,9.4225,46.4027327024,37.826,-14.0775,40.360652649,7.61,23.5,24.7014594711,132.79
2022-03-28 12:00:00,44.0975,-11.201,45.4978231045,38.7575,-14.021,41.2156796286,5.34,2.8200000000000003,6.0388740672,132.61,44.8275,9.529,45.8291020777,38.7575,-14.021,41.2156796286,6.07,23.55,24.3196916099,132.98
2022-03-28 12:30:00,44.1325,-11.4515,45.5940172446,39.8225,-14.2515,42.2958243625,4.31,2.8,5.1396595218,132.61,44.6325,9.2385,45.5786127312,39.8225,-14.2515,42.2958243625,4.8100000000000005,23.49,23.9774102021,132.98
2022-03-28 13:00:00,44.0955,-11.5285,45.5776198644,40.4855,-14.5485,43.0201646034,3.61,3.02,4.7066442398,132.53,44.4555,9.3915,45.4366784933,40.4855,-14.5485,43.0201646034,3.9699999999999998,23.94,24.2669425351,132.89
2022-03-28 13:30:00,43.046,-11.805,44.6353687226,41.436,-14.555,43.9179931349,1.6099999999999999,2.75,3.1866283122,133.1,42.996,8.975,43.9227348989,41.436,-14.555,43.9179931349,1.56,23.53,23.5816560063,133.46
2022-03-28 14:00:00,42.5115,-11.8835,44.1411962287,41.8415,-14.8635,44.4030939744,0.67,2.98,3.0543902829,132.88,42.2515,9.0465,43.2091242043,41.8415,-14.8635,44.4030939744,0.41000000000000003,23.91,23.9135150072,133.23
2022-03-28 14:30:00,42.4345,-11.4325,43.94756929,39.4545,-14.1825,41.9261359596,2.98,2.75,4.0549845869,133.26,42.6745,9.3075,43.6777117819,39.4545,-14.1825,41.9261359596,3.22,23.49,23.7096710226,133.61
2022-03-28 15:00:00,40.979,-11.3725,42.5277814758,35.779,-13.6025,38.277471798,5.2,2.23,5.6579943443000005,132.63,41.679,9.3975,42.7253092119,35.779,-13.6025,38.277471798,5.9,23.0,23.7446836155,132.98
2022-03-28 15:30:00,40.7285,-11.2415,42.2514145858,32.8485,-12.7315,35.2294627336,7.88,1.49,8.0196321611,133.07,42.0085,9.3085,43.0274591918,32.8485,-12.7315,35.2294627336,9.16,22.04,23.867702026,133.43
2022-03-28 16:00:00,41.024,-11.377,42.5723467171,32.834,-12.747,35.2215497246,8.19,1.37,8.3037943134,132.8,42.364,9.333,43.3798730404,32.834,-12.747,35.2215497246,9.53,22.08,24.0488523635,133.15
2022-03-28 16:30:00,41.271,-11.783,42.920094711,35.191,-13.333,37.6321055749,6.08,1.55,6.2744641205,133.34,42.181,8.837,43.0967438445,35.191,-13.333,37.6321055749,6.99,22.17,23.2458383372,133.71
2022-03-28 17:00:00,41.41,-11.744,43.0431136885,32.93,-12.954,35.3863111386,8.48,1.21,8.565891664,132.97,42.82,8.866,43.7282329394,32.93,-12.954,35.3863111386,9.89,21.82,23.956721395,133.33
2022-03-28 17:30:00,40.9785,-11.916,42.6758540424,29.8585,-11.906,32.1447174237,11.12,-0.01,11.1200044964,133.04,42.9785,8.284,43.7695798272,29.8585,-11.906,32.1447174237,13.12,20.19,24.0784239517,133.41
2022-03-28 18:00:00,41.1995,-11.8715,42.8757660281,28.8695,-11.6415,31.1283239591,12.33,-0.23,12.3321449878,132.59,43.4495,8.4085,44.2556428323,28.8695,-11.6415,31.1283239591,14.58,20.05,24.790701886,132.95
2022-03-28 18:30:00,40.9675,-11.758,42.6214338127,25.4275,-10.548,27.5284954229,15.54,-1.21,15.5870362802,132.93,43.9375,8.302,44.7149539891,25.4275,-10.548,27.5284954229,18.51,18.85,26.4186032939,133.31
2022-03-28 19:00:00,40.9475,-11.842,42.6254703229,25.1475,-10.722,27.3378499566,15.8,-1.12,15.8396464607,132.73,43.9575,8.418,44.7562792271,25.1475,-10.722,27.3378499566,18.81,19.14,26.8357168714,133.11
2022-03-28 19:30:00,41.1865,-11.7645,42.8337628805,26.8365,-11.1745,29.0700392587,14.35,-0.59,14.3621237984,133.29,43.8965,8.4855,44.7091313101,26.8365,-11.1745,29.0700392587,17.06,19.66,26.0299673454,133.68
2022-03-28 20:00:00,40.9175,-11.6825,42.5525864373,26.4975,-10.7025,28.577281405,14.42,-0.98,14.4532626075,132.92,43.6575,8.3175,44.4427509556,26.4975,-10.7025,28.577281405,17.16,19.02,25.6169084786,133.3
2022-03-28 20:30:00,40.0355,-11.9025,41.7673409077,25.1155,-10.6025,27.261719434,14.92,-1.3,14.9765283026,132.41,42.8855,7.8375,43.595785536,25.1155,-10.6025,27.261719434,17.77,18.44,25.6087192183,132.79
2022-03-28 21:00:00,38.9945,-12.0115,40.8025386771,24.1645,-10.6015,26.3877786579,14.83,-1.4100000000000001,14.8968788677,131.85,41.8245,7.4385,42.4808201722,24.1645,-10.6015,26.3877786579,17.66,18.04,25.2451421069,132.24
2022-03-28 21:30:00,38.1935,-12.34,40.1375016942,24.9135,-11.14,27.2906958916,13.28,-1.2,13.3341066442,131.07,40.6835,7.34,41.3403286423,24.9135,-11.14,27.2906958916,15.77,18.48,24.2941001068,131.45
2022-03-28 22:00:00,36.9405,-12.664,39.0509594792,25.7905,-11.324,28.1670528499,11.15,-1.34,11.2302315203,131.68,38.9905,6.926,39.600865726,25.7905,-11.324,28.1670528499,13.2,18.25,22.5233767451,132.06
2022-03-28 22:30:00,35.793,-12.788,38.0088383537,25.943,-11.228,28.268484802,9.85,-1.56,9.9727679207,131.57,37.553,6.702,38.1463577947,25.943,-11.228,28.268484802,11.61,17.93,21.3606413761,131.95
2022-03-28 23:00:00,34.613,-12.8125,36.9082636445,26.253,-11.0725,28.4924597964,8.36,-1.74,8.539156866999999,131.35,36.063,6.5175,36.6472069229,26.253,-11.0725,28.4924597964,9.81,17.59,20.1406107157,131.73
2022-03-28 23:30:00,34.0095,-12.9185,36.3804031382,26.3395,-11.4385,28.7159980237,7.67,-1.48,7.8114851341,131.02,35.2895,6.6615,35.9127330135,26.3395,-11.4385,28.7159980237,8.95,18.1,20.1918919371,131.39
2022-03-29 00:00:00,33.1765,-13.0575,35.6535897001,25.9765,-10.8975,28.1697365714,7.2,-2.16,7.5170206864,131.67,34.3665,6.6225000000000005,34.9987689569,25.9765,-10.8975,28.1697365714,8.39,17.52,19.4253056604,132.05
2022-03-29 00:30:00,32.539,-13.248,35.1325493666,24.869,-10.678,27.0644941759,7.67,-2.5700000000000003,8.0891161445,132.5,33.829,6.522,34.4519625711,24.869,-10.678,27.0644941759,8.96,17.2,19.3938546968,132.89
2022-03-29 01:00:00,32.2335,-13.0925,34.7909769696,25.0135,-10.3825,27.0826787541,7.22,-2.71,7.711841544,133.01,33.4235,6.5075,34.0511073021,25.0135,-10.3825,27.0826787541,8.41,16.89,18.8679675641,133.39
2022-03-29 01:30:00,32.1975,-13.3045,34.8380356292,24.8575,-10.7645,27.0881849983,7.34,-2.54,7.7670586453,132.56,33.4075,6.4255,34.019819319,24.8575,-10.7645,27.0881849983,8.55,17.19,19.1989218447,132.95
2022-03-29 02:00:00,32.1,-13.0835,34.6639289788,24.58,-10.2535,26.6328868554,7.52,-2.83,8.0348802107,132.99,33.36,6.4465,33.9771535337,24.58,-10.2535,26.6328868554,8.78,16.7,18.8673898566,133.38
2022-03-29 02:30:00,32.0245,-13.3045,34.6782110337,24.9445,-10.7545,27.1640819926,7.08,-2.55,7.5252176048,132.46,33.1845,6.4955,33.8142360626,24.9445,-10.7545,27.1640819926,8.24,17.25,19.1170107496,132.83
2022-03-29 03:00:00,31.727,-13.1965,34.3620450679,24.927,-10.4065,27.0120449291,6.8,-2.79,7.3501088427,133.11,32.827,6.4035,33.445728296,24.927,-10.4065,27.0120449291,7.9,16.81,18.5738014418,133.5
2022-03-29 03:30:00,31.447,-13.2975,34.1428955311,24.397,-10.4675,26.5477337121,7.05,-2.83,7.5968019587,132.63,32.607,6.3525,33.2200346967,24.397,-10.4675,26.5477337121,8.21,16.82,18.7167438407,133.02
2022-03-29 04:00:00,31.3555,-13.1865,34.0154547596,24.1055,-10.1065,26.1384099076,7.25,-3.08,7.8771124151,132.89,32.5555,6.3235,33.1639447669,24.1055,-10.1065,26.1384099076,8.45,16.43,18.4755893005,133.27
2022-03-29 04:30:00,31.367,-13.259,34.0542180941,24.667,-10.279,26.7230000187,6.7,-2.98,7.3328302858,132.54,32.457,6.281,33.0591562203,24.667,-10.279,26.7230000187,7.79,16.56,18.300756815,132.93
2022-03-29 05:00:00,31.4225,-13.523,34.208844401,24.3725,-10.813,26.6634529881,7.05,-2.71,7.5529199652,132.54,32.5625,6.377,33.1810568736,24.3725,-10.813,26.6634529881,8.19,17.19,19.0413287351,132.93
2022-03-29 05:30:00,31.739,-13.5955,34.5282745189,25.269,-11.1255,27.6097647808,6.47,-2.47,6.925445834,133.55,32.789,6.4245,33.4124635615,25.269,-11.1255,27.6097647808,7.52,17.55,19.0932684473,133.95
2022-03-29 06:00:00,32.5075,-13.461,35.1843157849,26.1175,-10.991,28.3359469094,6.39,-2.47,6.8507663805,133.68,33.5175,6.909,34.2221724508,26.1175,-10.991,28.3359469094,7.4,17.9,19.3693056148,134.08
2022-03-29 06:30:00,33.673,-12.778,36.0159438721,25.203,-10.148,27.1693414164,8.47,-2.63,8.8689232717,134.84,35.153,7.322,35.9074517754,25.203,-10.148,27.1693414164,9.95,17.47,20.1048103697,135.25
2022-03-29 07:00:00,35.1455,-12.21,37.2060515273,25.6355,-10.03,27.5277997713,9.51,-2.18,9.756664389,133.92,36.8455,7.89,37.6808037368,25.6355,-10.03,27.5277997713,11.21,17.92,21.1374194262,134.32
2022-03-29 07:30:00,37.0445,-11.668,38.8386045611,25.6245,-10.628,27.7411136087,11.42,-1.04,11.4672577367,132.76,39.1445,8.422,40.040254298,25.6245,-10.628,27.7411136087,13.52,19.05,23.3600706335,133.14
2022-03-29 08:00:00,38.4195,-11.2545,40.0340074249,25.4395,-10.5345,27.5344121147,12.98,-0.72,12.9999538461,132.76,40.8495,8.8455,41.7962261514,25.4395,-10.5345,27.5344121147,15.41,19.38,24.7598970111,133.14
2022-03-29 08:30:00,39.468,-10.6665,40.8839485159,24.318,-9.9265,26.2659575544,15.15,-0.74,15.1680618406,132.69,42.398,9.1935,43.3833014678,24.318,-9.9265,26.2659575544,18.08,19.12,26.3146499122,133.08
2022-03-29 09:00:00,39.8635,-10.31,41.1751713081,24.1935,-9.92,26.1482665248,15.67,-0.39,15.6748524714,131.85,42.8835,9.54,43.9318355211,24.1935,-9.92,26.1482665248,18.69,19.46,26.9816178166,132.24
2022-03-29 09:30:00,40.3585,-10.3145,41.6557010804,23.8585,-10.4345,26.0404841065,16.5,0.12,16.5004363579,131.55,43.5585,9.7355,44.6332038117,23.8585,-10.4345,26.0404841065,19.7,20.17,28.1943061628,131.92
2022-03-29 10:00:00,40.697,-10.229,41.9628198528,23.247,-10.269,25.4140781851,17.45,0.04,17.450045845200002,131.88,44.097,9.811,45.1752269502,23.247,-10.269,25.4140781851,20.85,20.08,28.9470015718,132.25
2022-03-29 10:30:00,40.7275,-10.353,42.0227779335,23.7575,-10.413,25.939340301,16.97,0.06,16.9701060692,132.03,44.0175,9.757,45.0859108287,23.7575,-10.413,25.939340301,20.26,20.17,28.5883979964,132.4
2022-03-29 11:00:00,40.946,-10.2635,42.2127273254,23.586,-10.4035,25.7785222278,17.36,0.14,17.360564507,132.06,44.316,9.8265,45.392377755,23.586,-10.4035,25.7785222278,20.73,20.23,28.9652515957,132.4
2022-03-29 11:30:00,41.3045,-10.3505,42.5816224503,24.8645,-10.8405,27.1248926357,16.44,0.49,16.4473006904,132.06,44.4945,9.8695,45.575953753,24.8645,-10.8405,27.1248926357,19.63,20.71,28.5349084456,132.44
2022-03-29 12:00:00,41.841,-10.2205,43.0711957258,26.961,-11.0005,29.1188344762,14.88,0.78,14.900429524,132.06,44.671,10.0295,45.7830657695,26.961,-11.0005,29.1188344762,17.71,21.03,27.4937265572,132.44
2022-03-29 12:30:00,42.1605,-10.16,43.3674227993,27.1605,-11.03,29.3147345246,15.0,0.87,15.0252088172,132.11,45.0305,9.98,46.12316479,27.1605,-11.03,29.3147345246,17.87,21.01,27.5818237251,132.47
2022-03-29 13:00:00,41.9455,-10.0665,43.1365204032,24.6355,-10.0065,26.5901843262,17.31,-0.06,17.3101039858,131.67,45.2855,10.0635,46.3901987763,24.6355,-10.0065,26.5901843262,20.65,20.07,28.7963087912,132.03
2022-03-29 13:30:00,41.595,-10.3425,42.8615367346,23.535,-9.9025,25.5334238059,18.06,-0.44,18.0653591163,132.1,45.105,9.9375,46.1867397772,23.535,-9.9025,25.5334238059,21.57,19.84,29.3068336741,132.46
2022-03-29 14:00:00,41.3995,-10.2715,42.6546868761,24.4895,-9.8815,26.407946768,16.91,-0.39,16.914496741,132.98,44.6695,9.9085,45.755246721,24.4895,-9.8815,26.407946768,20.18,19.79,28.2644034078,133.35
2022-03-29 14:30:00,41.4305,-10.428,42.7227049032,24.1705,-10.238,26.2493755021,17.26,-0.19,17.2610457389,132.77,44.7805,9.962,45.8752070758,24.1705,-10.238,26.2493755021,20.61,20.2,28.8584840212,133.14
2022-03-29 15:00:00,41.2645,-10.583,42.5999864935,24.4945,-10.363,26.5964715564,16.77,-0.22,16.771442991,133.28,44.4945,9.827,45.5667692431,24.4945,-10.363,26.5964715564,20.0,20.19,28.4189391076,133.66
2022-03-29 15:30:00,40.669,-10.783,42.0742278598,24.059,-10.173,26.1213592678,16.61,-0.61,16.6211973095,133.45,43.899,9.647,44.9464882944,24.059,-10.173,26.1213592678,19.84,19.82,28.0438585077,133.82
2022-03-29 16:00:00,41.1095,-10.792,42.5024499794,24.4295,-10.252,26.4934704078,16.68,-0.54,16.6887387181,133.57,44.3295,9.688,45.3757855497,24.4295,-10.252,26.4934704078,19.9,19.94,28.1711483614,133.95
2022-03-29 16:30:00,41.206,-11.1635,42.6914296815,25.326,-10.5535,27.4368846309,15.88,-0.61,15.8917116762,133.64,44.286,9.1765,45.226739306,25.326,-10.5535,27.4368846309,18.96,19.73,27.3633788118,134.02
2022-03-29 17:00:00,40.8975,-11.336,42.4394910696,23.5875,-10.156,25.6810142372,17.31,-1.18,17.3501729098,133.42,44.2575,9.034,45.1701169165,23.5875,-10.156,25.6810142372,20.67,19.19,28.2046981902,133.79
2022-03-29 17:30:00,40.8995,-11.5755,42.5060148744,23.3595,-10.2055,25.491537233,17.54,-1.37,17.5934220662,133.63,44.3395,8.6945,45.183908535,23.3595,-10.2055,25.491537233,20.98,18.9,28.2377477855,134.01
2022-03-29 18:00:00,40.0435,-11.607,41.6917778615,18.2035,-8.977,20.2966485226,21.84,-2.63,21.9977839793,133.46,44.3935,8.643,45.2270305376,18.2035,-8.977,20.2966485226,26.19,17.62,31.5654954024,133.84
2022-03-29 18:30:00,39.072,-11.345,40.6857494585,13.122,-7.165,14.9507226916,25.95,-4.18,26.2844992343,134.11,44.372,8.495,45.1778641483,13.122,-7.165,14.9507226916,31.25,15.66,34.9542286426,134.49
2022-03-29 19:00:00,38.7495,-11.3495,40.3774058169,9.6795,-6.4195,11.6147621801,29.07,-4.93,29.4850775817,133.66,44.7195,8.5305,45.5258510135,9.6795,-6.4195,11.6147621801,35.04,14.95,38.0959853528,134.05
2022-03-29 19:30:00,38.869,-11.3795,40.5005207528,10.749,-6.0795,12.349142531,28.12,-5.3,28.6151078978,134.16,44.679,8.3605,45.454493741,10.749,-6.0795,12.349142531,33.93,14.44,36.8749033897,134.55
2022-03-29 20:00:00,39.2705,-11.115,40.8131767356,11.3405,-5.515,12.6103990916,27.93,-5.6,28.4858719368,134.06,45.0205,8.575,45.8298597559,11.3405,-5.515,12.6103990916,33.68,14.09,36.5084990105,134.46
2022-03-29 20:30:00,38.403,-11.216,40.0073626349,8.243,-5.336,9.8193658146,30.16,-5.88,30.7278375419,134.06,44.683,7.964,45.3871764378,8.243,-5.336,9.8193658146,36.44,13.3,38.7912825258,134.46
2022-03-29 21:00:00,37.7165,-11.3875,39.3980904169,8.0565,-5.2775,9.6311576926,29.66,-6.11,30.2827954456,132.52,43.8665,7.8425,44.562031243,8.0565,-5.2775,9.6311576926,35.81,13.12,38.1377831028,132.89
2022-03-29 21:30:00,37.138,-11.628,38.9158249045,8.048,-5.7379999999999995,9.8840754752,29.09,-5.89,29.6802998637,132.92,43.158,7.712,43.8416230083,8.048,-5.7379999999999995,9.8840754752,35.11,13.45,37.5980664396,133.31
2022-03-29 22:00:00,36.358,-11.9765,38.2797690203,8.018,-5.8065,9.8996851591,28.34,-6.17,29.0038704314,133.18,42.228,7.4235,42.8755447341,8.018,-5.8065,9.8996851591,34.21,13.23,36.6791084952,133.57
2022-03-29 22:30:00,35.3625,-12.105,37.3769639116,8.2425,-5.845,10.1045945614,27.12,-6.26,27.8331097795,133.59,40.9625,7.175,41.5861398936,8.2425,-5.845,10.1045945614,32.72,13.02,35.2153205296,133.99
2022-03-29 23:00:00,34.296,-12.318,36.4410309953,8.196,-5.928,10.1151173992,26.1,-6.39,26.8708410736,133.25,39.666,7.072,40.2914971179,8.196,-5.928,10.1151173992,31.47,13.0,34.0493891281,133.65
2022-03-29 23:30:00,33.1795,-12.793,35.5603721754,8.0595,-6.023,10.0614148732,25.12,-6.77,26.0162891282,133.65,38.3195,7.027,38.9584754482,8.0595,-6.023,10.0614148732,30.26,13.05,32.9540604478,134.05
2022-03-30 00:00:00,32.7165,-12.8395,35.1457270874,8.7965,-6.1595,10.7386150178,23.92,-6.68,24.835233037000002,135.5,37.5765,7.0705,38.2359166557,8.7965,-6.1595,10.7386150178,28.78,13.23,31.6752474339,135.93
2022-03-30 00:30:00,32.4635,-12.469,34.7757788302,9.0035,-5.509,10.555192715,23.46,-6.96,24.4706599829,135.79,37.2535,6.901,37.8872942192,9.0035,-5.509,10.555192715,28.25,12.41,30.8556412994,136.22
2022-03-30 01:00:00,32.284,-12.4395,34.5976562248,8.714,-5.2095,10.1524719281,23.57,-7.23,24.6539611422,134.21,37.104,6.7905,37.7202559144,8.714,-5.2095,10.1524719281,28.39,12.0,30.8219418597,134.62
2022-03-30 01:30:00,32.3985,-12.6385,34.7763494993,8.6685,-5.6085,10.3246387104,23.73,-7.03,24.7494201952,133.96,37.2385,6.7315000000000005,37.8420265644,8.6685,-5.6085,10.3246387104,28.57,12.34,31.1210619999,134.37
2022-03-30 02:00:00,32.48,-12.5225,34.8103922163,8.59,-5.3125,10.100037438,23.89,-7.21,24.9542821977,134.34,37.37,6.8075,37.9849832993,8.59,-5.3125,10.100037438,28.78,12.12,31.2279169975,134.76
2022-03-30 02:30:00,32.5005,-12.6725,34.8837319749,8.3705,-5.2525,9.8820051862,24.13,-7.42,25.2450648642,134.21,37.4205,6.8975,38.0508781305,8.3705,-5.2525,9.8820051862,29.05,12.15,31.4884899606,134.63
2022-03-30 03:00:00,32.3365,-12.6135,34.7095032304,8.6465,-5.1235,10.0504832968,23.69,-7.49,24.8458487478,135.21,37.1565,6.9065,37.7929257203,8.6465,-5.1235,10.0504832968,28.51,12.03,30.9441593843,135.64
2022-03-30 03:30:00,31.865,-12.7395,34.3172418071,8.655,-5.3495,10.1747813367,23.21,-7.39,24.3580828474,135.05,36.595,6.9005,37.2399103819,8.655,-5.3495,10.1747813367,27.94,12.25,30.5074761329,135.46
2022-03-30 04:00:00,31.9965,-12.8945,34.497016429,8.0765,-5.4945,9.7682845219,23.92,-7.4,25.0384983575,135.32,36.8665,6.8355,37.4948380781,8.0765,-5.4945,9.7682845219,28.79,12.33,31.3192113566,135.74
2022-03-30 04:30:00,31.9655,-12.834,34.4456781941,8.4055,-5.324,9.9497440294,23.56,-7.51,24.7279942575,135.72,36.7655,6.836,37.3956265658,8.4055,-5.324,9.9497440294,28.36,12.16,30.857012169,136.15
2022-03-30 05:00:00,31.754,-12.901,34.2746599837,8.454,-5.471,10.0698538718,23.3,-7.43,24.4559788191,135.44,36.514,6.719,37.1270407789,8.454,-5.471,10.0698538718,28.06,12.19,30.5934584511,135.85
2022-03-30 05:30:00,31.9525,-13.001,34.4962064182,8.1825,-5.831,10.0475801689,23.77,-7.17,24.827843241,135.3,36.8125,6.809,37.4369154345,8.1825,-5.831,10.0475801689,28.63,12.64,31.2961099819,135.71
2022-03-30 06:00:00,32.6865,-12.819,35.1103124915,8.0965,-5.899,10.0175602444,24.59,-6.92,25.54514631,135.64,37.7265,7.071,38.3834318847,8.0965,-5.899,10.0175602444,29.63,12.97,32.3443627237,136.06
2022-03-30 06:30:00,34.044,-12.2495,36.180715668,8.254,-5.5995,9.9741123039,25.79,-6.65,26.6335615343,135.7,39.334,7.5605,40.0540224728,8.254,-5.5995,9.9741123039,31.08,13.16,33.7513258999,136.11
2022-03-30 07:00:00,35.4415,-11.467,37.2503961221,8.4215,-4.967,9.7771545579,27.02,-6.5,27.790833021,135.17,41.0215,7.953,41.785328421,8.4215,-4.967,9.7771545579,32.6,12.92,35.0668846635,135.58
2022-03-30 07:30:00,37.6225,-10.8285,39.149826545,8.1425,-5.6285,9.8985008208,29.48,-5.2,29.93510314,133.72,43.7025,8.6815,44.556446767,8.1425,-5.6285,9.8985008208,35.56,14.31,38.3313148744,134.11
2022-03-30 08:00:00,39.322,-10.3775,40.6683192455,8.272,-5.7675,10.0841479685,31.05,-4.61,31.3903583923,133.11,45.722,9.4025,46.6787777287,8.272,-5.7675,10.0841479685,37.45,15.17,40.4058337372,133.5
2022-03-30 08:30:00,40.8145,-9.9325,42.005689692,8.7745,-5.4525,10.3306150107,32.04,-4.48,32.3516923823,133.52,47.3145,9.9275,48.3447739316,8.7745,-5.4525,10.3306150107,38.54,15.38,41.4954937312,133.92
2022-03-30 09:00:00,41.4375,-9.669,42.5506282827,9.3475,-5.109,10.6525882888,32.09,-4.5600000000000005,32.4123695524,133.6,47.9675,10.121,49.023623869,9.3475,-5.109,10.6525882888,38.62,15.23,41.5145432349,133.99
2022-03-30 09:30:00,42.1515,-9.658,43.2437962747,9.2015,-5.678,10.8123672824,32.95,-3.98,33.1894998456,133.45,48.8715,10.262,49.9372822273,9.2015,-5.678,10.8123672824,39.67,15.94,42.7526899738,133.84
2022-03-30 10:00:00,42.4515,-9.598,43.5229991642,9.5315,-5.768,11.1408848953,32.92,-3.83,33.1420473115,133.41,49.1515,10.342,50.2277504598,9.5315,-5.768,11.1408848953,39.62,16.11,42.7700420856,133.8
2022-03-30 10:30:00,42.5495,-9.7845,43.6600090529,9.6395,-5.9945,11.3513871619,32.91,-3.79,33.1275142442,133.47,49.2395,10.2255,50.2900508103,9.6395,-5.9945,11.3513871619,39.6,16.22,42.793088227,133.86
2022-03-30 11:00:00,42.784,-9.583,43.8440936159,9.684,-5.973,11.3778989713,33.1,-3.61,33.2962775697,133.68,49.514,10.437,50.6020470436,9.684,-5.973,11.3778989713,39.83,16.41,43.0780338456,134.06
2022-03-30 11:30:00,42.856,-9.629,43.9244166381,9.836,-6.099,11.5734479305,33.02,-3.5300000000000002,33.2081511078,133.56,49.566,10.401,50.6455245505,9.836,-6.099,11.5734479305,39.73,16.5,43.0200290562,133.94
2022-03-30 12:00:00,42.9665,-9.706,44.0491379967,10.0265,-5.966,11.6672129598,32.94,-3.74,33.1516394768,133.72,49.6565,10.304,50.7143018117,10.0265,-5.966,11.6672129598,39.63,16.27,42.8398155925,134.1
2022-03-30 12:30:00,42.761,-9.8075,43.871291037,10.591,-5.8775,12.112567327,32.17,-3.93,32.4091622848,133.54,49.321,10.1025,50.3450250497,10.591,-5.8775,12.112567327,38.73,15.98,41.8971753224,133.92
2022-03-30 13:00:00,42.614,-9.8705,43.7421966327,11.544,-5.9605,12.99197815,31.07,-3.91,31.3150602746,133.68,48.924,10.0895,49.9535362737,11.544,-5.9605,12.99197815,37.38,16.05,40.6800553097,134.06
2022-03-30 13:30:00,42.248,-10.3145,43.4888769026,12.968,-6.6745,14.5848542759,29.28,-3.64,29.5053893382,134.09,48.168,9.8255,49.1599092173,12.968,-6.6745,14.5848542759,35.2,16.5,38.8753135036,134.47
2022-03-30 14:00:00,41.872,-10.42,43.1490531066,13.982,-7.07,15.6678404383,27.89,-3.35,28.0904716942,134.04,47.492,9.73,48.4784793903,13.982,-7.07,15.6678404383,33.51,16.8,37.4854651832,134.43
2022-03-30 14:30:00,41.592,-10.3595,42.8627309472,14.122,-7.0995,15.8061312234,27.47,-3.26,27.6627637809,133.82,47.142,9.7405,48.1377762703,14.122,-7.0995,15.8061312234,33.02,16.84,37.0662380071,134.2
2022-03-30 15:00:00,41.456,-10.781,42.8349144624,15.516,-8.071,17.489633987,25.94,-2.71,26.0811752036,134.45,46.656,9.609,47.6352308381,15.516,-8.071,17.489633987,31.14,17.68,35.8089653579,134.84
2022-03-30 15:30:00,41.0615,-10.664,42.4236688448,14.7715,-7.604,16.6137903035,26.29,-3.06,26.4674838245,134.24,46.3415,9.626,47.330692983,14.7715,-7.604,16.6137903035,31.57,17.23,35.96578652,134.63
2022-03-30 16:00:00,41.348,-10.8725,42.7535771632,14.478,-7.6625,16.3806712393,26.87,-3.21,27.0610605853,134.15,46.748,9.3575,47.6753427911,14.478,-7.6625,16.3806712393,32.27,17.02,36.4833290696,134.54
2022-03-30 16:30:00,41.071,-11.015,42.5224325033,13.001,-7.335,14.9274319962,28.07,-3.68,28.3101978093,134.09,46.751,9.115,47.6312841103,13.001,-7.335,14.9274319962,33.75,16.45,37.5455057231,134.48
2022-03-30 17:00:00,41.4585,-10.8055,42.8435065383,11.1285,-6.5955,12.9361560171,30.33,-4.21,30.6207935887,133.5,47.6485,9.0645,48.503038178,11.1285,-6.5955,12.9361560171,36.52,15.66,39.735953493,133.88
2022-03-30 17:30:00,41.8075,-10.775,43.1736920039,10.5075,-6.135,12.1674065129,31.3,-4.64,31.6420542949,132.98,48.2375,8.905,49.0525782324,10.5075,-6.135,12.1674065129,37.73,15.04,40.6171700147,133.37
2022-03-30 18:00:00,41.666,-11.158,43.1341688224,11.106,-6.348,12.7921984037,30.56,-4.8100000000000005,30.9362198725,133.24,47.936,8.502,48.6841257496,11.106,-6.348,12.7921984037,36.83,14.85,39.7110992041,133.62
2022-03-30 18:30:00,41.413,-11.2355,42.910057437,11.553,-6.3155,13.1665238104,29.86,-4.92,30.2626172034,132.58,47.563,8.1845,48.2620452245,11.553,-6.3155,13.1665238104,36.01,14.5,38.8197127759,132.94
2022-03-30 19:00:00,40.9945,-11.3145,42.5272493879,12.2145,-6.3845,13.7824471884,28.78,-4.93,29.1992003315,132.7,46.9145,8.1655,47.6198036588,12.2145,-6.3845,13.7824471884,34.7,14.55,37.6270182183,133.08
2022-03-30 19:30:00,41.465,-10.8275,42.8553495056,14.435,-6.8475,15.9767794392,27.03,-3.98,27.3214439589,132.46,47.015,8.7625,47.8245923271,14.435,-6.8475,15.9767794392,32.58,15.61,36.12656225,132.83
2022-03-30 20:00:00,41.4695,-10.9265,42.8848205371,13.0195,-6.5965,14.5952455444,28.45,-4.33,28.7776197765,132.71,47.3195,8.6335,48.1006486703,13.0195,-6.5965,14.5952455444,34.3,15.23,37.5292272769,133.1
2022-03-30 20:30:00,41.1445,-11.18,42.6363961921,12.6145,-6.54,14.2090538126,28.53,-4.64,28.9048525338,132.92,47.0245,8.38,47.7653430873,12.6145,-6.54,14.2090538126,34.41,14.92,37.5053929455,133.31
2022-03-30 21:00:00,40.6515,-11.4095,42.2222825354,16.5515,-7.3695,18.1179933354,24.1,-4.04,24.4362763121,132.54,45.5715,8.0905,46.2840988083,16.5515,-7.3695,18.1179933354,29.02,15.46,32.8811800275,132.93
2022-03-30 21:30:00,39.7685,-11.6355,41.4357146976,17.0585,-7.6955,18.7139825398,22.71,-3.94,23.0492451069,132.77,44.3985,7.9645,45.1072063256,17.0585,-7.6955,18.7139825398,27.34,15.66,31.5073197845,133.16
2022-03-30 22:00:00,38.449,-11.8385,40.2302831614,15.879,-7.4885,17.5562032698,22.57,-4.35,22.9853736102,133.22,43.029,7.7215,43.7163173569,15.879,-7.4885,17.5562032698,27.15,15.21,31.1201960148,133.61
2022-03-30 22:30:00,37.508,-12.0665,39.4011482859,18.708,-7.7565,20.252223489,18.8,-4.31,19.2877188905,132.24,41.348,8.0635,42.1269170039,18.708,-7.7565,20.252223489,22.64,15.82,27.6195944938,132.63
2022-03-30 23:00:00,37.1005,-11.73,38.9106669212,23.1805,-8.69,24.7558413359,13.92,-3.04,14.248087591,130.63,39.8805,8.14,40.7027502787,23.1805,-8.69,24.7558413359,16.7,16.83,23.7094685727,130.98
2022-03-30 23:30:00,36.1995,-12.352,38.2488653982,21.7495,-8.902,23.500773482,14.45,-3.45,14.8561435103,132.23,39.0595,7.908,39.8519887114,21.7495,-8.902,23.500773482,17.31,16.81,24.1290737493,132.62
2022-03-31 00:00:00,35.2675,-12.202,37.3186998735,22.5975,-8.872,24.2767252785,12.67,-3.33,13.1002977065,132.43,37.7675,8.118,38.6301175283,22.5975,-8.872,24.2767252785,15.17,16.99,22.776940093,132.82
2022-03-31 00:30:00,35.6285,-8.338,36.5911499717,27.6485,-10.078,29.4279737028,7.98,1.74,8.1674965565,132.6,37.0985,8.852,38.1399607531,27.6485,-10.078,29.4279737028,9.45,18.93,21.1576794569,132.99
2022-03-31 01:00:00,35.0595,-5.755,35.5287005849,25.5295,-8.825,27.0117751222,9.53,3.07,10.0122824571,131.4,36.8795,8.115,37.7617630051,25.5295,-8.825,27.0117751222,11.35,16.94,20.390833725,131.78
2022-03-31 01:30:00,34.6055,-5.0725,34.9752896557,23.6555,-8.6825,25.1985810414,10.95,3.61,11.5297267964,132.0,36.7255,7.8175,37.5483109673,23.6555,-8.6825,25.1985810414,13.07,16.5,21.0493444078,132.38
2022-03-31 02:00:00,35.0945,-6.5775,35.7055659037,27.5745,-9.0875,29.0333550679,7.52,2.51,7.9278307247,131.2,36.5145,8.4925,37.489081964,27.5745,-9.0875,29.0333550679,8.94,17.58,19.7225758967,131.57
2022-03-31 02:30:00,35.341,-8.5575,36.3623031071,29.091,-10.1275,30.8034500868,6.25,1.57,6.4441756649,132.05,36.441,8.8125,37.4914208486,29.091,-10.1275,30.8034500868,7.35,18.94,20.3161536714,132.44
2022-03-31 03:00:00,34.7295,-7.7375,35.5809931916,27.4695,-9.7875,29.1610799954,7.26,2.05,7.5438783129,131.94,36.0495,8.5125,37.0409112536,27.4695,-9.7875,29.1610799954,8.58,18.3,20.2115412574,132.33
2022-03-31 03:30:00,34.5095,-7.775,35.3745136398,26.3295,-9.815,28.0994091619,8.18,2.04,8.4305397217,132.24,36.0295,8.615,37.0451494159,26.3295,-9.815,28.0994091619,9.7,18.43,20.826783237,132.64
2022-03-31 04:00:00,34.3855,-7.459,35.1852140998,25.8755,-9.699,27.6335321892,8.51,2.24,8.7998693172,132.03,35.9755,8.431,36.9502146306,25.8755,-9.699,27.6335321892,10.1,18.13,20.7534792264,132.44
2022-03-31 04:30:00,33.696,-4.905,34.051129805,22.186,-8.685,23.8253608787,11.51,3.7800000000000002,12.1148049922,132.53,35.946,7.785,36.7793575393,22.186,-8.685,23.8253608787,13.76,16.47,21.4615586573,132.93
2022-03-31 05:00:00,34.0355,-6.423,34.6362554161,23.985500000000002,-9.263,25.7120084639,10.05,2.84,10.4435673982,132.6,35.9655,8.337,36.9191381163,23.985500000000002,-9.263,25.7120084639,11.98,17.6,21.2903828054,133.0
2022-03-31 05:30:00,34.591,-7.389,35.3713811152,26.011,-9.479,27.6843559073,8.58,2.09,8.830883308,132.04,36.231,8.901,37.3083524429,26.011,-9.479,27.6843559073,10.22,18.38,21.0302829272,132.43
2022-03-31 06:00:00,35.3945,-8.107,36.3110737827,26.4545,-9.787,28.2068420645,8.94,1.6800000000000002,9.0964828368,132.54,37.1045,9.223,38.2335932035,26.4545,-9.787,28.2068420645,10.65,19.01,21.7899655805,132.95
2022-03-31 06:30:00,36.661,-7.545,37.4293460536,25.191,-9.305,26.8545993454,11.47,1.76,11.604244913,131.65,38.931,9.355,40.0392156017,25.191,-9.305,26.8545993454,13.74,18.66,23.1728979629,132.04
2022-03-31 07:00:00,38.1585,-7.736,38.9347764633,25.4885,-9.076,27.0561898325,12.67,1.34,12.740663248,131.24,40.6885,9.984,41.8955163263,25.4885,-9.076,27.0561898325,15.2,19.06,24.3787530444,131.63
2022-03-31 07:30:00,40.377,-8.8885,41.3437729441,25.817,-9.3785,27.4676855823,14.56,0.49,14.568242859,130.26,43.307,10.6715,44.6024344767,25.817,-9.3785,27.4676855823,17.49,20.05,26.6064390703,130.63
2022-03-31 08:00:00,42.6445,-8.9395,43.5714131111,30.2345,-9.3495,31.6470873936,12.41,0.41000000000000003,12.416770916800001,129.9,45.1245,11.3305,46.5252698058,30.2345,-9.3495,31.6470873936,14.89,20.68,25.4828275511,130.28
2022-03-31 08:30:00,44.072,-8.6725,44.9171842422,32.692,-9.9625,34.1762822766,11.38,1.29,11.4528817334,130.11,46.312,11.8775,47.8108392548,32.692,-9.9625,34.1762822766,13.62,21.84,25.7388810946,130.5
2022-03-31 09:00:00,44.2745,-8.7895,45.1385274516,31.2345,-10.4595,32.9392642677,13.04,1.67,13.1465014357,130.11,46.8745,11.8905,48.3591019406,31.2345,-10.4595,32.9392642677,15.64,22.35,27.278784797,130.5
2022-03-31 09:30:00,45.2905,-8.8865,46.1540818617,33.2705,-10.7865,34.9753449232,12.02,1.9,12.1692399105,129.89,47.6505,11.7335,49.0738746432,33.2705,-10.7865,34.9753449232,14.38,22.52,26.7195583796,130.26
2022-03-31 10:00:00,45.1725,-9.584,46.1780013886,33.8825,-10.784,35.5572561125,11.29,1.2,11.3535941446,130.06,47.3925,10.916,48.6334053121,33.8825,-10.784,35.5572561125,13.51,21.7,25.5618876455,130.43
2022-03-31 10:30:00,45.359,-9.7165,46.388029202,37.209,-11.5665,38.9652871573,8.15,1.85,8.3573321102,129.9,46.889,10.8635,48.1310082301,37.209,-11.5665,38.9652871573,9.68,22.43,24.4296397845,130.27
2022-03-31 11:00:00,45.1155,-9.8415,46.1764383912,37.4855,-11.3515,39.1665579608,7.63,1.51,7.7779817434,129.9,46.5355,10.6685,47.7427445011,37.4855,-11.3515,39.1665579608,9.05,22.02,23.8072026916,130.27
2022-03-31 11:30:00,44.8645,-10.1265,45.9931447338,36.9145,-11.336500000000001,38.616014068,7.95,1.21,8.0415545761,130.19,46.3245,10.4135,47.4805252972,36.9145,-11.336500000000001,38.616014068,9.41,21.75,23.6983248353,130.55
2022-03-31 12:00:00,45.275,-9.96,46.3576015881,39.295,-12.09,41.1128340667,5.98,2.13,6.3480154379,130.4,46.315,10.8,47.5575359433,39.295,-12.09,41.1128340667,7.02,22.89,23.9422743281,130.76
2022-03-31 12:30:00,44.8635,-10.173,46.0024299494,36.8335,-11.413,38.5611629914,8.03,1.24,8.1251769212,130.4,46.3535,10.447,47.5161737859,36.8335,-11.413,38.5611629914,9.52,21.86,23.8430283311,130.76
2022-03-31 13:00:00,44.144,-10.131,45.2916095651,35.314,-10.951,36.9730036243,8.83,0.8200000000000001,8.8679930086,130.46,45.794,10.239,46.9247009261,35.314,-10.951,36.9730036243,10.48,21.19,23.6399344331,130.82
2022-03-31 13:30:00,43.8515,-10.5955,45.1133979268,34.5915,-11.2355,36.3704321187,9.26,0.64,9.2820902818,131.02,45.6015,10.0645,46.6989396293,34.5915,-11.2355,36.3704321187,11.01,21.3,23.9772829987,131.4
2022-03-31 14:00:00,43.313,-10.01,44.4546518263,31.863,-10.69,33.608434492,11.45,0.68,11.4701743666,131.19,45.573,10.39,46.742383647,31.863,-10.69,33.608434492,13.71,21.08,25.1461826129,131.57
2022-03-31 14:30:00,43.3225,-9.992,44.4598590894,33.5625,-10.512,35.170208277,9.76,0.52,9.7738426425,131.71,45.2025,10.448,46.3942529873,33.5625,-10.512,35.170208277,11.64,20.96,23.9752205412,132.08
2022-03-31 15:00:00,43.233,-10.3755,44.4605812968,34.313,-10.8655,35.9922360968,8.92,0.49,8.9334483823,131.76,44.913,10.1645,46.04882875,34.313,-10.8655,35.9922360968,10.6,21.03,23.5503906549,132.14
2022-03-31 15:30:00,42.087,-7.7265,42.7903537173,27.837,-9.5465,29.428459546,14.25,1.82,14.3657544181,132.52,44.927,9.663499999999999,45.9545271029,27.837,-9.5465,29.428459546,17.09,19.21,25.711713284,132.91
2022-03-31 16:00:00,42.277,-6.702,42.8049241677,25.277,-8.902,26.7987375262,17.0,2.2,17.1417618698,132.52,45.747,9.508,46.7246195597,25.277,-8.902,26.7987375262,20.47,18.41,27.5308735786,132.91
2022-03-31 16:30:00,42.9,-8.3315,43.7015319211,29.33,-9.7515,30.9085854133,13.57,1.42,13.6440939604,132.19,45.64,9.4885,46.615890340600004,29.33,-9.7515,30.9085854133,16.31,19.24,25.2228804858,132.58
2022-03-31 17:00:00,43.1915,-9.613,44.248338288,32.1515,-10.363,33.7803303899,11.04,0.75,11.0654462178,131.84,45.3615,9.587,46.363522852,32.1515,-10.363,33.7803303899,13.21,19.95,23.9271101473,132.22
2022-03-31 17:30:00,43.0755,-9.0835,44.0228199063,31.3355,-10.2535,32.9704082853,11.74,1.17,11.7981566357,131.62,45.4055,9.5165,46.3920596924,31.3355,-10.2535,32.9704082853,14.07,19.77,24.2655681986,132.0
2022-03-31 18:00:00,43.0495,-9.1715,44.0156320243,29.7995,-10.0515,31.4490516948,13.25,0.88,13.2791904874,131.39,45.7295,9.6385,46.7342257077,29.7995,-10.0515,31.4490516948,15.93,19.69,25.3270803686,131.77
2022-03-31 18:30:00,42.6515,-7.6155,43.3260463521,26.5715,-9.2455,28.1340342379,16.08,1.63,16.1624039054,131.22,45.9615,9.5445,46.9420596321,26.5715,-9.2455,28.1340342379,19.39,18.79,27.000670362,131.61
2022-03-31 19:00:00,41.7625,-5.012,42.062174816,20.6725,-8.052,22.185287022,21.09,3.04,21.3079726863,131.33,46.1825,9.038,47.0585672354,20.6725,-8.052,22.185287022,25.51,17.09,30.7055076493,131.73
2022-03-31 19:30:00,41.527,-5.422,41.8794676781,19.557,-8.182,21.1995606794,21.97,2.76,22.1426850224,131.02,46.177,9.168,47.0783129795,19.557,-8.182,21.1995606794,26.62,17.35,31.7749413847,131.41
2022-03-31 20:00:00,41.2215,-4.674,41.4856401451,18.2515,-7.874,19.8775533769,22.97,3.2,23.1918283022,130.95,46.1015,8.946,46.9614652481,18.2515,-7.874,19.8775533769,27.85,16.82,32.5351333177,131.34
2022-03-31 20:30:00,41.981,-6.465,42.475882404000004,20.971,-8.755,22.7251593174,21.01,2.29,21.1344316224,131.13,46.411,9.145,47.3034031122,20.971,-8.755,22.7251593174,25.44,17.9,31.1063273306,131.53
2022-03-31 21:00:00,41.679,-7.072,42.2747232398,22.899,-9.012,24.6085421145,18.78,1.94,18.8799364406,131.16,45.629,9.308,46.5687073581,22.899,-9.012,24.6085421145,22.73,18.32,29.1937544691,131.56
2022-03-31 21:30:00,41.017,-8.3775,41.8637885917,24.627,-9.7375,26.4822211163,16.39,1.3599999999999999,16.4463278576,131.27,44.407,9.2825,45.3667990413,24.627,-9.7375,26.4822211163,19.78,19.02,27.4410058125,131.68
2022-03-31 22:00:00,39.532,-6.9025,40.1300826096,22.972,-9.1925,24.7429755739,16.56,2.29,16.7175865483,131.87,42.982,8.9075,43.8952831207,22.972,-9.1925,24.7429755739,20.01,18.1,26.9816622913,132.27
2022-03-31 22:30:00,38.6125,-8.6835,39.5768660773,24.9225,-10.1035,26.8925959792,13.69,1.42,13.7634479692,132.24,41.4325,9.1765,42.4365433147,24.9225,-10.1035,26.8925959792,16.51,19.28,25.3830356735,132.65
2022-03-31 23:00:00,37.4045,-7.9995,38.2503414429,24.2145,-9.8995,26.1599333046,13.19,1.9,13.3261434781,132.01,40.0945,8.6605,41.0191807634,24.2145,-9.8995,26.1599333046,15.88,18.56,24.4263791832,132.42
2022-03-31 23:30:00,35.7695,-4.269,36.0233464749,21.2095,-8.119,22.710373208100002,14.56,3.85,15.0604150009,131.66,38.8095,8.001,39.6256645528,21.2095,-8.119,22.710373208100002,17.6,16.12,23.8665959031,132.07
2022-04-01 00:00:00,35.1105,-4.9275,35.4545831523,22.1405,-8.3975,23.6795216696,12.97,3.47,13.4261610299,131.88,37.8005,8.2325,38.6865849682,22.1405,-8.3975,23.6795216696,15.66,16.63,22.8427778521,132.29
